date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:45:58.118,1.083918E-3,72.877447E+0,3.981921E-3,997.444532E-3,1.003365E+0,0.000000E+0,1.014423E+0,3.091085E+0,0.000000E+0,72.889054E+0,3.978094E-3,997.380095E-3,1.030617E+0,0.000000E+0,1.060933E+0,3.105052E+0,0.000000E+0,72.661894E+0,30.895870E+0,72.583742E+0,3.974592E-3,3.974333E-3,0.000000E+0,1.027207E+0,1.000000E+0,44.000000E+0,97.944337E+0,23.690776E+0,8.916922E-3,12.366985E-3,1.000000E+0,2.664073E+0,1.000000E+0,20.000000E+0,6.736616E-3,43.127732E+0,0.000000E+0,2.683821E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.983426E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.993244E+0,0.000000E+0,-212.684973E-3,0.000000E+0,137.201500E-3,0.000000E+0,140.742210E-3,0.000000E+0,142.278243E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.073520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.006999E+0,3.038883E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005134E+0,3.025076E+0,0.000000E+0,239.990437E+0,4.013498E-3,3.980740E-3,74.387816E+0,73.512643E+0,72.163428E+0,72.625251E+0,73.352200E+0,3.986383E-3,3.977432E-3,72.307975E+0,4.720877E+0,1.823191E+0,75.278809E+0,73.693359E+0,0.000000E+0,73.771759E+0,72.489588E+0,0.000000E+0,73.549432E+0,1.060277E+0,1.005298E+0,2.203178E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.480825E-3,71.703749E+0,30.646369E+0,0.000000E+0,1.228010E+0,1.245250E+0,995.742309E-3,60.000000E+0,1.000000E+0,1.262660E+0,653.129860E-3,2.006995E+0,60.000000E+0,1.880746E+0,0.000000E+0,73.599654E+0,995.858705E-3,995.273394E-3,997.277497E-3,50.000000E+0,1.000000E+0,86.116278E+0,2.763634E+0,2.545646E+0,1.292850E+0,30.000000E+0,0.000000E+0,1.246185E+0,1.231434E+0,993.261451E-3,60.000000E+0,3.992351E-3,57.025523E+0,8.764651E-3,23.971613E+0,3.070951E+0,30.692171E+0,0.000000E+0,978.113081E-6,0.000000E+0,48.868753E-3,0.000000E+0,23.551207E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.167621E-3,2.021060E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900241E+0,5.648115E+0,0.000000E+0,81.566656E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.792152E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.554001E-3,996.458562E-3,3.051966E+0,997.713737E-3,3.046817E+0,998.357416E-3,3.043470E+0,998.711440E-3,3.041185E+0,16.954171E-3,7.952485E+0,1.000000E+0,1.000000E+0,72.643175E+0,72.838510E+0,2.172728E+0,72.521830E+0,72.628527E+0,2.180875E+0,72.554588E+0,72.862706E+0,2.182901E+0,72.333104E+0,72.775285E+0,2.182966E+0
 10/25/2017,11:46:08.118,278.825630E-6,72.876137E+0,3.982245E-3,998.201666E-3,998.845942E-3,0.000000E+0,1.012858E+0,3.088830E+0,0.000000E+0,72.889568E+0,3.979262E-3,997.202893E-3,1.008764E+0,0.000000E+0,1.059847E+0,3.105084E+0,0.000000E+0,72.665872E+0,30.893223E+0,72.586925E+0,3.975435E-3,3.970182E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,97.955478E+0,23.695323E+0,8.928077E-3,12.360954E-3,1.000000E+0,2.658818E+0,1.000000E+0,20.000000E+0,6.752638E-3,43.131922E+0,0.000000E+0,2.677506E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.001678E+0,0.000000E+0,-222.341454E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.978346E-3,0.000000E+0,149.335032E-3,0.000000E+0,-191.002034E-3,0.000000E+0,2.068590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008277E+0,3.039157E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.008362E+0,3.024610E+0,0.000000E+0,239.990051E+0,4.011488E-3,3.983854E-3,74.403451E+0,73.510724E+0,72.165768E+0,72.630539E+0,73.357910E+0,3.985605E-3,3.981583E-3,72.320235E+0,4.706056E+0,1.820677E+0,75.284942E+0,73.695184E+0,0.000000E+0,73.774100E+0,72.492442E+0,0.000000E+0,73.547606E+0,1.058647E+0,1.003494E+0,2.201249E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.479593E-3,71.700848E+0,30.643582E+0,0.000000E+0,1.237381E+0,1.248427E+0,1.007393E+0,60.000000E+0,1.000000E+0,1.263330E+0,652.235114E-3,1.988957E+0,60.000000E+0,1.878489E+0,0.000000E+0,73.596237E+0,997.024093E-3,997.141224E-3,1.006383E+0,50.000000E+0,1.000000E+0,86.186126E+0,2.755283E+0,2.538825E+0,1.290343E+0,30.000000E+0,0.000000E+0,1.237258E+0,1.231050E+0,1.005589E+0,60.000000E+0,3.987486E-3,57.005455E+0,8.869646E-3,23.973330E+0,3.099948E+0,30.691753E+0,0.000000E+0,-2.632254E-3,0.000000E+0,43.296316E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.688874E-3,2.020963E+0,2.013748E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906255E+0,5.647986E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.228953E-3,996.716033E-3,3.051532E+0,997.391897E-3,3.045079E+0,998.952820E-3,3.041683E+0,998.003392E-3,3.043936E+0,23.720054E-3,8.133883E+0,1.000000E+0,1.000000E+0,72.645327E+0,72.837340E+0,2.168030E+0,72.520707E+0,72.630914E+0,2.175910E+0,72.558987E+0,72.861582E+0,2.182757E+0,72.333010E+0,72.776081E+0,2.184946E+0
 10/25/2017,11:46:18.118,922.899256E-6,72.876090E+0,3.983218E-3,997.943918E-3,1.010822E+0,0.000000E+0,1.010862E+0,3.088604E+0,0.000000E+0,72.889288E+0,3.976668E-3,997.025691E-3,987.723867E-3,0.000000E+0,1.059640E+0,3.103312E+0,0.000000E+0,72.671206E+0,30.926112E+0,72.589358E+0,3.975825E-3,3.968821E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.888727E+0,23.698060E+0,8.975419E-3,12.351031E-3,1.000000E+0,2.659281E+0,1.000000E+0,20.000000E+0,6.815301E-3,43.141140E+0,0.000000E+0,2.667871E+0,0.000000E+0,1.991163E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.984327E+0,0.000000E+0,-232.062311E-3,0.000000E+0,135.495522E-3,0.000000E+0,143.606966E-3,0.000000E+0,160.419670E-3,0.000000E+0,-205.115616E-3,0.000000E+0,2.066173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,589.287703E-3,3.039093E+0,0.000000E+0,999.178108E-3,0.000000E+0,984.791537E-3,3.024111E+0,0.000000E+0,240.008232E+0,4.007595E-3,3.980935E-3,74.415482E+0,73.512690E+0,72.165066E+0,72.634985E+0,73.365585E+0,3.973215E-3,3.980091E-3,72.306712E+0,4.693169E+0,1.822498E+0,75.306432E+0,73.697899E+0,0.000000E+0,73.774100E+0,72.494829E+0,0.000000E+0,73.550555E+0,1.059606E+0,1.007677E+0,2.204788E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.472913E-3,71.689618E+0,30.639169E+0,0.000000E+0,1.235306E+0,1.244276E+0,1.012252E+0,60.000000E+0,1.000000E+0,1.266010E+0,650.365735E-3,1.991226E+0,60.000000E+0,1.889256E+0,0.000000E+0,73.601151E+0,997.071985E-3,997.316832E-3,1.011543E+0,50.000000E+0,1.000000E+0,86.344824E+0,2.752952E+0,2.538777E+0,1.278047E+0,30.000000E+0,0.000000E+0,1.238839E+0,1.238543E+0,999.425120E-3,60.000000E+0,3.987811E-3,56.982308E+0,8.953629E-3,23.965674E+0,3.165030E+0,30.690871E+0,0.000000E+0,-24.262218E-3,0.000000E+0,41.943470E-3,0.000000E+0,22.198361E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.081285E-3,2.020963E+0,2.013716E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919790E+0,5.640636E+0,0.000000E+0,78.729939E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.793473E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.778913E+0,0.000000E+0,43.747265E-3,997.488449E-3,3.051435E+0,995.959710E-3,3.044677E+0,996.571205E-3,3.042681E+0,999.870063E-3,3.041297E+0,22.431314E-3,8.083298E+0,1.000000E+0,1.000000E+0,72.643783E+0,72.836545E+0,2.171546E+0,72.520988E+0,72.627217E+0,2.171648E+0,72.555524E+0,72.859383E+0,2.185217E+0,72.333431E+0,72.775239E+0,2.184403E+0
 10/25/2017,11:46:28.118,-526.266402E-6,72.877962E+0,3.983153E-3,997.847263E-3,992.586553E-3,0.000000E+0,1.013098E+0,3.085946E+0,0.000000E+0,72.892236E+0,3.981077E-3,997.347876E-3,1.016070E+0,0.000000E+0,1.060694E+0,3.102684E+0,0.000000E+0,72.676448E+0,30.939956E+0,72.589405E+0,3.975176E-3,3.971155E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,97.699902E+0,23.725665E+0,9.006483E-3,12.361408E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.848255E-3,43.143514E+0,0.000000E+0,2.678762E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.974188E+0,0.000000E+0,-244.712302E-3,0.000000E+0,136.461170E-3,0.000000E+0,135.559899E-3,0.000000E+0,164.866414E-3,0.000000E+0,-199.863301E-3,0.000000E+0,2.061082E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,739.162975E-3,3.039640E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.005310E+0,3.024191E+0,0.000000E+0,240.030849E+0,4.012136E-3,3.975226E-3,74.430790E+0,73.512409E+0,72.164037E+0,72.639291E+0,73.373589E+0,3.981064E-3,3.981713E-3,72.304746E+0,4.718300E+0,1.823320E+0,75.303717E+0,73.699678E+0,0.000000E+0,73.774427E+0,72.496794E+0,0.000000E+0,73.552615E+0,1.060884E+0,1.003798E+0,2.207976E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.489256E-3,71.734162E+0,30.636103E+0,0.000000E+0,1.230516E+0,1.245010E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.262564E+0,648.528311E-3,1.993271E+0,60.000000E+0,1.895573E+0,0.000000E+0,73.600777E+0,994.836996E-3,996.758079E-3,1.002885E+0,50.000000E+0,1.000000E+0,86.562261E+0,2.749919E+0,2.535853E+0,1.293792E+0,30.000000E+0,0.000000E+0,1.241681E+0,1.239885E+0,1.002778E+0,60.000000E+0,3.989692E-3,56.959394E+0,8.816727E-3,23.969989E+0,3.215935E+0,30.691382E+0,0.000000E+0,39.531672E-3,0.000000E+0,43.038631E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.725497E-3,0.000000E+0,18.333086E-3,2.020899E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938485E+0,5.621617E+0,0.000000E+0,77.859583E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792410E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778012E+0,0.000000E+0,42.652104E-3,996.362010E-3,3.050518E+0,999.403395E-3,3.046414E+0,997.118333E-3,3.042617E+0,998.309140E-3,3.042890E+0,32.096862E-3,8.127761E+0,1.000000E+0,1.000000E+0,72.646872E+0,72.837996E+0,2.169196E+0,72.522860E+0,72.629416E+0,2.179518E+0,72.557349E+0,72.862706E+0,2.185312E+0,72.335397E+0,72.777064E+0,2.184483E+0
 10/25/2017,11:46:38.118,761.880850E-6,72.878009E+0,3.979262E-3,997.702280E-3,998.430779E-3,0.000000E+0,1.014982E+0,3.087283E+0,0.000000E+0,72.893125E+0,3.982699E-3,997.847263E-3,1.001713E+0,0.000000E+0,1.062387E+0,3.103022E+0,0.000000E+0,72.682578E+0,30.947063E+0,72.593476E+0,3.973166E-3,3.971869E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.709445E+0,23.751183E+0,9.012384E-3,12.359462E-3,1.000000E+0,2.660495E+0,1.000000E+0,20.000000E+0,6.816599E-3,43.143328E+0,0.000000E+0,2.686818E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.969810E+0,0.000000E+0,-226.847812E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.937503E-3,0.000000E+0,151.107285E-3,0.000000E+0,-212.687972E-3,0.000000E+0,2.058665E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,934.944936E-3,3.037499E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.014275E+0,3.023757E+0,0.000000E+0,240.071551E+0,4.013174E-3,3.980545E-3,74.443850E+0,73.515405E+0,72.165347E+0,72.643034E+0,73.380235E+0,3.983335E-3,3.977951E-3,72.309472E+0,4.712178E+0,1.822128E+0,75.280073E+0,73.701035E+0,0.000000E+0,73.777142E+0,72.499321E+0,0.000000E+0,73.549525E+0,1.061826E+0,975.808603E-3,2.209268E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.499892E-3,71.721575E+0,30.630297E+0,0.000000E+0,1.242505E+0,1.238958E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.257347E+0,650.685287E-3,1.999518E+0,60.000000E+0,1.876217E+0,0.000000E+0,73.599794E+0,999.466616E-3,994.459211E-3,1.007342E+0,50.000000E+0,1.000000E+0,86.674149E+0,2.748482E+0,2.532052E+0,1.292148E+0,30.000000E+0,0.000000E+0,1.234415E+0,1.235380E+0,1.005493E+0,60.000000E+0,3.989886E-3,56.938347E+0,8.873861E-3,23.974536E+0,3.223345E+0,30.688734E+0,0.000000E+0,54.134316E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.721085E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.268665E-3,2.021028E+0,2.013362E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948746E+0,5.620005E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.795792E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.940528E-3,996.732125E-3,3.051210E+0,997.826381E-3,3.044982E+0,999.258568E-3,3.042729E+0,998.083852E-3,3.041088E+0,29.841567E-3,8.160626E+0,1.000000E+0,1.000000E+0,72.645515E+0,72.838791E+0,2.172664E+0,72.521737E+0,72.627638E+0,2.177379E+0,72.556787E+0,72.862752E+0,2.182869E+0,72.332636E+0,72.775566E+0,2.187723E+0
 10/25/2017,11:46:48.118,1.727991E-3,72.878102E+0,3.979521E-3,997.718389E-3,1.003493E+0,0.000000E+0,1.011613E+0,3.086204E+0,0.000000E+0,72.892002E+0,3.980688E-3,997.637843E-3,1.001267E+0,0.000000E+0,1.061907E+0,3.104311E+0,0.000000E+0,72.686088E+0,30.954682E+0,72.591651E+0,3.973166E-3,3.967913E-3,0.000000E+0,1.015690E+0,1.000000E+0,44.000000E+0,97.873638E+0,23.764174E+0,9.045718E-3,12.352652E-3,1.000000E+0,2.660064E+0,1.000000E+0,20.000000E+0,6.870569E-3,43.134063E+0,0.000000E+0,2.679858E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.967106E+0,0.000000E+0,-222.405831E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.716513E-3,0.000000E+0,151.300622E-3,0.000000E+0,-214.589116E-3,0.000000E+0,2.054412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.018372E+0,3.038948E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004687E+0,3.025044E+0,0.000000E+0,240.076663E+0,4.013434E-3,3.980156E-3,74.460188E+0,73.512690E+0,72.166283E+0,72.649492E+0,73.390485E+0,3.988070E-3,3.982751E-3,72.305074E+0,4.704445E+0,1.821145E+0,75.288735E+0,73.703048E+0,0.000000E+0,73.775083E+0,72.501427E+0,0.000000E+0,73.553270E+0,1.062673E+0,985.148915E-3,2.207036E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.495417E-3,71.704216E+0,30.628299E+0,0.000000E+0,1.243016E+0,1.247677E+0,1.010941E+0,60.000000E+0,1.000000E+0,1.260012E+0,649.854452E-3,1.998575E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.598764E+0,997.614768E-3,994.171853E-3,1.013317E+0,50.000000E+0,1.000000E+0,86.668332E+0,2.753559E+0,2.535566E+0,1.288219E+0,30.000000E+0,0.000000E+0,1.241713E+0,1.237649E+0,1.007824E+0,60.000000E+0,3.990081E-3,56.916086E+0,8.822628E-3,23.993559E+0,3.205947E+0,30.687665E+0,0.000000E+0,55.455968E-3,0.000000E+0,44.906847E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.141294E-3,0.000000E+0,22.971416E-3,2.020770E+0,2.013233E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949385E+0,5.621166E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793763E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.777142E+0,0.000000E+0,42.845367E-3,996.458562E-3,3.051065E+0,996.683849E-3,3.045996E+0,998.486152E-3,3.042681E+0,998.405692E-3,3.040766E+0,24.042239E-3,8.492170E+0,1.000000E+0,1.000000E+0,72.646357E+0,72.836217E+0,2.170555E+0,72.522532E+0,72.629370E+0,2.178560E+0,72.558519E+0,72.861582E+0,2.183364E+0,72.332262E+0,72.774958E+0,2.189208E+0
 10/25/2017,11:46:58.118,3.177157E-3,72.878804E+0,3.983477E-3,998.636616E-3,1.005505E+0,0.000000E+0,1.012140E+0,3.089394E+0,0.000000E+0,72.890083E+0,3.978873E-3,997.363986E-3,1.018446E+0,0.000000E+0,1.058985E+0,3.106132E+0,0.000000E+0,72.690113E+0,30.955890E+0,72.595254E+0,3.976343E-3,3.969080E-3,0.000000E+0,1.011644E+0,1.000000E+0,44.000000E+0,97.860711E+0,23.772850E+0,9.290404E-3,12.344481E-3,1.000000E+0,2.657524E+0,1.000000E+0,20.000000E+0,6.973192E-3,43.141046E+0,0.000000E+0,2.668032E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.963469E+0,0.000000E+0,-224.916516E-3,0.000000E+0,136.557735E-3,0.000000E+0,134.948322E-3,0.000000E+0,145.661635E-3,0.000000E+0,-215.620245E-3,0.000000E+0,2.056506E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.005722E+0,3.040010E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005806E+0,3.025462E+0,0.000000E+0,240.076229E+0,4.011098E-3,3.977626E-3,74.473389E+0,73.514890E+0,72.167499E+0,72.656044E+0,73.399050E+0,3.970556E-3,3.980870E-3,72.301892E+0,4.704768E+0,1.824336E+0,75.289062E+0,73.704967E+0,0.000000E+0,73.776955E+0,72.508306E+0,0.000000E+0,73.554487E+0,1.061363E+0,994.537127E-3,2.206478E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.494768E-3,71.689291E+0,30.623700E+0,0.000000E+0,1.231490E+0,1.244755E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.257507E+0,655.079127E-3,2.002042E+0,60.000000E+0,1.895461E+0,0.000000E+0,73.602322E+0,996.177990E-3,996.853865E-3,1.001511E+0,50.000000E+0,1.000000E+0,86.762489E+0,2.756273E+0,2.535598E+0,1.287932E+0,30.000000E+0,0.000000E+0,1.236427E+0,1.234309E+0,1.008080E+0,60.000000E+0,3.989432E-3,56.891119E+0,8.727231E-3,24.018661E+0,3.155042E+0,30.686551E+0,0.000000E+0,52.941605E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.808892E-3,2.020995E+0,2.013651E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958345E+0,5.618587E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792313E+0,0.000000E+0,14.403391E-3,10.000000E+0,9.778559E+0,0.000000E+0,40.783888E-3,995.718330E-3,3.052320E+0,996.506838E-3,3.045191E+0,998.212588E-3,3.040605E+0,996.088446E-3,3.044403E+0,36.607451E-3,8.371023E+0,1.000000E+0,1.000000E+0,72.645281E+0,72.836451E+0,2.168349E+0,72.522392E+0,72.627685E+0,2.176134E+0,72.556881E+0,72.863408E+0,2.184386E+0,72.334976E+0,72.776455E+0,2.180875E+0
 10/25/2017,11:47:08.118,922.899256E-6,72.881051E+0,3.980105E-3,998.314431E-3,998.366908E-3,0.000000E+0,1.012906E+0,3.089587E+0,0.000000E+0,72.893406E+0,3.978873E-3,997.815044E-3,981.359231E-3,0.000000E+0,1.061269E+0,3.105874E+0,0.000000E+0,72.698068E+0,30.944230E+0,72.593523E+0,3.976019E-3,3.967134E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.623002E+0,23.780134E+0,9.336513E-3,12.338969E-3,1.000000E+0,2.668976E+0,1.000000E+0,20.000000E+0,6.956585E-3,43.160972E+0,0.000000E+0,2.669547E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.980819E+0,0.000000E+0,-214.584081E-3,0.000000E+0,137.941831E-3,0.000000E+0,141.868799E-3,0.000000E+0,139.635974E-3,0.000000E+0,-211.109055E-3,0.000000E+0,2.062983E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.016727E+0,3.037306E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.005230E+0,3.025527E+0,0.000000E+0,240.089491E+0,4.008309E-3,3.980999E-3,74.487994E+0,73.517417E+0,72.165440E+0,72.661707E+0,73.403215E+0,3.986773E-3,3.983335E-3,72.304325E+0,4.693491E+0,1.824030E+0,75.307697E+0,73.703094E+0,0.000000E+0,73.775364E+0,72.511254E+0,0.000000E+0,73.551351E+0,1.059829E+0,1.006688E+0,2.206127E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.505080E-3,71.675488E+0,30.622214E+0,0.000000E+0,1.234539E+0,1.244787E+0,1.012108E+0,60.000000E+0,1.000000E+0,1.264240E+0,650.781153E-3,1.985155E+0,60.000000E+0,1.881729E+0,0.000000E+0,73.601807E+0,994.805068E-3,995.161643E-3,1.007246E+0,50.000000E+0,1.000000E+0,86.974358E+0,2.766188E+0,2.544000E+0,1.286830E+0,30.000000E+0,0.000000E+0,1.243710E+0,1.232600E+0,1.013653E+0,60.000000E+0,3.989238E-3,56.874646E+0,8.876520E-3,24.032858E+0,3.089960E+0,30.682230E+0,0.000000E+0,35.889069E-3,0.000000E+0,46.098640E-3,0.000000E+0,15.756237E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.453104E-3,2.020963E+0,2.013684E+0,2.018354E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977272E+0,5.737538E+0,0.000000E+0,82.662660E-3,0.000000E+0,50.233830E-3,9.500000E+0,9.793215E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.777561E+0,0.000000E+0,42.297787E-3,996.619481E-3,3.051258E+0,996.876953E-3,3.046270E+0,997.214885E-3,3.040734E+0,1.000369E+0,3.042472E+0,26.619718E-3,8.432885E+0,1.000000E+0,1.000000E+0,72.649118E+0,72.838464E+0,2.172217E+0,72.521737E+0,72.627778E+0,2.177603E+0,72.555664E+0,72.862144E+0,2.187021E+0,72.333899E+0,72.777391E+0,2.180667E+0
 10/25/2017,11:47:18.118,1.083918E-3,72.879928E+0,3.983088E-3,997.702280E-3,1.002598E+0,0.000000E+0,1.011038E+0,3.088685E+0,0.000000E+0,72.892891E+0,3.973360E-3,997.976137E-3,1.007264E+0,0.000000E+0,1.060598E+0,3.106357E+0,0.000000E+0,72.702514E+0,30.953288E+0,72.591324E+0,3.974592E-3,3.969988E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.565656E+0,23.784774E+0,9.384828E-3,12.342017E-3,1.000000E+0,2.673400E+0,1.000000E+0,20.000000E+0,6.956780E-3,43.166884E+0,0.000000E+0,2.676378E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.989285E+0,0.000000E+0,-205.281671E-3,0.000000E+0,138.489031E-3,0.000000E+0,140.967528E-3,0.000000E+0,128.003549E-3,0.000000E+0,-209.916812E-3,0.000000E+0,2.061662E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.003837E+0,3.037580E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011718E+0,3.025205E+0,0.000000E+0,240.113411E+0,4.011098E-3,3.979248E-3,74.501008E+0,73.514703E+0,72.164879E+0,72.666386E+0,73.412763E+0,3.978145E-3,3.978664E-3,72.311578E+0,4.710889E+0,1.823627E+0,75.313830E+0,73.706558E+0,0.000000E+0,73.779904E+0,72.512799E+0,0.000000E+0,73.551632E+0,1.063200E+0,1.002105E+0,2.207897E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.498984E-3,71.661498E+0,30.617429E+0,0.000000E+0,1.240318E+0,1.242567E+0,989.621249E-3,60.000000E+0,1.000000E+0,1.262788E+0,651.532100E-3,1.993111E+0,60.000000E+0,1.888965E+0,0.000000E+0,73.599654E+0,996.066240E-3,999.663593E-3,997.165671E-3,50.000000E+0,1.000000E+0,86.869689E+0,2.759850E+0,2.543984E+0,1.301122E+0,30.000000E+0,0.000000E+0,1.240707E+0,1.232408E+0,983.089801E-3,60.000000E+0,3.988459E-3,56.848325E+0,8.876909E-3,24.046871E+0,3.062574E+0,30.683485E+0,0.000000E+0,18.030649E-3,0.000000E+0,45.454427E-3,0.000000E+0,20.265724E-3,0.000000E+0,25.741529E-3,0.000000E+0,22.906994E-3,2.021028E+0,2.013458E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970173E+0,5.738473E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793215E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.782417E-3,996.539022E-3,3.051854E+0,998.309140E-3,3.046704E+0,996.345918E-3,3.041297E+0,999.564315E-3,3.039656E+0,35.963081E-3,8.420641E+0,1.000000E+0,1.000000E+0,72.648229E+0,72.836264E+0,2.171530E+0,72.524919E+0,72.628761E+0,2.180141E+0,72.558004E+0,72.861208E+0,2.185073E+0,72.336660E+0,72.776315E+0,2.183046E+0
 10/25/2017,11:47:28.118,278.825630E-6,72.879740E+0,3.980105E-3,997.460641E-3,996.929803E-3,0.000000E+0,1.011038E+0,3.088572E+0,0.000000E+0,72.889054E+0,3.978678E-3,998.169448E-3,980.194774E-3,0.000000E+0,1.061764E+0,3.104714E+0,0.000000E+0,72.707522E+0,30.947203E+0,72.594178E+0,3.974268E-3,3.964670E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,97.708223E+0,23.776376E+0,9.406359E-3,12.359008E-3,1.000000E+0,2.667666E+0,1.000000E+0,20.000000E+0,7.025411E-3,43.159342E+0,0.000000E+0,2.689911E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.994049E+0,0.000000E+0,-222.502395E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.038395E-3,0.000000E+0,150.946172E-3,0.000000E+0,-194.224313E-3,0.000000E+0,2.061307E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014826E+0,3.038159E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.012230E+0,3.025205E+0,0.000000E+0,240.125419E+0,4.013758E-3,3.977107E-3,74.514210E+0,73.514188E+0,72.168108E+0,72.672236E+0,73.419082E+0,3.974967E-3,3.980610E-3,72.304231E+0,4.707023E+0,1.821805E+0,75.310131E+0,73.705622E+0,0.000000E+0,73.779576E+0,72.515887E+0,0.000000E+0,73.554908E+0,1.062912E+0,1.004788E+0,2.206334E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.497816E-3,71.651157E+0,30.611623E+0,0.000000E+0,1.236503E+0,1.243094E+0,996.573367E-3,60.000000E+0,1.000000E+0,1.263984E+0,653.912762E-3,1.995556E+0,60.000000E+0,1.887193E+0,0.000000E+0,73.598062E+0,1.000472E+0,998.418373E-3,981.318322E-3,50.000000E+0,1.000000E+0,86.726974E+0,2.758860E+0,2.538777E+0,1.299430E+0,30.000000E+0,0.000000E+0,1.242400E+0,1.235572E+0,991.680614E-3,60.000000E+0,3.990340E-3,56.828072E+0,8.880476E-3,24.052392E+0,3.098015E+0,30.680605E+0,0.000000E+0,204.463085E-6,0.000000E+0,44.294845E-3,0.000000E+0,19.234984E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.041720E-3,2.020931E+0,2.013619E+0,2.018644E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959730E+0,5.737473E+0,0.000000E+0,89.786688E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.794182E+0,0.000000E+0,21.586359E-3,10.000000E+0,9.777754E+0,0.000000E+0,50.253809E-3,996.748217E-3,3.050051E+0,998.035576E-3,3.044323E+0,996.925229E-3,3.042826E+0,1.000160E+0,3.041844E+0,26.297533E-3,8.626850E+0,1.000000E+0,1.000000E+0,72.648276E+0,72.836872E+0,2.174150E+0,72.523000E+0,72.627966E+0,2.175623E+0,72.558285E+0,72.860787E+0,2.182421E+0,72.335490E+0,72.777953E+0,2.185041E+0
 10/25/2017,11:47:38.118,117.807224E-6,72.878711E+0,3.981856E-3,997.041801E-3,1.011381E+0,0.000000E+0,1.013689E+0,3.091343E+0,0.000000E+0,72.891347E+0,3.977640E-3,997.541187E-3,1.005223E+0,0.000000E+0,1.060103E+0,3.106728E+0,0.000000E+0,72.711640E+0,30.941535E+0,72.592961E+0,3.972387E-3,3.967653E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.631040E+0,23.775912E+0,9.465828E-3,12.363677E-3,1.000000E+0,2.659249E+0,1.000000E+0,20.000000E+0,7.083469E-3,43.169584E+0,0.000000E+0,2.698579E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.994660E+0,0.000000E+0,-220.732041E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.422491E-3,0.000000E+0,147.820561E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.066366E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006440E+0,3.038497E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004671E+0,3.024191E+0,0.000000E+0,240.133810E+0,4.013174E-3,3.983270E-3,74.530969E+0,73.513018E+0,72.164177E+0,72.679536E+0,73.426898E+0,3.978599E-3,3.982232E-3,72.325710E+0,4.712822E+0,1.820758E+0,75.305824E+0,73.708617E+0,0.000000E+0,73.779108E+0,72.514483E+0,0.000000E+0,73.552895E+0,1.064110E+0,1.001195E+0,2.201711E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.498400E-3,71.645683E+0,30.607535E+0,0.000000E+0,1.231394E+0,1.244850E+0,1.001943E+0,60.000000E+0,1.000000E+0,1.259086E+0,652.394890E-3,2.004854E+0,60.000000E+0,1.872719E+0,0.000000E+0,73.602930E+0,997.040057E-3,991.314232E-3,995.184752E-3,50.000000E+0,1.000000E+0,86.714261E+0,2.758508E+0,2.540342E+0,1.288475E+0,30.000000E+0,0.000000E+0,1.243310E+0,1.231593E+0,1.005317E+0,60.000000E+0,3.991897E-3,56.805672E+0,8.711278E-3,24.058145E+0,3.082872E+0,30.680419E+0,0.000000E+0,-2.664489E-3,0.000000E+0,44.004950E-3,0.000000E+0,21.586359E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.461929E-3,2.020963E+0,2.013265E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959882E+0,5.737344E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791444E+0,0.000000E+0,27.803008E-3,10.000000E+0,9.776691E+0,0.000000E+0,43.199684E-3,996.635573E-3,3.052240E+0,996.522930E-3,3.046463E+0,999.129832E-3,3.042633E+0,1.000176E+0,3.041941E+0,33.063417E-3,8.632972E+0,1.000000E+0,1.000000E+0,72.646919E+0,72.838698E+0,2.170970E+0,72.523936E+0,72.628293E+0,2.177155E+0,72.555103E+0,72.858447E+0,2.184498E+0,72.332589E+0,72.777766E+0,2.185504E+0
 10/25/2017,11:47:48.118,-204.229589E-6,72.878804E+0,3.980170E-3,997.686170E-3,1.017448E+0,0.000000E+0,1.013273E+0,3.093904E+0,0.000000E+0,72.891955E+0,3.975111E-3,997.347876E-3,961.403945E-3,0.000000E+0,1.060342E+0,3.106937E+0,0.000000E+0,72.717864E+0,30.927971E+0,72.595114E+0,3.977640E-3,3.970701E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,97.432447E+0,23.768442E+0,9.504998E-3,12.356219E-3,1.000000E+0,2.658642E+0,1.000000E+0,20.000000E+0,7.080874E-3,43.192070E+0,0.000000E+0,2.710663E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.002675E+0,0.000000E+0,-221.504559E-3,0.000000E+0,135.881781E-3,0.000000E+0,140.838775E-3,0.000000E+0,147.176106E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.074712E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.008118E+0,3.038079E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.011910E+0,3.025141E+0,0.000000E+0,240.132315E+0,4.011877E-3,3.977626E-3,74.544825E+0,73.515358E+0,72.165721E+0,72.687398E+0,73.435557E+0,3.976264E-3,3.978988E-3,72.335350E+0,4.702512E+0,1.823691E+0,75.309710E+0,73.708945E+0,0.000000E+0,73.781495E+0,72.518835E+0,0.000000E+0,73.555516E+0,1.060804E+0,1.008412E+0,2.207992E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.482706E-3,71.635015E+0,30.605352E+0,0.000000E+0,1.233182E+0,1.246303E+0,1.003334E+0,60.000000E+0,1.000000E+0,1.263043E+0,650.189982E-3,2.004630E+0,60.000000E+0,1.882921E+0,0.000000E+0,73.603492E+0,995.970455E-3,997.460511E-3,1.007310E+0,50.000000E+0,1.000000E+0,86.755592E+0,2.762244E+0,2.547515E+0,1.305370E+0,30.000000E+0,0.000000E+0,1.242608E+0,1.236450E+0,996.502966E-3,60.000000E+0,3.987227E-3,56.783692E+0,8.837220E-3,24.059909E+0,3.128945E+0,30.680279E+0,0.000000E+0,-1.375072E-3,0.000000E+0,44.037160E-3,0.000000E+0,25.838161E-3,0.000000E+0,22.584888E-3,0.000000E+0,17.592242E-3,2.020867E+0,2.013265E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964516E+0,5.738311E+0,0.000000E+0,83.404075E-3,0.000000E+0,47.912880E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.757235E+0,0.000000E+0,45.486638E-3,996.555113E-3,3.051805E+0,997.955116E-3,3.045288E+0,997.391897E-3,3.041185E+0,999.081556E-3,3.041716E+0,33.707786E-3,8.545978E+0,1.000000E+0,1.000000E+0,72.651785E+0,72.836826E+0,2.165217E+0,72.523936E+0,72.625392E+0,2.176948E+0,72.556179E+0,72.861723E+0,2.183028E+0,72.335116E+0,72.776362E+0,2.184626E+0
 10/25/2017,11:47:58.118,1.244936E-3,72.882221E+0,3.984450E-3,997.138456E-3,1.019636E+0,0.000000E+0,1.011565E+0,3.091617E+0,0.000000E+0,72.894014E+0,3.980105E-3,997.170675E-3,975.090304E-3,0.000000E+0,1.060566E+0,3.107114E+0,0.000000E+0,72.721889E+0,30.929736E+0,72.597033E+0,3.976862E-3,3.967718E-3,0.000000E+0,1.027828E+0,1.000000E+0,44.000000E+0,97.329275E+0,23.758142E+0,9.543002E-3,12.361991E-3,1.000000E+0,2.659297E+0,1.000000E+0,20.000000E+0,7.063359E-3,43.219957E+0,0.000000E+0,2.720201E+0,0.000000E+0,1.990196E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.989574E+0,0.000000E+0,-223.854303E-3,0.000000E+0,137.072747E-3,0.000000E+0,139.712185E-3,0.000000E+0,156.359599E-3,0.000000E+0,-189.777569E-3,0.000000E+0,2.072585E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.008469E+0,3.039044E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009305E+0,3.025334E+0,0.000000E+0,240.140610E+0,4.011358E-3,3.983205E-3,74.559618E+0,73.517605E+0,72.167265E+0,72.690019E+0,73.444918E+0,3.984178E-3,3.979118E-3,72.308771E+0,4.698002E+0,1.821145E+0,75.309757E+0,73.711285E+0,0.000000E+0,73.780653E+0,72.518321E+0,0.000000E+0,73.553785E+0,1.060820E+0,1.011110E+0,2.202907E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.484911E-3,71.622850E+0,30.601682E+0,0.000000E+0,1.237477E+0,1.240954E+0,1.006850E+0,60.000000E+0,1.000000E+0,1.269265E+0,654.503934E-3,1.992201E+0,60.000000E+0,1.872445E+0,0.000000E+0,73.600871E+0,997.487055E-3,999.025018E-3,1.015665E+0,50.000000E+0,1.000000E+0,86.798144E+0,2.764991E+0,2.540055E+0,1.300212E+0,30.000000E+0,0.000000E+0,1.239062E+0,1.236738E+0,1.015377E+0,60.000000E+0,3.987940E-3,56.762085E+0,8.829957E-3,24.056893E+0,3.137644E+0,30.677492E+0,0.000000E+0,4.524009E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.141294E-3,2.020738E+0,2.013941E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969322E+0,5.740504E+0,0.000000E+0,88.078211E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793344E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.738230E+0,0.000000E+0,43.715054E-3,996.989597E-3,3.051870E+0,997.810289E-3,3.045465E+0,998.051668E-3,3.042440E+0,998.405692E-3,3.041104E+0,29.197198E-3,8.532445E+0,1.000000E+0,1.000000E+0,72.652862E+0,72.838323E+0,2.168333E+0,72.525808E+0,72.626328E+0,2.180157E+0,72.558098E+0,72.860880E+0,2.186718E+0,72.337737E+0,72.777017E+0,2.183397E+0
 10/25/2017,11:48:08.118,-43.211183E-6,72.881378E+0,3.983801E-3,998.362759E-3,1.008570E+0,0.000000E+0,1.014200E+0,3.093663E+0,0.000000E+0,72.891534E+0,3.978678E-3,997.621733E-3,1.016867E+0,0.000000E+0,1.063808E+0,3.107082E+0,0.000000E+0,72.729751E+0,30.934706E+0,72.600589E+0,3.971285E-3,3.969339E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.336279E+0,23.749745E+0,9.544753E-3,12.373276E-3,1.000000E+0,2.656007E+0,1.000000E+0,20.000000E+0,7.076852E-3,43.231689E+0,0.000000E+0,2.711340E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.984327E+0,0.000000E+0,-233.221089E-3,0.000000E+0,137.780889E-3,0.000000E+0,139.808750E-3,0.000000E+0,163.255275E-3,0.000000E+0,-194.933215E-3,0.000000E+0,2.067784E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,934.242122E-3,3.037644E+0,0.000000E+0,999.226384E-3,0.000000E+0,997.703574E-3,3.025350E+0,0.000000E+0,240.154595E+0,4.008633E-3,3.981518E-3,74.573288E+0,73.515920E+0,72.165534E+0,72.694559E+0,73.449458E+0,3.982167E-3,3.983594E-3,72.284718E+0,4.696069E+0,1.824175E+0,75.312753E+0,73.711894E+0,0.000000E+0,73.781168E+0,72.517057E+0,0.000000E+0,73.554627E+0,1.062417E+0,1.004803E+0,2.208120E+0,60.000000E+0,66.000000E+0,52.600000E+0,10.481084E-3,71.618452E+0,30.599127E+0,0.000000E+0,1.239648E+0,1.248251E+0,999.849652E-3,60.000000E+0,1.000000E+0,1.259757E+0,652.522711E-3,1.998288E+0,60.000000E+0,1.885371E+0,0.000000E+0,73.600777E+0,997.247591E-3,997.332796E-3,999.082688E-3,50.000000E+0,1.000000E+0,86.736029E+0,2.765677E+0,2.546924E+0,1.304699E+0,30.000000E+0,0.000000E+0,1.239813E+0,1.235971E+0,1.000750E+0,60.000000E+0,3.989951E-3,56.741132E+0,8.865431E-3,24.044226E+0,3.191449E+0,30.677214E+0,0.000000E+0,-30.419182E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.628865E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965476E+0,5.732445E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.795825E+0,0.000000E+0,24.034366E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.328527E-3,997.070057E-3,3.051467E+0,996.828677E-3,3.045964E+0,996.973505E-3,3.042762E+0,997.166609E-3,3.041667E+0,31.452492E-3,8.494103E+0,1.000000E+0,1.000000E+0,72.652300E+0,72.838885E+0,2.166096E+0,72.524170E+0,72.625579E+0,2.180444E+0,72.558659E+0,72.863501E+0,2.185137E+0,72.336426E+0,72.778608E+0,2.187803E+0
 10/25/2017,11:48:18.118,-1.170340E-3,72.882174E+0,3.980688E-3,998.636616E-3,1.007133E+0,0.000000E+0,1.011150E+0,3.090715E+0,0.000000E+0,72.893967E+0,3.980429E-3,997.347876E-3,989.271159E-3,0.000000E+0,1.062435E+0,3.104843E+0,0.000000E+0,72.732512E+0,30.936843E+0,72.605222E+0,3.975760E-3,3.971480E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,97.377453E+0,23.740744E+0,9.539694E-3,12.370617E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,7.080290E-3,43.202592E+0,0.000000E+0,2.702607E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.975379E+0,0.000000E+0,-240.012814E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.976182E-3,0.000000E+0,173.727680E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.070104E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,659.665019E-3,3.038014E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.002290E+0,3.025350E+0,0.000000E+0,240.139694E+0,4.007401E-3,3.981713E-3,74.587800E+0,73.514047E+0,72.171102E+0,72.698349E+0,73.457882E+0,3.980870E-3,3.979832E-3,72.283642E+0,4.705734E+0,1.822112E+0,75.301235E+0,73.714421E+0,0.000000E+0,73.782478E+0,72.518321E+0,0.000000E+0,73.556406E+0,1.059861E+0,1.010631E+0,2.207944E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.473497E-3,71.610778E+0,30.595365E+0,0.000000E+0,1.239456E+0,1.245777E+0,1.009327E+0,60.000000E+0,1.000000E+0,1.258751E+0,652.139249E-3,1.988334E+0,60.000000E+0,1.878183E+0,0.000000E+0,73.601573E+0,997.327412E-3,996.837901E-3,1.011543E+0,50.000000E+0,1.000000E+0,86.662280E+0,2.754597E+0,2.541508E+0,1.292259E+0,30.000000E+0,0.000000E+0,1.238807E+0,1.240029E+0,1.011800E+0,60.000000E+0,3.989757E-3,56.720412E+0,8.879309E-3,24.033322E+0,3.253631E+0,30.677678E+0,0.000000E+0,28.281511E-3,0.000000E+0,41.750206E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.337499E-3,0.000000E+0,15.949501E-3,2.020931E+0,2.012975E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960557E+0,5.732541E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.723671E+0,0.000000E+0,44.359266E-3,996.136722E-3,3.052513E+0,997.456265E-3,3.045803E+0,999.564315E-3,3.042729E+0,998.936728E-3,3.042005E+0,32.096862E-3,8.444484E+0,1.000000E+0,1.000000E+0,72.654547E+0,72.838698E+0,2.169324E+0,72.523656E+0,72.631429E+0,2.173324E+0,72.562122E+0,72.861161E+0,2.187756E+0,72.336894E+0,72.779497E+0,2.184690E+0
 10/25/2017,11:48:28.118,-1.331358E-3,72.879366E+0,3.981337E-3,998.620506E-3,999.356913E-3,0.000000E+0,1.014136E+0,3.086365E+0,0.000000E+0,72.892470E+0,3.979391E-3,997.219002E-3,999.942693E-3,0.000000E+0,1.062131E+0,3.101637E+0,0.000000E+0,72.740935E+0,30.926670E+0,72.607141E+0,3.974722E-3,3.966940E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.368569E+0,23.738053E+0,9.538721E-3,12.357581E-3,1.000000E+0,2.666788E+0,1.000000E+0,20.000000E+0,7.059921E-3,43.193653E+0,0.000000E+0,2.712145E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.963630E+0,0.000000E+0,-221.214865E-3,0.000000E+0,138.167148E-3,0.000000E+0,134.529874E-3,0.000000E+0,152.202860E-3,0.000000E+0,-214.846898E-3,0.000000E+0,2.065980E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.007654E+0,3.039221E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008874E+0,3.024561E+0,0.000000E+0,240.115436E+0,4.006622E-3,3.982362E-3,74.603576E+0,73.516107E+0,72.170681E+0,72.704526E+0,73.467290E+0,3.970945E-3,3.980221E-3,72.281677E+0,4.703801E+0,1.822950E+0,75.288173E+0,73.716013E+0,0.000000E+0,73.783461E+0,72.521175E+0,0.000000E+0,73.556546E+0,1.064222E+0,998.656445E-3,2.200292E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.479982E-3,71.607456E+0,30.596201E+0,0.000000E+0,1.239584E+0,1.248587E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.258353E+0,646.147649E-3,1.986273E+0,60.000000E+0,1.880165E+0,0.000000E+0,73.601151E+0,1.000121E+0,998.466266E-3,1.008332E+0,50.000000E+0,1.000000E+0,86.601574E+0,2.761430E+0,2.542834E+0,1.297721E+0,30.000000E+0,0.000000E+0,1.237018E+0,1.235699E+0,1.006595E+0,60.000000E+0,3.987162E-3,56.698806E+0,8.859334E-3,24.028543E+0,3.229467E+0,30.674333E+0,0.000000E+0,56.132911E-3,0.000000E+0,46.291903E-3,0.000000E+0,13.598125E-3,0.000000E+0,16.722556E-3,0.000000E+0,22.906994E-3,2.020899E+0,2.013329E+0,2.018386E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956602E+0,5.734991E+0,0.000000E+0,82.340306E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794246E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.704086E+0,0.000000E+0,41.717996E-3,995.766606E-3,3.051757E+0,998.244772E-3,3.046720E+0,996.233274E-3,3.043003E+0,996.812585E-3,3.039897E+0,27.586273E-3,8.407753E+0,1.000000E+0,1.000000E+0,72.652441E+0,72.838510E+0,2.171546E+0,72.521456E+0,72.628948E+0,2.174841E+0,72.557770E+0,72.865186E+0,2.183300E+0,72.336894E+0,72.778374E+0,2.182136E+0
 10/25/2017,11:48:38.118,1.083918E-3,72.881800E+0,3.982180E-3,998.266103E-3,992.666393E-3,0.000000E+0,1.011549E+0,3.087831E+0,0.000000E+0,72.896073E+0,3.979586E-3,996.977364E-3,1.003867E+0,0.000000E+0,1.062003E+0,3.103393E+0,0.000000E+0,72.745007E+0,30.928807E+0,72.601198E+0,3.977705E-3,3.973814E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.308500E+0,23.738563E+0,9.533274E-3,12.362769E-3,1.000000E+0,2.652700E+0,1.000000E+0,20.000000E+0,7.073154E-3,43.192769E+0,0.000000E+0,2.702317E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.981527E+0,0.000000E+0,-214.101257E-3,0.000000E+0,136.042723E-3,0.000000E+0,140.323762E-3,0.000000E+0,138.604845E-3,0.000000E+0,-212.849086E-3,0.000000E+0,2.062951E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.009827E+0,3.040396E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.002530E+0,3.025092E+0,0.000000E+0,240.093301E+0,4.014082E-3,3.980416E-3,74.616497E+0,73.517605E+0,72.168108E+0,72.713278E+0,73.476417E+0,3.987746E-3,3.977886E-3,72.256267E+0,4.693169E+0,1.820983E+0,75.285785E+0,73.714000E+0,0.000000E+0,73.785380E+0,72.521830E+0,0.000000E+0,73.557670E+0,1.062209E+0,1.003574E+0,2.201583E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.471681E-3,71.603667E+0,30.589558E+0,0.000000E+0,1.234811E+0,1.239262E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.262501E+0,649.407079E-3,1.991625E+0,60.000000E+0,1.894526E+0,0.000000E+0,73.600496E+0,998.556656E-3,994.299568E-3,1.009594E+0,50.000000E+0,1.000000E+0,86.602606E+0,2.758604E+0,2.538697E+0,1.299845E+0,30.000000E+0,0.000000E+0,1.243135E+0,1.231961E+0,1.008080E+0,60.000000E+0,3.989238E-3,56.674167E+0,8.816921E-3,24.021120E+0,3.125078E+0,30.673915E+0,0.000000E+0,35.598951E-3,0.000000E+0,44.262634E-3,0.000000E+0,16.303817E-3,0.000000E+0,24.743000E-3,0.000000E+0,24.163209E-3,2.020899E+0,2.013813E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957690E+0,5.724353E+0,0.000000E+0,84.403373E-3,0.000000E+0,48.751001E-3,9.500000E+0,9.794633E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.554001E-3,996.732125E-3,3.052224E+0,998.116036E-3,3.044596E+0,998.695348E-3,3.040653E+0,998.244772E-3,3.041233E+0,32.096862E-3,8.342347E+0,1.000000E+0,1.000000E+0,72.658431E+0,72.840055E+0,2.168669E+0,72.528054E+0,72.627638E+0,2.178976E+0,72.558613E+0,72.862518E+0,2.189577E+0,72.337222E+0,72.779450E+0,2.182615E+0
 10/25/2017,11:48:48.118,278.825630E-6,72.882174E+0,3.982180E-3,998.121120E-3,992.602521E-3,0.000000E+0,1.013912E+0,3.089651E+0,0.000000E+0,72.893172E+0,3.978937E-3,997.670061E-3,1.029437E+0,0.000000E+0,1.062387E+0,3.106711E+0,0.000000E+0,72.746458E+0,30.928017E+0,72.599185E+0,3.977576E-3,3.968561E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.242321E+0,23.738842E+0,9.529123E-3,12.350966E-3,1.000000E+0,2.653195E+0,1.000000E+0,20.000000E+0,7.033584E-3,43.185227E+0,0.000000E+0,2.706990E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.983812E+0,0.000000E+0,-209.305205E-3,0.000000E+0,139.454679E-3,0.000000E+0,140.774398E-3,0.000000E+0,133.062526E-3,0.000000E+0,-210.239040E-3,0.000000E+0,2.064272E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.006600E+0,3.038803E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.010935E+0,3.025414E+0,0.000000E+0,240.076422E+0,4.012785E-3,3.976913E-3,74.633256E+0,73.516622E+0,72.168622E+0,72.720438E+0,73.481518E+0,3.987032E-3,3.977107E-3,72.241153E+0,4.692202E+0,1.822901E+0,75.302593E+0,73.715358E+0,0.000000E+0,73.784397E+0,72.519444E+0,0.000000E+0,73.556312E+0,1.065468E+0,1.004772E+0,2.205139E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.503783E-3,71.601327E+0,30.588443E+0,0.000000E+0,1.240574E+0,1.241322E+0,984.682848E-3,60.000000E+0,1.000000E+0,1.261990E+0,651.691876E-3,1.994405E+0,60.000000E+0,1.871156E+0,0.000000E+0,73.605598E+0,995.475564E-3,997.891549E-3,1.003556E+0,50.000000E+0,1.000000E+0,86.616633E+0,2.751771E+0,2.539544E+0,1.300068E+0,30.000000E+0,0.000000E+0,1.234543E+0,1.237952E+0,970.986017E-3,60.000000E+0,3.988394E-3,56.656387E+0,8.819645E-3,24.016944E+0,3.135066E+0,30.674194E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.100258E-3,0.000000E+0,23.196890E-3,2.021028E+0,2.013619E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959864E+0,5.735604E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793473E+0,0.000000E+0,17.849927E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.554001E-3,996.458562E-3,3.052224E+0,998.132128E-3,3.045948E+0,999.242476E-3,3.040637E+0,998.373508E-3,3.041120E+0,28.552828E-3,8.158370E+0,1.000000E+0,1.000000E+0,72.658524E+0,72.840570E+0,2.170187E+0,72.525247E+0,72.627076E+0,2.177938E+0,72.561514E+0,72.862472E+0,2.186175E+0,72.335818E+0,72.779731E+0,2.181258E+0
