date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:48:58.118,278.825630E-6,72.882970E+0,3.977705E-3,997.831154E-3,994.885920E-3,0.000000E+0,1.013673E+0,3.088685E+0,0.000000E+0,72.895839E+0,3.981856E-3,997.815044E-3,1.021892E+0,0.000000E+0,1.063425E+0,3.104649E+0,0.000000E+0,72.753758E+0,30.935032E+0,72.593757E+0,3.972971E-3,3.967588E-3,0.000000E+0,1.028720E+0,1.000000E+0,44.000000E+0,97.213791E+0,23.730815E+0,9.514532E-3,12.351420E-3,1.000000E+0,2.660686E+0,1.000000E+0,20.000000E+0,7.034687E-3,43.163206E+0,0.000000E+0,2.706377E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.982589E+0,0.000000E+0,-209.112075E-3,0.000000E+0,137.491195E-3,0.000000E+0,143.059765E-3,0.000000E+0,131.129159E-3,0.000000E+0,-200.378866E-3,0.000000E+0,2.065110E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.005849E+0,3.038803E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009577E+0,3.024787E+0,0.000000E+0,240.065861E+0,4.004611E-3,3.978145E-3,74.648190E+0,73.516481E+0,72.170026E+0,72.725211E+0,73.493126E+0,3.972891E-3,3.980480E-3,72.254583E+0,4.696713E+0,1.817696E+0,75.295477E+0,73.718634E+0,0.000000E+0,73.784350E+0,72.522298E+0,0.000000E+0,73.560712E+0,1.064078E+0,1.010583E+0,2.208199E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.493601E-3,71.592344E+0,30.584913E+0,0.000000E+0,1.239009E+0,1.241832E+0,996.541403E-3,60.000000E+0,1.000000E+0,1.258991E+0,649.455012E-3,1.983366E+0,60.000000E+0,1.893301E+0,0.000000E+0,73.602602E+0,995.746956E-3,993.022419E-3,1.012757E+0,50.000000E+0,1.000000E+0,86.610112E+0,2.756209E+0,2.541253E+0,1.289002E+0,30.000000E+0,0.000000E+0,1.241554E+0,1.232248E+0,1.000495E+0,60.000000E+0,3.988265E-3,56.635248E+0,8.781447E-3,24.016665E+0,3.136355E+0,30.674659E+0,0.000000E+0,35.437774E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.518996E-3,0.000000E+0,22.778152E-3,2.020995E+0,2.013490E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960348E+0,5.727964E+0,0.000000E+0,82.469248E-3,0.000000E+0,47.493820E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.688874E-3,10.000000E+0,9.698674E+0,0.000000E+0,44.198213E-3,996.184998E-3,3.052385E+0,997.536725E-3,3.045706E+0,997.858565E-3,3.040782E+0,997.794197E-3,3.041024E+0,29.841567E-3,8.190268E+0,1.000000E+0,1.000000E+0,72.657588E+0,72.839259E+0,2.163955E+0,72.526042E+0,72.624830E+0,2.178241E+0,72.560625E+0,72.861770E+0,2.186031E+0,72.337128E+0,72.780152E+0,2.178544E+0
 10/25/2017,11:49:08.118,-43.211183E-6,72.883110E+0,3.979975E-3,997.798935E-3,1.009177E+0,0.000000E+0,1.012219E+0,3.083675E+0,0.000000E+0,72.895746E+0,3.979391E-3,998.024464E-3,1.020520E+0,0.000000E+0,1.062818E+0,3.101283E+0,0.000000E+0,72.758625E+0,30.927460E+0,72.589639E+0,3.975695E-3,3.971480E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.358182E+0,23.731697E+0,9.487294E-3,12.341563E-3,1.000000E+0,2.656837E+0,1.000000E+0,20.000000E+0,6.987009E-3,43.165534E+0,0.000000E+0,2.702865E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.976505E+0,0.000000E+0,-214.841587E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.527710E-3,0.000000E+0,133.932541E-3,0.000000E+0,-200.121084E-3,0.000000E+0,2.060437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.014283E+0,3.039817E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.004911E+0,3.025237E+0,0.000000E+0,240.055492E+0,4.008893E-3,3.980026E-3,74.663825E+0,73.517698E+0,72.172881E+0,72.733869E+0,73.499117E+0,3.985929E-3,3.983075E-3,72.258981E+0,4.694135E+0,1.821096E+0,75.302500E+0,73.720413E+0,0.000000E+0,73.788189E+0,72.526791E+0,0.000000E+0,73.559729E+0,1.065196E+0,1.004644E+0,2.203481E+0,60.000000E+0,67.000000E+0,52.600000E+0,10.496973E-3,71.583173E+0,30.583426E+0,0.000000E+0,1.243048E+0,1.233434E+0,1.011548E+0,60.000000E+0,1.000000E+0,1.264048E+0,652.187182E-3,1.994054E+0,60.000000E+0,1.886483E+0,0.000000E+0,73.602930E+0,997.950017E-3,993.836601E-3,1.003396E+0,50.000000E+0,1.000000E+0,86.512956E+0,2.755299E+0,2.537243E+0,1.290758E+0,30.000000E+0,0.000000E+0,1.240595E+0,1.233031E+0,1.010762E+0,60.000000E+0,3.989951E-3,56.614622E+0,8.827427E-3,24.017083E+0,3.157941E+0,30.671918E+0,0.000000E+0,33.793767E-3,0.000000E+0,41.267047E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.325732E-3,0.000000E+0,23.841102E-3,2.021124E+0,2.013523E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953268E+0,5.730768E+0,0.000000E+0,85.660554E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793119E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.199684E-3,996.973505E-3,3.052771E+0,998.598796E-3,3.046125E+0,998.679256E-3,3.041603E+0,1.000482E+0,3.044113E+0,24.686609E-3,8.138716E+0,1.000000E+0,1.000000E+0,72.657869E+0,72.840850E+0,2.169260E+0,72.526183E+0,72.626468E+0,2.177539E+0,72.557021E+0,72.862284E+0,2.184274E+0,72.337315E+0,72.776642E+0,2.183269E+0
 10/25/2017,11:49:18.118,2.050028E-3,72.883204E+0,3.979132E-3,997.943918E-3,1.001640E+0,0.000000E+0,1.012842E+0,3.089958E+0,0.000000E+0,72.893312E+0,3.976797E-3,998.105011E-3,999.400343E-3,0.000000E+0,1.064111E+0,3.106035E+0,0.000000E+0,72.765130E+0,30.924626E+0,72.593570E+0,3.977381E-3,3.966745E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,97.423469E+0,23.721583E+0,9.492547E-3,12.359462E-3,1.000000E+0,2.654649E+0,1.000000E+0,20.000000E+0,7.005431E-3,43.198588E+0,0.000000E+0,2.706120E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.983330E+0,0.000000E+0,-212.298714E-3,0.000000E+0,134.562062E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.701514E-3,0.000000E+0,-208.595677E-3,0.000000E+0,2.061694E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009571E+0,3.039125E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003520E+0,3.025462E+0,0.000000E+0,240.054480E+0,4.012720E-3,3.980221E-3,74.677402E+0,73.517511E+0,72.170588E+0,72.739110E+0,73.504593E+0,3.972048E-3,3.977886E-3,72.253272E+0,4.692202E+0,1.820758E+0,75.312425E+0,73.723034E+0,0.000000E+0,73.788891E+0,72.529833E+0,0.000000E+0,73.561648E+0,1.066394E+0,998.193421E-3,2.203768E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.503588E-3,71.570914E+0,30.581150E+0,0.000000E+0,1.235401E+0,1.243429E+0,985.785597E-3,60.000000E+0,1.000000E+0,1.262357E+0,650.174004E-3,2.006036E+0,60.000000E+0,1.864081E+0,0.000000E+0,73.607096E+0,1.000137E+0,994.698677E-3,1.001495E+0,50.000000E+0,1.000000E+0,86.460086E+0,2.751643E+0,2.538441E+0,1.291796E+0,30.000000E+0,0.000000E+0,1.236986E+0,1.235268E+0,993.309355E-3,60.000000E+0,3.987940E-3,56.593902E+0,8.810825E-3,24.011655E+0,3.149565E+0,30.674194E+0,0.000000E+0,36.372601E-3,0.000000E+0,44.166003E-3,0.000000E+0,17.624453E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.969945E-3,2.020802E+0,2.013523E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949717E+0,5.704173E+0,0.000000E+0,85.434906E-3,0.000000E+0,50.137124E-3,9.500000E+0,9.791863E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.460311E-3,996.442470E-3,3.051934E+0,997.858565E-3,3.045980E+0,996.893045E-3,3.042247E+0,996.651665E-3,3.040396E+0,39.184930E-3,8.095219E+0,1.000000E+0,1.000000E+0,72.656793E+0,72.840850E+0,2.166400E+0,72.527680E+0,72.630118E+0,2.179055E+0,72.560765E+0,72.863314E+0,2.186654E+0,72.337503E+0,72.775473E+0,2.182503E+0
 10/25/2017,11:49:28.118,439.844037E-6,72.883672E+0,3.985163E-3,998.088901E-3,981.712460E-3,0.000000E+0,1.011565E+0,3.093711E+0,0.000000E+0,72.891768E+0,3.982180E-3,997.653952E-3,1.024811E+0,0.000000E+0,1.063265E+0,3.107614E+0,0.000000E+0,72.769903E+0,30.931640E+0,72.591932E+0,3.972323E-3,3.969145E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,97.374398E+0,23.719031E+0,9.505323E-3,12.350837E-3,1.000000E+0,2.649969E+0,1.000000E+0,20.000000E+0,6.994793E-3,43.199333E+0,0.000000E+0,2.708182E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.988383E+0,0.000000E+0,-210.045535E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.974019E-3,0.000000E+0,132.256957E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.065786E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007367E+0,3.038883E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.005630E+0,3.024996E+0,0.000000E+0,240.061810E+0,4.011747E-3,3.979702E-3,74.693740E+0,73.519336E+0,72.171851E+0,72.744820E+0,73.511754E+0,3.991962E-3,3.979183E-3,72.280975E+0,4.695424E+0,1.820742E+0,75.318231E+0,73.720881E+0,0.000000E+0,73.788563E+0,72.526229E+0,0.000000E+0,73.562724E+0,1.063248E+0,1.004101E+0,2.205091E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.494963E-3,71.562305E+0,30.578967E+0,0.000000E+0,1.237525E+0,1.242455E+0,987.703423E-3,60.000000E+0,1.000000E+0,1.261607E+0,652.011428E-3,1.988814E+0,60.000000E+0,1.873799E+0,0.000000E+0,73.603164E+0,995.922562E-3,992.687167E-3,1.008812E+0,50.000000E+0,1.000000E+0,86.479367E+0,2.757455E+0,2.542020E+0,1.299685E+0,30.000000E+0,0.000000E+0,1.238823E+0,1.235428E+0,966.530930E-3,60.000000E+0,3.990405E-3,56.573136E+0,8.728982E-3,24.007061E+0,3.145054E+0,30.674752E+0,0.000000E+0,35.985776E-3,0.000000E+0,43.231895E-3,0.000000E+0,17.431189E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.841102E-3,2.020995E+0,2.013684E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952091E+0,5.700499E+0,0.000000E+0,89.625511E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.618422E-3,996.844769E-3,3.052658E+0,998.968912E-3,3.044516E+0,995.847066E-3,3.041587E+0,1.000288E+0,3.043614E+0,32.741232E-3,8.055588E+0,1.000000E+0,1.000000E+0,72.660209E+0,72.842208E+0,2.167646E+0,72.528710E+0,72.626655E+0,2.177970E+0,72.560999E+0,72.863969E+0,2.186574E+0,72.336520E+0,72.778982E+0,2.178768E+0
 10/25/2017,11:49:38.118,922.899256E-6,72.885871E+0,3.980688E-3,997.573406E-3,994.997695E-3,0.000000E+0,1.012619E+0,3.092841E+0,0.000000E+0,72.898601E+0,3.972582E-3,997.782826E-3,983.560533E-3,0.000000E+0,1.060470E+0,3.107984E+0,0.000000E+0,72.775894E+0,30.926623E+0,72.593757E+0,3.974009E-3,3.968172E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,97.309064E+0,23.714113E+0,9.468357E-3,12.351031E-3,1.000000E+0,2.654617E+0,1.000000E+0,20.000000E+0,7.008675E-3,43.184808E+0,0.000000E+0,2.719782E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.990476E+0,0.000000E+0,-208.275180E-3,0.000000E+0,137.426818E-3,0.000000E+0,139.840938E-3,0.000000E+0,133.255863E-3,0.000000E+0,-204.535606E-3,0.000000E+0,2.063950E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.011632E+0,3.037435E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.003249E+0,3.025237E+0,0.000000E+0,240.059881E+0,4.010320E-3,3.981194E-3,74.703711E+0,73.518868E+0,72.167453E+0,72.749874E+0,73.519804E+0,3.988654E-3,3.979767E-3,72.274845E+0,4.700901E+0,1.820113E+0,75.322866E+0,73.722004E+0,0.000000E+0,73.788469E+0,72.528054E+0,0.000000E+0,73.561367E+0,1.067608E+0,1.010998E+0,2.206828E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.502680E-3,71.556457E+0,30.577341E+0,0.000000E+0,1.236806E+0,1.244276E+0,979.249009E-3,60.000000E+0,1.000000E+0,1.259118E+0,653.944718E-3,1.987056E+0,60.000000E+0,1.885935E+0,0.000000E+0,73.604428E+0,996.561131E-3,995.480930E-3,1.014547E+0,50.000000E+0,1.000000E+0,86.532753E+0,2.755459E+0,2.532914E+0,1.290678E+0,30.000000E+0,0.000000E+0,1.243087E+0,1.234996E+0,987.433111E-3,60.000000E+0,3.989627E-3,56.551531E+0,8.617502E-3,23.997967E+0,3.137644E+0,30.674612E+0,0.000000E+0,33.342472E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.227630E-3,0.000000E+0,22.971416E-3,2.021028E+0,2.013458E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957339E+0,5.698016E+0,0.000000E+0,81.276537E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.794439E+0,0.000000E+0,20.265724E-3,10.000000E+0,9.697998E+0,0.000000E+0,44.488109E-3,996.313734E-3,3.052562E+0,998.807992E-3,3.046994E+0,997.166609E-3,3.043051E+0,998.518336E-3,3.039350E+0,32.419047E-3,8.007903E+0,1.000000E+0,1.000000E+0,72.662830E+0,72.842301E+0,2.169564E+0,72.532734E+0,72.626000E+0,2.178592E+0,72.557957E+0,72.864016E+0,2.184051E+0,72.341246E+0,72.780433E+0,2.183285E+0
 10/25/2017,11:49:48.118,600.862443E-6,72.885497E+0,3.979780E-3,997.460641E-3,1.004722E+0,0.000000E+0,1.009968E+0,3.091955E+0,0.000000E+0,72.894435E+0,3.980559E-3,997.525078E-3,1.022881E+0,0.000000E+0,1.060247E+0,3.107710E+0,0.000000E+0,72.780386E+0,30.920445E+0,72.597828E+0,3.974463E-3,3.974398E-3,0.000000E+0,1.026681E+0,1.000000E+0,44.000000E+0,97.369651E+0,23.705994E+0,9.428538E-3,12.379242E-3,1.000000E+0,2.655879E+0,1.000000E+0,20.000000E+0,6.963656E-3,43.196679E+0,0.000000E+0,2.708665E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.985615E+0,0.000000E+0,-207.502662E-3,0.000000E+0,132.952649E-3,0.000000E+0,136.654300E-3,0.000000E+0,130.065807E-3,0.000000E+0,-212.236853E-3,0.000000E+0,2.058568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009012E+0,3.038481E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.006301E+0,3.025993E+0,0.000000E+0,240.065861E+0,4.012136E-3,3.978924E-3,74.721454E+0,73.519898E+0,72.169558E+0,72.757128E+0,73.528229E+0,3.979313E-3,3.983659E-3,72.265813E+0,4.704768E+0,1.823401E+0,75.320244E+0,73.723549E+0,0.000000E+0,73.790669E+0,72.528663E+0,0.000000E+0,73.560571E+0,1.057513E+0,1.006336E+0,2.200531E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.503653E-3,71.549860E+0,30.573997E+0,0.000000E+0,1.241659E+0,1.240779E+0,973.511514E-3,60.000000E+0,1.000000E+0,1.264080E+0,650.956906E-3,2.004151E+0,60.000000E+0,1.871930E+0,0.000000E+0,73.606768E+0,997.008128E-3,994.970071E-3,1.008268E+0,50.000000E+0,1.000000E+0,86.504981E+0,2.753208E+0,2.538665E+0,1.291956E+0,30.000000E+0,0.000000E+0,1.241729E+0,1.237840E+0,987.161655E-3,60.000000E+0,3.987746E-3,56.530018E+0,8.847661E-3,23.997132E+0,3.129267E+0,30.675588E+0,0.000000E+0,33.439178E-3,0.000000E+0,45.518849E-3,0.000000E+0,17.753295E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013458E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955912E+0,5.699145E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793602E+0,0.000000E+0,20.265724E-3,10.000000E+0,9.699705E+0,0.000000E+0,45.003479E-3,996.925229E-3,3.052047E+0,998.035576E-3,3.045063E+0,998.856268E-3,3.040364E+0,999.499947E-3,3.042118E+0,22.431314E-3,7.954740E+0,1.000000E+0,1.000000E+0,72.659835E+0,72.841225E+0,2.165505E+0,72.532360E+0,72.625953E+0,2.179949E+0,72.563994E+0,72.864110E+0,2.185808E+0,72.337128E+0,72.779170E+0,2.180859E+0
 10/25/2017,11:49:58.118,922.899256E-6,72.882455E+0,3.981661E-3,998.556069E-3,993.033652E-3,0.000000E+0,1.010639E+0,3.090199E+0,0.000000E+0,72.897150E+0,3.980948E-3,997.992246E-3,990.180393E-3,0.000000E+0,1.062035E+0,3.106808E+0,0.000000E+0,72.785721E+0,30.932059E+0,72.597594E+0,3.975760E-3,3.971609E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.434374E+0,23.721304E+0,9.411612E-3,12.371265E-3,1.000000E+0,2.662108E+0,1.000000E+0,20.000000E+0,6.959894E-3,43.179501E+0,0.000000E+0,2.709310E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.984521E+0,0.000000E+0,-212.717161E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.943994E-3,0.000000E+0,131.902506E-3,0.000000E+0,-203.955596E-3,0.000000E+0,2.057215E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.010657E+0,3.036502E+0,0.000000E+0,999.194200E-3,0.000000E+0,999.844927E-3,3.025285E+0,0.000000E+0,240.070587E+0,4.007725E-3,3.981843E-3,74.739899E+0,73.520834E+0,72.172272E+0,72.764381E+0,73.538245E+0,3.973280E-3,3.981194E-3,72.267685E+0,4.693813E+0,1.821709E+0,75.320197E+0,73.725281E+0,0.000000E+0,73.788048E+0,72.529224E+0,0.000000E+0,73.561133E+0,1.063487E+0,1.002776E+0,2.204278E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.499308E-3,71.541391E+0,30.573811E+0,0.000000E+0,1.242553E+0,1.240156E+0,981.965928E-3,60.000000E+0,1.000000E+0,1.263410E+0,646.035806E-3,1.993654E+0,60.000000E+0,1.872413E+0,0.000000E+0,73.604334E+0,995.443636E-3,996.438792E-3,1.001143E+0,50.000000E+0,1.000000E+0,86.485934E+0,2.760536E+0,2.536221E+0,1.296172E+0,30.000000E+0,0.000000E+0,1.241154E+0,1.231769E+0,978.123737E-3,60.000000E+0,3.989692E-3,56.510279E+0,8.700383E-3,23.991657E+0,3.140866E+0,30.679165E+0,0.000000E+0,34.309534E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.398979E-3,0.000000E+0,19.653722E-3,0.000000E+0,23.486786E-3,2.021157E+0,2.013684E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955167E+0,5.699306E+0,0.000000E+0,89.818923E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792700E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.700027E+0,0.000000E+0,39.753148E-3,996.072354E-3,3.053028E+0,996.989597E-3,3.047123E+0,997.440173E-3,3.041040E+0,999.918339E-3,3.041989E+0,34.996526E-3,7.939274E+0,1.000000E+0,1.000000E+0,72.662549E+0,72.843939E+0,2.168078E+0,72.532968E+0,72.628340E+0,2.178161E+0,72.563994E+0,72.863829E+0,2.188938E+0,72.338392E+0,72.780199E+0,2.178129E+0
 10/25/2017,11:50:08.118,1.727991E-3,72.884327E+0,3.986525E-3,997.943918E-3,1.006622E+0,0.000000E+0,1.013146E+0,3.091069E+0,0.000000E+0,72.896120E+0,3.974917E-3,997.911700E-3,1.030107E+0,0.000000E+0,1.062946E+0,3.105809E+0,0.000000E+0,72.793303E+0,30.925462E+0,72.598437E+0,3.970896E-3,3.974138E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.467370E+0,23.741718E+0,9.397669E-3,12.361408E-3,1.000000E+0,2.660016E+0,1.000000E+0,20.000000E+0,6.928238E-3,43.172238E+0,0.000000E+0,2.714626E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.992632E+0,0.000000E+0,-204.573529E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.969691E-3,0.000000E+0,140.151539E-3,0.000000E+0,-204.761166E-3,0.000000E+0,2.063144E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.010322E+0,3.039012E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.017583E+0,3.025929E+0,0.000000E+0,240.071358E+0,4.012850E-3,3.981453E-3,74.752867E+0,73.520132E+0,72.170541E+0,72.773507E+0,73.542879E+0,3.978534E-3,3.982491E-3,72.259075E+0,4.716366E+0,1.821370E+0,75.306620E+0,73.725374E+0,0.000000E+0,73.789593E+0,72.530628E+0,0.000000E+0,73.564035E+0,1.064669E+0,1.007725E+0,2.203847E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.500086E-3,71.533484E+0,30.572696E+0,0.000000E+0,1.228888E+0,1.246703E+0,994.687505E-3,60.000000E+0,1.000000E+0,1.259246E+0,650.988862E-3,1.996243E+0,60.000000E+0,1.883679E+0,0.000000E+0,73.607330E+0,996.465345E-3,1.000765E+0,992.612753E-3,50.000000E+0,1.000000E+0,86.423917E+0,2.752904E+0,2.539735E+0,1.287820E+0,30.000000E+0,0.000000E+0,1.237896E+0,1.232824E+0,981.157667E-3,60.000000E+0,3.988459E-3,56.488907E+0,8.804729E-3,23.986600E+0,3.103492E+0,30.676749E+0,0.000000E+0,2.106353E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.068047E-3,0.000000E+0,26.224688E-3,0.000000E+0,19.782564E-3,2.021060E+0,2.013555E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950809E+0,5.699145E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.584741E-3,995.814882E-3,3.052964E+0,999.950523E-3,3.045304E+0,996.345918E-3,3.042810E+0,996.683849E-3,3.043550E+0,4.066774E-3,8.073309E+0,1.000000E+0,1.000000E+0,72.662081E+0,72.842816E+0,2.169212E+0,72.534091E+0,72.629323E+0,2.174952E+0,72.561608E+0,72.861957E+0,2.192947E+0,72.336660E+0,72.778842E+0,2.179949E+0
 10/25/2017,11:50:18.118,922.899256E-6,72.885637E+0,3.981531E-3,998.620506E-3,1.017800E+0,0.000000E+0,1.012076E+0,3.091327E+0,0.000000E+0,72.895418E+0,3.983412E-3,997.508969E-3,1.004441E+0,0.000000E+0,1.062882E+0,3.104907E+0,0.000000E+0,72.799153E+0,30.916636E+0,72.601338E+0,3.971739E-3,3.970572E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.468169E+0,23.745847E+0,9.371533E-3,12.375416E-3,1.000000E+0,2.659265E+0,1.000000E+0,20.000000E+0,6.964889E-3,43.194119E+0,0.000000E+0,2.701125E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980754E+0,0.000000E+0,-228.264096E-3,0.000000E+0,137.298065E-3,0.000000E+0,141.353787E-3,0.000000E+0,158.905199E-3,0.000000E+0,-185.685274E-3,0.000000E+0,2.061404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.008613E+0,3.039334E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.011111E+0,3.025157E+0,0.000000E+0,240.079557E+0,4.011033E-3,3.982297E-3,74.767286E+0,73.517651E+0,72.173255E+0,72.776970E+0,73.554580E+0,3.997152E-3,3.978988E-3,72.248359E+0,4.698002E+0,1.823707E+0,75.304747E+0,73.726966E+0,0.000000E+0,73.789640E+0,72.527961E+0,0.000000E+0,73.564737E+0,1.065276E+0,1.004021E+0,2.201966E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.503329E-3,71.523939E+0,30.572278E+0,0.000000E+0,1.236726E+0,1.246319E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.261033E+0,649.231326E-3,2.013689E+0,60.000000E+0,1.885001E+0,0.000000E+0,73.605692E+0,997.167770E-3,997.891549E-3,998.795136E-3,50.000000E+0,1.000000E+0,86.396380E+0,2.754150E+0,2.539480E+0,1.302352E+0,30.000000E+0,0.000000E+0,1.238056E+0,1.231002E+0,1.008351E+0,60.000000E+0,3.990340E-3,56.467442E+0,8.772952E-3,23.997318E+0,3.128622E+0,30.677446E+0,0.000000E+0,-10.529931E-3,0.000000E+0,43.296316E-3,0.000000E+0,25.451633E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.371180E-3,2.020770E+0,2.013458E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949220E+0,5.698597E+0,0.000000E+0,83.210662E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793505E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.700575E+0,0.000000E+0,41.202626E-3,996.136722E-3,3.052771E+0,996.780401E-3,3.046414E+0,997.391897E-3,3.041474E+0,998.534428E-3,3.042182E+0,28.230643E-3,7.985027E+0,1.000000E+0,1.000000E+0,72.664561E+0,72.842769E+0,2.163811E+0,72.534372E+0,72.630680E+0,2.178624E+0,72.560250E+0,72.865513E+0,2.185328E+0,72.336894E+0,72.780667E+0,2.184690E+0
 10/25/2017,11:50:28.118,761.880850E-6,72.887603E+0,3.989573E-3,998.169448E-3,998.989653E-3,0.000000E+0,1.012331E+0,3.090247E+0,0.000000E+0,72.899396E+0,3.980364E-3,997.879481E-3,990.611083E-3,0.000000E+0,1.064367E+0,3.105342E+0,0.000000E+0,72.804394E+0,30.914266E+0,72.602461E+0,3.973620E-3,3.973036E-3,0.000000E+0,1.027111E+0,1.000000E+0,44.000000E+0,97.446924E+0,23.744502E+0,9.359147E-3,12.380604E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.931806E-3,43.206037E+0,0.000000E+0,2.688204E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.972739E+0,0.000000E+0,-241.847546E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.042723E-3,0.000000E+0,164.834191E-3,0.000000E+0,-201.538887E-3,0.000000E+0,2.063660E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,725.745598E-3,3.038948E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.003313E+0,3.025736E+0,0.000000E+0,240.089684E+0,4.011098E-3,3.980480E-3,74.784748E+0,73.522566E+0,72.173395E+0,72.787266E+0,73.560244E+0,3.968674E-3,3.975550E-3,72.236052E+0,4.716689E+0,1.820613E+0,75.305121E+0,73.729165E+0,0.000000E+0,73.793103E+0,72.533436E+0,0.000000E+0,73.565626E+0,1.068615E+0,1.006943E+0,2.204310E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.478036E-3,71.517669E+0,30.573393E+0,0.000000E+0,1.239121E+0,1.240811E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.257316E+0,651.292436E-3,1.979915E+0,60.000000E+0,1.883421E+0,0.000000E+0,73.606768E+0,997.024093E-3,993.948352E-3,1.000744E+0,50.000000E+0,1.000000E+0,86.416176E+0,2.761702E+0,2.541524E+0,1.279995E+0,30.000000E+0,0.000000E+0,1.239318E+0,1.233223E+0,1.009261E+0,60.000000E+0,3.988589E-3,56.446116E+0,8.855249E-3,24.011933E+0,3.237200E+0,30.681673E+0,0.000000E+0,40.563205E-3,0.000000E+0,45.067900E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.725497E-3,0.000000E+0,16.948030E-3,2.020995E+0,2.013780E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951531E+0,5.696437E+0,0.000000E+0,77.504993E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.795438E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.699447E+0,0.000000E+0,41.331468E-3,996.265458E-3,3.053109E+0,997.214885E-3,3.046495E+0,998.824084E-3,3.041555E+0,999.322935E-3,3.041925E+0,18.887280E-3,7.954418E+0,1.000000E+0,1.000000E+0,72.662221E+0,72.841833E+0,2.165473E+0,72.535963E+0,72.632037E+0,2.177411E+0,72.560110E+0,72.862986E+0,2.188555E+0,72.338626E+0,72.781931E+0,2.181338E+0
 10/25/2017,11:50:38.118,1.566973E-3,72.887041E+0,3.984969E-3,998.298322E-3,1.000762E+0,0.000000E+0,1.011996E+0,3.089925E+0,0.000000E+0,72.898320E+0,3.978224E-3,997.718389E-3,997.884953E-3,0.000000E+0,1.061876E+0,3.104778E+0,0.000000E+0,72.810291E+0,30.910922E+0,72.604239E+0,3.971220E-3,3.972582E-3,0.000000E+0,1.017649E+0,1.000000E+0,44.000000E+0,97.435032E+0,23.732439E+0,9.353375E-3,12.377037E-3,1.000000E+0,2.665478E+0,1.000000E+0,20.000000E+0,6.908842E-3,43.214882E+0,0.000000E+0,2.684337E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.968040E+0,0.000000E+0,-225.689034E-3,0.000000E+0,136.332417E-3,0.000000E+0,138.424655E-3,0.000000E+0,148.207235E-3,0.000000E+0,-215.459131E-3,0.000000E+0,2.058150E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.002910E+0,3.039479E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.006157E+0,3.025672E+0,0.000000E+0,240.078544E+0,4.012525E-3,3.983659E-3,74.798324E+0,73.522285E+0,72.171570E+0,72.793209E+0,73.565626E+0,3.989562E-3,3.982816E-3,72.225149E+0,4.699935E+0,1.821612E+0,75.323943E+0,73.731225E+0,0.000000E+0,73.790154E+0,72.535776E+0,0.000000E+0,73.563427E+0,1.064158E+0,1.002345E+0,2.199638E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.499632E-3,71.511540E+0,30.574879E+0,0.000000E+0,1.231299E+0,1.242264E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.258943E+0,646.387313E-3,1.989261E+0,60.000000E+0,1.886064E+0,0.000000E+0,73.607096E+0,995.523457E-3,998.530123E-3,1.014275E+0,50.000000E+0,1.000000E+0,86.423494E+0,2.762755E+0,2.536349E+0,1.298264E+0,30.000000E+0,0.000000E+0,1.237369E+0,1.231641E+0,1.004503E+0,60.000000E+0,3.990535E-3,56.429411E+0,8.810890E-3,24.018614E+0,3.178239E+0,30.684739E+0,0.000000E+0,50.878538E-3,0.000000E+0,42.974210E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.268665E-3,0.000000E+0,19.396037E-3,2.020899E+0,2.013941E+0,2.018129E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952834E+0,5.671841E+0,0.000000E+0,83.565252E-3,0.000000E+0,48.009586E-3,9.500000E+0,9.792925E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.699866E+0,0.000000E+0,41.975681E-3,996.699941E-3,3.052481E+0,997.150517E-3,3.046575E+0,997.585001E-3,3.041265E+0,997.762013E-3,3.041362E+0,32.096862E-3,7.905121E+0,1.000000E+0,1.000000E+0,72.666106E+0,72.846560E+0,2.169516E+0,72.535635E+0,72.632411E+0,2.176645E+0,72.561608E+0,72.865607E+0,2.182597E+0,72.336801E+0,72.778468E+0,2.179151E+0
 10/25/2017,11:50:48.118,761.880850E-6,72.885403E+0,3.981337E-3,997.492860E-3,990.957834E-3,0.000000E+0,1.013513E+0,3.086639E+0,0.000000E+0,72.901409E+0,3.976927E-3,997.396204E-3,990.802501E-3,0.000000E+0,1.062546E+0,3.102169E+0,0.000000E+0,72.812256E+0,30.914127E+0,72.604614E+0,3.973101E-3,3.972712E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.458064E+0,23.717778E+0,9.345658E-3,12.369255E-3,1.000000E+0,2.653930E+0,1.000000E+0,20.000000E+0,6.921945E-3,43.204268E+0,0.000000E+0,2.671996E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.987096E+0,0.000000E+0,-210.174288E-3,0.000000E+0,132.437637E-3,0.000000E+0,139.229361E-3,0.000000E+0,131.000268E-3,0.000000E+0,-202.731130E-3,0.000000E+0,2.058021E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002128E+0,3.039060E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.007132E+0,3.025768E+0,0.000000E+0,240.095085E+0,4.010969E-3,3.984373E-3,74.813867E+0,73.518915E+0,72.174986E+0,72.800042E+0,73.574426E+0,3.978275E-3,3.979053E-3,72.213872E+0,4.698968E+0,1.823997E+0,75.334805E+0,73.731085E+0,0.000000E+0,73.792869E+0,72.533389E+0,0.000000E+0,73.565954E+0,1.065180E+0,1.001977E+0,2.206414E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.482965E-3,71.507329E+0,30.573253E+0,0.000000E+0,1.236200E+0,1.242216E+0,989.477412E-3,60.000000E+0,1.000000E+0,1.260825E+0,651.180593E-3,1.988478E+0,60.000000E+0,1.891883E+0,0.000000E+0,73.605411E+0,995.331887E-3,996.949651E-3,1.002837E+0,50.000000E+0,1.000000E+0,86.413925E+0,2.758029E+0,2.540198E+0,1.297817E+0,30.000000E+0,0.000000E+0,1.237369E+0,1.237713E+0,986.091795E-3,60.000000E+0,3.991378E-3,56.406266E+0,8.797336E-3,24.020749E+0,3.129267E+0,30.684600E+0,0.000000E+0,23.865259E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.848456E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.488256E-3,2.020834E+0,2.013426E+0,2.018451E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952743E+0,5.684123E+0,0.000000E+0,83.758664E-3,0.000000E+0,47.977351E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.699576E+0,0.000000E+0,39.720937E-3,996.024078E-3,3.052690E+0,995.621778E-3,3.044870E+0,998.824084E-3,3.043325E+0,998.132128E-3,3.040686E+0,34.029971E-3,7.850670E+0,1.000000E+0,1.000000E+0,72.666901E+0,72.843377E+0,2.168653E+0,72.532687E+0,72.631803E+0,2.171472E+0,72.560906E+0,72.863642E+0,2.184306E+0,72.338813E+0,72.781556E+0,2.185536E+0
 10/25/2017,11:50:58.118,1.244936E-3,72.886994E+0,3.982569E-3,997.863372E-3,998.494650E-3,0.000000E+0,1.012954E+0,3.089297E+0,0.000000E+0,72.899162E+0,3.981272E-3,997.492859E-3,1.001139E+0,0.000000E+0,1.063904E+0,3.104843E+0,0.000000E+0,72.818761E+0,30.913384E+0,72.607936E+0,3.972323E-3,3.973166E-3,0.000000E+0,1.025630E+0,1.000000E+0,44.000000E+0,97.535620E+0,23.705437E+0,9.301623E-3,12.375740E-3,1.000000E+0,2.667634E+0,1.000000E+0,20.000000E+0,6.885295E-3,43.188718E+0,0.000000E+0,2.684562E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.993791E+0,0.000000E+0,-223.693361E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.394630E-3,0.000000E+0,151.912855E-3,0.000000E+0,-191.066480E-3,0.000000E+0,2.066850E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010689E+0,3.039736E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007276E+0,3.025269E+0,0.000000E+0,240.104344E+0,4.011163E-3,3.981843E-3,74.830486E+0,73.523549E+0,72.175267E+0,72.804113E+0,73.583506E+0,3.976653E-3,3.978794E-3,72.206478E+0,4.704123E+0,1.821112E+0,75.342296E+0,73.732770E+0,0.000000E+0,73.793805E+0,72.537039E+0,0.000000E+0,73.566094E+0,1.065212E+0,1.001946E+0,2.205744E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.497362E-3,71.505364E+0,30.575483E+0,0.000000E+0,1.229559E+0,1.243046E+0,1.005044E+0,60.000000E+0,1.000000E+0,1.263585E+0,648.112894E-3,2.001179E+0,60.000000E+0,1.889465E+0,0.000000E+0,73.607049E+0,995.842741E-3,993.740815E-3,1.003124E+0,50.000000E+0,1.000000E+0,86.394925E+0,2.762867E+0,2.537962E+0,1.287692E+0,30.000000E+0,0.000000E+0,1.242592E+0,1.232696E+0,1.002427E+0,60.000000E+0,3.989043E-3,56.386900E+0,8.725480E-3,24.013835E+0,3.108969E+0,30.688037E+0,0.000000E+0,-2.245429E-3,0.000000E+0,46.195272E-3,0.000000E+0,23.873313E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.365297E-3,2.020867E+0,2.013426E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951849E+0,5.660655E+0,0.000000E+0,83.565252E-3,0.000000E+0,40.530970E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.699705E+0,0.000000E+0,40.687256E-3,996.168906E-3,3.052433E+0,997.198793E-3,3.046865E+0,996.217182E-3,3.041362E+0,996.699941E-3,3.043534E+0,38.862745E-3,7.965050E+0,1.000000E+0,1.000000E+0,72.666901E+0,72.844079E+0,2.167854E+0,72.534606E+0,72.629978E+0,2.178528E+0,72.562590E+0,72.865513E+0,2.188060E+0,72.340123E+0,72.782913E+0,2.182184E+0
 10/25/2017,11:51:08.118,-365.247996E-6,72.886386E+0,3.980364E-3,998.378868E-3,1.003780E+0,0.000000E+0,1.012379E+0,3.091456E+0,0.000000E+0,72.899443E+0,3.981077E-3,997.412313E-3,973.223982E-3,0.000000E+0,1.063169E+0,3.106341E+0,0.000000E+0,72.823722E+0,30.907484E+0,72.608358E+0,3.974592E-3,3.969923E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.653179E+0,23.695137E+0,9.257070E-3,12.377750E-3,1.000000E+0,2.661661E+0,1.000000E+0,20.000000E+0,6.895284E-3,43.187974E+0,0.000000E+0,2.691587E+0,0.000000E+0,1.990389E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.999617E+0,0.000000E+0,-219.476698E-3,0.000000E+0,136.654300E-3,0.000000E+0,135.463334E-3,0.000000E+0,147.885007E-3,0.000000E+0,-189.874237E-3,0.000000E+0,2.064530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.000914E+0,3.038658E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.014019E+0,3.025945E+0,0.000000E+0,240.096339E+0,4.008958E-3,3.981389E-3,74.842330E+0,73.521677E+0,72.174004E+0,72.813567E+0,73.592258E+0,3.993519E-3,3.976394E-3,72.201097E+0,4.697357E+0,1.819565E+0,75.329233E+0,73.732723E+0,0.000000E+0,73.795490E+0,72.543778E+0,0.000000E+0,73.566609E+0,1.069685E+0,1.004324E+0,2.204325E+0,60.000000E+0,66.000000E+0,52.700000E+0,10.489126E-3,71.500124E+0,30.576087E+0,0.000000E+0,1.231905E+0,1.244323E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.260889E+0,652.778353E-3,2.002713E+0,60.000000E+0,1.884984E+0,0.000000E+0,73.608874E+0,995.715028E-3,995.145679E-3,1.009003E+0,50.000000E+0,1.000000E+0,86.313065E+0,2.753335E+0,2.539208E+0,1.296300E+0,30.000000E+0,0.000000E+0,1.236954E+0,1.235460E+0,997.652666E-3,60.000000E+0,3.988394E-3,56.365669E+0,8.733392E-3,24.003025E+0,3.131522E+0,30.688269E+0,0.000000E+0,-3.438139E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.133940E-3,0.000000E+0,17.141294E-3,2.020738E+0,2.013394E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945686E+0,5.662750E+0,0.000000E+0,84.145489E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791734E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.691427E+0,0.000000E+0,44.971268E-3,996.345918E-3,3.053238E+0,996.394194E-3,3.046366E+0,996.571205E-3,3.040798E+0,998.293048E-3,3.041748E+0,33.385602E-3,7.974072E+0,1.000000E+0,1.000000E+0,72.667229E+0,72.844033E+0,2.160982E+0,72.533015E+0,72.631195E+0,2.173978E+0,72.563199E+0,72.864344E+0,2.189401E+0,72.341480E+0,72.781416E+0,2.178512E+0
 10/25/2017,11:51:18.118,600.862443E-6,72.888679E+0,3.983347E-3,998.797708E-3,1.008155E+0,0.000000E+0,1.011804E+0,3.093341E+0,0.000000E+0,72.900941E+0,3.976668E-3,997.508969E-3,976.143101E-3,0.000000E+0,1.061907E+0,3.108484E+0,0.000000E+0,72.830555E+0,30.914777E+0,72.607983E+0,3.974398E-3,3.970636E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.679878E+0,23.694580E+0,9.221920E-3,12.385273E-3,1.000000E+0,2.659616E+0,1.000000E+0,20.000000E+0,6.869207E-3,43.196726E+0,0.000000E+0,2.696420E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.004446E+0,0.000000E+0,-222.083948E-3,0.000000E+0,137.459006E-3,0.000000E+0,138.134960E-3,0.000000E+0,140.795994E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.066399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.007431E+0,3.040235E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.013860E+0,3.025269E+0,0.000000E+0,240.096725E+0,4.011098E-3,3.982556E-3,74.861853E+0,73.524157E+0,72.173208E+0,72.819931E+0,73.598671E+0,3.972761E-3,3.980351E-3,72.188229E+0,4.701546E+0,1.822740E+0,75.332230E+0,73.734127E+0,0.000000E+0,73.793571E+0,72.542234E+0,0.000000E+0,73.568528E+0,1.066762E+0,1.008524E+0,2.199862E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.483679E-3,71.501247E+0,30.573393E+0,0.000000E+0,1.233917E+0,1.243860E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.259613E+0,650.094116E-3,2.005909E+0,60.000000E+0,1.885549E+0,0.000000E+0,73.609062E+0,998.620513E-3,992.782953E-3,996.862143E-3,50.000000E+0,1.000000E+0,86.327467E+0,2.753974E+0,2.537643E+0,1.292179E+0,30.000000E+0,0.000000E+0,1.236683E+0,1.231274E+0,1.005828E+0,60.000000E+0,3.987551E-3,56.345557E+0,8.798049E-3,23.986739E+0,3.129911E+0,30.690917E+0,0.000000E+0,-3.857199E-3,0.000000E+0,43.070842E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.300876E-3,2.020995E+0,2.013523E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947408E+0,5.660977E+0,0.000000E+0,79.664766E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792217E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.683309E+0,0.000000E+0,43.972739E-3,996.024078E-3,3.052546E+0,998.470060E-3,3.046270E+0,996.233274E-3,3.040782E+0,998.405692E-3,3.042729E+0,26.619718E-3,8.036901E+0,1.000000E+0,1.000000E+0,72.667275E+0,72.845437E+0,2.167630E+0,72.536103E+0,72.630727E+0,2.179087E+0,72.562777E+0,72.867900E+0,2.189593E+0,72.339655E+0,72.781931E+0,2.180093E+0
 10/25/2017,11:51:28.118,761.880850E-6,72.886807E+0,3.982245E-3,998.314431E-3,992.873974E-3,0.000000E+0,1.013321E+0,3.094645E+0,0.000000E+0,72.900613E+0,3.979521E-3,997.138456E-3,994.088504E-3,0.000000E+0,1.062514E+0,3.107936E+0,0.000000E+0,72.836872E+0,30.924115E+0,72.609902E+0,3.974074E-3,3.971480E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.644060E+0,23.680059E+0,9.187743E-3,12.385857E-3,1.000000E+0,2.664136E+0,1.000000E+0,20.000000E+0,6.888862E-3,43.234668E+0,0.000000E+0,2.687881E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.994113E+0,0.000000E+0,-223.468043E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.877454E-3,0.000000E+0,148.465017E-3,0.000000E+0,-192.903179E-3,0.000000E+0,2.068268E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.011552E+0,3.039302E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.014946E+0,3.025446E+0,0.000000E+0,240.097496E+0,4.011747E-3,3.981713E-3,74.872293E+0,73.524532E+0,72.174191E+0,72.828215E+0,73.607564E+0,3.981453E-3,3.979248E-3,72.179245E+0,4.699290E+0,1.822934E+0,75.330685E+0,73.734782E+0,0.000000E+0,73.795444E+0,72.546492E+0,0.000000E+0,73.567733E+0,1.066123E+0,1.009258E+0,2.202078E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.477582E-3,71.495679E+0,30.572139E+0,0.000000E+0,1.226765E+0,1.242375E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.253901E+0,650.749198E-3,1.996786E+0,60.000000E+0,1.880891E+0,0.000000E+0,73.609249E+0,996.002383E-3,999.168698E-3,992.117523E-3,50.000000E+0,1.000000E+0,86.392251E+0,2.754772E+0,2.536908E+0,1.286830E+0,30.000000E+0,0.000000E+0,1.238216E+0,1.235811E+0,1.001070E+0,60.000000E+0,3.989886E-3,56.326379E+0,8.755507E-3,23.979176E+0,3.098659E+0,30.690871E+0,0.000000E+0,1.010348E-3,0.000000E+0,44.198213E-3,0.000000E+0,21.554148E-3,0.000000E+0,24.775210E-3,0.000000E+0,18.590771E-3,2.021157E+0,2.013555E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953352E+0,5.662460E+0,0.000000E+0,83.371839E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792829E+0,0.000000E+0,26.128056E-3,10.000000E+0,9.690686E+0,0.000000E+0,42.394419E-3,996.699941E-3,3.053061E+0,997.263161E-3,3.045175E+0,998.341324E-3,3.043614E+0,996.651665E-3,3.042424E+0,29.841567E-3,7.926064E+0,1.000000E+0,1.000000E+0,72.670458E+0,72.845671E+0,2.171625E+0,72.534372E+0,72.633909E+0,2.175128E+0,72.564275E+0,72.868368E+0,2.185744E+0,72.339795E+0,72.783990E+0,2.185855E+0
 10/25/2017,11:51:38.118,-1.653395E-3,72.887884E+0,3.981272E-3,997.718389E-3,1.007213E+0,0.000000E+0,1.014263E+0,3.096611E+0,0.000000E+0,72.899349E+0,3.982050E-3,997.653952E-3,976.956626E-3,0.000000E+0,1.064016E+0,3.108532E+0,0.000000E+0,72.843752E+0,30.917983E+0,72.610651E+0,3.975954E-3,3.966875E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,97.624929E+0,23.688364E+0,9.166602E-3,12.356998E-3,1.000000E+0,2.658259E+0,1.000000E+0,20.000000E+0,6.871802E-3,43.229780E+0,0.000000E+0,2.688397E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.991795E+0,0.000000E+0,-225.463716E-3,0.000000E+0,138.134960E-3,0.000000E+0,140.806586E-3,0.000000E+0,148.497240E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.068912E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.014395E+0,3.039865E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.009321E+0,3.026508E+0,0.000000E+0,240.098172E+0,4.013304E-3,3.981389E-3,74.889895E+0,73.521302E+0,72.175641E+0,72.835047E+0,73.614491E+0,3.990081E-3,3.981194E-3,72.243305E+0,4.706056E+0,1.821660E+0,75.336959E+0,73.732910E+0,0.000000E+0,73.794695E+0,72.546820E+0,0.000000E+0,73.569137E+0,1.065452E+0,1.003861E+0,2.202508E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.479982E-3,71.487491E+0,30.569723E+0,0.000000E+0,1.227387E+0,1.241689E+0,1.001016E+0,60.000000E+0,1.000000E+0,1.255944E+0,652.235114E-3,1.989229E+0,60.000000E+0,1.898088E+0,0.000000E+0,73.605551E+0,996.784629E-3,992.351916E-3,989.992828E-3,50.000000E+0,1.000000E+0,86.473831E+0,2.748689E+0,2.532515E+0,1.293585E+0,30.000000E+0,0.000000E+0,1.235245E+0,1.229357E+0,1.009341E+0,60.000000E+0,3.988070E-3,56.307387E+0,8.772887E-3,23.972634E+0,3.139577E+0,30.688687E+0,0.000000E+0,-1.213895E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.457517E-3,0.000000E+0,24.388683E-3,0.000000E+0,18.622982E-3,2.020963E+0,2.013394E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960804E+0,5.662009E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.680700E+0,0.000000E+0,41.911259E-3,996.201090E-3,3.053045E+0,997.955116E-3,3.044741E+0,997.327529E-3,3.043244E+0,997.987300E-3,3.042536E+0,26.297533E-3,8.029812E+0,1.000000E+0,1.000000E+0,72.671487E+0,72.842114E+0,2.169676E+0,72.533483E+0,72.633347E+0,2.178544E+0,72.563620E+0,72.868041E+0,2.190168E+0,72.342182E+0,72.781182E+0,2.181418E+0
 10/25/2017,11:51:48.118,439.844037E-6,72.887228E+0,3.982245E-3,997.637843E-3,1.005473E+0,0.000000E+0,1.014679E+0,3.095999E+0,0.000000E+0,72.899630E+0,3.978873E-3,997.734498E-3,952.981570E-3,0.000000E+0,1.064207E+0,3.108161E+0,0.000000E+0,72.846139E+0,30.905347E+0,72.613599E+0,3.972193E-3,3.968561E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.636492E+0,23.691426E+0,9.168223E-3,12.352069E-3,1.000000E+0,2.657939E+0,1.000000E+0,20.000000E+0,6.841054E-3,43.203290E+0,0.000000E+0,2.682371E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004221E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.265877E-3,0.000000E+0,145.178293E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.073423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.002255E+0,3.038288E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.004959E+0,3.025865E+0,0.000000E+0,240.101933E+0,4.013109E-3,3.980935E-3,74.905579E+0,73.522051E+0,72.176811E+0,72.839119E+0,73.625818E+0,3.980026E-3,3.978859E-3,72.263240E+0,4.694780E+0,1.819307E+0,75.331715E+0,73.737029E+0,0.000000E+0,73.792354E+0,72.544667E+0,0.000000E+0,73.570915E+0,1.063200E+0,1.004819E+0,2.204262E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.482771E-3,71.482438E+0,30.571349E+0,0.000000E+0,1.236567E+0,1.235829E+0,1.000569E+0,60.000000E+0,1.000000E+0,1.260028E+0,650.621377E-3,2.004519E+0,60.000000E+0,1.871317E+0,0.000000E+0,73.610747E+0,995.156280E-3,995.991790E-3,1.000504E+0,50.000000E+0,1.000000E+0,86.551049E+0,2.755571E+0,2.523521E+0,1.297465E+0,30.000000E+0,0.000000E+0,1.241921E+0,1.231290E+0,1.011992E+0,60.000000E+0,3.989692E-3,56.286062E+0,8.806026E-3,23.963772E+0,3.130878E+0,30.693983E+0,0.000000E+0,-4.727556E-3,0.000000E+0,43.264105E-3,0.000000E+0,26.160267E-3,0.000000E+0,22.423835E-3,0.000000E+0,17.978770E-3,2.020963E+0,2.013909E+0,2.018161E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968029E+0,5.660687E+0,0.000000E+0,85.209258E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.794214E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.678091E+0,0.000000E+0,42.813157E-3,996.313734E-3,3.052578E+0,996.056262E-3,3.047766E+0,997.987300E-3,3.043389E+0,1.000208E+0,3.043373E+0,35.963081E-3,8.100696E+0,1.000000E+0,1.000000E+0,72.669522E+0,72.847730E+0,2.165025E+0,72.534653E+0,72.632084E+0,2.174218E+0,72.563901E+0,72.866356E+0,2.188603E+0,72.339842E+0,72.784083E+0,2.178449E+0
