date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:51:58.118,1.083918E-3,72.886667E+0,3.981467E-3,997.702280E-3,991.692354E-3,0.000000E+0,1.011086E+0,3.093792E+0,0.000000E+0,72.903093E+0,3.979521E-3,997.782826E-3,987.181517E-3,0.000000E+0,1.061285E+0,3.107340E+0,0.000000E+0,72.853299E+0,30.901677E+0,72.613225E+0,3.974981E-3,3.970182E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,97.702018E+0,23.687436E+0,9.140402E-3,12.364974E-3,1.000000E+0,2.656885E+0,1.000000E+0,20.000000E+0,6.882440E-3,43.188439E+0,0.000000E+0,2.693972E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.982074E+0,0.000000E+0,-231.708240E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.489031E-3,0.000000E+0,160.226333E-3,0.000000E+0,-191.678713E-3,0.000000E+0,2.068815E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,955.518260E-3,3.038288E+0,0.000000E+0,998.791900E-3,0.000000E+0,994.251842E-3,3.026170E+0,0.000000E+0,240.105502E+0,4.010644E-3,3.975810E-3,74.923743E+0,73.522191E+0,72.175220E+0,72.848713E+0,73.632605E+0,3.982426E-3,3.977496E-3,72.265252E+0,4.691558E+0,1.822160E+0,75.348102E+0,73.737357E+0,0.000000E+0,73.794320E+0,72.542702E+0,0.000000E+0,73.570728E+0,1.056922E+0,1.009530E+0,2.200324E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.480566E-3,71.472426E+0,30.569816E+0,0.000000E+0,1.230612E+0,1.240236E+0,1.010717E+0,60.000000E+0,1.000000E+0,1.257667E+0,649.630766E-3,2.000221E+0,60.000000E+0,1.883405E+0,0.000000E+0,73.611776E+0,993.767394E-3,995.832146E-3,1.009403E+0,50.000000E+0,1.000000E+0,86.590925E+0,2.744969E+0,2.528857E+0,1.291748E+0,30.000000E+0,0.000000E+0,1.235277E+0,1.229596E+0,1.008144E+0,60.000000E+0,3.988524E-3,56.266091E+0,8.711861E-3,23.964514E+0,3.195960E+0,30.693565E+0,0.000000E+0,-31.418480E-3,0.000000E+0,43.811686E-3,0.000000E+0,24.066577E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.145706E-3,2.020995E+0,2.013233E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972270E+0,5.660300E+0,0.000000E+0,81.502185E-3,0.000000E+0,41.659209E-3,9.500000E+0,9.792700E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.660632E+0,0.000000E+0,41.589153E-3,996.587297E-3,3.052159E+0,997.230977E-3,3.045497E+0,998.888452E-3,3.040525E+0,998.936728E-3,3.043099E+0,29.519383E-3,8.242142E+0,1.000000E+0,1.000000E+0,72.668960E+0,72.843986E+0,2.164466E+0,72.537086E+0,72.632084E+0,2.176118E+0,72.563152E+0,72.868181E+0,2.184610E+0,72.340544E+0,72.781603E+0,2.183269E+0
 10/25/2017,11:52:08.118,922.899256E-6,72.888492E+0,3.981402E-3,998.958801E-3,1.006111E+0,0.000000E+0,1.010878E+0,3.093292E+0,0.000000E+0,72.902204E+0,3.981013E-3,996.945145E-3,995.189155E-3,0.000000E+0,1.061221E+0,3.109128E+0,0.000000E+0,72.859710E+0,30.910504E+0,72.618045E+0,3.971869E-3,3.964735E-3,0.000000E+0,1.029134E+0,1.000000E+0,44.000000E+0,97.736614E+0,23.708174E+0,9.141115E-3,12.357646E-3,1.000000E+0,2.663162E+0,1.000000E+0,20.000000E+0,6.925513E-3,43.195050E+0,0.000000E+0,2.705378E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.976505E+0,0.000000E+0,-237.856200E-3,0.000000E+0,137.137124E-3,0.000000E+0,142.673506E-3,0.000000E+0,167.734242E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.066399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,647.269928E-3,3.040042E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.009161E+0,3.025849E+0,0.000000E+0,240.132315E+0,4.012266E-3,3.979183E-3,74.935307E+0,73.524017E+0,72.174893E+0,72.857604E+0,73.639345E+0,3.980545E-3,3.976653E-3,72.243258E+0,4.706379E+0,1.822079E+0,75.348383E+0,73.735250E+0,0.000000E+0,73.796239E+0,72.540689E+0,0.000000E+0,73.572413E+0,1.063104E+0,1.003319E+0,2.203847E+0,60.000000E+0,65.000000E+0,52.800000E+0,10.477972E-3,71.466671E+0,30.567493E+0,0.000000E+0,1.231410E+0,1.243733E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.255991E+0,649.518922E-3,1.978924E+0,60.000000E+0,1.887354E+0,0.000000E+0,73.609904E+0,995.028567E-3,995.145679E-3,1.010489E+0,50.000000E+0,1.000000E+0,86.675087E+0,2.743899E+0,2.526796E+0,1.285361E+0,30.000000E+0,0.000000E+0,1.239254E+0,1.232408E+0,1.003289E+0,60.000000E+0,3.987875E-3,56.245932E+0,8.780669E-3,23.967577E+0,3.247509E+0,30.693426E+0,0.000000E+0,21.673251E-3,0.000000E+0,44.681373E-3,0.000000E+0,19.589301E-3,0.000000E+0,14.693287E-3,0.000000E+0,16.271607E-3,2.020931E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980268E+0,5.659720E+0,0.000000E+0,79.761473E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792185E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.661019E+0,0.000000E+0,42.491050E-3,996.522930E-3,3.052996E+0,998.856268E-3,3.047412E+0,997.375805E-3,3.043550E+0,998.824084E-3,3.041088E+0,29.841567E-3,8.248264E+0,1.000000E+0,1.000000E+0,72.670177E+0,72.849134E+0,2.165073E+0,72.537882E+0,72.635219E+0,2.174394E+0,72.563152E+0,72.868883E+0,2.188108E+0,72.340497E+0,72.783896E+0,2.178784E+0
 10/25/2017,11:52:18.118,439.844037E-6,72.887696E+0,3.982050E-3,998.088901E-3,998.829975E-3,0.000000E+0,1.013369E+0,3.095628E+0,0.000000E+0,72.901970E+0,3.979651E-3,997.557296E-3,1.010024E+0,0.000000E+0,1.063201E+0,3.108580E+0,0.000000E+0,72.867105E+0,30.908831E+0,72.619589E+0,3.972452E-3,3.970572E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,97.656845E+0,23.715969E+0,9.161478E-3,12.350512E-3,1.000000E+0,2.666692E+0,1.000000E+0,20.000000E+0,6.932714E-3,43.225078E+0,0.000000E+0,2.711017E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.972546E+0,0.000000E+0,-219.251380E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.459006E-3,0.000000E+0,149.528369E-3,0.000000E+0,-211.979070E-3,0.000000E+0,2.064465E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,925.920145E-3,3.039994E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.002769E+0,3.025511E+0,0.000000E+0,240.141478E+0,4.009931E-3,3.984762E-3,74.953659E+0,73.522847E+0,72.176577E+0,72.863501E+0,73.646506E+0,3.993000E-3,3.979637E-3,72.224213E+0,4.705090E+0,1.821064E+0,75.337333E+0,73.739556E+0,0.000000E+0,73.796005E+0,72.544433E+0,0.000000E+0,73.567920E+0,1.066730E+0,966.404425E-3,2.201583E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.481279E-3,71.457968E+0,30.629786E+0,0.000000E+0,1.238834E+0,1.241593E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.255816E+0,648.352558E-3,1.986145E+0,60.000000E+0,1.880375E+0,0.000000E+0,73.611168E+0,998.923833E-3,993.357670E-3,1.010808E+0,50.000000E+0,1.000000E+0,86.772106E+0,2.747476E+0,2.530263E+0,1.278637E+0,30.000000E+0,0.000000E+0,1.235756E+0,1.232792E+0,1.009006E+0,60.000000E+0,3.987746E-3,56.226194E+0,8.780345E-3,23.965767E+0,3.281017E+0,30.692636E+0,0.000000E+0,54.553376E-3,0.000000E+0,52.572974E-3,0.000000E+0,17.173504E-3,0.000000E+0,16.078343E-3,0.000000E+0,18.365297E-3,2.020931E+0,2.013619E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989479E+0,5.777285E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.777528E+0,0.000000E+0,50.318230E-3,996.056262E-3,3.052626E+0,996.635573E-3,3.044837E+0,997.053965E-3,3.042134E+0,998.260864E-3,3.040670E+0,30.485937E-3,8.304327E+0,1.000000E+0,1.000000E+0,72.673312E+0,72.847683E+0,2.164594E+0,72.535916E+0,72.632599E+0,2.175335E+0,72.564509E+0,72.868602E+0,2.182709E+0,72.340685E+0,72.781510E+0,2.180907E+0
 10/25/2017,11:52:28.118,439.844037E-6,72.889475E+0,3.979716E-3,998.137229E-3,1.003381E+0,0.000000E+0,1.012906E+0,3.097690E+0,0.000000E+0,72.902625E+0,3.980429E-3,997.090128E-3,984.390010E-3,0.000000E+0,1.062786E+0,3.108403E+0,0.000000E+0,72.870100E+0,30.906323E+0,72.622678E+0,3.970182E-3,3.973101E-3,0.000000E+0,1.009923E+0,1.000000E+0,44.000000E+0,97.643825E+0,23.721072E+0,9.189884E-3,12.335985E-3,1.000000E+0,2.662667E+0,1.000000E+0,20.000000E+0,6.941082E-3,43.224845E+0,0.000000E+0,2.715561E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.961698E+0,0.000000E+0,-223.950867E-3,0.000000E+0,136.332417E-3,0.000000E+0,141.064092E-3,0.000000E+0,152.041746E-3,0.000000E+0,-215.878028E-3,0.000000E+0,2.061597E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.001249E+0,3.039463E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004815E+0,3.026347E+0,0.000000E+0,240.172873E+0,4.010060E-3,3.982102E-3,74.968219E+0,73.522847E+0,72.180087E+0,72.871410E+0,73.657271E+0,3.986643E-3,3.982686E-3,72.200255E+0,4.698324E+0,1.820307E+0,75.353392E+0,73.741195E+0,0.000000E+0,73.796941E+0,72.546118E+0,0.000000E+0,73.572600E+0,1.066187E+0,997.906027E-3,2.196211E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.484262E-3,71.455956E+0,30.644418E+0,0.000000E+0,1.237253E+0,1.241465E+0,999.753760E-3,60.000000E+0,1.000000E+0,1.262580E+0,650.765175E-3,2.002522E+0,60.000000E+0,1.876507E+0,0.000000E+0,73.611355E+0,997.024093E-3,997.684012E-3,1.003492E+0,50.000000E+0,1.000000E+0,86.750713E+0,2.744139E+0,2.532275E+0,1.295453E+0,30.000000E+0,0.000000E+0,1.233824E+0,1.235012E+0,1.011002E+0,60.000000E+0,3.990795E-3,56.204730E+0,8.797661E-3,23.979269E+0,3.230111E+0,30.694076E+0,0.000000E+0,54.231022E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.581947E-3,2.021092E+0,2.013555E+0,2.018290E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988983E+0,5.775447E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.777174E+0,0.000000E+0,43.425158E-3,996.635573E-3,3.052288E+0,998.083852E-3,3.044773E+0,996.056262E-3,3.041539E+0,998.212588E-3,3.043405E+0,34.996526E-3,8.647794E+0,1.000000E+0,1.000000E+0,72.672423E+0,72.848385E+0,2.168301E+0,72.535963E+0,72.631709E+0,2.177076E+0,72.563807E+0,72.869772E+0,2.182102E+0,72.344335E+0,72.781977E+0,2.181976E+0
 10/25/2017,11:52:38.118,439.844037E-6,72.890411E+0,3.982828E-3,998.507742E-3,1.024426E+0,0.000000E+0,1.012571E+0,3.097030E+0,0.000000E+0,72.903234E+0,3.980688E-3,998.137229E-3,994.886077E-3,0.000000E+0,1.063952E+0,3.108516E+0,0.000000E+0,72.875248E+0,30.900934E+0,72.620197E+0,3.970182E-3,3.970118E-3,0.000000E+0,1.013890E+0,1.000000E+0,44.000000E+0,97.733794E+0,23.720052E+0,9.212193E-3,12.362640E-3,1.000000E+0,2.666884E+0,1.000000E+0,20.000000E+0,6.947504E-3,43.205013E+0,0.000000E+0,2.716270E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.965303E+0,0.000000E+0,-226.686870E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.909642E-3,0.000000E+0,153.040653E-3,0.000000E+0,-216.876934E-3,0.000000E+0,2.064240E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.000339E+0,3.040106E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.016049E+0,3.026685E+0,0.000000E+0,240.187389E+0,4.012331E-3,3.981518E-3,74.984511E+0,73.526404E+0,72.178075E+0,72.876839E+0,73.664199E+0,3.992935E-3,3.980545E-3,72.184205E+0,4.699290E+0,1.820581E+0,75.346978E+0,73.742271E+0,0.000000E+0,73.798299E+0,72.542047E+0,0.000000E+0,73.569979E+0,1.067864E+0,999.614426E-3,2.200133E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.478620E-3,71.446458E+0,30.642978E+0,0.000000E+0,1.230341E+0,1.238575E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.258177E+0,649.630766E-3,1.991098E+0,60.000000E+0,1.869093E+0,0.000000E+0,73.610325E+0,995.906598E-3,990.835301E-3,1.011703E+0,50.000000E+0,1.000000E+0,86.540822E+0,2.754565E+0,2.540805E+0,1.297737E+0,30.000000E+0,0.000000E+0,1.237497E+0,1.235460E+0,1.003752E+0,60.000000E+0,3.986967E-3,56.188818E+0,8.862318E-3,23.989105E+0,3.248154E+0,30.694076E+0,0.000000E+0,54.102080E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.437072E-3,0.000000E+0,18.816246E-3,0.000000E+0,23.873313E-3,2.020867E+0,2.013619E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972743E+0,5.777317E+0,0.000000E+0,81.147596E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793151E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.362208E-3,996.265458E-3,3.053238E+0,997.520633E-3,3.047348E+0,997.150517E-3,3.043373E+0,997.005689E-3,3.042971E+0,34.996526E-3,8.569821E+0,1.000000E+0,1.000000E+0,72.675699E+0,72.846419E+0,2.168254E+0,72.535869E+0,72.632318E+0,2.174122E+0,72.565398E+0,72.868649E+0,2.184482E+0,72.341808E+0,72.785909E+0,2.179742E+0
 10/25/2017,11:52:48.118,600.862443E-6,72.889990E+0,3.982699E-3,997.911700E-3,991.676386E-3,0.000000E+0,1.012203E+0,3.095854E+0,0.000000E+0,72.903936E+0,3.976214E-3,997.508969E-3,1.015655E+0,0.000000E+0,1.064016E+0,3.108032E+0,0.000000E+0,72.884233E+0,30.918912E+0,72.623426E+0,3.974138E-3,3.970701E-3,0.000000E+0,1.014654E+0,1.000000E+0,44.000000E+0,97.716637E+0,23.711561E+0,9.240987E-3,12.362056E-3,1.000000E+0,2.656853E+0,1.000000E+0,20.000000E+0,7.002188E-3,43.197890E+0,0.000000E+0,2.707312E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.963726E+0,0.000000E+0,-223.532420E-3,0.000000E+0,136.783053E-3,0.000000E+0,139.937503E-3,0.000000E+0,154.039559E-3,0.000000E+0,-213.300205E-3,0.000000E+0,2.061404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.016456E+0,3.041040E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.015713E+0,3.025414E+0,0.000000E+0,240.204317E+0,4.011488E-3,3.979637E-3,75.000008E+0,73.526872E+0,72.175267E+0,72.886339E+0,73.671641E+0,3.971918E-3,3.978340E-3,72.188276E+0,4.701868E+0,1.820983E+0,75.345339E+0,73.741803E+0,0.000000E+0,73.797878E+0,72.543123E+0,0.000000E+0,73.569886E+0,1.069381E+0,987.911094E-3,2.202492E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.483743E-3,71.442669E+0,30.640330E+0,0.000000E+0,1.236040E+0,1.240603E+0,1.006738E+0,60.000000E+0,1.000000E+0,1.261687E+0,648.608199E-3,1.990523E+0,60.000000E+0,1.898652E+0,0.000000E+0,73.611261E+0,995.347851E-3,995.624609E-3,1.015936E+0,50.000000E+0,1.000000E+0,86.492737E+0,2.748098E+0,2.536205E+0,1.292914E+0,30.000000E+0,0.000000E+0,1.240372E+0,1.231913E+0,1.006068E+0,60.000000E+0,3.988848E-3,56.165814E+0,8.848634E-3,23.994023E+0,3.264908E+0,30.690406E+0,0.000000E+0,54.392199E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.174975E-3,0.000000E+0,21.457517E-3,2.021189E+0,2.013201E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969637E+0,5.775738E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.778173E+0,0.000000E+0,46.581799E-3,996.796493E-3,3.053125E+0,997.762013E-3,3.047090E+0,998.164312E-3,3.043631E+0,999.339027E-3,3.044371E+0,25.330979E-3,8.549200E+0,1.000000E+0,1.000000E+0,72.672049E+0,72.848525E+0,2.157626E+0,72.533998E+0,72.631897E+0,2.177682E+0,72.565492E+0,72.867479E+0,2.185552E+0,72.344615E+0,72.784598E+0,2.184770E+0
 10/25/2017,11:52:58.118,278.825630E-6,72.889756E+0,3.983412E-3,998.362759E-3,994.710274E-3,0.000000E+0,1.013768E+0,3.096369E+0,0.000000E+0,72.903093E+0,3.983412E-3,997.621733E-3,1.019946E+0,0.000000E+0,1.063712E+0,3.107984E+0,0.000000E+0,72.888305E+0,30.945391E+0,72.622490E+0,3.974917E-3,3.972323E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.454820E+0,23.718474E+0,9.296046E-3,12.332873E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,7.043639E-3,43.189417E+0,0.000000E+0,2.692844E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.973576E+0,0.000000E+0,-227.201883E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.619948E-3,0.000000E+0,151.042840E-3,0.000000E+0,-209.143465E-3,0.000000E+0,2.064336E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,831.295652E-3,3.040106E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.010520E+0,3.027039E+0,0.000000E+0,240.224813E+0,4.012785E-3,3.979572E-3,75.017845E+0,73.524017E+0,72.179806E+0,72.894435E+0,73.677491E+0,3.990405E-3,3.980610E-3,72.219300E+0,4.704768E+0,1.820452E+0,75.340330E+0,73.739510E+0,0.000000E+0,73.797269E+0,72.544948E+0,0.000000E+0,73.571758E+0,1.064350E+0,986.090930E-3,2.201233E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.500410E-3,71.436914E+0,30.636614E+0,0.000000E+0,1.236678E+0,1.240268E+0,1.008000E+0,60.000000E+0,1.000000E+0,1.261511E+0,653.209748E-3,1.996450E+0,60.000000E+0,1.879585E+0,0.000000E+0,73.614210E+0,994.645426E-3,999.759379E-3,1.015186E+0,50.000000E+0,1.000000E+0,86.580979E+0,2.750908E+0,2.531189E+0,1.299557E+0,30.000000E+0,0.000000E+0,1.237721E+0,1.231641E+0,1.011305E+0,60.000000E+0,3.988719E-3,56.147476E+0,8.708878E-3,23.995972E+0,3.301959E+0,30.691986E+0,0.000000E+0,51.426541E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.434131E-3,0.000000E+0,18.172033E-3,2.020770E+0,2.013329E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977812E+0,5.775222E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.777915E+0,0.000000E+0,41.911259E-3,996.281550E-3,3.052996E+0,998.341324E-3,3.046254E+0,998.679256E-3,3.042408E+0,998.421784E-3,3.042536E+0,29.841567E-3,8.186402E+0,1.000000E+0,1.000000E+0,72.676167E+0,72.848245E+0,2.164131E+0,72.536805E+0,72.635921E+0,2.175320E+0,72.564743E+0,72.870708E+0,2.179818E+0,72.343539E+0,72.783709E+0,2.178768E+0
 10/25/2017,11:53:08.118,1.083918E-3,72.892236E+0,3.981661E-3,998.572179E-3,997.808033E-3,0.000000E+0,1.014503E+0,3.094549E+0,0.000000E+0,72.902298E+0,3.978937E-3,997.235112E-3,1.009195E+0,0.000000E+0,1.062259E+0,3.107646E+0,0.000000E+0,72.892938E+0,30.960489E+0,72.624643E+0,3.974009E-3,3.972387E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.254589E+0,23.740744E+0,9.340859E-3,12.334364E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,7.056743E-3,43.182201E+0,0.000000E+0,2.694648E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.978952E+0,0.000000E+0,-235.313327E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.169312E-3,0.000000E+0,166.477553E-3,0.000000E+0,-201.700000E-3,0.000000E+0,2.060599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,657.524626E-3,3.040122E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.007420E+0,3.025816E+0,0.000000E+0,240.240727E+0,4.011877E-3,3.980740E-3,75.032218E+0,73.527293E+0,72.178496E+0,72.900379E+0,73.687227E+0,3.991573E-3,3.981583E-3,72.200208E+0,4.688014E+0,1.817454E+0,75.331013E+0,73.743254E+0,0.000000E+0,73.801622E+0,72.545369E+0,0.000000E+0,73.572928E+0,1.064925E+0,1.011557E+0,2.202524E+0,60.000000E+0,64.000000E+0,52.800000E+0,10.501513E-3,71.428165E+0,30.633873E+0,0.000000E+0,1.231155E+0,1.244323E+0,1.005907E+0,60.000000E+0,1.000000E+0,1.258975E+0,648.416468E-3,1.977566E+0,60.000000E+0,1.881406E+0,0.000000E+0,73.612291E+0,992.713757E-3,1.000031E+0,1.003428E+0,50.000000E+0,1.000000E+0,86.656463E+0,2.756704E+0,2.538202E+0,1.295166E+0,30.000000E+0,0.000000E+0,1.234846E+0,1.233702E+0,1.000128E+0,60.000000E+0,3.990405E-3,56.128439E+0,8.693768E-3,23.989662E+0,3.246865E+0,30.692357E+0,0.000000E+0,236.698546E-6,0.000000E+0,42.168944E-3,0.000000E+0,21.167621E-3,0.000000E+0,15.466341E-3,0.000000E+0,8.347795E-3,2.021124E+0,2.013265E+0,2.018483E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985070E+0,5.776640E+0,0.000000E+0,84.209960E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.794278E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.778334E+0,0.000000E+0,43.972739E-3,995.895342E-3,3.053431E+0,998.083852E-3,3.045352E+0,998.421784E-3,3.043759E+0,998.260864E-3,3.041329E+0,31.452492E-3,8.180602E+0,1.000000E+0,1.000000E+0,72.675980E+0,72.849789E+0,2.161989E+0,72.534091E+0,72.633160E+0,2.172749E+0,72.566989E+0,72.867105E+0,2.184817E+0,72.342837E+0,72.786845E+0,2.181929E+0
 10/25/2017,11:53:18.118,2.050028E-3,72.890364E+0,3.980170E-3,998.556069E-3,995.380923E-3,0.000000E+0,1.014056E+0,3.095403E+0,0.000000E+0,72.902251E+0,3.978937E-3,997.396204E-3,1.015400E+0,0.000000E+0,1.065357E+0,3.107968E+0,0.000000E+0,72.900800E+0,30.967132E+0,72.627919E+0,3.973944E-3,3.969145E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,97.243355E+0,23.754152E+0,9.370431E-3,12.339941E-3,1.000000E+0,2.644954E+0,1.000000E+0,20.000000E+0,7.054602E-3,43.182201E+0,0.000000E+0,2.688977E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.983523E+0,0.000000E+0,-231.225416E-3,0.000000E+0,137.330253E-3,0.000000E+0,135.592087E-3,0.000000E+0,159.098536E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.067881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.003406E+0,3.040589E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.004383E+0,3.026701E+0,0.000000E+0,240.260452E+0,4.008633E-3,3.979897E-3,75.047901E+0,73.528136E+0,72.181303E+0,72.908007E+0,73.697618E+0,3.980480E-3,3.982232E-3,72.189212E+0,4.692847E+0,1.820355E+0,75.346042E+0,73.741382E+0,0.000000E+0,73.799937E+0,72.545135E+0,0.000000E+0,73.575502E+0,1.065516E+0,1.010072E+0,2.202859E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.490164E-3,71.423720E+0,30.630436E+0,0.000000E+0,1.237030E+0,1.242551E+0,1.011548E+0,60.000000E+0,1.000000E+0,1.258448E+0,652.634554E-3,1.986321E+0,60.000000E+0,1.883566E+0,0.000000E+0,73.613883E+0,993.799323E-3,998.593981E-3,1.005569E+0,50.000000E+0,1.000000E+0,86.610488E+0,2.752473E+0,2.539160E+0,1.284802E+0,30.000000E+0,0.000000E+0,1.239030E+0,1.232760E+0,1.003896E+0,60.000000E+0,3.990470E-3,56.107114E+0,8.843705E-3,24.001493E+0,3.181139E+0,30.689802E+0,0.000000E+0,-11.110168E-3,0.000000E+0,50.962443E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.145706E-3,2.020834E+0,2.013587E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982333E+0,5.778574E+0,0.000000E+0,81.341008E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791798E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.777979E+0,0.000000E+0,41.846838E-3,996.764309E-3,3.053624E+0,996.522930E-3,3.045803E+0,998.470060E-3,3.043196E+0,998.856268E-3,3.042681E+0,31.774677E-3,8.204123E+0,1.000000E+0,1.000000E+0,72.677571E+0,72.848993E+0,2.162564E+0,72.538537E+0,72.633628E+0,2.180955E+0,72.564275E+0,72.868228E+0,2.192356E+0,72.342322E+0,72.786143E+0,2.181657E+0
 10/25/2017,11:53:28.118,117.807224E-6,72.890504E+0,3.982115E-3,997.911700E-3,1.001337E+0,0.000000E+0,1.013018E+0,3.096401E+0,0.000000E+0,72.899115E+0,3.978354E-3,997.863372E-3,995.986729E-3,0.000000E+0,1.060422E+0,3.107517E+0,0.000000E+0,72.904404E+0,30.959002E+0,72.628387E+0,3.969664E-3,3.972063E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,97.307043E+0,23.741161E+0,9.357590E-3,12.334948E-3,1.000000E+0,2.656661E+0,1.000000E+0,20.000000E+0,7.030406E-3,43.184156E+0,0.000000E+0,2.682887E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.001839E+0,0.000000E+0,-220.989547E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.010534E-3,0.000000E+0,146.757210E-3,0.000000E+0,-191.259817E-3,0.000000E+0,2.064788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.017430E+0,3.040541E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.014019E+0,3.026315E+0,0.000000E+0,240.266625E+0,4.004547E-3,3.980870E-3,75.064381E+0,73.529072E+0,72.179666E+0,72.915168E+0,73.702814E+0,3.975810E-3,3.978664E-3,72.182520E+0,4.697679E+0,1.816455E+0,75.350302E+0,73.744284E+0,0.000000E+0,73.801856E+0,72.544901E+0,0.000000E+0,73.574238E+0,1.062225E+0,1.010056E+0,2.202030E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.493342E-3,71.417216E+0,30.626998E+0,0.000000E+0,1.232240E+0,1.240874E+0,1.004916E+0,60.000000E+0,1.000000E+0,1.265644E+0,648.208759E-3,1.998511E+0,60.000000E+0,1.887031E+0,0.000000E+0,73.614070E+0,998.700334E-3,995.145679E-3,1.006942E+0,50.000000E+0,1.000000E+0,86.497991E+0,2.755858E+0,2.533713E+0,1.288554E+0,30.000000E+0,0.000000E+0,1.240212E+0,1.238639E+0,1.003417E+0,60.000000E+0,3.989627E-3,56.088777E+0,8.855638E-3,24.014810E+0,3.181139E+0,30.688548E+0,0.000000E+0,-4.179554E-3,0.000000E+0,45.196742E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.359414E-3,0.000000E+0,17.527821E-3,2.021285E+0,2.013748E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973976E+0,5.777382E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.776916E+0,0.000000E+0,41.299258E-3,996.796493E-3,3.052481E+0,996.732125E-3,3.045529E+0,996.603389E-3,3.043727E+0,997.327529E-3,3.042955E+0,26.941903E-3,8.167392E+0,1.000000E+0,1.000000E+0,72.677571E+0,72.847168E+0,2.164802E+0,72.538490E+0,72.631709E+0,2.176868E+0,72.564556E+0,72.868930E+0,2.187501E+0,72.342556E+0,72.784832E+0,2.178002E+0
 10/25/2017,11:53:38.118,1.405954E-3,72.889709E+0,3.982050E-3,998.394977E-3,1.012866E+0,0.000000E+0,1.013321E+0,3.094468E+0,0.000000E+0,72.906416E+0,3.983801E-3,997.251221E-3,970.033689E-3,0.000000E+0,1.063201E+0,3.106518E+0,0.000000E+0,72.910909E+0,30.949247E+0,72.632084E+0,3.974657E-3,3.972777E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.369886E+0,23.735919E+0,9.374971E-3,12.347335E-3,1.000000E+0,2.649186E+0,1.000000E+0,20.000000E+0,7.034882E-3,43.205106E+0,0.000000E+0,2.683274E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.994982E+0,0.000000E+0,-223.693361E-3,0.000000E+0,136.589923E-3,0.000000E+0,140.484704E-3,0.000000E+0,152.428420E-3,0.000000E+0,-193.837640E-3,0.000000E+0,2.064562E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.013916E+0,3.040396E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.012613E+0,3.026090E+0,0.000000E+0,240.293295E+0,4.014731E-3,3.979961E-3,75.080486E+0,73.527527E+0,72.178262E+0,72.923779E+0,73.712456E+0,3.987551E-3,3.981453E-3,72.187714E+0,4.703479E+0,1.819807E+0,75.362569E+0,73.744471E+0,0.000000E+0,73.804056E+0,72.545042E+0,0.000000E+0,73.572928E+0,1.059973E+0,1.002488E+0,2.201217E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.480371E-3,71.410994E+0,30.625466E+0,0.000000E+0,1.231618E+0,1.239437E+0,1.003030E+0,60.000000E+0,1.000000E+0,1.258129E+0,655.526500E-3,1.996754E+0,60.000000E+0,1.880165E+0,0.000000E+0,73.615099E+0,994.326141E-3,995.720396E-3,991.031213E-3,50.000000E+0,1.000000E+0,86.402337E+0,2.749631E+0,2.531956E+0,1.282326E+0,30.000000E+0,0.000000E+0,1.237258E+0,1.235140E+0,999.616737E-3,60.000000E+0,3.990146E-3,56.069133E+0,8.797660E-3,24.026687E+0,3.156331E+0,30.690964E+0,0.000000E+0,-1.632956E-3,0.000000E+0,52.895080E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.236455E-3,2.021157E+0,2.013813E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966835E+0,5.776543E+0,0.000000E+0,80.180533E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791927E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.778269E+0,0.000000E+0,45.357795E-3,996.667757E-3,3.052610E+0,996.925229E-3,3.046286E+0,999.129832E-3,3.044001E+0,999.129832E-3,3.044918E+0,28.552828E-3,8.125506E+0,1.000000E+0,1.000000E+0,72.677103E+0,72.846841E+0,2.171178E+0,72.536103E+0,72.632411E+0,2.178257E+0,72.564930E+0,72.872253E+0,2.184817E+0,72.342744E+0,72.783662E+0,2.180572E+0
 10/25/2017,11:53:48.118,600.862443E-6,72.891815E+0,3.980040E-3,997.815044E-3,1.010790E+0,0.000000E+0,1.013114E+0,3.093308E+0,0.000000E+0,72.905340E+0,3.979975E-3,997.589515E-3,1.018829E+0,0.000000E+0,1.063137E+0,3.107275E+0,0.000000E+0,72.916665E+0,30.947900E+0,72.635172E+0,3.976538E-3,3.969729E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.299194E+0,23.737775E+0,9.406553E-3,12.355182E-3,1.000000E+0,2.666373E+0,1.000000E+0,20.000000E+0,7.034882E-3,43.232434E+0,0.000000E+0,2.680180E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.992632E+0,0.000000E+0,-202.770986E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.235852E-3,0.000000E+0,140.441544E-3,0.000000E+0,-206.920092E-3,0.000000E+0,2.065658E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.008245E+0,3.039511E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005486E+0,3.025205E+0,0.000000E+0,240.302747E+0,4.010904E-3,3.984697E-3,75.095936E+0,73.527480E+0,72.180368E+0,72.932156E+0,73.718681E+0,3.978924E-3,3.980091E-3,72.238392E+0,4.704123E+0,1.818421E+0,75.358777E+0,73.748356E+0,0.000000E+0,73.801669E+0,72.546492E+0,0.000000E+0,73.574285E+0,1.064398E+0,1.007182E+0,2.198363E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.477064E-3,71.404022E+0,30.621145E+0,0.000000E+0,1.232432E+0,1.235797E+0,981.870037E-3,60.000000E+0,1.000000E+0,1.258656E+0,652.059361E-3,2.002569E+0,60.000000E+0,1.874863E+0,0.000000E+0,73.614538E+0,992.969184E-3,993.213991E-3,999.386216E-3,50.000000E+0,1.000000E+0,86.396567E+0,2.745831E+0,2.538377E+0,1.294048E+0,30.000000E+0,0.000000E+0,1.239062E+0,1.235683E+0,982.722536E-3,60.000000E+0,3.989951E-3,56.048415E+0,8.812836E-3,24.019635E+0,3.135066E+0,30.687294E+0,0.000000E+0,9.875088E-3,0.000000E+0,43.425158E-3,0.000000E+0,21.199832E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.779623E-3,2.021221E+0,2.013233E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967025E+0,5.778574E+0,0.000000E+0,84.532314E-3,0.000000E+0,49.653593E-3,9.500000E+0,9.792925E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.777947E+0,0.000000E+0,44.810215E-3,996.152814E-3,3.052658E+0,998.196496E-3,3.047139E+0,996.249366E-3,3.041635E+0,1.000385E+0,3.044371E+0,30.163752E-3,8.069443E+0,1.000000E+0,1.000000E+0,72.676963E+0,72.846700E+0,2.163124E+0,72.540221E+0,72.631522E+0,2.173068E+0,72.566053E+0,72.869913E+0,2.190855E+0,72.343118E+0,72.784364E+0,2.181753E+0
 10/25/2017,11:53:58.118,922.899256E-6,72.891160E+0,3.984125E-3,998.797708E-3,993.879947E-3,0.000000E+0,1.013609E+0,3.089378E+0,0.000000E+0,72.904357E+0,3.980364E-3,997.782826E-3,1.018893E+0,0.000000E+0,1.060678E+0,3.103667E+0,0.000000E+0,72.923170E+0,30.951244E+0,72.633441E+0,3.974203E-3,3.968172E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,97.198939E+0,23.741533E+0,9.366151E-3,12.377232E-3,1.000000E+0,2.658083E+0,1.000000E+0,20.000000E+0,6.968975E-3,43.221679E+0,0.000000E+0,2.697097E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.987868E+0,0.000000E+0,-207.341720E-3,0.000000E+0,138.167148E-3,0.000000E+0,140.001880E-3,0.000000E+0,130.452481E-3,0.000000E+0,-213.300205E-3,0.000000E+0,2.067398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005674E+0,3.039881E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.009305E+0,3.026718E+0,0.000000E+0,240.335542E+0,4.008050E-3,3.984113E-3,75.108998E+0,73.528136E+0,72.180695E+0,72.940908E+0,73.727948E+0,3.992027E-3,3.977756E-3,72.224962E+0,4.702835E+0,1.819452E+0,75.372308E+0,73.750884E+0,0.000000E+0,73.800967E+0,72.545369E+0,0.000000E+0,73.573396E+0,1.061778E+0,1.005155E+0,2.194601E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.478036E-3,71.397145E+0,30.616779E+0,0.000000E+0,1.236726E+0,1.241465E+0,983.164570E-3,60.000000E+0,1.000000E+0,1.258911E+0,649.710654E-3,1.996978E+0,60.000000E+0,1.890819E+0,0.000000E+0,73.615380E+0,994.405963E-3,996.805972E-3,997.117745E-3,50.000000E+0,1.000000E+0,86.443573E+0,2.751387E+0,2.535965E+0,1.277983E+0,30.000000E+0,0.000000E+0,1.238008E+0,1.232520E+0,972.918151E-3,60.000000E+0,3.988070E-3,56.030404E+0,8.705765E-3,24.013696E+0,3.129267E+0,30.687991E+0,0.000000E+0,25.444794E-3,0.000000E+0,51.187917E-3,0.000000E+0,18.397508E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.391624E-3,2.021092E+0,2.013716E+0,2.018676E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971603E+0,5.778961E+0,0.000000E+0,87.788092E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.792185E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.199684E-3,996.522930E-3,3.052723E+0,998.888452E-3,3.047895E+0,998.437876E-3,3.044049E+0,996.780401E-3,3.042070E+0,25.975348E-3,8.066221E+0,1.000000E+0,1.000000E+0,72.677758E+0,72.852316E+0,2.167391E+0,72.540128E+0,72.636436E+0,2.178864E+0,72.565913E+0,72.871129E+0,2.187389E+0,72.343867E+0,72.784785E+0,2.181482E+0
 10/25/2017,11:54:08.118,1.566973E-3,72.892330E+0,3.980234E-3,998.813817E-3,1.006271E+0,0.000000E+0,1.011820E+0,3.089829E+0,0.000000E+0,72.904685E+0,3.980299E-3,997.251221E-3,1.030107E+0,0.000000E+0,1.061125E+0,3.103538E+0,0.000000E+0,72.929910E+0,30.957191E+0,72.634938E+0,3.973425E-3,3.972452E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.457406E+0,23.734202E+0,9.301883E-3,12.347983E-3,1.000000E+0,2.659233E+0,1.000000E+0,20.000000E+0,6.868753E-3,43.213765E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.991216E+0,0.000000E+0,-205.088541E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.647809E-3,0.000000E+0,146.434982E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.069138E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.002974E+0,3.040139E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.007803E+0,3.026058E+0,0.000000E+0,240.362308E+0,4.009996E-3,3.980675E-3,75.129270E+0,73.527855E+0,72.183456E+0,72.947834E+0,73.736046E+0,3.983594E-3,3.982037E-3,72.196324E+0,4.709923E+0,1.820371E+0,75.377083E+0,73.748309E+0,0.000000E+0,73.803354E+0,72.547662E+0,0.000000E+0,73.574004E+0,1.058104E+0,1.002313E+0,2.198841E+0,60.000000E+0,65.000000E+0,52.900000E+0,10.500346E-3,71.392981E+0,30.612273E+0,0.000000E+0,1.230341E+0,1.240843E+0,988.007079E-3,60.000000E+0,1.000000E+0,1.259310E+0,651.244503E-3,2.001994E+0,60.000000E+0,1.899006E+0,0.000000E+0,73.616644E+0,994.501748E-3,998.753624E-3,998.236006E-3,50.000000E+0,1.000000E+0,86.250393E+0,2.752026E+0,2.534128E+0,1.289816E+0,30.000000E+0,0.000000E+0,1.236172E+0,1.235252E+0,995.832308E-3,60.000000E+0,3.989821E-3,56.013047E+0,8.858297E-3,24.013603E+0,3.138288E+0,30.689988E+0,0.000000E+0,2.622119E-3,0.000000E+0,45.776534E-3,0.000000E+0,29.252486E-3,0.000000E+0,25.934793E-3,0.000000E+0,15.756237E-3,2.020963E+0,2.013748E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956244E+0,5.779122E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.794987E+0,0.000000E+0,27.577534E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.621364E-3,996.893045E-3,3.052449E+0,996.716033E-3,3.046093E+0,998.679256E-3,3.042375E+0,999.467763E-3,3.043856E+0,22.753499E-3,8.122928E+0,1.000000E+0,1.000000E+0,72.678086E+0,72.850210E+0,2.161094E+0,72.540549E+0,72.633815E+0,2.177235E+0,72.562216E+0,72.866917E+0,2.184226E+0,72.344007E+0,72.787125E+0,2.180923E+0
 10/25/2017,11:54:18.118,1.083918E-3,72.892142E+0,3.979910E-3,998.314431E-3,1.006383E+0,0.000000E+0,1.014774E+0,3.086881E+0,0.000000E+0,72.904544E+0,3.979780E-3,997.718389E-3,1.002208E+0,0.000000E+0,1.063009E+0,3.103570E+0,0.000000E+0,72.935011E+0,30.951337E+0,72.635687E+0,3.974203E-3,3.973230E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,97.613977E+0,23.728495E+0,9.267381E-3,12.369903E-3,1.000000E+0,2.661118E+0,1.000000E+0,20.000000E+0,6.885749E-3,43.204221E+0,0.000000E+0,2.713144E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995240E+0,0.000000E+0,-217.770720E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.298065E-3,0.000000E+0,148.303903E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.067720E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,997.447586E-3,3.040653E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.013572E+0,3.025833E+0,0.000000E+0,240.371616E+0,4.012461E-3,3.982621E-3,75.144954E+0,73.529727E+0,72.181678E+0,72.955135E+0,73.744237E+0,3.981518E-3,3.981453E-3,72.169699E+0,4.701224E+0,1.817260E+0,75.373291E+0,73.751539E+0,0.000000E+0,73.804805E+0,72.549534E+0,0.000000E+0,73.575643E+0,1.064094E+0,1.002456E+0,2.199591E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.493860E-3,71.383810E+0,30.611948E+0,0.000000E+0,1.230293E+0,1.235062E+0,995.374726E-3,60.000000E+0,1.000000E+0,1.262405E+0,648.160826E-3,1.999166E+0,60.000000E+0,1.880568E+0,0.000000E+0,73.614959E+0,992.649900E-3,994.076066E-3,983.075589E-3,50.000000E+0,1.000000E+0,86.105020E+0,2.756082E+0,2.539192E+0,1.275635E+0,30.000000E+0,0.000000E+0,1.239126E+0,1.232073E+0,1.001357E+0,60.000000E+0,3.990859E-3,55.993216E+0,8.676388E-3,24.015923E+0,3.137966E+0,30.688641E+0,0.000000E+0,1.751763E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.486786E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.813304E-3,2.020770E+0,2.013780E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944547E+0,5.777059E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791701E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.765352E+0,0.000000E+0,43.328527E-3,996.555113E-3,3.053141E+0,998.437876E-3,3.045320E+0,999.371211E-3,3.041120E+0,996.925229E-3,3.042890E+0,17.920725E-3,8.071698E+0,1.000000E+0,1.000000E+0,72.679911E+0,72.847870E+0,2.165537E+0,72.543216E+0,72.635079E+0,2.176214E+0,72.567925E+0,72.872908E+0,2.183044E+0,72.346721E+0,72.786751E+0,2.181753E+0
 10/25/2017,11:54:28.118,922.899256E-6,72.893453E+0,3.983736E-3,997.508969E-3,996.227218E-3,0.000000E+0,1.011756E+0,3.088185E+0,0.000000E+0,72.905059E+0,3.981272E-3,997.782826E-3,964.562335E-3,0.000000E+0,1.059352E+0,3.104053E+0,0.000000E+0,72.939082E+0,30.944787E+0,72.636389E+0,3.976862E-3,3.967978E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.652709E+0,23.719495E+0,9.261221E-3,12.349540E-3,1.000000E+0,2.657316E+0,1.000000E+0,20.000000E+0,6.889057E-3,43.205152E+0,0.000000E+0,2.722585E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.995465E+0,0.000000E+0,-216.096930E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.684324E-3,0.000000E+0,149.496146E-3,0.000000E+0,-196.641023E-3,0.000000E+0,2.065206E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009571E+0,3.040058E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007436E+0,3.026621E+0,0.000000E+0,240.411500E+0,4.010904E-3,3.981778E-3,75.158064E+0,73.528978E+0,72.184018E+0,72.963746E+0,73.749760E+0,3.977367E-3,3.981324E-3,72.154397E+0,4.704123E+0,1.820935E+0,75.356998E+0,73.752522E+0,0.000000E+0,73.804009E+0,72.550657E+0,0.000000E+0,73.574332E+0,1.060548E+0,1.003718E+0,2.201010E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.494963E-3,71.373049E+0,30.610972E+0,0.000000E+0,1.224849E+0,1.236244E+0,996.093910E-3,60.000000E+0,1.000000E+0,1.259230E+0,648.432446E-3,1.995668E+0,60.000000E+0,1.876523E+0,0.000000E+0,73.613461E+0,997.008128E-3,992.575417E-3,974.369133E-3,50.000000E+0,1.000000E+0,86.078282E+0,2.747220E+0,2.526604E+0,1.282789E+0,30.000000E+0,0.000000E+0,1.241474E+0,1.232009E+0,985.389201E-3,60.000000E+0,3.991768E-3,55.974412E+0,8.699086E-3,24.010866E+0,3.119601E+0,30.688083E+0,0.000000E+0,-117.891079E-6,0.000000E+0,44.810215E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.483844E-3,0.000000E+0,19.718143E-3,2.021092E+0,2.013651E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942493E+0,5.777704E+0,0.000000E+0,82.114658E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793602E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.738005E+0,0.000000E+0,44.004950E-3,996.217182E-3,3.052690E+0,996.844769E-3,3.046736E+0,998.695348E-3,3.041941E+0,999.097648E-3,3.042279E+0,15.021061E-3,7.960540E+0,1.000000E+0,1.000000E+0,72.680379E+0,72.848479E+0,2.163156E+0,72.540362E+0,72.633768E+0,2.174218E+0,72.566287E+0,72.870287E+0,2.188555E+0,72.345364E+0,72.788295E+0,2.178576E+0
 10/25/2017,11:54:38.118,1.083918E-3,72.894248E+0,3.985033E-3,997.605624E-3,1.006862E+0,0.000000E+0,1.014519E+0,3.093067E+0,0.000000E+0,72.905901E+0,3.978548E-3,997.041801E-3,999.320586E-3,0.000000E+0,1.061828E+0,3.106260E+0,0.000000E+0,72.944605E+0,30.949479E+0,72.634564E+0,3.975695E-3,3.968431E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,97.490308E+0,23.721722E+0,9.246175E-3,12.331835E-3,1.000000E+0,2.651838E+0,1.000000E+0,20.000000E+0,6.896776E-3,43.195236E+0,0.000000E+0,2.715625E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.992922E+0,0.000000E+0,-226.944377E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.491195E-3,0.000000E+0,153.395103E-3,0.000000E+0,-194.417650E-3,0.000000E+0,2.062790E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.008661E+0,3.039575E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.009273E+0,3.026492E+0,0.000000E+0,240.428332E+0,4.011942E-3,3.982232E-3,75.175808E+0,73.527995E+0,72.183362E+0,72.972638E+0,73.757624E+0,3.988719E-3,3.979053E-3,72.165534E+0,4.706056E+0,1.811829E+0,75.360977E+0,73.754535E+0,0.000000E+0,73.803120E+0,72.550142E+0,0.000000E+0,73.576017E+0,1.062896E+0,1.002919E+0,2.199686E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.507868E-3,71.365797E+0,30.606838E+0,0.000000E+0,1.227723E+0,1.236052E+0,1.000361E+0,60.000000E+0,1.000000E+0,1.263665E+0,646.818708E-3,1.998767E+0,60.000000E+0,1.887837E+0,0.000000E+0,73.616223E+0,996.257811E-3,990.324442E-3,994.913174E-3,50.000000E+0,1.000000E+0,86.142923E+0,2.752154E+0,2.536189E+0,1.282215E+0,30.000000E+0,0.000000E+0,1.238024E+0,1.234773E+0,996.343285E-3,60.000000E+0,3.988784E-3,55.955935E+0,8.772887E-3,24.002329E+0,3.111869E+0,30.687898E+0,0.000000E+0,-246.832744E-6,0.000000E+0,42.394419E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.428248E-3,2.021157E+0,2.013651E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948011E+0,5.776221E+0,0.000000E+0,78.568762E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.793634E+0,0.000000E+0,22.327203E-3,10.000000E+0,9.738746E+0,0.000000E+0,42.362208E-3,995.991894E-3,3.052867E+0,998.293048E-3,3.046720E+0,998.276956E-3,3.041925E+0,998.180404E-3,3.042118E+0,19.209465E-3,7.952807E+0,1.000000E+0,1.000000E+0,72.682157E+0,72.850585E+0,2.166655E+0,72.541953E+0,72.634658E+0,2.177459E+0,72.566381E+0,72.870287E+0,2.181431E+0,72.346721E+0,72.787968E+0,2.179630E+0
 10/25/2017,11:54:48.118,-204.229589E-6,72.894669E+0,3.978808E-3,997.557296E-3,999.069492E-3,0.000000E+0,1.011948E+0,3.089394E+0,0.000000E+0,72.907680E+0,3.981467E-3,997.879481E-3,1.021206E+0,0.000000E+0,1.063632E+0,3.105149E+0,0.000000E+0,72.951999E+0,30.936611E+0,72.635828E+0,3.977835E-3,3.970636E-3,0.000000E+0,1.022922E+0,1.000000E+0,44.000000E+0,97.362083E+0,23.726964E+0,9.232037E-3,12.341238E-3,1.000000E+0,2.659568E+0,1.000000E+0,20.000000E+0,6.895284E-3,43.172238E+0,0.000000E+0,2.702930E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989777E+0,10.000000E+0,8.992568E+0,0.000000E+0,-219.380133E-3,0.000000E+0,135.238016E-3,0.000000E+0,135.913970E-3,0.000000E+0,148.142789E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.063466E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009603E+0,3.040235E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005262E+0,3.026701E+0,0.000000E+0,240.427223E+0,4.012007E-3,3.983724E-3,75.193786E+0,73.530897E+0,72.182286E+0,72.979518E+0,73.768296E+0,3.981453E-3,3.982362E-3,72.157018E+0,4.709923E+0,1.816567E+0,75.317482E+0,73.756360E+0,0.000000E+0,73.808456E+0,72.553605E+0,0.000000E+0,73.579153E+0,1.063471E+0,1.003319E+0,2.200037E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.501383E-3,71.358405E+0,30.605909E+0,0.000000E+0,1.227850E+0,1.241737E+0,1.004069E+0,60.000000E+0,1.000000E+0,1.260443E+0,650.397690E-3,2.016853E+0,60.000000E+0,1.868577E+0,0.000000E+0,73.616738E+0,995.555385E-3,989.302723E-3,993.922715E-3,50.000000E+0,1.000000E+0,86.238384E+0,2.755299E+0,2.538569E+0,1.282055E+0,30.000000E+0,0.000000E+0,1.237401E+0,1.233367E+0,992.989994E-3,60.000000E+0,3.987486E-3,55.937085E+0,8.736375E-3,23.998385E+0,3.129911E+0,30.685529E+0,0.000000E+0,1.332703E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.357943E-3,0.000000E+0,25.902582E-3,0.000000E+0,19.363826E-3,2.021060E+0,2.013651E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956204E+0,5.776737E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.708241E+0,0.000000E+0,43.103052E-3,996.539022E-3,3.052771E+0,998.807992E-3,3.046833E+0,996.136722E-3,3.043325E+0,998.872360E-3,3.041152E+0,25.975348E-3,7.764643E+0,1.000000E+0,1.000000E+0,72.682765E+0,72.850070E+0,2.163252E+0,72.547147E+0,72.634377E+0,2.176629E+0,72.565398E+0,72.871457E+0,2.185712E+0,72.349201E+0,72.787359E+0,2.182120E+0
