date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:54:58.118,1.566973E-3,72.896307E+0,3.981207E-3,997.976137E-3,1.015452E+0,0.000000E+0,1.013337E+0,3.090827E+0,0.000000E+0,72.907961E+0,3.981402E-3,996.816271E-3,1.005590E+0,0.000000E+0,1.062211E+0,3.105133E+0,0.000000E+0,72.956679E+0,30.939213E+0,72.635032E+0,3.975954E-3,3.968821E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.403258E+0,23.724691E+0,9.193191E-3,12.339358E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,6.814263E-3,43.151847E+0,0.000000E+0,2.712081E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.996238E+0,0.000000E+0,-211.558384E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.072747E-3,0.000000E+0,148.626131E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.065593E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.011328E+0,3.040090E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.009177E+0,3.026219E+0,0.000000E+0,240.454327E+0,4.015055E-3,3.981583E-3,75.207270E+0,73.531178E+0,72.184532E+0,72.989860E+0,73.776346E+0,3.978015E-3,3.975940E-3,72.134042E+0,4.711211E+0,1.814134E+0,75.330170E+0,73.755705E+0,0.000000E+0,73.807145E+0,72.554307E+0,0.000000E+0,73.578217E+0,1.063791E+0,1.005139E+0,2.201934E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.497687E-3,71.348486E+0,30.601264E+0,0.000000E+0,1.230069E+0,1.241864E+0,995.822219E-3,60.000000E+0,1.000000E+0,1.255449E+0,646.419268E-3,1.990587E+0,60.000000E+0,1.888482E+0,0.000000E+0,73.616644E+0,993.352325E-3,989.366580E-3,994.481846E-3,50.000000E+0,1.000000E+0,86.220417E+0,2.756752E+0,2.534496E+0,1.286526E+0,30.000000E+0,0.000000E+0,1.239701E+0,1.228654E+0,989.093790E-3,60.000000E+0,3.987486E-3,55.917954E+0,8.731706E-3,23.994163E+0,3.128300E+0,30.685714E+0,0.000000E+0,1.042584E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.457517E-3,2.020995E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955104E+0,5.738408E+0,0.000000E+0,85.467142E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.794665E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.458840E-3,996.716033E-3,3.052530E+0,996.233274E-3,3.045755E+0,996.941321E-3,3.041893E+0,999.033280E-3,3.041699E+0,7.932993E-3,7.806206E+0,1.000000E+0,1.000000E+0,72.683514E+0,72.850304E+0,2.159624E+0,72.544574E+0,72.634049E+0,2.172957E+0,72.566287E+0,72.871504E+0,2.185296E+0,72.345738E+0,72.789512E+0,2.180715E+0
 10/25/2017,11:55:08.118,-1.170340E-3,72.897150E+0,3.982634E-3,997.782826E-3,1.001433E+0,0.000000E+0,1.011341E+0,3.091359E+0,0.000000E+0,72.907446E+0,3.981596E-3,996.912927E-3,1.007121E+0,0.000000E+0,1.060374E+0,3.105777E+0,0.000000E+0,72.966928E+0,30.943068E+0,72.635968E+0,3.973036E-3,3.974398E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.533787E+0,23.717732E+0,9.164526E-3,12.328398E-3,1.000000E+0,2.661118E+0,1.000000E+0,20.000000E+0,6.856428E-3,43.141465E+0,0.000000E+0,2.710856E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.993147E+0,0.000000E+0,-210.077723E-3,0.000000E+0,136.815241E-3,0.000000E+0,134.658627E-3,0.000000E+0,150.269493E-3,0.000000E+0,-197.897711E-3,0.000000E+0,2.064691E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.010945E+0,3.040171E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.010056E+0,3.026106E+0,0.000000E+0,240.464503E+0,4.010969E-3,3.982686E-3,75.226606E+0,73.529633E+0,72.183362E+0,72.998986E+0,73.784304E+0,3.981843E-3,3.981908E-3,72.119209E+0,4.706056E+0,1.810733E+0,75.339768E+0,73.757390E+0,0.000000E+0,73.807286E+0,72.555992E+0,0.000000E+0,73.581915E+0,1.060213E+0,1.009051E+0,2.205091E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.503977E-3,71.343948E+0,30.596015E+0,0.000000E+0,1.226047E+0,1.240843E+0,989.956868E-3,60.000000E+0,1.000000E+0,1.257954E+0,650.094116E-3,1.993766E+0,60.000000E+0,1.861276E+0,0.000000E+0,73.615802E+0,992.873399E-3,994.443247E-3,989.066270E-3,50.000000E+0,1.000000E+0,86.115059E+0,2.755012E+0,2.532834E+0,1.287868E+0,30.000000E+0,0.000000E+0,1.235645E+0,1.231386E+0,980.598786E-3,60.000000E+0,3.991508E-3,55.900084E+0,8.767374E-3,24.001540E+0,3.109613E+0,30.684600E+0,0.000000E+0,2.460942E-3,0.000000E+0,44.359266E-3,0.000000E+0,23.261311E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.909936E-3,2.020995E+0,2.013651E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946692E+0,5.699693E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.360737E-3,996.217182E-3,3.052562E+0,998.952820E-3,3.045256E+0,997.150517E-3,3.042311E+0,998.663164E-3,3.041297E+0,5.999883E-3,8.072987E+0,1.000000E+0,1.000000E+0,72.683655E+0,72.849836E+0,2.166608E+0,72.545556E+0,72.635968E+0,2.175048E+0,72.567878E+0,72.872299E+0,2.184690E+0,72.347517E+0,72.789044E+0,2.179055E+0
 10/25/2017,11:55:18.118,761.880850E-6,72.896354E+0,3.982180E-3,997.412313E-3,1.020067E+0,0.000000E+0,1.013928E+0,3.088701E+0,0.000000E+0,72.904731E+0,3.982893E-3,997.202893E-3,1.012528E+0,0.000000E+0,1.061029E+0,3.104472E+0,0.000000E+0,72.968052E+0,30.942557E+0,72.636670E+0,3.971609E-3,3.972258E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.618912E+0,23.713974E+0,9.144682E-3,12.337801E-3,1.000000E+0,2.653467E+0,1.000000E+0,20.000000E+0,6.811798E-3,43.136717E+0,0.000000E+0,2.709181E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991731E+0,0.000000E+0,-218.704180E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.649972E-3,0.000000E+0,147.014992E-3,0.000000E+0,-198.961063E-3,0.000000E+0,2.072779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.010210E+0,3.039913E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007340E+0,3.025575E+0,0.000000E+0,240.459873E+0,4.005001E-3,3.984762E-3,75.241728E+0,73.530570E+0,72.183971E+0,73.007879E+0,73.791840E+0,3.974577E-3,3.981518E-3,72.115746E+0,4.704123E+0,1.811490E+0,75.328531E+0,73.757998E+0,0.000000E+0,73.807520E+0,72.558706E+0,0.000000E+0,73.580651E+0,1.063998E+0,1.004197E+0,2.198443E+0,60.000000E+0,64.000000E+0,52.900000E+0,10.495028E-3,71.336369E+0,30.597594E+0,0.000000E+0,1.226765E+0,1.241401E+0,994.240012E-3,60.000000E+0,1.000000E+0,1.258927E+0,649.055572E-3,2.009008E+0,60.000000E+0,1.875991E+0,0.000000E+0,73.618469E+0,997.279520E-3,990.164798E-3,982.468533E-3,50.000000E+0,1.000000E+0,86.041975E+0,2.751643E+0,2.531876E+0,1.292531E+0,30.000000E+0,0.000000E+0,1.232818E+0,1.226353E+0,990.722530E-3,60.000000E+0,3.988589E-3,55.878900E+0,8.752588E-3,23.999034E+0,3.134744E+0,30.684785E+0,0.000000E+0,1.332703E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.193948E-3,0.000000E+0,20.330145E-3,2.020995E+0,2.013651E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940793E+0,5.699048E+0,0.000000E+0,79.213471E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.793054E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.698610E+0,0.000000E+0,43.618422E-3,996.490746E-3,3.052240E+0,998.003392E-3,3.046785E+0,996.056262E-3,3.041764E+0,997.070057E-3,3.042166E+0,16.309801E-3,7.716957E+0,1.000000E+0,1.000000E+0,72.683748E+0,72.849040E+0,2.164754E+0,72.542374E+0,72.636904E+0,2.173563E+0,72.566334E+0,72.868462E+0,2.181543E+0,72.344849E+0,72.787781E+0,2.179470E+0
 10/25/2017,11:55:28.118,1.405954E-3,72.896775E+0,3.981791E-3,997.235112E-3,996.754157E-3,0.000000E+0,1.012219E+0,3.091585E+0,0.000000E+0,72.907773E+0,3.984709E-3,996.687397E-3,1.010088E+0,0.000000E+0,1.062195E+0,3.106985E+0,0.000000E+0,72.974042E+0,30.938098E+0,72.636342E+0,3.970961E-3,3.968561E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.601803E+0,23.704695E+0,9.123864E-3,12.299279E-3,1.000000E+0,2.661485E+0,1.000000E+0,20.000000E+0,6.842871E-3,43.140534E+0,0.000000E+0,2.713499E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.994982E+0,0.000000E+0,-224.498068E-3,0.000000E+0,136.171476E-3,0.000000E+0,140.774398E-3,0.000000E+0,150.849503E-3,0.000000E+0,-197.253256E-3,0.000000E+0,2.076678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.003757E+0,3.040476E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.008011E+0,3.026879E+0,0.000000E+0,240.468844E+0,4.009671E-3,3.978275E-3,75.255727E+0,73.532161E+0,72.184579E+0,73.015835E+0,73.803214E+0,3.988654E-3,3.981389E-3,72.117056E+0,4.703801E+0,1.817373E+0,75.309569E+0,73.758747E+0,0.000000E+0,73.810141E+0,72.561842E+0,0.000000E+0,73.582242E+0,1.065564E+0,1.008955E+0,2.200659E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.500799E-3,71.329257E+0,30.593878E+0,0.000000E+0,1.229159E+0,1.242822E+0,1.005172E+0,60.000000E+0,1.000000E+0,1.257379E+0,652.123271E-3,2.004535E+0,60.000000E+0,1.905711E+0,0.000000E+0,73.614912E+0,996.449381E-3,991.234410E-3,989.210046E-3,50.000000E+0,1.000000E+0,86.039911E+0,2.752266E+0,2.531892E+0,1.279244E+0,30.000000E+0,0.000000E+0,1.234894E+0,1.233079E+0,993.197578E-3,60.000000E+0,3.988719E-3,55.860797E+0,8.705960E-3,23.994487E+0,3.174051E+0,30.683763E+0,0.000000E+0,-1.278366E-3,0.000000E+0,43.135263E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.904053E-3,0.000000E+0,18.784035E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940691E+0,5.701852E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.699898E+0,0.000000E+0,40.816098E-3,996.426378E-3,3.052320E+0,998.518336E-3,3.047428E+0,996.925229E-3,3.041957E+0,998.099944E-3,3.044886E+0,30.808122E-3,7.676360E+0,1.000000E+0,1.000000E+0,72.686650E+0,72.854141E+0,2.162261E+0,72.545229E+0,72.632973E+0,2.176804E+0,72.568346E+0,72.872814E+0,2.185951E+0,72.346534E+0,72.789325E+0,2.182328E+0
 10/25/2017,11:55:38.118,439.844037E-6,72.894295E+0,3.982310E-3,997.670061E-3,1.001976E+0,0.000000E+0,1.011357E+0,3.092438E+0,0.000000E+0,72.909084E+0,3.978937E-3,997.557296E-3,1.008429E+0,0.000000E+0,1.063776E+0,3.106454E+0,0.000000E+0,72.980641E+0,30.929736E+0,72.635968E+0,3.973101E-3,3.968496E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.546948E+0,23.701865E+0,9.110116E-3,12.321523E-3,1.000000E+0,2.661309E+0,1.000000E+0,20.000000E+0,6.813355E-3,43.148309E+0,0.000000E+0,2.721361E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.003319E+0,0.000000E+0,-224.240562E-3,0.000000E+0,136.396794E-3,0.000000E+0,139.197173E-3,0.000000E+0,148.916136E-3,0.000000E+0,-191.614267E-3,0.000000E+0,2.071651E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.013405E+0,3.040267E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.006908E+0,3.026251E+0,0.000000E+0,240.466288E+0,4.013369E-3,3.981259E-3,75.271084E+0,73.532957E+0,72.183175E+0,73.025195E+0,73.806958E+0,3.970166E-3,3.983529E-3,72.140312E+0,4.695746E+0,1.811587E+0,75.303015E+0,73.760479E+0,0.000000E+0,73.809673E+0,72.562684E+0,0.000000E+0,73.582570E+0,1.068040E+0,1.007135E+0,2.201265E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.499113E-3,71.324110E+0,30.590719E+0,0.000000E+0,1.234523E+0,1.240268E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.257268E+0,648.368535E-3,1.998527E+0,60.000000E+0,1.885597E+0,0.000000E+0,73.622354E+0,994.150535E-3,995.241465E-3,1.003476E+0,50.000000E+0,1.000000E+0,86.081988E+0,2.751244E+0,2.532770E+0,1.286814E+0,30.000000E+0,0.000000E+0,1.235421E+0,1.229436E+0,1.016623E+0,60.000000E+0,3.987032E-3,55.844979E+0,8.801422E-3,23.987620E+0,3.196282E+0,30.684925E+0,0.000000E+0,-1.923074E-3,0.000000E+0,44.745794E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.527821E-3,2.020867E+0,2.013458E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944264E+0,5.702594E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.699125E+0,0.000000E+0,44.616951E-3,995.959710E-3,3.053656E+0,996.088446E-3,3.046077E+0,998.647072E-3,3.042568E+0,996.555114E-3,3.042311E+0,28.230643E-3,7.626742E+0,1.000000E+0,1.000000E+0,72.687726E+0,72.853018E+0,2.158921E+0,72.544854E+0,72.633067E+0,2.169923E+0,72.564135E+0,72.869538E+0,2.184594E+0,72.348780E+0,72.789278E+0,2.178481E+0
 10/25/2017,11:55:48.118,600.862443E-6,72.896588E+0,3.978029E-3,997.718389E-3,1.001592E+0,0.000000E+0,1.014487E+0,3.090312E+0,0.000000E+0,72.909599E+0,3.979651E-3,997.041801E-3,1.006770E+0,0.000000E+0,1.064383E+0,3.104714E+0,0.000000E+0,72.986397E+0,30.930665E+0,72.639431E+0,3.974138E-3,3.967653E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,97.520767E+0,23.690869E+0,9.102917E-3,12.336829E-3,1.000000E+0,2.656166E+0,1.000000E+0,20.000000E+0,6.807971E-3,43.140441E+0,0.000000E+0,2.722038E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.984714E+0,0.000000E+0,-231.740429E-3,0.000000E+0,135.334581E-3,0.000000E+0,140.710021E-3,0.000000E+0,164.608632E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.074132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,796.234789E-3,3.040203E+0,0.000000E+0,998.003392E-3,0.000000E+0,990.416583E-3,3.026154E+0,0.000000E+0,240.463780E+0,4.011358E-3,3.980480E-3,75.291497E+0,73.531599E+0,72.185281E+0,73.031934E+0,73.817771E+0,3.991119E-3,3.979832E-3,72.166657E+0,4.687047E+0,1.816455E+0,75.305683E+0,73.761228E+0,0.000000E+0,73.811779E+0,72.562403E+0,0.000000E+0,73.583927E+0,1.064941E+0,1.005442E+0,2.196163E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.497816E-3,71.321958E+0,30.592392E+0,0.000000E+0,1.235784E+0,1.240411E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.261065E+0,644.885418E-3,1.993607E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.619265E+0,993.575824E-3,992.894704E-3,1.012134E+0,50.000000E+0,1.000000E+0,86.095404E+0,2.753463E+0,2.527547E+0,1.290295E+0,30.000000E+0,0.000000E+0,1.240947E+0,1.229836E+0,997.972027E-3,60.000000E+0,3.990665E-3,55.822956E+0,8.775351E-3,23.982517E+0,3.247187E+0,30.684692E+0,0.000000E+0,-29.484355E-3,0.000000E+0,42.491050E-3,0.000000E+0,20.330145E-3,0.000000E+0,50.994654E-3,0.000000E+0,13.533704E-3,2.021092E+0,2.012943E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945519E+0,5.699660E+0,0.000000E+0,84.629021E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.793473E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.699351E+0,0.000000E+0,44.423688E-3,996.249366E-3,3.053656E+0,996.716033E-3,3.046286E+0,996.152814E-3,3.043614E+0,1.000176E+0,3.042729E+0,29.197198E-3,7.609665E+0,1.000000E+0,1.000000E+0,72.685293E+0,72.854609E+0,2.165761E+0,72.547803E+0,72.633535E+0,2.170977E+0,72.567785E+0,72.871785E+0,2.184498E+0,72.349061E+0,72.788436E+0,2.177044E+0
 10/25/2017,11:55:58.118,922.899256E-6,72.898554E+0,3.981985E-3,998.217775E-3,994.790113E-3,0.000000E+0,1.014232E+0,3.091053E+0,0.000000E+0,72.908990E+0,3.979845E-3,997.186784E-3,1.016995E+0,0.000000E+0,1.058346E+0,3.105890E+0,0.000000E+0,72.992247E+0,30.934195E+0,72.637512E+0,3.975889E-3,3.968626E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,97.586009E+0,23.693049E+0,9.058105E-3,12.333326E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.776250E-3,43.142629E+0,0.000000E+0,2.729997E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.977439E+0,0.000000E+0,-237.502129E-3,0.000000E+0,136.654300E-3,0.000000E+0,139.422491E-3,0.000000E+0,170.827629E-3,0.000000E+0,-202.441125E-3,0.000000E+0,2.070878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,657.652412E-3,3.041136E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.008954E+0,3.025736E+0,0.000000E+0,240.446562E+0,4.009152E-3,3.982102E-3,75.308539E+0,73.531786E+0,72.184251E+0,73.043260E+0,73.824043E+0,3.981453E-3,3.977432E-3,72.151590E+0,4.696391E+0,1.814956E+0,75.308071E+0,73.761368E+0,0.000000E+0,73.811920E+0,72.564135E+0,0.000000E+0,73.583459E+0,1.058136E+0,1.012451E+0,2.199607E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.480695E-3,71.311899E+0,30.589279E+0,0.000000E+0,1.231426E+0,1.240427E+0,1.003637E+0,60.000000E+0,1.000000E+0,1.255034E+0,648.847863E-3,1.975345E+0,60.000000E+0,1.885468E+0,0.000000E+0,73.620669E+0,993.943001E-3,992.463666E-3,1.006591E+0,50.000000E+0,1.000000E+0,86.080768E+0,2.756816E+0,2.529112E+0,1.277807E+0,30.000000E+0,0.000000E+0,1.238487E+0,1.234549E+0,1.009245E+0,60.000000E+0,3.989562E-3,55.804153E+0,8.636439E-3,23.981310E+0,3.254275E+0,30.683067E+0,0.000000E+0,14.871578E-3,0.000000E+0,44.262634E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013297E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944458E+0,5.700208E+0,0.000000E+0,78.568762E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791830E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.698964E+0,0.000000E+0,41.685785E-3,996.024078E-3,3.053077E+0,998.550520E-3,3.047267E+0,996.442470E-3,3.043405E+0,997.472357E-3,3.043067E+0,23.397869E-3,7.520739E+0,1.000000E+0,1.000000E+0,72.689411E+0,72.854328E+0,2.165649E+0,72.544386E+0,72.635734E+0,2.171600E+0,72.569563E+0,72.874078E+0,2.189657E+0,72.345504E+0,72.791103E+0,2.179917E+0
 10/25/2017,11:56:08.118,1.405954E-3,72.899303E+0,3.984450E-3,997.976137E-3,1.001225E+0,0.000000E+0,1.011565E+0,3.087960E+0,0.000000E+0,72.912219E+0,3.981077E-3,998.040574E-3,1.018271E+0,0.000000E+0,1.062387E+0,3.103457E+0,0.000000E+0,72.997582E+0,30.925462E+0,72.640133E+0,3.979197E-3,3.968431E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.743618E+0,23.687204E+0,9.029505E-3,12.334040E-3,1.000000E+0,2.671963E+0,1.000000E+0,20.000000E+0,6.794154E-3,43.161717E+0,0.000000E+0,2.723327E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.973447E+0,0.000000E+0,-241.590039E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.298065E-3,0.000000E+0,154.619569E-3,0.000000E+0,-206.307859E-3,0.000000E+0,2.070717E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,750.296197E-3,3.040476E+0,0.000000E+0,998.421784E-3,0.000000E+0,998.550527E-3,3.026846E+0,0.000000E+0,240.434409E+0,4.010060E-3,3.984827E-3,75.325488E+0,73.533003E+0,72.188276E+0,73.052292E+0,73.832702E+0,3.989173E-3,3.977561E-3,72.130346E+0,4.711534E+0,1.812329E+0,75.328859E+0,73.764130E+0,0.000000E+0,73.811826E+0,72.566100E+0,0.000000E+0,73.583178E+0,1.065883E+0,1.005474E+0,2.198299E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.502615E-3,71.306893E+0,30.586817E+0,0.000000E+0,1.236918E+0,1.241848E+0,997.931826E-3,60.000000E+0,1.000000E+0,1.261591E+0,650.349758E-3,1.999518E+0,60.000000E+0,1.885339E+0,0.000000E+0,73.620014E+0,993.448110E-3,994.938142E-3,998.220030E-3,50.000000E+0,1.000000E+0,85.990047E+0,2.748290E+0,2.530454E+0,1.279819E+0,30.000000E+0,0.000000E+0,1.232706E+0,1.229213E+0,1.005780E+0,60.000000E+0,3.986838E-3,55.786376E+0,8.602457E-3,23.971057E+0,3.271674E+0,30.687294E+0,0.000000E+0,47.880645E-3,0.000000E+0,44.423688E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.144235E-3,0.000000E+0,23.873313E-3,2.020834E+0,2.013619E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937032E+0,5.697404E+0,0.000000E+0,82.179129E-3,0.000000E+0,40.176380E-3,9.500000E+0,9.793280E+0,0.000000E+0,38.335881E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.520319E-3,997.311437E-3,3.052256E+0,997.472357E-3,3.046543E+0,996.860861E-3,3.043872E+0,997.230977E-3,3.044789E+0,26.297533E-3,7.645751E+0,1.000000E+0,1.000000E+0,72.687258E+0,72.849134E+0,2.160551E+0,72.548692E+0,72.635360E+0,2.174633E+0,72.568721E+0,72.868883E+0,2.181144E+0,72.348967E+0,72.791571E+0,2.178512E+0
 10/25/2017,11:56:18.118,1.244936E-3,72.898133E+0,3.981921E-3,997.589515E-3,1.002550E+0,0.000000E+0,1.013289E+0,3.087557E+0,0.000000E+0,72.911283E+0,3.978419E-3,997.363986E-3,987.053905E-3,0.000000E+0,1.061828E+0,3.103957E+0,0.000000E+0,73.006521E+0,30.934799E+0,72.638823E+0,3.977640E-3,3.973230E-3,0.000000E+0,1.015642E+0,1.000000E+0,44.000000E+0,97.785171E+0,23.682147E+0,9.015627E-3,12.357646E-3,1.000000E+0,2.664823E+0,1.000000E+0,20.000000E+0,6.779040E-3,43.171866E+0,0.000000E+0,2.727580E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.966494E+0,0.000000E+0,-220.925170E-3,0.000000E+0,137.008371E-3,0.000000E+0,135.495522E-3,0.000000E+0,154.071782E-3,0.000000E+0,-213.429096E-3,0.000000E+0,2.074164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.014219E+0,3.040476E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004192E+0,3.026734E+0,0.000000E+0,240.421146E+0,4.013498E-3,3.982556E-3,75.341968E+0,73.531318E+0,72.190241E+0,73.061231E+0,73.839489E+0,3.980740E-3,3.982751E-3,72.128989E+0,4.702512E+0,1.813650E+0,75.311723E+0,73.766564E+0,0.000000E+0,73.810515E+0,72.569797E+0,0.000000E+0,73.586174E+0,1.054526E+0,984.797656E-3,2.201281E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.476869E-3,71.299548E+0,30.588583E+0,0.000000E+0,1.233230E+0,1.240843E+0,1.009870E+0,60.000000E+0,1.000000E+0,1.258847E+0,647.234126E-3,1.993990E+0,60.000000E+0,1.899168E+0,0.000000E+0,73.621793E+0,993.511967E-3,994.475175E-3,1.014211E+0,50.000000E+0,1.000000E+0,85.966359E+0,2.750302E+0,2.534064E+0,1.274885E+0,30.000000E+0,0.000000E+0,1.240196E+0,1.233479E+0,1.002922E+0,60.000000E+0,3.987940E-3,55.769439E+0,8.636698E-3,23.968783E+0,3.271029E+0,30.688827E+0,0.000000E+0,56.261853E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.920232E-3,0.000000E+0,16.786977E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013684E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935042E+0,5.696566E+0,0.000000E+0,83.371839E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.792861E+0,0.000000E+0,14.145706E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.007891E-3,996.072354E-3,3.053704E+0,997.890749E-3,3.046495E+0,999.660867E-3,3.043791E+0,998.196496E-3,3.044918E+0,26.941903E-3,7.677971E+0,1.000000E+0,1.000000E+0,72.688709E+0,72.854422E+0,2.157227E+0,72.546024E+0,72.637933E+0,2.176549E+0,72.567457E+0,72.872627E+0,2.185440E+0,72.348827E+0,72.792180E+0,2.182599E+0
 10/25/2017,11:56:28.118,761.880850E-6,72.899677E+0,3.979651E-3,997.492859E-3,1.011684E+0,0.000000E+0,1.012890E+0,3.087348E+0,0.000000E+0,72.911751E+0,3.980040E-3,997.911700E-3,1.023806E+0,0.000000E+0,1.063537E+0,3.102845E+0,0.000000E+0,73.011763E+0,30.934474E+0,72.643222E+0,3.976019E-3,3.968237E-3,0.000000E+0,1.013539E+0,1.000000E+0,44.000000E+0,97.770176E+0,23.674399E+0,8.974705E-3,12.351420E-3,1.000000E+0,2.652908E+0,1.000000E+0,20.000000E+0,6.797462E-3,43.165395E+0,0.000000E+0,2.709890E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.969488E+0,0.000000E+0,-226.815624E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.778725E-3,0.000000E+0,150.913949E-3,0.000000E+0,-213.976883E-3,0.000000E+0,2.069750E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.002735E+0,3.041426E+0,0.000000E+0,997.922932E-3,0.000000E+0,997.527791E-3,3.026428E+0,0.000000E+0,240.406629E+0,4.011617E-3,3.983789E-3,75.356998E+0,73.534173E+0,72.190662E+0,73.068205E+0,73.845059E+0,3.981453E-3,3.977432E-3,72.166610E+0,4.696391E+0,1.811265E+0,75.322772E+0,73.766564E+0,0.000000E+0,73.813511E+0,72.570312E+0,0.000000E+0,73.584114E+0,1.064941E+0,996.325358E-3,2.200372E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.476675E-3,71.294167E+0,30.585703E+0,0.000000E+0,1.229431E+0,1.242088E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.256103E+0,648.911774E-3,1.988446E+0,60.000000E+0,1.884034E+0,0.000000E+0,73.621231E+0,993.543895E-3,989.781653E-3,1.001655E+0,50.000000E+0,1.000000E+0,85.994503E+0,2.751148E+0,2.527515E+0,1.279548E+0,30.000000E+0,0.000000E+0,1.237018E+0,1.227311E+0,1.015170E+0,60.000000E+0,3.988719E-3,55.754182E+0,8.535141E-3,23.964236E+0,3.202725E+0,30.688873E+0,0.000000E+0,51.039716E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.435602E-3,0.000000E+0,19.782564E-3,0.000000E+0,22.391624E-3,2.020834E+0,2.013619E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937331E+0,5.700015E+0,0.000000E+0,81.405479E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.794311E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.698674E+0,0.000000E+0,40.880520E-3,997.021781E-3,3.052578E+0,997.955116E-3,3.046785E+0,997.922932E-3,3.041699E+0,996.909137E-3,3.042697E+0,32.419047E-3,7.725657E+0,1.000000E+0,1.000000E+0,72.688662E+0,72.854001E+0,2.156332E+0,72.546445E+0,72.637699E+0,2.171679E+0,72.570265E+0,72.870521E+0,2.183364E+0,72.350558E+0,72.791290E+0,2.179023E+0
 10/25/2017,11:56:38.118,1.405954E-3,72.899256E+0,3.984061E-3,997.798935E-3,997.728194E-3,0.000000E+0,1.011852E+0,3.092777E+0,0.000000E+0,72.910347E+0,3.980688E-3,997.863372E-3,1.023487E+0,0.000000E+0,1.061157E+0,3.106840E+0,0.000000E+0,73.018221E+0,30.931966E+0,72.642707E+0,3.976473E-3,3.971026E-3,0.000000E+0,1.020038E+0,1.000000E+0,44.000000E+0,97.712406E+0,23.682564E+0,8.957001E-3,12.345324E-3,1.000000E+0,2.659536E+0,1.000000E+0,20.000000E+0,6.757244E-3,43.146167E+0,0.000000E+0,2.710051E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.980915E+0,0.000000E+0,-223.886491E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.682161E-3,0.000000E+0,143.567154E-3,0.000000E+0,-221.065897E-3,0.000000E+0,2.069009E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.012382E+0,3.040203E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.003536E+0,3.026331E+0,0.000000E+0,240.385409E+0,4.013758E-3,3.980675E-3,75.373244E+0,73.533097E+0,72.189914E+0,73.077284E+0,73.856387E+0,3.973280E-3,3.983659E-3,72.163896E+0,4.697679E+0,1.810765E+0,75.344263E+0,73.768951E+0,0.000000E+0,73.812341E+0,72.572230E+0,0.000000E+0,73.584068E+0,1.067113E+0,1.004788E+0,2.202699E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.478620E-3,71.287196E+0,30.587003E+0,0.000000E+0,1.230676E+0,1.245569E+0,1.006386E+0,60.000000E+0,1.000000E+0,1.253694E+0,650.365735E-3,1.990028E+0,60.000000E+0,1.885275E+0,0.000000E+0,73.622120E+0,994.086678E-3,996.215291E-3,1.004594E+0,50.000000E+0,1.000000E+0,86.066133E+0,2.750222E+0,2.530199E+0,1.287453E+0,30.000000E+0,0.000000E+0,1.235405E+0,1.226129E+0,1.011226E+0,60.000000E+0,3.988005E-3,55.729640E+0,8.601743E-3,23.961638E+0,3.205947E+0,30.689059E+0,0.000000E+0,49.589122E-3,0.000000E+0,44.359266E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.267194E-3,0.000000E+0,22.359414E-3,2.021221E+0,2.013619E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943291E+0,5.696372E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792249E+0,0.000000E+0,14.661076E-3,10.000000E+0,9.699866E+0,0.000000E+0,42.909789E-3,997.214885E-3,3.052594E+0,999.242476E-3,3.047123E+0,999.580407E-3,3.041764E+0,997.150517E-3,3.041828E+0,31.130307E-3,7.792029E+0,1.000000E+0,1.000000E+0,72.689645E+0,72.853767E+0,2.160743E+0,72.547756E+0,72.636810E+0,2.172031E+0,72.568533E+0,72.870802E+0,2.188635E+0,72.347891E+0,72.790542E+0,2.172878E+0
 10/25/2017,11:56:48.118,117.807224E-6,72.900426E+0,3.982958E-3,998.491633E-3,1.004499E+0,0.000000E+0,1.014439E+0,3.091552E+0,0.000000E+0,72.910535E+0,3.980234E-3,997.976137E-3,1.011188E+0,0.000000E+0,1.061923E+0,3.107130E+0,0.000000E+0,73.022527E+0,30.926159E+0,72.645889E+0,3.969923E-3,3.962984E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,97.703522E+0,23.681729E+0,8.960697E-3,12.352393E-3,1.000000E+0,2.657252E+0,1.000000E+0,20.000000E+0,6.774694E-3,43.121959E+0,0.000000E+0,2.701802E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.978855E+0,0.000000E+0,-224.047432E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.263713E-3,0.000000E+0,142.890475E-3,0.000000E+0,-221.323679E-3,0.000000E+0,2.065915E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.009060E+0,3.039817E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006413E+0,3.026347E+0,0.000000E+0,240.359800E+0,4.010904E-3,3.980480E-3,75.390708E+0,73.533986E+0,72.187340E+0,73.086504E+0,73.862144E+0,3.983140E-3,3.978145E-3,72.158328E+0,4.696391E+0,1.812586E+0,75.339487E+0,73.768904E+0,0.000000E+0,73.814166E+0,72.575459E+0,0.000000E+0,73.587531E+0,1.065164E+0,1.006927E+0,2.198092E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.484976E-3,71.280178E+0,30.584634E+0,0.000000E+0,1.228808E+0,1.240236E+0,1.005779E+0,60.000000E+0,1.000000E+0,1.256119E+0,649.726631E-3,2.002170E+0,60.000000E+0,1.884195E+0,0.000000E+0,73.621278E+0,993.639681E-3,989.095186E-3,1.017598E+0,50.000000E+0,1.000000E+0,86.104223E+0,2.744043E+0,2.529576E+0,1.290614E+0,30.000000E+0,0.000000E+0,1.238264E+0,1.226784E+0,1.004024E+0,60.000000E+0,3.991573E-3,55.710884E+0,8.516463E-3,23.951941E+0,3.223990E+0,30.692218E+0,0.000000E+0,49.879241E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.429718E-3,0.000000E+0,22.552678E-3,2.020673E+0,2.013587E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946575E+0,5.698822E+0,0.000000E+0,80.277239E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793892E+0,0.000000E+0,15.047603E-3,10.000000E+0,9.698771E+0,0.000000E+0,41.170415E-3,996.120630E-3,3.053302E+0,996.716033E-3,3.045191E+0,998.711440E-3,3.043936E+0,999.129832E-3,3.042536E+0,26.941903E-3,7.694726E+0,1.000000E+0,1.000000E+0,72.689458E+0,72.851099E+0,2.163987E+0,72.549908E+0,72.637044E+0,2.175878E+0,72.567831E+0,72.874171E+0,2.184434E+0,72.351073E+0,72.791899E+0,2.176948E+0
 10/25/2017,11:56:58.118,1.566973E-3,72.900519E+0,3.980494E-3,998.346649E-3,1.015596E+0,0.000000E+0,1.012587E+0,3.093421E+0,0.000000E+0,72.908054E+0,3.983996E-3,997.460641E-3,996.353612E-3,0.000000E+0,1.064623E+0,3.107404E+0,0.000000E+0,73.028798E+0,30.929132E+0,72.645000E+0,3.972841E-3,3.969275E-3,0.000000E+0,1.015148E+0,1.000000E+0,44.000000E+0,97.725709E+0,23.683121E+0,8.960373E-3,12.339423E-3,1.000000E+0,2.660447E+0,1.000000E+0,20.000000E+0,6.773526E-3,43.113393E+0,0.000000E+0,2.686657E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.966173E+0,0.000000E+0,-228.328472E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.233689E-3,0.000000E+0,150.495053E-3,0.000000E+0,-215.136904E-3,0.000000E+0,2.066334E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.020768E+0,3.040879E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.005997E+0,3.025913E+0,0.000000E+0,240.339448E+0,4.013953E-3,3.980675E-3,75.406767E+0,73.532208E+0,72.189399E+0,73.096145E+0,73.873097E+0,3.978275E-3,3.981908E-3,72.137458E+0,4.700901E+0,1.813070E+0,75.340845E+0,73.771572E+0,0.000000E+0,73.813230E+0,72.573494E+0,0.000000E+0,73.586314E+0,1.071873E+0,998.656445E-3,2.198204E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.477323E-3,71.273347E+0,30.585749E+0,0.000000E+0,1.230915E+0,1.238383E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.259086E+0,653.337569E-3,1.990523E+0,60.000000E+0,1.884388E+0,0.000000E+0,73.622167E+0,990.845944E-3,995.927932E-3,1.012725E+0,50.000000E+0,1.000000E+0,86.111353E+0,2.745145E+0,2.532211E+0,1.281895E+0,30.000000E+0,0.000000E+0,1.234367E+0,1.232280E+0,1.004359E+0,60.000000E+0,3.989692E-3,55.693807E+0,8.526256E-3,23.957833E+0,3.301959E+0,30.695888E+0,0.000000E+0,55.069143E-3,0.000000E+0,42.619893E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.518996E-3,2.020995E+0,2.013490E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947343E+0,5.699241E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793409E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.699963E+0,0.000000E+0,37.949353E-3,995.927526E-3,3.053994E+0,997.697645E-3,3.046334E+0,996.828677E-3,3.041297E+0,999.902247E-3,3.043663E+0,30.163752E-3,7.847125E+0,1.000000E+0,1.000000E+0,72.691844E+0,72.853954E+0,2.161957E+0,72.548083E+0,72.635453E+0,2.175719E+0,72.568580E+0,72.870895E+0,2.181016E+0,72.348312E+0,72.791010E+0,2.178832E+0
 10/25/2017,11:57:08.118,1.405954E-3,72.900753E+0,3.981661E-3,997.315658E-3,1.014846E+0,0.000000E+0,1.012363E+0,3.093904E+0,0.000000E+0,72.909645E+0,3.973879E-3,997.879481E-3,1.011523E+0,0.000000E+0,1.062067E+0,3.107855E+0,0.000000E+0,73.038065E+0,30.925508E+0,72.642566E+0,3.977965E-3,3.967459E-3,0.000000E+0,1.012122E+0,1.000000E+0,44.000000E+0,97.759224E+0,23.690359E+0,8.960633E-3,12.356998E-3,1.000000E+0,2.665382E+0,1.000000E+0,20.000000E+0,6.809723E-3,43.115861E+0,0.000000E+0,2.692425E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.962728E+0,0.000000E+0,-225.270587E-3,0.000000E+0,138.424655E-3,0.000000E+0,139.873127E-3,0.000000E+0,150.237270E-3,0.000000E+0,-215.845805E-3,0.000000E+0,2.064949E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.013133E+0,3.041555E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001779E+0,3.026331E+0,0.000000E+0,240.311428E+0,4.013758E-3,3.980740E-3,75.424278E+0,73.535624E+0,72.192253E+0,73.099795E+0,73.881429E+0,3.984178E-3,3.982167E-3,72.111254E+0,4.699613E+0,1.813360E+0,75.340985E+0,73.772321E+0,0.000000E+0,73.815243E+0,72.575693E+0,0.000000E+0,73.587625E+0,1.063695E+0,991.200161E-3,2.197805E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.462991E-3,71.265581E+0,30.586028E+0,0.000000E+0,1.233182E+0,1.238958E+0,1.012731E+0,60.000000E+0,1.000000E+0,1.255369E+0,650.940929E-3,2.001339E+0,60.000000E+0,1.860809E+0,0.000000E+0,73.623524E+0,994.836996E-3,992.974526E-3,1.005473E+0,50.000000E+0,1.000000E+0,86.115387E+0,2.753623E+0,2.530486E+0,1.282614E+0,30.000000E+0,0.000000E+0,1.231412E+0,1.235076E+0,1.013381E+0,60.000000E+0,3.991249E-3,55.677197E+0,8.633391E-3,23.960107E+0,3.197893E+0,30.695888E+0,0.000000E+0,53.231724E-3,0.000000E+0,44.745794E-3,0.000000E+0,13.565915E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.808892E-3,2.021028E+0,2.013458E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947865E+0,5.699080E+0,0.000000E+0,88.336094E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.699319E+0,0.000000E+0,41.975681E-3,996.571205E-3,3.053399E+0,998.067760E-3,3.047074E+0,997.762013E-3,3.043614E+0,998.293048E-3,3.044419E+0,26.297533E-3,8.082975E+0,1.000000E+0,1.000000E+0,72.689926E+0,72.853907E+0,2.158809E+0,72.550517E+0,72.634658E+0,2.170913E+0,72.570452E+0,72.872908E+0,2.185680E+0,72.350324E+0,72.789840E+0,2.173309E+0
 10/25/2017,11:57:18.118,117.807224E-6,72.899911E+0,3.981531E-3,997.718389E-3,973.425157E-3,0.000000E+0,1.014471E+0,3.093341E+0,0.000000E+0,72.911939E+0,3.981272E-3,997.895591E-3,1.015719E+0,0.000000E+0,1.063345E+0,3.106695E+0,0.000000E+0,73.042792E+0,30.919005E+0,72.644906E+0,3.976084E-3,3.972128E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,97.768296E+0,23.697457E+0,8.954601E-3,12.350707E-3,1.000000E+0,2.665606E+0,1.000000E+0,20.000000E+0,6.762952E-3,43.121819E+0,0.000000E+0,2.701576E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.984231E+0,0.000000E+0,-213.650621E-3,0.000000E+0,135.881781E-3,0.000000E+0,139.068420E-3,0.000000E+0,139.410415E-3,0.000000E+0,-206.920092E-3,0.000000E+0,2.070942E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.007734E+0,3.040863E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.003057E+0,3.026557E+0,0.000000E+0,240.303229E+0,4.011098E-3,3.982751E-3,75.438090E+0,73.534782E+0,72.188978E+0,73.114023E+0,73.885548E+0,3.981583E-3,3.980935E-3,72.093519E+0,4.687047E+0,1.808315E+0,75.335414E+0,73.769700E+0,0.000000E+0,73.815430E+0,72.577565E+0,0.000000E+0,73.591416E+0,1.063791E+0,1.009114E+0,2.200531E+0,60.000000E+0,65.000000E+0,53.000000E+0,10.483484E-3,71.259218E+0,30.583844E+0,0.000000E+0,1.230628E+0,1.232699E+0,1.011213E+0,60.000000E+0,1.000000E+0,1.254125E+0,648.320602E-3,2.005493E+0,60.000000E+0,1.881229E+0,0.000000E+0,73.622354E+0,994.342106E-3,993.772744E-3,1.010776E+0,50.000000E+0,1.000000E+0,86.130163E+0,2.747412E+0,2.537994E+0,1.275779E+0,30.000000E+0,0.000000E+0,1.239525E+0,1.232328E+0,1.006275E+0,60.000000E+0,3.990470E-3,55.656481E+0,8.407642E-3,23.958436E+0,3.144732E+0,30.697513E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.551059E-3,0.000000E+0,16.625924E-3,0.000000E+0,25.193948E-3,0.000000E+0,23.615628E-3,2.020931E+0,2.013297E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949289E+0,5.699725E+0,0.000000E+0,89.464333E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.699319E+0,0.000000E+0,42.684314E-3,996.699941E-3,3.052288E+0,997.568909E-3,3.046913E+0,998.421784E-3,3.044580E+0,998.534428E-3,3.044677E+0,26.941903E-3,7.927353E+0,1.000000E+0,1.000000E+0,72.693810E+0,72.850631E+0,2.154926E+0,72.550470E+0,72.636015E+0,2.174537E+0,72.571809E+0,72.872440E+0,2.187533E+0,72.350090E+0,72.793022E+0,2.172798E+0
 10/25/2017,11:57:28.118,-848.303215E-6,72.900660E+0,3.985617E-3,998.427196E-3,994.853985E-3,0.000000E+0,1.012762E+0,3.092809E+0,0.000000E+0,72.911143E+0,3.981013E-3,997.444532E-3,1.013023E+0,0.000000E+0,1.062770E+0,3.106260E+0,0.000000E+0,73.047706E+0,30.913616E+0,72.646029E+0,3.977576E-3,3.967459E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.743853E+0,23.705808E+0,8.955704E-3,12.353496E-3,1.000000E+0,2.668193E+0,1.000000E+0,20.000000E+0,6.766650E-3,43.117071E+0,0.000000E+0,2.688623E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.992504E+0,0.000000E+0,-204.187270E-3,0.000000E+0,138.392466E-3,0.000000E+0,141.192845E-3,0.000000E+0,148.626131E-3,0.000000E+0,-198.799950E-3,0.000000E+0,2.068300E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.013916E+0,3.041040E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006093E+0,3.026927E+0,0.000000E+0,240.291221E+0,4.010839E-3,3.981389E-3,75.456444E+0,73.534220E+0,72.191364E+0,73.122541E+0,73.895518E+0,3.974188E-3,3.981064E-3,72.076861E+0,4.705734E+0,1.810975E+0,75.315141E+0,73.773210E+0,0.000000E+0,73.815056E+0,72.576816E+0,0.000000E+0,73.588467E+0,1.063599E+0,1.006001E+0,2.202285E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.458062E-3,71.252949E+0,30.581475E+0,0.000000E+0,1.224865E+0,1.238847E+0,995.262852E-3,60.000000E+0,1.000000E+0,1.258879E+0,651.548078E-3,2.002969E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.622214E+0,994.693318E-3,995.544788E-3,980.998820E-3,50.000000E+0,1.000000E+0,86.160045E+0,2.750461E+0,2.530358E+0,1.283748E+0,30.000000E+0,0.000000E+0,1.230598E+0,1.236434E+0,984.015948E-3,60.000000E+0,3.991119E-3,55.639031E+0,8.417175E-3,23.964422E+0,3.122823E+0,30.699232E+0,0.000000E+0,2.493178E-3,0.000000E+0,44.906847E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.453104E-3,0.000000E+0,21.232042E-3,2.020899E+0,2.013362E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951996E+0,5.698307E+0,0.000000E+0,82.952779E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791573E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.693810E+0,0.000000E+0,44.520319E-3,996.426378E-3,3.054219E+0,997.230977E-3,3.046849E+0,998.711440E-3,3.043840E+0,998.244772E-3,3.041522E+0,24.364424E-3,7.949263E+0,1.000000E+0,1.000000E+0,72.693342E+0,72.855452E+0,2.160934E+0,72.550657E+0,72.635406E+0,2.169317E+0,72.570452E+0,72.871644E+0,2.184721E+0,72.351775E+0,72.791103E+0,2.174474E+0
 10/25/2017,11:57:38.118,1.244936E-3,72.902532E+0,3.981013E-3,997.798935E-3,998.558521E-3,0.000000E+0,1.012251E+0,3.090876E+0,0.000000E+0,72.912781E+0,3.979132E-3,997.541187E-3,975.600751E-3,0.000000E+0,1.061604E+0,3.104730E+0,0.000000E+0,73.050935E+0,30.913848E+0,72.646825E+0,3.975306E-3,3.972517E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,97.746579E+0,23.711840E+0,8.934108E-3,12.322042E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.809982E-3,43.118328E+0,0.000000E+0,2.693585E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.983555E+0,0.000000E+0,1.989358E+0,10.000000E+0,9.002225E+0,0.000000E+0,-220.023899E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.396794E-3,0.000000E+0,148.626131E-3,0.000000E+0,-189.004222E-3,0.000000E+0,2.074035E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.011440E+0,3.041378E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.008842E+0,3.026637E+0,0.000000E+0,240.278585E+0,4.012525E-3,3.980416E-3,75.473861E+0,73.535156E+0,72.189914E+0,73.135458E+0,73.902773E+0,3.975680E-3,3.975745E-3,72.087998E+0,4.696713E+0,1.810652E+0,75.318512E+0,73.771619E+0,0.000000E+0,73.816179E+0,72.579110E+0,0.000000E+0,73.592539E+0,1.060979E+0,1.010791E+0,2.198267E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.481474E-3,71.244714E+0,30.582590E+0,0.000000E+0,1.228872E+0,1.240667E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.257954E+0,651.899585E-3,2.001307E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.626192E+0,992.841470E-3,997.093331E-3,1.014467E+0,50.000000E+0,1.000000E+0,86.179887E+0,2.748051E+0,2.531253E+0,1.280985E+0,30.000000E+0,0.000000E+0,1.232467E+0,1.228078E+0,1.001900E+0,60.000000E+0,3.991249E-3,55.621348E+0,8.657840E-3,23.971474E+0,3.200148E+0,30.700533E+0,0.000000E+0,-1.020483E-3,0.000000E+0,49.963914E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.876255E-3,0.000000E+0,18.107612E-3,2.020867E+0,2.013813E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953916E+0,5.701176E+0,0.000000E+0,84.403373E-3,0.000000E+0,39.241553E-3,9.500000E+0,9.792700E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.700124E+0,0.000000E+0,43.811686E-3,996.442470E-3,3.053238E+0,998.598796E-3,3.046913E+0,996.876953E-3,3.044982E+0,999.853971E-3,3.043035E+0,37.574005E-3,7.982127E+0,1.000000E+0,1.000000E+0,72.694278E+0,72.852550E+0,2.149668E+0,72.549206E+0,72.639852E+0,2.169987E+0,72.571762E+0,72.872299E+0,2.185696E+0,72.353553E+0,72.795221E+0,2.170435E+0
 10/25/2017,11:57:48.118,439.844037E-6,72.901830E+0,3.981077E-3,997.927809E-3,1.002008E+0,0.000000E+0,1.012156E+0,3.088701E+0,0.000000E+0,72.912266E+0,3.979780E-3,997.186784E-3,990.531326E-3,0.000000E+0,1.062419E+0,3.105423E+0,0.000000E+0,73.058283E+0,30.918262E+0,72.644298E+0,3.977057E-3,3.966486E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,97.770364E+0,23.697179E+0,8.937675E-3,12.338061E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,6.754000E-3,43.130711E+0,0.000000E+0,2.690620E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.985197E+0,0.000000E+0,-232.480759E-3,0.000000E+0,137.491195E-3,0.000000E+0,142.061929E-3,0.000000E+0,162.868602E-3,0.000000E+0,-201.538886E-3,0.000000E+0,2.072424E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,699.390056E-3,3.041683E+0,0.000000E+0,998.293048E-3,0.000000E+0,987.300436E-3,3.027313E+0,0.000000E+0,240.297298E+0,4.014861E-3,3.983205E-3,75.488516E+0,73.533893E+0,72.191037E+0,73.146409E+0,73.912369E+0,3.986773E-3,3.975615E-3,72.107698E+0,4.687047E+0,1.809750E+0,75.322819E+0,73.775364E+0,0.000000E+0,73.814354E+0,72.580513E+0,0.000000E+0,73.589497E+0,1.060788E+0,1.005873E+0,2.197470E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.488867E-3,71.242796E+0,30.579060E+0,0.000000E+0,1.231969E+0,1.238288E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.255624E+0,648.048983E-3,1.996866E+0,60.000000E+0,1.892817E+0,0.000000E+0,73.624320E+0,992.442365E-3,992.367880E-3,998.028328E-3,50.000000E+0,1.000000E+0,86.180450E+0,2.753303E+0,2.528378E+0,1.285664E+0,30.000000E+0,0.000000E+0,1.231780E+0,1.233878E+0,1.004407E+0,60.000000E+0,3.991184E-3,55.601612E+0,8.601030E-3,23.980150E+0,3.248798E+0,30.701183E+0,0.000000E+0,-28.130468E-3,0.000000E+0,40.107465E-3,0.000000E+0,20.652251E-3,0.000000E+0,14.500023E-3,0.000000E+0,14.435602E-3,2.020931E+0,2.013813E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954263E+0,5.699693E+0,0.000000E+0,85.080317E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793763E+0,0.000000E+0,22.005097E-3,10.000000E+0,9.695163E+0,0.000000E+0,50.865811E-3,996.249366E-3,3.054268E+0,996.104538E-3,3.046978E+0,997.005689E-3,3.041683E+0,997.311437E-3,3.042842E+0,36.607451E-3,8.011769E+0,1.000000E+0,1.000000E+0,72.695214E+0,72.853065E+0,2.156396E+0,72.550891E+0,72.636623E+0,2.171584E+0,72.570078E+0,72.872533E+0,2.181767E+0,72.352851E+0,72.791290E+0,2.179518E+0
