date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,11:57:58.118,-1.814414E-3,72.903655E+0,3.983023E-3,997.879481E-3,1.015037E+0,0.000000E+0,1.012699E+0,3.090392E+0,0.000000E+0,72.915214E+0,3.977900E-3,997.380095E-3,1.029533E+0,0.000000E+0,1.062307E+0,3.104601E+0,0.000000E+0,73.065771E+0,30.927227E+0,72.648463E+0,3.973490E-3,3.968950E-3,0.000000E+0,1.029038E+0,1.000000E+0,44.000000E+0,97.819533E+0,23.689199E+0,8.927688E-3,12.334170E-3,1.000000E+0,2.663577E+0,1.000000E+0,20.000000E+0,6.751535E-3,43.123309E+0,0.000000E+0,2.678408E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.984263E+0,0.000000E+0,-232.963583E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.783053E-3,0.000000E+0,165.800875E-3,0.000000E+0,-201.893337E-3,0.000000E+0,2.077354E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,589.894669E-3,3.041764E+0,0.000000E+0,998.759716E-3,0.000000E+0,993.356948E-3,3.026331E+0,0.000000E+0,240.295176E+0,4.013888E-3,3.980480E-3,75.507151E+0,73.537029E+0,72.194686E+0,73.150622E+0,73.920045E+0,3.976134E-3,3.977951E-3,72.095251E+0,4.688980E+0,1.809685E+0,75.328063E+0,73.774100E+0,0.000000E+0,73.816647E+0,72.579811E+0,0.000000E+0,73.591276E+0,1.065692E+0,1.009466E+0,2.201759E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.477453E-3,71.234141E+0,30.579385E+0,0.000000E+0,1.229431E+0,1.237968E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.255784E+0,645.684298E-3,1.961318E+0,60.000000E+0,1.894864E+0,0.000000E+0,73.624975E+0,993.703537E-3,995.257429E-3,1.015361E+0,50.000000E+0,1.000000E+0,86.191240E+0,2.748466E+0,2.527451E+0,1.278110E+0,30.000000E+0,0.000000E+0,1.229943E+0,1.228542E+0,1.000559E+0,60.000000E+0,3.989432E-3,55.587475E+0,8.632613E-3,23.988966E+0,3.243965E+0,30.700347E+0,0.000000E+0,-956.011859E-6,0.000000E+0,41.782417E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.463400E-3,0.000000E+0,15.208656E-3,2.020899E+0,2.013265E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955463E+0,5.696501E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793473E+0,0.000000E+0,19.460458E-3,10.000000E+0,9.688045E+0,0.000000E+0,42.233366E-3,996.699941E-3,3.054058E+0,998.132128E-3,3.047219E+0,996.474654E-3,3.043518E+0,997.794197E-3,3.043808E+0,29.197198E-3,8.047856E+0,1.000000E+0,1.000000E+0,72.694231E+0,72.854516E+0,2.156668E+0,72.550142E+0,72.634751E+0,2.174521E+0,72.572418E+0,72.873423E+0,2.187069E+0,72.353928E+0,72.793303E+0,2.175543E+0
 10/25/2017,11:58:08.118,-687.284809E-6,72.902532E+0,3.980559E-3,998.330540E-3,1.001225E+0,0.000000E+0,1.012251E+0,3.088653E+0,0.000000E+0,72.914232E+0,3.985941E-3,997.750607E-3,1.017122E+0,0.000000E+0,1.058809E+0,3.103055E+0,0.000000E+0,73.069983E+0,30.927831E+0,72.646170E+0,3.972582E-3,3.968042E-3,0.000000E+0,1.029787E+0,1.000000E+0,44.000000E+0,97.838524E+0,23.687714E+0,8.932487E-3,12.331316E-3,1.000000E+0,2.669359E+0,1.000000E+0,20.000000E+0,6.768077E-3,43.104641E+0,0.000000E+0,2.692167E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987391E+0,10.000000E+0,8.974284E+0,0.000000E+0,-241.203780E-3,0.000000E+0,137.040559E-3,0.000000E+0,135.109263E-3,0.000000E+0,170.505401E-3,0.000000E+0,-203.504477E-3,0.000000E+0,2.072779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,727.039413E-3,3.040911E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.009129E+0,3.026026E+0,0.000000E+0,240.269278E+0,4.010060E-3,3.985410E-3,75.523960E+0,73.537309E+0,72.193985E+0,73.163445E+0,73.926692E+0,3.988459E-3,3.977172E-3,72.083646E+0,4.709923E+0,1.812038E+0,75.348055E+0,73.777563E+0,0.000000E+0,73.817068E+0,72.583321E+0,0.000000E+0,73.590480E+0,1.057609E+0,1.007294E+0,2.202795E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.483095E-3,71.226749E+0,30.579524E+0,0.000000E+0,1.231985E+0,1.239533E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.257683E+0,653.625166E-3,1.987248E+0,60.000000E+0,1.888546E+0,0.000000E+0,73.626052E+0,993.799323E-3,989.829547E-3,1.001990E+0,50.000000E+0,1.000000E+0,86.228298E+0,2.750988E+0,2.531588E+0,1.277424E+0,30.000000E+0,0.000000E+0,1.233920E+0,1.228446E+0,1.013365E+0,60.000000E+0,3.989303E-3,55.567086E+0,8.780799E-3,23.979454E+0,3.277795E+0,30.700812E+0,0.000000E+0,26.669740E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.432660E-3,2.020899E+0,2.013555E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958870E+0,5.694341E+0,0.000000E+0,83.113956E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.689108E+0,0.000000E+0,44.584741E-3,995.975802E-3,3.053849E+0,998.373508E-3,3.046543E+0,996.458562E-3,3.042713E+0,997.842473E-3,3.042070E+0,26.619718E-3,8.087808E+0,1.000000E+0,1.000000E+0,72.696196E+0,72.853814E+0,2.156907E+0,72.553044E+0,72.639525E+0,2.168758E+0,72.570312E+0,72.871925E+0,2.191829E+0,72.352337E+0,72.793771E+0,2.171361E+0
 10/25/2017,11:58:18.118,117.807224E-6,72.905667E+0,3.981985E-3,998.620506E-3,999.324977E-3,0.000000E+0,1.012092E+0,3.084947E+0,0.000000E+0,72.915823E+0,3.980624E-3,997.943918E-3,987.707915E-3,0.000000E+0,1.058825E+0,3.101621E+0,0.000000E+0,73.077471E+0,30.931780E+0,72.645842E+0,3.975241E-3,3.967459E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,97.772151E+0,23.685580E+0,8.928661E-3,12.308942E-3,1.000000E+0,2.658498E+0,1.000000E+0,20.000000E+0,6.783126E-3,43.098216E+0,0.000000E+0,2.678891E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.969842E+0,0.000000E+0,-225.045269E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.974019E-3,0.000000E+0,150.817280E-3,0.000000E+0,-212.623526E-3,0.000000E+0,2.069266E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.001712E+0,3.041394E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.008235E+0,3.027265E+0,0.000000E+0,240.234410E+0,4.008568E-3,3.982102E-3,75.541330E+0,73.534735E+0,72.194967E+0,73.172150E+0,73.936194E+0,3.989497E-3,3.982945E-3,72.066848E+0,4.703157E+0,1.811748E+0,75.308118E+0,73.778640E+0,0.000000E+0,73.816881E+0,72.582572E+0,0.000000E+0,73.593429E+0,1.060963E+0,986.074965E-3,2.197072E+0,60.000000E+0,65.000000E+0,53.100000E+0,10.472135E-3,71.221228E+0,30.580128E+0,0.000000E+0,1.233821E+0,1.240108E+0,1.006930E+0,60.000000E+0,1.000000E+0,1.258225E+0,647.473790E-3,1.993990E+0,60.000000E+0,1.888176E+0,0.000000E+0,73.624507E+0,992.394472E-3,990.611800E-3,1.012246E+0,50.000000E+0,1.000000E+0,86.313253E+0,2.743899E+0,2.528410E+0,1.286878E+0,30.000000E+0,0.000000E+0,1.236635E+0,1.231434E+0,1.001006E+0,60.000000E+0,3.988524E-3,55.547724E+0,8.579110E-3,23.970221E+0,3.265874E+0,30.703552E+0,0.000000E+0,54.521141E-3,0.000000E+0,44.552530E-3,0.000000E+0,14.532233E-3,0.000000E+0,15.530763E-3,0.000000E+0,21.521938E-3,2.020834E+0,2.013651E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966330E+0,5.692859E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792475E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.680636E+0,0.000000E+0,43.682843E-3,996.168906E-3,3.054428E+0,997.086149E-3,3.047670E+0,999.676959E-3,3.041973E+0,998.936728E-3,3.043711E+0,24.686609E-3,8.123250E+0,1.000000E+0,1.000000E+0,72.694839E+0,72.852129E+0,2.157435E+0,72.550142E+0,72.635828E+0,2.174058E+0,72.570452E+0,72.870942E+0,2.184450E+0,72.351447E+0,72.790729E+0,2.179550E+0
 10/25/2017,11:58:28.118,1.405954E-3,72.904965E+0,3.982180E-3,998.459414E-3,982.015850E-3,0.000000E+0,1.013018E+0,3.086607E+0,0.000000E+0,72.912828E+0,3.978613E-3,997.927809E-3,1.006259E+0,0.000000E+0,1.061812E+0,3.102378E+0,0.000000E+0,73.084491E+0,30.925137E+0,72.650382E+0,3.976149E-3,3.969145E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.729281E+0,23.684281E+0,8.937740E-3,12.300706E-3,1.000000E+0,2.655208E+0,1.000000E+0,20.000000E+0,6.821529E-3,43.090116E+0,0.000000E+0,2.687527E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.978630E+0,0.000000E+0,-215.163470E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.765959E-3,0.000000E+0,-210.980164E-3,0.000000E+0,2.064820E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.011568E+0,3.041104E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004719E+0,3.027780E+0,0.000000E+0,240.205233E+0,4.014082E-3,3.984762E-3,75.557437E+0,73.537309E+0,72.193891E+0,73.180949E+0,73.947053E+0,3.987032E-3,3.982037E-3,72.053792E+0,4.689625E+0,1.814118E+0,75.307228E+0,73.779623E+0,0.000000E+0,73.820064E+0,72.586176E+0,0.000000E+0,73.593616E+0,1.060388E+0,1.004516E+0,2.195876E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.466947E-3,71.212666E+0,30.577806E+0,0.000000E+0,1.228808E+0,1.234998E+0,997.963790E-3,60.000000E+0,1.000000E+0,1.256422E+0,649.502945E-3,1.990907E+0,60.000000E+0,1.889530E+0,0.000000E+0,73.625209E+0,991.947475E-3,991.745270E-3,1.004498E+0,50.000000E+0,1.000000E+0,86.397881E+0,2.744091E+0,2.532515E+0,1.293154E+0,30.000000E+0,0.000000E+0,1.235724E+0,1.234661E+0,1.002842E+0,60.000000E+0,3.991703E-3,55.532514E+0,8.648501E-3,23.963494E+0,3.174051E+0,30.702112E+0,0.000000E+0,34.341769E-3,0.000000E+0,45.615480E-3,0.000000E+0,16.561502E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.549736E-3,2.020867E+0,2.013458E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973904E+0,5.672743E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792152E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.660439E+0,0.000000E+0,43.940528E-3,996.603389E-3,3.054766E+0,997.810289E-3,3.047766E+0,997.086149E-3,3.043309E+0,998.695348E-3,3.044644E+0,34.352156E-3,8.144516E+0,1.000000E+0,1.000000E+0,72.695962E+0,72.849883E+0,2.157435E+0,72.552810E+0,72.636342E+0,2.170306E+0,72.575038E+0,72.870147E+0,2.183108E+0,72.352196E+0,72.794145E+0,2.172127E+0
 10/25/2017,11:58:38.118,-204.229589E-6,72.906089E+0,3.982310E-3,998.362759E-3,1.006702E+0,0.000000E+0,1.011900E+0,3.083546E+0,0.000000E+0,72.914934E+0,3.976408E-3,997.235112E-3,997.103331E-3,0.000000E+0,1.063265E+0,3.098979E+0,0.000000E+0,73.088844E+0,30.920213E+0,72.653236E+0,3.976927E-3,3.968172E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,97.701736E+0,23.686137E+0,8.991048E-3,12.335337E-3,1.000000E+0,2.669248E+0,1.000000E+0,20.000000E+0,6.893144E-3,43.076103E+0,0.000000E+0,2.678279E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.990798E+0,0.000000E+0,-204.444776E-3,0.000000E+0,137.845266E-3,0.000000E+0,134.851757E-3,0.000000E+0,145.017179E-3,0.000000E+0,-203.440031E-3,0.000000E+0,2.064369E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.002287E+0,3.041876E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.012102E+0,3.027233E+0,0.000000E+0,240.139501E+0,4.012266E-3,3.983464E-3,75.574340E+0,73.537075E+0,72.194780E+0,73.188437E+0,73.952483E+0,3.972307E-3,3.978340E-3,72.039989E+0,4.706379E+0,1.812071E+0,75.301516E+0,73.782150E+0,0.000000E+0,73.819409E+0,72.590060E+0,0.000000E+0,73.593943E+0,1.066778E+0,1.006448E+0,2.200483E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.453912E-3,71.207567E+0,30.576133E+0,0.000000E+0,1.223125E+0,1.240827E+0,985.849525E-3,60.000000E+0,1.000000E+0,1.253311E+0,649.023617E-3,1.998751E+0,60.000000E+0,1.870656E+0,0.000000E+0,73.625537E+0,993.096898E-3,990.212691E-3,977.100883E-3,50.000000E+0,1.000000E+0,86.465340E+0,2.752601E+0,2.532579E+0,1.287085E+0,30.000000E+0,0.000000E+0,1.228905E+0,1.230283E+0,979.768447E-3,60.000000E+0,3.992092E-3,55.514365E+0,8.752783E-3,23.961220E+0,3.125401E+0,30.704899E+0,0.000000E+0,2.203059E-3,0.000000E+0,44.101581E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.877725E-3,2.020834E+0,2.013394E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980189E+0,5.661300E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.794150E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.660922E+0,0.000000E+0,40.977151E-3,996.136722E-3,3.053350E+0,997.649369E-3,3.046656E+0,998.936728E-3,3.044017E+0,998.904544E-3,3.045191E+0,9.543918E-3,8.196712E+0,1.000000E+0,1.000000E+0,72.698583E+0,72.854750E+0,2.161510E+0,72.554962E+0,72.632786E+0,2.168295E+0,72.573260E+0,72.874967E+0,2.186718E+0,72.352290E+0,72.794098E+0,2.170962E+0
 10/25/2017,11:58:48.118,2.694102E-3,72.903234E+0,3.980688E-3,998.539960E-3,1.006367E+0,0.000000E+0,1.014886E+0,3.083465E+0,0.000000E+0,72.915308E+0,3.982439E-3,997.525078E-3,968.757572E-3,0.000000E+0,1.061524E+0,3.100590E+0,0.000000E+0,73.096613E+0,30.912780E+0,72.651832E+0,3.973036E-3,3.969793E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,97.656140E+0,23.684977E+0,9.015108E-3,12.356803E-3,1.000000E+0,2.655575E+0,1.000000E+0,20.000000E+0,6.875370E-3,43.063394E+0,0.000000E+0,2.686045E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.999811E+0,0.000000E+0,-219.991710E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.298065E-3,0.000000E+0,149.335032E-3,0.000000E+0,-192.419837E-3,0.000000E+0,2.063112E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.008868E+0,3.043051E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.013796E+0,3.027554E+0,0.000000E+0,240.085103E+0,4.011747E-3,3.980999E-3,75.591664E+0,73.538433E+0,72.194031E+0,73.200044E+0,73.959130E+0,3.984956E-3,3.979961E-3,72.032736E+0,4.699290E+0,1.812087E+0,75.311489E+0,73.782010E+0,0.000000E+0,73.820673E+0,72.592400E+0,0.000000E+0,73.593429E+0,1.065260E+0,1.001083E+0,2.202365E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.481084E-3,71.201718E+0,30.575715E+0,0.000000E+0,1.232400E+0,1.238368E+0,998.970648E-3,60.000000E+0,1.000000E+0,1.256518E+0,650.477578E-3,2.005861E+0,60.000000E+0,1.880810E+0,0.000000E+0,73.627128E+0,995.826777E-3,993.453456E-3,1.001431E+0,50.000000E+0,1.000000E+0,86.536647E+0,2.753719E+0,2.538425E+0,1.286846E+0,30.000000E+0,0.000000E+0,1.233297E+0,1.230555E+0,1.010283E+0,60.000000E+0,3.990795E-3,55.496449E+0,8.692730E-3,23.963169E+0,3.181461E+0,30.705782E+0,0.000000E+0,-730.363991E-6,0.000000E+0,44.327056E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.107612E-3,2.020931E+0,2.013845E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986907E+0,5.660784E+0,0.000000E+0,84.435608E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.660471E+0,0.000000E+0,43.231895E-3,997.134425E-3,3.054847E+0,997.697645E-3,3.046205E+0,999.162016E-3,3.046109E+0,997.826381E-3,3.043550E+0,38.218375E-3,8.261474E+0,1.000000E+0,1.000000E+0,72.701906E+0,72.853814E+0,2.153855E+0,72.554869E+0,72.634236E+0,2.167257E+0,72.571996E+0,72.873516E+0,2.185488E+0,72.352243E+0,72.791478E+0,2.178193E+0
 10/25/2017,11:58:58.118,1.566973E-3,72.904965E+0,3.981142E-3,997.847263E-3,991.963807E-3,0.000000E+0,1.013960E+0,3.086639E+0,0.000000E+0,72.914653E+0,3.979716E-3,997.702280E-3,985.299244E-3,0.000000E+0,1.062850E+0,3.102652E+0,0.000000E+0,73.101293E+0,30.905394E+0,72.654032E+0,3.974852E-3,3.971026E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,97.725192E+0,23.685905E+0,9.033072E-3,12.332873E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.870051E-3,43.066001E+0,0.000000E+0,2.672157E+0,0.000000E+0,1.984780E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.985390E+0,0.000000E+0,-233.156713E-3,0.000000E+0,135.785217E-3,0.000000E+0,136.815241E-3,0.000000E+0,156.778495E-3,0.000000E+0,-191.356485E-3,0.000000E+0,2.065368E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,969.318996E-3,3.041281E+0,0.000000E+0,998.341324E-3,0.000000E+0,997.080345E-3,3.027393E+0,0.000000E+0,240.037649E+0,4.014601E-3,3.983140E-3,75.609222E+0,73.538948E+0,72.196792E+0,73.209732E+0,73.966853E+0,3.975486E-3,3.979832E-3,72.063572E+0,4.688336E+0,1.810878E+0,75.337099E+0,73.784444E+0,0.000000E+0,73.821843E+0,72.596237E+0,0.000000E+0,73.593429E+0,1.062944E+0,1.011541E+0,2.199910E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.463315E-3,71.192268E+0,30.630715E+0,0.000000E+0,1.230117E+0,1.232108E+0,1.012939E+0,60.000000E+0,1.000000E+0,1.255720E+0,648.144849E-3,1.981321E+0,60.000000E+0,1.879537E+0,0.000000E+0,73.627503E+0,993.607752E-3,991.186517E-3,1.012198E+0,50.000000E+0,1.000000E+0,86.521025E+0,2.754102E+0,2.535997E+0,1.283620E+0,30.000000E+0,0.000000E+0,1.233313E+0,1.229788E+0,1.014259E+0,60.000000E+0,3.986967E-3,55.479513E+0,8.541431E-3,23.963540E+0,3.258142E+0,30.704621E+0,0.000000E+0,-23.972099E-3,0.000000E+0,43.006420E-3,0.000000E+0,31.152913E-3,0.000000E+0,13.340441E-3,0.000000E+0,13.372651E-3,2.020963E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986499E+0,5.775673E+0,0.000000E+0,80.406181E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792571E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.778946E+0,0.000000E+0,45.873165E-3,997.037873E-3,3.054428E+0,998.035576E-3,3.046897E+0,998.952820E-3,3.042745E+0,998.019484E-3,3.042665E+0,30.163752E-3,8.314960E+0,1.000000E+0,1.000000E+0,72.700455E+0,72.852082E+0,2.160423E+0,72.552810E+0,72.635781E+0,2.169524E+0,72.571528E+0,72.872861E+0,2.186095E+0,72.354442E+0,72.792554E+0,2.173293E+0
 10/25/2017,11:59:08.118,922.899256E-6,72.904310E+0,3.988081E-3,997.718389E-3,1.018391E+0,0.000000E+0,1.012651E+0,3.086043E+0,0.000000E+0,72.913202E+0,3.977900E-3,997.476750E-3,986.192526E-3,0.000000E+0,1.063872E+0,3.104392E+0,0.000000E+0,73.107751E+0,30.906137E+0,72.657635E+0,3.971674E-3,3.972193E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,97.728388E+0,23.686137E+0,9.081776E-3,12.369709E-3,1.000000E+0,2.664344E+0,1.000000E+0,20.000000E+0,6.925578E-3,43.070982E+0,0.000000E+0,2.666582E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.981559E+0,0.000000E+0,-235.377703E-3,0.000000E+0,136.332417E-3,0.000000E+0,141.353787E-3,0.000000E+0,165.671984E-3,0.000000E+0,-201.506664E-3,0.000000E+0,2.073327E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,621.265777E-3,3.040541E+0,0.000000E+0,998.502244E-3,0.000000E+0,993.053323E-3,3.027329E+0,0.000000E+0,240.003458E+0,4.015185E-3,3.982426E-3,75.627623E+0,73.536514E+0,72.195388E+0,73.221573E+0,73.976308E+0,3.970101E-3,3.981453E-3,72.086126E+0,4.694458E+0,1.811152E+0,75.357279E+0,73.785989E+0,0.000000E+0,73.821562E+0,72.598109E+0,0.000000E+0,73.596471E+0,1.064893E+0,1.000732E+0,2.203018E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.454819E-3,71.190022E+0,30.662627E+0,0.000000E+0,1.234268E+0,1.242184E+0,999.849652E-3,60.000000E+0,1.000000E+0,1.258959E+0,647.697476E-3,1.955183E+0,60.000000E+0,1.886193E+0,0.000000E+0,73.628626E+0,991.596262E-3,989.350616E-3,1.005744E+0,50.000000E+0,1.000000E+0,86.340790E+0,2.748035E+0,2.535534E+0,1.298439E+0,30.000000E+0,0.000000E+0,1.235421E+0,1.229644E+0,1.002267E+0,60.000000E+0,3.990146E-3,55.461130E+0,8.827298E-3,23.961174E+0,3.293582E+0,30.708012E+0,0.000000E+0,11.583565E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.885079E-3,0.000000E+0,15.240867E-3,2.020931E+0,2.013297E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972348E+0,5.778832E+0,0.000000E+0,79.052293E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.780946E-3,996.088446E-3,3.054364E+0,996.201090E-3,3.047412E+0,996.522930E-3,3.042649E+0,999.741327E-3,3.041941E+0,28.552828E-3,8.505380E+0,1.000000E+0,1.000000E+0,72.699706E+0,72.856154E+0,2.160263E+0,72.556975E+0,72.637606E+0,2.166619E+0,72.571762E+0,72.872346E+0,2.189513E+0,72.353974E+0,72.792180E+0,2.170499E+0
 10/25/2017,11:59:18.118,922.899256E-6,72.905621E+0,3.979651E-3,998.153338E-3,1.008155E+0,0.000000E+0,1.014248E+0,3.085286E+0,0.000000E+0,72.917695E+0,3.976797E-3,997.670061E-3,999.687469E-3,0.000000E+0,1.062738E+0,3.104247E+0,0.000000E+0,73.112244E+0,30.906509E+0,72.657027E+0,3.979651E-3,3.965773E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.708270E+0,23.686090E+0,9.119260E-3,12.344416E-3,1.000000E+0,2.661309E+0,1.000000E+0,20.000000E+0,6.941925E-3,43.088487E+0,0.000000E+0,2.678569E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.970196E+0,0.000000E+0,-224.980892E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.040559E-3,0.000000E+0,151.042840E-3,0.000000E+0,-209.336801E-3,0.000000E+0,2.074648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,889.102205E-3,3.041844E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.009769E+0,3.027764E+0,0.000000E+0,239.985518E+0,4.013239E-3,3.980935E-3,75.643870E+0,73.539603E+0,72.198102E+0,73.229670E+0,73.981832E+0,3.969323E-3,3.979313E-3,72.066894E+0,4.706379E+0,1.811104E+0,75.363318E+0,73.789078E+0,0.000000E+0,73.822451E+0,72.602602E+0,0.000000E+0,73.596892E+0,1.063040E+0,970.411978E-3,2.198331E+0,60.000000E+0,66.000000E+0,53.200000E+0,10.460072E-3,71.185250E+0,30.661652E+0,0.000000E+0,1.233486E+0,1.234966E+0,1.008384E+0,60.000000E+0,1.000000E+0,1.261097E+0,651.052772E-3,1.994789E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.628392E+0,991.101372E-3,992.607345E-3,1.009930E+0,50.000000E+0,1.000000E+0,86.265592E+0,2.753655E+0,2.532898E+0,1.285856E+0,30.000000E+0,0.000000E+0,1.233425E+0,1.227759E+0,1.014707E+0,60.000000E+0,3.991897E-3,55.446621E+0,8.744547E-3,23.961823E+0,3.319035E+0,30.705643E+0,0.000000E+0,54.392199E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.589301E-3,2.021092E+0,2.013329E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966650E+0,5.777027E+0,0.000000E+0,87.949269E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.794278E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.618422E-3,996.506838E-3,3.054911E+0,997.472357E-3,3.048008E+0,996.989597E-3,3.043003E+0,999.853971E-3,3.044789E+0,29.841567E-3,8.326881E+0,1.000000E+0,1.000000E+0,72.702701E+0,72.854890E+0,2.164003E+0,72.553512E+0,72.636436E+0,2.165613E+0,72.572745E+0,72.871831E+0,2.179818E+0,72.355004E+0,72.794473E+0,2.172862E+0
 10/25/2017,11:59:28.118,600.862443E-6,72.905808E+0,3.980688E-3,997.750607E-3,1.015468E+0,0.000000E+0,1.013401E+0,3.086639E+0,0.000000E+0,72.915542E+0,3.974722E-3,997.219002E-3,1.031303E+0,0.000000E+0,1.062227E+0,3.103683E+0,0.000000E+0,73.122307E+0,30.917658E+0,72.658852E+0,3.973814E-3,3.971220E-3,0.000000E+0,1.017936E+0,1.000000E+0,44.000000E+0,97.435549E+0,23.691008E+0,9.159144E-3,12.336764E-3,1.000000E+0,2.656374E+0,1.000000E+0,20.000000E+0,6.974035E-3,43.091326E+0,0.000000E+0,2.687108E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.977439E+0,0.000000E+0,-222.244889E-3,0.000000E+0,136.686488E-3,0.000000E+0,140.420327E-3,0.000000E+0,145.726080E-3,0.000000E+0,-220.904783E-3,0.000000E+0,2.070910E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.007958E+0,3.040927E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.010392E+0,3.026975E+0,0.000000E+0,239.981033E+0,4.010320E-3,3.983854E-3,75.659462E+0,73.538199E+0,72.196699E+0,73.242119E+0,73.991240E+0,3.979183E-3,3.977496E-3,72.045510E+0,4.695424E+0,1.810523E+0,75.355687E+0,73.787533E+0,0.000000E+0,73.823528E+0,72.605924E+0,0.000000E+0,73.600590E+0,1.066985E+0,1.006640E+0,2.196673E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.481863E-3,71.176735E+0,30.660073E+0,0.000000E+0,1.234252E+0,1.238815E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.255449E+0,648.736020E-3,1.997137E+0,60.000000E+0,1.893639E+0,0.000000E+0,73.631715E+0,993.288468E-3,992.272094E-3,1.003524E+0,50.000000E+0,1.000000E+0,86.352236E+0,2.756129E+0,2.534703E+0,1.289912E+0,30.000000E+0,0.000000E+0,1.232339E+0,1.227967E+0,1.000894E+0,60.000000E+0,3.988848E-3,55.427259E+0,8.708100E-3,23.966370E+0,3.212391E+0,30.703692E+0,0.000000E+0,185.751530E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.308230E-3,0.000000E+0,25.677108E-3,0.000000E+0,24.292051E-3,2.021060E+0,2.013941E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974313E+0,5.777511E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.791122E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.778237E+0,0.000000E+0,41.911259E-3,996.313734E-3,3.054557E+0,998.888452E-3,3.045900E+0,998.630980E-3,3.043180E+0,998.679256E-3,3.043099E+0,33.063417E-3,8.144838E+0,1.000000E+0,1.000000E+0,72.698958E+0,72.853486E+0,2.158473E+0,72.555103E+0,72.638635E+0,2.169269E+0,72.572698E+0,72.874780E+0,2.185520E+0,72.355565E+0,72.792320E+0,2.167738E+0
 10/25/2017,11:59:38.118,922.899256E-6,72.907399E+0,3.980105E-3,998.314431E-3,990.558639E-3,0.000000E+0,1.013848E+0,3.085012E+0,0.000000E+0,72.916665E+0,3.980688E-3,997.219002E-3,1.010359E+0,0.000000E+0,1.060294E+0,3.102813E+0,0.000000E+0,73.128063E+0,30.945995E+0,72.659086E+0,3.970118E-3,3.969404E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,97.251299E+0,23.692261E+0,9.197082E-3,12.339358E-3,1.000000E+0,2.656613E+0,1.000000E+0,20.000000E+0,7.004913E-3,43.104687E+0,0.000000E+0,2.675540E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.976023E+0,0.000000E+0,-212.910291E-3,0.000000E+0,135.785217E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.443731E-3,0.000000E+0,-200.314421E-3,0.000000E+0,2.071941E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.013644E+0,3.041893E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.002753E+0,3.026895E+0,0.000000E+0,239.979153E+0,4.010839E-3,3.981129E-3,75.676739E+0,73.539884E+0,72.198898E+0,73.252088E+0,73.998543E+0,3.988265E-3,3.978080E-3,72.027121E+0,4.680281E+0,1.810024E+0,75.352643E+0,73.787627E+0,0.000000E+0,73.826336E+0,72.609153E+0,0.000000E+0,73.596986E+0,1.061443E+0,1.008779E+0,2.194489E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.501513E-3,71.169764E+0,30.655892E+0,0.000000E+0,1.227819E+0,1.239086E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.262134E+0,646.355358E-3,1.990156E+0,60.000000E+0,1.882277E+0,0.000000E+0,73.629796E+0,995.236101E-3,990.978981E-3,1.003268E+0,50.000000E+0,1.000000E+0,86.401352E+0,2.753527E+0,2.533761E+0,1.293713E+0,30.000000E+0,0.000000E+0,1.233169E+0,1.232488E+0,1.018044E+0,60.000000E+0,3.988330E-3,55.412422E+0,8.737543E-3,23.961545E+0,3.138288E+0,30.703692E+0,0.000000E+0,34.760830E-3,0.000000E+0,46.066429E-3,0.000000E+0,17.334557E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.873313E-3,2.021060E+0,2.013297E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978993E+0,5.776576E+0,0.000000E+0,80.664064E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794375E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.777077E+0,0.000000E+0,44.262634E-3,995.879250E-3,3.053913E+0,997.778105E-3,3.048506E+0,996.876953E-3,3.043116E+0,1.000031E+0,3.044564E+0,26.941903E-3,8.045278E+0,1.000000E+0,1.000000E+0,72.701110E+0,72.854890E+0,2.157371E+0,72.557864E+0,72.635874E+0,2.173292E+0,72.573494E+0,72.873423E+0,2.183555E+0,72.356314E+0,72.793256E+0,2.169015E+0
 10/25/2017,11:59:48.118,278.825630E-6,72.908007E+0,3.983866E-3,998.072792E-3,984.746348E-3,0.000000E+0,1.014551E+0,3.087654E+0,0.000000E+0,72.919380E+0,3.980299E-3,998.040574E-3,992.636920E-3,0.000000E+0,1.065772E+0,3.105471E+0,0.000000E+0,73.132322E+0,30.964902E+0,72.660537E+0,3.971480E-3,3.971609E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,97.241663E+0,23.716247E+0,9.215954E-3,12.319254E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,6.961386E-3,43.137043E+0,0.000000E+0,2.685336E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.981205E+0,0.000000E+0,-212.459655E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.875290E-3,0.000000E+0,139.507083E-3,0.000000E+0,-203.794482E-3,0.000000E+0,2.076871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.007191E+0,3.041957E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007547E+0,3.026492E+0,0.000000E+0,239.966084E+0,4.010904E-3,3.977367E-3,75.693361E+0,73.538948E+0,72.198570E+0,73.259436E+0,74.005845E+0,3.980480E-3,3.978859E-3,72.012662E+0,4.685114E+0,1.809766E+0,75.339627E+0,73.789874E+0,0.000000E+0,73.826009E+0,72.609294E+0,0.000000E+0,73.599420E+0,1.073343E+0,1.002456E+0,2.194394E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.499048E-3,71.164992E+0,30.650689E+0,0.000000E+0,1.228138E+0,1.239118E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.259485E+0,655.238903E-3,1.986161E+0,60.000000E+0,1.880020E+0,0.000000E+0,73.631154E+0,992.857434E-3,994.139924E-3,1.006479E+0,50.000000E+0,1.000000E+0,86.362932E+0,2.755714E+0,2.537946E+0,1.293249E+0,30.000000E+0,0.000000E+0,1.235102E+0,1.227663E+0,1.011194E+0,60.000000E+0,3.989692E-3,55.391754E+0,8.759787E-3,23.963958E+0,3.170185E+0,30.703738E+0,0.000000E+0,35.598951E-3,0.000000E+0,44.294845E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.356472E-3,2.020963E+0,2.013619E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976460E+0,5.777124E+0,0.000000E+0,81.405479E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793409E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.006420E-3,996.281550E-3,3.054686E+0,998.405692E-3,3.047654E+0,998.663164E-3,3.043019E+0,997.198793E-3,3.041812E+0,37.574005E-3,8.088775E+0,1.000000E+0,1.000000E+0,72.701578E+0,72.854750E+0,2.162341E+0,72.556881E+0,72.637185E+0,2.168486E+0,72.573213E+0,72.873095E+0,2.182773E+0,72.354723E+0,72.793162E+0,2.171808E+0
 10/25/2017,11:59:58.118,-43.211183E-6,72.906744E+0,3.982958E-3,998.201666E-3,982.079721E-3,0.000000E+0,1.014279E+0,3.087203E+0,0.000000E+0,72.917601E+0,3.981077E-3,997.943918E-3,986.750827E-3,0.000000E+0,1.066699E+0,3.104408E+0,0.000000E+0,73.137658E+0,30.977259E+0,72.662362E+0,3.976408E-3,3.966421E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.348029E+0,23.730908E+0,9.227627E-3,12.326582E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.968002E-3,43.146121E+0,0.000000E+0,2.701931E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.980207E+0,0.000000E+0,-211.268689E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.929260E-3,0.000000E+0,-202.376679E-3,0.000000E+0,2.073745E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.001808E+0,3.041828E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.013204E+0,3.027635E+0,0.000000E+0,239.948916E+0,4.013109E-3,3.982621E-3,75.710920E+0,73.541147E+0,72.199600E+0,73.269452E+0,74.012913E+0,3.975291E-3,3.979183E-3,72.004661E+0,4.683503E+0,1.808815E+0,75.325909E+0,73.791325E+0,0.000000E+0,73.827132E+0,72.610323E+0,0.000000E+0,73.600824E+0,1.073566E+0,1.004708E+0,2.196721E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.494574E-3,71.156056E+0,30.646694E+0,0.000000E+0,1.226015E+0,1.233625E+0,998.826811E-3,60.000000E+0,1.000000E+0,1.254252E+0,648.895796E-3,2.006564E+0,60.000000E+0,1.876974E+0,0.000000E+0,73.631575E+0,991.931510E-3,993.118205E-3,1.009387E+0,50.000000E+0,1.000000E+0,86.221543E+0,2.748705E+0,2.535199E+0,1.300995E+0,30.000000E+0,0.000000E+0,1.231221E+0,1.231465E+0,1.001948E+0,60.000000E+0,3.989886E-3,55.373605E+0,8.715363E-3,23.969479E+0,3.141510E+0,30.702484E+0,0.000000E+0,34.664124E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.356472E-3,2.021318E+0,2.013201E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965282E+0,5.778059E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793312E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.778076E+0,0.000000E+0,40.687256E-3,996.555113E-3,3.054461E+0,996.619481E-3,3.048458E+0,996.201090E-3,3.042826E+0,999.483855E-3,3.044612E+0,32.741232E-3,8.057199E+0,1.000000E+0,1.000000E+0,72.703216E+0,72.854796E+0,2.157243E+0,72.558566E+0,72.636015E+0,2.168119E+0,72.572137E+0,72.876933E+0,2.184897E+0,72.357765E+0,72.794426E+0,2.169334E+0
 10/25/2017,12:00:08.118,1.083918E-3,72.907399E+0,3.983931E-3,998.684943E-3,980.818262E-3,0.000000E+0,1.014774E+0,3.089490E+0,0.000000E+0,72.916806E+0,3.984385E-3,997.090128E-3,983.831708E-3,0.000000E+0,1.066156E+0,3.105004E+0,0.000000E+0,73.143227E+0,30.977910E+0,72.666059E+0,3.977316E-3,3.968237E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.389110E+0,23.731743E+0,9.219586E-3,12.325609E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,6.948606E-3,43.151149E+0,0.000000E+0,2.712306E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.987675E+0,0.000000E+0,-210.206476E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.654300E-3,0.000000E+0,131.386942E-3,0.000000E+0,-199.831079E-3,0.000000E+0,2.074487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009411E+0,3.041571E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007164E+0,3.027506E+0,0.000000E+0,239.936040E+0,4.014601E-3,3.980286E-3,75.729696E+0,73.541428E+0,72.199506E+0,73.281808E+0,74.023960E+0,3.970491E-3,3.978080E-3,72.007328E+0,4.691558E+0,1.807445E+0,75.333354E+0,73.790903E+0,0.000000E+0,73.829285E+0,72.614114E+0,0.000000E+0,73.603819E+0,1.073455E+0,1.010424E+0,2.200866E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.480890E-3,71.154512E+0,30.643024E+0,0.000000E+0,1.234459E+0,1.235653E+0,989.781067E-3,60.000000E+0,1.000000E+0,1.255640E+0,651.196570E-3,1.996003E+0,60.000000E+0,1.897266E+0,0.000000E+0,73.631856E+0,992.139045E-3,992.639274E-3,1.004339E+0,50.000000E+0,1.000000E+0,86.128944E+0,2.747843E+0,2.540023E+0,1.285696E+0,30.000000E+0,0.000000E+0,1.229352E+0,1.226976E+0,988.119738E-3,60.000000E+0,3.988070E-3,55.357043E+0,8.737867E-3,23.984790E+0,3.148276E+0,30.698164E+0,0.000000E+0,35.405538E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.270136E-3,0.000000E+0,22.552678E-3,0.000000E+0,22.488256E-3,2.021221E+0,2.013748E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957935E+0,5.778252E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793183E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.777915E+0,0.000000E+0,42.523261E-3,996.410286E-3,3.055120E+0,996.748217E-3,3.048362E+0,996.490746E-3,3.045256E+0,999.886155E-3,3.042053E+0,34.996526E-3,7.989538E+0,1.000000E+0,1.000000E+0,72.704105E+0,72.857183E+0,2.158601E+0,72.558472E+0,72.636015E+0,2.169732E+0,72.573634E+0,72.872580E+0,2.184418E+0,72.354817E+0,72.795736E+0,2.173341E+0
 10/25/2017,12:00:18.118,1.083918E-3,72.908803E+0,3.985941E-3,998.249994E-3,994.742210E-3,0.000000E+0,1.013721E+0,3.092020E+0,0.000000E+0,72.920409E+0,3.980624E-3,997.444532E-3,983.066038E-3,0.000000E+0,1.064399E+0,3.107018E+0,0.000000E+0,73.147252E+0,30.976191E+0,72.664514E+0,3.977640E-3,3.969015E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.322648E+0,23.731418E+0,9.250001E-3,12.323145E-3,1.000000E+0,2.657428E+0,1.000000E+0,20.000000E+0,6.937384E-3,43.149426E+0,0.000000E+0,2.721103E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.995336E+0,0.000000E+0,-218.092602E-3,0.000000E+0,135.785217E-3,0.000000E+0,138.167148E-3,0.000000E+0,148.400572E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.072811E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.009124E+0,3.042311E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010536E+0,3.027377E+0,0.000000E+0,239.922634E+0,4.011682E-3,3.984891E-3,75.746552E+0,73.540492E+0,72.199740E+0,73.291449E+0,74.031777E+0,3.989562E-3,3.979507E-3,72.009574E+0,4.706056E+0,1.810701E+0,75.347587E+0,73.792963E+0,0.000000E+0,73.827226E+0,72.612429E+0,0.000000E+0,73.602368E+0,1.067433E+0,1.004532E+0,2.197199E+0,60.000000E+0,65.000000E+0,53.200000E+0,10.476091E-3,71.144126E+0,30.641073E+0,0.000000E+0,1.228090E+0,1.237218E+0,998.171554E-3,60.000000E+0,1.000000E+0,1.262309E+0,651.771764E-3,2.003896E+0,60.000000E+0,1.889175E+0,0.000000E+0,73.630733E+0,992.298687E-3,990.276549E-3,984.433476E-3,50.000000E+0,1.000000E+0,86.112056E+0,2.751356E+0,2.535502E+0,1.287293E+0,30.000000E+0,0.000000E+0,1.235325E+0,1.225874E+0,989.508958E-3,60.000000E+0,3.989108E-3,55.339034E+0,8.735013E-3,23.999498E+0,3.172762E+0,30.697792E+0,0.000000E+0,-150.126495E-6,0.000000E+0,42.007891E-3,0.000000E+0,22.713731E-3,0.000000E+0,25.065106E-3,0.000000E+0,18.945088E-3,2.020867E+0,2.013716E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956743E+0,5.776608E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791734E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.777786E+0,0.000000E+0,42.716525E-3,996.362010E-3,3.054734E+0,997.520633E-3,3.048539E+0,996.925229E-3,3.042955E+0,996.957413E-3,3.043534E+0,31.774677E-3,7.800084E+0,1.000000E+0,1.000000E+0,72.705416E+0,72.857792E+0,2.162117E+0,72.557677E+0,72.640086E+0,2.170738E+0,72.573354E+0,72.872908E+0,2.188986E+0,72.357203E+0,72.798123E+0,2.173468E+0
 10/25/2017,12:00:28.118,2.211047E-3,72.907633E+0,3.981856E-3,998.233885E-3,1.012451E+0,0.000000E+0,1.011788E+0,3.089941E+0,0.000000E+0,72.917882E+0,3.979975E-3,997.670061E-3,996.162195E-3,0.000000E+0,1.064686E+0,3.105761E+0,0.000000E+0,73.157361E+0,30.986597E+0,72.665497E+0,3.976278E-3,3.969210E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,97.266762E+0,23.729006E+0,9.221142E-3,12.319254E-3,1.000000E+0,2.653515E+0,1.000000E+0,20.000000E+0,6.928238E-3,43.170935E+0,0.000000E+0,2.713144E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.986452E+0,0.000000E+0,-223.113972E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.753028E-3,0.000000E+0,157.777402E-3,0.000000E+0,-188.005315E-3,0.000000E+0,2.073745E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009571E+0,3.041683E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001235E+0,3.027442E+0,0.000000E+0,239.916028E+0,4.009412E-3,3.982362E-3,75.765235E+0,73.543394E+0,72.199085E+0,73.302682E+0,74.042075E+0,3.989173E-3,3.980935E-3,71.996987E+0,4.696069E+0,1.812506E+0,75.354329E+0,73.790389E+0,0.000000E+0,73.829847E+0,72.609340E+0,0.000000E+0,73.605364E+0,1.066506E+0,1.009498E+0,2.201567E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.474599E-3,71.137763E+0,30.636289E+0,0.000000E+0,1.229590E+0,1.235781E+0,1.010957E+0,60.000000E+0,1.000000E+0,1.256119E+0,645.812119E-3,1.999630E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.633354E+0,993.416182E-3,994.554997E-3,1.008332E+0,50.000000E+0,1.000000E+0,86.109054E+0,2.755650E+0,2.533457E+0,1.290343E+0,30.000000E+0,0.000000E+0,1.234734E+0,1.231497E+0,1.005637E+0,60.000000E+0,3.988913E-3,55.322472E+0,8.769644E-3,24.003257E+0,3.232689E+0,30.698071E+0,0.000000E+0,6.619311E-3,0.000000E+0,43.231895E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.169092E-3,0.000000E+0,15.852869E-3,2.020834E+0,2.013329E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956679E+0,5.778703E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.778430E+0,0.000000E+0,46.742852E-3,996.780401E-3,3.054123E+0,998.341324E-3,3.048973E+0,998.598796E-3,3.045336E+0,996.957413E-3,3.042858E+0,28.230643E-3,7.812328E+0,1.000000E+0,1.000000E+0,72.705696E+0,72.856341E+0,2.157019E+0,72.558145E+0,72.639993E+0,2.179566E+0,72.572932E+0,72.877681E+0,2.182645E+0,72.356221E+0,72.798872E+0,2.171090E+0
 10/25/2017,12:00:38.118,1.083918E-3,72.910722E+0,3.982115E-3,997.380095E-3,996.945771E-3,0.000000E+0,1.011740E+0,3.090876E+0,0.000000E+0,72.918584E+0,3.980818E-3,997.315658E-3,1.026598E+0,0.000000E+0,1.063872E+0,3.105358E+0,0.000000E+0,73.161433E+0,30.979350E+0,72.671300E+0,3.974852E-3,3.971674E-3,0.000000E+0,1.027382E+0,1.000000E+0,44.000000E+0,97.398933E+0,23.721536E+0,9.197147E-3,12.299668E-3,1.000000E+0,2.658929E+0,1.000000E+0,20.000000E+0,6.888862E-3,43.164603E+0,0.000000E+0,2.701157E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.980493E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.976248E+0,0.000000E+0,-240.173755E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.624275E-3,0.000000E+0,163.738617E-3,0.000000E+0,-198.252162E-3,0.000000E+0,2.073359E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,639.602844E-3,3.041217E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.013077E+0,3.027554E+0,0.000000E+0,239.888299E+0,4.010515E-3,3.980480E-3,75.779469E+0,73.542458E+0,72.202314E+0,73.314195E+0,74.048956E+0,3.993130E-3,3.978599E-3,71.983370E+0,4.708956E+0,1.810395E+0,75.342624E+0,73.791605E+0,0.000000E+0,73.830783E+0,72.609808E+0,0.000000E+0,73.606113E+0,1.061586E+0,1.009689E+0,2.195892E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.479852E-3,71.133318E+0,30.634384E+0,0.000000E+0,1.227340E+0,1.239086E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.249498E+0,651.596010E-3,1.980298E+0,60.000000E+0,1.886419E+0,0.000000E+0,73.631294E+0,994.022822E-3,990.803373E-3,1.013237E+0,50.000000E+0,1.000000E+0,86.022273E+0,2.753958E+0,2.532084E+0,1.296874E+0,30.000000E+0,0.000000E+0,1.236108E+0,1.230523E+0,1.014451E+0,60.000000E+0,3.989886E-3,55.308522E+0,8.732614E-3,24.004834E+0,3.327734E+0,30.694215E+0,0.000000E+0,45.462988E-3,0.000000E+0,43.779475E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.527821E-3,2.021028E+0,2.013201E+0,2.018547E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949629E+0,5.778607E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792056E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.779075E+0,0.000000E+0,43.231895E-3,996.233274E-3,3.054799E+0,997.053965E-3,3.048523E+0,998.920636E-3,3.045658E+0,998.003392E-3,3.043502E+0,29.519383E-3,7.749821E+0,1.000000E+0,1.000000E+0,72.704573E+0,72.859383E+0,2.157243E+0,72.559829E+0,72.638823E+0,2.166906E+0,72.576021E+0,72.875997E+0,2.181815E+0,72.355612E+0,72.798872E+0,2.168999E+0
 10/25/2017,12:00:48.118,3.177157E-3,72.910347E+0,3.985747E-3,997.911700E-3,970.998047E-3,0.000000E+0,1.013114E+0,3.086140E+0,0.000000E+0,72.920362E+0,3.982310E-3,997.943918E-3,988.904276E-3,0.000000E+0,1.062914E+0,3.101975E+0,0.000000E+0,73.170231E+0,30.967829E+0,72.670879E+0,3.973490E-3,3.972582E-3,0.000000E+0,1.025359E+0,1.000000E+0,44.000000E+0,97.457312E+0,23.717036E+0,9.176394E-3,12.322237E-3,1.000000E+0,2.656693E+0,1.000000E+0,20.000000E+0,6.845271E-3,43.141605E+0,0.000000E+0,2.689493E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.985357E+0,0.000000E+0,-213.940316E-3,0.000000E+0,137.104936E-3,0.000000E+0,140.452515E-3,0.000000E+0,141.794901E-3,0.000000E+0,-225.093746E-3,0.000000E+0,2.072360E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.004332E+0,3.041619E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.004463E+0,3.025800E+0,0.000000E+0,239.867949E+0,4.013563E-3,3.982945E-3,75.799228E+0,73.544377E+0,72.201284E+0,73.321871E+0,74.054292E+0,3.980610E-3,3.980999E-3,71.980609E+0,4.691880E+0,1.809879E+0,75.351286E+0,73.792588E+0,0.000000E+0,73.831485E+0,72.614114E+0,0.000000E+0,73.607611E+0,1.056874E+0,1.007406E+0,2.198252E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.481603E-3,71.127283E+0,30.630018E+0,0.000000E+0,1.229175E+0,1.237521E+0,1.007761E+0,60.000000E+0,1.000000E+0,1.256438E+0,646.083738E-3,1.998336E+0,60.000000E+0,1.881471E+0,0.000000E+0,73.633541E+0,993.336361E-3,988.488540E-3,1.005361E+0,50.000000E+0,1.000000E+0,85.951536E+0,2.751435E+0,2.530071E+0,1.292866E+0,30.000000E+0,0.000000E+0,1.235740E+0,1.227439E+0,1.005206E+0,60.000000E+0,3.988784E-3,55.290187E+0,8.818542E-3,24.005762E+0,3.267485E+0,30.696724E+0,0.000000E+0,36.340365E-3,0.000000E+0,46.420746E-3,0.000000E+0,15.627394E-3,0.000000E+0,21.457517E-3,0.000000E+0,24.453104E-3,2.020641E+0,2.014038E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943771E+0,5.775512E+0,0.000000E+0,81.921246E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.587682E-3,996.281550E-3,3.054428E+0,998.035576E-3,3.048571E+0,998.598796E-3,3.043534E+0,997.070057E-3,3.043405E+0,30.485937E-3,7.713735E+0,1.000000E+0,1.000000E+0,72.705135E+0,72.857885E+0,2.158186E+0,72.560297E+0,72.640133E+0,2.177507E+0,72.573634E+0,72.875622E+0,2.186830E+0,72.356174E+0,72.796719E+0,2.172319E+0
