date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:00:58.118,761.880850E-6,72.909177E+0,3.981726E-3,997.702280E-3,995.077534E-3,0.000000E+0,1.013497E+0,3.084819E+0,0.000000E+0,72.919941E+0,3.975760E-3,997.718389E-3,994.232067E-3,0.000000E+0,1.059544E+0,3.101685E+0,0.000000E+0,73.172291E+0,30.964298E+0,72.673640E+0,3.972841E-3,3.970636E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,97.427229E+0,23.716897E+0,9.162192E-3,12.306478E-3,1.000000E+0,2.662060E+0,1.000000E+0,20.000000E+0,6.816534E-3,43.139603E+0,0.000000E+0,2.686625E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.994435E+0,0.000000E+0,-221.794253E-3,0.000000E+0,136.622112E-3,0.000000E+0,133.371097E-3,0.000000E+0,149.625037E-3,0.000000E+0,-198.477722E-3,0.000000E+0,2.073165E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006584E+0,3.040911E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004799E+0,3.027651E+0,0.000000E+0,239.860137E+0,4.008439E-3,3.979702E-3,75.815242E+0,73.541662E+0,72.203577E+0,73.334368E+0,74.062998E+0,3.988200E-3,3.974967E-3,71.969145E+0,4.707667E+0,1.809250E+0,75.360181E+0,73.791371E+0,0.000000E+0,73.830268E+0,72.616173E+0,0.000000E+0,73.605879E+0,1.062577E+0,1.002025E+0,2.194027E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.480306E-3,71.119798E+0,30.630993E+0,0.000000E+0,1.227882E+0,1.241657E+0,994.319921E-3,60.000000E+0,1.000000E+0,1.258432E+0,650.605399E-3,1.996003E+0,60.000000E+0,1.897072E+0,0.000000E+0,73.633681E+0,993.639681E-3,990.611800E-3,995.488280E-3,50.000000E+0,1.000000E+0,85.956883E+0,2.753128E+0,2.541397E+0,1.289113E+0,30.000000E+0,0.000000E+0,1.235868E+0,1.228094E+0,999.920130E-3,60.000000E+0,3.989108E-3,55.270919E+0,8.777232E-3,24.004741E+0,3.200792E+0,30.697328E+0,0.000000E+0,-1.278366E-3,0.000000E+0,45.132321E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.106141E-3,2.020706E+0,2.013748E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944136E+0,5.778188E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.778720E+0,0.000000E+0,45.422217E-3,996.522930E-3,3.054557E+0,998.003392E-3,3.048603E+0,998.453968E-3,3.043035E+0,997.053965E-3,3.045079E+0,28.875013E-3,7.692792E+0,1.000000E+0,1.000000E+0,72.708317E+0,72.859102E+0,2.160998E+0,72.561514E+0,72.639525E+0,2.167113E+0,72.576957E+0,72.874733E+0,2.185552E+0,72.355425E+0,72.797561E+0,2.172782E+0
 10/25/2017,12:01:08.118,278.825630E-6,72.911096E+0,3.982828E-3,998.926582E-3,1.000682E+0,0.000000E+0,1.014455E+0,3.086220E+0,0.000000E+0,72.919099E+0,3.986266E-3,997.444532E-3,1.009290E+0,0.000000E+0,1.063121E+0,3.101009E+0,0.000000E+0,73.182025E+0,30.965971E+0,72.676635E+0,3.974917E-3,3.967653E-3,0.000000E+0,1.027892E+0,1.000000E+0,44.000000E+0,97.447723E+0,23.704323E+0,9.110116E-3,12.312120E-3,1.000000E+0,2.640833E+0,1.000000E+0,20.000000E+0,6.785981E-3,43.156503E+0,0.000000E+0,2.675379E+0,0.000000E+0,1.983716E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.981269E+0,0.000000E+0,-233.414219E-3,0.000000E+0,136.525547E-3,0.000000E+0,135.238016E-3,0.000000E+0,163.609726E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.076871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,772.115430E-3,3.042021E+0,0.000000E+0,998.534428E-3,0.000000E+0,994.427624E-3,3.027892E+0,0.000000E+0,239.841088E+0,4.010125E-3,3.984632E-3,75.834393E+0,73.542832E+0,72.202782E+0,73.343447E+0,74.071049E+0,3.975486E-3,3.981259E-3,71.969754E+0,4.695102E+0,1.805511E+0,75.363412E+0,73.793759E+0,0.000000E+0,73.829753E+0,72.617530E+0,0.000000E+0,73.605926E+0,1.069605E+0,1.005905E+0,2.190679E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.484003E-3,71.113856E+0,30.625698E+0,0.000000E+0,1.229958E+0,1.235589E+0,999.338232E-3,60.000000E+0,1.000000E+0,1.259613E+0,647.649543E-3,1.983126E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.636256E+0,991.660119E-3,988.073467E-3,1.003460E+0,50.000000E+0,1.000000E+0,85.928504E+0,2.753463E+0,2.538106E+0,1.281464E+0,30.000000E+0,0.000000E+0,1.232099E+0,1.225746E+0,1.007984E+0,60.000000E+0,3.986967E-3,55.255896E+0,8.790656E-3,23.996343E+0,3.265874E+0,30.698768E+0,0.000000E+0,-27.904820E-3,0.000000E+0,43.264105E-3,0.000000E+0,22.778152E-3,0.000000E+0,18.784035E-3,0.000000E+0,15.337499E-3,2.020738E+0,2.013490E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941700E+0,5.778639E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792990E+0,0.000000E+0,21.199832E-3,10.000000E+0,9.772052E+0,0.000000E+0,41.460311E-3,996.635573E-3,3.055088E+0,998.228680E-3,3.048587E+0,998.791900E-3,3.045159E+0,997.086149E-3,3.042745E+0,24.364424E-3,7.667016E+0,1.000000E+0,1.000000E+0,72.710844E+0,72.862097E+0,2.159528E+0,72.559829E+0,72.639712E+0,2.165948E+0,72.574898E+0,72.876933E+0,2.178764E+0,72.357016E+0,72.798357E+0,2.172878E+0
 10/25/2017,12:01:18.118,922.899256E-6,72.909645E+0,3.982245E-3,998.088901E-3,1.006159E+0,0.000000E+0,1.016164E+0,3.090199E+0,0.000000E+0,72.919567E+0,3.981402E-3,997.766717E-3,1.023902E+0,0.000000E+0,1.065820E+0,3.106808E+0,0.000000E+0,73.188063E+0,30.973218E+0,72.677056E+0,3.974852E-3,3.972063E-3,0.000000E+0,1.026028E+0,1.000000E+0,44.000000E+0,97.446783E+0,23.707293E+0,9.060504E-3,12.299668E-3,1.000000E+0,2.662443E+0,1.000000E+0,20.000000E+0,6.788381E-3,43.156922E+0,0.000000E+0,2.674444E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.965529E+0,0.000000E+0,-220.699852E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.392466E-3,0.000000E+0,153.588440E-3,0.000000E+0,-214.073552E-3,0.000000E+0,2.086409E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.014028E+0,3.041072E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010600E+0,3.025929E+0,0.000000E+0,239.817314E+0,4.008374E-3,3.978210E-3,75.850781E+0,73.541990E+0,72.201565E+0,73.356318E+0,74.080833E+0,3.974318E-3,3.980935E-3,71.962314E+0,4.704445E+0,1.807381E+0,75.331481E+0,73.794414E+0,0.000000E+0,73.830736E+0,72.623988E+0,0.000000E+0,73.608453E+0,1.078965E+0,982.099343E-3,2.192018E+0,60.000000E+0,64.000000E+0,53.300000E+0,10.492693E-3,71.106183E+0,30.624351E+0,0.000000E+0,1.231283E+0,1.238016E+0,1.010637E+0,60.000000E+0,1.000000E+0,1.252418E+0,649.870430E-3,1.989756E+0,60.000000E+0,1.868948E+0,0.000000E+0,73.636443E+0,990.510696E-3,992.016664E-3,1.005712E+0,50.000000E+0,1.000000E+0,85.905332E+0,2.756880E+0,2.537786E+0,1.281320E+0,30.000000E+0,0.000000E+0,1.236667E+0,1.228542E+0,1.004200E+0,60.000000E+0,3.990795E-3,55.239101E+0,8.793250E-3,23.992214E+0,3.234622E+0,30.699093E+0,0.000000E+0,54.069845E-3,0.000000E+0,45.390006E-3,0.000000E+0,13.630336E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.420893E-3,2.021060E+0,2.013523E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939649E+0,5.775802E+0,0.000000E+0,80.535123E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792056E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.739325E+0,0.000000E+0,42.748735E-3,997.150517E-3,3.054815E+0,996.941321E-3,3.047316E+0,996.651665E-3,3.045610E+0,999.821787E-3,3.043132E+0,26.619718E-3,7.653806E+0,1.000000E+0,1.000000E+0,72.712295E+0,72.860880E+0,2.160423E+0,72.558566E+0,72.637559E+0,2.167928E+0,72.574383E+0,72.878243E+0,2.184178E+0,72.358701E+0,72.800182E+0,2.174793E+0
 10/25/2017,12:01:28.118,-365.247996E-6,72.910909E+0,3.983347E-3,998.201666E-3,991.644451E-3,0.000000E+0,1.014359E+0,3.091230E+0,0.000000E+0,72.919614E+0,3.985163E-3,997.492859E-3,993.402590E-3,0.000000E+0,1.064718E+0,3.106840E+0,0.000000E+0,73.195317E+0,30.969083E+0,72.675886E+0,3.974787E-3,3.969729E-3,0.000000E+0,1.024148E+0,1.000000E+0,44.000000E+0,97.585398E+0,23.702468E+0,9.009077E-3,12.304662E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,6.805701E-3,43.163812E+0,0.000000E+0,2.676281E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.982782E+0,0.000000E+0,-209.240828E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.941831E-3,0.000000E+0,134.158101E-3,0.000000E+0,-206.017854E-3,0.000000E+0,2.084830E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.012957E+0,3.040959E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011335E+0,3.027426E+0,0.000000E+0,239.788188E+0,4.007985E-3,3.982686E-3,75.868293E+0,73.541522E+0,72.206104E+0,73.367177E+0,74.086777E+0,3.984762E-3,3.980805E-3,71.956512E+0,4.694458E+0,1.809653E+0,75.330310E+0,73.794273E+0,0.000000E+0,73.831626E+0,72.622631E+0,0.000000E+0,73.608921E+0,1.074237E+0,1.008619E+0,2.190743E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.494768E-3,71.103283E+0,30.621285E+0,0.000000E+0,1.233150E+0,1.234248E+0,995.790255E-3,60.000000E+0,1.000000E+0,1.252976E+0,648.017028E-3,1.981352E+0,60.000000E+0,1.886725E+0,0.000000E+0,73.634571E+0,995.411708E-3,992.240165E-3,1.017422E+0,50.000000E+0,1.000000E+0,85.822166E+0,2.755874E+0,2.540582E+0,1.283716E+0,30.000000E+0,0.000000E+0,1.232435E+0,1.226177E+0,995.960053E-3,60.000000E+0,3.988265E-3,55.222819E+0,8.758295E-3,23.985950E+0,3.141832E+0,30.700347E+0,0.000000E+0,34.696359E-3,0.000000E+0,44.230424E-3,0.000000E+0,17.527821E-3,0.000000E+0,22.069518E-3,0.000000E+0,23.551207E-3,2.020802E+0,2.013780E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932561E+0,5.739601E+0,0.000000E+0,82.340306E-3,0.000000E+0,48.331940E-3,9.500000E+0,9.791830E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.736040E+0,0.000000E+0,42.458840E-3,996.683849E-3,3.054686E+0,998.985004E-3,3.048056E+0,996.410286E-3,3.042456E+0,997.842473E-3,3.042231E+0,34.674341E-3,7.610954E+0,1.000000E+0,1.000000E+0,72.711031E+0,72.859898E+0,2.161286E+0,72.561561E+0,72.642660E+0,2.172574E+0,72.575132E+0,72.879272E+0,2.182342E+0,72.357671E+0,72.799527E+0,2.171888E+0
 10/25/2017,12:01:38.118,1.244936E-3,72.912219E+0,3.982764E-3,998.330540E-3,1.000427E+0,0.000000E+0,1.012395E+0,3.091150E+0,0.000000E+0,72.921626E+0,3.977186E-3,997.573406E-3,1.008700E+0,0.000000E+0,1.063105E+0,3.105729E+0,0.000000E+0,73.199015E+0,30.961000E+0,72.678554E+0,3.970118E-3,3.968885E-3,0.000000E+0,1.026474E+0,1.000000E+0,44.000000E+0,97.635082E+0,23.696251E+0,9.012190E-3,12.315622E-3,1.000000E+0,2.655272E+0,1.000000E+0,20.000000E+0,6.753936E-3,43.182713E+0,0.000000E+0,2.675733E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.997976E+0,0.000000E+0,-223.049596E-3,0.000000E+0,135.527710E-3,0.000000E+0,141.450352E-3,0.000000E+0,152.718425E-3,0.000000E+0,-194.739878E-3,0.000000E+0,2.081318E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007031E+0,3.041587E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.010312E+0,3.027265E+0,0.000000E+0,239.762341E+0,4.009477E-3,3.977561E-3,75.884963E+0,73.544049E+0,72.203905E+0,73.377754E+0,74.097310E+0,3.974188E-3,3.979313E-3,71.952066E+0,4.709278E+0,1.808638E+0,75.305917E+0,73.793291E+0,0.000000E+0,73.833638E+0,72.619917E+0,0.000000E+0,73.610279E+0,1.071905E+0,1.007422E+0,2.195159E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.492693E-3,71.093458E+0,30.618312E+0,0.000000E+0,1.227084E+0,1.234471E+0,1.003414E+0,60.000000E+0,1.000000E+0,1.257028E+0,650.014228E-3,1.987264E+0,60.000000E+0,1.902020E+0,0.000000E+0,73.634430E+0,993.990893E-3,990.021119E-3,998.283931E-3,50.000000E+0,1.000000E+0,85.775822E+0,2.754788E+0,2.537243E+0,1.285680E+0,30.000000E+0,0.000000E+0,1.231844E+0,1.227120E+0,1.000527E+0,60.000000E+0,3.989238E-3,55.204997E+0,8.799476E-3,23.981496E+0,3.228178E+0,30.695702E+0,0.000000E+0,-4.663085E-3,0.000000E+0,46.034218E-3,0.000000E+0,25.838161E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.687403E-3,2.020834E+0,2.013684E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928403E+0,5.699660E+0,0.000000E+0,84.145489E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.739615E+0,0.000000E+0,40.397360E-3,996.635573E-3,3.055362E+0,997.391897E-3,3.049054E+0,999.435579E-3,3.044902E+0,998.035576E-3,3.042955E+0,29.197198E-3,7.565846E+0,1.000000E+0,1.000000E+0,72.711546E+0,72.860178E+0,2.161909E+0,72.560952E+0,72.639946E+0,2.169780E+0,72.578922E+0,72.881940E+0,2.188123E+0,72.357952E+0,72.796813E+0,2.170068E+0
 10/25/2017,12:01:48.118,1.244936E-3,72.911049E+0,3.979845E-3,997.283439E-3,1.001465E+0,0.000000E+0,1.013146E+0,3.095515E+0,0.000000E+0,72.922515E+0,3.981337E-3,997.186784E-3,1.024412E+0,0.000000E+0,1.063393E+0,3.108097E+0,0.000000E+0,73.208422E+0,30.962533E+0,72.680987E+0,3.973879E-3,3.971480E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.608712E+0,23.693838E+0,8.994096E-3,12.317049E-3,1.000000E+0,2.652077E+0,1.000000E+0,20.000000E+0,6.761460E-3,43.181316E+0,0.000000E+0,2.663070E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.985036E+0,0.000000E+0,-230.517274E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.362442E-3,0.000000E+0,163.738617E-3,0.000000E+0,-201.248881E-3,0.000000E+0,2.076613E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,745.951539E-3,3.040943E+0,0.000000E+0,998.325232E-3,0.000000E+0,989.250025E-3,3.027651E+0,0.000000E+0,239.745656E+0,4.012590E-3,3.983464E-3,75.903178E+0,73.546390E+0,72.204841E+0,73.388425E+0,74.100820E+0,3.978275E-3,3.978534E-3,71.944814E+0,4.693491E+0,1.803045E+0,75.319542E+0,73.792542E+0,0.000000E+0,73.832515E+0,72.617436E+0,0.000000E+0,73.609108E+0,1.068551E+0,1.007151E+0,2.197694E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.480825E-3,71.088312E+0,30.617662E+0,0.000000E+0,1.230069E+0,1.237936E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.258799E+0,652.618577E-3,1.974994E+0,60.000000E+0,1.886725E+0,0.000000E+0,73.635834E+0,993.416182E-3,991.058802E-3,1.000361E+0,50.000000E+0,1.000000E+0,85.778636E+0,2.752872E+0,2.539208E+0,1.284929E+0,30.000000E+0,0.000000E+0,1.232243E+0,1.227935E+0,1.008846E+0,60.000000E+0,3.990016E-3,55.192120E+0,8.791694E-3,23.977738E+0,3.269096E+0,30.697142E+0,0.000000E+0,-29.710003E-3,0.000000E+0,43.682843E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.721085E-3,0.000000E+0,14.983182E-3,2.020867E+0,2.013329E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928264E+0,5.700144E+0,0.000000E+0,88.916331E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.791669E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.739680E+0,0.000000E+0,42.233366E-3,995.991894E-3,3.055201E+0,996.522930E-3,3.048732E+0,996.893045E-3,3.043067E+0,998.470060E-3,3.043663E+0,25.975348E-3,7.527505E+0,1.000000E+0,1.000000E+0,72.708177E+0,72.862565E+0,2.154846E+0,72.567364E+0,72.642800E+0,2.164830E+0,72.574851E+0,72.879553E+0,2.182310E+0,72.360198E+0,72.797795E+0,2.172766E+0
 10/25/2017,12:01:58.118,-43.211183E-6,72.911517E+0,3.982569E-3,998.282212E-3,1.003477E+0,0.000000E+0,1.013992E+0,3.096224E+0,0.000000E+0,72.921111E+0,3.979651E-3,997.943918E-3,1.025481E+0,0.000000E+0,1.060167E+0,3.107775E+0,0.000000E+0,73.211932E+0,30.970337E+0,72.681549E+0,3.975825E-3,3.972323E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,97.587889E+0,23.704741E+0,8.955444E-3,12.304856E-3,1.000000E+0,2.653100E+0,1.000000E+0,20.000000E+0,6.740637E-3,43.177825E+0,0.000000E+0,2.663005E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.971870E+0,0.000000E+0,-217.223519E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.330253E-3,0.000000E+0,152.782870E-3,0.000000E+0,-209.465693E-3,0.000000E+0,2.072650E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,932.676756E-3,3.041056E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007180E+0,3.027989E+0,0.000000E+0,239.708332E+0,4.011942E-3,3.981583E-3,75.921814E+0,73.546109E+0,72.203905E+0,73.400828E+0,74.109667E+0,3.980999E-3,3.977237E-3,71.930028E+0,4.707990E+0,1.808912E+0,75.323896E+0,73.796380E+0,0.000000E+0,73.833077E+0,72.613786E+0,0.000000E+0,73.609483E+0,1.058599E+0,970.890969E-3,2.196673E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.480436E-3,71.081621E+0,30.613063E+0,0.000000E+0,1.232416E+0,1.237202E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.263171E+0,648.256692E-3,1.992600E+0,60.000000E+0,1.876233E+0,0.000000E+0,73.636583E+0,990.063698E-3,987.913823E-3,1.008987E+0,50.000000E+0,1.000000E+0,85.798806E+0,2.759450E+0,2.542147E+0,1.284051E+0,30.000000E+0,0.000000E+0,1.233808E+0,1.232696E+0,1.009421E+0,60.000000E+0,3.988848E-3,55.172200E+0,8.736505E-3,23.975000E+0,3.269740E+0,30.693426E+0,0.000000E+0,55.778322E-3,0.000000E+0,52.572974E-3,0.000000E+0,16.174975E-3,0.000000E+0,15.562973E-3,0.000000E+0,19.234984E-3,2.021189E+0,2.013523E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929575E+0,5.698307E+0,0.000000E+0,80.245004E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794858E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.725861E+0,0.000000E+0,44.681373E-3,996.764309E-3,3.055812E+0,998.019484E-3,3.048072E+0,999.548223E-3,3.043116E+0,996.909137E-3,3.045674E+0,29.197198E-3,7.432456E+0,1.000000E+0,1.000000E+0,72.712856E+0,72.863220E+0,2.160455E+0,72.561093E+0,72.641958E+0,2.166954E+0,72.575413E+0,72.878945E+0,2.179147E+0,72.363240E+0,72.798263E+0,2.177459E+0
 10/25/2017,12:02:08.118,1.566973E-3,72.913342E+0,3.981531E-3,997.686170E-3,990.973803E-3,0.000000E+0,1.013257E+0,3.092020E+0,0.000000E+0,72.919801E+0,3.974528E-3,997.138456E-3,1.030649E+0,0.000000E+0,1.062882E+0,3.106325E+0,0.000000E+0,73.220216E+0,30.965042E+0,72.679349E+0,3.978419E-3,3.971998E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.597384E+0,23.705715E+0,8.924380E-3,12.300900E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,6.691013E-3,43.195469E+0,0.000000E+0,2.655046E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.984327E+0,0.000000E+0,-213.586245E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.164985E-3,0.000000E+0,138.443731E-3,0.000000E+0,-212.945754E-3,0.000000E+0,2.072102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.009284E+0,3.041297E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.007020E+0,3.026927E+0,0.000000E+0,239.699411E+0,4.013693E-3,3.979248E-3,75.936751E+0,73.546904E+0,72.205215E+0,73.409908E+0,74.119170E+0,3.991184E-3,3.981389E-3,71.921933E+0,4.694135E+0,1.810088E+0,75.332324E+0,73.793244E+0,0.000000E+0,73.833825E+0,72.617670E+0,0.000000E+0,73.613227E+0,1.066714E+0,1.005091E+0,2.192465E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.494055E-3,71.075773E+0,30.610833E+0,0.000000E+0,1.224977E+0,1.234040E+0,1.002327E+0,60.000000E+0,1.000000E+0,1.252593E+0,649.998250E-3,1.991929E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.636349E+0,991.883618E-3,993.070312E-3,1.013892E+0,50.000000E+0,1.000000E+0,85.793084E+0,2.760392E+0,2.541093E+0,1.285967E+0,30.000000E+0,0.000000E+0,1.233760E+0,1.226273E+0,1.007361E+0,60.000000E+0,3.988070E-3,55.157597E+0,8.765883E-3,23.974490E+0,3.165030E+0,30.695702E+0,0.000000E+0,32.117526E-3,0.000000E+0,45.583270E-3,0.000000E+0,15.112025E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.873313E-3,2.021028E+0,2.013523E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928763E+0,5.700015E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.728631E+0,0.000000E+0,46.807273E-3,996.072354E-3,3.055088E+0,997.665461E-3,3.048056E+0,999.017188E-3,3.046077E+0,999.709143E-3,3.043711E+0,34.029971E-3,7.407325E+0,1.000000E+0,1.000000E+0,72.712950E+0,72.862378E+0,2.159320E+0,72.563947E+0,72.641116E+0,2.169237E+0,72.576395E+0,72.879974E+0,2.185073E+0,72.360806E+0,72.798123E+0,2.170802E+0
 10/25/2017,12:02:18.118,761.880850E-6,72.911237E+0,3.983153E-3,997.428423E-3,1.007916E+0,0.000000E+0,1.014806E+0,3.095209E+0,0.000000E+0,72.922094E+0,3.980948E-3,997.380095E-3,985.985157E-3,0.000000E+0,1.061700E+0,3.107114E+0,0.000000E+0,73.223211E+0,30.957702E+0,72.680472E+0,3.976214E-3,3.971544E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,97.743618E+0,23.709798E+0,8.900710E-3,12.283325E-3,1.000000E+0,2.664232E+0,1.000000E+0,20.000000E+0,6.703273E-3,43.192024E+0,0.000000E+0,2.667871E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.993598E+0,0.000000E+0,-223.081784E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.581268E-3,0.000000E+0,148.883913E-3,0.000000E+0,-194.353205E-3,0.000000E+0,2.070137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.007575E+0,3.040428E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008442E+0,3.027345E+0,0.000000E+0,239.681424E+0,4.010644E-3,3.981064E-3,75.956042E+0,73.546624E+0,72.207695E+0,73.420907E+0,74.128251E+0,3.980740E-3,3.976264E-3,71.959974E+0,4.710567E+0,1.805801E+0,75.337801E+0,73.796333E+0,0.000000E+0,73.834200E+0,72.616079E+0,0.000000E+0,73.611449E+0,1.062145E+0,1.002999E+0,2.192608E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.493082E-3,71.070393E+0,30.609811E+0,0.000000E+0,1.224737E+0,1.239932E+0,1.000649E+0,60.000000E+0,1.000000E+0,1.256582E+0,655.254881E-3,1.993127E+0,60.000000E+0,1.878667E+0,0.000000E+0,73.638175E+0,992.330616E-3,994.299568E-3,995.600106E-3,50.000000E+0,1.000000E+0,85.702273E+0,2.759514E+0,2.545262E+0,1.286989E+0,30.000000E+0,0.000000E+0,1.232930E+0,1.232840E+0,1.000463E+0,60.000000E+0,3.989043E-3,55.141129E+0,8.642146E-3,23.979362E+0,3.147309E+0,30.695795E+0,0.000000E+0,-1.181660E-3,0.000000E+0,44.906847E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.615628E-3,0.000000E+0,17.656663E-3,2.021028E+0,2.013426E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920851E+0,5.700241E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.554001E-3,996.683849E-3,3.055233E+0,997.874657E-3,3.048008E+0,996.667757E-3,3.046060E+0,998.164312E-3,3.043727E+0,32.096862E-3,7.366728E+0,1.000000E+0,1.000000E+0,72.714354E+0,72.864063E+0,2.162852E+0,72.566287E+0,72.642894E+0,2.168742E+0,72.577050E+0,72.882174E+0,2.185376E+0,72.358560E+0,72.800557E+0,2.171904E+0
 10/25/2017,12:02:28.118,439.844037E-6,72.913436E+0,3.979975E-3,997.911700E-3,999.165299E-3,0.000000E+0,1.013321E+0,3.090054E+0,0.000000E+0,72.921018E+0,3.982504E-3,997.476750E-3,1.003117E+0,0.000000E+0,1.063361E+0,3.102539E+0,0.000000E+0,73.230372E+0,30.950315E+0,72.680894E+0,3.978548E-3,3.970507E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.830298E+0,23.694766E+0,8.841111E-3,12.296620E-3,1.000000E+0,2.652812E+0,1.000000E+0,20.000000E+0,6.650665E-3,43.185739E+0,0.000000E+0,2.670481E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.985068E+0,0.000000E+0,-232.448571E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.810914E-3,0.000000E+0,162.933047E-3,0.000000E+0,-205.341176E-3,0.000000E+0,2.070588E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,668.338388E-3,3.042070E+0,0.000000E+0,999.129832E-3,0.000000E+0,986.357601E-3,3.027023E+0,0.000000E+0,239.675107E+0,4.014472E-3,3.982232E-3,75.975194E+0,73.548121E+0,72.209286E+0,73.431485E+0,74.135834E+0,3.977107E-3,3.979118E-3,72.036573E+0,4.693491E+0,1.804012E+0,75.325113E+0,73.794648E+0,0.000000E+0,73.835604E+0,72.617623E+0,0.000000E+0,73.612244E+0,1.072368E+0,1.006368E+0,2.188447E+0,60.000000E+0,63.000000E+0,53.300000E+0,10.495222E-3,71.063797E+0,30.608603E+0,0.000000E+0,1.231921E+0,1.237665E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.260985E+0,646.866641E-3,1.960822E+0,60.000000E+0,1.894075E+0,0.000000E+0,73.638175E+0,994.581569E-3,990.739515E-3,999.338291E-3,50.000000E+0,1.000000E+0,85.657291E+0,2.759003E+0,2.533138E+0,1.284961E+0,30.000000E+0,0.000000E+0,1.231588E+0,1.227583E+0,1.002842E+0,60.000000E+0,3.990535E-3,55.124987E+0,8.734106E-3,23.978063E+0,3.286494E+0,30.695841E+0,0.000000E+0,-22.585976E-3,0.000000E+0,45.357795E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.886550E-3,2.020899E+0,2.013619E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916606E+0,5.699951E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.794762E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.843896E-3,996.136722E-3,3.055201E+0,997.826381E-3,3.048104E+0,998.775808E-3,3.045304E+0,998.421784E-3,3.045336E+0,31.774677E-3,7.501407E+0,1.000000E+0,1.000000E+0,72.715571E+0,72.862612E+0,2.153615E+0,72.564649E+0,72.643690E+0,2.164208E+0,72.576489E+0,72.878243E+0,2.183220E+0,72.363053E+0,72.799667E+0,2.172159E+0
 10/25/2017,12:02:38.118,278.825630E-6,72.912968E+0,3.983412E-3,998.249994E-3,997.584484E-3,0.000000E+0,1.014519E+0,3.092551E+0,0.000000E+0,72.922328E+0,3.979586E-3,998.008355E-3,986.495604E-3,0.000000E+0,1.064495E+0,3.105149E+0,0.000000E+0,73.238750E+0,30.947667E+0,72.681081E+0,3.973684E-3,3.971674E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,97.848818E+0,23.686369E+0,8.841889E-3,12.302781E-3,1.000000E+0,2.662779E+0,1.000000E+0,20.000000E+0,6.703987E-3,43.208691E+0,0.000000E+0,2.667484E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.971741E+0,0.000000E+0,-221.343618E-3,0.000000E+0,136.943994E-3,0.000000E+0,140.066256E-3,0.000000E+0,150.527275E-3,0.000000E+0,-213.557987E-3,0.000000E+0,2.067623E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,964.495127E-3,3.043244E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.008091E+0,3.027764E+0,0.000000E+0,239.672696E+0,4.007531E-3,3.984632E-3,75.991208E+0,73.546530E+0,72.207461E+0,73.441735E+0,74.145898E+0,3.981389E-3,3.976199E-3,72.028103E+0,4.709278E+0,1.808186E+0,75.333962E+0,73.795210E+0,0.000000E+0,73.834855E+0,72.619495E+0,0.000000E+0,73.612244E+0,1.070148E+0,976.239695E-3,2.188495E+0,60.000000E+0,63.000000E+0,53.400000E+0,10.488542E-3,71.056077E+0,30.607581E+0,0.000000E+0,1.234092E+0,1.237409E+0,1.008560E+0,60.000000E+0,1.000000E+0,1.252673E+0,650.829086E-3,1.997425E+0,60.000000E+0,1.896879E+0,0.000000E+0,73.636958E+0,991.117336E-3,990.500050E-3,1.009211E+0,50.000000E+0,1.000000E+0,85.662310E+0,2.766715E+0,2.543361E+0,1.278845E+0,30.000000E+0,0.000000E+0,1.235948E+0,1.230171E+0,1.002124E+0,60.000000E+0,3.990340E-3,55.110384E+0,8.685661E-3,23.979501E+0,3.294871E+0,30.697049E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.808744E-3,0.000000E+0,15.885079E-3,0.000000E+0,15.466341E-3,0.000000E+0,20.974357E-3,2.020995E+0,2.013362E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916453E+0,5.700079E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.792539E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.233366E-3,996.345918E-3,3.055314E+0,997.697645E-3,3.048635E+0,996.828677E-3,3.044773E+0,997.263161E-3,3.045819E+0,30.163752E-3,7.525249E+0,1.000000E+0,1.000000E+0,72.716975E+0,72.862893E+0,2.160950E+0,72.566755E+0,72.642847E+0,2.171632E+0,72.576957E+0,72.879460E+0,2.182549E+0,72.360713E+0,72.799714E+0,2.176054E+0
 10/25/2017,12:02:48.118,-43.211183E-6,72.913857E+0,3.981596E-3,997.992246E-3,1.004243E+0,0.000000E+0,1.013928E+0,3.094694E+0,0.000000E+0,72.921626E+0,3.983672E-3,997.283439E-3,1.022993E+0,0.000000E+0,1.062930E+0,3.105487E+0,0.000000E+0,73.244038E+0,30.948829E+0,72.683514E+0,3.970182E-3,3.974333E-3,0.000000E+0,1.017235E+0,1.000000E+0,44.000000E+0,97.784842E+0,23.687528E+0,8.816921E-3,12.302522E-3,1.000000E+0,2.649490E+0,1.000000E+0,20.000000E+0,6.633020E-3,43.227266E+0,0.000000E+0,2.672157E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.973640E+0,0.000000E+0,-225.141833E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.583432E-3,0.000000E+0,149.818374E-3,0.000000E+0,-216.490261E-3,0.000000E+0,2.071039E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005881E+0,3.041587E+0,0.000000E+0,998.148220E-3,0.000000E+0,997.767495E-3,3.027812E+0,0.000000E+0,239.658278E+0,4.013758E-3,3.980026E-3,76.009142E+0,73.547092E+0,72.210596E+0,73.455448E+0,74.151609E+0,3.975810E-3,3.978794E-3,72.001993E+0,4.698324E+0,1.810540E+0,75.336069E+0,73.796848E+0,0.000000E+0,73.837289E+0,72.620104E+0,0.000000E+0,73.611589E+0,1.066682E+0,996.548887E-3,2.189467E+0,60.000000E+0,63.000000E+0,53.400000E+0,10.478166E-3,71.050510E+0,30.604237E+0,0.000000E+0,1.228744E+0,1.236691E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.252466E+0,648.831886E-3,2.002969E+0,60.000000E+0,1.869673E+0,0.000000E+0,73.637847E+0,990.335090E-3,993.405563E-3,1.010505E+0,50.000000E+0,1.000000E+0,85.713812E+0,2.759051E+0,2.538298E+0,1.290471E+0,30.000000E+0,0.000000E+0,1.230135E+0,1.228558E+0,1.013222E+0,60.000000E+0,3.991054E-3,55.091163E+0,8.680019E-3,23.968041E+0,3.265552E+0,30.695748E+0,0.000000E+0,50.298301E-3,0.000000E+0,52.540763E-3,0.000000E+0,13.598125E-3,0.000000E+0,19.170563E-3,0.000000E+0,22.391624E-3,2.021060E+0,2.013619E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920182E+0,5.698564E+0,0.000000E+0,82.630425E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792990E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.698835E+0,0.000000E+0,41.202626E-3,996.378102E-3,3.054718E+0,997.665461E-3,3.047831E+0,998.566612E-3,3.043486E+0,996.941321E-3,3.045175E+0,26.619718E-3,7.420213E+0,1.000000E+0,1.000000E+0,72.719034E+0,72.865888E+0,2.161398E+0,72.564883E+0,72.640928E+0,2.169796E+0,72.579811E+0,72.880723E+0,2.188443E+0,72.361555E+0,72.800744E+0,2.167785E+0
 10/25/2017,12:02:58.118,922.899256E-6,72.913810E+0,3.985876E-3,997.508969E-3,1.009337E+0,0.000000E+0,1.012028E+0,3.093953E+0,0.000000E+0,72.924153E+0,3.981402E-3,997.831154E-3,991.839346E-3,0.000000E+0,1.062738E+0,3.108226E+0,0.000000E+0,73.251901E+0,30.946692E+0,72.683140E+0,3.974333E-3,3.971869E-3,0.000000E+0,1.017474E+0,1.000000E+0,44.000000E+0,97.740845E+0,23.683538E+0,8.796104E-3,12.303430E-3,1.000000E+0,2.661629E+0,1.000000E+0,20.000000E+0,6.696462E-3,43.207201E+0,0.000000E+0,2.686528E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.968072E+0,0.000000E+0,-226.010917E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.167148E-3,0.000000E+0,149.045027E-3,0.000000E+0,-215.426909E-3,0.000000E+0,2.072134E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.002655E+0,3.041474E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007931E+0,3.027764E+0,0.000000E+0,239.628236E+0,4.010125E-3,3.976588E-3,76.025812E+0,73.547747E+0,72.213123E+0,73.466447E+0,74.160409E+0,3.982686E-3,3.975226E-3,71.976492E+0,4.699290E+0,1.804173E+0,75.341173E+0,73.799235E+0,0.000000E+0,73.834668E+0,72.619355E+0,0.000000E+0,73.612104E+0,1.064062E+0,993.962339E-3,2.193357E+0,60.000000E+0,63.000000E+0,53.400000E+0,10.480501E-3,71.043679E+0,30.602936E+0,0.000000E+0,1.226541E+0,1.237218E+0,1.007026E+0,60.000000E+0,1.000000E+0,1.257300E+0,648.336580E-3,1.992057E+0,60.000000E+0,1.887031E+0,0.000000E+0,73.638783E+0,991.851689E-3,991.521769E-3,999.402191E-3,50.000000E+0,1.000000E+0,85.755183E+0,2.757359E+0,2.543377E+0,1.292195E+0,30.000000E+0,0.000000E+0,1.235357E+0,1.230427E+0,1.011689E+0,60.000000E+0,3.991184E-3,55.075861E+0,8.759463E-3,23.961127E+0,3.260397E+0,30.696120E+0,0.000000E+0,53.554078E-3,0.000000E+0,48.482225E-3,0.000000E+0,13.469283E-3,0.000000E+0,17.237925E-3,0.000000E+0,23.422364E-3,2.020899E+0,2.013458E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923153E+0,5.696953E+0,0.000000E+0,83.404075E-3,0.000000E+0,51.652189E-3,9.500000E+0,9.793376E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.701187E+0,0.000000E+0,40.332939E-3,996.571205E-3,3.055410E+0,996.860861E-3,3.048008E+0,996.732125E-3,3.043244E+0,997.005689E-3,3.042488E+0,34.352156E-3,7.527505E+0,1.000000E+0,1.000000E+0,72.716975E+0,72.866356E+0,2.157051E+0,72.567130E+0,72.645889E+0,2.163410E+0,72.579063E+0,72.880770E+0,2.184546E+0,72.364176E+0,72.799948E+0,2.174394E+0
 10/25/2017,12:03:08.118,-43.211183E-6,72.914325E+0,3.978613E-3,997.960028E-3,1.006063E+0,0.000000E+0,1.013481E+0,3.094194E+0,0.000000E+0,72.923966E+0,3.982245E-3,997.847263E-3,1.007504E+0,0.000000E+0,1.061636E+0,3.108580E+0,0.000000E+0,73.255224E+0,30.941721E+0,72.682953E+0,3.975954E-3,3.965967E-3,0.000000E+0,1.017060E+0,1.000000E+0,44.000000E+0,97.756827E+0,23.681451E+0,8.796947E-3,12.302976E-3,1.000000E+0,2.658850E+0,1.000000E+0,20.000000E+0,6.696397E-3,43.180897E+0,0.000000E+0,2.692328E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.970100E+0,0.000000E+0,-224.304938E-3,0.000000E+0,138.746537E-3,0.000000E+0,138.521219E-3,0.000000E+0,152.557311E-3,0.000000E+0,-213.912438E-3,0.000000E+0,2.081801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.003230E+0,3.041345E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.015857E+0,3.027812E+0,0.000000E+0,239.602389E+0,4.013304E-3,3.975356E-3,76.042575E+0,73.548262E+0,72.211766E+0,73.477680E+0,74.167711E+0,3.984956E-3,3.979183E-3,71.954125E+0,4.701546E+0,1.802562E+0,75.334899E+0,73.800218E+0,0.000000E+0,73.837289E+0,72.619261E+0,0.000000E+0,73.616270E+0,1.063072E+0,993.148055E-3,2.189069E+0,60.000000E+0,63.000000E+0,53.400000E+0,10.479917E-3,71.038814E+0,30.601125E+0,0.000000E+0,1.229048E+0,1.235893E+0,1.002870E+0,60.000000E+0,1.000000E+0,1.250519E+0,648.895796E-3,2.003768E+0,60.000000E+0,1.876620E+0,0.000000E+0,73.642059E+0,992.458329E-3,993.261884E-3,1.006511E+0,50.000000E+0,1.000000E+0,85.781545E+0,2.762979E+0,2.544240E+0,1.280314E+0,30.000000E+0,0.000000E+0,1.232467E+0,1.227168E+0,1.002060E+0,60.000000E+0,3.991768E-3,55.062052E+0,8.800579E-3,23.964561E+0,3.303570E+0,30.698303E+0,0.000000E+0,55.488203E-3,0.000000E+0,45.615480E-3,0.000000E+0,14.725497E-3,0.000000E+0,15.659605E-3,0.000000E+0,21.521938E-3,2.021189E+0,2.013265E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924942E+0,5.697726E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793988E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.698481E+0,0.000000E+0,44.359266E-3,996.345918E-3,3.055217E+0,997.745921E-3,3.048539E+0,996.973505E-3,3.043518E+0,996.764309E-3,3.044950E+0,32.419047E-3,7.426012E+0,1.000000E+0,1.000000E+0,72.719127E+0,72.866496E+0,2.160151E+0,72.567176E+0,72.643222E+0,2.166858E+0,72.577097E+0,72.883157E+0,2.179211E+0,72.362772E+0,72.800744E+0,2.175799E+0
 10/25/2017,12:03:18.118,-687.284809E-6,72.917274E+0,3.981856E-3,998.137229E-3,1.004323E+0,0.000000E+0,1.012954E+0,3.092454E+0,0.000000E+0,72.921766E+0,3.980948E-3,998.153338E-3,1.020536E+0,0.000000E+0,1.060454E+0,3.107952E+0,0.000000E+0,73.263414E+0,30.940420E+0,72.683889E+0,3.975176E-3,3.968950E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,97.793586E+0,23.684281E+0,8.792537E-3,12.307061E-3,1.000000E+0,2.667539E+0,1.000000E+0,20.000000E+0,6.701911E-3,43.167769E+0,0.000000E+0,2.701834E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.966237E+0,0.000000E+0,-220.345781E-3,0.000000E+0,136.203664E-3,0.000000E+0,135.270204E-3,0.000000E+0,152.235083E-3,0.000000E+0,-212.172407E-3,0.000000E+0,2.086280E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.011520E+0,3.041909E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.012501E+0,3.027056E+0,0.000000E+0,239.580449E+0,4.009412E-3,3.983270E-3,76.060931E+0,73.546343E+0,72.212047E+0,73.486199E+0,74.176886E+0,3.979118E-3,3.984048E-3,71.936672E+0,4.707667E+0,1.803416E+0,75.330217E+0,73.800218E+0,0.000000E+0,73.839676E+0,72.622444E+0,0.000000E+0,73.615568E+0,1.062609E+0,986.011098E-3,2.189834E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.489386E-3,71.027960E+0,30.599870E+0,0.000000E+0,1.230580E+0,1.238958E+0,1.003366E+0,60.000000E+0,1.000000E+0,1.254843E+0,650.461601E-3,1.991034E+0,60.000000E+0,1.892157E+0,0.000000E+0,73.640983E+0,994.485784E-3,989.127115E-3,1.009355E+0,50.000000E+0,1.000000E+0,85.770193E+0,2.762979E+0,2.540917E+0,1.279612E+0,30.000000E+0,0.000000E+0,1.238631E+0,1.230075E+0,1.006914E+0,60.000000E+0,3.990795E-3,55.045537E+0,8.739943E-3,23.960571E+0,3.256531E+0,30.699929E+0,0.000000E+0,54.037609E-3,0.000000E+0,41.492521E-3,0.000000E+0,13.308230E-3,0.000000E+0,17.205715E-3,0.000000E+0,23.261311E-3,2.021285E+0,2.013845E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923632E+0,5.696566E+0,0.000000E+0,77.247110E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.794053E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.698256E+0,0.000000E+0,38.496934E-3,996.780401E-3,3.055024E+0,997.456265E-3,3.047638E+0,996.812585E-3,3.045851E+0,997.713737E-3,3.042311E+0,28.875013E-3,7.554247E+0,1.000000E+0,1.000000E+0,72.719642E+0,72.867900E+0,2.150148E+0,72.567738E+0,72.643409E+0,2.166650E+0,72.576161E+0,72.879647E+0,2.181208E+0,72.363848E+0,72.804066E+0,2.174602E+0
 10/25/2017,12:03:28.118,278.825630E-6,72.916057E+0,3.983347E-3,998.217775E-3,1.004435E+0,0.000000E+0,1.014535E+0,3.093034E+0,0.000000E+0,72.923826E+0,3.981272E-3,998.040574E-3,995.029640E-3,0.000000E+0,1.063648E+0,3.107887E+0,0.000000E+0,73.268235E+0,30.950129E+0,72.683795E+0,3.975435E-3,3.973814E-3,0.000000E+0,1.014957E+0,1.000000E+0,44.000000E+0,97.849147E+0,23.673007E+0,8.780474E-3,12.315103E-3,1.000000E+0,2.659744E+0,1.000000E+0,20.000000E+0,6.684980E-3,43.171260E+0,0.000000E+0,2.697935E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.966398E+0,0.000000E+0,-227.716895E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.489031E-3,0.000000E+0,150.043934E-3,0.000000E+0,-215.072458E-3,0.000000E+0,2.090952E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001286E+0,0.000000E+0,1.013389E+0,3.041619E+0,0.000000E+0,999.548223E-3,0.000000E+0,997.016423E-3,3.027925E+0,0.000000E+0,239.564006E+0,4.011682E-3,3.981453E-3,76.078537E+0,73.550508E+0,72.212187E+0,73.500895E+0,74.184657E+0,3.982945E-3,3.983594E-3,71.917722E+0,4.704123E+0,1.806011E+0,75.322819E+0,73.801201E+0,0.000000E+0,73.839255E+0,72.623894E+0,0.000000E+0,73.616597E+0,1.061890E+0,999.694258E-3,2.192337E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.483095E-3,71.026416E+0,30.598848E+0,0.000000E+0,1.229048E+0,1.235861E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.254316E+0,650.573444E-3,1.981848E+0,60.000000E+0,1.892576E+0,0.000000E+0,73.641591E+0,992.649900E-3,993.102240E-3,1.007150E+0,50.000000E+0,1.000000E+0,85.742941E+0,2.755283E+0,2.542195E+0,1.286383E+0,30.000000E+0,0.000000E+0,1.231908E+0,1.229548E+0,1.007186E+0,60.000000E+0,3.989757E-3,55.027716E+0,8.785468E-3,23.957508E+0,3.198537E+0,30.701323E+0,0.000000E+0,51.813366E-3,0.000000E+0,52.057604E-3,0.000000E+0,14.016864E-3,0.000000E+0,19.041720E-3,0.000000E+0,22.037308E-3,2.020867E+0,2.013780E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920978E+0,5.696437E+0,0.000000E+0,83.661958E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.792668E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.699963E+0,0.000000E+0,40.783888E-3,996.555113E-3,3.055185E+0,998.695348E-3,3.048861E+0,998.116036E-3,3.046060E+0,996.828677E-3,3.045529E+0,26.619718E-3,7.606443E+0,1.000000E+0,1.000000E+0,72.718519E+0,72.864952E+0,2.150339E+0,72.567410E+0,72.642613E+0,2.164990E+0,72.578688E+0,72.878290E+0,2.180760E+0,72.364550E+0,72.801025E+0,2.168999E+0
 10/25/2017,12:03:38.118,278.825630E-6,72.917274E+0,3.981272E-3,996.510196E-3,980.930037E-3,0.000000E+0,1.014120E+0,3.093067E+0,0.000000E+0,72.925370E+0,3.981013E-3,997.363986E-3,1.016149E+0,0.000000E+0,1.062115E+0,3.107211E+0,0.000000E+0,73.275958E+0,30.945763E+0,72.683046E+0,3.974722E-3,3.971739E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,97.867010E+0,23.676254E+0,8.790332E-3,12.323404E-3,1.000000E+0,2.666165E+0,1.000000E+0,20.000000E+0,6.682450E-3,43.159249E+0,0.000000E+0,2.686045E+0,0.000000E+0,1.990325E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.981141E+0,0.000000E+0,-213.779374E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.617784E-3,0.000000E+0,140.505989E-3,0.000000E+0,-210.045703E-3,0.000000E+0,2.092338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.004508E+0,3.041989E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.002258E+0,3.027554E+0,0.000000E+0,239.575820E+0,4.012525E-3,3.983464E-3,76.095629E+0,73.548309E+0,72.211719E+0,73.513907E+0,74.191116E+0,3.990276E-3,3.983400E-3,71.906164E+0,4.690591E+0,1.803851E+0,75.323006E+0,73.802043E+0,0.000000E+0,73.840098E+0,72.623192E+0,0.000000E+0,73.614725E+0,1.065724E+0,1.008524E+0,2.191173E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.475896E-3,71.016825E+0,30.598663E+0,0.000000E+0,1.228888E+0,1.233529E+0,1.009567E+0,60.000000E+0,1.000000E+0,1.253343E+0,643.751009E-3,1.982663E+0,60.000000E+0,1.885935E+0,0.000000E+0,73.642528E+0,990.462803E-3,990.260584E-3,1.015777E+0,50.000000E+0,1.000000E+0,85.771647E+0,2.757918E+0,2.539559E+0,1.274821E+0,30.000000E+0,0.000000E+0,1.226478E+0,1.222375E+0,1.003641E+0,60.000000E+0,3.990989E-3,55.013534E+0,8.761214E-3,23.954864E+0,3.155686E+0,30.702716E+0,0.000000E+0,32.310938E-3,0.000000E+0,45.905376E-3,0.000000E+0,19.202773E-3,0.000000E+0,27.964062E-3,0.000000E+0,16.142764E-3,2.020802E+0,2.013426E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922941E+0,5.699403E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699319E+0,0.000000E+0,43.231895E-3,996.362010E-3,3.055265E+0,998.180404E-3,3.048635E+0,996.313734E-3,3.045803E+0,997.102241E-3,3.045433E+0,33.385602E-3,7.641241E+0,1.000000E+0,1.000000E+0,72.722263E+0,72.867619E+0,2.153200E+0,72.567785E+0,72.640461E+0,2.166826E+0,72.576863E+0,72.882502E+0,2.182246E+0,72.362491E+0,72.800323E+0,2.168951E+0
 10/25/2017,12:03:48.118,-365.247996E-6,72.915261E+0,3.985358E-3,998.668834E-3,990.430896E-3,0.000000E+0,1.010734E+0,3.091955E+0,0.000000E+0,72.923404E+0,3.978937E-3,997.895591E-3,1.009689E+0,0.000000E+0,1.061349E+0,3.104182E+0,0.000000E+0,73.282744E+0,30.933359E+0,72.685339E+0,3.976019E-3,3.967913E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,97.863014E+0,23.667393E+0,8.766596E-3,12.345259E-3,1.000000E+0,2.656741E+0,1.000000E+0,20.000000E+0,6.689132E-3,43.155152E+0,0.000000E+0,2.678053E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.991152E+0,0.000000E+0,-204.283835E-3,0.000000E+0,135.173640E-3,0.000000E+0,139.261549E-3,0.000000E+0,133.030303E-3,0.000000E+0,-204.406715E-3,0.000000E+0,2.088214E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.000770E+0,3.041008E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.003456E+0,3.027812E+0,0.000000E+0,239.573168E+0,4.011228E-3,3.982232E-3,76.113048E+0,73.549338E+0,72.212515E+0,73.523034E+0,74.198512E+0,3.983983E-3,3.978664E-3,71.891752E+0,4.704123E+0,1.803915E+0,75.310553E+0,73.804009E+0,0.000000E+0,73.838413E+0,72.625439E+0,0.000000E+0,73.615287E+0,1.063375E+0,1.005027E+0,2.189467E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.473951E-3,71.013270E+0,30.599220E+0,0.000000E+0,1.227467E+0,1.235030E+0,981.598345E-3,60.000000E+0,1.000000E+0,1.254907E+0,644.358158E-3,1.999598E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.645617E+0,991.037515E-3,995.065857E-3,987.804233E-3,50.000000E+0,1.000000E+0,85.810158E+0,2.758892E+0,2.540230E+0,1.283684E+0,30.000000E+0,0.000000E+0,1.234143E+0,1.227056E+0,972.039908E-3,60.000000E+0,3.991184E-3,54.997999E+0,8.603689E-3,23.948136E+0,3.218190E+0,30.704574E+0,0.000000E+0,13.066394E-3,0.000000E+0,43.843896E-3,0.000000E+0,21.006568E-3,0.000000E+0,25.387212E-3,0.000000E+0,21.586359E-3,2.021124E+0,2.013748E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925770E+0,5.700305E+0,0.000000E+0,80.599593E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.794472E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.699158E+0,0.000000E+0,43.199684E-3,996.394194E-3,3.054799E+0,997.456265E-3,3.049359E+0,999.242476E-3,3.043518E+0,999.258568E-3,3.045191E+0,34.352156E-3,7.687959E+0,1.000000E+0,1.000000E+0,72.721046E+0,72.867807E+0,2.155885E+0,72.569095E+0,72.644298E+0,2.168726E+0,72.577893E+0,72.879179E+0,2.186351E+0,72.365813E+0,72.804113E+0,2.170196E+0
