date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:03:58.118,1.083918E-3,72.916852E+0,3.978548E-3,997.782826E-3,1.009688E+0,0.000000E+0,1.014375E+0,3.093421E+0,0.000000E+0,72.924808E+0,3.974722E-3,997.525078E-3,956.060203E-3,0.000000E+0,1.064255E+0,3.107066E+0,0.000000E+0,73.287799E+0,30.929550E+0,72.685293E+0,3.974917E-3,3.970118E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.855352E+0,23.662382E+0,8.761213E-3,12.305699E-3,1.000000E+0,2.663769E+0,1.000000E+0,20.000000E+0,6.656178E-3,43.153989E+0,0.000000E+0,2.679793E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997976E+0,0.000000E+0,-221.858630E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.328090E-3,0.000000E+0,147.949453E-3,0.000000E+0,-191.936495E-3,0.000000E+0,2.093466E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.011248E+0,3.041667E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009018E+0,3.027088E+0,0.000000E+0,239.602775E+0,4.010709E-3,3.983010E-3,76.132200E+0,73.551538E+0,72.212000E+0,73.536420E+0,74.206189E+0,3.979248E-3,3.982556E-3,71.878417E+0,4.701224E+0,1.801804E+0,75.329374E+0,73.801248E+0,0.000000E+0,73.839208E+0,72.624503E+0,0.000000E+0,73.616363E+0,1.064749E+0,1.008907E+0,2.194505E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.464028E-3,71.005083E+0,30.600010E+0,0.000000E+0,1.226972E+0,1.236020E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.253694E+0,649.678698E-3,1.986385E+0,60.000000E+0,1.883711E+0,0.000000E+0,73.641077E+0,991.915546E-3,987.466821E-3,1.008364E+0,50.000000E+0,1.000000E+0,85.853218E+0,2.759434E+0,2.539400E+0,1.286271E+0,30.000000E+0,0.000000E+0,1.233073E+0,1.229676E+0,1.009341E+0,60.000000E+0,3.988394E-3,54.982930E+0,8.760500E-3,23.946791E+0,3.193382E+0,30.705596E+0,0.000000E+0,-3.921670E-3,0.000000E+0,50.865811E-3,0.000000E+0,25.870371E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.043191E-3,2.020802E+0,2.013233E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929042E+0,5.699403E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.794085E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.698707E+0,0.000000E+0,40.622835E-3,996.490746E-3,3.054943E+0,997.424081E-3,3.049182E+0,998.856268E-3,3.045079E+0,999.644775E-3,3.042327E+0,25.975348E-3,7.723401E+0,1.000000E+0,1.000000E+0,72.724650E+0,72.868368E+0,2.156859E+0,72.571154E+0,72.643690E+0,2.167816E+0,72.575038E+0,72.881098E+0,2.187293E+0,72.364082E+0,72.801586E+0,2.172111E+0
 10/25/2017,12:04:08.118,439.844037E-6,72.917274E+0,3.980494E-3,999.055456E-3,1.008347E+0,0.000000E+0,1.015078E+0,3.094194E+0,0.000000E+0,72.927663E+0,3.969080E-3,997.605624E-3,980.737124E-3,0.000000E+0,1.064367E+0,3.106695E+0,0.000000E+0,73.296598E+0,30.937912E+0,72.686088E+0,3.974657E-3,3.971869E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.857139E+0,23.667068E+0,8.739553E-3,12.323988E-3,1.000000E+0,2.670206E+0,1.000000E+0,20.000000E+0,6.700938E-3,43.137462E+0,0.000000E+0,2.674831E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.984585E+0,0.000000E+0,-232.834830E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.652136E-3,0.000000E+0,162.643042E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.088439E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,982.193296E-3,3.042311E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.001379E+0,3.027265E+0,0.000000E+0,239.632335E+0,4.011033E-3,3.981843E-3,76.150041E+0,73.552193E+0,72.214106E+0,73.546624E+0,74.214709E+0,3.977042E-3,3.977042E-3,71.933677E+0,4.693169E+0,1.804786E+0,75.318605E+0,73.804103E+0,0.000000E+0,73.839536E+0,72.629744E+0,0.000000E+0,73.619265E+0,1.067017E+0,1.002983E+0,2.195223E+0,60.000000E+0,61.000000E+0,53.400000E+0,10.480241E-3,70.999562E+0,30.596944E+0,0.000000E+0,1.223381E+0,1.234312E+0,1.000105E+0,60.000000E+0,1.000000E+0,1.261671E+0,649.854452E-3,1.994773E+0,60.000000E+0,1.894542E+0,0.000000E+0,73.643510E+0,989.632665E-3,991.138624E-3,997.724801E-3,50.000000E+0,1.000000E+0,85.900453E+0,2.762660E+0,2.538809E+0,1.283971E+0,30.000000E+0,0.000000E+0,1.234830E+0,1.224404E+0,1.004311E+0,60.000000E+0,3.990470E-3,54.967815E+0,8.826714E-3,23.943728E+0,3.269740E+0,30.708151E+0,0.000000E+0,-27.840349E-3,0.000000E+0,43.650633E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.236455E-3,0.000000E+0,13.984653E-3,2.020706E+0,2.013716E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932734E+0,5.700531E+0,0.000000E+0,83.210662E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792249E+0,0.000000E+0,24.517525E-3,10.000000E+0,9.700994E+0,0.000000E+0,40.687256E-3,996.426378E-3,3.055072E+0,997.552817E-3,3.048346E+0,998.663164E-3,3.043534E+0,1.000031E+0,3.045320E+0,31.130307E-3,7.755299E+0,1.000000E+0,1.000000E+0,72.723152E+0,72.866683E+0,2.148949E+0,72.571669E+0,72.644813E+0,2.165645E+0,72.576770E+0,72.880162E+0,2.185009E+0,72.364503E+0,72.800042E+0,2.172574E+0
 10/25/2017,12:04:18.118,922.899256E-6,72.918631E+0,3.982699E-3,997.831154E-3,1.000075E+0,0.000000E+0,1.012746E+0,3.090441E+0,0.000000E+0,72.920784E+0,3.972971E-3,997.106238E-3,988.457635E-3,0.000000E+0,1.066571E+0,3.104633E+0,0.000000E+0,73.298610E+0,30.931083E+0,72.687352E+0,3.975565E-3,3.968042E-3,0.000000E+0,1.028417E+0,1.000000E+0,44.000000E+0,97.891783E+0,23.670687E+0,8.748567E-3,12.335142E-3,1.000000E+0,2.667139E+0,1.000000E+0,20.000000E+0,6.718452E-3,43.140441E+0,0.000000E+0,2.688043E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.974445E+0,0.000000E+0,-236.536481E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.688652E-3,0.000000E+0,166.445331E-3,0.000000E+0,-199.347737E-3,0.000000E+0,2.081640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,648.324139E-3,3.042053E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.004559E+0,3.028504E+0,0.000000E+0,239.654516E+0,4.011617E-3,3.978534E-3,76.167460E+0,73.552661E+0,72.216212E+0,73.557482E+0,74.225007E+0,3.975096E-3,3.981583E-3,71.950382E+0,4.714111E+0,1.807671E+0,75.306526E+0,73.805320E+0,0.000000E+0,73.843983E+0,72.633628E+0,0.000000E+0,73.615380E+0,1.074173E+0,1.012068E+0,2.190121E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.480566E-3,70.990299E+0,30.594946E+0,0.000000E+0,1.225089E+0,1.238719E+0,1.002231E+0,60.000000E+0,1.000000E+0,1.252115E+0,649.135460E-3,1.967980E+0,60.000000E+0,1.882164E+0,0.000000E+0,73.643932E+0,991.532405E-3,995.193572E-3,1.008604E+0,50.000000E+0,1.000000E+0,85.943984E+0,2.753128E+0,2.539639E+0,1.282869E+0,30.000000E+0,0.000000E+0,1.231524E+0,1.229820E+0,1.004727E+0,60.000000E+0,3.990211E-3,54.951767E+0,8.736116E-3,23.941780E+0,3.305825E+0,30.709127E+0,0.000000E+0,33.890474E-3,0.000000E+0,41.524732E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.822129E-3,0.000000E+0,17.044662E-3,2.020834E+0,2.013619E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936195E+0,5.698597E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.701380E+0,0.000000E+0,39.173357E-3,996.040170E-3,3.054766E+0,997.681553E-3,3.048651E+0,998.743624E-3,3.043663E+0,997.037873E-3,3.042826E+0,32.096862E-3,7.810073E+0,1.000000E+0,1.000000E+0,72.723480E+0,72.871036E+0,2.157371E+0,72.572839E+0,72.641443E+0,2.169444E+0,72.578220E+0,72.882548E+0,2.183444E+0,72.367732E+0,72.803130E+0,2.174059E+0
 10/25/2017,12:04:28.118,1.889010E-3,72.918303E+0,3.980299E-3,998.556069E-3,1.013425E+0,0.000000E+0,1.013673E+0,3.095274E+0,0.000000E+0,72.925557E+0,3.982050E-3,997.879481E-3,1.017920E+0,0.000000E+0,1.064942E+0,3.107420E+0,0.000000E+0,73.305116E+0,30.926670E+0,72.690160E+0,3.975825E-3,3.969729E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,97.875095E+0,23.669434E+0,8.756479E-3,12.321718E-3,1.000000E+0,2.662827E+0,1.000000E+0,20.000000E+0,6.697889E-3,43.148123E+0,0.000000E+0,2.701705E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.971452E+0,0.000000E+0,-220.281405E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.585596E-3,0.000000E+0,150.623944E-3,0.000000E+0,-211.141278E-3,0.000000E+0,2.077129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.009699E+0,3.043952E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.006748E+0,3.028600E+0,0.000000E+0,239.670526E+0,4.014342E-3,3.984697E-3,76.182445E+0,73.552568E+0,72.214246E+0,73.571992E+0,74.232497E+0,3.980999E-3,3.981778E-3,71.948557E+0,4.707667E+0,1.804592E+0,75.301001E+0,73.807052E+0,0.000000E+0,73.842251E+0,72.635219E+0,0.000000E+0,73.621746E+0,1.072864E+0,985.963199E-3,2.194059E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.480371E-3,70.986650E+0,30.593785E+0,0.000000E+0,1.227787E+0,1.232571E+0,1.001288E+0,60.000000E+0,1.000000E+0,1.250663E+0,650.845063E-3,1.994597E+0,60.000000E+0,1.891045E+0,0.000000E+0,73.642387E+0,991.324871E-3,992.655238E-3,1.004307E+0,50.000000E+0,1.000000E+0,86.025275E+0,2.756545E+0,2.539719E+0,1.284067E+0,30.000000E+0,0.000000E+0,1.234463E+0,1.227887E+0,1.007122E+0,60.000000E+0,3.987875E-3,54.934739E+0,8.733911E-3,23.943868E+0,3.286172E+0,30.712425E+0,0.000000E+0,55.552674E-3,0.000000E+0,52.798448E-3,0.000000E+0,15.369710E-3,0.000000E+0,15.498552E-3,0.000000E+0,21.103200E-3,2.020867E+0,2.013426E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942876E+0,5.694825E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792861E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.699415E+0,0.000000E+0,41.879049E-3,996.458562E-3,3.054863E+0,998.003392E-3,3.048764E+0,998.695348E-3,3.044290E+0,996.764309E-3,3.044789E+0,31.452492E-3,7.838426E+0,1.000000E+0,1.000000E+0,72.726568E+0,72.869445E+0,2.156476E+0,72.570499E+0,72.644391E+0,2.169987E+0,72.577097E+0,72.880162E+0,2.182374E+0,72.366983E+0,72.801914E+0,2.172463E+0
 10/25/2017,12:04:38.118,439.844037E-6,72.919988E+0,3.977576E-3,998.459414E-3,999.500624E-3,0.000000E+0,1.012539E+0,3.092471E+0,0.000000E+0,72.928412E+0,3.983218E-3,997.541187E-3,1.017840E+0,0.000000E+0,1.060678E+0,3.106357E+0,0.000000E+0,73.315225E+0,30.934056E+0,72.691517E+0,3.973944E-3,3.967329E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,97.823999E+0,23.671336E+0,8.779956E-3,12.300057E-3,1.000000E+0,2.664073E+0,1.000000E+0,20.000000E+0,6.729545E-3,43.140581E+0,0.000000E+0,2.715690E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.988383E+0,0.000000E+0,-218.671991E-3,0.000000E+0,139.100608E-3,0.000000E+0,135.463334E-3,0.000000E+0,141.021554E-3,0.000000E+0,-226.350434E-3,0.000000E+0,2.085088E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.012702E+0,3.043309E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.005790E+0,3.027747E+0,0.000000E+0,239.675541E+0,4.005195E-3,3.980480E-3,76.200052E+0,73.551117E+0,72.217007E+0,73.583506E+0,74.239893E+0,3.988330E-3,3.980805E-3,71.944346E+0,4.698968E+0,1.803480E+0,75.327220E+0,73.807988E+0,0.000000E+0,73.842672E+0,72.635032E+0,0.000000E+0,73.622682E+0,1.061842E+0,1.008572E+0,2.190551E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.478490E-3,70.979913E+0,30.594389E+0,0.000000E+0,1.226621E+0,1.236164E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.253231E+0,651.867630E-3,1.989916E+0,60.000000E+0,1.882325E+0,0.000000E+0,73.645944E+0,991.261014E-3,992.240165E-3,1.013764E+0,50.000000E+0,1.000000E+0,86.112150E+0,2.757934E+0,2.538361E+0,1.275603E+0,30.000000E+0,0.000000E+0,1.234032E+0,1.234214E+0,1.012200E+0,60.000000E+0,3.992286E-3,54.921164E+0,8.614325E-3,23.948275E+0,3.179528E+0,30.709312E+0,0.000000E+0,40.111909E-3,0.000000E+0,45.937587E-3,0.000000E+0,14.757708E-3,0.000000E+0,20.652251E-3,0.000000E+0,24.324262E-3,2.020931E+0,2.013587E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950158E+0,5.693407E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793988E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.699737E+0,0.000000E+0,39.946412E-3,996.522930E-3,3.054268E+0,997.279253E-3,3.048442E+0,996.474654E-3,3.046044E+0,998.148220E-3,3.042922E+0,29.519383E-3,7.866457E+0,1.000000E+0,1.000000E+0,72.725539E+0,72.869866E+0,2.159736E+0,72.573541E+0,72.645421E+0,2.170706E+0,72.577846E+0,72.882876E+0,2.182996E+0,72.365346E+0,72.801820E+0,2.170084E+0
 10/25/2017,12:04:48.118,439.844037E-6,72.920784E+0,3.981985E-3,998.185557E-3,995.780119E-3,0.000000E+0,1.012539E+0,3.093389E+0,0.000000E+0,72.924200E+0,3.980234E-3,997.831154E-3,996.656690E-3,0.000000E+0,1.062754E+0,3.109047E+0,0.000000E+0,73.319952E+0,30.934056E+0,72.690440E+0,3.972258E-3,3.973295E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,97.849335E+0,23.677553E+0,8.762835E-3,12.299603E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,6.727210E-3,43.136950E+0,0.000000E+0,2.707860E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.990991E+0,0.000000E+0,-205.185106E-3,0.000000E+0,134.948322E-3,0.000000E+0,134.401121E-3,0.000000E+0,129.840248E-3,0.000000E+0,-201.313327E-3,0.000000E+0,2.081866E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,996.345443E-3,3.042311E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.011031E+0,3.028359E+0,0.000000E+0,239.680604E+0,4.012136E-3,3.982621E-3,76.219204E+0,73.553738E+0,72.216492E+0,73.594973E+0,74.246634E+0,3.979767E-3,3.983270E-3,71.929934E+0,4.710245E+0,1.802610E+0,75.327782E+0,73.808409E+0,0.000000E+0,73.843983E+0,72.635734E+0,0.000000E+0,73.619499E+0,1.055644E+0,1.003686E+0,2.190408E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.477193E-3,70.974720E+0,30.594250E+0,0.000000E+0,1.229223E+0,1.233322E+0,984.778739E-3,60.000000E+0,1.000000E+0,1.256087E+0,649.950318E-3,1.985762E+0,60.000000E+0,1.894945E+0,0.000000E+0,73.646085E+0,991.628190E-3,990.053048E-3,1.010217E+0,50.000000E+0,1.000000E+0,86.152633E+0,2.756784E+0,2.536013E+0,1.283269E+0,30.000000E+0,0.000000E+0,1.229065E+0,1.224915E+0,982.898184E-3,60.000000E+0,3.988070E-3,54.904743E+0,8.700123E-3,23.945770E+0,3.165030E+0,30.710241E+0,0.000000E+0,23.252786E-3,0.000000E+0,45.196742E-3,0.000000E+0,19.234984E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.005097E-3,2.020738E+0,2.013458E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953718E+0,5.696179E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792346E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.687014E+0,0.000000E+0,44.198213E-3,996.828677E-3,3.054702E+0,998.518336E-3,3.049295E+0,998.759716E-3,3.046302E+0,999.001096E-3,3.042520E+0,32.741232E-3,7.893522E+0,1.000000E+0,1.000000E+0,72.726615E+0,72.869351E+0,2.156700E+0,72.573260E+0,72.643924E+0,2.169684E+0,72.579437E+0,72.886246E+0,2.185440E+0,72.366703E+0,72.804862E+0,2.167769E+0
 10/25/2017,12:04:58.118,1.083918E-3,72.917461E+0,3.980299E-3,997.879481E-3,1.011093E+0,0.000000E+0,1.012906E+0,3.093341E+0,0.000000E+0,72.926119E+0,3.982634E-3,997.476750E-3,979.795988E-3,0.000000E+0,1.062706E+0,3.108258E+0,0.000000E+0,73.326551E+0,30.937215E+0,72.692546E+0,3.976927E-3,3.968496E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,97.925346E+0,23.678760E+0,8.782290E-3,12.304662E-3,1.000000E+0,2.666309E+0,1.000000E+0,20.000000E+0,6.728377E-3,43.160925E+0,0.000000E+0,2.705668E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.995819E+0,0.000000E+0,-221.407994E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.941831E-3,0.000000E+0,152.073969E-3,0.000000E+0,-194.320982E-3,0.000000E+0,2.085217E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.013820E+0,3.041748E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.011367E+0,3.027925E+0,0.000000E+0,239.708332E+0,4.004352E-3,3.981713E-3,76.239293E+0,73.550742E+0,72.218083E+0,73.606862E+0,74.257260E+0,3.988784E-3,3.981259E-3,71.910141E+0,4.705412E+0,1.801659E+0,75.327923E+0,73.808737E+0,0.000000E+0,73.843187E+0,72.635266E+0,0.000000E+0,73.623056E+0,1.065596E+0,1.008827E+0,2.188607E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.479398E-3,70.969620E+0,30.591834E+0,0.000000E+0,1.221912E+0,1.235413E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.254779E+0,654.695665E-3,1.990747E+0,60.000000E+0,1.875411E+0,0.000000E+0,73.644961E+0,990.494732E-3,987.482786E-3,995.919609E-3,50.000000E+0,1.000000E+0,86.181529E+0,2.754565E+0,2.541189E+0,1.287532E+0,30.000000E+0,0.000000E+0,1.229624E+0,1.225218E+0,1.006675E+0,60.000000E+0,3.988459E-3,54.887995E+0,8.677296E-3,23.946837E+0,3.204659E+0,30.714144E+0,0.000000E+0,-2.438841E-3,0.000000E+0,42.652104E-3,0.000000E+0,24.839632E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.043191E-3,2.020995E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956381E+0,5.673388E+0,0.000000E+0,79.568060E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792056E+0,0.000000E+0,28.060693E-3,10.000000E+0,9.690106E+0,0.000000E+0,40.268518E-3,996.780401E-3,3.055587E+0,997.858565E-3,3.048201E+0,996.410286E-3,3.044677E+0,1.000063E+0,3.045304E+0,31.452492E-3,8.063966E+0,1.000000E+0,1.000000E+0,72.726568E+0,72.866871E+0,2.155389E+0,72.574243E+0,72.643970E+0,2.170674E+0,72.579765E+0,72.884795E+0,2.183524E+0,72.366562E+0,72.805002E+0,2.167626E+0
 10/25/2017,12:05:08.118,278.825630E-6,72.918724E+0,3.979780E-3,997.815044E-3,1.017592E+0,0.000000E+0,1.011916E+0,3.094065E+0,0.000000E+0,72.929582E+0,3.976149E-3,997.412313E-3,987.117711E-3,0.000000E+0,1.064990E+0,3.107807E+0,0.000000E+0,73.332870E+0,30.935682E+0,72.695167E+0,3.976927E-3,3.972063E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.958816E+0,23.685951E+0,8.839943E-3,12.301873E-3,1.000000E+0,2.661964E+0,1.000000E+0,20.000000E+0,6.798176E-3,43.175962E+0,0.000000E+0,2.710147E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.990604E+0,0.000000E+0,-218.865121E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.330253E-3,0.000000E+0,154.587346E-3,0.000000E+0,-186.426398E-3,0.000000E+0,2.081833E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.004731E+0,3.041893E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009817E+0,3.027120E+0,0.000000E+0,239.732105E+0,4.011812E-3,3.981778E-3,76.257602E+0,73.551725E+0,72.218411E+0,73.617346E+0,74.264047E+0,3.985929E-3,3.978599E-3,71.888337E+0,4.702512E+0,1.798162E+0,75.308773E+0,73.808503E+0,0.000000E+0,73.843702E+0,72.638027E+0,0.000000E+0,73.624086E+0,1.067305E+0,1.005394E+0,2.187443E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.462018E-3,70.963726E+0,30.590580E+0,0.000000E+0,1.227116E+0,1.234216E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.251955E+0,644.533911E-3,2.000508E+0,60.000000E+0,1.877683E+0,0.000000E+0,73.644025E+0,989.600736E-3,987.897859E-3,1.014323E+0,50.000000E+0,1.000000E+0,86.217368E+0,2.754293E+0,2.542403E+0,1.286750E+0,30.000000E+0,0.000000E+0,1.232339E+0,1.228877E+0,1.002635E+0,60.000000E+0,3.989043E-3,54.872647E+0,8.681187E-3,23.950549E+0,3.214002E+0,30.714236E+0,0.000000E+0,6.232486E-3,0.000000E+0,48.385594E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.624453E-3,2.020545E+0,2.013587E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959670E+0,5.662524E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.690428E+0,0.000000E+0,41.911259E-3,996.667757E-3,3.055410E+0,997.311437E-3,3.048700E+0,996.555114E-3,3.046060E+0,997.118333E-3,3.044017E+0,30.808122E-3,8.025302E+0,1.000000E+0,1.000000E+0,72.727925E+0,72.867853E+0,2.153871E+0,72.576489E+0,72.643315E+0,2.166938E+0,72.578408E+0,72.880910E+0,2.181639E+0,72.364878E+0,72.802756E+0,2.169015E+0
 10/25/2017,12:05:18.118,1.244936E-3,72.920128E+0,3.982375E-3,998.298322E-3,1.001065E+0,0.000000E+0,1.013992E+0,3.094549E+0,0.000000E+0,72.928084E+0,3.979327E-3,997.396204E-3,1.023678E+0,0.000000E+0,1.065453E+0,3.107710E+0,0.000000E+0,73.337222E+0,30.932802E+0,72.694699E+0,3.972128E-3,3.969923E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,97.716684E+0,23.688920E+0,8.878271E-3,12.328852E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.829508E-3,43.147099E+0,0.000000E+0,2.719718E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.983523E+0,0.000000E+0,-231.386358E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.585596E-3,0.000000E+0,161.128571E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.077741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,954.048735E-3,3.042633E+0,0.000000E+0,998.019484E-3,0.000000E+0,995.242616E-3,3.027474E+0,0.000000E+0,239.814662E+0,4.013628E-3,3.985410E-3,76.275724E+0,73.554253E+0,72.217101E+0,73.632558E+0,74.270179E+0,3.985800E-3,3.982037E-3,71.873597E+0,4.697679E+0,1.802997E+0,75.269305E+0,73.811967E+0,0.000000E+0,73.842859E+0,72.638776E+0,0.000000E+0,73.621465E+0,1.068567E+0,1.009657E+0,2.190105E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.460137E-3,70.957129E+0,30.589558E+0,0.000000E+0,1.224897E+0,1.233513E+0,1.014058E+0,60.000000E+0,1.000000E+0,1.250950E+0,651.691876E-3,1.991849E+0,60.000000E+0,1.882793E+0,0.000000E+0,73.645055E+0,994.134571E-3,992.032628E-3,1.012646E+0,50.000000E+0,1.000000E+0,86.396004E+0,2.759866E+0,2.542020E+0,1.288586E+0,30.000000E+0,0.000000E+0,1.232530E+0,1.226497E+0,1.005972E+0,60.000000E+0,3.989886E-3,54.857345E+0,8.740202E-3,23.952962E+0,3.265230E+0,30.713586E+0,0.000000E+0,-28.549528E-3,0.000000E+0,43.940528E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.371180E-3,2.020867E+0,2.013426E+0,2.018515E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974918E+0,5.661106E+0,0.000000E+0,78.923352E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793409E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.684244E+0,0.000000E+0,43.006420E-3,997.182701E-3,3.055104E+0,997.327529E-3,3.048716E+0,998.582704E-3,3.046270E+0,998.807992E-3,3.045095E+0,30.485937E-3,8.046245E+0,1.000000E+0,1.000000E+0,72.728019E+0,72.869959E+0,2.152736E+0,72.575272E+0,72.647340E+0,2.167576E+0,72.578735E+0,72.884654E+0,2.183284E+0,72.366609E+0,72.806874E+0,2.172638E+0
 10/25/2017,12:05:28.118,761.880850E-6,72.921720E+0,3.983542E-3,998.394977E-3,999.388849E-3,0.000000E+0,1.014790E+0,3.091198E+0,0.000000E+0,72.929629E+0,3.980170E-3,997.299549E-3,1.023136E+0,0.000000E+0,1.064607E+0,3.103490E+0,0.000000E+0,73.348642E+0,30.937819E+0,72.695869E+0,3.976084E-3,3.968302E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,97.639078E+0,23.691379E+0,8.927104E-3,12.321005E-3,1.000000E+0,2.660159E+0,1.000000E+0,20.000000E+0,6.857596E-3,43.127453E+0,0.000000E+0,2.713338E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.978405E+0,0.000000E+0,-237.180246E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.817405E-3,0.000000E+0,169.152045E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.076001E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,638.756283E-3,3.042890E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.010360E+0,3.028552E+0,0.000000E+0,239.902814E+0,4.013434E-3,3.977172E-3,76.290850E+0,73.552989E+0,72.219862E+0,73.645289E+0,74.278090E+0,3.995335E-3,3.980675E-3,71.861713E+0,4.707990E+0,1.803899E+0,75.295149E+0,73.808082E+0,0.000000E+0,73.844029E+0,72.640086E+0,0.000000E+0,73.623665E+0,1.067465E+0,1.007135E+0,2.188001E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.450150E-3,70.950392E+0,30.589697E+0,0.000000E+0,1.226877E+0,1.242136E+0,1.011452E+0,60.000000E+0,1.000000E+0,1.254077E+0,652.730420E-3,1.971958E+0,60.000000E+0,1.888853E+0,0.000000E+0,73.644915E+0,993.160754E-3,995.065857E-3,1.001751E+0,50.000000E+0,1.000000E+0,86.530360E+0,2.757391E+0,2.534560E+0,1.281991E+0,30.000000E+0,0.000000E+0,1.232994E+0,1.231050E+0,1.004918E+0,60.000000E+0,3.988070E-3,54.844983E+0,8.717050E-3,23.958947E+0,3.351254E+0,30.714422E+0,0.000000E+0,22.608078E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.046133E-3,2.020738E+0,2.013619E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986775E+0,5.661235E+0,0.000000E+0,82.791602E-3,0.000000E+0,39.725084E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.663886E+0,0.000000E+0,37.562826E-3,996.474654E-3,3.055104E+0,997.826381E-3,3.048587E+0,997.279253E-3,3.045642E+0,999.580407E-3,3.042778E+0,30.485937E-3,8.140327E+0,1.000000E+0,1.000000E+0,72.727364E+0,72.868743E+0,2.158729E+0,72.578454E+0,72.644859E+0,2.168630E+0,72.579343E+0,72.883578E+0,2.184546E+0,72.367732E+0,72.805377E+0,2.166652E+0
 10/25/2017,12:05:38.118,1.083918E-3,72.923124E+0,3.980753E-3,998.201666E-3,1.025225E+0,0.000000E+0,1.012443E+0,3.093518E+0,0.000000E+0,72.928178E+0,3.980299E-3,997.718389E-3,1.008748E+0,0.000000E+0,1.064175E+0,3.106711E+0,0.000000E+0,73.350795E+0,30.941350E+0,72.697413E+0,3.972777E-3,3.970636E-3,0.000000E+0,1.019863E+0,1.000000E+0,44.000000E+0,97.706765E+0,23.701679E+0,8.940204E-3,12.299992E-3,1.000000E+0,2.661725E+0,1.000000E+0,20.000000E+0,6.851174E-3,43.124613E+0,0.000000E+0,2.710502E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.961795E+0,0.000000E+0,-227.652519E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.132796E-3,0.000000E+0,153.298435E-3,0.000000E+0,-215.394686E-3,0.000000E+0,2.073584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.013085E+0,3.043244E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.008171E+0,3.027088E+0,0.000000E+0,239.907830E+0,4.010969E-3,3.983918E-3,76.306678E+0,73.555095E+0,72.218598E+0,73.657973E+0,74.287312E+0,3.969777E-3,3.978924E-3,71.852541E+0,4.702512E+0,1.803496E+0,75.316452E+0,73.809860E+0,0.000000E+0,73.843795E+0,72.645561E+0,0.000000E+0,73.622635E+0,1.067976E+0,993.515281E-3,2.188718E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.461110E-3,70.945761E+0,30.587189E+0,0.000000E+0,1.225871E+0,1.240156E+0,1.012955E+0,60.000000E+0,1.000000E+0,1.258337E+0,653.928740E-3,1.987216E+0,60.000000E+0,1.890303E+0,0.000000E+0,73.644774E+0,991.261014E-3,993.884494E-3,1.001559E+0,50.000000E+0,1.000000E+0,86.539977E+0,2.761973E+0,2.538329E+0,1.277743E+0,30.000000E+0,0.000000E+0,1.232003E+0,1.225314E+0,1.009038E+0,60.000000E+0,3.989173E-3,54.829355E+0,8.710305E-3,23.957276E+0,3.259753E+0,30.714562E+0,0.000000E+0,53.199488E-3,0.000000E+0,44.423688E-3,0.000000E+0,13.823600E-3,0.000000E+0,18.333086E-3,0.000000E+0,23.325732E-3,2.020995E+0,2.013748E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.988460E+0,5.776801E+0,0.000000E+0,80.116062E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.660568E+0,0.000000E+0,42.716525E-3,996.474654E-3,3.055281E+0,997.955116E-3,3.048249E+0,997.585001E-3,3.045996E+0,999.145924E-3,3.045256E+0,26.619718E-3,8.344280E+0,1.000000E+0,1.000000E+0,72.729189E+0,72.870895E+0,2.149077E+0,72.576629E+0,72.645234E+0,2.167177E+0,72.582011E+0,72.882548E+0,2.179834E+0,72.370165E+0,72.803037E+0,2.170196E+0
 10/25/2017,12:05:48.118,439.844037E-6,72.921579E+0,3.981921E-3,998.088901E-3,984.267313E-3,0.000000E+0,1.014263E+0,3.093453E+0,0.000000E+0,72.929863E+0,3.978808E-3,997.976137E-3,1.002798E+0,0.000000E+0,1.064990E+0,3.107614E+0,0.000000E+0,73.360062E+0,30.931919E+0,72.695775E+0,3.974463E-3,3.972647E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,97.841203E+0,23.702004E+0,8.977494E-3,12.294934E-3,1.000000E+0,2.658115E+0,1.000000E+0,20.000000E+0,6.848644E-3,43.125218E+0,0.000000E+0,2.714175E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.982171E+0,0.000000E+0,-208.114239E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.218172E-3,0.000000E+0,-204.922279E-3,0.000000E+0,2.084153E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004284E+0,3.044017E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.015026E+0,3.028005E+0,0.000000E+0,239.901560E+0,4.009087E-3,3.980675E-3,76.327750E+0,73.552989E+0,72.220610E+0,73.669534E+0,74.295504E+0,3.975356E-3,3.981908E-3,71.868029E+0,4.696391E+0,1.804399E+0,75.328344E+0,73.809813E+0,0.000000E+0,73.845153E+0,72.646451E+0,0.000000E+0,73.625397E+0,1.073295E+0,1.006959E+0,2.185833E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.456116E-3,70.938369E+0,30.583473E+0,0.000000E+0,1.235545E+0,1.236276E+0,988.965992E-3,60.000000E+0,1.000000E+0,1.256374E+0,643.495367E-3,1.986018E+0,60.000000E+0,1.881374E+0,0.000000E+0,73.648331E+0,990.526660E-3,995.385144E-3,1.005760E+0,50.000000E+0,1.000000E+0,86.284685E+0,2.756241E+0,2.534352E+0,1.281672E+0,30.000000E+0,0.000000E+0,1.233393E+0,1.227487E+0,994.858257E-3,60.000000E+0,3.990600E-3,54.811815E+0,8.737154E-3,23.966695E+0,3.168574E+0,30.715537E+0,0.000000E+0,36.469307E-3,0.000000E+0,41.492521E-3,0.000000E+0,17.592242E-3,0.000000E+0,23.518996E-3,0.000000E+0,23.325732E-3,2.020802E+0,2.013716E+0,2.018290E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968086E+0,5.777639E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792152E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.659666E+0,0.000000E+0,43.843896E-3,996.603389E-3,3.055233E+0,997.874657E-3,3.048716E+0,999.451671E-3,3.046254E+0,999.580407E-3,3.044467E+0,29.197198E-3,8.432563E+0,1.000000E+0,1.000000E+0,72.729517E+0,72.868649E+0,2.149173E+0,72.577004E+0,72.641630E+0,2.170386E+0,72.577284E+0,72.881940E+0,2.185919E+0,72.371195E+0,72.805283E+0,2.166109E+0
 10/25/2017,12:05:58.118,922.899256E-6,72.922702E+0,3.980559E-3,997.976137E-3,1.006399E+0,0.000000E+0,1.011980E+0,3.094742E+0,0.000000E+0,72.928552E+0,3.979651E-3,997.412313E-3,1.007902E+0,0.000000E+0,1.066347E+0,3.107324E+0,0.000000E+0,73.364556E+0,30.922117E+0,72.699800E+0,3.973036E-3,3.970766E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,97.728435E+0,23.697132E+0,9.029959E-3,12.319708E-3,1.000000E+0,2.665542E+0,1.000000E+0,20.000000E+0,6.915783E-3,43.133132E+0,0.000000E+0,2.709761E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.995047E+0,0.000000E+0,-221.343618E-3,0.000000E+0,138.971855E-3,0.000000E+0,139.712185E-3,0.000000E+0,150.817280E-3,0.000000E+0,-193.740972E-3,0.000000E+0,2.085507E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009348E+0,3.043148E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.005486E+0,3.027941E+0,0.000000E+0,239.959911E+0,4.011163E-3,3.981908E-3,76.344889E+0,73.553878E+0,72.220049E+0,73.681844E+0,74.302573E+0,3.987811E-3,3.984632E-3,71.858156E+0,4.714756E+0,1.801595E+0,75.313736E+0,73.813043E+0,0.000000E+0,73.845761E+0,72.645515E+0,0.000000E+0,73.627363E+0,1.071554E+0,1.005618E+0,2.187953E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.468438E-3,70.931726E+0,30.645951E+0,0.000000E+0,1.223333E+0,1.238192E+0,1.002966E+0,60.000000E+0,1.000000E+0,1.252131E+0,644.454023E-3,2.001882E+0,60.000000E+0,1.881777E+0,0.000000E+0,73.648565E+0,990.702266E-3,991.888949E-3,991.366691E-3,50.000000E+0,1.000000E+0,86.286420E+0,2.745081E+0,2.543537E+0,1.289816E+0,30.000000E+0,0.000000E+0,1.232482E+0,1.233543E+0,1.004375E+0,60.000000E+0,3.989757E-3,54.797819E+0,8.760825E-3,23.971660E+0,3.242355E+0,30.714701E+0,0.000000E+0,-1.955310E-3,0.000000E+0,45.422217E-3,0.000000E+0,20.426777E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.010980E-3,2.020673E+0,2.013458E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968705E+0,5.779477E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.777915E+0,0.000000E+0,44.552530E-3,996.603389E-3,3.055136E+0,997.424081E-3,3.048684E+0,996.780401E-3,3.043373E+0,997.729829E-3,3.043502E+0,31.130307E-3,8.398410E+0,1.000000E+0,1.000000E+0,72.732605E+0,72.871878E+0,2.155853E+0,72.575974E+0,72.643034E+0,2.169109E+0,72.579250E+0,72.885356E+0,2.187005E+0,72.368060E+0,72.804254E+0,2.168041E+0
 10/25/2017,12:06:08.118,1.244936E-3,72.920456E+0,3.981272E-3,997.927809E-3,1.004914E+0,0.000000E+0,1.013465E+0,3.093486E+0,0.000000E+0,72.928225E+0,3.982180E-3,997.541187E-3,992.987852E-3,0.000000E+0,1.058713E+0,3.108016E+0,0.000000E+0,73.371482E+0,30.915707E+0,72.700361E+0,3.976019E-3,3.971415E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,97.494821E+0,23.708174E+0,9.070102E-3,12.294415E-3,1.000000E+0,2.658386E+0,1.000000E+0,20.000000E+0,6.946271E-3,43.135879E+0,0.000000E+0,2.703606E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.981656E+0,0.000000E+0,-226.461553E-3,0.000000E+0,136.332417E-3,0.000000E+0,133.242344E-3,0.000000E+0,159.324095E-3,0.000000E+0,-183.816353E-3,0.000000E+0,2.082800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.008645E+0,3.042826E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004000E+0,3.027603E+0,0.000000E+0,240.003747E+0,4.010904E-3,3.983789E-3,76.362075E+0,73.556453E+0,72.223277E+0,73.693078E+0,74.313245E+0,3.989821E-3,3.980351E-3,71.858999E+0,4.700901E+0,1.802288E+0,75.304747E+0,73.810656E+0,0.000000E+0,73.845574E+0,72.644813E+0,0.000000E+0,73.625771E+0,1.055389E+0,1.004724E+0,2.192831E+0,60.000000E+0,63.000000E+0,53.600000E+0,10.476221E-3,70.926393E+0,30.675774E+0,0.000000E+0,1.234875E+0,1.237026E+0,1.010781E+0,60.000000E+0,1.000000E+0,1.258002E+0,647.585633E-3,1.990092E+0,60.000000E+0,1.887628E+0,0.000000E+0,73.647348E+0,992.186938E-3,988.233111E-3,1.012438E+0,50.000000E+0,1.000000E+0,86.425934E+0,2.747811E+0,2.531812E+0,1.278254E+0,30.000000E+0,0.000000E+0,1.235788E+0,1.229596E+0,1.006994E+0,60.000000E+0,3.988784E-3,54.781632E+0,8.833005E-3,23.973608E+0,3.226567E+0,30.713400E+0,0.000000E+0,-3.534845E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.129527E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.016864E-3,2.020899E+0,2.013490E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980808E+0,5.776608E+0,0.000000E+0,83.726429E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792829E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.777818E+0,0.000000E+0,44.294845E-3,996.184998E-3,3.054943E+0,997.874657E-3,3.048651E+0,996.249366E-3,3.043277E+0,998.614888E-3,3.045369E+0,32.096862E-3,8.307227E+0,1.000000E+0,1.000000E+0,72.728581E+0,72.870895E+0,2.149908E+0,72.577238E+0,72.644953E+0,2.167209E+0,72.581028E+0,72.882548E+0,2.185919E+0,72.372084E+0,72.807436E+0,2.168137E+0
 10/25/2017,12:06:18.118,2.050028E-3,72.921813E+0,3.981013E-3,997.847263E-3,1.001720E+0,0.000000E+0,1.013561E+0,3.094984E+0,0.000000E+0,72.929582E+0,3.976149E-3,997.670061E-3,1.004106E+0,0.000000E+0,1.060550E+0,3.110304E+0,0.000000E+0,73.378503E+0,30.920956E+0,72.697086E+0,3.973490E-3,3.970766E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,97.311931E+0,23.710587E+0,9.108105E-3,12.304662E-3,1.000000E+0,2.664312E+0,1.000000E+0,20.000000E+0,6.952563E-3,43.131363E+0,0.000000E+0,2.712435E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.982493E+0,0.000000E+0,-234.154549E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.943994E-3,0.000000E+0,169.377604E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.078063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,609.429725E-3,3.042102E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.004719E+0,3.027072E+0,0.000000E+0,239.989280E+0,4.005001E-3,3.984632E-3,76.382914E+0,73.553223E+0,72.222529E+0,73.704405E+0,74.318863E+0,3.982297E-3,3.979183E-3,71.898677E+0,4.701546E+0,1.802771E+0,75.280635E+0,73.813511E+0,0.000000E+0,73.846417E+0,72.646357E+0,0.000000E+0,73.627456E+0,1.059765E+0,1.007677E+0,2.187889E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.452550E-3,70.921527E+0,30.677214E+0,0.000000E+0,1.232464E+0,1.243573E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.259198E+0,651.196570E-3,1.970808E+0,60.000000E+0,1.880810E+0,0.000000E+0,73.646085E+0,990.861909E-3,990.611800E-3,1.012917E+0,50.000000E+0,1.000000E+0,86.521119E+0,2.743388E+0,2.533921E+0,1.296619E+0,30.000000E+0,0.000000E+0,1.235421E+0,1.233335E+0,1.003928E+0,60.000000E+0,3.989562E-3,54.768290E+0,8.735143E-3,23.973608E+0,3.334178E+0,30.710938E+0,0.000000E+0,17.901707E-3,0.000000E+0,44.069371E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.917290E-3,2.020706E+0,2.013813E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989450E+0,5.777768E+0,0.000000E+0,79.697002E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.793924E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778946E+0,0.000000E+0,40.687256E-3,996.587297E-3,3.055201E+0,997.311437E-3,3.048700E+0,999.451671E-3,3.046640E+0,997.440173E-3,3.042858E+0,31.452492E-3,8.230865E+0,1.000000E+0,1.000000E+0,72.729657E+0,72.870193E+0,2.160583E+0,72.578735E+0,72.649024E+0,2.160743E+0,72.579952E+0,72.886012E+0,2.188315E+0,72.368247E+0,72.808232E+0,2.169908E+0
 10/25/2017,12:06:28.118,1.405954E-3,72.923685E+0,3.983282E-3,998.362759E-3,1.018518E+0,0.000000E+0,1.011645E+0,3.096240E+0,0.000000E+0,72.929395E+0,3.981726E-3,997.863372E-3,1.024811E+0,0.000000E+0,1.060806E+0,3.110046E+0,0.000000E+0,73.384307E+0,30.937354E+0,72.698349E+0,3.970701E-3,3.969275E-3,0.000000E+0,1.008458E+0,1.000000E+0,44.000000E+0,97.344927E+0,23.693467E+0,9.153177E-3,12.303170E-3,1.000000E+0,2.654585E+0,1.000000E+0,20.000000E+0,6.941406E-3,43.124845E+0,0.000000E+0,2.721651E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.966173E+0,0.000000E+0,-224.594633E-3,0.000000E+0,136.815241E-3,0.000000E+0,135.656464E-3,0.000000E+0,155.650698E-3,0.000000E+0,-214.170220E-3,0.000000E+0,2.084347E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.002799E+0,3.041362E+0,0.000000E+0,1.002525E+0,0.000000E+0,1.006844E+0,3.027297E+0,0.000000E+0,240.022217E+0,4.012201E-3,3.983724E-3,76.399069E+0,73.554393E+0,72.222669E+0,73.718962E+0,74.328131E+0,3.993260E-3,3.981389E-3,71.886184E+0,4.707990E+0,1.803915E+0,75.279745E+0,73.813745E+0,0.000000E+0,73.847306E+0,72.646217E+0,0.000000E+0,73.623384E+0,1.060293E+0,998.560647E-3,2.186773E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.478166E-3,70.915212E+0,30.671732E+0,0.000000E+0,1.229223E+0,1.236228E+0,1.007249E+0,60.000000E+0,1.000000E+0,1.259198E+0,651.308414E-3,2.002665E+0,60.000000E+0,1.888482E+0,0.000000E+0,73.651046E+0,991.261014E-3,994.235710E-3,1.001703E+0,50.000000E+0,1.000000E+0,86.483120E+0,2.754102E+0,2.534352E+0,1.282071E+0,30.000000E+0,0.000000E+0,1.235341E+0,1.225362E+0,1.007649E+0,60.000000E+0,3.989497E-3,54.753129E+0,8.789035E-3,23.973748E+0,3.306470E+0,30.711031E+0,0.000000E+0,52.973841E-3,0.000000E+0,43.167473E-3,0.000000E+0,14.145706E-3,0.000000E+0,19.202773E-3,0.000000E+0,23.003626E-3,2.020899E+0,2.013233E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987152E+0,5.775673E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.794246E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.777979E+0,0.000000E+0,41.685785E-3,996.555113E-3,3.055201E+0,997.890749E-3,3.048523E+0,996.265458E-3,3.044178E+0,999.628683E-3,3.042649E+0,34.352156E-3,8.175125E+0,1.000000E+0,1.000000E+0,72.730078E+0,72.873189E+0,2.150435E+0,72.575225E+0,72.644813E+0,2.169189E+0,72.578454E+0,72.884795E+0,2.181208E+0,72.366703E+0,72.808840E+0,2.166045E+0
 10/25/2017,12:06:38.118,1.889010E-3,72.923966E+0,3.979002E-3,998.491633E-3,1.015740E+0,0.000000E+0,1.014567E+0,3.096337E+0,0.000000E+0,72.931782E+0,3.978743E-3,997.782826E-3,1.016086E+0,0.000000E+0,1.060390E+0,3.110707E+0,0.000000E+0,73.391936E+0,30.954032E+0,72.701672E+0,3.972063E-3,3.970636E-3,0.000000E+0,1.027923E+0,1.000000E+0,44.000000E+0,97.465678E+0,23.704648E+0,9.186576E-3,12.324831E-3,1.000000E+0,2.661820E+0,1.000000E+0,20.000000E+0,6.917405E-3,43.115348E+0,0.000000E+0,2.709986E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.990186E+0,0.000000E+0,-210.818053E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.328090E-3,0.000000E+0,131.515833E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.090856E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.010849E+0,3.041635E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.004080E+0,3.027860E+0,0.000000E+0,240.107672E+0,4.009801E-3,3.981778E-3,76.417005E+0,73.555751E+0,72.224822E+0,73.729680E+0,74.333702E+0,3.982621E-3,3.978924E-3,71.864333E+0,4.712178E+0,1.799918E+0,75.282929E+0,73.814588E+0,0.000000E+0,73.849038E+0,72.650522E+0,0.000000E+0,73.627222E+0,1.066219E+0,1.003271E+0,2.180476E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.464677E-3,70.909036E+0,30.664764E+0,0.000000E+0,1.234108E+0,1.237010E+0,981.470490E-3,60.000000E+0,1.000000E+0,1.255082E+0,647.729431E-3,1.997872E+0,60.000000E+0,1.880149E+0,0.000000E+0,73.650859E+0,991.053479E-3,994.906213E-3,1.001112E+0,50.000000E+0,1.000000E+0,86.403088E+0,2.749200E+0,2.533633E+0,1.277951E+0,30.000000E+0,0.000000E+0,1.238392E+0,1.228654E+0,968.526936E-3,60.000000E+0,3.991119E-3,54.737501E+0,8.729890E-3,23.981403E+0,3.193060E+0,30.713633E+0,0.000000E+0,23.285021E-3,0.000000E+0,45.132321E-3,0.000000E+0,19.267194E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.488256E-3,2.020867E+0,2.013587E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981288E+0,5.777994E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793248E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.521790E-3,996.217182E-3,3.054766E+0,997.585001E-3,3.048989E+0,998.727532E-3,3.043791E+0,998.293048E-3,3.043293E+0,8.577363E-3,8.121962E+0,1.000000E+0,1.000000E+0,72.729797E+0,72.871083E+0,2.149796E+0,72.579250E+0,72.646731E+0,2.167497E+0,72.580747E+0,72.886246E+0,2.182980E+0,72.370914E+0,72.807998E+0,2.166077E+0
 10/25/2017,12:06:48.118,1.083918E-3,72.925791E+0,3.984320E-3,998.459414E-3,1.018742E+0,0.000000E+0,1.012699E+0,3.097062E+0,0.000000E+0,72.930331E+0,3.983607E-3,997.782826E-3,965.950113E-3,0.000000E+0,1.062866E+0,3.109966E+0,0.000000E+0,73.395025E+0,30.969594E+0,72.703965E+0,3.971350E-3,3.964735E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,97.527770E+0,23.732207E+0,9.201103E-3,12.321005E-3,1.000000E+0,2.657364E+0,1.000000E+0,20.000000E+0,6.933622E-3,43.106363E+0,0.000000E+0,2.699675E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.003802E+0,0.000000E+0,-224.176185E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.489031E-3,0.000000E+0,146.628318E-3,0.000000E+0,-189.455341E-3,0.000000E+0,2.095303E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010833E+0,3.041876E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.008586E+0,3.027281E+0,0.000000E+0,240.136704E+0,4.013628E-3,3.980675E-3,76.435081E+0,73.556687E+0,72.223418E+0,73.743722E+0,74.342128E+0,3.982102E-3,3.984373E-3,71.846365E+0,4.706056E+0,1.801659E+0,75.291872E+0,73.813605E+0,0.000000E+0,73.850068E+0,72.655249E+0,0.000000E+0,73.626426E+0,1.063391E+0,1.008380E+0,2.182708E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.484586E-3,70.902206E+0,30.661605E+0,0.000000E+0,1.230596E+0,1.237521E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.258480E+0,648.256692E-3,1.979052E+0,60.000000E+0,1.885226E+0,0.000000E+0,73.652544E+0,995.108388E-3,989.925333E-3,1.019850E+0,50.000000E+0,1.000000E+0,86.345059E+0,2.753208E+0,2.538425E+0,1.293106E+0,30.000000E+0,0.000000E+0,1.235038E+0,1.230938E+0,999.936097E-3,60.000000E+0,3.988524E-3,54.723460E+0,8.731382E-3,23.973052E+0,3.248798E+0,30.710102E+0,0.000000E+0,-4.147318E-3,0.000000E+0,42.619893E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.488256E-3,0.000000E+0,17.656663E-3,2.020963E+0,2.013490E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977124E+0,5.777994E+0,0.000000E+0,81.631127E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.793699E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.777657E+0,0.000000E+0,42.748735E-3,996.539022E-3,3.055265E+0,997.778105E-3,3.048523E+0,998.663164E-3,3.044789E+0,996.957413E-3,3.044886E+0,30.485937E-3,8.099085E+0,1.000000E+0,1.000000E+0,72.733260E+0,72.872019E+0,2.145529E+0,72.577706E+0,72.647199E+0,2.168886E+0,72.579297E+0,72.883952E+0,2.186127E+0,72.370072E+0,72.807530E+0,2.168073E+0
