date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:06:58.118,278.825630E-6,72.923966E+0,3.980624E-3,998.443305E-3,1.005073E+0,0.000000E+0,1.012699E+0,3.096240E+0,0.000000E+0,72.929816E+0,3.979132E-3,997.074019E-3,1.027698E+0,0.000000E+0,1.064175E+0,3.110159E+0,0.000000E+0,73.402888E+0,30.976516E+0,72.704339E+0,3.975954E-3,3.969858E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,97.497594E+0,23.744502E+0,9.181647E-3,12.333067E-3,1.000000E+0,2.656422E+0,1.000000E+0,20.000000E+0,6.954120E-3,43.119306E+0,0.000000E+0,2.693778E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.984875E+0,0.000000E+0,-230.839157E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.074911E-3,0.000000E+0,164.511964E-3,0.000000E+0,-197.382147E-3,0.000000E+0,2.088568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,864.264092E-3,3.042408E+0,0.000000E+0,998.035576E-3,0.000000E+0,991.487259E-3,3.027667E+0,0.000000E+0,240.166121E+0,4.010839E-3,3.984243E-3,76.451798E+0,73.557201E+0,72.224728E+0,73.753552E+0,74.351818E+0,3.983270E-3,3.975745E-3,71.841733E+0,4.697357E+0,1.801063E+0,75.254182E+0,73.814494E+0,0.000000E+0,73.848757E+0,72.654313E+0,0.000000E+0,73.624741E+0,1.066299E+0,1.005682E+0,2.185721E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.475831E-3,70.898557E+0,30.657053E+0,0.000000E+0,1.232384E+0,1.242663E+0,998.283428E-3,60.000000E+0,1.000000E+0,1.255433E+0,648.767975E-3,1.987040E+0,60.000000E+0,1.882809E+0,0.000000E+0,73.649548E+0,994.038786E-3,992.830846E-3,999.498042E-3,50.000000E+0,1.000000E+0,86.338632E+0,2.752329E+0,2.537914E+0,1.300052E+0,30.000000E+0,0.000000E+0,1.230678E+0,1.225889E+0,1.005972E+0,60.000000E+0,3.988330E-3,54.708765E+0,8.798568E-3,23.979083E+0,3.253309E+0,30.709359E+0,0.000000E+0,-31.031655E-3,0.000000E+0,42.748735E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.622982E-3,0.000000E+0,15.015393E-3,2.021028E+0,2.013523E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977164E+0,5.778574E+0,0.000000E+0,89.883394E-3,0.000000E+0,41.304620E-3,9.500000E+0,9.793280E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.777367E+0,0.000000E+0,43.715054E-3,997.037873E-3,3.055201E+0,997.874657E-3,3.048716E+0,998.437876E-3,3.045916E+0,998.791900E-3,3.043405E+0,34.352156E-3,8.030135E+0,1.000000E+0,1.000000E+0,72.735132E+0,72.874546E+0,2.151650E+0,72.576957E+0,72.644017E+0,2.168343E+0,72.580045E+0,72.886667E+0,2.179690E+0,72.367872E+0,72.807015E+0,2.171233E+0
 10/25/2017,12:07:08.118,600.862443E-6,72.925464E+0,3.979067E-3,997.943918E-3,998.223197E-3,0.000000E+0,1.014519E+0,3.096305E+0,0.000000E+0,72.931267E+0,3.980299E-3,997.847263E-3,1.022610E+0,0.000000E+0,1.060614E+0,3.109257E+0,0.000000E+0,73.410751E+0,30.974751E+0,72.704573E+0,3.975695E-3,3.966745E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.420508E+0,23.743249E+0,9.201946E-3,12.342795E-3,1.000000E+0,2.656390E+0,1.000000E+0,20.000000E+0,6.971829E-3,43.124380E+0,0.000000E+0,2.683402E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977890E+0,0.000000E+0,-237.888388E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.974019E-3,0.000000E+0,169.860946E-3,0.000000E+0,-202.505570E-3,0.000000E+0,2.082510E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,652.333382E-3,3.043502E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010823E+0,3.027892E+0,0.000000E+0,240.161299E+0,4.013888E-3,3.981518E-3,76.469500E+0,73.554487E+0,72.225570E+0,73.769185E+0,74.361274E+0,3.986967E-3,3.976005E-3,71.851325E+0,4.710889E+0,1.801321E+0,75.293089E+0,73.815103E+0,0.000000E+0,73.851285E+0,72.655997E+0,0.000000E+0,73.627409E+0,1.068024E+0,1.012372E+0,2.187809E+0,60.000000E+0,62.000000E+0,53.600000E+0,10.475637E-3,70.892662E+0,30.653244E+0,0.000000E+0,1.226222E+0,1.237761E+0,1.010382E+0,60.000000E+0,1.000000E+0,1.263234E+0,648.033006E-3,1.988862E+0,60.000000E+0,1.887692E+0,0.000000E+0,73.652918E+0,994.278249E-3,986.892104E-3,1.007390E+0,50.000000E+0,1.000000E+0,86.375504E+0,2.751467E+0,2.536860E+0,1.289720E+0,30.000000E+0,0.000000E+0,1.240276E+0,1.227487E+0,1.008926E+0,60.000000E+0,3.987616E-3,54.692298E+0,8.867052E-3,23.999591E+0,3.330634E+0,30.705736E+0,0.000000E+0,20.577246E-3,0.000000E+0,43.489580E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.596655E-3,0.000000E+0,16.174975E-3,2.020899E+0,2.013201E+0,2.018129E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980801E+0,5.777704E+0,0.000000E+0,84.209960E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792185E+0,0.000000E+0,63.460163E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.231895E-3,996.458562E-3,3.055104E+0,997.649369E-3,3.048700E+0,999.242476E-3,3.044178E+0,999.725235E-3,3.044467E+0,34.352156E-3,7.991471E+0,1.000000E+0,1.000000E+0,72.732933E+0,72.872487E+0,2.149173E+0,72.577752E+0,72.644579E+0,2.162484E+0,72.581262E+0,72.884514E+0,2.185121E+0,72.370072E+0,72.806781E+0,2.167259E+0
 10/25/2017,12:07:18.118,1.244936E-3,72.927008E+0,3.982893E-3,998.330540E-3,1.008938E+0,0.000000E+0,1.012156E+0,3.095612E+0,0.000000E+0,72.929254E+0,3.980364E-3,997.396204E-3,1.000517E+0,0.000000E+0,1.062259E+0,3.109402E+0,0.000000E+0,73.414963E+0,30.980418E+0,72.705182E+0,3.977186E-3,3.966875E-3,0.000000E+0,1.027860E+0,1.000000E+0,44.000000E+0,97.376278E+0,23.751879E+0,9.223023E-3,12.360954E-3,1.000000E+0,2.659409E+0,1.000000E+0,20.000000E+0,6.965862E-3,43.121633E+0,0.000000E+0,2.695840E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.973190E+0,0.000000E+0,-221.955195E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.523383E-3,0.000000E+0,150.688389E-3,0.000000E+0,-209.562361E-3,0.000000E+0,2.080029E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,970.980195E-3,3.044162E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009849E+0,3.028456E+0,0.000000E+0,240.195829E+0,4.011423E-3,3.983010E-3,76.487716E+0,73.560478E+0,72.227349E+0,73.780231E+0,74.366845E+0,3.981518E-3,3.980091E-3,71.852682E+0,4.712178E+0,1.802739E+0,75.323381E+0,73.818098E+0,0.000000E+0,73.849553E+0,72.652207E+0,0.000000E+0,73.625631E+0,1.064877E+0,986.410257E-3,2.182341E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.476545E-3,70.884896E+0,30.654359E+0,0.000000E+0,1.234523E+0,1.237984E+0,999.370195E-3,60.000000E+0,1.000000E+0,1.253790E+0,647.489767E-3,2.000141E+0,60.000000E+0,1.866853E+0,0.000000E+0,73.654182E+0,993.368289E-3,995.337251E-3,1.002837E+0,50.000000E+0,1.000000E+0,86.401305E+0,2.757279E+0,2.534687E+0,1.285999E+0,30.000000E+0,0.000000E+0,1.237274E+0,1.231849E+0,1.004072E+0,60.000000E+0,3.988265E-3,54.676857E+0,8.754274E-3,24.010495E+0,3.339011E+0,30.706897E+0,0.000000E+0,55.584909E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.012451E-3,0.000000E+0,14.854340E-3,0.000000E+0,19.202773E-3,2.020963E+0,2.013201E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983577E+0,5.776189E+0,0.000000E+0,84.338902E-3,0.000000E+0,41.755915E-3,9.500000E+0,9.793409E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.554001E-3,996.651665E-3,3.055780E+0,997.826381E-3,3.048458E+0,996.667757E-3,3.043325E+0,999.339027E-3,3.045127E+0,32.419047E-3,7.948296E+0,1.000000E+0,1.000000E+0,72.735460E+0,72.871925E+0,2.149796E+0,72.577659E+0,72.644906E+0,2.164160E+0,72.580794E+0,72.881051E+0,2.178780E+0,72.372880E+0,72.810150E+0,2.169302E+0
 10/25/2017,12:07:28.118,922.899256E-6,72.924528E+0,3.985617E-3,997.235112E-3,1.000810E+0,0.000000E+0,1.013433E+0,3.096079E+0,0.000000E+0,72.930752E+0,3.978678E-3,997.782826E-3,1.020712E+0,0.000000E+0,1.064894E+0,3.109434E+0,0.000000E+0,73.421656E+0,30.989756E+0,72.706726E+0,3.973749E-3,3.969404E-3,0.000000E+0,1.017697E+0,1.000000E+0,44.000000E+0,97.386149E+0,23.744177E+0,9.244554E-3,12.328657E-3,1.000000E+0,2.660766E+0,1.000000E+0,20.000000E+0,6.972089E-3,43.101615E+0,0.000000E+0,2.696614E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.963179E+0,0.000000E+0,-222.631148E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.778725E-3,0.000000E+0,152.396197E-3,0.000000E+0,-212.365744E-3,0.000000E+0,2.090695E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.016296E+0,3.044274E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006365E+0,3.027490E+0,0.000000E+0,240.222209E+0,4.011228E-3,3.977496E-3,76.505277E+0,73.560291E+0,72.227442E+0,73.795959E+0,74.374709E+0,3.991119E-3,3.977561E-3,71.836586E+0,4.705734E+0,1.798468E+0,75.327127E+0,73.820813E+0,0.000000E+0,73.851659E+0,72.658056E+0,0.000000E+0,73.628345E+0,1.065148E+0,995.686705E-3,2.182421E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.479333E-3,70.880124E+0,30.648227E+0,0.000000E+0,1.232656E+0,1.235829E+0,1.007441E+0,60.000000E+0,1.000000E+0,1.251732E+0,650.669310E-3,1.979547E+0,60.000000E+0,1.886499E+0,0.000000E+0,73.650344E+0,995.283994E-3,990.228656E-3,1.008748E+0,50.000000E+0,1.000000E+0,86.401446E+0,2.759083E+0,2.544991E+0,1.289305E+0,30.000000E+0,0.000000E+0,1.235485E+0,1.231306E+0,1.009549E+0,60.000000E+0,3.988978E-3,54.665008E+0,8.720552E-3,24.017965E+0,3.256853E+0,30.707826E+0,0.000000E+0,55.165849E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.454575E-3,2.020963E+0,2.013297E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.984257E+0,5.775157E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791734E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.777818E+0,0.000000E+0,43.135263E-3,996.490746E-3,3.055201E+0,997.858565E-3,3.048619E+0,998.775808E-3,3.043566E+0,998.807992E-3,3.042601E+0,26.619718E-3,7.910276E+0,1.000000E+0,1.000000E+0,72.742526E+0,72.869070E+0,2.149125E+0,72.577565E+0,72.646497E+0,2.167944E+0,72.578361E+0,72.884748E+0,2.184115E+0,72.372646E+0,72.806968E+0,2.169621E+0
 10/25/2017,12:07:38.118,600.862443E-6,72.925885E+0,3.980753E-3,998.008355E-3,1.015596E+0,0.000000E+0,1.012970E+0,3.095225E+0,0.000000E+0,72.933420E+0,3.979456E-3,998.137229E-3,1.020775E+0,0.000000E+0,1.063233E+0,3.109160E+0,0.000000E+0,73.430081E+0,30.991335E+0,72.707662E+0,3.975046E-3,3.970312E-3,0.000000E+0,1.022205E+0,1.000000E+0,44.000000E+0,97.439779E+0,23.747842E+0,9.219326E-3,12.321783E-3,1.000000E+0,2.656693E+0,1.000000E+0,20.000000E+0,6.901058E-3,43.090628E+0,0.000000E+0,2.687978E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.981623E+0,0.000000E+0,-222.309266E-3,0.000000E+0,136.557735E-3,0.000000E+0,140.098444E-3,0.000000E+0,148.690577E-3,0.000000E+0,-218.649188E-3,0.000000E+0,2.088536E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.011871E+0,3.043405E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001890E+0,3.027764E+0,0.000000E+0,240.257703E+0,4.011682E-3,3.983270E-3,76.522979E+0,73.559354E+0,72.229407E+0,73.810047E+0,74.385382E+0,3.978988E-3,3.983400E-3,71.821051E+0,4.698968E+0,1.800112E+0,75.328016E+0,73.819081E+0,0.000000E+0,73.850770E+0,72.658712E+0,0.000000E+0,73.627503E+0,1.065228E+0,1.005043E+0,2.185498E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.479009E-3,70.873481E+0,30.644604E+0,0.000000E+0,1.226956E+0,1.237888E+0,1.000553E+0,60.000000E+0,1.000000E+0,1.256390E+0,647.985073E-3,1.988590E+0,60.000000E+0,1.898120E+0,0.000000E+0,73.653059E+0,994.821032E-3,996.805972E-3,1.002517E+0,50.000000E+0,1.000000E+0,86.337271E+0,2.756465E+0,2.535007E+0,1.288075E+0,30.000000E+0,0.000000E+0,1.233616E+0,1.227887E+0,1.010890E+0,60.000000E+0,3.987486E-3,54.647095E+0,8.772498E-3,24.021027E+0,3.208525E+0,30.706293E+0,0.000000E+0,47.203701E-3,0.000000E+0,44.681373E-3,0.000000E+0,14.274548E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.713731E-3,2.020802E+0,2.013490E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979578E+0,5.776834E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793215E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.778108E+0,0.000000E+0,37.079667E-3,996.442470E-3,3.055491E+0,997.633277E-3,3.048313E+0,997.536725E-3,3.043437E+0,998.630980E-3,3.044306E+0,25.330979E-3,7.897389E+0,1.000000E+0,1.000000E+0,72.734805E+0,72.871363E+0,2.161957E+0,72.578033E+0,72.643549E+0,2.167513E+0,72.578688E+0,72.884467E+0,2.182070E+0,72.370446E+0,72.810431E+0,2.162374E+0
 10/25/2017,12:07:48.118,1.889010E-3,72.925183E+0,3.980624E-3,998.829927E-3,973.297415E-3,0.000000E+0,1.015078E+0,3.095322E+0,0.000000E+0,72.930799E+0,3.980624E-3,997.911700E-3,1.010407E+0,0.000000E+0,1.061876E+0,3.109144E+0,0.000000E+0,73.434293E+0,30.978095E+0,72.710610E+0,3.976862E-3,3.972323E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.556114E+0,23.744502E+0,9.188262E-3,12.321588E-3,1.000000E+0,2.663146E+0,1.000000E+0,20.000000E+0,6.894117E-3,43.097099E+0,0.000000E+0,2.702704E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.986323E+0,0.000000E+0,-216.837260E-3,0.000000E+0,136.332417E-3,0.000000E+0,130.989165E-3,0.000000E+0,140.699326E-3,0.000000E+0,-222.322586E-3,0.000000E+0,2.088085E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.009795E+0,3.043888E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.009289E+0,3.027233E+0,0.000000E+0,240.279068E+0,4.011228E-3,3.981064E-3,76.542179E+0,73.561133E+0,72.229080E+0,73.820579E+0,74.391093E+0,3.986578E-3,3.983335E-3,71.840095E+0,4.700579E+0,1.798033E+0,75.288828E+0,73.819736E+0,0.000000E+0,73.854140E+0,72.659367E+0,0.000000E+0,73.628626E+0,1.064494E+0,1.000572E+0,2.181751E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.479269E-3,70.871142E+0,30.645626E+0,0.000000E+0,1.227372E+0,1.240986E+0,1.007505E+0,60.000000E+0,1.000000E+0,1.260586E+0,644.965306E-3,2.003544E+0,60.000000E+0,1.890077E+0,0.000000E+0,73.655118E+0,992.202902E-3,993.533278E-3,1.004658E+0,50.000000E+0,1.000000E+0,86.243169E+0,2.753719E+0,2.536013E+0,1.288586E+0,30.000000E+0,0.000000E+0,1.238663E+0,1.226976E+0,1.001405E+0,60.000000E+0,3.988394E-3,54.633893E+0,8.705376E-3,24.019357E+0,3.230111E+0,30.709731E+0,0.000000E+0,45.043928E-3,0.000000E+0,49.126438E-3,0.000000E+0,14.467812E-3,0.000000E+0,18.912878E-3,0.000000E+0,24.163209E-3,2.020995E+0,2.013651E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972299E+0,5.774416E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.794214E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.778269E+0,0.000000E+0,39.881990E-3,996.136722E-3,3.055812E+0,997.810289E-3,3.048732E+0,999.322935E-3,3.046254E+0,998.775808E-3,3.042778E+0,37.574005E-3,8.038512E+0,1.000000E+0,1.000000E+0,72.740889E+0,72.869679E+0,2.154862E+0,72.577706E+0,72.645421E+0,2.169093E+0,72.580935E+0,72.885029E+0,2.184386E+0,72.373815E+0,72.810337E+0,2.166349E+0
 10/25/2017,12:07:58.118,439.844037E-6,72.928084E+0,3.983996E-3,997.621733E-3,1.001896E+0,0.000000E+0,1.012539E+0,3.093727E+0,0.000000E+0,72.935198E+0,3.985682E-3,997.960028E-3,1.001697E+0,0.000000E+0,1.060247E+0,3.107436E+0,0.000000E+0,73.444309E+0,30.968386E+0,72.715384E+0,3.975954E-3,3.971415E-3,0.000000E+0,1.019959E+0,1.000000E+0,44.000000E+0,97.563494E+0,23.738888E+0,9.175746E-3,12.332873E-3,1.000000E+0,2.655080E+0,1.000000E+0,20.000000E+0,6.884905E-3,43.093747E+0,0.000000E+0,2.698225E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.977793E+0,0.000000E+0,-221.375806E-3,0.000000E+0,136.396794E-3,0.000000E+0,135.785217E-3,0.000000E+0,145.436075E-3,0.000000E+0,-219.132529E-3,0.000000E+0,2.082607E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.827575E-3,3.043759E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.012485E+0,3.027329E+0,0.000000E+0,240.291173E+0,4.012980E-3,3.977042E-3,76.559553E+0,73.560010E+0,72.233198E+0,73.834668E+0,74.399894E+0,3.982751E-3,3.978275E-3,71.819648E+0,4.702835E+0,1.802255E+0,75.264857E+0,73.825166E+0,0.000000E+0,73.853859E+0,72.659601E+0,0.000000E+0,73.629750E+0,1.062066E+0,1.004963E+0,2.177766E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.459035E-3,70.862721E+0,30.639959E+0,0.000000E+0,1.232336E+0,1.241689E+0,1.007761E+0,60.000000E+0,1.000000E+0,1.256917E+0,649.391102E-3,1.988814E+0,60.000000E+0,1.880069E+0,0.000000E+0,73.654323E+0,993.527931E-3,990.851266E-3,1.008556E+0,50.000000E+0,1.000000E+0,86.214882E+0,2.755634E+0,2.537834E+0,1.296523E+0,30.000000E+0,0.000000E+0,1.233473E+0,1.230044E+0,1.005541E+0,60.000000E+0,3.990146E-3,54.620785E+0,8.770617E-3,24.022326E+0,3.271351E+0,30.706758E+0,0.000000E+0,51.877836E-3,0.000000E+0,43.972739E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.333086E-3,0.000000E+0,21.779623E-3,2.020899E+0,2.013748E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970347E+0,5.777930E+0,0.000000E+0,79.954885E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.795180E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.777818E+0,0.000000E+0,41.009362E-3,996.378102E-3,3.055249E+0,997.713737E-3,3.048893E+0,996.539022E-3,3.043775E+0,997.343621E-3,3.043099E+0,35.963081E-3,8.092641E+0,1.000000E+0,1.000000E+0,72.738689E+0,72.871410E+0,2.148358E+0,72.575553E+0,72.642847E+0,2.166140E+0,72.579858E+0,72.882642E+0,2.184658E+0,72.370540E+0,72.809776E+0,2.162278E+0
 10/25/2017,12:08:08.118,761.880850E-6,72.926587E+0,3.981661E-3,998.298322E-3,1.005664E+0,0.000000E+0,1.011581E+0,3.096466E+0,0.000000E+0,72.934730E+0,3.980624E-3,997.815044E-3,1.028241E+0,0.000000E+0,1.059224E+0,3.110739E+0,0.000000E+0,73.449083E+0,30.973961E+0,72.713886E+0,3.979132E-3,3.971674E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,97.494915E+0,23.734202E+0,9.181064E-3,12.337866E-3,1.000000E+0,2.659361E+0,1.000000E+0,20.000000E+0,6.903912E-3,43.079967E+0,0.000000E+0,2.701318E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.970003E+0,0.000000E+0,-221.826442E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.778725E-3,0.000000E+0,152.235083E-3,0.000000E+0,-212.397966E-3,0.000000E+0,2.087537E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.005690E+0,3.043968E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.012677E+0,3.027844E+0,0.000000E+0,240.314515E+0,4.010190E-3,3.983010E-3,76.579502E+0,73.560571E+0,72.230484E+0,73.846791E+0,74.406026E+0,3.983335E-3,3.977756E-3,71.798873E+0,4.709278E+0,1.800450E+0,75.269632E+0,73.823013E+0,0.000000E+0,73.852548E+0,72.660958E+0,0.000000E+0,73.629656E+0,1.060404E+0,979.704392E-3,2.177973E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.472135E-3,70.854160E+0,30.638890E+0,0.000000E+0,1.239616E+0,1.238320E+0,1.011261E+0,60.000000E+0,1.000000E+0,1.252450E+0,648.001050E-3,1.994693E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.651514E+0,993.176719E-3,991.809127E-3,1.008620E+0,50.000000E+0,1.000000E+0,86.257899E+0,2.757997E+0,2.537036E+0,1.293457E+0,30.000000E+0,0.000000E+0,1.233457E+0,1.230571E+0,997.540889E-3,60.000000E+0,3.987811E-3,54.606837E+0,8.865690E-3,24.021537E+0,3.365108E+0,30.706990E+0,0.000000E+0,55.198084E-3,0.000000E+0,45.325585E-3,0.000000E+0,16.207186E-3,0.000000E+0,16.239396E-3,0.000000E+0,20.233513E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974290E+0,5.737667E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793022E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.775628E+0,0.000000E+0,39.398831E-3,996.168906E-3,3.055233E+0,997.649369E-3,3.048506E+0,999.017188E-3,3.045980E+0,998.904544E-3,3.042568E+0,33.063417E-3,7.942819E+0,1.000000E+0,1.000000E+0,72.739999E+0,72.869632E+0,2.151522E+0,72.576629E+0,72.645187E+0,2.168071E+0,72.579390E+0,72.884046E+0,2.182885E+0,72.374377E+0,72.808512E+0,2.171505E+0
 10/25/2017,12:08:18.118,1.244936E-3,72.925791E+0,3.985033E-3,998.829927E-3,997.057545E-3,0.000000E+0,1.013768E+0,3.097175E+0,0.000000E+0,72.933981E+0,3.974981E-3,997.960028E-3,1.001426E+0,0.000000E+0,1.060885E+0,3.111158E+0,0.000000E+0,73.454980E+0,30.979814E+0,72.715758E+0,3.976149E-3,3.969080E-3,0.000000E+0,1.027557E+0,1.000000E+0,44.000000E+0,97.429533E+0,23.736615E+0,9.143320E-3,12.358619E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,6.889511E-3,43.085973E+0,0.000000E+0,2.710824E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.976956E+0,0.000000E+0,-233.736101E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.939667E-3,0.000000E+0,168.604257E-3,0.000000E+0,-201.667778E-3,0.000000E+0,2.092789E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,643.388476E-3,3.043598E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.006157E+0,3.027361E+0,0.000000E+0,240.350685E+0,4.013109E-3,3.980351E-3,76.593832E+0,73.560805E+0,72.231513E+0,73.861582E+0,74.416840E+0,3.971983E-3,3.977756E-3,71.787035E+0,4.698324E+0,1.802965E+0,75.291684E+0,73.824792E+0,0.000000E+0,73.857135E+0,72.660396E+0,0.000000E+0,73.629562E+0,1.059414E+0,1.001083E+0,2.181863E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.490683E-3,70.849996E+0,30.639169E+0,0.000000E+0,1.232001E+0,1.238687E+0,1.000121E+0,60.000000E+0,1.000000E+0,1.256518E+0,649.375124E-3,1.959752E+0,60.000000E+0,1.884630E+0,0.000000E+0,73.655071E+0,993.559860E-3,995.097786E-3,1.001367E+0,50.000000E+0,1.000000E+0,86.304387E+0,2.754948E+0,2.541093E+0,1.290119E+0,30.000000E+0,0.000000E+0,1.234479E+0,1.226353E+0,1.008048E+0,60.000000E+0,3.989886E-3,54.591956E+0,8.624766E-3,24.012536E+0,3.329023E+0,30.707361E+0,0.000000E+0,2.751061E-3,0.000000E+0,44.681373E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.915819E-3,0.000000E+0,15.369710E-3,2.020931E+0,2.013555E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978593E+0,5.704818E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793956E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.769991E+0,0.000000E+0,43.135263E-3,996.506838E-3,3.055732E+0,997.745921E-3,3.048716E+0,999.419487E-3,3.043116E+0,999.918339E-3,3.042729E+0,32.096862E-3,7.908988E+0,1.000000E+0,1.000000E+0,72.738455E+0,72.870240E+0,2.148917E+0,72.574991E+0,72.641350E+0,2.165118E+0,72.582105E+0,72.885263E+0,2.187852E+0,72.378027E+0,72.810478E+0,2.171425E+0
 10/25/2017,12:08:28.118,-848.303215E-6,72.926961E+0,3.979262E-3,998.362759E-3,1.020099E+0,0.000000E+0,1.013768E+0,3.097030E+0,0.000000E+0,72.932905E+0,3.981402E-3,997.766717E-3,1.001490E+0,0.000000E+0,1.062530E+0,3.110272E+0,0.000000E+0,73.461205E+0,30.975494E+0,72.716039E+0,3.973684E-3,3.967264E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,97.420367E+0,23.735594E+0,9.143190E-3,12.338320E-3,1.000000E+0,2.659121E+0,1.000000E+0,20.000000E+0,6.903588E-3,43.088673E+0,0.000000E+0,2.695550E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.003673E+0,0.000000E+0,-218.897309E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.943994E-3,0.000000E+0,147.885007E-3,0.000000E+0,-190.647584E-3,0.000000E+0,2.098460E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.002128E+0,3.043454E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.009257E+0,3.027538E+0,0.000000E+0,240.365491E+0,4.013239E-3,3.978080E-3,76.613876E+0,73.561835E+0,72.232636E+0,73.872863E+0,74.422504E+0,3.986967E-3,3.983140E-3,71.780016E+0,4.699290E+0,1.795003E+0,75.312566E+0,73.827085E+0,0.000000E+0,73.853250E+0,72.665170E+0,0.000000E+0,73.629937E+0,1.061363E+0,1.005937E+0,2.184270E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.494768E-3,70.843213E+0,30.634942E+0,0.000000E+0,1.223508E+0,1.238910E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.256167E+0,650.110094E-3,1.982838E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.655774E+0,994.038786E-3,992.463666E-3,1.000584E+0,50.000000E+0,1.000000E+0,86.308703E+0,2.759482E+0,2.542419E+0,1.285664E+0,30.000000E+0,0.000000E+0,1.229672E+0,1.230187E+0,1.010555E+0,60.000000E+0,3.988654E-3,54.577915E+0,8.756998E-3,24.008639E+0,3.261364E+0,30.708151E+0,0.000000E+0,-4.082847E-3,0.000000E+0,44.166003E-3,0.000000E+0,26.289109E-3,0.000000E+0,23.712260E-3,0.000000E+0,17.849927E-3,2.020706E+0,2.013748E+0,2.018580E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979460E+0,5.704077E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.739551E+0,0.000000E+0,42.941999E-3,996.603389E-3,3.055346E+0,997.488449E-3,3.048796E+0,996.603389E-3,3.046157E+0,998.276956E-3,3.044644E+0,33.063417E-3,7.858080E+0,1.000000E+0,1.000000E+0,72.741731E+0,72.870802E+0,2.148885E+0,72.580654E+0,72.640835E+0,2.163457E+0,72.580794E+0,72.883531E+0,2.183236E+0,72.372505E+0,72.810478E+0,2.167754E+0
 10/25/2017,12:08:38.118,-2.780524E-3,72.927429E+0,3.977965E-3,998.394977E-3,989.760247E-3,0.000000E+0,1.012267E+0,3.096949E+0,0.000000E+0,72.931454E+0,3.984515E-3,997.798935E-3,1.006100E+0,0.000000E+0,1.061428E+0,3.110932E+0,0.000000E+0,73.470005E+0,30.976051E+0,72.717770E+0,3.974787E-3,3.974657E-3,0.000000E+0,1.028226E+0,1.000000E+0,44.000000E+0,97.523681E+0,23.730815E+0,9.130155E-3,12.333975E-3,1.000000E+0,2.657620E+0,1.000000E+0,20.000000E+0,6.854287E-3,43.103850E+0,0.000000E+0,2.707280E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.983748E+0,0.000000E+0,-211.397442E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.187043E-3,0.000000E+0,-204.825611E-3,0.000000E+0,2.092983E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.011871E+0,3.044017E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.003025E+0,3.027168E+0,0.000000E+0,240.343644E+0,4.009282E-3,3.980610E-3,76.634153E+0,73.561367E+0,72.232730E+0,73.882458E+0,74.431679E+0,3.985281E-3,3.978470E-3,71.794474E+0,4.687047E+0,1.802803E+0,75.313081E+0,73.824745E+0,0.000000E+0,73.856293E+0,72.664561E+0,0.000000E+0,73.627409E+0,1.064398E+0,1.010935E+0,2.178244E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.500151E-3,70.840032E+0,30.633362E+0,0.000000E+0,1.228617E+0,1.241561E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.253295E+0,649.423057E-3,1.991562E+0,60.000000E+0,1.872461E+0,0.000000E+0,73.656054E+0,992.170974E-3,990.484085E-3,1.002885E+0,50.000000E+0,1.000000E+0,86.233787E+0,2.756273E+0,2.540518E+0,1.281959E+0,30.000000E+0,0.000000E+0,1.233760E+0,1.232616E+0,1.014579E+0,60.000000E+0,3.988265E-3,54.562194E+0,8.678917E-3,24.013510E+0,3.205303E+0,30.711403E+0,0.000000E+0,35.502244E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.817717E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.259840E-3,2.020867E+0,2.013555E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973732E+0,5.697887E+0,0.000000E+0,81.760069E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.792120E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.738230E+0,0.000000E+0,40.171886E-3,995.911434E-3,3.055120E+0,997.729829E-3,3.048362E+0,998.904544E-3,3.043389E+0,997.279253E-3,3.043566E+0,32.419047E-3,7.821027E+0,1.000000E+0,1.000000E+0,72.739157E+0,72.870147E+0,2.149061E+0,72.577752E+0,72.644158E+0,2.165086E+0,72.581403E+0,72.885216E+0,2.182342E+0,72.375406E+0,72.808746E+0,2.168185E+0
 10/25/2017,12:08:48.118,1.244936E-3,72.928084E+0,3.984839E-3,998.330540E-3,1.016666E+0,0.000000E+0,1.013880E+0,3.096981E+0,0.000000E+0,72.933279E+0,3.973944E-3,997.863372E-3,983.050086E-3,0.000000E+0,1.060023E+0,3.111206E+0,0.000000E+0,73.474264E+0,30.967782E+0,72.719315E+0,3.972777E-3,3.968950E-3,0.000000E+0,1.014543E+0,1.000000E+0,44.000000E+0,97.613648E+0,23.722510E+0,9.124643E-3,12.340590E-3,1.000000E+0,2.666133E+0,1.000000E+0,20.000000E+0,6.863888E-3,43.115488E+0,0.000000E+0,2.704992E+0,0.000000E+0,1.983620E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.969359E+0,0.000000E+0,-223.950867E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.426818E-3,0.000000E+0,149.302810E-3,0.000000E+0,-213.042422E-3,0.000000E+0,2.086989E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.006712E+0,3.043405E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.013156E+0,3.027442E+0,0.000000E+0,240.246515E+0,4.012007E-3,3.979702E-3,76.650497E+0,73.562444E+0,72.235771E+0,73.900433E+0,74.440246E+0,3.987421E-3,3.982621E-3,71.785023E+0,4.699290E+0,1.796163E+0,75.306666E+0,73.827085E+0,0.000000E+0,73.855076E+0,72.663532E+0,0.000000E+0,73.631107E+0,1.060708E+0,995.606872E-3,2.185498E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.502291E-3,70.830675E+0,30.631922E+0,0.000000E+0,1.234444E+0,1.234487E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.247983E+0,648.592222E-3,2.000636E+0,60.000000E+0,1.871204E+0,0.000000E+0,73.657131E+0,991.708012E-3,991.122660E-3,1.011144E+0,50.000000E+0,1.000000E+0,86.168582E+0,2.755778E+0,2.537020E+0,1.285792E+0,30.000000E+0,0.000000E+0,1.236683E+0,1.224116E+0,1.003800E+0,60.000000E+0,3.990665E-3,54.547920E+0,8.747076E-3,24.011144E+0,3.304537E+0,30.709591E+0,0.000000E+0,54.650082E-3,0.000000E+0,42.201155E-3,0.000000E+0,13.437072E-3,0.000000E+0,19.202773E-3,0.000000E+0,23.615628E-3,2.020995E+0,2.013362E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968688E+0,5.699338E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793054E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.738327E+0,0.000000E+0,39.108936E-3,996.410286E-3,3.056005E+0,998.003392E-3,3.049070E+0,996.474654E-3,3.045932E+0,999.821787E-3,3.044725E+0,29.197198E-3,7.939597E+0,1.000000E+0,1.000000E+0,72.738315E+0,72.869491E+0,2.155038E+0,72.580701E+0,72.642052E+0,2.170051E+0,72.583228E+0,72.885450E+0,2.184067E+0,72.372926E+0,72.808232E+0,2.166907E+0
 10/25/2017,12:08:58.118,761.880850E-6,72.929067E+0,3.987109E-3,997.541187E-3,1.004626E+0,0.000000E+0,1.013257E+0,3.098045E+0,0.000000E+0,72.933186E+0,3.984385E-3,997.653952E-3,1.021222E+0,0.000000E+0,1.061987E+0,3.111142E+0,0.000000E+0,73.481518E+0,30.965785E+0,72.721561E+0,3.975176E-3,3.969210E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.617314E+0,23.722139E+0,9.126069E-3,12.340914E-3,1.000000E+0,2.662811E+0,1.000000E+0,20.000000E+0,6.871802E-3,43.112741E+0,0.000000E+0,2.689783E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.971838E+0,0.000000E+0,-234.508620E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.716513E-3,0.000000E+0,150.462830E-3,0.000000E+0,-202.698907E-3,0.000000E+0,2.089374E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,719.995299E-3,3.043470E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004639E+0,3.027410E+0,0.000000E+0,240.132171E+0,4.011747E-3,3.980805E-3,76.670119E+0,73.564035E+0,72.234602E+0,73.912041E+0,74.445676E+0,3.989886E-3,3.984891E-3,71.768131E+0,4.714111E+0,1.803674E+0,75.305168E+0,73.828817E+0,0.000000E+0,73.856621E+0,72.662970E+0,0.000000E+0,73.631903E+0,1.061379E+0,1.005139E+0,2.188973E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.487116E-3,70.826979E+0,30.628996E+0,0.000000E+0,1.231857E+0,1.236340E+0,1.005971E+0,60.000000E+0,1.000000E+0,1.254875E+0,647.713454E-3,1.985379E+0,60.000000E+0,1.898329E+0,0.000000E+0,73.658067E+0,992.937255E-3,992.814882E-3,1.011639E+0,50.000000E+0,1.000000E+0,86.168301E+0,2.758604E+0,2.536652E+0,1.284929E+0,30.000000E+0,0.000000E+0,1.236076E+0,1.226960E+0,1.000878E+0,60.000000E+0,3.987162E-3,54.531407E+0,8.794029E-3,24.005669E+0,3.320646E+0,30.709312E+0,0.000000E+0,46.301109E-3,0.000000E+0,42.974210E-3,0.000000E+0,17.946559E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.946559E-3,2.020867E+0,2.013813E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968945E+0,5.697694E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793827E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.737844E+0,0.000000E+0,46.839484E-3,996.426378E-3,3.055748E+0,997.424081E-3,3.048603E+0,997.021781E-3,3.043920E+0,999.693051E-3,3.045320E+0,29.519383E-3,7.831338E+0,1.000000E+0,1.000000E+0,72.743650E+0,72.868649E+0,2.152529E+0,72.579999E+0,72.639618E+0,2.167752E+0,72.583228E+0,72.886199E+0,2.181479E+0,72.374143E+0,72.806874E+0,2.166796E+0
 10/25/2017,12:09:08.118,1.727991E-3,72.929863E+0,3.988924E-3,998.572179E-3,996.754157E-3,0.000000E+0,1.014391E+0,3.096498E+0,0.000000E+0,72.935947E+0,3.977122E-3,997.637843E-3,1.015432E+0,0.000000E+0,1.063265E+0,3.110529E+0,0.000000E+0,73.486994E+0,30.967736E+0,72.723199E+0,3.975954E-3,3.973036E-3,0.000000E+0,1.029038E+0,1.000000E+0,44.000000E+0,97.556396E+0,23.714113E+0,9.109597E-3,12.337412E-3,1.000000E+0,2.653946E+0,1.000000E+0,20.000000E+0,6.885295E-3,43.152871E+0,0.000000E+0,2.678633E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.982782E+0,0.000000E+0,-231.965747E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.810914E-3,0.000000E+0,163.577503E-3,0.000000E+0,-202.505570E-3,0.000000E+0,2.094626E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,576.237697E-3,3.044001E+0,0.000000E+0,998.630980E-3,0.000000E+0,993.868316E-3,3.027764E+0,0.000000E+0,240.060074E+0,4.011293E-3,3.984502E-3,76.687821E+0,73.564643E+0,72.235163E+0,73.923696E+0,74.457707E+0,3.988719E-3,3.975161E-3,71.769629E+0,4.693813E+0,1.803416E+0,75.308586E+0,73.830596E+0,0.000000E+0,73.857650E+0,72.668633E+0,0.000000E+0,73.632932E+0,1.063950E+0,1.007949E+0,2.189467E+0,60.000000E+0,62.000000E+0,53.700000E+0,10.500281E-3,70.822488E+0,30.628810E+0,0.000000E+0,1.226877E+0,1.244004E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.259246E+0,647.170215E-3,1.950086E+0,60.000000E+0,1.873122E+0,0.000000E+0,73.657365E+0,992.617971E-3,988.696077E-3,1.009179E+0,50.000000E+0,1.000000E+0,86.233083E+0,2.760424E+0,2.537675E+0,1.282869E+0,30.000000E+0,0.000000E+0,1.239302E+0,1.228590E+0,995.640691E-3,60.000000E+0,3.991249E-3,54.521004E+0,8.828984E-3,23.998988E+0,3.332889E+0,30.712378E+0,0.000000E+0,-11.851583E-3,0.000000E+0,44.616951E-3,0.000000E+0,21.296463E-3,0.000000E+0,18.365297E-3,0.000000E+0,16.142764E-3,2.020641E+0,2.013458E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974624E+0,5.700370E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.794278E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.736491E+0,0.000000E+0,43.940528E-3,997.166609E-3,3.055507E+0,997.568909E-3,3.048555E+0,997.021781E-3,3.043679E+0,999.596499E-3,3.045272E+0,36.607451E-3,7.796218E+0,1.000000E+0,1.000000E+0,72.742714E+0,72.869398E+0,2.149684E+0,72.577893E+0,72.640133E+0,2.164096E+0,72.579531E+0,72.882736E+0,2.185312E+0,72.375079E+0,72.810431E+0,2.170419E+0
 10/25/2017,12:09:18.118,922.899256E-6,72.924855E+0,3.979651E-3,997.670061E-3,1.006015E+0,0.000000E+0,1.013465E+0,3.097851E+0,0.000000E+0,72.934122E+0,3.979391E-3,997.782826E-3,984.166689E-3,0.000000E+0,1.062371E+0,3.109821E+0,0.000000E+0,73.493360E+0,30.958259E+0,72.723246E+0,3.978159E-3,3.968691E-3,0.000000E+0,1.028178E+0,1.000000E+0,44.000000E+0,97.492564E+0,23.711840E+0,9.101945E-3,12.333586E-3,1.000000E+0,2.656102E+0,1.000000E+0,20.000000E+0,6.856039E-3,43.151335E+0,0.000000E+0,2.688848E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.987675E+0,0.000000E+0,-231.579487E-3,0.000000E+0,135.592087E-3,0.000000E+0,138.939667E-3,0.000000E+0,161.837473E-3,0.000000E+0,-201.700000E-3,0.000000E+0,2.093627E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,592.626062E-3,3.043550E+0,0.000000E+0,998.067760E-3,0.000000E+0,988.626795E-3,3.026911E+0,0.000000E+0,240.016237E+0,6.656892E-3,3.978599E-3,76.706366E+0,73.563988E+0,72.235725E+0,73.939798E+0,74.463980E+0,3.993065E-3,3.979313E-3,71.766681E+0,4.691558E+0,1.800660E+0,75.328438E+0,73.829566E+0,0.000000E+0,73.858633E+0,72.668867E+0,0.000000E+0,73.633307E+0,1.068215E+0,1.009657E+0,2.189467E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.500086E-3,70.817249E+0,30.628346E+0,0.000000E+0,1.231426E+0,1.239964E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.256151E+0,649.966295E-3,1.971032E+0,60.000000E+0,1.883147E+0,0.000000E+0,73.656522E+0,993.033041E-3,991.314232E-3,1.007773E+0,50.000000E+0,1.000000E+0,86.296412E+0,2.760616E+0,2.537914E+0,1.284578E+0,30.000000E+0,0.000000E+0,1.237274E+0,1.223573E+0,1.009118E+0,60.000000E+0,3.988848E-3,54.505517E+0,8.750059E-3,23.990404E+0,3.325801E+0,30.712007E+0,0.000000E+0,-27.163405E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.456046E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.918761E-3,2.020963E+0,2.013394E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980290E+0,5.700885E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.794182E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.722543E+0,0.000000E+0,44.198213E-3,996.651665E-3,3.056263E+0,997.440173E-3,3.049601E+0,997.070057E-3,3.043228E+0,997.633277E-3,3.043051E+0,23.075684E-3,7.742411E+0,1.000000E+0,1.000000E+0,72.745802E+0,72.869070E+0,2.148837E+0,72.578220E+0,72.642332E+0,2.163617E+0,72.581403E+0,72.880162E+0,2.181240E+0,72.377185E+0,72.810150E+0,2.166349E+0
 10/25/2017,12:09:28.118,2.533083E-3,72.928646E+0,3.983023E-3,998.620506E-3,1.013696E+0,0.000000E+0,1.013545E+0,3.096756E+0,0.000000E+0,72.935619E+0,3.982439E-3,997.734498E-3,990.866306E-3,0.000000E+0,1.062211E+0,3.109982E+0,0.000000E+0,73.500942E+0,30.951384E+0,72.724275E+0,3.975176E-3,3.967848E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,97.524433E+0,23.716201E+0,9.105900E-3,12.330992E-3,1.000000E+0,2.665382E+0,1.000000E+0,20.000000E+0,6.859477E-3,43.122145E+0,0.000000E+0,2.693617E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.976827E+0,0.000000E+0,-237.180246E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.040559E-3,0.000000E+0,176.498839E-3,0.000000E+0,-200.668871E-3,0.000000E+0,2.088246E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,719.947370E-3,3.043019E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.005566E+0,3.027731E+0,0.000000E+0,240.032151E+0,7.222093E-3,3.982362E-3,76.722476E+0,73.562163E+0,72.234836E+0,73.952904E+0,74.474044E+0,3.985800E-3,3.981259E-3,71.764482E+0,4.711534E+0,1.795422E+0,75.344029E+0,73.831579E+0,0.000000E+0,73.857416E+0,72.668633E+0,0.000000E+0,73.635366E+0,1.063855E+0,1.006640E+0,2.179360E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.494379E-3,70.810231E+0,30.622725E+0,0.000000E+0,1.227914E+0,1.239916E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.253726E+0,651.212548E-3,1.975968E+0,60.000000E+0,1.891141E+0,0.000000E+0,73.658769E+0,992.458329E-3,993.213991E-3,1.000920E+0,50.000000E+0,1.000000E+0,86.299837E+0,2.756720E+0,2.538761E+0,1.288427E+0,30.000000E+0,0.000000E+0,1.227596E+0,1.228174E+0,1.001182E+0,60.000000E+0,3.992222E-3,54.491989E+0,8.787349E-3,23.991657E+0,3.351898E+0,30.710613E+0,0.000000E+0,22.317959E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.403391E-3,0.000000E+0,15.852869E-3,2.021060E+0,2.013555E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.981070E+0,5.699209E+0,0.000000E+0,83.790900E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.264105E-3,996.619481E-3,3.054879E+0,997.697645E-3,3.048603E+0,996.716033E-3,3.046366E+0,998.824084E-3,3.043582E+0,25.008794E-3,7.883212E+0,1.000000E+0,1.000000E+0,72.743930E+0,72.865326E+0,2.151122E+0,72.580888E+0,72.643268E+0,2.166491E+0,72.581309E+0,72.883625E+0,2.183268E+0,72.378495E+0,72.811180E+0,2.168647E+0
 10/25/2017,12:09:38.118,600.862443E-6,72.929114E+0,3.983736E-3,998.105011E-3,1.008059E+0,0.000000E+0,1.013577E+0,3.097142E+0,0.000000E+0,72.933420E+0,3.980818E-3,996.929036E-3,1.012130E+0,0.000000E+0,1.063936E+0,3.109370E+0,0.000000E+0,73.505903E+0,30.947156E+0,72.727879E+0,3.970961E-3,3.968821E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.588688E+0,23.707432E+0,9.088780E-3,12.317567E-3,1.000000E+0,2.656981E+0,1.000000E+0,20.000000E+0,6.893274E-3,43.120097E+0,0.000000E+0,2.684047E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.974735E+0,0.000000E+0,-223.017408E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.523383E-3,0.000000E+0,151.816187E-3,0.000000E+0,-207.564548E-3,0.000000E+0,2.084089E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,825.177975E-3,3.042842E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.015697E+0,3.028938E+0,0.000000E+0,240.047680E+0,7.222352E-3,3.985475E-3,76.742379E+0,73.563895E+0,72.235584E+0,73.967977E+0,74.476151E+0,3.980286E-3,3.980416E-3,71.810243E+0,4.710889E+0,1.801595E+0,75.341594E+0,73.830783E+0,0.000000E+0,73.859523E+0,72.668071E+0,0.000000E+0,73.636630E+0,1.064190E+0,990.274113E-3,2.183617E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.501124E-3,70.804290E+0,30.622818E+0,0.000000E+0,1.231155E+0,1.238288E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.253582E+0,651.228526E-3,1.994677E+0,60.000000E+0,1.878586E+0,0.000000E+0,73.658207E+0,992.841470E-3,993.118205E-3,1.010633E+0,50.000000E+0,1.000000E+0,86.274833E+0,2.756305E+0,2.535151E+0,1.280282E+0,30.000000E+0,0.000000E+0,1.233600E+0,1.227583E+0,1.005892E+0,60.000000E+0,3.989173E-3,54.478508E+0,8.779956E-3,23.986136E+0,3.370263E+0,30.712796E+0,0.000000E+0,52.458074E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.337499E-3,0.000000E+0,18.010980E-3,2.020963E+0,2.013619E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979486E+0,5.699016E+0,0.000000E+0,79.761473E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792668E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.700607E+0,0.000000E+0,43.908318E-3,996.458562E-3,3.055877E+0,997.745921E-3,3.049231E+0,996.764309E-3,3.043373E+0,999.097648E-3,3.044821E+0,31.130307E-3,7.838426E+0,1.000000E+0,1.000000E+0,72.745147E+0,72.868321E+0,2.153328E+0,72.581683E+0,72.641256E+0,2.163793E+0,72.581824E+0,72.881425E+0,2.180952E+0,72.376764E+0,72.813520E+0,2.169238E+0
 10/25/2017,12:09:48.118,600.862443E-6,72.930658E+0,3.983931E-3,997.428423E-3,1.001097E+0,0.000000E+0,1.013721E+0,3.096788E+0,0.000000E+0,72.934402E+0,3.978548E-3,997.960028E-3,1.019770E+0,0.000000E+0,1.061221E+0,3.109498E+0,0.000000E+0,73.513533E+0,30.951012E+0,72.730499E+0,3.972712E-3,3.971544E-3,0.000000E+0,1.016359E+0,1.000000E+0,44.000000E+0,97.632779E+0,23.702514E+0,9.087807E-3,12.311731E-3,1.000000E+0,2.660367E+0,1.000000E+0,20.000000E+0,6.856298E-3,43.114883E+0,0.000000E+0,2.696098E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.961441E+0,0.000000E+0,-225.302775E-3,0.000000E+0,137.523383E-3,0.000000E+0,134.240180E-3,0.000000E+0,151.751741E-3,0.000000E+0,-212.430189E-3,0.000000E+0,2.082317E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.010753E+0,3.043759E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.006285E+0,3.027410E+0,0.000000E+0,240.099811E+0,5.967728E-3,3.984827E-3,76.759754E+0,73.564831E+0,72.238392E+0,73.980287E+0,74.487433E+0,3.983918E-3,3.978405E-3,71.824654E+0,4.706056E+0,1.802304E+0,75.340377E+0,73.833077E+0,0.000000E+0,73.860178E+0,72.668773E+0,0.000000E+0,73.637941E+0,1.062241E+0,996.117796E-3,2.187682E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.492823E-3,70.799612E+0,30.620960E+0,0.000000E+0,1.232576E+0,1.241146E+0,1.004868E+0,60.000000E+0,1.000000E+0,1.256853E+0,648.544289E-3,2.005285E+0,60.000000E+0,1.875459E+0,0.000000E+0,73.662046E+0,992.681828E-3,992.958561E-3,1.010681E+0,50.000000E+0,1.000000E+0,86.277836E+0,2.754629E+0,2.539783E+0,1.275795E+0,30.000000E+0,0.000000E+0,1.232051E+0,1.230267E+0,1.008447E+0,60.000000E+0,3.990211E-3,54.463907E+0,8.744611E-3,23.988038E+0,3.384439E+0,30.710845E+0,0.000000E+0,53.940903E-3,0.000000E+0,43.586211E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.848456E-3,0.000000E+0,23.454575E-3,2.021157E+0,2.013748E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980194E+0,5.697082E+0,0.000000E+0,79.987121E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.264105E-3,996.040170E-3,3.056295E+0,997.665461E-3,3.049102E+0,996.120630E-3,3.043341E+0,998.083852E-3,3.042987E+0,26.619718E-3,7.915754E+0,1.000000E+0,1.000000E+0,72.747347E+0,72.868368E+0,2.148949E+0,72.580560E+0,72.641911E+0,2.165389E+0,72.580747E+0,72.883484E+0,2.180840E+0,72.376810E+0,72.809682E+0,2.162167E+0
