date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:09:58.118,2.694102E-3,72.932624E+0,3.978419E-3,998.249994E-3,978.534863E-3,0.000000E+0,1.011293E+0,3.097175E+0,0.000000E+0,72.936134E+0,3.980105E-3,997.589515E-3,1.013884E+0,0.000000E+0,1.060199E+0,3.109950E+0,0.000000E+0,73.519477E+0,30.950873E+0,72.729376E+0,3.976603E-3,3.967264E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.622532E+0,23.701911E+0,9.070621E-3,12.323015E-3,1.000000E+0,2.660079E+0,1.000000E+0,20.000000E+0,6.876018E-3,43.113160E+0,0.000000E+0,2.691877E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.982750E+0,0.000000E+0,-215.710670E-3,0.000000E+0,135.688652E-3,0.000000E+0,137.716513E-3,0.000000E+0,143.083812E-3,0.000000E+0,-223.160378E-3,0.000000E+0,2.083928E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.013261E+0,3.043808E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003600E+0,3.027297E+0,0.000000E+0,240.140706E+0,5.044972E-3,3.980026E-3,76.776941E+0,73.566282E+0,72.238486E+0,73.997747E+0,74.494923E+0,3.983140E-3,3.978924E-3,71.792228E+0,4.697679E+0,1.795438E+0,75.355125E+0,73.833123E+0,0.000000E+0,73.858727E+0,72.668913E+0,0.000000E+0,73.637987E+0,1.060612E+0,1.004708E+0,2.180779E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.490942E-3,70.794980E+0,30.619520E+0,0.000000E+0,1.230006E+0,1.237888E+0,1.003142E+0,60.000000E+0,1.000000E+0,1.257124E+0,646.786753E-3,1.995620E+0,60.000000E+0,1.897201E+0,0.000000E+0,73.657646E+0,991.516441E-3,991.266339E-3,1.009722E+0,50.000000E+0,1.000000E+0,86.315880E+0,2.760041E+0,2.536365E+0,1.284945E+0,30.000000E+0,0.000000E+0,1.232371E+0,1.229724E+0,1.003992E+0,60.000000E+0,3.987032E-3,54.451639E+0,8.728982E-3,23.980336E+0,3.228178E+0,30.712193E+0,0.000000E+0,42.013799E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.726968E-3,0.000000E+0,19.106141E-3,0.000000E+0,18.172033E-3,2.021189E+0,2.013813E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983827E+0,5.700499E+0,0.000000E+0,81.985716E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.794117E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.700059E+0,0.000000E+0,46.163061E-3,996.522930E-3,3.056086E+0,997.713737E-3,3.048555E+0,998.566612E-3,3.045191E+0,998.904544E-3,3.042713E+0,32.741232E-3,7.837137E+0,1.000000E+0,1.000000E+0,72.748329E+0,72.866262E+0,2.157978E+0,72.580233E+0,72.640507E+0,2.163362E+0,72.581730E+0,72.885029E+0,2.179163E+0,72.378589E+0,72.812865E+0,2.162709E+0
 10/25/2017,12:10:08.118,761.880850E-6,72.929676E+0,3.984320E-3,998.072792E-3,974.447098E-3,0.000000E+0,1.011692E+0,3.097497E+0,0.000000E+0,72.935900E+0,3.982180E-3,997.653952E-3,993.753522E-3,0.000000E+0,1.063313E+0,3.110095E+0,0.000000E+0,73.525561E+0,30.951941E+0,72.732090E+0,3.975825E-3,3.968756E-3,0.000000E+0,1.025327E+0,1.000000E+0,44.000000E+0,97.607584E+0,23.700055E+0,9.070491E-3,12.317762E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,6.873553E-3,43.151335E+0,0.000000E+0,2.705926E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.981334E+0,0.000000E+0,-214.584081E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.489031E-3,0.000000E+0,142.632693E-3,0.000000E+0,-219.970322E-3,0.000000E+0,2.081092E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.008389E+0,3.044049E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.009817E+0,3.027699E+0,0.000000E+0,240.171909E+0,5.044908E-3,3.985151E-3,76.795533E+0,73.564082E+0,72.238064E+0,74.007483E+0,74.503255E+0,3.983854E-3,3.979702E-3,71.787737E+0,4.696391E+0,1.804125E+0,75.356014E+0,73.834528E+0,0.000000E+0,73.858493E+0,72.673219E+0,0.000000E+0,73.637941E+0,1.062449E+0,1.007406E+0,2.183521E+0,60.000000E+0,63.000000E+0,53.700000E+0,10.496130E-3,70.786653E+0,30.614828E+0,0.000000E+0,1.234843E+0,1.237569E+0,1.017078E+0,60.000000E+0,1.000000E+0,1.255752E+0,648.783953E-3,1.978972E+0,60.000000E+0,1.883018E+0,0.000000E+0,73.659612E+0,989.648629E-3,988.392754E-3,1.009610E+0,50.000000E+0,1.000000E+0,86.349187E+0,2.754884E+0,2.533569E+0,1.279260E+0,30.000000E+0,0.000000E+0,1.229528E+0,1.227264E+0,1.007154E+0,60.000000E+0,3.989367E-3,54.436805E+0,8.695584E-3,23.978619E+0,3.250087E+0,30.711403E+0,0.000000E+0,39.918497E-3,0.000000E+0,47.000537E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.912878E-3,0.000000E+0,23.841102E-3,2.020995E+0,2.013555E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987129E+0,5.700499E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793183E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.700156E+0,0.000000E+0,39.044514E-3,996.732125E-3,3.056488E+0,997.762013E-3,3.049005E+0,998.630980E-3,3.046527E+0,999.660867E-3,3.045578E+0,31.452492E-3,7.974394E+0,1.000000E+0,1.000000E+0,72.746317E+0,72.867011E+0,2.150755E+0,72.580420E+0,72.640086E+0,2.163841E+0,72.580888E+0,72.883016E+0,2.184578E+0,72.377559E+0,72.810057E+0,2.166476E+0
 10/25/2017,12:10:18.118,2.533083E-3,72.931688E+0,3.980559E-3,997.637843E-3,993.161395E-3,0.000000E+0,1.014487E+0,3.096208E+0,0.000000E+0,72.934496E+0,3.981856E-3,997.202893E-3,1.011858E+0,0.000000E+0,1.063281E+0,3.108290E+0,0.000000E+0,73.532769E+0,30.960164E+0,72.731623E+0,3.972387E-3,3.971026E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.608336E+0,23.694209E+0,9.072891E-3,12.317892E-3,1.000000E+0,2.655799E+0,1.000000E+0,20.000000E+0,6.887370E-3,43.209761E+0,0.000000E+0,2.699772E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.981302E+0,0.000000E+0,-216.869448E-3,0.000000E+0,135.527710E-3,0.000000E+0,135.527710E-3,0.000000E+0,140.989331E-3,0.000000E+0,-221.774798E-3,0.000000E+0,2.079352E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011456E+0,3.043228E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.002434E+0,3.027764E+0,0.000000E+0,240.193417E+0,5.046399E-3,3.978794E-3,76.812720E+0,73.564737E+0,72.240451E+0,74.022087E+0,74.509996E+0,3.981713E-3,3.979378E-3,71.798311E+0,4.698324E+0,1.804399E+0,75.352831E+0,73.834340E+0,0.000000E+0,73.864250E+0,72.673500E+0,0.000000E+0,73.639532E+0,1.061570E+0,1.008667E+0,2.174434E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.484327E-3,70.783986E+0,30.613202E+0,0.000000E+0,1.227691E+0,1.236835E+0,1.012763E+0,60.000000E+0,1.000000E+0,1.255433E+0,644.997262E-3,1.982135E+0,60.000000E+0,1.880246E+0,0.000000E+0,73.661297E+0,994.118607E-3,991.202482E-3,1.013524E+0,50.000000E+0,1.000000E+0,86.386903E+0,2.752473E+0,2.535326E+0,1.280953E+0,30.000000E+0,0.000000E+0,1.232770E+0,1.225762E+0,1.012231E+0,60.000000E+0,3.989303E-3,54.421552E+0,8.750124E-3,23.978109E+0,3.234944E+0,30.712611E+0,0.000000E+0,44.302513E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.816246E-3,0.000000E+0,24.098787E-3,2.020995E+0,2.013168E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990855E+0,5.701014E+0,0.000000E+0,87.401267E-3,0.000000E+0,50.814068E-3,9.500000E+0,9.793022E+0,0.000000E+0,15.756237E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.650633E-3,996.426378E-3,3.056360E+0,997.874657E-3,3.049182E+0,998.663164E-3,3.043727E+0,998.276956E-3,3.043486E+0,28.875013E-3,7.996304E+0,1.000000E+0,1.000000E+0,72.748142E+0,72.871691E+0,2.149988E+0,72.580935E+0,72.641864E+0,2.166283E+0,72.583836E+0,72.881378E+0,2.183140E+0,72.381303E+0,72.813052E+0,2.166572E+0
 10/25/2017,12:10:28.118,1.566973E-3,72.931314E+0,3.983607E-3,997.976137E-3,998.526586E-3,0.000000E+0,1.014503E+0,3.095902E+0,0.000000E+0,72.935947E+0,3.980299E-3,997.670061E-3,1.004090E+0,0.000000E+0,1.063888E+0,3.109112E+0,0.000000E+0,73.541335E+0,30.957098E+0,72.731435E+0,3.971609E-3,3.970572E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.628877E+0,23.698385E+0,9.073085E-3,12.309266E-3,1.000000E+0,2.663194E+0,1.000000E+0,20.000000E+0,6.877575E-3,43.200311E+0,0.000000E+0,2.699321E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.986613E+0,0.000000E+0,-220.860794E-3,0.000000E+0,135.785217E-3,0.000000E+0,137.040559E-3,0.000000E+0,144.372724E-3,0.000000E+0,-219.003638E-3,0.000000E+0,2.079223E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.013548E+0,3.043647E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.001763E+0,3.028327E+0,0.000000E+0,240.194382E+0,5.042702E-3,3.982362E-3,76.833046E+0,73.568481E+0,72.241808E+0,74.039219E+0,74.518516E+0,3.973280E-3,3.979897E-3,71.769348E+0,4.698002E+0,1.800112E+0,75.360322E+0,73.835230E+0,0.000000E+0,73.862425E+0,72.673874E+0,0.000000E+0,73.638362E+0,1.064893E+0,1.004245E+0,2.173876E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.479852E-3,70.777343E+0,30.609718E+0,0.000000E+0,1.227563E+0,1.239725E+0,1.006482E+0,60.000000E+0,1.000000E+0,1.256693E+0,650.062161E-3,1.985139E+0,60.000000E+0,1.891931E+0,0.000000E+0,73.660220E+0,993.001112E-3,991.729305E-3,1.003907E+0,50.000000E+0,1.000000E+0,86.392017E+0,2.760376E+0,2.541476E+0,1.274310E+0,30.000000E+0,0.000000E+0,1.232834E+0,1.228494E+0,1.013030E+0,60.000000E+0,3.989367E-3,54.409377E+0,8.720422E-3,23.973516E+0,3.249443E+0,30.712611E+0,0.000000E+0,47.139230E-3,0.000000E+0,44.649162E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.107612E-3,0.000000E+0,21.038778E-3,2.020738E+0,2.013845E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991925E+0,5.698983E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.794568E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.699770E+0,0.000000E+0,40.816098E-3,996.699941E-3,3.055732E+0,997.810289E-3,3.049794E+0,997.697645E-3,3.045867E+0,998.341324E-3,3.042568E+0,26.619718E-3,8.034001E+0,1.000000E+0,1.000000E+0,72.750389E+0,72.869398E+0,2.150084E+0,72.582105E+0,72.641958E+0,2.166762E+0,72.583321E+0,72.882034E+0,2.181048E+0,72.380741E+0,72.811507E+0,2.160363E+0
 10/25/2017,12:10:38.118,278.825630E-6,72.930846E+0,3.981531E-3,998.749380E-3,1.005648E+0,0.000000E+0,1.014966E+0,3.096369E+0,0.000000E+0,72.937070E+0,3.978483E-3,997.766717E-3,1.001490E+0,0.000000E+0,1.062450E+0,3.108935E+0,0.000000E+0,73.546062E+0,30.960628E+0,72.731716E+0,3.973944E-3,3.968107E-3,0.000000E+0,1.014336E+0,1.000000E+0,44.000000E+0,97.695061E+0,23.698756E+0,9.068935E-3,12.299863E-3,1.000000E+0,2.653355E+0,1.000000E+0,20.000000E+0,6.887695E-3,43.176568E+0,0.000000E+0,2.703252E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.962632E+0,0.000000E+0,-226.751247E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.010534E-3,0.000000E+0,154.200673E-3,0.000000E+0,-214.556893E-3,0.000000E+0,2.083896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.000530E+0,3.043518E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.010967E+0,3.027812E+0,0.000000E+0,240.192742E+0,5.046789E-3,3.982881E-3,76.848922E+0,73.565533E+0,72.243258E+0,74.052185E+0,74.530407E+0,3.986578E-3,3.977691E-3,71.740806E+0,4.706701E+0,1.800934E+0,75.352456E+0,73.836915E+0,0.000000E+0,73.861255E+0,72.673921E+0,0.000000E+0,73.638877E+0,1.061203E+0,994.696791E-3,2.180221E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.464093E-3,70.770747E+0,30.612087E+0,0.000000E+0,1.226893E+0,1.234871E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.255449E+0,650.333780E-3,2.001803E+0,60.000000E+0,1.871801E+0,0.000000E+0,73.661343E+0,990.814016E-3,994.730605E-3,999.050738E-3,50.000000E+0,1.000000E+0,86.386903E+0,2.759403E+0,2.539288E+0,1.280777E+0,30.000000E+0,0.000000E+0,1.233696E+0,1.223429E+0,1.011034E+0,60.000000E+0,3.988459E-3,54.397249E+0,8.720617E-3,23.968365E+0,3.332567E+0,30.715537E+0,0.000000E+0,53.618549E-3,0.000000E+0,44.842426E-3,0.000000E+0,13.372651E-3,0.000000E+0,16.786977E-3,0.000000E+0,24.259840E-3,2.020867E+0,2.013265E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992153E+0,5.699564E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.794955E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699480E+0,0.000000E+0,40.622835E-3,997.021781E-3,3.057228E+0,997.810289E-3,3.049424E+0,996.844769E-3,3.046125E+0,997.214885E-3,3.045449E+0,26.941903E-3,8.059455E+0,1.000000E+0,1.000000E+0,72.750810E+0,72.869351E+0,2.149173E+0,72.581403E+0,72.642566E+0,2.165246E+0,72.583228E+0,72.883344E+0,2.181431E+0,72.378495E+0,72.809308E+0,2.168791E+0
 10/25/2017,12:10:48.118,-204.229589E-6,72.933466E+0,3.977446E-3,997.766717E-3,1.002087E+0,0.000000E+0,1.012251E+0,3.095322E+0,0.000000E+0,72.934870E+0,3.984450E-3,997.718389E-3,1.018255E+0,0.000000E+0,1.061380E+0,3.109305E+0,0.000000E+0,73.553785E+0,30.954032E+0,72.733822E+0,3.976214E-3,3.969015E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,97.693886E+0,23.715830E+0,9.081646E-3,12.279369E-3,1.000000E+0,2.660351E+0,1.000000E+0,20.000000E+0,6.881921E-3,43.155758E+0,0.000000E+0,2.695196E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.973415E+0,0.000000E+0,-242.620064E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.939667E-3,0.000000E+0,159.162981E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.087215E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,740.728333E-3,3.043099E+0,0.000000E+0,998.807992E-3,0.000000E+0,998.055139E-3,3.027554E+0,0.000000E+0,240.175911E+0,4.550220E-3,3.979183E-3,76.869762E+0,73.566890E+0,72.241340E+0,74.065198E+0,74.534386E+0,3.978080E-3,3.980351E-3,71.718628E+0,4.717333E+0,1.794374E+0,75.351426E+0,73.835323E+0,0.000000E+0,73.862940E+0,72.671113E+0,0.000000E+0,73.639953E+0,1.065899E+0,1.004149E+0,2.182804E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.467660E-3,70.767332E+0,30.610880E+0,0.000000E+0,1.225456E+0,1.234950E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.257044E+0,650.477578E-3,1.987951E+0,60.000000E+0,1.885806E+0,0.000000E+0,73.660829E+0,991.564334E-3,987.626465E-3,1.011975E+0,50.000000E+0,1.000000E+0,86.401587E+0,2.758109E+0,2.540758E+0,1.295852E+0,30.000000E+0,0.000000E+0,1.230822E+0,1.228110E+0,1.009293E+0,60.000000E+0,3.988459E-3,54.381295E+0,8.752264E-3,23.966695E+0,3.366397E+0,30.715119E+0,0.000000E+0,26.830917E-3,0.000000E+0,42.909789E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.690345E-3,2.020931E+0,2.013233E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994021E+0,5.697372E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.103052E-3,996.651665E-3,3.056971E+0,997.568909E-3,3.049874E+0,998.824084E-3,3.044677E+0,998.067760E-3,3.044628E+0,23.720054E-3,8.091675E+0,1.000000E+0,1.000000E+0,72.752261E+0,72.870615E+0,2.150867E+0,72.584210E+0,72.641209E+0,2.164080E+0,72.580747E+0,72.885169E+0,2.187261E+0,72.378355E+0,72.811695E+0,2.167498E+0
 10/25/2017,12:10:58.118,600.862443E-6,72.934590E+0,3.979456E-3,997.734498E-3,1.006638E+0,0.000000E+0,1.013002E+0,3.097014E+0,0.000000E+0,72.935104E+0,3.977511E-3,997.589515E-3,1.016038E+0,0.000000E+0,1.063185E+0,3.110449E+0,0.000000E+0,73.559448E+0,30.949107E+0,72.735413E+0,3.974268E-3,3.964411E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,97.647773E+0,23.720098E+0,9.090920E-3,12.324701E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.865120E-3,43.143747E+0,0.000000E+0,2.699901E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.985969E+0,0.000000E+0,-229.841321E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.298065E-3,0.000000E+0,161.354131E-3,0.000000E+0,-180.336291E-3,0.000000E+0,2.091371E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.011488E+0,3.045063E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.012038E+0,3.027426E+0,0.000000E+0,240.179962E+0,4.012785E-3,3.982362E-3,76.887933E+0,73.569886E+0,72.244849E+0,74.079007E+0,74.543000E+0,3.979183E-3,3.980091E-3,71.706696E+0,4.694780E+0,1.801756E+0,75.351660E+0,73.838179E+0,0.000000E+0,73.865280E+0,72.673359E+0,0.000000E+0,73.638362E+0,1.065404E+0,1.008795E+0,2.180253E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.456052E-3,70.760970E+0,30.609161E+0,0.000000E+0,1.227292E+0,1.233146E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.252450E+0,647.969095E-3,1.980234E+0,60.000000E+0,1.880746E+0,0.000000E+0,73.664947E+0,989.297416E-3,992.495595E-3,1.008716E+0,50.000000E+0,1.000000E+0,86.433768E+0,2.762308E+0,2.541956E+0,1.282981E+0,30.000000E+0,0.000000E+0,1.230854E+0,1.233511E+0,1.012120E+0,60.000000E+0,3.989692E-3,54.366742E+0,8.749735E-3,23.974258E+0,3.229145E+0,30.717163E+0,0.000000E+0,2.686590E-3,0.000000E+0,43.199684E-3,0.000000E+0,25.258370E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.113495E-3,2.020802E+0,2.013426E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997372E+0,5.699725E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792378E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.700092E+0,0.000000E+0,42.201155E-3,996.522930E-3,3.056472E+0,997.681553E-3,3.049778E+0,996.410286E-3,3.044966E+0,996.941321E-3,3.044854E+0,29.197198E-3,8.123895E+0,1.000000E+0,1.000000E+0,72.753898E+0,72.870849E+0,2.149668E+0,72.582713E+0,72.642145E+0,2.171041E+0,72.585333E+0,72.884233E+0,2.186015E+0,72.380835E+0,72.811320E+0,2.165599E+0
 10/25/2017,12:11:08.118,1.405954E-3,72.932437E+0,3.980234E-3,998.040574E-3,1.008570E+0,0.000000E+0,1.013465E+0,3.097964E+0,0.000000E+0,72.936415E+0,3.981596E-3,997.541187E-3,964.945170E-3,0.000000E+0,1.063025E+0,3.110964E+0,0.000000E+0,73.567733E+0,30.945112E+0,72.734243E+0,3.976084E-3,3.969145E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,97.659102E+0,23.722603E+0,9.101880E-3,12.319189E-3,1.000000E+0,2.657748E+0,1.000000E+0,20.000000E+0,6.871283E-3,43.120004E+0,0.000000E+0,2.700803E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.998265E+0,0.000000E+0,-222.470207E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.332417E-3,0.000000E+0,151.526182E-3,0.000000E+0,-192.129832E-3,0.000000E+0,2.096173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,1.016695E+0,3.044516E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012294E+0,3.027876E+0,0.000000E+0,240.194334E+0,4.010320E-3,3.983854E-3,76.906291E+0,73.567686E+0,72.245317E+0,74.093892E+0,74.549834E+0,3.988005E-3,3.977302E-3,71.722418E+0,4.706379E+0,1.802046E+0,75.357372E+0,73.839349E+0,0.000000E+0,73.865374E+0,72.674342E+0,0.000000E+0,73.641638E+0,1.062257E+0,1.008907E+0,2.178579E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.463120E-3,70.755450E+0,30.609997E+0,0.000000E+0,1.217059E+0,1.238096E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.253726E+0,649.518922E-3,2.002298E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.662420E+0,991.292942E-3,992.862775E-3,987.756307E-3,50.000000E+0,1.000000E+0,86.441509E+0,2.757742E+0,2.537914E+0,1.290024E+0,30.000000E+0,0.000000E+0,1.233345E+0,1.229772E+0,1.002970E+0,60.000000E+0,3.988784E-3,54.354940E+0,8.806675E-3,23.985857E+0,3.269740E+0,30.716280E+0,0.000000E+0,-1.342837E-3,0.000000E+0,44.616951E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.494140E-3,2.020673E+0,2.013555E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998740E+0,5.696856E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792442E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.457369E-3,996.925229E-3,3.056472E+0,997.585001E-3,3.049730E+0,999.258568E-3,3.044677E+0,999.258568E-3,3.043920E+0,29.841567E-3,8.155793E+0,1.000000E+0,1.000000E+0,72.751652E+0,72.869959E+0,2.151554E+0,72.583134E+0,72.641771E+0,2.164942E+0,72.584772E+0,72.885169E+0,2.186319E+0,72.378495E+0,72.813333E+0,2.164433E+0
 10/25/2017,12:11:18.118,1.083918E-3,72.935104E+0,3.985293E-3,998.185557E-3,996.722221E-3,0.000000E+0,1.012459E+0,3.099478E+0,0.000000E+0,72.934496E+0,3.981142E-3,997.782826E-3,982.842717E-3,0.000000E+0,1.064559E+0,3.111303E+0,0.000000E+0,73.573209E+0,30.940420E+0,72.732371E+0,3.974333E-3,3.972193E-3,0.000000E+0,1.026968E+0,1.000000E+0,44.000000E+0,97.666012E+0,23.722789E+0,9.117120E-3,12.320291E-3,1.000000E+0,2.660894E+0,1.000000E+0,20.000000E+0,6.864926E-3,43.116931E+0,0.000000E+0,2.688784E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.992536E+0,0.000000E+0,-204.476964E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.422491E-3,0.000000E+0,134.609220E-3,0.000000E+0,-202.795575E-3,0.000000E+0,2.093240E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.015146E+0,3.045047E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011239E+0,3.027989E+0,0.000000E+0,240.203352E+0,4.010839E-3,3.980870E-3,76.921559E+0,73.567779E+0,72.244849E+0,74.109246E+0,74.560882E+0,3.994038E-3,3.983464E-3,71.717318E+0,4.712822E+0,1.804270E+0,75.346182E+0,73.839583E+0,0.000000E+0,73.867667E+0,72.672283E+0,0.000000E+0,73.641077E+0,1.068631E+0,1.011046E+0,2.179121E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.444054E-3,70.751146E+0,30.609347E+0,0.000000E+0,1.231235E+0,1.235956E+0,978.561788E-3,60.000000E+0,1.000000E+0,1.253104E+0,649.598810E-3,1.997073E+0,60.000000E+0,1.883018E+0,0.000000E+0,73.663590E+0,993.895108E-3,990.867230E-3,1.019611E+0,50.000000E+0,1.000000E+0,86.469421E+0,2.762069E+0,2.536860E+0,1.289497E+0,30.000000E+0,0.000000E+0,1.230390E+0,1.230651E+0,988.279418E-3,60.000000E+0,3.991184E-3,54.339453E+0,8.754015E-3,23.989708E+0,3.204336E+0,30.716838E+0,0.000000E+0,25.605971E-3,0.000000E+0,53.474871E-3,0.000000E+0,18.816246E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.552678E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001802E+0,5.780218E+0,0.000000E+0,79.664766E-3,0.000000E+0,47.235936E-3,9.500000E+0,9.793860E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.698674E+0,0.000000E+0,42.684314E-3,996.442470E-3,3.056569E+0,997.681553E-3,3.049408E+0,999.033280E-3,3.046414E+0,998.759716E-3,3.045111E+0,32.096862E-3,8.190912E+0,1.000000E+0,1.000000E+0,72.757174E+0,72.869866E+0,2.148757E+0,72.579671E+0,72.638682E+0,2.169923E+0,72.582385E+0,72.884514E+0,2.183348E+0,72.380694E+0,72.811929E+0,2.166365E+0
 10/25/2017,12:11:28.118,-3.263579E-3,72.935011E+0,3.981337E-3,998.362759E-3,978.726476E-3,0.000000E+0,1.011197E+0,3.097497E+0,0.000000E+0,72.935994E+0,3.981077E-3,997.734498E-3,981.550648E-3,0.000000E+0,1.063041E+0,3.111303E+0,0.000000E+0,73.578919E+0,30.942836E+0,72.732137E+0,3.972452E-3,3.968821E-3,0.000000E+0,1.026904E+0,1.000000E+0,44.000000E+0,97.707611E+0,23.713278E+0,9.095459E-3,12.330019E-3,1.000000E+0,2.661341E+0,1.000000E+0,20.000000E+0,6.881467E-3,43.117769E+0,0.000000E+0,2.695776E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.981044E+0,0.000000E+0,-210.978995E-3,0.000000E+0,135.720840E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.700420E-3,0.000000E+0,-206.017854E-3,0.000000E+0,2.087311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010194E+0,3.044162E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.005694E+0,3.028552E+0,0.000000E+0,240.227610E+0,4.012201E-3,3.976459E-3,76.941229E+0,73.567967E+0,72.242557E+0,74.121978E+0,74.568045E+0,3.987940E-3,3.980286E-3,71.700520E+0,4.694135E+0,1.810507E+0,75.350771E+0,73.843702E+0,0.000000E+0,73.869071E+0,72.675091E+0,0.000000E+0,73.641825E+0,1.065500E+0,1.008300E+0,2.176985E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.459618E-3,70.743614E+0,30.607581E+0,0.000000E+0,1.223013E+0,1.233162E+0,1.012651E+0,60.000000E+0,1.000000E+0,1.254268E+0,648.224737E-3,2.000141E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.660033E+0,991.276978E-3,990.180762E-3,1.009882E+0,50.000000E+0,1.000000E+0,86.341165E+0,2.758492E+0,2.538329E+0,1.285201E+0,30.000000E+0,0.000000E+0,1.233696E+0,1.235859E+0,1.005126E+0,60.000000E+0,3.991703E-3,54.328911E+0,8.744222E-3,23.991796E+0,3.229145E+0,30.718324E+0,0.000000E+0,35.566715E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.595184E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.678578E-3,2.020609E+0,2.013072E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.991897E+0,5.779251E+0,0.000000E+0,78.085231E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792797E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.699641E+0,0.000000E+0,39.785359E-3,996.442470E-3,3.057438E+0,997.794197E-3,3.050325E+0,998.856268E-3,3.045240E+0,997.053965E-3,3.042552E+0,30.485937E-3,8.235054E+0,1.000000E+0,1.000000E+0,72.751886E+0,72.870895E+0,2.148565E+0,72.583883E+0,72.641911E+0,2.169125E+0,72.584725E+0,72.885918E+0,2.181623E+0,72.383221E+0,72.810384E+0,2.156516E+0
 10/25/2017,12:11:38.118,600.862443E-6,72.934122E+0,3.982764E-3,997.895591E-3,1.006734E+0,0.000000E+0,1.011565E+0,3.097658E+0,0.000000E+0,72.938193E+0,3.978808E-3,997.798935E-3,987.388886E-3,0.000000E+0,1.062275E+0,3.109950E+0,0.000000E+0,73.585940E+0,30.931966E+0,72.733026E+0,3.970701E-3,3.973879E-3,0.000000E+0,1.018254E+0,1.000000E+0,44.000000E+0,97.744981E+0,23.703813E+0,9.091633E-3,12.344092E-3,1.000000E+0,2.663386E+0,1.000000E+0,20.000000E+0,6.907091E-3,43.112555E+0,0.000000E+0,2.686625E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.977181E+0,0.000000E+0,-223.274914E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.104936E-3,0.000000E+0,145.564967E-3,0.000000E+0,-213.525764E-3,0.000000E+0,2.083702E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.005754E+0,3.043856E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007356E+0,3.028600E+0,0.000000E+0,240.241354E+0,4.008828E-3,3.978340E-3,76.960243E+0,73.570494E+0,72.246581E+0,74.139298E+0,74.577080E+0,3.985021E-3,3.979897E-3,71.704357E+0,4.700901E+0,1.804544E+0,75.348476E+0,73.841127E+0,0.000000E+0,73.866684E+0,72.674950E+0,0.000000E+0,73.643604E+0,1.061251E+0,1.007119E+0,2.176714E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.474340E-3,70.738702E+0,30.604887E+0,0.000000E+0,1.233342E+0,1.238703E+0,1.009183E+0,60.000000E+0,1.000000E+0,1.254635E+0,650.413668E-3,1.979339E+0,60.000000E+0,1.884533E+0,0.000000E+0,73.664199E+0,990.750159E-3,993.597136E-3,1.013732E+0,50.000000E+0,1.000000E+0,86.200152E+0,2.757391E+0,2.542722E+0,1.291525E+0,30.000000E+0,0.000000E+0,1.234207E+0,1.222774E+0,1.005860E+0,60.000000E+0,3.989432E-3,54.313331E+0,8.691044E-3,23.991239E+0,3.265874E+0,30.719393E+0,0.000000E+0,50.943009E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.759179E-3,0.000000E+0,18.719614E-3,0.000000E+0,21.489727E-3,2.020802E+0,2.013362E+0,2.018483E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980714E+0,5.778800E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.699415E+0,0.000000E+0,40.816098E-3,996.088446E-3,3.056955E+0,998.019484E-3,3.049907E+0,999.419487E-3,3.045996E+0,996.941321E-3,3.043872E+0,37.574005E-3,8.262119E+0,1.000000E+0,1.000000E+0,72.753852E+0,72.871317E+0,2.144890E+0,72.579484E+0,72.641537E+0,2.164096E+0,72.583649E+0,72.884842E+0,2.183092E+0,72.382894E+0,72.812069E+0,2.165247E+0
 10/25/2017,12:11:48.118,-204.229589E-6,72.935338E+0,3.982828E-3,997.782826E-3,1.014622E+0,0.000000E+0,1.014918E+0,3.098367E+0,0.000000E+0,72.940252E+0,3.976538E-3,997.702280E-3,989.797558E-3,0.000000E+0,1.062131E+0,3.110723E+0,0.000000E+0,73.594318E+0,30.928574E+0,72.734150E+0,3.975241E-3,3.966875E-3,0.000000E+0,1.012982E+0,1.000000E+0,44.000000E+0,97.685284E+0,23.695555E+0,9.124383E-3,12.322561E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,6.905728E-3,43.119399E+0,0.000000E+0,2.676378E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.964949E+0,0.000000E+0,-224.626821E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.716513E-3,0.000000E+0,155.231802E-3,0.000000E+0,-213.429096E-3,0.000000E+0,2.088632E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.014667E+0,3.045063E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004751E+0,3.027297E+0,0.000000E+0,240.257125E+0,4.006622E-3,3.980156E-3,76.977712E+0,73.570681E+0,72.250090E+0,74.152545E+0,74.584242E+0,3.977561E-3,3.976783E-3,71.692098E+0,4.704768E+0,1.804657E+0,75.363740E+0,73.839817E+0,0.000000E+0,73.865514E+0,72.673406E+0,0.000000E+0,73.640421E+0,1.062609E+0,986.250593E-3,2.177527E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.483095E-3,70.732901E+0,30.603261E+0,0.000000E+0,1.230293E+0,1.233625E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.249849E+0,651.452212E-3,1.982966E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.664620E+0,989.057953E-3,990.021119E-3,1.009738E+0,50.000000E+0,1.000000E+0,86.188566E+0,2.763171E+0,2.542483E+0,1.291573E+0,30.000000E+0,0.000000E+0,1.233696E+0,1.228078E+0,1.008447E+0,60.000000E+0,3.988330E-3,54.300877E+0,8.640979E-3,23.988270E+0,3.365108E+0,30.719811E+0,0.000000E+0,55.069143E-3,0.000000E+0,45.325585E-3,0.000000E+0,14.049074E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.518996E-3,2.020867E+0,2.013684E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980082E+0,5.775834E+0,0.000000E+0,81.050889E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.794021E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.697933E+0,0.000000E+0,42.587682E-3,996.426378E-3,3.056842E+0,997.472357E-3,3.050132E+0,998.244772E-3,3.045626E+0,997.230977E-3,3.045336E+0,27.586273E-3,8.298205E+0,1.000000E+0,1.000000E+0,72.755817E+0,72.868789E+0,2.144858E+0,72.582151E+0,72.639337E+0,2.166235E+0,72.585380E+0,72.883718E+0,2.179594E+0,72.382800E+0,72.815485E+0,2.168584E+0
 10/25/2017,12:11:58.118,2.211047E-3,72.934356E+0,3.986266E-3,998.411086E-3,1.018327E+0,0.000000E+0,1.011613E+0,3.097835E+0,0.000000E+0,72.938848E+0,3.980948E-3,997.492859E-3,1.001825E+0,0.000000E+0,1.063297E+0,3.110304E+0,0.000000E+0,73.597922E+0,30.926530E+0,72.733822E+0,3.970831E-3,3.970053E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,97.531484E+0,23.698292E+0,9.148249E-3,12.307710E-3,1.000000E+0,2.658450E+0,1.000000E+0,20.000000E+0,6.914680E-3,43.125916E+0,0.000000E+0,2.685626E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.971419E+0,0.000000E+0,-230.967910E-3,0.000000E+0,135.817405E-3,0.000000E+0,136.300229E-3,0.000000E+0,152.041746E-3,0.000000E+0,-209.820143E-3,0.000000E+0,2.084637E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,769.368042E-3,3.045095E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.006684E+0,3.027442E+0,0.000000E+0,240.268603E+0,4.014147E-3,3.983010E-3,76.997101E+0,73.571477E+0,72.247470E+0,74.167243E+0,74.590936E+0,3.987616E-3,3.981518E-3,71.755030E+0,4.709278E+0,1.803803E+0,75.367438E+0,73.841642E+0,0.000000E+0,73.867948E+0,72.673874E+0,0.000000E+0,73.642574E+0,1.062082E+0,993.579147E-3,2.175327E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.485235E-3,70.728269E+0,30.604655E+0,0.000000E+0,1.225951E+0,1.242551E+0,1.007105E+0,60.000000E+0,1.000000E+0,1.256981E+0,647.953118E-3,1.979244E+0,60.000000E+0,1.889207E+0,0.000000E+0,73.665790E+0,989.776342E-3,988.105396E-3,1.007054E+0,50.000000E+0,1.000000E+0,86.208784E+0,2.755331E+0,2.541876E+0,1.290407E+0,30.000000E+0,0.000000E+0,1.234575E+0,1.229436E+0,1.010778E+0,60.000000E+0,3.989497E-3,54.286043E+0,8.614389E-3,23.977042E+0,3.393460E+0,30.721344E+0,0.000000E+0,48.815472E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.914348E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.849927E-3,2.020738E+0,2.013619E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982081E+0,5.777124E+0,0.000000E+0,81.727833E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.795245E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.691523E+0,0.000000E+0,42.587682E-3,996.297642E-3,3.056633E+0,997.842473E-3,3.050212E+0,998.212588E-3,3.044001E+0,997.842473E-3,3.044145E+0,30.163752E-3,8.198645E+0,1.000000E+0,1.000000E+0,72.757736E+0,72.871317E+0,2.150691E+0,72.584678E+0,72.640695E+0,2.164735E+0,72.584491E+0,72.883578E+0,2.179403E+0,72.382566E+0,72.813660E+0,2.157314E+0
 10/25/2017,12:12:08.118,1.405954E-3,72.935432E+0,3.980364E-3,998.572179E-3,1.008443E+0,0.000000E+0,1.013146E+0,3.096127E+0,0.000000E+0,72.937351E+0,3.981207E-3,997.702280E-3,995.476281E-3,0.000000E+0,1.059416E+0,3.109402E+0,0.000000E+0,73.604615E+0,30.924394E+0,72.735460E+0,3.977122E-3,3.973749E-3,0.000000E+0,1.029150E+0,1.000000E+0,44.000000E+0,97.353059E+0,23.697550E+0,9.147146E-3,12.297787E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.930573E-3,43.128756E+0,0.000000E+0,2.690717E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.984714E+0,0.000000E+0,-233.961419E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.619948E-3,0.000000E+0,164.318627E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.091822E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,624.923597E-3,3.045288E+0,0.000000E+0,999.419487E-3,0.000000E+0,995.178695E-3,3.028150E+0,0.000000E+0,240.273811E+0,4.738079E-3,3.982816E-3,77.013680E+0,73.571009E+0,72.251167E+0,74.181099E+0,74.597818E+0,3.991119E-3,3.978275E-3,71.807108E+0,4.692524E+0,1.807751E+0,75.365893E+0,73.840987E+0,0.000000E+0,73.868791E+0,72.676261E+0,0.000000E+0,73.642528E+0,1.058232E+0,1.011605E+0,2.177096E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.479917E-3,70.721018E+0,30.599731E+0,0.000000E+0,1.229271E+0,1.236020E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.253247E+0,653.545278E-3,1.951923E+0,60.000000E+0,1.890754E+0,0.000000E+0,73.667522E+0,990.750159E-3,992.192272E-3,1.007182E+0,50.000000E+0,1.000000E+0,86.270893E+0,2.761271E+0,2.537643E+0,1.292339E+0,30.000000E+0,0.000000E+0,1.230167E+0,1.227152E+0,1.011800E+0,60.000000E+0,3.990600E-3,54.271677E+0,8.697464E-3,23.972959E+0,3.323868E+0,30.723016E+0,0.000000E+0,-20.329497E-3,0.000000E+0,43.843896E-3,0.000000E+0,21.715201E-3,0.000000E+0,18.912878E-3,0.000000E+0,15.595184E-3,2.020738E+0,2.013233E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987605E+0,5.777897E+0,0.000000E+0,79.890414E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792925E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.685145E+0,0.000000E+0,40.977151E-3,996.667757E-3,3.057325E+0,997.697645E-3,3.050470E+0,996.667757E-3,3.043421E+0,999.178108E-3,3.043260E+0,41.440224E-3,8.183824E+0,1.000000E+0,1.000000E+0,72.756379E+0,72.873282E+0,2.145625E+0,72.583228E+0,72.641490E+0,2.162404E+0,72.583462E+0,72.883999E+0,2.179978E+0,72.385000E+0,72.811929E+0,2.163795E+0
 10/25/2017,12:12:18.118,2.050028E-3,72.936836E+0,3.981596E-3,998.378868E-3,1.006063E+0,0.000000E+0,1.013657E+0,3.096305E+0,0.000000E+0,72.937959E+0,3.973879E-3,997.863372E-3,982.284416E-3,0.000000E+0,1.061061E+0,3.109370E+0,0.000000E+0,73.609764E+0,30.930572E+0,72.739625E+0,3.977835E-3,3.970507E-3,0.000000E+0,1.026346E+0,1.000000E+0,44.000000E+0,97.302061E+0,23.692168E+0,9.147665E-3,12.292275E-3,1.000000E+0,2.649857E+0,1.000000E+0,20.000000E+0,6.942314E-3,43.119725E+0,0.000000E+0,2.681888E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.982718E+0,0.000000E+0,-230.517275E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.424655E-3,0.000000E+0,160.548561E-3,0.000000E+0,-182.011876E-3,0.000000E+0,2.085088E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.004332E+0,3.043679E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.012581E+0,3.027957E+0,0.000000E+0,240.302747E+0,5.422702E-3,3.981713E-3,77.033537E+0,73.570541E+0,72.250512E+0,74.195985E+0,74.606572E+0,3.982945E-3,3.983140E-3,71.802008E+0,4.695746E+0,1.808074E+0,75.370529E+0,73.843046E+0,0.000000E+0,73.871131E+0,72.672985E+0,0.000000E+0,73.643136E+0,1.055261E+0,1.003159E+0,2.177479E+0,60.000000E+0,60.000000E+0,53.800000E+0,10.476545E-3,70.716995E+0,30.599406E+0,0.000000E+0,1.222870E+0,1.237825E+0,1.012300E+0,60.000000E+0,1.000000E+0,1.247073E+0,650.972884E-3,1.996866E+0,60.000000E+0,1.890980E+0,0.000000E+0,73.665135E+0,992.490258E-3,994.107995E-3,1.006575E+0,50.000000E+0,1.000000E+0,86.255178E+0,2.757550E+0,2.537914E+0,1.279244E+0,30.000000E+0,0.000000E+0,1.228650E+0,1.227567E+0,1.009245E+0,60.000000E+0,3.990535E-3,54.260015E+0,8.599668E-3,23.969061E+0,3.288749E+0,30.722644E+0,0.000000E+0,-6.081443E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.161738E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.371180E-3,2.020770E+0,2.013909E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986747E+0,5.779090E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.790574E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.692908E+0,0.000000E+0,44.294845E-3,996.410286E-3,3.057035E+0,997.440173E-3,3.050373E+0,999.194200E-3,3.045159E+0,999.017188E-3,3.043132E+0,34.674341E-3,8.107785E+0,1.000000E+0,1.000000E+0,72.759280E+0,72.868930E+0,2.142157E+0,72.585193E+0,72.641162E+0,2.166331E+0,72.585614E+0,72.884140E+0,2.184705E+0,72.384017E+0,72.813192E+0,2.166716E+0
 10/25/2017,12:12:28.118,117.807224E-6,72.935432E+0,3.982050E-3,997.428423E-3,1.012195E+0,0.000000E+0,1.012651E+0,3.096160E+0,0.000000E+0,72.937725E+0,3.980688E-3,997.637843E-3,1.005733E+0,0.000000E+0,1.060055E+0,3.109515E+0,0.000000E+0,73.615755E+0,30.934521E+0,72.737285E+0,3.976019E-3,3.964540E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,97.347747E+0,23.680755E+0,9.166083E-3,12.283974E-3,1.000000E+0,2.662459E+0,1.000000E+0,20.000000E+0,6.921556E-3,43.132201E+0,0.000000E+0,2.670513E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004800E+0,0.000000E+0,-222.824278E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.718676E-3,0.000000E+0,149.915042E-3,0.000000E+0,-190.422024E-3,0.000000E+0,2.080673E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.015513E+0,3.043614E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014131E+0,3.027377E+0,0.000000E+0,240.340557E+0,4.064485E-3,3.982881E-3,77.053488E+0,73.571711E+0,72.254068E+0,74.208857E+0,74.615186E+0,3.984048E-3,3.978210E-3,71.782730E+0,4.705734E+0,1.809621E+0,75.362663E+0,73.844076E+0,0.000000E+0,73.871880E+0,72.676963E+0,0.000000E+0,73.642762E+0,1.059478E+0,1.011877E+0,2.178356E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.487310E-3,70.709791E+0,30.595736E+0,0.000000E+0,1.225296E+0,1.235829E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.250822E+0,649.566855E-3,1.986928E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.666960E+0,990.414911E-3,994.315532E-3,1.005696E+0,50.000000E+0,1.000000E+0,86.180075E+0,2.757598E+0,2.537419E+0,1.289305E+0,30.000000E+0,0.000000E+0,1.234654E+0,1.226193E+0,1.004216E+0,60.000000E+0,3.989951E-3,54.246161E+0,8.715817E-3,23.968087E+0,3.264263E+0,30.723666E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.359266E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.327203E-3,0.000000E+0,18.107612E-3,2.020867E+0,2.013780E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980914E+0,5.778381E+0,0.000000E+0,83.952077E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792925E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.690009E+0,0.000000E+0,42.748735E-3,997.021781E-3,3.056874E+0,997.906841E-3,3.050341E+0,998.373508E-3,3.046173E+0,998.293048E-3,3.045272E+0,18.242910E-3,8.062032E+0,1.000000E+0,1.000000E+0,72.758438E+0,72.871644E+0,2.145401E+0,72.583555E+0,72.637840E+0,2.167145E+0,72.587627E+0,72.885544E+0,2.183859E+0,72.385093E+0,72.811227E+0,2.163954E+0
 10/25/2017,12:12:38.118,439.844037E-6,72.935947E+0,3.980494E-3,997.702280E-3,1.019109E+0,0.000000E+0,1.013210E+0,3.092809E+0,0.000000E+0,72.939738E+0,3.979002E-3,997.363986E-3,969.634902E-3,0.000000E+0,1.060263E+0,3.106905E+0,0.000000E+0,73.624507E+0,30.933359E+0,72.736490E+0,3.973555E-3,3.969275E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,97.385726E+0,23.677785E+0,9.165564E-3,12.278591E-3,1.000000E+0,2.650257E+0,1.000000E+0,20.000000E+0,6.900604E-3,43.134855E+0,0.000000E+0,2.687398E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.000841E+0,0.000000E+0,-222.888655E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.776562E-3,0.000000E+0,148.980582E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.079256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.008661E+0,3.044081E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003520E+0,3.029212E+0,0.000000E+0,240.369446E+0,4.010644E-3,3.980870E-3,77.068803E+0,73.571430E+0,72.251962E+0,74.223743E+0,74.622348E+0,3.988135E-3,3.979183E-3,71.751474E+0,4.707345E+0,1.808541E+0,75.384668E+0,73.844825E+0,0.000000E+0,73.873097E+0,72.681736E+0,0.000000E+0,73.645710E+0,1.054590E+0,1.000988E+0,2.179137E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.465715E-3,70.704364E+0,30.598477E+0,0.000000E+0,1.222375E+0,1.238447E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.253550E+0,653.002039E-3,2.004630E+0,60.000000E+0,1.885823E+0,0.000000E+0,73.667803E+0,990.095627E-3,991.793163E-3,1.002661E+0,50.000000E+0,1.000000E+0,86.103284E+0,2.755507E+0,2.542595E+0,1.288570E+0,30.000000E+0,0.000000E+0,1.233025E+0,1.230523E+0,1.005717E+0,60.000000E+0,3.989432E-3,54.232261E+0,8.748373E-3,23.963447E+0,3.268774E+0,30.723248E+0,0.000000E+0,-3.986141E-3,0.000000E+0,42.813157E-3,0.000000E+0,26.192477E-3,0.000000E+0,23.518996E-3,0.000000E+0,17.721085E-3,2.020899E+0,2.013619E+0,2.018322E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974814E+0,5.778736E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791379E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.662372E+0,0.000000E+0,43.070842E-3,996.925229E-3,3.056665E+0,997.343621E-3,3.050389E+0,998.904544E-3,3.043437E+0,999.081556E-3,3.044435E+0,24.042239E-3,8.016602E+0,1.000000E+0,1.000000E+0,72.758719E+0,72.872767E+0,2.142589E+0,72.584023E+0,72.640320E+0,2.163074E+0,72.584304E+0,72.885590E+0,2.182980E+0,72.384344E+0,72.811601E+0,2.162167E+0
 10/25/2017,12:12:48.118,600.862443E-6,72.937725E+0,3.981661E-3,998.121120E-3,1.006574E+0,0.000000E+0,1.015014E+0,3.092503E+0,0.000000E+0,72.941376E+0,3.984774E-3,997.508969E-3,1.005366E+0,0.000000E+0,1.063233E+0,3.107581E+0,0.000000E+0,73.631294E+0,30.940095E+0,72.740046E+0,3.979132E-3,3.964930E-3,0.000000E+0,1.023336E+0,1.000000E+0,44.000000E+0,97.353153E+0,23.667068E+0,9.185214E-3,12.263156E-3,1.000000E+0,2.660479E+0,1.000000E+0,20.000000E+0,6.936476E-3,43.129315E+0,0.000000E+0,2.674154E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.986484E+0,0.000000E+0,-224.594633E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.203664E-3,0.000000E+0,158.582971E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.077709E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.002878E+0,3.045079E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.010040E+0,3.027908E+0,0.000000E+0,240.386084E+0,4.012396E-3,3.982037E-3,77.087958E+0,73.571571E+0,72.251120E+0,74.238957E+0,74.628153E+0,3.987875E-3,3.978729E-3,71.719142E+0,4.699935E+0,1.807300E+0,75.393143E+0,73.846276E+0,0.000000E+0,73.871225E+0,72.682485E+0,0.000000E+0,73.645757E+0,1.073231E+0,1.005761E+0,2.177750E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.458970E-3,70.699171E+0,30.595829E+0,0.000000E+0,1.231362E+0,1.233082E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.253550E+0,650.046183E-3,1.993431E+0,60.000000E+0,1.879263E+0,0.000000E+0,73.667849E+0,990.782087E-3,993.613100E-3,1.005984E+0,50.000000E+0,1.000000E+0,86.090478E+0,2.755682E+0,2.536365E+0,1.296379E+0,30.000000E+0,0.000000E+0,1.230167E+0,1.220633E+0,1.002044E+0,60.000000E+0,3.988524E-3,54.221066E+0,8.740850E-3,23.955931E+0,3.302281E+0,30.723202E+0,0.000000E+0,3.911536E-3,0.000000E+0,39.914201E-3,0.000000E+0,25.322791E-3,0.000000E+0,19.589301E-3,0.000000E+0,14.886550E-3,2.020931E+0,2.013941E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973919E+0,5.777897E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791573E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.660343E+0,0.000000E+0,44.294845E-3,996.619481E-3,3.057196E+0,997.617185E-3,3.050341E+0,997.247069E-3,3.043486E+0,997.391897E-3,3.042939E+0,26.619718E-3,7.823283E+0,1.000000E+0,1.000000E+0,72.760778E+0,72.873423E+0,2.145625E+0,72.583228E+0,72.638448E+0,2.169141E+0,72.588141E+0,72.885216E+0,2.182677E+0,72.385514E+0,72.813660E+0,2.161512E+0
