date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:12:58.118,-43.211183E-6,72.939036E+0,3.983347E-3,997.363986E-3,1.021185E+0,0.000000E+0,1.014168E+0,3.097883E+0,0.000000E+0,72.941048E+0,3.979002E-3,997.621733E-3,1.002607E+0,0.000000E+0,1.063361E+0,3.110948E+0,0.000000E+0,73.637847E+0,30.942093E+0,72.743462E+0,3.971739E-3,3.964281E-3,0.000000E+0,1.029803E+0,1.000000E+0,44.000000E+0,97.339992E+0,23.669620E+0,9.179248E-3,12.283066E-3,1.000000E+0,2.663945E+0,1.000000E+0,20.000000E+0,6.849422E-3,43.113859E+0,0.000000E+0,2.668483E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.977890E+0,0.000000E+0,-241.557851E-3,0.000000E+0,136.847429E-3,0.000000E+0,138.360278E-3,0.000000E+0,170.988743E-3,0.000000E+0,-199.025509E-3,0.000000E+0,2.076162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,698.064268E-3,3.044757E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.004208E+0,3.027667E+0,0.000000E+0,240.408800E+0,4.009412E-3,3.975161E-3,77.103367E+0,73.574051E+0,72.254817E+0,74.253561E+0,74.637844E+0,3.977496E-3,3.979053E-3,71.698321E+0,4.710245E+0,1.809315E+0,75.399978E+0,73.845621E+0,0.000000E+0,73.873144E+0,72.683467E+0,0.000000E+0,73.646319E+0,1.063008E+0,1.001690E+0,2.181544E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.463380E-3,70.695195E+0,30.593181E+0,0.000000E+0,1.226047E+0,1.231485E+0,1.008768E+0,60.000000E+0,1.000000E+0,1.252290E+0,652.219137E-3,1.968252E+0,60.000000E+0,1.897233E+0,0.000000E+0,73.667662E+0,990.574553E-3,989.749725E-3,998.603434E-3,50.000000E+0,1.000000E+0,86.057501E+0,2.760664E+0,2.542499E+0,1.286526E+0,30.000000E+0,0.000000E+0,1.230678E+0,1.226113E+0,1.010507E+0,60.000000E+0,3.988394E-3,54.208145E+0,8.567696E-3,23.954075E+0,3.358342E+0,30.722598E+0,0.000000E+0,21.125249E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.400449E-3,2.021060E+0,2.013490E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971322E+0,5.777736E+0,0.000000E+0,80.889712E-3,0.000000E+0,45.559695E-3,9.500000E+0,9.794665E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.659795E+0,0.000000E+0,43.811686E-3,996.329826E-3,3.057502E+0,997.520633E-3,3.050824E+0,996.619481E-3,3.047090E+0,998.019484E-3,3.042842E+0,26.297533E-3,7.689570E+0,1.000000E+0,1.000000E+0,72.761527E+0,72.873095E+0,2.148549E+0,72.583040E+0,72.636998E+0,2.161270E+0,72.585567E+0,72.882502E+0,2.182980E+0,72.385374E+0,72.812677E+0,2.158511E+0
 10/25/2017,12:13:08.118,-1.331358E-3,72.937866E+0,3.979780E-3,997.363986E-3,1.018694E+0,0.000000E+0,1.016914E+0,3.095950E+0,0.000000E+0,72.938848E+0,3.981337E-3,997.573406E-3,1.018941E+0,0.000000E+0,1.062786E+0,3.109450E+0,0.000000E+0,73.645898E+0,30.944927E+0,72.743228E+0,3.971155E-3,3.971804E-3,0.000000E+0,1.011023E+0,1.000000E+0,44.000000E+0,97.439638E+0,23.664934E+0,9.161738E-3,12.285530E-3,1.000000E+0,2.659568E+0,1.000000E+0,20.000000E+0,6.803171E-3,43.086624E+0,0.000000E+0,2.679149E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.964209E+0,0.000000E+0,-225.463716E-3,0.000000E+0,137.813077E-3,0.000000E+0,135.044886E-3,0.000000E+0,156.230708E-3,0.000000E+0,-213.267982E-3,0.000000E+0,2.071941E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.014683E+0,3.044998E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006828E+0,3.028102E+0,0.000000E+0,240.421435E+0,4.003898E-3,3.977691E-3,77.126222E+0,73.571758E+0,72.254676E+0,74.267792E+0,74.648892E+0,3.974577E-3,3.982881E-3,71.681804E+0,4.703479E+0,1.801917E+0,75.405737E+0,73.847774E+0,0.000000E+0,73.874173E+0,72.686088E+0,0.000000E+0,73.647255E+0,1.063903E+0,992.637132E-3,2.173972E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.460397E-3,70.691031E+0,30.590069E+0,0.000000E+0,1.229830E+0,1.236148E+0,1.012379E+0,60.000000E+0,1.000000E+0,1.254635E+0,651.675898E-3,1.991562E+0,60.000000E+0,1.877780E+0,0.000000E+0,73.668411E+0,988.994096E-3,993.629064E-3,1.014451E+0,50.000000E+0,1.000000E+0,85.940466E+0,2.765853E+0,2.540198E+0,1.277472E+0,30.000000E+0,0.000000E+0,1.233089E+0,1.222391E+0,1.013892E+0,60.000000E+0,3.987811E-3,54.190887E+0,8.810371E-3,23.943821E+0,3.340944E+0,30.723527E+0,0.000000E+0,53.554078E-3,0.000000E+0,44.552530E-3,0.000000E+0,12.245279E-3,0.000000E+0,18.107612E-3,0.000000E+0,24.678578E-3,2.021157E+0,2.013523E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961665E+0,5.774706E+0,0.000000E+0,81.889010E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792636E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.717486E+0,0.000000E+0,35.920084E-3,996.136722E-3,3.057212E+0,997.456265E-3,3.050309E+0,997.214885E-3,3.047123E+0,997.520633E-3,3.042794E+0,29.197198E-3,7.737256E+0,1.000000E+0,1.000000E+0,72.761433E+0,72.869538E+0,2.145353E+0,72.584164E+0,72.641771E+0,2.164096E+0,72.586597E+0,72.884140E+0,2.184226E+0,72.386731E+0,72.812958E+0,2.160586E+0
 10/25/2017,12:13:18.118,1.405954E-3,72.939176E+0,3.983282E-3,998.749380E-3,982.223431E-3,0.000000E+0,1.014168E+0,3.097239E+0,0.000000E+0,72.939504E+0,3.981077E-3,997.138456E-3,1.002176E+0,0.000000E+0,1.065229E+0,3.110465E+0,0.000000E+0,73.651421E+0,30.935961E+0,72.743369E+0,3.973425E-3,3.969080E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,97.574352E+0,23.655794E+0,9.124643E-3,12.306672E-3,1.000000E+0,2.649298E+0,1.000000E+0,20.000000E+0,6.825356E-3,43.082109E+0,0.000000E+0,2.689718E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.984199E+0,0.000000E+0,-210.914618E-3,0.000000E+0,138.134960E-3,0.000000E+0,135.559899E-3,0.000000E+0,137.960390E-3,0.000000E+0,-202.892244E-3,0.000000E+0,2.071683E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,997.958724E-3,3.044258E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.013716E+0,3.028279E+0,0.000000E+0,240.413140E+0,4.011488E-3,3.980805E-3,77.143879E+0,73.573677E+0,72.259122E+0,74.285440E+0,74.656007E+0,3.983918E-3,3.981518E-3,71.663182E+0,4.689947E+0,1.804899E+0,75.407985E+0,73.846931E+0,0.000000E+0,73.873939E+0,72.688100E+0,0.000000E+0,73.650578E+0,1.073535E+0,1.004245E+0,2.180030E+0,60.000000E+0,61.000000E+0,53.700000E+0,10.460072E-3,70.685792E+0,30.671779E+0,0.000000E+0,1.229942E+0,1.235110E+0,998.587083E-3,60.000000E+0,1.000000E+0,1.252418E+0,649.582833E-3,1.994485E+0,60.000000E+0,1.873090E+0,0.000000E+0,73.669815E+0,989.552844E-3,989.701832E-3,1.002613E+0,50.000000E+0,1.000000E+0,85.808516E+0,2.762181E+0,2.538234E+0,1.288538E+0,30.000000E+0,0.000000E+0,1.231828E+0,1.226832E+0,997.301368E-3,60.000000E+0,3.990470E-3,54.177453E+0,8.567956E-3,23.941130E+0,3.220768E+0,30.724549E+0,0.000000E+0,34.567417E-3,0.000000E+0,45.551059E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.841102E-3,2.020995E+0,2.013716E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950570E+0,5.778768E+0,0.000000E+0,81.824539E-3,0.000000E+0,48.944413E-3,9.500000E+0,9.793763E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.778527E+0,0.000000E+0,40.944941E-3,996.458562E-3,3.056681E+0,997.391897E-3,3.050647E+0,998.968912E-3,3.044339E+0,999.532131E-3,3.043260E+0,30.485937E-3,7.699236E+0,1.000000E+0,1.000000E+0,72.761761E+0,72.870381E+0,2.144363E+0,72.584117E+0,72.639525E+0,2.164511E+0,72.589405E+0,72.884888E+0,2.182198E+0,72.388743E+0,72.813426E+0,2.160570E+0
 10/25/2017,12:13:28.118,1.244936E-3,72.939597E+0,3.982958E-3,997.943918E-3,1.015277E+0,0.000000E+0,1.012427E+0,3.100300E+0,0.000000E+0,72.940252E+0,3.980299E-3,997.251221E-3,977.403267E-3,0.000000E+0,1.063792E+0,3.112447E+0,0.000000E+0,73.659003E+0,30.927506E+0,72.743509E+0,3.977381E-3,3.969404E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,97.553341E+0,23.653753E+0,9.094941E-3,12.306089E-3,1.000000E+0,2.649985E+0,1.000000E+0,20.000000E+0,6.813226E-3,43.082295E+0,0.000000E+0,2.684015E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.994692E+0,0.000000E+0,-221.762065E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.199337E-3,0.000000E+0,152.138415E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.074744E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.014762E+0,3.043164E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.006589E+0,3.027619E+0,0.000000E+0,240.404170E+0,4.012720E-3,3.983983E-3,77.160645E+0,73.574285E+0,72.256876E+0,74.297189E+0,74.660876E+0,3.983205E-3,3.976913E-3,71.651344E+0,4.713789E+0,1.802610E+0,75.409670E+0,73.849412E+0,0.000000E+0,73.876841E+0,72.687913E+0,0.000000E+0,73.649034E+0,1.066458E+0,1.003255E+0,2.176491E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.461888E-3,70.678447E+0,30.676610E+0,0.000000E+0,1.222119E+0,1.235621E+0,997.468352E-3,60.000000E+0,1.000000E+0,1.249020E+0,650.078138E-3,1.999997E+0,60.000000E+0,1.884872E+0,0.000000E+0,73.668645E+0,992.202902E-3,989.350616E-3,987.979959E-3,50.000000E+0,1.000000E+0,85.794069E+0,2.760057E+0,2.533553E+0,1.276018E+0,30.000000E+0,0.000000E+0,1.231412E+0,1.223749E+0,993.660653E-3,60.000000E+0,3.990535E-3,54.167984E+0,8.722368E-3,23.938486E+0,3.256209E+0,30.725153E+0,0.000000E+0,-891.541075E-6,0.000000E+0,44.874636E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.041720E-3,2.020995E+0,2.013845E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949047E+0,5.777833E+0,0.000000E+0,89.013038E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791734E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.777432E+0,0.000000E+0,51.477813E-3,996.667757E-3,3.057051E+0,997.762013E-3,3.050357E+0,996.442470E-3,3.045546E+0,998.566612E-3,3.045208E+0,30.163752E-3,7.627064E+0,1.000000E+0,1.000000E+0,72.763211E+0,72.872393E+0,2.149045E+0,72.585474E+0,72.637746E+0,2.165996E+0,72.589264E+0,72.884561E+0,2.186606E+0,72.387760E+0,72.814409E+0,2.161911E+0
 10/25/2017,12:13:38.118,278.825630E-6,72.937959E+0,3.981077E-3,998.088901E-3,999.628366E-3,0.000000E+0,1.012938E+0,3.099559E+0,0.000000E+0,72.941750E+0,3.977576E-3,997.557296E-3,970.400572E-3,0.000000E+0,1.062738E+0,3.110642E+0,0.000000E+0,73.662748E+0,30.930618E+0,72.743182E+0,3.979132E-3,3.964540E-3,0.000000E+0,1.027987E+0,1.000000E+0,44.000000E+0,97.461166E+0,23.654681E+0,9.038909E-3,12.314649E-3,1.000000E+0,2.659808E+0,1.000000E+0,20.000000E+0,6.762239E-3,43.081271E+0,0.000000E+0,2.677925E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.992536E+0,0.000000E+0,-220.442346E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.746537E-3,0.000000E+0,152.073969E-3,0.000000E+0,-189.165336E-3,0.000000E+0,2.076549E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010082E+0,3.044837E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.012549E+0,3.028456E+0,0.000000E+0,240.391775E+0,4.011877E-3,3.979961E-3,77.181393E+0,73.573022E+0,72.259215E+0,74.310484E+0,74.669958E+0,3.988848E-3,3.978988E-3,71.637916E+0,4.701224E+0,1.799096E+0,75.399136E+0,73.850536E+0,0.000000E+0,73.874969E+0,72.683514E+0,0.000000E+0,73.647723E+0,1.065835E+0,1.005394E+0,2.182899E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.474275E-3,70.674658E+0,30.672708E+0,0.000000E+0,1.230596E+0,1.232779E+0,1.005140E+0,60.000000E+0,1.000000E+0,1.253965E+0,656.229514E-3,1.988526E+0,60.000000E+0,1.899458E+0,0.000000E+0,73.671313E+0,990.829980E-3,989.159043E-3,1.011479E+0,50.000000E+0,1.000000E+0,85.813957E+0,2.757710E+0,2.543170E+0,1.291732E+0,30.000000E+0,0.000000E+0,1.231780E+0,1.226800E+0,1.004822E+0,60.000000E+0,3.989238E-3,54.154270E+0,8.718476E-3,23.932036E+0,3.276506E+0,30.722877E+0,0.000000E+0,3.685888E-3,0.000000E+0,51.832130E-3,0.000000E+0,25.773739E-3,0.000000E+0,20.652251E-3,0.000000E+0,17.624453E-3,2.020899E+0,2.013813E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950361E+0,5.778736E+0,0.000000E+0,84.338902E-3,0.000000E+0,40.240851E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.199684E-3,996.844769E-3,3.057470E+0,997.585001E-3,3.050615E+0,996.732125E-3,3.045369E+0,997.118333E-3,3.045690E+0,42.084594E-3,7.580667E+0,1.000000E+0,1.000000E+0,72.764288E+0,72.871972E+0,2.141646E+0,72.585193E+0,72.636810E+0,2.166108E+0,72.587252E+0,72.886292E+0,2.182406E+0,72.390334E+0,72.813145E+0,2.161320E+0
 10/25/2017,12:13:48.118,761.880850E-6,72.938427E+0,3.983023E-3,998.829927E-3,1.007006E+0,0.000000E+0,1.014487E+0,3.100123E+0,0.000000E+0,72.942592E+0,3.979521E-3,997.525078E-3,1.009896E+0,0.000000E+0,1.063361E+0,3.111254E+0,0.000000E+0,73.670845E+0,30.950780E+0,72.743743E+0,3.970442E-3,3.972647E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,97.521237E+0,23.651479E+0,8.944679E-3,12.306672E-3,1.000000E+0,2.662459E+0,1.000000E+0,20.000000E+0,6.749654E-3,43.096680E+0,0.000000E+0,2.675669E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.982782E+0,0.000000E+0,-224.948704E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.396794E-3,0.000000E+0,158.776308E-3,0.000000E+0,-186.136393E-3,0.000000E+0,2.074648E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.010609E+0,3.045352E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005326E+0,3.028826E+0,0.000000E+0,240.384493E+0,4.006493E-3,3.983724E-3,77.196380E+0,73.576064E+0,72.257297E+0,74.325791E+0,74.680257E+0,3.985216E-3,3.984243E-3,71.620698E+0,4.701546E+0,1.802594E+0,75.397310E+0,73.855731E+0,0.000000E+0,73.875203E+0,72.685901E+0,0.000000E+0,73.649408E+0,1.063743E+0,1.004021E+0,2.186215E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.474405E-3,70.667922E+0,30.668899E+0,0.000000E+0,1.224578E+0,1.232268E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.252561E+0,648.640154E-3,1.985634E+0,60.000000E+0,1.882647E+0,0.000000E+0,73.671032E+0,990.319125E-3,992.623310E-3,1.014147E+0,50.000000E+0,1.000000E+0,85.773993E+0,2.760760E+0,2.542211E+0,1.275252E+0,30.000000E+0,0.000000E+0,1.228745E+0,1.225202E+0,1.010938E+0,60.000000E+0,3.989692E-3,54.140230E+0,8.681641E-3,23.928835E+0,3.272318E+0,30.719300E+0,0.000000E+0,8.553436E-3,0.000000E+0,44.939057E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.877725E-3,0.000000E+0,16.013922E-3,2.020867E+0,2.013619E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946721E+0,5.776447E+0,0.000000E+0,79.116764E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777593E+0,0.000000E+0,44.488109E-3,996.812585E-3,3.057051E+0,997.713737E-3,3.050872E+0,997.263161E-3,3.046575E+0,999.757419E-3,3.045867E+0,25.653164E-3,7.517517E+0,1.000000E+0,1.000000E+0,72.763539E+0,72.873142E+0,2.144554E+0,72.587814E+0,72.637325E+0,2.161813E+0,72.586878E+0,72.885590E+0,2.185376E+0,72.388603E+0,72.812443E+0,2.160666E+0
 10/25/2017,12:13:58.118,1.244936E-3,72.939784E+0,3.981856E-3,998.105011E-3,1.019221E+0,0.000000E+0,1.014279E+0,3.099156E+0,0.000000E+0,72.940720E+0,3.980753E-3,997.412313E-3,968.055707E-3,0.000000E+0,1.061636E+0,3.110368E+0,0.000000E+0,73.675292E+0,30.971220E+0,72.747861E+0,3.972063E-3,3.963308E-3,0.000000E+0,1.023049E+0,1.000000E+0,44.000000E+0,97.621874E+0,23.677739E+0,8.909594E-3,12.305894E-3,1.000000E+0,2.650832E+0,1.000000E+0,20.000000E+0,6.761201E-3,43.092723E+0,0.000000E+0,2.679858E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.994918E+0,0.000000E+0,-221.601124E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.525547E-3,0.000000E+0,152.750647E-3,0.000000E+0,-189.165336E-3,0.000000E+0,2.074454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009188E+0,3.044210E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.001091E+0,3.028311E+0,0.000000E+0,240.382564E+0,4.012331E-3,3.984567E-3,77.217175E+0,73.576860E+0,72.259356E+0,74.343813E+0,74.685922E+0,3.974253E-3,3.977821E-3,71.612790E+0,4.704768E+0,1.803835E+0,75.401758E+0,73.850582E+0,0.000000E+0,73.875297E+0,72.683421E+0,0.000000E+0,73.650204E+0,1.064717E+0,1.008204E+0,2.181927E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.479982E-3,70.663243E+0,30.665275E+0,0.000000E+0,1.222710E+0,1.233561E+0,1.007089E+0,60.000000E+0,1.000000E+0,1.254173E+0,647.314014E-3,1.987807E+0,60.000000E+0,1.881052E+0,0.000000E+0,73.671219E+0,989.457058E-3,990.100941E-3,999.705719E-3,50.000000E+0,1.000000E+0,85.708324E+0,2.754565E+0,2.539607E+0,1.287580E+0,30.000000E+0,0.000000E+0,1.228314E+0,1.223125E+0,1.014275E+0,60.000000E+0,3.989627E-3,54.126563E+0,8.736376E-3,23.924798E+0,3.272962E+0,30.721622E+0,0.000000E+0,-2.277664E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.010980E-3,2.021028E+0,2.013684E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940872E+0,5.738988E+0,0.000000E+0,85.628319E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793022E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.103052E-3,996.474654E-3,3.057261E+0,997.955116E-3,3.050920E+0,997.633277E-3,3.044178E+0,997.922932E-3,3.045304E+0,25.330979E-3,7.470476E+0,1.000000E+0,1.000000E+0,72.765130E+0,72.869632E+0,2.142876E+0,72.585567E+0,72.638355E+0,2.163745E+0,72.587299E+0,72.887556E+0,2.183619E+0,72.390943E+0,72.813192E+0,2.161273E+0
 10/25/2017,12:14:08.118,1.405954E-3,72.938287E+0,3.984255E-3,998.169448E-3,1.008075E+0,0.000000E+0,1.012651E+0,3.098882E+0,0.000000E+0,72.941750E+0,3.974917E-3,998.282212E-3,983.767903E-3,0.000000E+0,1.062770E+0,3.109241E+0,0.000000E+0,73.682266E+0,30.976841E+0,72.744820E+0,3.975371E-3,3.971285E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.650782E+0,23.697411E+0,8.847337E-3,12.304143E-3,1.000000E+0,2.666229E+0,1.000000E+0,20.000000E+0,6.730064E-3,43.101708E+0,0.000000E+0,2.689911E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.999521E+0,0.000000E+0,-221.762065E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.971855E-3,0.000000E+0,151.558404E-3,0.000000E+0,-189.777569E-3,0.000000E+0,2.080416E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.009827E+0,3.045690E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.011542E+0,3.028279E+0,0.000000E+0,240.390232E+0,4.007725E-3,3.981453E-3,77.233099E+0,73.576204E+0,72.259449E+0,74.356218E+0,74.695238E+0,3.972437E-3,3.977626E-3,71.615223E+0,4.706701E+0,1.805753E+0,75.401289E+0,73.852174E+0,0.000000E+0,73.876607E+0,72.685807E+0,0.000000E+0,73.651280E+0,1.067704E+0,999.981652E-3,2.178180E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.487635E-3,70.656741E+0,30.659469E+0,0.000000E+0,1.224322E+0,1.230080E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.249131E+0,651.867630E-3,1.996275E+0,60.000000E+0,1.882921E+0,0.000000E+0,73.671781E+0,988.834454E-3,987.498750E-3,1.001607E+0,50.000000E+0,1.000000E+0,85.647253E+0,2.759802E+0,2.537786E+0,1.280713E+0,30.000000E+0,0.000000E+0,1.226046E+0,1.224084E+0,1.000192E+0,60.000000E+0,3.988005E-3,54.115135E+0,8.782744E-3,23.927072E+0,3.266519E+0,30.716977E+0,0.000000E+0,-3.148020E-3,0.000000E+0,45.937587E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.518996E-3,0.000000E+0,17.302347E-3,2.020899E+0,2.013619E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935296E+0,5.739279E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792056E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.778752E+0,0.000000E+0,45.228953E-3,996.796493E-3,3.057261E+0,997.665461E-3,3.050824E+0,996.265458E-3,3.044129E+0,999.821787E-3,3.043164E+0,28.552828E-3,7.457266E+0,1.000000E+0,1.000000E+0,72.766440E+0,72.872533E+0,2.147559E+0,72.586223E+0,72.637606E+0,2.162212E+0,72.587627E+0,72.886714E+0,2.185264E+0,72.388790E+0,72.812163E+0,2.158511E+0
 10/25/2017,12:14:18.118,278.825630E-6,72.941282E+0,3.976927E-3,997.331767E-3,1.025800E+0,0.000000E+0,1.011389E+0,3.097497E+0,0.000000E+0,72.942405E+0,3.980299E-3,997.347876E-3,998.762284E-3,0.000000E+0,1.063840E+0,3.108790E+0,0.000000E+0,73.690504E+0,30.974704E+0,72.746692E+0,3.977186E-3,3.970636E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.727354E+0,23.710030E+0,8.790397E-3,12.318410E-3,1.000000E+0,2.668736E+0,1.000000E+0,20.000000E+0,6.693089E-3,43.116466E+0,0.000000E+0,2.702897E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.997750E+0,0.000000E+0,-221.826442E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.164985E-3,0.000000E+0,149.915042E-3,0.000000E+0,-193.547635E-3,0.000000E+0,2.079997E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,999.252544E-3,3.046093E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.008858E+0,3.028472E+0,0.000000E+0,240.408703E+0,4.013369E-3,3.980999E-3,77.252958E+0,73.575362E+0,72.262725E+0,74.373351E+0,74.702962E+0,3.973215E-3,3.978988E-3,71.613913E+0,4.710889E+0,1.802400E+0,75.392347E+0,73.851519E+0,0.000000E+0,73.879369E+0,72.685246E+0,0.000000E+0,73.649782E+0,1.067049E+0,1.002568E+0,2.176937E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.485105E-3,70.653653E+0,30.658772E+0,0.000000E+0,1.217713E+0,1.236132E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.251636E+0,651.180593E-3,2.004295E+0,60.000000E+0,1.889207E+0,0.000000E+0,73.673092E+0,988.147993E-3,996.055647E-3,999.210490E-3,50.000000E+0,1.000000E+0,85.587262E+0,2.760680E+0,2.539623E+0,1.285105E+0,30.000000E+0,0.000000E+0,1.231157E+0,1.220457E+0,1.002890E+0,60.000000E+0,3.989562E-3,54.103661E+0,8.723210E-3,23.942986E+0,3.262652E+0,30.716838E+0,0.000000E+0,-1.471779E-3,0.000000E+0,45.486638E-3,0.000000E+0,21.844044E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.622982E-3,2.020867E+0,2.013329E+0,2.018161E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929709E+0,5.739762E+0,0.000000E+0,84.145489E-3,0.000000E+0,42.013799E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.845367E-3,996.104538E-3,3.057422E+0,997.778105E-3,3.050470E+0,996.699941E-3,3.046897E+0,999.612591E-3,3.045304E+0,29.841567E-3,7.569390E+0,1.000000E+0,1.000000E+0,72.766862E+0,72.870989E+0,2.148182E+0,72.587627E+0,72.637419E+0,2.163426E+0,72.588329E+0,72.886807E+0,2.186958E+0,72.393329E+0,72.814175E+0,2.160874E+0
 10/25/2017,12:14:28.118,439.844037E-6,72.940767E+0,3.978094E-3,997.331767E-3,1.014526E+0,0.000000E+0,1.012619E+0,3.097642E+0,0.000000E+0,72.941142E+0,3.982050E-3,997.734498E-3,1.025050E+0,0.000000E+0,1.063329E+0,3.108774E+0,0.000000E+0,73.696448E+0,30.978235E+0,72.747861E+0,3.971998E-3,3.969404E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.747237E+0,23.709009E+0,8.764002E-3,12.316270E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,6.681218E-3,43.102546E+0,0.000000E+0,2.698161E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.993244E+0,0.000000E+0,-212.169961E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.392466E-3,0.000000E+0,147.562779E-3,0.000000E+0,-200.185529E-3,0.000000E+0,2.077580E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.005386E+0,3.044387E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009177E+0,3.028069E+0,0.000000E+0,240.407787E+0,4.010709E-3,3.983400E-3,77.269959E+0,73.577608E+0,72.262491E+0,74.388097E+0,74.708580E+0,3.978988E-3,3.978145E-3,71.598660E+0,4.713789E+0,1.804254E+0,75.385979E+0,73.854655E+0,0.000000E+0,73.882224E+0,72.682204E+0,0.000000E+0,73.650859E+0,1.065308E+0,1.005203E+0,2.179727E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.481668E-3,70.645934E+0,30.653755E+0,0.000000E+0,1.225839E+0,1.236595E+0,996.445512E-3,60.000000E+0,1.000000E+0,1.256630E+0,650.509534E-3,1.989724E+0,60.000000E+0,1.883115E+0,0.000000E+0,73.670283E+0,993.895108E-3,991.058802E-3,986.078917E-3,50.000000E+0,1.000000E+0,85.583697E+0,2.759690E+0,2.539575E+0,1.282885E+0,30.000000E+0,0.000000E+0,1.226989E+0,1.222247E+0,993.421132E-3,60.000000E+0,3.989886E-3,54.090367E+0,8.756090E-3,23.966278E+0,3.213358E+0,30.717581E+0,0.000000E+0,3.943771E-3,0.000000E+0,44.713583E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.296463E-3,2.020834E+0,2.013490E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928724E+0,5.739569E+0,0.000000E+0,80.373946E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792313E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.778076E+0,0.000000E+0,44.004950E-3,996.345918E-3,3.057261E+0,997.922932E-3,3.050663E+0,999.049372E-3,3.044805E+0,998.260864E-3,3.044660E+0,5.999883E-3,7.498185E+0,1.000000E+0,1.000000E+0,72.766721E+0,72.873937E+0,2.145641E+0,72.588703E+0,72.639150E+0,2.164878E+0,72.587018E+0,72.884046E+0,2.185089E+0,72.394078E+0,72.815439E+0,2.160139E+0
 10/25/2017,12:14:38.118,2.533083E-3,72.941001E+0,3.982504E-3,998.153338E-3,983.277308E-3,0.000000E+0,1.011948E+0,3.099188E+0,0.000000E+0,72.944230E+0,3.982569E-3,997.637843E-3,1.004680E+0,0.000000E+0,1.060726E+0,3.111190E+0,0.000000E+0,73.702767E+0,30.974054E+0,72.748236E+0,3.977640E-3,3.971933E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,97.700232E+0,23.708777E+0,8.759981E-3,12.301354E-3,1.000000E+0,2.659441E+0,1.000000E+0,20.000000E+0,6.725134E-3,43.105013E+0,0.000000E+0,2.695260E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.986806E+0,0.000000E+0,-209.916782E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.318121E-3,0.000000E+0,-203.021135E-3,0.000000E+0,2.083606E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004076E+0,3.044194E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.011718E+0,3.028858E+0,0.000000E+0,240.421291E+0,4.008568E-3,3.982037E-3,77.289208E+0,73.578123E+0,72.262959E+0,74.401766E+0,74.718926E+0,3.976394E-3,3.976783E-3,71.585045E+0,4.701224E+0,1.800837E+0,75.387150E+0,73.854421E+0,0.000000E+0,73.879275E+0,72.683982E+0,0.000000E+0,73.653340E+0,1.062848E+0,1.003271E+0,2.178435E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.463834E-3,70.642753E+0,30.650225E+0,0.000000E+0,1.232320E+0,1.231964E+0,989.365539E-3,60.000000E+0,1.000000E+0,1.256630E+0,651.691876E-3,1.993431E+0,60.000000E+0,1.879843E+0,0.000000E+0,73.672904E+0,991.835725E-3,990.531978E-3,1.010425E+0,50.000000E+0,1.000000E+0,85.598800E+0,2.757439E+0,2.537579E+0,1.287660E+0,30.000000E+0,0.000000E+0,1.231013E+0,1.222870E+0,978.938107E-3,60.000000E+0,3.990665E-3,54.076654E+0,8.636374E-3,23.977227E+0,3.202081E+0,30.717535E+0,0.000000E+0,37.404134E-3,0.000000E+0,45.132321E-3,0.000000E+0,17.463400E-3,0.000000E+0,22.971416E-3,0.000000E+0,23.583417E-3,2.020738E+0,2.013716E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929289E+0,5.728093E+0,0.000000E+0,79.471354E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793924E+0,0.000000E+0,17.398979E-3,10.000000E+0,9.778076E+0,0.000000E+0,40.365150E-3,996.056262E-3,3.056714E+0,998.099944E-3,3.050615E+0,996.007986E-3,3.043952E+0,998.711440E-3,3.045014E+0,32.741232E-3,7.478208E+0,1.000000E+0,1.000000E+0,72.768125E+0,72.872019E+0,2.144922E+0,72.588375E+0,72.638027E+0,2.165277E+0,72.589545E+0,72.889100E+0,2.184817E+0,72.392861E+0,72.816702E+0,2.161049E+0
 10/25/2017,12:14:48.118,-365.247996E-6,72.941235E+0,3.983347E-3,997.927809E-3,978.071796E-3,0.000000E+0,1.013289E+0,3.098415E+0,0.000000E+0,72.942780E+0,3.978808E-3,997.573406E-3,987.723867E-3,0.000000E+0,1.068759E+0,3.111061E+0,0.000000E+0,73.710630E+0,30.966528E+0,72.750950E+0,3.976927E-3,3.968172E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.656798E+0,23.702932E+0,8.762446E-3,12.302522E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.680634E-3,43.108924E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.990035E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.984166E+0,0.000000E+0,-213.232174E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.587760E-3,0.000000E+0,139.378192E-3,0.000000E+0,-203.182249E-3,0.000000E+0,2.081479E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003086E+0,3.044805E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.003552E+0,3.029115E+0,0.000000E+0,240.438412E+0,4.012396E-3,3.976978E-3,77.307474E+0,73.580885E+0,72.263708E+0,74.417120E+0,74.725059E+0,3.974383E-3,3.976069E-3,71.584624E+0,4.701868E+0,1.801063E+0,75.387665E+0,73.855404E+0,0.000000E+0,73.877450E+0,72.685339E+0,0.000000E+0,73.654463E+0,1.074972E+0,1.006544E+0,2.174801E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.479723E-3,70.635596E+0,30.649342E+0,0.000000E+0,1.227930E+0,1.231645E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.252274E+0,647.681498E-3,1.999742E+0,60.000000E+0,1.884582E+0,0.000000E+0,73.672249E+0,989.153738E-3,991.042838E-3,1.004578E+0,50.000000E+0,1.000000E+0,85.630367E+0,2.756704E+0,2.533266E+0,1.285664E+0,30.000000E+0,0.000000E+0,1.229815E+0,1.226161E+0,1.005078E+0,60.000000E+0,3.989951E-3,54.063873E+0,8.768607E-3,23.982656E+0,3.237200E+0,30.715537E+0,0.000000E+0,36.566013E-3,0.000000E+0,45.679902E-3,0.000000E+0,15.885079E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.195419E-3,2.020931E+0,2.013651E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931251E+0,5.699596E+0,0.000000E+0,78.536527E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.777979E+0,0.000000E+0,41.653574E-3,996.844769E-3,3.056697E+0,997.890749E-3,3.050679E+0,999.483855E-3,3.047155E+0,999.290751E-3,3.045079E+0,31.130307E-3,7.438578E+0,1.000000E+0,1.000000E+0,72.768125E+0,72.873235E+0,2.147095E+0,72.586223E+0,72.638776E+0,2.158652E+0,72.586082E+0,72.886058E+0,2.181878E+0,72.393189E+0,72.813941E+0,2.154776E+0
 10/25/2017,12:14:58.118,-204.229589E-6,72.940299E+0,3.983218E-3,998.394977E-3,1.012227E+0,0.000000E+0,1.013465E+0,3.099285E+0,0.000000E+0,72.945354E+0,3.982504E-3,997.911700E-3,1.025928E+0,0.000000E+0,1.061636E+0,3.110030E+0,0.000000E+0,73.716200E+0,30.974472E+0,72.750950E+0,3.978094E-3,3.966875E-3,0.000000E+0,1.018000E+0,1.000000E+0,44.000000E+0,97.684673E+0,23.701308E+0,8.763678E-3,12.283390E-3,1.000000E+0,2.655959E+0,1.000000E+0,20.000000E+0,6.690235E-3,43.119352E+0,0.000000E+0,2.700448E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.972771E+0,0.000000E+0,-222.566772E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.070584E-3,0.000000E+0,147.079437E-3,0.000000E+0,-215.298018E-3,0.000000E+0,2.076291E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.007511E+0,3.043791E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.010711E+0,3.028971E+0,0.000000E+0,240.443138E+0,4.013239E-3,3.980805E-3,77.325413E+0,73.580370E+0,72.263614E+0,74.431866E+0,74.731894E+0,3.978405E-3,3.978664E-3,71.574938E+0,4.704445E+0,1.800966E+0,75.386588E+0,73.857931E+0,0.000000E+0,73.882224E+0,72.682344E+0,0.000000E+0,73.650765E+0,1.059286E+0,997.043844E-3,2.178595E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.476545E-3,70.630918E+0,30.645254E+0,0.000000E+0,1.224897E+0,1.234551E+0,1.001496E+0,60.000000E+0,1.000000E+0,1.248078E+0,649.359146E-3,1.993239E+0,60.000000E+0,1.883969E+0,0.000000E+0,73.674028E+0,988.339564E-3,985.710742E-3,998.683310E-3,50.000000E+0,1.000000E+0,85.618688E+0,2.760440E+0,2.537403E+0,1.284291E+0,30.000000E+0,0.000000E+0,1.231716E+0,1.225075E+0,1.003241E+0,60.000000E+0,3.992935E-3,54.052632E+0,8.708295E-3,23.981218E+0,3.288749E+0,30.715816E+0,0.000000E+0,53.425136E-3,0.000000E+0,43.296316E-3,0.000000E+0,13.437072E-3,0.000000E+0,19.234984E-3,0.000000E+0,23.873313E-3,2.020963E+0,2.013684E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929661E+0,5.697082E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.778076E+0,0.000000E+0,39.431042E-3,996.667757E-3,3.056858E+0,997.713737E-3,3.050985E+0,999.017188E-3,3.047460E+0,999.451671E-3,3.043003E+0,38.218375E-3,7.391215E+0,1.000000E+0,1.000000E+0,72.770559E+0,72.872627E+0,2.137890E+0,72.589873E+0,72.637699E+0,2.158349E+0,72.590388E+0,72.889990E+0,2.184578E+0,72.396324E+0,72.817732E+0,2.159708E+0
 10/25/2017,12:15:08.118,922.899256E-6,72.937912E+0,3.982115E-3,998.330540E-3,1.008139E+0,0.000000E+0,1.014583E+0,3.099349E+0,0.000000E+0,72.942733E+0,3.981791E-3,997.621733E-3,988.250265E-3,0.000000E+0,1.064607E+0,3.111206E+0,0.000000E+0,73.723174E+0,30.979303E+0,72.754554E+0,3.974138E-3,3.969404E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,97.741926E+0,23.698942E+0,8.745844E-3,12.289227E-3,1.000000E+0,2.665446E+0,1.000000E+0,20.000000E+0,6.664806E-3,43.124287E+0,0.000000E+0,2.694938E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.971645E+0,0.000000E+0,-225.463716E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.806586E-3,0.000000E+0,150.333939E-3,0.000000E+0,-211.012387E-3,0.000000E+0,2.080480E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,852.587761E-3,3.044145E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.006221E+0,3.028971E+0,0.000000E+0,240.437399E+0,4.010255E-3,3.981324E-3,77.345084E+0,73.580604E+0,72.266562E+0,74.449280E+0,74.741491E+0,3.984373E-3,3.980675E-3,71.558749E+0,4.711534E+0,1.801208E+0,75.387290E+0,73.857042E+0,0.000000E+0,73.884331E+0,72.686135E+0,0.000000E+0,73.655212E+0,1.066139E+0,1.003574E+0,2.179583E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.465131E-3,70.627596E+0,30.641399E+0,0.000000E+0,1.222519E+0,1.236020E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.251030E+0,648.544289E-3,1.982008E+0,60.000000E+0,1.899780E+0,0.000000E+0,73.672109E+0,988.307635E-3,989.685867E-3,1.005473E+0,50.000000E+0,1.000000E+0,85.604757E+0,2.754948E+0,2.533761E+0,1.280234E+0,30.000000E+0,0.000000E+0,1.227739E+0,1.224979E+0,1.000319E+0,60.000000E+0,3.988978E-3,54.036633E+0,8.803173E-3,23.975511E+0,3.370907E+0,30.714562E+0,0.000000E+0,47.461584E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.010980E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.848456E-3,2.020834E+0,2.013555E+0,2.018644E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927865E+0,5.699531E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.777883E+0,0.000000E+0,44.520319E-3,996.168906E-3,3.057470E+0,997.617185E-3,3.050357E+0,998.309140E-3,3.047348E+0,999.145924E-3,3.044580E+0,30.163752E-3,7.487552E+0,1.000000E+0,1.000000E+0,72.769903E+0,72.871363E+0,2.145194E+0,72.588141E+0,72.638355E+0,2.156688E+0,72.592400E+0,72.886901E+0,2.180744E+0,72.393095E+0,72.815860E+0,2.159533E+0
 10/25/2017,12:15:18.118,922.899256E-6,72.943060E+0,3.981921E-3,998.105011E-3,1.022989E+0,0.000000E+0,1.014072E+0,3.097497E+0,0.000000E+0,72.943388E+0,3.985423E-3,997.041801E-3,995.093446E-3,0.000000E+0,1.062786E+0,3.109450E+0,0.000000E+0,73.729259E+0,30.974936E+0,72.755630E+0,3.972517E-3,3.967783E-3,0.000000E+0,1.028369E+0,1.000000E+0,44.000000E+0,97.771963E+0,23.700797E+0,8.711926E-3,12.269382E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,6.648135E-3,43.133924E+0,0.000000E+0,2.686592E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.983458E+0,0.000000E+0,-233.993608E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.392466E-3,0.000000E+0,167.089786E-3,0.000000E+0,-202.860021E-3,0.000000E+0,2.079610E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,623.022814E-3,3.045980E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.005118E+0,3.027635E+0,0.000000E+0,240.444778E+0,4.012461E-3,3.979572E-3,77.360587E+0,73.578779E+0,72.265626E+0,74.463324E+0,74.749824E+0,3.971010E-3,3.982426E-3,71.578213E+0,4.697035E+0,1.802062E+0,75.383123E+0,73.857416E+0,0.000000E+0,73.883909E+0,72.686369E+0,0.000000E+0,73.657178E+0,1.066075E+0,1.003239E+0,2.178898E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.459294E-3,70.617398E+0,30.639494E+0,0.000000E+0,1.226621E+0,1.232252E+0,996.605330E-3,60.000000E+0,1.000000E+0,1.250711E+0,649.039594E-3,1.967069E+0,60.000000E+0,1.880439E+0,0.000000E+0,73.673466E+0,990.031770E-3,992.304022E-3,998.204055E-3,50.000000E+0,1.000000E+0,85.627225E+0,2.755491E+0,2.531093E+0,1.286926E+0,30.000000E+0,0.000000E+0,1.233888E+0,1.224132E+0,1.003162E+0,60.000000E+0,3.986254E-3,54.027024E+0,8.736116E-3,23.977459E+0,3.335467E+0,30.714144E+0,0.000000E+0,-4.856497E-3,0.000000E+0,44.262634E-3,0.000000E+0,21.167621E-3,0.000000E+0,16.819187E-3,0.000000E+0,15.659605E-3,2.020867E+0,2.013136E+0,2.018193E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929079E+0,5.701466E+0,0.000000E+0,84.177725E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.761841E+0,0.000000E+0,44.327056E-3,997.230977E-3,3.057550E+0,997.762013E-3,3.050598E+0,997.955116E-3,3.045369E+0,997.585001E-3,3.044854E+0,34.996526E-3,7.363184E+0,1.000000E+0,1.000000E+0,72.771541E+0,72.871738E+0,2.144906E+0,72.590622E+0,72.638682E+0,2.162005E+0,72.588469E+0,72.884186E+0,2.180185E+0,72.394031E+0,72.816749E+0,2.161640E+0
 10/25/2017,12:15:28.118,1.083918E-3,72.943107E+0,3.982958E-3,998.153338E-3,1.008459E+0,0.000000E+0,1.013162E+0,3.096724E+0,0.000000E+0,72.944558E+0,3.981596E-3,997.605624E-3,1.006563E+0,0.000000E+0,1.061796E+0,3.108580E+0,0.000000E+0,73.733799E+0,30.972660E+0,72.754975E+0,3.974528E-3,3.969599E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,97.825268E+0,23.692307E+0,8.689552E-3,12.289875E-3,1.000000E+0,2.660559E+0,1.000000E+0,20.000000E+0,6.612392E-3,43.159342E+0,0.000000E+0,2.679858E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.985229E+0,0.000000E+0,-232.126688E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.553408E-3,0.000000E+0,159.614100E-3,0.000000E+0,-184.525254E-3,0.000000E+0,2.075550E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,998.741405E-3,3.045771E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.003185E+0,3.028311E+0,0.000000E+0,240.455002E+0,4.009282E-3,3.981389E-3,77.380867E+0,73.580370E+0,72.266890E+0,74.479989E+0,74.757642E+0,3.987227E-3,3.978599E-3,71.594309E+0,4.698324E+0,1.804608E+0,75.386916E+0,73.859710E+0,0.000000E+0,73.884190E+0,72.684871E+0,0.000000E+0,73.658161E+0,1.063104E+0,1.007693E+0,2.181592E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.462018E-3,70.615433E+0,30.636939E+0,0.000000E+0,1.219102E+0,1.232204E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.250344E+0,650.046183E-3,1.998320E+0,60.000000E+0,1.876781E+0,0.000000E+0,73.675151E+0,989.999841E-3,987.993645E-3,1.003156E+0,50.000000E+0,1.000000E+0,85.604335E+0,2.750861E+0,2.536093E+0,1.284786E+0,30.000000E+0,0.000000E+0,1.226653E+0,1.228318E+0,1.007361E+0,60.000000E+0,3.991184E-3,54.011165E+0,8.756998E-3,23.971799E+0,3.259753E+0,30.711449E+0,0.000000E+0,-2.471076E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.097316E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.306759E-3,2.020867E+0,2.014006E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926550E+0,5.699370E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792281E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.738649E+0,0.000000E+0,52.605184E-3,996.555113E-3,3.057196E+0,998.325232E-3,3.050454E+0,996.651665E-3,3.046946E+0,997.601093E-3,3.045191E+0,29.197198E-3,7.462743E+0,1.000000E+0,1.000000E+0,72.772992E+0,72.871223E+0,2.140847E+0,72.589545E+0,72.637746E+0,2.165820E+0,72.590341E+0,72.888866E+0,2.182086E+0,72.393048E+0,72.815719E+0,2.159628E+0
 10/25/2017,12:15:38.118,1.244936E-3,72.939363E+0,3.979910E-3,997.670061E-3,1.012147E+0,0.000000E+0,1.011405E+0,3.098721E+0,0.000000E+0,72.944184E+0,3.980883E-3,997.670061E-3,957.543689E-3,0.000000E+0,1.063473E+0,3.109998E+0,0.000000E+0,73.741990E+0,30.970384E+0,72.758485E+0,3.977186E-3,3.967783E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,97.943867E+0,23.687296E+0,8.688061E-3,12.274246E-3,1.000000E+0,2.670318E+0,1.000000E+0,20.000000E+0,6.632761E-3,43.171493E+0,0.000000E+0,2.693295E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.998748E+0,0.000000E+0,-222.244889E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.813077E-3,0.000000E+0,146.048308E-3,0.000000E+0,-194.095422E-3,0.000000E+0,2.081253E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.001313E+0,3.044837E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005214E+0,3.028214E+0,0.000000E+0,240.454906E+0,4.011358E-3,3.982751E-3,77.399742E+0,73.580510E+0,72.266983E+0,74.496748E+0,74.766817E+0,3.978924E-3,3.977237E-3,71.574751E+0,4.702190E+0,1.804528E+0,75.377317E+0,73.858680E+0,0.000000E+0,73.884237E+0,72.686556E+0,0.000000E+0,73.658910E+0,1.062465E+0,1.001546E+0,2.176857E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.458062E-3,70.609305E+0,30.634199E+0,0.000000E+0,1.217410E+0,1.242024E+0,999.689833E-3,60.000000E+0,1.000000E+0,1.256981E+0,650.046183E-3,1.998895E+0,60.000000E+0,1.876475E+0,0.000000E+0,73.675947E+0,990.574553E-3,992.144379E-3,996.926043E-3,50.000000E+0,1.000000E+0,85.584260E+0,2.758492E+0,2.535598E+0,1.275635E+0,30.000000E+0,0.000000E+0,1.228075E+0,1.227967E+0,1.000032E+0,60.000000E+0,3.987292E-3,54.000531E+0,8.591562E-3,23.971335E+0,3.281984E+0,30.713818E+0,0.000000E+0,-2.342135E-3,0.000000E+0,45.873165E-3,0.000000E+0,25.065106E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.139823E-3,2.020673E+0,2.013362E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924217E+0,5.698145E+0,0.000000E+0,85.177023E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.737940E+0,0.000000E+0,42.426629E-3,996.297642E-3,3.056971E+0,997.713737E-3,3.051242E+0,996.040170E-3,3.046752E+0,998.775808E-3,3.045191E+0,27.908458E-3,7.611276E+0,1.000000E+0,1.000000E+0,72.775098E+0,72.871597E+0,2.146632E+0,72.591464E+0,72.639618E+0,2.155283E+0,72.587954E+0,72.888866E+0,2.185824E+0,72.394780E+0,72.818246E+0,2.159996E+0
 10/25/2017,12:15:48.118,439.844037E-6,72.941188E+0,3.982180E-3,997.396204E-3,1.009241E+0,0.000000E+0,1.011836E+0,3.098786E+0,0.000000E+0,72.940954E+0,3.981596E-3,997.992246E-3,991.360802E-3,0.000000E+0,1.062147E+0,3.110674E+0,0.000000E+0,73.747935E+0,30.970337E+0,72.760450E+0,3.976343E-3,3.972258E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,97.999007E+0,23.682935E+0,8.664066E-3,12.298695E-3,1.000000E+0,2.665526E+0,1.000000E+0,20.000000E+0,6.613754E-3,43.172238E+0,0.000000E+0,2.679987E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.994660E+0,0.000000E+0,-212.459655E-3,0.000000E+0,136.074911E-3,0.000000E+0,136.686488E-3,0.000000E+0,155.231802E-3,0.000000E+0,-198.896618E-3,0.000000E+0,2.079417E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013069E+0,3.045642E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.004224E+0,3.028922E+0,0.000000E+0,240.453507E+0,4.014666E-3,3.977691E-3,77.419788E+0,73.580183E+0,72.269978E+0,74.509575E+0,74.773278E+0,3.979183E-3,3.977302E-3,71.551450E+0,4.707990E+0,1.802932E+0,75.385792E+0,73.860552E+0,0.000000E+0,73.886250E+0,72.687632E+0,0.000000E+0,73.656148E+0,1.064174E+0,1.001435E+0,2.177830E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.466428E-3,70.603551E+0,30.631411E+0,0.000000E+0,1.222375E+0,1.224907E+0,994.112157E-3,60.000000E+0,1.000000E+0,1.249227E+0,650.062161E-3,1.995460E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.675666E+0,989.840199E-3,984.257985E-3,982.053179E-3,50.000000E+0,1.000000E+0,85.587684E+0,2.751228E+0,2.530215E+0,1.289065E+0,30.000000E+0,0.000000E+0,1.230311E+0,1.228749E+0,987.177623E-3,60.000000E+0,3.988070E-3,53.986071E+0,8.602976E-3,23.966185E+0,3.224956E+0,30.711682E+0,0.000000E+0,3.073415E-3,0.000000E+0,44.230424E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.103200E-3,2.020802E+0,2.013426E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923810E+0,5.697952E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.791669E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.738037E+0,0.000000E+0,45.486638E-3,996.458562E-3,3.057438E+0,997.922932E-3,3.050695E+0,996.410286E-3,3.047139E+0,997.874657E-3,3.044274E+0,21.142575E-3,7.584534E+0,1.000000E+0,1.000000E+0,72.773835E+0,72.875669E+0,2.144634E+0,72.591090E+0,72.638308E+0,2.160648E+0,72.591698E+0,72.886854E+0,2.181671E+0,72.398055E+0,72.819510E+0,2.161001E+0
