date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:15:58.118,1.889010E-3,72.942031E+0,3.982245E-3,998.217775E-3,992.634456E-3,0.000000E+0,1.013305E+0,3.099124E+0,0.000000E+0,72.946477E+0,3.980234E-3,997.347876E-3,1.030761E+0,0.000000E+0,1.060790E+0,3.110997E+0,0.000000E+0,73.755330E+0,30.971081E+0,72.761480E+0,3.976992E-3,3.969210E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,97.996422E+0,23.679641E+0,8.640784E-3,12.302133E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,6.603051E-3,43.174286E+0,0.000000E+0,2.679858E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.987997E+0,0.000000E+0,-209.691464E-3,0.000000E+0,133.564226E-3,0.000000E+0,140.291574E-3,0.000000E+0,133.255863E-3,0.000000E+0,-203.858927E-3,0.000000E+0,2.078063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.003310E+0,3.044773E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.009609E+0,3.029357E+0,0.000000E+0,240.458137E+0,4.014472E-3,3.980480E-3,77.435104E+0,73.581915E+0,72.269697E+0,74.527926E+0,74.779972E+0,3.981843E-3,3.977691E-3,71.537554E+0,4.697679E+0,1.800805E+0,75.393283E+0,73.861910E+0,0.000000E+0,73.885641E+0,72.687024E+0,0.000000E+0,73.658722E+0,1.061363E+0,1.000732E+0,2.177591E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.439190E-3,70.597938E+0,30.626766E+0,0.000000E+0,1.229670E+0,1.230032E+0,985.433996E-3,60.000000E+0,1.000000E+0,1.250695E+0,649.039594E-3,1.988574E+0,60.000000E+0,1.891319E+0,0.000000E+0,73.675900E+0,988.690776E-3,989.590081E-3,998.938912E-3,50.000000E+0,1.000000E+0,85.638951E+0,2.752649E+0,2.536556E+0,1.288203E+0,30.000000E+0,0.000000E+0,1.232371E+0,1.227088E+0,974.690605E-3,60.000000E+0,3.990276E-3,53.974783E+0,8.785274E-3,23.961267E+0,3.233011E+0,30.711635E+0,0.000000E+0,36.856132E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.551207E-3,0.000000E+0,23.261311E-3,2.020802E+0,2.013748E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927395E+0,5.700466E+0,0.000000E+0,81.598891E-3,0.000000E+0,51.813366E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.734558E+0,0.000000E+0,46.581799E-3,996.345918E-3,3.057116E+0,997.745921E-3,3.050598E+0,998.470060E-3,3.045031E+0,997.230977E-3,3.045369E+0,31.452492E-3,7.601610E+0,1.000000E+0,1.000000E+0,72.773367E+0,72.874593E+0,2.144426E+0,72.590200E+0,72.638308E+0,2.159945E+0,72.591370E+0,72.889568E+0,2.178796E+0,72.397962E+0,72.819089E+0,2.158846E+0
 10/25/2017,12:16:08.118,-2.458487E-3,72.943294E+0,3.984969E-3,998.636616E-3,976.746466E-3,0.000000E+0,1.011613E+0,3.098157E+0,0.000000E+0,72.945494E+0,3.974009E-3,997.315658E-3,989.861364E-3,0.000000E+0,1.061141E+0,3.111158E+0,0.000000E+0,73.762585E+0,30.969780E+0,72.762416E+0,3.976668E-3,3.972387E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,97.997785E+0,23.687389E+0,8.586892E-3,12.288708E-3,1.000000E+0,2.667570E+0,1.000000E+0,20.000000E+0,6.624782E-3,43.165208E+0,0.000000E+0,2.691974E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.981784E+0,0.000000E+0,-213.103421E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.605939E-3,0.000000E+0,-204.567829E-3,0.000000E+0,2.074938E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.005466E+0,3.046077E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.008538E+0,3.028729E+0,0.000000E+0,240.459729E+0,4.012071E-3,3.982556E-3,77.455993E+0,73.581306E+0,72.268902E+0,74.542672E+0,74.787088E+0,3.980480E-3,3.979832E-3,71.524641E+0,4.697035E+0,1.798371E+0,75.394126E+0,73.862565E+0,0.000000E+0,73.886109E+0,72.689551E+0,0.000000E+0,73.657599E+0,1.057849E+0,1.005474E+0,2.175502E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.434975E-3,70.592230E+0,30.624676E+0,0.000000E+0,1.220220E+0,1.230911E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.252226E+0,651.420257E-3,2.003896E+0,60.000000E+0,1.870560E+0,0.000000E+0,73.677023E+0,989.840199E-3,988.312932E-3,1.011272E+0,50.000000E+0,1.000000E+0,85.714469E+0,2.752968E+0,2.533937E+0,1.296555E+0,30.000000E+0,0.000000E+0,1.227260E+0,1.227439E+0,1.005477E+0,60.000000E+0,3.989432E-3,53.960184E+0,8.767504E-3,23.959828E+0,3.245254E+0,30.707268E+0,0.000000E+0,36.759426E-3,0.000000E+0,45.905376E-3,0.000000E+0,16.110554E-3,0.000000E+0,24.581947E-3,0.000000E+0,23.937734E-3,2.020738E+0,2.013587E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933086E+0,5.697920E+0,0.000000E+0,78.697704E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.699158E+0,0.000000E+0,41.299258E-3,996.635573E-3,3.056858E+0,997.424081E-3,3.050695E+0,999.371211E-3,3.045578E+0,996.748217E-3,3.042890E+0,29.519383E-3,7.589045E+0,1.000000E+0,1.000000E+0,72.772384E+0,72.872955E+0,2.149364E+0,72.590107E+0,72.637138E+0,2.163904E+0,72.590060E+0,72.889756E+0,2.182198E+0,72.398711E+0,72.819370E+0,2.156292E+0
 10/25/2017,12:16:18.118,278.825630E-6,72.945541E+0,3.981077E-3,999.055456E-3,974.159677E-3,0.000000E+0,1.014439E+0,3.098737E+0,0.000000E+0,72.945822E+0,3.981013E-3,998.024464E-3,995.252961E-3,0.000000E+0,1.064175E+0,3.111109E+0,0.000000E+0,73.770917E+0,30.968247E+0,72.764334E+0,3.979716E-3,3.966227E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.002721E+0,23.681358E+0,8.620874E-3,12.297982E-3,1.000000E+0,2.664823E+0,1.000000E+0,20.000000E+0,6.670190E-3,43.142257E+0,0.000000E+0,2.688333E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.983201E+0,0.000000E+0,-212.169961E-3,0.000000E+0,139.261549E-3,0.000000E+0,138.295901E-3,0.000000E+0,141.859346E-3,0.000000E+0,-216.876934E-3,0.000000E+0,2.077097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006456E+0,3.045256E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.011622E+0,3.029067E+0,0.000000E+0,240.460018E+0,4.009217E-3,3.982491E-3,77.472340E+0,73.581446E+0,72.269884E+0,74.557043E+0,74.797856E+0,3.986578E-3,3.977237E-3,71.509669E+0,4.699935E+0,1.800885E+0,75.371699E+0,73.860599E+0,0.000000E+0,73.886437E+0,72.689317E+0,0.000000E+0,73.658816E+0,1.066219E+0,1.009146E+0,2.174386E+0,60.000000E+0,61.000000E+0,53.800000E+0,10.445156E-3,70.590920E+0,30.622725E+0,0.000000E+0,1.228840E+0,1.232284E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.252689E+0,648.001050E-3,2.005797E+0,60.000000E+0,1.896412E+0,0.000000E+0,73.678896E+0,989.648629E-3,984.577272E-3,1.010153E+0,50.000000E+0,1.000000E+0,85.767426E+0,2.746502E+0,2.527611E+0,1.278094E+0,30.000000E+0,0.000000E+0,1.228059E+0,1.222758E+0,1.007329E+0,60.000000E+0,3.987811E-3,53.948057E+0,8.709916E-3,23.954400E+0,3.222379E+0,30.709127E+0,0.000000E+0,38.886963E-3,0.000000E+0,46.163061E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.587830E-3,0.000000E+0,24.098787E-3,2.021157E+0,2.013426E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937023E+0,5.699725E+0,0.000000E+0,78.858881E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793924E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.699898E+0,0.000000E+0,44.745794E-3,996.490746E-3,3.057003E+0,997.810289E-3,3.050502E+0,996.024078E-3,3.046881E+0,999.081556E-3,3.042842E+0,29.841567E-3,7.683449E+0,1.000000E+0,1.000000E+0,72.774771E+0,72.873937E+0,2.148262E+0,72.591979E+0,72.637465E+0,2.161733E+0,72.593008E+0,72.887182E+0,2.181080E+0,72.397447E+0,72.818761E+0,2.154632E+0
 10/25/2017,12:16:28.118,1.566973E-3,72.944652E+0,3.981921E-3,998.185557E-3,986.790231E-3,0.000000E+0,1.014104E+0,3.095854E+0,0.000000E+0,72.943201E+0,3.979456E-3,997.315658E-3,1.008700E+0,0.000000E+0,1.061013E+0,3.108983E+0,0.000000E+0,73.773210E+0,30.959002E+0,72.764522E+0,3.976732E-3,3.973425E-3,0.000000E+0,1.025486E+0,1.000000E+0,44.000000E+0,97.934607E+0,23.687992E+0,8.632742E-3,12.285141E-3,1.000000E+0,2.659824E+0,1.000000E+0,20.000000E+0,6.665649E-3,43.124659E+0,0.000000E+0,2.697097E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.984810E+0,0.000000E+0,-217.320084E-3,0.000000E+0,137.459006E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.054870E-3,0.000000E+0,-221.388125E-3,0.000000E+0,2.073520E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012878E+0,3.044194E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.006221E+0,3.028214E+0,0.000000E+0,240.459150E+0,4.010579E-3,3.981324E-3,77.491730E+0,73.582710E+0,72.274236E+0,74.573334E+0,74.804504E+0,3.984891E-3,3.979443E-3,71.500451E+0,4.699290E+0,1.798307E+0,75.374508E+0,73.861442E+0,0.000000E+0,73.885922E+0,72.689317E+0,0.000000E+0,73.661905E+0,1.063743E+0,1.007677E+0,2.179456E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.441719E-3,70.583623E+0,30.617243E+0,0.000000E+0,1.220124E+0,1.239038E+0,1.014217E+0,60.000000E+0,1.000000E+0,1.251923E+0,651.260481E-3,1.980681E+0,60.000000E+0,1.892705E+0,0.000000E+0,73.678849E+0,988.227814E-3,987.179463E-3,1.014275E+0,50.000000E+0,1.000000E+0,85.892385E+0,2.746614E+0,2.527467E+0,1.276274E+0,30.000000E+0,0.000000E+0,1.230103E+0,1.224132E+0,1.009996E+0,60.000000E+0,3.990211E-3,53.937609E+0,8.708554E-3,23.956256E+0,3.266196E+0,30.709034E+0,0.000000E+0,46.075461E-3,0.000000E+0,44.713583E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.937734E-3,2.020963E+0,2.013587E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947049E+0,5.699789E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793215E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.699770E+0,0.000000E+0,41.524732E-3,997.053965E-3,3.057180E+0,997.810289E-3,3.050743E+0,996.828677E-3,3.045513E+0,999.902247E-3,3.044918E+0,34.674341E-3,7.750466E+0,1.000000E+0,1.000000E+0,72.778748E+0,72.873516E+0,2.147079E+0,72.588609E+0,72.637465E+0,2.162037E+0,72.590388E+0,72.886948E+0,2.177310E+0,72.399600E+0,72.818948E+0,2.155287E+0
 10/25/2017,12:16:38.118,278.825630E-6,72.943528E+0,3.984515E-3,997.460641E-3,1.003620E+0,0.000000E+0,1.013800E+0,3.095838E+0,0.000000E+0,72.946243E+0,3.978743E-3,996.961254E-3,1.025848E+0,0.000000E+0,1.062307E+0,3.108339E+0,0.000000E+0,73.780325E+0,30.953892E+0,72.766300E+0,3.973230E-3,3.972517E-3,0.000000E+0,1.013412E+0,1.000000E+0,44.000000E+0,97.889385E+0,23.705669E+0,8.624571E-3,12.295323E-3,1.000000E+0,2.662332E+0,1.000000E+0,20.000000E+0,6.677455E-3,43.119725E+0,0.000000E+0,2.707892E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.967943E+0,0.000000E+0,-225.302775E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.104936E-3,0.000000E+0,151.300622E-3,0.000000E+0,-213.880215E-3,0.000000E+0,2.081608E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.009715E+0,3.044725E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.012006E+0,3.029260E+0,0.000000E+0,240.482348E+0,4.010320E-3,3.978470E-3,77.509950E+0,73.579059E+0,72.271382E+0,74.591966E+0,74.813352E+0,3.986383E-3,3.978729E-3,71.493948E+0,4.700901E+0,1.794487E+0,75.374227E+0,73.864578E+0,0.000000E+0,73.885782E+0,72.692546E+0,0.000000E+0,73.659658E+0,1.063950E+0,1.001610E+0,2.179520E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.446454E-3,70.578337E+0,30.613667E+0,0.000000E+0,1.227595E+0,1.234503E+0,1.010142E+0,60.000000E+0,1.000000E+0,1.249721E+0,645.444634E-3,1.986673E+0,60.000000E+0,1.883550E+0,0.000000E+0,73.680674E+0,990.590517E-3,993.437492E-3,1.016080E+0,50.000000E+0,1.000000E+0,85.970299E+0,2.749903E+0,2.533905E+0,1.267251E+0,30.000000E+0,0.000000E+0,1.231716E+0,1.226289E+0,1.009948E+0,60.000000E+0,3.990276E-3,53.927581E+0,8.750837E-3,23.957740E+0,3.336111E+0,30.706572E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.365297E-3,0.000000E+0,24.388683E-3,2.020770E+0,2.013716E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953363E+0,5.696630E+0,0.000000E+0,79.825943E-3,0.000000E+0,51.200893E-3,9.500000E+0,9.793699E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.700607E+0,0.000000E+0,38.722408E-3,996.265458E-3,3.057615E+0,997.842473E-3,3.050679E+0,996.378102E-3,3.044805E+0,997.810289E-3,3.045610E+0,34.674341E-3,7.827471E+0,1.000000E+0,1.000000E+0,72.777906E+0,72.873891E+0,2.145241E+0,72.589124E+0,72.638448E+0,2.156241E+0,72.591136E+0,72.884935E+0,2.179483E+0,72.397400E+0,72.818808E+0,2.158304E+0
 10/25/2017,12:16:48.118,761.880850E-6,72.944932E+0,3.981402E-3,997.879481E-3,1.003732E+0,0.000000E+0,1.014311E+0,3.096917E+0,0.000000E+0,72.942826E+0,3.978743E-3,997.106238E-3,986.543458E-3,0.000000E+0,1.062339E+0,3.109756E+0,0.000000E+0,73.787393E+0,30.953567E+0,72.768219E+0,3.972387E-3,3.970377E-3,0.000000E+0,1.019879E+0,1.000000E+0,44.000000E+0,97.923607E+0,23.710680E+0,8.645518E-3,12.303235E-3,1.000000E+0,2.668145E+0,1.000000E+0,20.000000E+0,6.686537E-3,43.117536E+0,0.000000E+0,2.715948E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.968941E+0,0.000000E+0,-224.047432E-3,0.000000E+0,138.167148E-3,0.000000E+0,134.207992E-3,0.000000E+0,152.686202E-3,0.000000E+0,-210.335708E-3,0.000000E+0,2.076581E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.011009E+0,3.045111E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006109E+0,3.028279E+0,0.000000E+0,240.489293E+0,4.010190E-3,3.983270E-3,77.528123E+0,73.583225E+0,72.274985E+0,74.605729E+0,74.819719E+0,3.985735E-3,3.978145E-3,71.494650E+0,4.707023E+0,1.803464E+0,75.368703E+0,73.869118E+0,0.000000E+0,73.890088E+0,72.690955E+0,0.000000E+0,73.659565E+0,1.062161E+0,978.634646E-3,2.173972E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.457154E-3,70.571694E+0,30.614178E+0,0.000000E+0,1.224929E+0,1.231725E+0,1.011165E+0,60.000000E+0,1.000000E+0,1.251636E+0,647.633566E-3,1.995588E+0,60.000000E+0,1.871736E+0,0.000000E+0,73.679738E+0,989.105846E-3,987.450857E-3,1.008189E+0,50.000000E+0,1.000000E+0,86.003228E+0,2.755267E+0,2.534544E+0,1.274262E+0,30.000000E+0,0.000000E+0,1.232802E+0,1.225218E+0,1.004774E+0,60.000000E+0,3.991508E-3,53.914381E+0,8.753042E-3,23.963355E+0,3.394749E+0,30.707919E+0,0.000000E+0,56.906561E-3,0.000000E+0,45.164532E-3,0.000000E+0,15.885079E-3,0.000000E+0,15.305288E-3,0.000000E+0,20.587830E-3,2.021028E+0,2.013651E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956057E+0,5.697662E+0,0.000000E+0,82.469248E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792313E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.698803E+0,0.000000E+0,43.715054E-3,996.699941E-3,3.056987E+0,997.794197E-3,3.050518E+0,996.442470E-3,3.045175E+0,997.472357E-3,3.045562E+0,28.230643E-3,7.877412E+0,1.000000E+0,1.000000E+0,72.778748E+0,72.873750E+0,2.145273E+0,72.590060E+0,72.638589E+0,2.159003E+0,72.588095E+0,72.888492E+0,2.181607E+0,72.400629E+0,72.817919E+0,2.164896E+0
 10/25/2017,12:16:58.118,4.143267E-3,72.945260E+0,3.981596E-3,998.137229E-3,1.005600E+0,0.000000E+0,1.012890E+0,3.098045E+0,0.000000E+0,72.945166E+0,3.976538E-3,997.766717E-3,985.458758E-3,0.000000E+0,1.058618E+0,3.110256E+0,0.000000E+0,73.793759E+0,30.945623E+0,72.769903E+0,3.977900E-3,3.968561E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,97.972918E+0,23.711608E+0,8.678138E-3,12.301808E-3,1.000000E+0,2.658610E+0,1.000000E+0,20.000000E+0,6.748033E-3,43.085461E+0,0.000000E+0,2.717075E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.971258E+0,0.000000E+0,-225.045269E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.746537E-3,0.000000E+0,152.106192E-3,0.000000E+0,-210.980164E-3,0.000000E+0,2.074487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.757419E-3,0.000000E+0,861.468779E-3,3.044950E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.008155E+0,3.027989E+0,0.000000E+0,240.505257E+0,4.012461E-3,3.977886E-3,77.543908E+0,73.584910E+0,72.278962E+0,74.620710E+0,74.826928E+0,3.990924E-3,3.978470E-3,71.485011E+0,4.713145E+0,1.802819E+0,75.362897E+0,73.868182E+0,0.000000E+0,73.889199E+0,72.694325E+0,0.000000E+0,73.659986E+0,1.062098E+0,976.399358E-3,2.174833E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.460267E-3,70.567250E+0,30.609532E+0,0.000000E+0,1.224562E+0,1.234503E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.252513E+0,648.927751E-3,2.001930E+0,60.000000E+0,1.863710E+0,0.000000E+0,73.678194E+0,989.201631E-3,992.415773E-3,1.007661E+0,50.000000E+0,1.000000E+0,86.020021E+0,2.747252E+0,2.528873E+0,1.289672E+0,30.000000E+0,0.000000E+0,1.229815E+0,1.230012E+0,1.011816E+0,60.000000E+0,3.992092E-3,53.899735E+0,8.692860E-3,23.973748E+0,3.399582E+0,30.708105E+0,0.000000E+0,51.845601E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.854340E-3,0.000000E+0,18.268665E-3,2.020867E+0,2.013587E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957462E+0,5.700531E+0,0.000000E+0,77.730641E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793956E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.699415E+0,0.000000E+0,50.962443E-3,996.201090E-3,3.057277E+0,997.472357E-3,3.050840E+0,998.244772E-3,3.044178E+0,996.973505E-3,3.045288E+0,29.519383E-3,8.069765E+0,1.000000E+0,1.000000E+0,72.778421E+0,72.873095E+0,2.141997E+0,72.590809E+0,72.637887E+0,2.159690E+0,72.589218E+0,72.889990E+0,2.177806E+0,72.401471E+0,72.818621E+0,2.160251E+0
 10/25/2017,12:17:08.118,761.880850E-6,72.944979E+0,3.979780E-3,997.960028E-3,1.007389E+0,0.000000E+0,1.012188E+0,3.096643E+0,0.000000E+0,72.945120E+0,3.976149E-3,998.411086E-3,990.499423E-3,0.000000E+0,1.060598E+0,3.110288E+0,0.000000E+0,73.801575E+0,30.943301E+0,72.769155E+0,3.976992E-3,3.973490E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.842190E+0,23.697875E+0,8.748762E-3,12.291821E-3,1.000000E+0,2.660239E+0,1.000000E+0,20.000000E+0,6.782543E-3,43.058180E+0,0.000000E+0,2.718880E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.973898E+0,0.000000E+0,-242.105052E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.459006E-3,0.000000E+0,159.614100E-3,0.000000E+0,-202.924466E-3,0.000000E+0,2.075131E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,745.823740E-3,3.044837E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.002610E+0,3.030033E+0,0.000000E+0,240.533808E+0,4.009996E-3,3.982556E-3,77.566343E+0,73.583880E+0,72.277512E+0,74.636299E+0,74.835402E+0,3.984827E-3,3.975810E-3,71.471583E+0,4.712178E+0,1.803174E+0,75.362803E+0,73.868276E+0,0.000000E+0,73.890322E+0,72.697320E+0,0.000000E+0,73.658722E+0,1.058551E+0,1.006352E+0,2.175646E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.454884E-3,70.557940E+0,30.605909E+0,0.000000E+0,1.229128E+0,1.232651E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.255593E+0,648.368535E-3,1.970520E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.678381E+0,989.856163E-3,989.989190E-3,1.007198E+0,50.000000E+0,1.000000E+0,86.166377E+0,2.747572E+0,2.532227E+0,1.288379E+0,30.000000E+0,0.000000E+0,1.222677E+0,1.225250E+0,1.006818E+0,60.000000E+0,3.987292E-3,53.889660E+0,8.646750E-3,23.978016E+0,3.414725E+0,30.707176E+0,0.000000E+0,37.500840E-3,0.000000E+0,44.778004E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.466341E-3,0.000000E+0,16.625924E-3,2.020899E+0,2.013555E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969692E+0,5.697565E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.794117E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.072312E-3,996.506838E-3,3.056955E+0,998.099944E-3,3.050808E+0,998.164312E-3,3.046270E+0,996.909137E-3,3.042617E+0,28.875013E-3,8.015636E+0,1.000000E+0,1.000000E+0,72.778280E+0,72.874593E+0,2.148182E+0,72.591979E+0,72.637185E+0,2.156976E+0,72.592166E+0,72.888960E+0,2.182773E+0,72.399880E+0,72.822646E+0,2.160842E+0
 10/25/2017,12:17:18.118,1.083918E-3,72.946383E+0,3.982375E-3,998.394977E-3,998.814007E-3,0.000000E+0,1.012555E+0,3.096047E+0,0.000000E+0,72.944698E+0,3.980234E-3,997.589515E-3,1.019340E+0,0.000000E+0,1.061955E+0,3.109144E+0,0.000000E+0,73.806677E+0,30.948457E+0,72.769669E+0,3.972906E-3,3.969404E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,97.686506E+0,23.688317E+0,8.785209E-3,12.283779E-3,1.000000E+0,2.659664E+0,1.000000E+0,20.000000E+0,6.785721E-3,43.058692E+0,0.000000E+0,2.715593E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.983941E+0,0.000000E+0,-234.154549E-3,0.000000E+0,136.461170E-3,0.000000E+0,138.006207E-3,0.000000E+0,166.638667E-3,0.000000E+0,-201.506664E-3,0.000000E+0,2.083283E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,649.937425E-3,3.044516E+0,0.000000E+0,999.178108E-3,0.000000E+0,998.135040E-3,3.029244E+0,0.000000E+0,240.553630E+0,4.012331E-3,3.982491E-3,77.583252E+0,73.582055E+0,72.276529E+0,74.653620E+0,74.842986E+0,3.968415E-3,3.976264E-3,71.481128E+0,4.693813E+0,1.804141E+0,75.369405E+0,73.867386E+0,0.000000E+0,73.890743E+0,72.698443E+0,0.000000E+0,73.660267E+0,1.062209E+0,1.003351E+0,2.178818E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.437828E-3,70.557285E+0,30.603958E+0,0.000000E+0,1.229144E+0,1.237585E+0,1.001384E+0,60.000000E+0,1.000000E+0,1.253534E+0,651.611988E-3,1.973460E+0,60.000000E+0,1.889852E+0,0.000000E+0,73.682078E+0,988.818490E-3,987.881895E-3,996.526664E-3,50.000000E+0,1.000000E+0,86.312127E+0,2.751116E+0,2.532403E+0,1.287532E+0,30.000000E+0,0.000000E+0,1.228091E+0,1.224340E+0,1.012008E+0,60.000000E+0,3.990211E-3,53.876833E+0,8.740980E-3,23.979037E+0,3.320002E+0,30.707315E+0,0.000000E+0,-15.558655E-3,0.000000E+0,44.327056E-3,0.000000E+0,21.425306E-3,0.000000E+0,17.560032E-3,0.000000E+0,15.337499E-3,2.020834E+0,2.013394E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982115E+0,5.702078E+0,0.000000E+0,81.953481E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.700510E+0,0.000000E+0,43.521790E-3,996.844769E-3,3.057164E+0,997.472357E-3,3.050840E+0,996.748217E-3,3.045320E+0,1.000111E+0,3.044419E+0,33.385602E-3,7.920587E+0,1.000000E+0,1.000000E+0,72.781416E+0,72.874218E+0,2.145178E+0,72.588282E+0,72.636249E+0,2.160376E+0,72.590622E+0,72.886573E+0,2.178636E+0,72.398477E+0,72.821101E+0,2.161911E+0
 10/25/2017,12:17:28.118,2.050028E-3,72.946196E+0,3.984904E-3,998.024464E-3,1.010247E+0,0.000000E+0,1.013992E+0,3.096031E+0,0.000000E+0,72.946711E+0,3.985293E-3,997.525078E-3,1.022275E+0,0.000000E+0,1.060806E+0,3.110046E+0,0.000000E+0,73.814681E+0,30.942650E+0,72.771495E+0,3.977057E-3,3.974463E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,97.703146E+0,23.678064E+0,8.822952E-3,12.276970E-3,1.000000E+0,2.659297E+0,1.000000E+0,20.000000E+0,6.768466E-3,43.054456E+0,0.000000E+0,2.712435E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.984553E+0,0.000000E+0,-231.064475E-3,0.000000E+0,136.428982E-3,0.000000E+0,136.042723E-3,0.000000E+0,162.868602E-3,0.000000E+0,-190.905366E-3,0.000000E+0,2.083445E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,968.200880E-3,3.044998E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006045E+0,3.029839E+0,0.000000E+0,240.561058E+0,4.007660E-3,3.978470E-3,77.601518E+0,73.584863E+0,72.277418E+0,74.668132E+0,74.852302E+0,3.985410E-3,3.977496E-3,71.548830E+0,4.704768E+0,1.799016E+0,75.368328E+0,73.870522E+0,0.000000E+0,73.891539E+0,72.702046E+0,0.000000E+0,73.661203E+0,1.063216E+0,1.000429E+0,2.178117E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.442952E-3,70.551064E+0,30.603633E+0,0.000000E+0,1.227387E+0,1.231805E+0,1.001688E+0,60.000000E+0,1.000000E+0,1.253710E+0,649.534900E-3,1.999518E+0,60.000000E+0,1.884984E+0,0.000000E+0,73.677585E+0,987.190141E-3,988.153289E-3,999.434142E-3,50.000000E+0,1.000000E+0,86.393096E+0,2.745831E+0,2.536109E+0,1.290407E+0,30.000000E+0,0.000000E+0,1.230295E+0,1.224212E+0,1.006435E+0,60.000000E+0,3.988005E-3,53.865499E+0,8.697594E-3,23.971196E+0,3.317746E+0,30.703181E+0,0.000000E+0,-17.686193E-3,0.000000E+0,42.909789E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.274548E-3,2.020641E+0,2.013587E+0,2.018580E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989382E+0,5.700756E+0,0.000000E+0,83.404075E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.791927E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.038631E-3,996.168906E-3,3.057116E+0,997.649369E-3,3.051226E+0,999.049372E-3,3.045916E+0,999.387303E-3,3.044966E+0,26.619718E-3,8.036901E+0,1.000000E+0,1.000000E+0,72.779544E+0,72.873235E+0,2.140751E+0,72.590434E+0,72.636576E+0,2.158109E+0,72.592025E+0,72.889709E+0,2.181176E+0,72.398898E+0,72.822365E+0,2.161289E+0
 10/25/2017,12:17:38.118,2.533083E-3,72.945260E+0,3.979067E-3,998.072792E-3,1.005840E+0,0.000000E+0,1.012443E+0,3.095080E+0,0.000000E+0,72.944230E+0,3.980364E-3,997.492860E-3,1.010375E+0,0.000000E+0,1.061524E+0,3.108306E+0,0.000000E+0,73.817677E+0,30.945345E+0,72.773039E+0,3.973490E-3,3.969923E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.848724E+0,23.672543E+0,8.923213E-3,12.291367E-3,1.000000E+0,2.662970E+0,1.000000E+0,20.000000E+0,6.841703E-3,43.051104E+0,0.000000E+0,2.711662E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.989703E+0,0.000000E+0,-221.118300E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.587760E-3,0.000000E+0,157.197392E-3,0.000000E+0,-188.005315E-3,0.000000E+0,2.082285E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.003006E+0,3.046350E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006621E+0,3.029003E+0,0.000000E+0,240.582472E+0,4.010774E-3,3.977821E-3,77.620207E+0,73.583319E+0,72.278635E+0,74.688543E+0,74.859371E+0,3.984308E-3,3.977107E-3,71.616253E+0,4.708956E+0,1.799403E+0,75.374368E+0,73.869212E+0,0.000000E+0,73.890603E+0,72.702795E+0,0.000000E+0,73.661156E+0,1.061475E+0,1.005091E+0,2.182883E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.440293E-3,70.545403E+0,30.602007E+0,0.000000E+0,1.227084E+0,1.233034E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.250758E+0,652.091316E-3,2.006612E+0,60.000000E+0,1.886419E+0,0.000000E+0,73.681423E+0,991.548369E-3,989.717796E-3,997.820652E-3,50.000000E+0,1.000000E+0,86.356693E+0,2.740115E+0,2.528681E+0,1.296811E+0,30.000000E+0,0.000000E+0,1.229065E+0,1.225410E+0,1.005317E+0,60.000000E+0,3.992741E-3,53.850107E+0,8.624247E-3,23.961916E+0,3.276829E+0,30.708058E+0,0.000000E+0,1.719528E-3,0.000000E+0,44.423688E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.688874E-3,2.020738E+0,2.013394E+0,2.018322E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.987004E+0,5.777220E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.793827E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.489580E-3,996.860861E-3,3.057068E+0,998.212588E-3,3.050775E+0,996.828677E-3,3.047155E+0,999.902247E-3,3.045272E+0,24.686609E-3,8.088775E+0,1.000000E+0,1.000000E+0,72.781042E+0,72.872487E+0,2.135142E+0,72.591604E+0,72.635172E+0,2.163489E+0,72.591745E+0,72.889100E+0,2.179051E+0,72.404373E+0,72.822412E+0,2.158735E+0
 10/25/2017,12:17:48.118,1.083918E-3,72.945541E+0,3.979975E-3,998.684943E-3,1.009656E+0,0.000000E+0,1.011916E+0,3.096079E+0,0.000000E+0,72.947179E+0,3.972906E-3,997.025691E-3,960.175681E-3,0.000000E+0,1.063377E+0,3.110562E+0,0.000000E+0,73.828302E+0,30.947528E+0,72.774677E+0,3.976214E-3,3.973684E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,97.760681E+0,23.679270E+0,9.053241E-3,12.278851E-3,1.000000E+0,2.658083E+0,1.000000E+0,20.000000E+0,6.895220E-3,43.055666E+0,0.000000E+0,2.696710E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.996366E+0,0.000000E+0,-219.573263E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.295901E-3,0.000000E+0,146.209422E-3,0.000000E+0,-191.388708E-3,0.000000E+0,2.077193E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004699E+0,3.046559E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.016321E+0,3.029260E+0,0.000000E+0,240.591539E+0,4.007725E-3,3.983400E-3,77.638193E+0,73.584348E+0,72.280834E+0,74.700996E+0,74.865457E+0,3.972631E-3,3.979507E-3,71.820069E+0,4.714756E+0,1.801353E+0,75.382421E+0,73.871646E+0,0.000000E+0,73.892241E+0,72.704339E+0,0.000000E+0,73.660360E+0,1.069030E+0,1.004692E+0,2.182405E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.434780E-3,70.540679E+0,30.600846E+0,0.000000E+0,1.222758E+0,1.235142E+0,1.003446E+0,60.000000E+0,1.000000E+0,1.253343E+0,650.781153E-3,1.998160E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.681610E+0,991.292942E-3,988.759934E-3,1.006240E+0,50.000000E+0,1.000000E+0,86.292706E+0,2.749424E+0,2.529767E+0,1.297018E+0,30.000000E+0,0.000000E+0,1.235134E+0,1.224340E+0,1.005253E+0,60.000000E+0,3.989951E-3,53.842178E+0,8.650901E-3,23.959643E+0,3.276184E+0,30.708616E+0,0.000000E+0,-2.857901E-3,0.000000E+0,45.261164E-3,0.000000E+0,24.646368E-3,0.000000E+0,24.292051E-3,0.000000E+0,17.946559E-3,2.021028E+0,2.013684E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982266E+0,5.776608E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.842426E-3,996.909137E-3,3.056858E+0,997.729829E-3,3.050808E+0,996.732125E-3,3.047638E+0,999.934431E-3,3.043083E+0,32.741232E-3,8.148704E+0,1.000000E+0,1.000000E+0,72.785160E+0,72.873235E+0,2.148741E+0,72.592961E+0,72.638167E+0,2.160504E+0,72.591417E+0,72.889428E+0,2.183412E+0,72.403296E+0,72.820961E+0,2.162262E+0
 10/25/2017,12:17:58.118,-526.266402E-6,72.945354E+0,3.983477E-3,998.121120E-3,1.001800E+0,0.000000E+0,1.012156E+0,3.098318E+0,0.000000E+0,72.945681E+0,3.979586E-3,997.557296E-3,1.004457E+0,0.000000E+0,1.062658E+0,3.110723E+0,0.000000E+0,73.832094E+0,30.943161E+0,72.776268E+0,3.972323E-3,3.966291E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,97.679220E+0,23.678017E+0,9.076652E-3,12.299863E-3,1.000000E+0,2.659584E+0,1.000000E+0,20.000000E+0,6.882635E-3,43.054828E+0,0.000000E+0,2.687946E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.998008E+0,0.000000E+0,-223.918679E-3,0.000000E+0,136.783053E-3,0.000000E+0,140.323762E-3,0.000000E+0,150.591721E-3,0.000000E+0,-194.546541E-3,0.000000E+0,2.077483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.010146E+0,3.045626E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010839E+0,3.029823E+0,0.000000E+0,240.612422E+0,4.013498E-3,3.983594E-3,77.658615E+0,73.585191E+0,72.281911E+0,74.719909E+0,74.876319E+0,3.979313E-3,3.977172E-3,71.832515E+0,4.712500E+0,1.803142E+0,75.378582E+0,73.873565E+0,0.000000E+0,73.891258E+0,72.708832E+0,0.000000E+0,73.661624E+0,1.063088E+0,1.008204E+0,2.180620E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.456246E-3,70.534550E+0,30.602704E+0,0.000000E+0,1.221321E+0,1.236898E+0,999.514032E-3,60.000000E+0,1.000000E+0,1.253965E+0,652.378913E-3,1.989373E+0,60.000000E+0,1.883050E+0,0.000000E+0,73.682781E+0,989.680557E-3,986.892104E-3,982.085130E-3,50.000000E+0,1.000000E+0,86.300869E+0,2.749615E+0,2.525678E+0,1.297449E+0,30.000000E+0,0.000000E+0,1.228410E+0,1.226688E+0,994.139694E-3,60.000000E+0,3.991897E-3,53.825153E+0,8.733263E-3,23.950270E+0,3.291005E+0,30.712378E+0,0.000000E+0,-1.342837E-3,0.000000E+0,45.390006E-3,0.000000E+0,20.104671E-3,0.000000E+0,24.420893E-3,0.000000E+0,19.041720E-3,2.020963E+0,2.013813E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983434E+0,5.778252E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.650633E-3,997.102241E-3,3.057357E+0,997.842473E-3,3.051097E+0,999.290751E-3,3.045658E+0,998.244772E-3,3.044274E+0,28.875013E-3,8.206378E+0,1.000000E+0,1.000000E+0,72.785487E+0,72.872346E+0,2.147271E+0,72.594178E+0,72.634611E+0,2.155188E+0,72.595769E+0,72.887416E+0,2.183699E+0,72.402173E+0,72.821148E+0,2.158367E+0
 10/25/2017,12:18:08.118,-365.247996E-6,72.949238E+0,3.982569E-3,997.815044E-3,1.001081E+0,0.000000E+0,1.011245E+0,3.097658E+0,0.000000E+0,72.946804E+0,3.979456E-3,997.670061E-3,989.669947E-3,0.000000E+0,1.062371E+0,3.110755E+0,0.000000E+0,73.840144E+0,30.931873E+0,72.776315E+0,3.974852E-3,3.968431E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,97.598183E+0,23.680105E+0,9.103306E-3,12.304402E-3,1.000000E+0,2.661741E+0,1.000000E+0,20.000000E+0,6.873683E-3,43.073217E+0,0.000000E+0,2.702897E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.995336E+0,0.000000E+0,-220.410158E-3,0.000000E+0,138.585596E-3,0.000000E+0,135.624275E-3,0.000000E+0,147.240551E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.087311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.012989E+0,3.044805E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.012341E+0,3.029051E+0,0.000000E+0,240.629062E+0,4.012007E-3,3.981908E-3,77.670652E+0,73.587250E+0,72.281723E+0,74.736435E+0,74.883903E+0,3.988654E-3,3.978859E-3,71.785210E+0,4.716689E+0,1.807864E+0,75.384809E+0,73.869867E+0,0.000000E+0,73.893552E+0,72.712108E+0,0.000000E+0,73.663262E+0,1.062417E+0,1.010503E+0,2.179695E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.459294E-3,70.531089E+0,30.599731E+0,0.000000E+0,1.224243E+0,1.233434E+0,998.746902E-3,60.000000E+0,1.000000E+0,1.250599E+0,654.583822E-3,1.979659E+0,60.000000E+0,1.905695E+0,0.000000E+0,73.682406E+0,989.632665E-3,985.630920E-3,980.263963E-3,50.000000E+0,1.000000E+0,86.335301E+0,2.750445E+0,2.529496E+0,1.282023E+0,30.000000E+0,0.000000E+0,1.228490E+0,1.225858E+0,997.844282E-3,60.000000E+0,3.988459E-3,53.815452E+0,8.712510E-3,23.950456E+0,3.237844E+0,30.712378E+0,0.000000E+0,-504.716077E-6,0.000000E+0,45.067900E-3,0.000000E+0,22.584888E-3,0.000000E+0,24.259840E-3,0.000000E+0,20.136881E-3,2.020673E+0,2.013813E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986805E+0,5.779187E+0,0.000000E+0,88.045975E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792120E+0,0.000000E+0,24.098787E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.589153E-3,996.651665E-3,3.056617E+0,997.890749E-3,3.050647E+0,999.017188E-3,3.045288E+0,999.483855E-3,3.043083E+0,34.352156E-3,7.923487E+0,1.000000E+0,1.000000E+0,72.781182E+0,72.872627E+0,2.142141E+0,72.592447E+0,72.634751E+0,2.155235E+0,72.592353E+0,72.891674E+0,2.177790E+0,72.402595E+0,72.823862E+0,2.161592E+0
 10/25/2017,12:18:18.118,2.050028E-3,72.948255E+0,3.981921E-3,997.992246E-3,1.001369E+0,0.000000E+0,1.012172E+0,3.096466E+0,0.000000E+0,72.947553E+0,3.981791E-3,997.057910E-3,987.452693E-3,0.000000E+0,1.060438E+0,3.110594E+0,0.000000E+0,73.846276E+0,30.933034E+0,72.775660E+0,3.978613E-3,3.967394E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,97.507465E+0,23.678574E+0,9.078338E-3,12.300382E-3,1.000000E+0,2.655384E+0,1.000000E+0,20.000000E+0,6.895155E-3,43.107015E+0,0.000000E+0,2.697129E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.996463E+0,0.000000E+0,-222.502395E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.134960E-3,0.000000E+0,149.528369E-3,0.000000E+0,-192.033164E-3,0.000000E+0,2.081028E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.009172E+0,3.043872E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.003249E+0,3.029325E+0,0.000000E+0,240.654382E+0,4.011552E-3,3.985605E-3,77.690887E+0,73.586969E+0,72.285280E+0,74.749496E+0,74.890972E+0,3.988524E-3,3.982167E-3,71.736876E+0,4.714433E+0,1.801611E+0,75.390942E+0,73.871786E+0,0.000000E+0,73.894160E+0,72.711640E+0,0.000000E+0,73.664152E+0,1.061507E+0,1.002712E+0,2.177766E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.460397E-3,70.525054E+0,30.598337E+0,0.000000E+0,1.219485E+0,1.232731E+0,998.539138E-3,60.000000E+0,1.000000E+0,1.251907E+0,648.704065E-3,1.989341E+0,60.000000E+0,1.875024E+0,0.000000E+0,73.682219E+0,988.371492E-3,990.500050E-3,991.095113E-3,50.000000E+0,1.000000E+0,86.358147E+0,2.749583E+0,2.526604E+0,1.295773E+0,30.000000E+0,0.000000E+0,1.229081E+0,1.220777E+0,999.872226E-3,60.000000E+0,3.990989E-3,53.805937E+0,8.739683E-3,23.947997E+0,3.287783E+0,30.712285E+0,0.000000E+0,526.817251E-6,0.000000E+0,44.842426E-3,0.000000E+0,21.425306E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.751825E-3,2.020867E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.989268E+0,5.777446E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.974210E-3,996.828677E-3,3.057824E+0,997.955116E-3,3.051258E+0,999.178108E-3,3.047621E+0,997.874657E-3,3.043083E+0,30.808122E-3,8.088131E+0,1.000000E+0,1.000000E+0,72.785487E+0,72.874733E+0,2.145769E+0,72.593008E+0,72.637699E+0,2.157806E+0,72.593663E+0,72.888118E+0,2.182230E+0,72.406432E+0,72.821195E+0,2.162358E+0
 10/25/2017,12:18:28.118,278.825630E-6,72.944979E+0,3.981467E-3,997.315658E-3,1.015005E+0,0.000000E+0,1.011740E+0,3.097207E+0,0.000000E+0,72.946430E+0,3.978678E-3,997.057910E-3,993.960892E-3,0.000000E+0,1.061269E+0,3.110288E+0,0.000000E+0,73.853812E+0,30.939166E+0,72.775098E+0,3.970377E-3,3.972193E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,97.508640E+0,23.678017E+0,9.105965E-3,12.289616E-3,1.000000E+0,2.662491E+0,1.000000E+0,20.000000E+0,6.910464E-3,43.105060E+0,0.000000E+0,2.708633E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.001259E+0,0.000000E+0,-221.214865E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.332417E-3,0.000000E+0,144.018273E-3,0.000000E+0,-190.196465E-3,0.000000E+0,2.088181E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,999.540059E-3,3.044564E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.009497E+0,3.029566E+0,0.000000E+0,240.671167E+0,4.012850E-3,3.978729E-3,77.712246E+0,73.587438E+0,72.286169E+0,74.770001E+0,74.899680E+0,3.996568E-3,3.978275E-3,71.680494E+0,4.715078E+0,1.802739E+0,75.376428E+0,73.872301E+0,0.000000E+0,73.897390E+0,72.717911E+0,0.000000E+0,73.666773E+0,1.061251E+0,1.002552E+0,2.181321E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.458905E-3,70.519487E+0,30.596433E+0,0.000000E+0,1.219725E+0,1.232954E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.250088E+0,651.164615E-3,2.006100E+0,60.000000E+0,1.871575E+0,0.000000E+0,73.684091E+0,988.754633E-3,982.932943E-3,1.005968E+0,50.000000E+0,1.000000E+0,86.319117E+0,2.744171E+0,2.528410E+0,1.284802E+0,30.000000E+0,0.000000E+0,1.227484E+0,1.219067E+0,1.007170E+0,60.000000E+0,3.988330E-3,53.791898E+0,8.728463E-3,23.953333E+0,3.320968E+0,30.715351E+0,0.000000E+0,-4.985439E-3,0.000000E+0,42.619893E-3,0.000000E+0,25.999214E-3,0.000000E+0,23.551207E-3,0.000000E+0,18.075402E-3,2.020609E+0,2.013619E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.986612E+0,5.776124E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.794633E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.700478E+0,0.000000E+0,43.908318E-3,996.893045E-3,3.057164E+0,997.617185E-3,3.050598E+0,999.628683E-3,3.047042E+0,998.325232E-3,3.043775E+0,31.774677E-3,8.057844E+0,1.000000E+0,1.000000E+0,72.786751E+0,72.873376E+0,2.145609E+0,72.592306E+0,72.636249E+0,2.158796E+0,72.591511E+0,72.889428E+0,2.183492E+0,72.403390E+0,72.822739E+0,2.154600E+0
 10/25/2017,12:18:38.118,278.825630E-6,72.947506E+0,3.984969E-3,998.346649E-3,1.011588E+0,0.000000E+0,1.012459E+0,3.098351E+0,0.000000E+0,72.945868E+0,3.978873E-3,997.235112E-3,979.062219E-3,0.000000E+0,1.062962E+0,3.111496E+0,0.000000E+0,73.861489E+0,30.942279E+0,72.775145E+0,3.971350E-3,3.968626E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.528146E+0,23.679641E+0,9.087742E-3,12.282677E-3,1.000000E+0,2.659041E+0,1.000000E+0,20.000000E+0,6.906572E-3,43.088161E+0,0.000000E+0,2.691039E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.986999E+0,0.000000E+0,-224.916516E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.750865E-3,0.000000E+0,157.100723E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.081801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.014683E+0,3.044950E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.005486E+0,3.029164E+0,0.000000E+0,240.685346E+0,4.014536E-3,3.981129E-3,77.729295E+0,73.587765E+0,72.282378E+0,74.784701E+0,74.906562E+0,3.980610E-3,3.977237E-3,71.620885E+0,4.708312E+0,1.801611E+0,75.374836E+0,73.875110E+0,0.000000E+0,73.895003E+0,72.715290E+0,0.000000E+0,73.666679E+0,1.063823E+0,1.007230E+0,2.176188E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.438996E-3,70.515651E+0,30.599220E+0,0.000000E+0,1.221337E+0,1.237713E+0,1.006035E+0,60.000000E+0,1.000000E+0,1.245191E+0,648.624177E-3,1.987567E+0,60.000000E+0,1.875637E+0,0.000000E+0,73.682827E+0,987.269962E-3,989.829547E-3,1.014690E+0,50.000000E+0,1.000000E+0,86.270940E+0,2.750972E+0,2.527020E+0,1.287197E+0,30.000000E+0,0.000000E+0,1.229416E+0,1.220345E+0,1.014259E+0,60.000000E+0,3.989757E-3,53.779631E+0,8.688515E-3,23.955003E+0,3.319035E+0,30.714562E+0,0.000000E+0,6.780488E-3,0.000000E+0,43.876107E-3,0.000000E+0,25.677108E-3,0.000000E+0,20.426777E-3,0.000000E+0,15.691816E-3,2.020899E+0,2.013168E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983129E+0,5.777672E+0,0.000000E+0,82.630425E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793892E+0,0.000000E+0,25.483844E-3,10.000000E+0,9.697225E+0,0.000000E+0,43.360737E-3,996.217182E-3,3.057888E+0,997.295345E-3,3.050824E+0,999.419487E-3,3.044532E+0,998.663164E-3,3.042552E+0,40.151485E-3,8.213789E+0,1.000000E+0,1.000000E+0,72.785675E+0,72.873282E+0,2.144395E+0,72.591230E+0,72.637840E+0,2.161829E+0,72.590762E+0,72.888305E+0,2.185105E+0,72.405028E+0,72.819276E+0,2.159692E+0
 10/25/2017,12:18:48.118,-43.211183E-6,72.946664E+0,3.981207E-3,998.056683E-3,1.013600E+0,0.000000E+0,1.012571E+0,3.099317E+0,0.000000E+0,72.947881E+0,3.971609E-3,997.670061E-3,1.016437E+0,0.000000E+0,1.063393E+0,3.112028E+0,0.000000E+0,73.869025E+0,30.939398E+0,72.775473E+0,3.971674E-3,3.969858E-3,0.000000E+0,1.028576E+0,1.000000E+0,44.000000E+0,97.518558E+0,23.674399E+0,9.110505E-3,12.292470E-3,1.000000E+0,2.654681E+0,1.000000E+0,20.000000E+0,6.892690E-3,43.082016E+0,0.000000E+0,2.697097E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.984746E+0,0.000000E+0,-233.446407E-3,0.000000E+0,136.750865E-3,0.000000E+0,138.875290E-3,0.000000E+0,164.544186E-3,0.000000E+0,-204.664497E-3,0.000000E+0,2.080931E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001914E+0,0.000000E+0,598.887507E-3,3.045819E+0,0.000000E+0,999.499947E-3,0.000000E+0,996.728779E-3,3.028906E+0,0.000000E+0,240.689542E+0,4.011747E-3,3.984113E-3,77.749062E+0,73.587765E+0,72.287619E+0,74.801414E+0,74.914661E+0,3.990665E-3,3.983659E-3,71.568762E+0,4.699935E+0,1.799387E+0,75.378628E+0,73.874548E+0,0.000000E+0,73.894769E+0,72.718753E+0,0.000000E+0,73.666071E+0,1.066618E+0,1.002089E+0,2.178180E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.436791E-3,70.511020E+0,30.596851E+0,0.000000E+0,1.224051E+0,1.229569E+0,994.096175E-3,60.000000E+0,1.000000E+0,1.249020E+0,649.183393E-3,1.974578E+0,60.000000E+0,1.885661E+0,0.000000E+0,73.683155E+0,992.186938E-3,988.185217E-3,999.322316E-3,50.000000E+0,1.000000E+0,86.217415E+0,2.751340E+0,2.535278E+0,1.297928E+0,30.000000E+0,0.000000E+0,1.224928E+0,1.224803E+0,1.006212E+0,60.000000E+0,3.988200E-3,53.770676E+0,8.695973E-3,23.952080E+0,3.381217E+0,30.717117E+0,0.000000E+0,-21.812326E-3,0.000000E+0,42.974210E-3,0.000000E+0,21.521938E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.047603E-3,2.020867E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.979120E+0,5.778768E+0,0.000000E+0,78.858881E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791830E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.698610E+0,0.000000E+0,43.972739E-3,996.876953E-3,3.058242E+0,998.083852E-3,3.051258E+0,997.375805E-3,3.046109E+0,997.375805E-3,3.043083E+0,30.163752E-3,8.063966E+0,1.000000E+0,1.000000E+0,72.785721E+0,72.872299E+0,2.139249E+0,72.593476E+0,72.636389E+0,2.155443E+0,72.592587E+0,72.887977E+0,2.179866E+0,72.404092E+0,72.820493E+0,2.161416E+0
