date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:18:58.118,761.880850E-6,72.948770E+0,3.982375E-3,998.797708E-3,1.001912E+0,0.000000E+0,1.012555E+0,3.098705E+0,0.000000E+0,72.946898E+0,3.979002E-3,997.847263E-3,983.401019E-3,0.000000E+0,1.065501E+0,3.111174E+0,0.000000E+0,73.872301E+0,30.933592E+0,72.774490E+0,3.975760E-3,3.969729E-3,0.000000E+0,1.029038E+0,1.000000E+0,44.000000E+0,97.497594E+0,23.673471E+0,9.124967E-3,12.300706E-3,1.000000E+0,2.660207E+0,1.000000E+0,20.000000E+0,6.901966E-3,43.091187E+0,0.000000E+0,2.703316E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.987262E+0,10.000000E+0,8.972739E+0,0.000000E+0,-233.124524E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.845266E-3,0.000000E+0,152.525088E-3,0.000000E+0,-204.954502E-3,0.000000E+0,2.076678E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,732.454280E-3,3.045224E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004751E+0,3.029292E+0,0.000000E+0,240.701841E+0,4.013044E-3,3.982102E-3,77.765268E+0,73.587016E+0,72.285420E+0,74.815927E+0,74.924024E+0,3.990470E-3,3.982751E-3,71.531191E+0,4.719588E+0,1.802674E+0,75.383123E+0,73.874314E+0,0.000000E+0,73.896267E+0,72.718659E+0,0.000000E+0,73.669815E+0,1.068056E+0,988.741344E-3,2.178882E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.443276E-3,70.507558E+0,30.594575E+0,0.000000E+0,1.222614E+0,1.231262E+0,1.010270E+0,60.000000E+0,1.000000E+0,1.248254E+0,653.033994E-3,1.982822E+0,60.000000E+0,1.888998E+0,0.000000E+0,73.685168E+0,990.462803E-3,987.131570E-3,1.013141E+0,50.000000E+0,1.000000E+0,86.177307E+0,2.755603E+0,2.532132E+0,1.290630E+0,30.000000E+0,0.000000E+0,1.227979E+0,1.226688E+0,1.011034E+0,60.000000E+0,3.991378E-3,53.754258E+0,8.610499E-3,23.952637E+0,3.409248E+0,30.715955E+0,0.000000E+0,51.297599E-3,0.000000E+0,41.750206E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.435602E-3,0.000000E+0,23.454575E-3,2.020673E+0,2.013168E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976141E+0,5.777446E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.794600E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.697805E+0,0.000000E+0,42.813157E-3,996.876953E-3,3.057293E+0,996.909137E-3,3.051001E+0,997.391897E-3,3.045159E+0,999.725235E-3,3.045159E+0,31.130307E-3,8.080398E+0,1.000000E+0,1.000000E+0,72.784505E+0,72.872065E+0,2.143308E+0,72.592727E+0,72.635968E+0,2.156816E+0,72.592072E+0,72.893406E+0,2.179930E+0,72.408257E+0,72.824050E+0,2.160411E+0
 10/25/2017,12:19:08.118,2.533083E-3,72.949472E+0,3.981531E-3,997.589515E-3,1.007772E+0,0.000000E+0,1.015254E+0,3.097481E+0,0.000000E+0,72.945634E+0,3.983931E-3,997.670061E-3,987.596255E-3,0.000000E+0,1.067002E+0,3.109869E+0,0.000000E+0,73.879135E+0,30.930944E+0,72.776408E+0,3.971350E-3,3.967978E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,97.451953E+0,23.669805E+0,9.149221E-3,12.292145E-3,1.000000E+0,2.654361E+0,1.000000E+0,20.000000E+0,6.914810E-3,43.094399E+0,0.000000E+0,2.697323E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.966913E+0,0.000000E+0,-224.401503E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.684324E-3,0.000000E+0,153.040653E-3,0.000000E+0,-213.171313E-3,0.000000E+0,2.074615E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012366E+0,3.047090E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002530E+0,3.030145E+0,0.000000E+0,240.715153E+0,4.012071E-3,3.981843E-3,77.784753E+0,73.587906E+0,72.288509E+0,74.833435E+0,74.930813E+0,3.980026E-3,3.977561E-3,71.503867E+0,4.711534E+0,1.802239E+0,75.366408E+0,73.876935E+0,0.000000E+0,73.897062E+0,72.721748E+0,0.000000E+0,73.670143E+0,1.073614E+0,988.773276E-3,2.177830E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.446129E-3,70.498390E+0,30.591555E+0,0.000000E+0,1.230788E+0,1.228595E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.251971E+0,648.080938E-3,1.980378E+0,60.000000E+0,1.884259E+0,0.000000E+0,73.684980E+0,989.265488E-3,989.382544E-3,1.001096E+0,50.000000E+0,1.000000E+0,86.170365E+0,2.752920E+0,2.536045E+0,1.284642E+0,30.000000E+0,0.000000E+0,1.226302E+0,1.225570E+0,1.006946E+0,60.000000E+0,3.990600E-3,53.744976E+0,8.763354E-3,23.948322E+0,3.357698E+0,30.717070E+0,0.000000E+0,54.940201E-3,0.000000E+0,44.391477E-3,0.000000E+0,13.630336E-3,0.000000E+0,15.627394E-3,0.000000E+0,23.261311E-3,2.021124E+0,2.013716E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975857E+0,5.776415E+0,0.000000E+0,82.856073E-3,0.000000E+0,40.563205E-3,9.500000E+0,9.793215E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.695196E+0,0.000000E+0,42.426629E-3,996.152814E-3,3.056987E+0,997.504541E-3,3.050566E+0,998.985004E-3,3.045529E+0,998.679256E-3,3.042858E+0,31.774677E-3,8.037545E+0,1.000000E+0,1.000000E+0,72.789465E+0,72.873376E+0,2.141774E+0,72.591136E+0,72.633815E+0,2.154757E+0,72.592868E+0,72.890926E+0,2.179818E+0,72.405964E+0,72.823488E+0,2.164226E+0
 10/25/2017,12:19:18.118,1.727991E-3,72.947787E+0,3.981337E-3,997.041801E-3,1.004099E+0,0.000000E+0,1.012794E+0,3.100429E+0,0.000000E+0,72.949566E+0,3.978613E-3,997.074019E-3,1.010901E+0,0.000000E+0,1.064048E+0,3.111947E+0,0.000000E+0,73.885875E+0,30.927785E+0,72.775005E+0,3.976732E-3,3.964670E-3,0.000000E+0,1.021552E+0,1.000000E+0,44.000000E+0,97.384409E+0,23.671754E+0,9.165305E-3,12.301938E-3,1.000000E+0,2.654553E+0,1.000000E+0,20.000000E+0,6.898982E-3,43.117909E+0,0.000000E+0,2.708407E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.985003E+0,0.000000E+0,-222.083948E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.298065E-3,0.000000E+0,144.114941E-3,0.000000E+0,-216.683597E-3,0.000000E+0,2.076774E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.014491E+0,3.047187E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.015474E+0,3.029292E+0,0.000000E+0,240.715828E+0,4.010515E-3,3.979378E-3,77.805176E+0,73.589965E+0,72.288228E+0,74.849072E+0,74.938678E+0,3.972502E-3,3.977367E-3,71.481830E+0,4.708956E+0,1.801030E+0,75.375398E+0,73.876280E+0,0.000000E+0,73.899637E+0,72.724837E+0,0.000000E+0,73.667569E+0,1.067992E+0,1.002185E+0,2.178499E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.444962E-3,70.497267E+0,30.591881E+0,0.000000E+0,1.222806E+0,1.234104E+0,1.013530E+0,60.000000E+0,1.000000E+0,1.246802E+0,648.975684E-3,1.995156E+0,60.000000E+0,1.877651E+0,0.000000E+0,73.685542E+0,987.014535E-3,987.498750E-3,1.015186E+0,50.000000E+0,1.000000E+0,86.180263E+0,2.741217E+0,2.535694E+0,1.282758E+0,30.000000E+0,0.000000E+0,1.226877E+0,1.226704E+0,1.011146E+0,60.000000E+0,3.992027E-3,53.732803E+0,8.755961E-3,23.949435E+0,3.309369E+0,30.716095E+0,0.000000E+0,46.816876E-3,0.000000E+0,42.265576E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.365297E-3,0.000000E+0,22.101729E-3,2.020770E+0,2.013587E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976966E+0,5.777188E+0,0.000000E+0,82.694896E-3,0.000000E+0,48.718766E-3,9.500000E+0,9.793666E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.678220E+0,0.000000E+0,41.846838E-3,996.876953E-3,3.057212E+0,996.957413E-3,3.050904E+0,999.178108E-3,3.048136E+0,997.906840E-3,3.044741E+0,34.352156E-3,7.991793E+0,1.000000E+0,1.000000E+0,72.788950E+0,72.872206E+0,2.142733E+0,72.589779E+0,72.636436E+0,2.151579E+0,72.593102E+0,72.890645E+0,2.181096E+0,72.407040E+0,72.822599E+0,2.156739E+0
 10/25/2017,12:19:28.118,1.083918E-3,72.947928E+0,3.983347E-3,998.475523E-3,1.002343E+0,0.000000E+0,1.012810E+0,3.099237E+0,0.000000E+0,72.945541E+0,3.982180E-3,997.702280E-3,984.102883E-3,0.000000E+0,1.066715E+0,3.111899E+0,0.000000E+0,73.891492E+0,30.926484E+0,72.777532E+0,3.967913E-3,3.969599E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,97.338441E+0,23.656119E+0,9.164526E-3,12.309720E-3,1.000000E+0,2.657955E+0,1.000000E+0,20.000000E+0,6.874137E-3,43.109669E+0,0.000000E+0,2.716238E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.979338E+0,0.000000E+0,-212.620597E-3,0.000000E+0,138.006207E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.637068E-3,0.000000E+0,-206.211191E-3,0.000000E+0,2.073681E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.013389E+0,3.045706E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.005838E+0,3.030097E+0,0.000000E+0,240.727066E+0,4.011228E-3,3.982621E-3,77.822226E+0,73.586689E+0,72.288181E+0,74.865879E+0,74.947807E+0,3.974967E-3,3.976329E-3,71.470601E+0,4.701224E+0,1.802529E+0,75.378535E+0,73.874829E+0,0.000000E+0,73.898935E+0,72.723807E+0,0.000000E+0,73.669768E+0,1.079509E+0,998.672411E-3,2.181241E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.452809E-3,70.492028E+0,30.592252E+0,0.000000E+0,1.222119E+0,1.230256E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.249753E+0,650.158026E-3,1.993878E+0,60.000000E+0,1.894558E+0,0.000000E+0,73.684840E+0,988.323600E-3,990.420228E-3,1.003795E+0,50.000000E+0,1.000000E+0,86.197150E+0,2.756529E+0,2.532770E+0,1.293569E+0,30.000000E+0,0.000000E+0,1.228314E+0,1.223844E+0,1.006786E+0,60.000000E+0,3.986838E-3,53.721282E+0,8.707387E-3,23.944332E+0,3.324190E+0,30.715630E+0,0.000000E+0,34.406240E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.743000E-3,2.020995E+0,2.013619E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978674E+0,5.778155E+0,0.000000E+0,82.533719E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.791959E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.660536E+0,0.000000E+0,43.392948E-3,996.345918E-3,3.058210E+0,997.778105E-3,3.050840E+0,999.355119E-3,3.047139E+0,999.258568E-3,3.045240E+0,40.151485E-3,7.772053E+0,1.000000E+0,1.000000E+0,72.787500E+0,72.873657E+0,2.138801E+0,72.593851E+0,72.634658E+0,2.161222E+0,72.591277E+0,72.893172E+0,2.183651E+0,72.408818E+0,72.822505E+0,2.158926E+0
 10/25/2017,12:19:38.118,439.844037E-6,72.953216E+0,3.985163E-3,998.088901E-3,994.231239E-3,0.000000E+0,1.014774E+0,3.100380E+0,0.000000E+0,72.948302E+0,3.983218E-3,997.444532E-3,997.502118E-3,0.000000E+0,1.066252E+0,3.111850E+0,0.000000E+0,73.899216E+0,30.924858E+0,72.779684E+0,3.970896E-3,3.973101E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.420461E+0,23.649670E+0,9.147860E-3,12.290783E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.835994E-3,43.097518E+0,0.000000E+0,2.716850E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989841E+0,10.000000E+0,8.991570E+0,0.000000E+0,-206.408261E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.428982E-3,0.000000E+0,131.934729E-3,0.000000E+0,-204.567829E-3,0.000000E+0,2.071297E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.005466E+0,3.046237E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.011079E+0,3.029759E+0,0.000000E+0,240.744960E+0,4.014082E-3,3.981518E-3,77.841899E+0,73.589871E+0,72.291082E+0,74.881843E+0,74.955672E+0,3.967312E-3,3.982621E-3,71.454599E+0,4.714111E+0,1.799757E+0,75.379893E+0,73.878667E+0,0.000000E+0,73.899496E+0,72.726709E+0,0.000000E+0,73.670611E+0,1.073055E+0,1.006895E+0,2.179217E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.436142E-3,70.485806E+0,30.589419E+0,0.000000E+0,1.229830E+0,1.234839E+0,984.778739E-3,60.000000E+0,1.000000E+0,1.250392E+0,651.324391E-3,1.976575E+0,60.000000E+0,1.875346E+0,0.000000E+0,73.687461E+0,988.483242E-3,990.931087E-3,1.014451E+0,50.000000E+0,1.000000E+0,86.123596E+0,2.746885E+0,2.526205E+0,1.282087E+0,30.000000E+0,0.000000E+0,1.226621E+0,1.220409E+0,995.177618E-3,60.000000E+0,3.988784E-3,53.709575E+0,8.603819E-3,23.944471E+0,3.280050E+0,30.717860E+0,0.000000E+0,27.894686E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.236455E-3,0.000000E+0,24.614157E-3,0.000000E+0,22.842573E-3,2.021060E+0,2.013394E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972873E+0,5.777543E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.791637E+0,0.000000E+0,21.232042E-3,10.000000E+0,9.660085E+0,0.000000E+0,38.207038E-3,996.522930E-3,3.056971E+0,997.874657E-3,3.050454E+0,996.201090E-3,3.047911E+0,999.548223E-3,3.044419E+0,33.063417E-3,7.801373E+0,1.000000E+0,1.000000E+0,72.790308E+0,72.875856E+0,2.148134E+0,72.591698E+0,72.634845E+0,2.161398E+0,72.593383E+0,72.891440E+0,2.177758E+0,72.408350E+0,72.824237E+0,2.158048E+0
 10/25/2017,12:19:48.118,1.727991E-3,72.952608E+0,3.981921E-3,997.186784E-3,1.004067E+0,0.000000E+0,1.014311E+0,3.101347E+0,0.000000E+0,72.946009E+0,3.978743E-3,997.557296E-3,1.017776E+0,0.000000E+0,1.061333E+0,3.111029E+0,0.000000E+0,73.906752E+0,30.931594E+0,72.777064E+0,3.972971E-3,3.971220E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,97.504738E+0,23.644056E+0,9.146887E-3,12.298566E-3,1.000000E+0,2.667507E+0,1.000000E+0,20.000000E+0,6.857790E-3,43.109576E+0,0.000000E+0,2.700835E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.996238E+0,0.000000E+0,-211.333066E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.684324E-3,0.000000E+0,153.266212E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.068525E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.006792E+0,3.045191E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.004415E+0,3.029502E+0,0.000000E+0,240.754558E+0,4.012071E-3,3.982751E-3,77.859417E+0,73.590901E+0,72.289866E+0,74.899118E+0,74.962273E+0,3.975161E-3,3.978470E-3,71.440236E+0,4.726354E+0,1.800241E+0,75.374508E+0,73.879837E+0,0.000000E+0,73.902118E+0,72.721327E+0,0.000000E+0,73.671688E+0,1.065500E+0,999.502661E-3,2.178420E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.457478E-3,70.478929E+0,30.583798E+0,0.000000E+0,1.215095E+0,1.230368E+0,992.625842E-3,60.000000E+0,1.000000E+0,1.253104E+0,647.314014E-3,1.983829E+0,60.000000E+0,1.895622E+0,0.000000E+0,73.684980E+0,988.930239E-3,991.266339E-3,976.206275E-3,50.000000E+0,1.000000E+0,86.042397E+0,2.753271E+0,2.531429E+0,1.287660E+0,30.000000E+0,0.000000E+0,1.229241E+0,1.225123E+0,989.652671E-3,60.000000E+0,3.989562E-3,53.698335E+0,8.706479E-3,23.936119E+0,3.229467E+0,30.716466E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.549736E-3,0.000000E+0,19.911407E-3,2.021157E+0,2.013362E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966312E+0,5.777382E+0,0.000000E+0,80.309475E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792893E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.660343E+0,0.000000E+0,39.527674E-3,996.184998E-3,3.057019E+0,997.762013E-3,3.050856E+0,997.536725E-3,3.045529E+0,998.116036E-3,3.045352E+0,12.443582E-3,7.758521E+0,1.000000E+0,1.000000E+0,72.790167E+0,72.874359E+0,2.150643E+0,72.594927E+0,72.636436E+0,2.156465E+0,72.592915E+0,72.892657E+0,2.175793E+0,72.409895E+0,72.825921E+0,2.156739E+0
 10/25/2017,12:19:58.118,2.372065E-3,72.950782E+0,3.980040E-3,998.813817E-3,1.018454E+0,0.000000E+0,1.013832E+0,3.098528E+0,0.000000E+0,72.946524E+0,3.981921E-3,997.847263E-3,961.084915E-3,0.000000E+0,1.062578E+0,3.109740E+0,0.000000E+0,73.912743E+0,30.918680E+0,72.780059E+0,3.975630E-3,3.966291E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,97.519216E+0,23.644659E+0,9.144293E-3,12.306283E-3,1.000000E+0,2.651678E+0,1.000000E+0,20.000000E+0,6.853768E-3,43.123728E+0,0.000000E+0,2.713724E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.004929E+0,0.000000E+0,-218.511050E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.459006E-3,0.000000E+0,148.787245E-3,0.000000E+0,-190.164242E-3,0.000000E+0,2.069653E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.011376E+0,3.045336E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.015985E+0,3.030371E+0,0.000000E+0,240.789815E+0,4.006687E-3,3.978015E-3,77.878387E+0,73.590667E+0,72.291831E+0,74.917142E+0,74.970607E+0,3.980999E-3,3.979767E-3,71.426106E+0,4.715400E+0,1.801272E+0,75.375679E+0,73.879229E+0,0.000000E+0,73.899871E+0,72.722029E+0,0.000000E+0,73.673934E+0,1.061459E+0,1.003446E+0,2.175151E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.438023E-3,70.477386E+0,30.592066E+0,0.000000E+0,1.223987E+0,1.229026E+0,1.001560E+0,60.000000E+0,1.000000E+0,1.253407E+0,652.187182E-3,1.986241E+0,60.000000E+0,1.892817E+0,0.000000E+0,73.687508E+0,987.030499E-3,986.971926E-3,1.008572E+0,50.000000E+0,1.000000E+0,86.025463E+0,2.750350E+0,2.528058E+0,1.279468E+0,30.000000E+0,0.000000E+0,1.230087E+0,1.225905E+0,1.005860E+0,60.000000E+0,3.988394E-3,53.686581E+0,8.692082E-3,23.923638E+0,3.316135E+0,30.720182E+0,0.000000E+0,-2.664489E-3,0.000000E+0,44.584741E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.294993E-3,0.000000E+0,17.431189E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964972E+0,5.778607E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.586211E-3,996.603389E-3,3.057615E+0,997.890749E-3,3.051081E+0,999.242476E-3,3.047638E+0,999.339027E-3,3.044918E+0,31.130307E-3,7.717924E+0,1.000000E+0,1.000000E+0,72.790448E+0,72.876324E+0,2.141582E+0,72.592119E+0,72.637091E+0,2.157566E+0,72.595161E+0,72.892096E+0,2.178924E+0,72.410503E+0,72.824050E+0,2.157841E+0
 10/25/2017,12:20:08.118,761.880850E-6,72.951250E+0,3.987044E-3,998.040574E-3,1.009017E+0,0.000000E+0,1.014008E+0,3.095274E+0,0.000000E+0,72.946290E+0,3.980559E-3,997.847263E-3,994.535144E-3,0.000000E+0,1.060885E+0,3.107195E+0,0.000000E+0,73.918547E+0,30.934753E+0,72.782679E+0,3.973555E-3,3.966291E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,97.462858E+0,23.636448E+0,9.132814E-3,12.308358E-3,1.000000E+0,2.634109E+0,1.000000E+0,20.000000E+0,6.834178E-3,43.097006E+0,0.000000E+0,2.705185E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.985905E+0,0.000000E+0,-232.126688E-3,0.000000E+0,138.424655E-3,0.000000E+0,134.304556E-3,0.000000E+0,165.156419E-3,0.000000E+0,-200.733317E-3,0.000000E+0,2.070233E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,773.712737E-3,3.045304E+0,0.000000E+0,999.210292E-3,0.000000E+0,992.062548E-3,3.030242E+0,0.000000E+0,240.790635E+0,4.011163E-3,3.980999E-3,77.897358E+0,73.590573E+0,72.293562E+0,74.935635E+0,74.978800E+0,3.987032E-3,3.982232E-3,71.414175E+0,4.705412E+0,1.800789E+0,75.373431E+0,73.877544E+0,0.000000E+0,73.902913E+0,72.719689E+0,0.000000E+0,73.674870E+0,1.062864E+0,1.006416E+0,2.180349E+0,60.000000E+0,61.000000E+0,53.900000E+0,10.436466E-3,70.470135E+0,30.674937E+0,0.000000E+0,1.223237E+0,1.233226E+0,1.005012E+0,60.000000E+0,1.000000E+0,1.251684E+0,652.315002E-3,1.988350E+0,60.000000E+0,1.885710E+0,0.000000E+0,73.688725E+0,990.766123E-3,986.524924E-3,1.007597E+0,50.000000E+0,1.000000E+0,86.079924E+0,2.748402E+0,2.526237E+0,1.288219E+0,30.000000E+0,0.000000E+0,1.229049E+0,1.221320E+0,1.014643E+0,60.000000E+0,3.989108E-3,53.672542E+0,8.752653E-3,23.918813E+0,3.367363E+0,30.721808E+0,0.000000E+0,-31.708599E-3,0.000000E+0,40.751677E-3,0.000000E+0,23.261311E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.176446E-3,2.020834E+0,2.013523E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969553E+0,5.738634E+0,0.000000E+0,82.114658E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793795E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.778720E+0,0.000000E+0,44.230424E-3,996.587297E-3,3.057743E+0,997.230977E-3,3.051017E+0,996.184998E-3,3.045787E+0,997.504541E-3,3.044596E+0,29.519383E-3,7.667661E+0,1.000000E+0,1.000000E+0,72.791899E+0,72.874733E+0,2.147575E+0,72.590902E+0,72.634143E+0,2.148386E+0,72.594974E+0,72.891206E+0,2.180681E+0,72.411111E+0,72.825641E+0,2.159469E+0
 10/25/2017,12:20:18.118,761.880850E-6,72.952561E+0,3.981985E-3,998.298322E-3,1.010247E+0,0.000000E+0,1.014391E+0,3.097465E+0,0.000000E+0,72.948817E+0,3.983088E-3,998.137229E-3,1.004824E+0,0.000000E+0,1.059799E+0,3.109772E+0,0.000000E+0,73.925147E+0,30.929689E+0,72.782352E+0,3.971350E-3,3.973166E-3,0.000000E+0,1.028815E+0,1.000000E+0,44.000000E+0,97.423093E+0,23.638025E+0,9.126718E-3,12.298760E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,6.846568E-3,43.074986E+0,0.000000E+0,2.710083E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.977310E+0,0.000000E+0,-240.334697E-3,0.000000E+0,136.332417E-3,0.000000E+0,137.426818E-3,0.000000E+0,170.795407E-3,0.000000E+0,-198.671058E-3,0.000000E+0,2.080867E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,639.890366E-3,3.045433E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.010743E+0,3.029598E+0,0.000000E+0,240.789573E+0,4.012655E-3,3.983010E-3,77.912534E+0,73.592586E+0,72.294779E+0,74.951786E+0,74.983247E+0,3.990340E-3,3.983140E-3,71.406642E+0,4.720555E+0,1.796953E+0,75.368188E+0,73.877216E+0,0.000000E+0,73.903241E+0,72.719689E+0,0.000000E+0,73.673653E+0,1.059558E+0,1.008715E+0,2.175343E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.429333E-3,70.465550E+0,30.679490E+0,0.000000E+0,1.225264E+0,1.234120E+0,1.011005E+0,60.000000E+0,1.000000E+0,1.250806E+0,648.240714E-3,1.982455E+0,60.000000E+0,1.870979E+0,0.000000E+0,73.688257E+0,988.818490E-3,988.839756E-3,1.013860E+0,50.000000E+0,1.000000E+0,86.123221E+0,2.747093E+0,2.523761E+0,1.288554E+0,30.000000E+0,0.000000E+0,1.224641E+0,1.227679E+0,1.009485E+0,60.000000E+0,3.992157E-3,53.660602E+0,8.769709E-3,23.920344E+0,3.419235E+0,30.718557E+0,0.000000E+0,26.992094E-3,0.000000E+0,42.716525E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.467812E-3,0.000000E+0,15.949501E-3,2.020899E+0,2.013619E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973294E+0,5.736667E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.779203E+0,0.000000E+0,44.069371E-3,996.506838E-3,3.057840E+0,997.391897E-3,3.051113E+0,999.483855E-3,3.044644E+0,997.230977E-3,3.042778E+0,28.552828E-3,7.622553E+0,1.000000E+0,1.000000E+0,72.790916E+0,72.878149E+0,2.145178E+0,72.592915E+0,72.637465E+0,2.153272E+0,72.594974E+0,72.894108E+0,2.181607E+0,72.412843E+0,72.825266E+0,2.156963E+0
 10/25/2017,12:20:28.118,278.825630E-6,72.952140E+0,3.985423E-3,998.024464E-3,1.007756E+0,0.000000E+0,1.014040E+0,3.097900E+0,0.000000E+0,72.946617E+0,3.972971E-3,997.412313E-3,987.628158E-3,0.000000E+0,1.061125E+0,3.110981E+0,0.000000E+0,73.931560E+0,30.928063E+0,72.784505E+0,3.972063E-3,3.966162E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.552025E+0,23.635334E+0,9.100777E-3,12.317827E-3,1.000000E+0,2.664504E+0,1.000000E+0,20.000000E+0,6.772423E-3,43.074939E+0,0.000000E+0,2.711404E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.972353E+0,0.000000E+0,-224.948704E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.589923E-3,0.000000E+0,151.558404E-3,0.000000E+0,-209.369024E-3,0.000000E+0,2.087956E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001705E+0,0.000000E+0,942.244626E-3,3.044548E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.004991E+0,3.029582E+0,0.000000E+0,240.795361E+0,4.011163E-3,3.982167E-3,77.930381E+0,73.593943E+0,72.296276E+0,74.966253E+0,74.992142E+0,3.978599E-3,3.981972E-3,71.413146E+0,4.720877E+0,1.798307E+0,75.361352E+0,73.879837E+0,0.000000E+0,73.903756E+0,72.722637E+0,0.000000E+0,73.673607E+0,1.060596E+0,972.647266E-3,2.177814E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.438801E-3,70.462323E+0,30.677585E+0,0.000000E+0,1.225105E+0,1.239773E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.244138E+0,650.030206E-3,1.988382E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.688444E+0,990.031770E-3,984.385700E-3,1.001671E+0,50.000000E+0,1.000000E+0,86.079032E+0,2.749695E+0,2.524863E+0,1.280825E+0,30.000000E+0,0.000000E+0,1.230774E+0,1.222311E+0,1.008974E+0,60.000000E+0,3.988654E-3,53.651507E+0,8.624960E-3,23.909255E+0,3.387983E+0,30.718231E+0,0.000000E+0,54.843495E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.624453E-3,0.000000E+0,16.400449E-3,0.000000E+0,22.874784E-3,2.021092E+0,2.013490E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969817E+0,5.738376E+0,0.000000E+0,84.661256E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793441E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.777045E+0,0.000000E+0,46.066429E-3,996.249366E-3,3.058162E+0,997.810289E-3,3.050470E+0,999.306843E-3,3.048185E+0,997.955116E-3,3.045642E+0,29.197198E-3,7.563269E+0,1.000000E+0,1.000000E+0,72.792320E+0,72.878009E+0,2.143500E+0,72.593663E+0,72.636670E+0,2.156848E+0,72.596424E+0,72.893078E+0,2.175458E+0,72.411720E+0,72.825547E+0,2.163444E+0
 10/25/2017,12:20:38.118,1.405954E-3,72.952888E+0,3.982893E-3,998.056683E-3,1.004035E+0,0.000000E+0,1.013210E+0,3.098206E+0,0.000000E+0,72.947694E+0,3.980494E-3,997.782826E-3,1.023567E+0,0.000000E+0,1.061636E+0,3.110562E+0,0.000000E+0,73.939283E+0,30.949433E+0,72.784926E+0,3.974268E-3,3.972452E-3,0.000000E+0,1.016136E+0,1.000000E+0,44.000000E+0,97.657880E+0,23.647536E+0,9.110310E-3,12.280602E-3,1.000000E+0,2.657859E+0,1.000000E+0,20.000000E+0,6.791040E-3,43.089464E+0,0.000000E+0,2.716302E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.974220E+0,0.000000E+0,-223.822114E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.362442E-3,0.000000E+0,148.497240E-3,0.000000E+0,-214.556893E-3,0.000000E+0,2.087215E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.011728E+0,3.044612E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.013140E+0,3.030033E+0,0.000000E+0,240.811856E+0,4.012850E-3,3.978470E-3,77.950382E+0,73.591978E+0,72.296136E+0,74.985728E+0,75.003378E+0,3.991508E-3,3.983010E-3,71.407578E+0,4.710245E+0,1.798468E+0,75.367719E+0,73.881429E+0,0.000000E+0,73.901743E+0,72.724182E+0,0.000000E+0,73.673279E+0,1.063407E+0,1.004867E+0,2.169364E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.457154E-3,70.457832E+0,30.670571E+0,0.000000E+0,1.226781E+0,1.234998E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.250838E+0,647.138260E-3,1.994006E+0,60.000000E+0,1.897298E+0,0.000000E+0,73.688444E+0,987.732924E-3,990.164798E-3,1.013125E+0,50.000000E+0,1.000000E+0,86.019036E+0,2.746789E+0,2.532563E+0,1.286926E+0,30.000000E+0,0.000000E+0,1.229272E+0,1.222327E+0,1.010363E+0,60.000000E+0,3.990470E-3,53.636582E+0,8.790721E-3,23.910230E+0,3.295193E+0,30.717953E+0,0.000000E+0,48.106293E-3,0.000000E+0,43.264105E-3,0.000000E+0,13.855810E-3,0.000000E+0,23.229101E-3,0.000000E+0,23.390154E-3,2.020931E+0,2.013941E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964949E+0,5.738569E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792281E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.778656E+0,0.000000E+0,44.069371E-3,995.975802E-3,3.058001E+0,997.826381E-3,3.050518E+0,996.844769E-3,3.046624E+0,998.695348E-3,3.042858E+0,35.318711E-3,7.677649E+0,1.000000E+0,1.000000E+0,72.792882E+0,72.877962E+0,2.147559E+0,72.592821E+0,72.634845E+0,2.158748E+0,72.596939E+0,72.891768E+0,2.180920E+0,72.410129E+0,72.825313E+0,2.155925E+0
 10/25/2017,12:20:48.118,278.825630E-6,72.951625E+0,3.981531E-3,997.879481E-3,1.004451E+0,0.000000E+0,1.014263E+0,3.098931E+0,0.000000E+0,72.947928E+0,3.977251E-3,997.863372E-3,991.424608E-3,0.000000E+0,1.065134E+0,3.110529E+0,0.000000E+0,73.944806E+0,30.964159E+0,72.784364E+0,3.973036E-3,3.972777E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,97.676165E+0,23.684837E+0,9.074058E-3,12.291691E-3,1.000000E+0,2.656725E+0,1.000000E+0,20.000000E+0,6.816210E-3,43.106876E+0,0.000000E+0,2.727129E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.977503E+0,0.000000E+0,-212.395279E-3,0.000000E+0,135.238016E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.605939E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.082671E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.002208E+0,3.044821E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.008458E+0,3.029695E+0,0.000000E+0,240.828110E+0,4.010969E-3,3.975486E-3,77.968229E+0,73.593569E+0,72.299178E+0,75.002021E+0,75.008856E+0,3.988070E-3,3.979702E-3,71.433264E+0,4.701224E+0,1.801111E+0,75.375304E+0,73.883582E+0,0.000000E+0,73.903194E+0,72.724228E+0,0.000000E+0,73.675572E+0,1.064685E+0,1.005730E+0,2.175534E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.460008E-3,70.451002E+0,30.668527E+0,0.000000E+0,1.230357E+0,1.231006E+0,1.011724E+0,60.000000E+0,1.000000E+0,1.249051E+0,646.978484E-3,1.978157E+0,60.000000E+0,1.883405E+0,0.000000E+0,73.688444E+0,988.084137E-3,991.761234E-3,1.008029E+0,50.000000E+0,1.000000E+0,86.019834E+0,2.751371E+0,2.531077E+0,1.282103E+0,30.000000E+0,0.000000E+0,1.224210E+0,1.221767E+0,1.020279E+0,60.000000E+0,3.988524E-3,53.626415E+0,8.712315E-3,23.907168E+0,3.260075E+0,30.717535E+0,0.000000E+0,35.437774E-3,0.000000E+0,42.040102E-3,0.000000E+0,17.237925E-3,0.000000E+0,24.324262E-3,0.000000E+0,25.032895E-3,2.020834E+0,2.013587E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965047E+0,5.739633E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778720E+0,0.000000E+0,42.297787E-3,996.683849E-3,3.058870E+0,997.858565E-3,3.051677E+0,999.049372E-3,3.048716E+0,997.102241E-3,3.044870E+0,34.029971E-3,7.727912E+0,1.000000E+0,1.000000E+0,72.795128E+0,72.876558E+0,2.147655E+0,72.592447E+0,72.634938E+0,2.156289E+0,72.595208E+0,72.894155E+0,2.181224E+0,72.413311E+0,72.826530E+0,2.159517E+0
 10/25/2017,12:20:58.118,1.566973E-3,72.952888E+0,3.979132E-3,997.444532E-3,1.010934E+0,0.000000E+0,1.014886E+0,3.097916E+0,0.000000E+0,72.949098E+0,3.979716E-3,998.266103E-3,1.020823E+0,0.000000E+0,1.063521E+0,3.111077E+0,0.000000E+0,73.950283E+0,30.976469E+0,72.786236E+0,3.971609E-3,3.969145E-3,0.000000E+0,1.029596E+0,1.000000E+0,44.000000E+0,97.621639E+0,23.724691E+0,9.074577E-3,12.269642E-3,1.000000E+0,2.659584E+0,1.000000E+0,20.000000E+0,6.806998E-3,43.143560E+0,0.000000E+0,2.733316E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.993984E+0,0.000000E+0,-206.054190E-3,0.000000E+0,134.304556E-3,0.000000E+0,136.107099E-3,0.000000E+0,132.160288E-3,0.000000E+0,-203.601145E-3,0.000000E+0,2.078160E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006153E+0,3.046929E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007020E+0,3.029357E+0,0.000000E+0,240.829364E+0,4.011747E-3,3.975550E-3,77.988839E+0,73.594880E+0,72.296932E+0,75.021356E+0,75.016628E+0,3.975940E-3,3.982945E-3,71.437662E+0,4.729254E+0,1.800015E+0,75.386494E+0,73.882224E+0,0.000000E+0,73.906892E+0,72.728955E+0,0.000000E+0,73.676228E+0,1.060516E+0,1.002648E+0,2.174163E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.450539E-3,70.447494E+0,30.665786E+0,0.000000E+0,1.222774E+0,1.234104E+0,987.048167E-3,60.000000E+0,1.000000E+0,1.251811E+0,647.329991E-3,1.984580E+0,60.000000E+0,1.886371E+0,0.000000E+0,73.689053E+0,986.727179E-3,984.577272E-3,1.005025E+0,50.000000E+0,1.000000E+0,86.057361E+0,2.747428E+0,2.532834E+0,1.291157E+0,30.000000E+0,0.000000E+0,1.228107E+0,1.224819E+0,988.934108E-3,60.000000E+0,3.987811E-3,53.613448E+0,8.749605E-3,23.920391E+0,3.233978E+0,30.716606E+0,0.000000E+0,12.550628E-3,0.000000E+0,45.132321E-3,0.000000E+0,20.845515E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.779623E-3,2.021092E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968208E+0,5.724482E+0,0.000000E+0,84.951375E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793570E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.778559E+0,0.000000E+0,43.360737E-3,996.603389E-3,3.057454E+0,996.812585E-3,3.050840E+0,996.941321E-3,3.045578E+0,997.247069E-3,3.045401E+0,51.427957E-3,7.787841E+0,1.000000E+0,1.000000E+0,72.792367E+0,72.878992E+0,2.139744E+0,72.593383E+0,72.640928E+0,2.153974E+0,72.593851E+0,72.891768E+0,2.177853E+0,72.414527E+0,72.823722E+0,2.161289E+0
 10/25/2017,12:21:08.118,600.862443E-6,72.953122E+0,3.983801E-3,997.525078E-3,1.001768E+0,0.000000E+0,1.014200E+0,3.097336E+0,0.000000E+0,72.950034E+0,3.979521E-3,998.088901E-3,996.114340E-3,0.000000E+0,1.060742E+0,3.110723E+0,0.000000E+0,73.958194E+0,30.979443E+0,72.785581E+0,3.975565E-3,3.965773E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,97.566643E+0,23.731929E+0,9.046302E-3,12.304013E-3,1.000000E+0,2.658019E+0,1.000000E+0,20.000000E+0,6.826913E-3,43.147331E+0,0.000000E+0,2.737988E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.995143E+0,0.000000E+0,-212.041208E-3,0.000000E+0,137.941831E-3,0.000000E+0,140.645645E-3,0.000000E+0,147.981675E-3,0.000000E+0,-198.993286E-3,0.000000E+0,2.087924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011105E+0,3.045883E+0,0.000000E+0,997.295345E-3,0.000000E+0,1.003792E+0,3.030290E+0,0.000000E+0,240.833946E+0,4.010774E-3,3.982426E-3,78.005749E+0,73.593803E+0,72.300535E+0,75.036899E+0,75.022714E+0,3.978599E-3,3.979832E-3,71.414503E+0,4.717977E+0,1.796099E+0,75.391129E+0,73.882178E+0,0.000000E+0,73.907220E+0,72.731482E+0,0.000000E+0,73.677819E+0,1.058535E+0,1.008140E+0,2.182230E+0,60.000000E+0,60.000000E+0,53.900000E+0,10.465001E-3,70.443190E+0,30.661280E+0,0.000000E+0,1.217187E+0,1.234695E+0,990.787926E-3,60.000000E+0,1.000000E+0,1.249466E+0,649.327191E-3,1.969402E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.691252E+0,987.062427E-3,988.233111E-3,980.950894E-3,50.000000E+0,1.000000E+0,86.095732E+0,2.745193E+0,2.534224E+0,1.290040E+0,30.000000E+0,0.000000E+0,1.224354E+0,1.227503E+0,983.936108E-3,60.000000E+0,3.989951E-3,53.603234E+0,8.713677E-3,23.952405E+0,3.258142E+0,30.715026E+0,0.000000E+0,3.782594E-3,0.000000E+0,44.745794E-3,0.000000E+0,23.647839E-3,0.000000E+0,26.256899E-3,0.000000E+0,20.072460E-3,2.020706E+0,2.013490E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971501E+0,5.701176E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791766E+0,0.000000E+0,24.710789E-3,10.000000E+0,9.777754E+0,0.000000E+0,42.523261E-3,996.941321E-3,3.057776E+0,997.939024E-3,3.050743E+0,999.387303E-3,3.046157E+0,998.872360E-3,3.043486E+0,9.866102E-3,7.702780E+0,1.000000E+0,1.000000E+0,72.796298E+0,72.880723E+0,2.138705E+0,72.594272E+0,72.637840E+0,2.155188E+0,72.595629E+0,72.892189E+0,2.181399E+0,72.413825E+0,72.827185E+0,2.156675E+0
 10/25/2017,12:21:18.118,600.862443E-6,72.951204E+0,3.982245E-3,997.315658E-3,1.004195E+0,0.000000E+0,1.014200E+0,3.097916E+0,0.000000E+0,72.949846E+0,3.980559E-3,997.895591E-3,1.020169E+0,0.000000E+0,1.059368E+0,3.110626E+0,0.000000E+0,73.964513E+0,30.980372E+0,72.784458E+0,3.978289E-3,3.967070E-3,0.000000E+0,1.024738E+0,1.000000E+0,44.000000E+0,97.584928E+0,23.735455E+0,9.045783E-3,12.280861E-3,1.000000E+0,2.654473E+0,1.000000E+0,20.000000E+0,6.832946E-3,43.128942E+0,0.000000E+0,2.728547E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.992761E+0,0.000000E+0,-206.794520E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.233689E-3,0.000000E+0,150.172825E-3,0.000000E+0,-200.475534E-3,0.000000E+0,2.083896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.010961E+0,3.045932E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.010488E+0,3.030483E+0,0.000000E+0,240.818368E+0,4.013369E-3,3.981453E-3,78.025844E+0,73.595160E+0,72.299739E+0,75.055439E+0,75.031281E+0,3.978534E-3,3.978794E-3,71.398267E+0,4.719588E+0,1.803867E+0,75.391738E+0,73.884799E+0,0.000000E+0,73.906518E+0,72.733962E+0,0.000000E+0,73.676321E+0,1.062066E+0,1.005506E+0,2.176809E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.462148E-3,70.435986E+0,30.655752E+0,0.000000E+0,1.222375E+0,1.231693E+0,986.792456E-3,60.000000E+0,1.000000E+0,1.245382E+0,651.052772E-3,1.998000E+0,60.000000E+0,1.876104E+0,0.000000E+0,73.691159E+0,989.233559E-3,987.770144E-3,980.008360E-3,50.000000E+0,1.000000E+0,86.098124E+0,2.758684E+0,2.538058E+0,1.280650E+0,30.000000E+0,0.000000E+0,1.230646E+0,1.222470E+0,981.924133E-3,60.000000E+0,3.989043E-3,53.591994E+0,8.678398E-3,23.982238E+0,3.291649E+0,30.714933E+0,0.000000E+0,4.169419E-3,0.000000E+0,45.003479E-3,0.000000E+0,22.359414E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.586359E-3,2.021092E+0,2.013362E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971860E+0,5.699177E+0,0.000000E+0,81.341008E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792442E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.521790E-3,996.893045E-3,3.057486E+0,998.260864E-3,3.050695E+0,996.957413E-3,3.046575E+0,997.472357E-3,3.043824E+0,27.908458E-3,7.728234E+0,1.000000E+0,1.000000E+0,72.796906E+0,72.879974E+0,2.143276E+0,72.591932E+0,72.635921E+0,2.156592E+0,72.597080E+0,72.893125E+0,2.179003E+0,72.415978E+0,72.827466E+0,2.161720E+0
 10/25/2017,12:21:28.118,1.727991E-3,72.952327E+0,3.982180E-3,998.072792E-3,991.788161E-3,0.000000E+0,1.014743E+0,3.096401E+0,0.000000E+0,72.947787E+0,3.981661E-3,997.025691E-3,1.032500E+0,0.000000E+0,1.063425E+0,3.110819E+0,0.000000E+0,73.971955E+0,30.982694E+0,72.785253E+0,3.974074E-3,3.964022E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,97.638137E+0,23.730351E+0,9.048118E-3,12.284039E-3,1.000000E+0,2.666101E+0,1.000000E+0,20.000000E+0,6.849163E-3,43.152825E+0,0.000000E+0,2.727934E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991570E+0,0.000000E+0,-204.412588E-3,0.000000E+0,139.293738E-3,0.000000E+0,137.716513E-3,0.000000E+0,133.642536E-3,0.000000E+0,-206.726756E-3,0.000000E+0,2.081447E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003422E+0,3.046608E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002929E+0,3.029807E+0,0.000000E+0,240.809011E+0,4.012590E-3,3.981583E-3,78.044206E+0,73.594458E+0,72.301611E+0,75.071544E+0,75.041487E+0,3.969388E-3,3.976069E-3,71.387928E+0,4.719911E+0,1.803126E+0,75.391410E+0,73.887514E+0,0.000000E+0,73.907173E+0,72.735179E+0,0.000000E+0,73.677164E+0,1.059606E+0,1.003223E+0,2.177941E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.458905E-3,70.434302E+0,30.651572E+0,0.000000E+0,1.227707E+0,1.235988E+0,979.872302E-3,60.000000E+0,1.000000E+0,1.254220E+0,649.502945E-3,1.991865E+0,60.000000E+0,1.900618E+0,0.000000E+0,73.691159E+0,990.877873E-3,990.116905E-3,995.200727E-3,50.000000E+0,1.000000E+0,86.066602E+0,2.746326E+0,2.530758E+0,1.287516E+0,30.000000E+0,0.000000E+0,1.229672E+0,1.219051E+0,970.906176E-3,60.000000E+0,3.989497E-3,53.579075E+0,8.572236E-3,23.998153E+0,3.274251E+0,30.715119E+0,0.000000E+0,28.055863E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.751825E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.456046E-3,2.020770E+0,2.013201E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969396E+0,5.696791E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792797E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.777110E+0,0.000000E+0,43.038631E-3,996.973505E-3,3.057872E+0,997.665461E-3,3.051934E+0,997.102241E-3,3.048426E+0,997.665461E-3,3.045031E+0,25.330979E-3,7.830371E+0,1.000000E+0,1.000000E+0,72.796391E+0,72.880723E+0,2.147734E+0,72.593336E+0,72.635968E+0,2.157311E+0,72.597407E+0,72.893593E+0,2.181048E+0,72.414013E+0,72.828636E+0,2.158016E+0
 10/25/2017,12:21:38.118,-43.211183E-6,72.955275E+0,3.985812E-3,997.895591E-3,990.989770E-3,0.000000E+0,1.014152E+0,3.096272E+0,0.000000E+0,72.948021E+0,3.984255E-3,997.460641E-3,1.022418E+0,0.000000E+0,1.061828E+0,3.109192E+0,0.000000E+0,73.977198E+0,30.991939E+0,72.786189E+0,3.970312E-3,3.971869E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.677528E+0,23.716433E+0,9.028273E-3,12.298112E-3,1.000000E+0,2.664983E+0,1.000000E+0,20.000000E+0,6.803236E-3,43.175311E+0,0.000000E+0,2.718042E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.982718E+0,0.000000E+0,-210.689300E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.992612E-3,0.000000E+0,-200.572203E-3,0.000000E+0,2.081930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,998.198320E-3,3.046125E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007100E+0,3.029711E+0,0.000000E+0,240.778239E+0,4.012071E-3,3.983205E-3,78.062802E+0,73.596096E+0,72.302687E+0,75.088399E+0,75.046122E+0,3.987227E-3,3.979897E-3,71.370663E+0,4.702512E+0,1.797324E+0,75.376428E+0,73.887841E+0,0.000000E+0,73.906190E+0,72.738736E+0,0.000000E+0,73.679270E+0,1.060293E+0,1.002185E+0,2.176682E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.463250E-3,70.427191E+0,30.648970E+0,0.000000E+0,1.229000E+0,1.231182E+0,994.719468E-3,60.000000E+0,1.000000E+0,1.250551E+0,651.116682E-3,1.991434E+0,60.000000E+0,1.898362E+0,0.000000E+0,73.692516E+0,989.393201E-3,990.452157E-3,1.003412E+0,50.000000E+0,1.000000E+0,86.049808E+0,2.752106E+0,2.534208E+0,1.294591E+0,30.000000E+0,0.000000E+0,1.229975E+0,1.225937E+0,987.496983E-3,60.000000E+0,3.990600E-3,53.567741E+0,8.712510E-3,24.004556E+0,3.250087E+0,30.712239E+0,0.000000E+0,34.599653E-3,0.000000E+0,43.457369E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.003626E-3,0.000000E+0,23.937734E-3,2.021124E+0,2.013619E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968108E+0,5.700370E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.794182E+0,0.000000E+0,17.012451E-3,10.000000E+0,9.778430E+0,0.000000E+0,43.328527E-3,996.362010E-3,3.056842E+0,997.890749E-3,3.050566E+0,998.888452E-3,3.047348E+0,997.874657E-3,3.045159E+0,33.063417E-3,7.868713E+0,1.000000E+0,1.000000E+0,72.797983E+0,72.876886E+0,2.143356E+0,72.592681E+0,72.633441E+0,2.157981E+0,72.596799E+0,72.893593E+0,2.180872E+0,72.416914E+0,72.825641E+0,2.160107E+0
 10/25/2017,12:21:48.118,922.899256E-6,72.953356E+0,3.981013E-3,997.283439E-3,988.051689E-3,0.000000E+0,1.015557E+0,3.098463E+0,0.000000E+0,72.951250E+0,3.982699E-3,998.008355E-3,1.021716E+0,0.000000E+0,1.063185E+0,3.110755E+0,0.000000E+0,73.983704E+0,30.989198E+0,72.786611E+0,3.975760E-3,3.969729E-3,0.000000E+0,1.027509E+0,1.000000E+0,44.000000E+0,97.700279E+0,23.715366E+0,9.034110E-3,12.275997E-3,1.000000E+0,2.659377E+0,1.000000E+0,20.000000E+0,6.796554E-3,43.155246E+0,0.000000E+0,2.722295E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.984134E+0,0.000000E+0,-210.978995E-3,0.000000E+0,136.268041E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.283711E-3,0.000000E+0,-203.568922E-3,0.000000E+0,2.078966E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.008996E+0,3.045320E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.004895E+0,3.030226E+0,0.000000E+0,240.751905E+0,4.011812E-3,3.982491E-3,78.081867E+0,73.596471E+0,72.302781E+0,75.107079E+0,75.055111E+0,3.983270E-3,3.979443E-3,71.351715E+0,4.702190E+0,1.795518E+0,75.382093E+0,73.889292E+0,0.000000E+0,73.908577E+0,72.741591E+0,0.000000E+0,73.678287E+0,1.063519E+0,1.006815E+0,2.181082E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.461759E-3,70.421671E+0,30.645394E+0,0.000000E+0,1.226430E+0,1.220835E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.252418E+0,648.831886E-3,1.990843E+0,60.000000E+0,1.867191E+0,0.000000E+0,73.691954E+0,987.732924E-3,989.318687E-3,1.005057E+0,50.000000E+0,1.000000E+0,86.057736E+0,2.746598E+0,2.530678E+0,1.289944E+0,30.000000E+0,0.000000E+0,1.231620E+0,1.225011E+0,1.002683E+0,60.000000E+0,3.991249E-3,53.556221E+0,8.625933E-3,24.000797E+0,3.261041E+0,30.712285E+0,0.000000E+0,35.373303E-3,0.000000E+0,44.101581E-3,0.000000E+0,16.883609E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.937734E-3,2.020867E+0,2.013619E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968852E+0,5.701562E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.652104E-3,996.490746E-3,3.057647E+0,997.826381E-3,3.050840E+0,997.440173E-3,3.047798E+0,1.000144E+0,3.042826E+0,30.485937E-3,7.906410E+0,1.000000E+0,1.000000E+0,72.797795E+0,72.876979E+0,2.142908E+0,72.591745E+0,72.633067E+0,2.158492E+0,72.596939E+0,72.890130E+0,2.179275E+0,72.412983E+0,72.826062E+0,2.157442E+0
