date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:21:58.118,1.244936E-3,72.953310E+0,3.979391E-3,998.878254E-3,976.283399E-3,0.000000E+0,1.013225E+0,3.100332E+0,0.000000E+0,72.949612E+0,3.981013E-3,997.508969E-3,1.018781E+0,0.000000E+0,1.063616E+0,3.113703E+0,0.000000E+0,73.989602E+0,30.990360E+0,72.789840E+0,3.976992E-3,3.968042E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,97.654495E+0,23.715505E+0,9.029635E-3,12.287800E-3,1.000000E+0,2.656965E+0,1.000000E+0,20.000000E+0,6.798111E-3,43.154035E+0,0.000000E+0,2.708504E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.983748E+0,0.000000E+0,-213.940316E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.746537E-3,0.000000E+0,140.441544E-3,0.000000E+0,-215.394686E-3,0.000000E+0,2.079288E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,1.013772E+0,3.045401E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009865E+0,3.029920E+0,0.000000E+0,240.726776E+0,4.013888E-3,3.981389E-3,78.099855E+0,73.597547E+0,72.305495E+0,75.125385E+0,75.064147E+0,3.982297E-3,3.982686E-3,71.343246E+0,4.709278E+0,1.798822E+0,75.392862E+0,73.891773E+0,0.000000E+0,73.906237E+0,72.740327E+0,0.000000E+0,73.679738E+0,1.067337E+0,1.005969E+0,2.176857E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.456376E-3,70.416713E+0,30.641956E+0,0.000000E+0,1.221752E+0,1.227382E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.251014E+0,650.142049E-3,1.992376E+0,60.000000E+0,1.873703E+0,0.000000E+0,73.693405E+0,987.972387E-3,990.372335E-3,1.007933E+0,50.000000E+0,1.000000E+0,86.107928E+0,2.744857E+0,2.529144E+0,1.284610E+0,30.000000E+0,0.000000E+0,1.228713E+0,1.223972E+0,1.012439E+0,60.000000E+0,3.989627E-3,53.544328E+0,8.770552E-3,23.992214E+0,3.299059E+0,30.710474E+0,0.000000E+0,40.240851E-3,0.000000E+0,45.647691E-3,0.000000E+0,14.950971E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.163209E-3,2.020867E+0,2.013909E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973131E+0,5.698178E+0,0.000000E+0,83.468546E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.793280E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.941999E-3,996.603389E-3,3.058693E+0,997.391897E-3,3.051162E+0,999.258568E-3,3.047364E+0,998.920636E-3,3.045191E+0,30.163752E-3,7.977938E+0,1.000000E+0,1.000000E+0,72.796485E+0,72.877962E+0,2.146072E+0,72.592727E+0,72.634190E+0,2.154772E+0,72.594506E+0,72.890270E+0,2.179850E+0,72.415978E+0,72.827981E+0,2.152573E+0
 10/25/2017,12:22:08.118,2.694102E-3,72.952327E+0,3.981402E-3,998.797708E-3,992.235261E-3,0.000000E+0,1.013225E+0,3.102845E+0,0.000000E+0,72.950127E+0,3.980624E-3,997.815044E-3,998.554915E-3,0.000000E+0,1.063473E+0,3.113316E+0,0.000000E+0,73.997325E+0,30.989384E+0,72.790635E+0,3.975695E-3,3.973166E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,97.640206E+0,23.709381E+0,9.050971E-3,12.301160E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,6.809723E-3,43.165348E+0,0.000000E+0,2.710147E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.983716E+0,0.000000E+0,-213.425303E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.776562E-3,0.000000E+0,141.214891E-3,0.000000E+0,-218.198069E-3,0.000000E+0,2.082188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.014267E+0,3.045336E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.002625E+0,3.029421E+0,0.000000E+0,240.706664E+0,4.010060E-3,3.977951E-3,78.115641E+0,73.597267E+0,72.304699E+0,75.142754E+0,75.072153E+0,3.982686E-3,3.979118E-3,71.332485E+0,4.712178E+0,1.795148E+0,75.392815E+0,73.892475E+0,0.000000E+0,73.909935E+0,72.742807E+0,0.000000E+0,73.679645E+0,1.065947E+0,1.008827E+0,2.177527E+0,60.000000E+0,61.000000E+0,54.000000E+0,10.478361E-3,70.412550E+0,30.642374E+0,0.000000E+0,1.223029E+0,1.236052E+0,1.011165E+0,60.000000E+0,1.000000E+0,1.252067E+0,647.010439E-3,1.994549E+0,60.000000E+0,1.878812E+0,0.000000E+0,73.690878E+0,986.934714E-3,988.887649E-3,1.013732E+0,50.000000E+0,1.000000E+0,86.174446E+0,2.751276E+0,2.531620E+0,1.278973E+0,30.000000E+0,0.000000E+0,1.230103E+0,1.218300E+0,1.018315E+0,60.000000E+0,3.988070E-3,53.536026E+0,8.790008E-3,23.984558E+0,3.272640E+0,30.709452E+0,0.000000E+0,39.789555E-3,0.000000E+0,45.905376E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.034366E-3,2.021060E+0,2.013748E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.978854E+0,5.701337E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792346E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.775596E+0,0.000000E+0,42.297787E-3,996.362010E-3,3.058902E+0,997.955116E-3,3.051065E+0,999.483855E-3,3.047621E+0,996.828677E-3,3.042617E+0,31.130307E-3,7.976650E+0,1.000000E+0,1.000000E+0,72.799012E+0,72.877494E+0,2.141246E+0,72.592821E+0,72.632786E+0,2.154086E+0,72.596144E+0,72.891019E+0,2.179227E+0,72.419254E+0,72.827466E+0,2.151535E+0
 10/25/2017,12:22:18.118,2.372065E-3,72.952842E+0,3.981856E-3,998.121120E-3,996.993674E-3,0.000000E+0,1.013225E+0,3.103087E+0,0.000000E+0,72.949753E+0,3.979910E-3,998.314431E-3,998.092322E-3,0.000000E+0,1.063664E+0,3.114364E+0,0.000000E+0,74.005423E+0,30.980418E+0,72.789933E+0,3.975825E-3,3.970118E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.650453E+0,23.701957E+0,9.026457E-3,12.294026E-3,1.000000E+0,2.669152E+0,1.000000E+0,20.000000E+0,6.801484E-3,43.153989E+0,0.000000E+0,2.698805E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.980272E+0,0.000000E+0,-211.848078E-3,0.000000E+0,136.364605E-3,0.000000E+0,140.388139E-3,0.000000E+0,136.864815E-3,0.000000E+0,-202.151120E-3,0.000000E+0,2.078740E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.011791E+0,3.046221E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.009769E+0,3.029405E+0,0.000000E+0,240.694317E+0,4.010969E-3,3.982816E-3,78.136579E+0,73.600964E+0,72.307039E+0,75.155395E+0,75.076741E+0,3.978924E-3,3.981194E-3,71.322613E+0,4.702835E+0,1.803690E+0,75.390099E+0,73.893177E+0,0.000000E+0,73.911479E+0,72.744164E+0,0.000000E+0,73.678615E+0,1.066203E+0,1.001339E+0,2.177240E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.459035E-3,70.407170E+0,30.638472E+0,0.000000E+0,1.230788E+0,1.228595E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.251843E+0,646.882618E-3,1.998384E+0,60.000000E+0,1.891399E+0,0.000000E+0,73.689380E+0,988.036244E-3,991.298268E-3,1.010201E+0,50.000000E+0,1.000000E+0,86.191662E+0,2.747428E+0,2.531317E+0,1.295102E+0,30.000000E+0,0.000000E+0,1.230055E+0,1.223141E+0,1.014196E+0,60.000000E+0,3.988459E-3,53.521801E+0,8.759981E-3,23.982888E+0,3.253953E+0,30.706850E+0,0.000000E+0,34.599653E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.236455E-3,0.000000E+0,23.261311E-3,0.000000E+0,23.647839E-3,2.021028E+0,2.013748E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980579E+0,5.699757E+0,0.000000E+0,84.500079E-3,0.000000E+0,47.364878E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.495610E-3,10.000000E+0,9.775080E+0,0.000000E+0,37.272930E-3,995.991894E-3,3.058178E+0,997.858565E-3,3.051934E+0,997.150517E-3,3.047428E+0,998.968912E-3,3.042987E+0,37.896190E-3,7.996304E+0,1.000000E+0,1.000000E+0,72.798217E+0,72.881004E+0,2.140495E+0,72.589124E+0,72.632037E+0,2.151244E+0,72.595816E+0,72.891347E+0,2.181894E+0,72.419815E+0,72.827138E+0,2.160570E+0
 10/25/2017,12:22:28.118,2.050028E-3,72.956305E+0,3.985747E-3,998.523851E-3,1.005249E+0,0.000000E+0,1.013465E+0,3.103296E+0,0.000000E+0,72.949332E+0,3.977900E-3,998.233885E-3,1.016452E+0,0.000000E+0,1.062994E+0,3.114283E+0,0.000000E+0,74.008185E+0,30.974518E+0,72.794707E+0,3.978029E-3,3.971026E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,97.706107E+0,23.701540E+0,9.010958E-3,12.299214E-3,1.000000E+0,2.668784E+0,1.000000E+0,20.000000E+0,6.787278E-3,43.133086E+0,0.000000E+0,2.690846E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.996914E+0,0.000000E+0,-210.978995E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.585596E-3,0.000000E+0,148.110567E-3,0.000000E+0,-197.768820E-3,0.000000E+0,2.076259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.006680E+0,3.046044E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008778E+0,3.029775E+0,0.000000E+0,240.692726E+0,4.013628E-3,3.980935E-3,78.152881E+0,73.599373E+0,72.309005E+0,75.175855E+0,75.085589E+0,3.982751E-3,3.981778E-3,71.316110E+0,4.724743E+0,1.794761E+0,75.371324E+0,73.891820E+0,0.000000E+0,73.909935E+0,72.745381E+0,0.000000E+0,73.681376E+0,1.067481E+0,1.007087E+0,2.177575E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.446778E-3,70.403662E+0,30.636800E+0,0.000000E+0,1.219837E+0,1.230623E+0,993.904393E-3,60.000000E+0,1.000000E+0,1.252226E+0,646.419268E-3,1.990715E+0,60.000000E+0,1.885516E+0,0.000000E+0,73.693171E+0,990.861909E-3,989.574117E-3,984.018123E-3,50.000000E+0,1.000000E+0,86.190395E+0,2.749535E+0,2.529272E+0,1.281400E+0,30.000000E+0,0.000000E+0,1.224673E+0,1.221320E+0,1.000287E+0,60.000000E+0,3.990535E-3,53.510654E+0,8.766337E-3,23.979872E+0,3.263619E+0,30.709312E+0,0.000000E+0,462.346418E-6,0.000000E+0,44.939057E-3,0.000000E+0,23.422364E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.911407E-3,2.020995E+0,2.013362E+0,2.018515E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980793E+0,5.699080E+0,0.000000E+0,89.851159E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792249E+0,0.000000E+0,24.227630E-3,10.000000E+0,9.739132E+0,0.000000E+0,44.069371E-3,996.860861E-3,3.059530E+0,997.585001E-3,3.051274E+0,999.290751E-3,3.048313E+0,999.451671E-3,3.044918E+0,15.021061E-3,8.030779E+0,1.000000E+0,1.000000E+0,72.803364E+0,72.879881E+0,2.139584E+0,72.590762E+0,72.633628E+0,2.157231E+0,72.598390E+0,72.889522E+0,2.180297E+0,72.417756E+0,72.829244E+0,2.158048E+0
 10/25/2017,12:22:38.118,1.405954E-3,72.955790E+0,3.979327E-3,998.249994E-3,1.022223E+0,0.000000E+0,1.012427E+0,3.105068E+0,0.000000E+0,72.950314E+0,3.981402E-3,998.169448E-3,981.104008E-3,0.000000E+0,1.061892E+0,3.113574E+0,0.000000E+0,74.018717E+0,30.968619E+0,72.792226E+0,3.976732E-3,3.965448E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,97.751233E+0,23.699452E+0,9.033915E-3,12.294869E-3,1.000000E+0,2.659552E+0,1.000000E+0,20.000000E+0,6.813290E-3,43.125963E+0,0.000000E+0,2.703381E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.991248E+0,0.000000E+0,-219.862957E-3,0.000000E+0,137.974019E-3,0.000000E+0,140.034068E-3,0.000000E+0,154.845128E-3,0.000000E+0,-186.651958E-3,0.000000E+0,2.076871E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,995.195381E-3,3.045755E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007819E+0,3.029968E+0,0.000000E+0,240.688433E+0,4.010450E-3,3.981389E-3,78.171103E+0,73.601245E+0,72.309005E+0,75.193177E+0,75.091957E+0,3.986124E-3,3.978664E-3,71.302636E+0,4.713789E+0,1.795212E+0,75.380361E+0,73.892662E+0,0.000000E+0,73.911900E+0,72.741965E+0,0.000000E+0,73.679785E+0,1.061139E+0,1.003766E+0,2.177941E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.437634E-3,70.400013E+0,30.628764E+0,0.000000E+0,1.228601E+0,1.236898E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.251971E+0,652.442823E-3,1.992967E+0,60.000000E+0,1.901940E+0,0.000000E+0,73.694342E+0,990.590517E-3,989.382544E-3,1.005329E+0,50.000000E+0,1.000000E+0,86.177683E+0,2.751499E+0,2.531301E+0,1.278318E+0,30.000000E+0,0.000000E+0,1.230933E+0,1.224643E+0,1.000271E+0,60.000000E+0,3.989173E-3,53.501139E+0,8.706738E-3,23.973655E+0,3.318068E+0,30.707826E+0,0.000000E+0,7.392961E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.870371E-3,0.000000E+0,20.877725E-3,0.000000E+0,16.464871E-3,2.020802E+0,2.013523E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980051E+0,5.698887E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.791734E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.738617E+0,0.000000E+0,43.135263E-3,997.230977E-3,3.058242E+0,996.796493E-3,3.051162E+0,998.389600E-3,3.046656E+0,999.274659E-3,3.043775E+0,27.264088E-3,8.068799E+0,1.000000E+0,1.000000E+0,72.803645E+0,72.878898E+0,2.141055E+0,72.585287E+0,72.632786E+0,2.157423E+0,72.594319E+0,72.889288E+0,2.178428E+0,72.419628E+0,72.828542E+0,2.158016E+0
 10/25/2017,12:22:48.118,3.177157E-3,72.953590E+0,3.981791E-3,998.056683E-3,1.006319E+0,0.000000E+0,1.013305E+0,3.101959E+0,0.000000E+0,72.950689E+0,3.978613E-3,998.121120E-3,1.024157E+0,0.000000E+0,1.060534E+0,3.111818E+0,0.000000E+0,74.025223E+0,30.977910E+0,72.792460E+0,3.970701E-3,3.969275E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,97.771916E+0,23.694534E+0,9.044226E-3,12.290978E-3,1.000000E+0,2.672953E+0,1.000000E+0,20.000000E+0,6.795711E-3,43.144212E+0,0.000000E+0,2.693005E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.981108E+0,0.000000E+0,-236.278975E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.652136E-3,0.000000E+0,167.959802E-3,0.000000E+0,-202.151119E-3,0.000000E+0,2.073423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,676.261031E-3,3.045771E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009657E+0,3.030161E+0,0.000000E+0,240.669141E+0,4.011552E-3,3.983140E-3,78.192463E+0,73.599607E+0,72.311999E+0,75.208206E+0,75.101648E+0,3.984632E-3,3.985865E-3,71.286915E+0,4.712500E+0,1.796099E+0,75.357887E+0,73.891960E+0,0.000000E+0,73.912134E+0,72.742012E+0,0.000000E+0,73.681189E+0,1.061714E+0,1.009641E+0,2.178659E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.462407E-3,70.393557E+0,30.629786E+0,0.000000E+0,1.226925E+0,1.232683E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.251413E+0,651.052772E-3,1.975377E+0,60.000000E+0,1.877329E+0,0.000000E+0,73.694622E+0,987.142248E-3,986.812282E-3,1.000936E+0,50.000000E+0,1.000000E+0,86.209581E+0,2.743628E+0,2.529991E+0,1.276114E+0,30.000000E+0,0.000000E+0,1.229799E+0,1.218620E+0,1.008255E+0,60.000000E+0,3.989497E-3,53.489993E+0,8.735403E-3,23.973516E+0,3.419558E+0,30.707268E+0,0.000000E+0,14.678165E-3,0.000000E+0,42.587682E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.757708E-3,0.000000E+0,15.562973E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.983005E+0,5.699854E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792507E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.738327E+0,0.000000E+0,42.007891E-3,996.474654E-3,3.058645E+0,997.681553E-3,3.051725E+0,996.893045E-3,3.045352E+0,1.000176E+0,3.043035E+0,25.975348E-3,8.109396E+0,1.000000E+0,1.000000E+0,72.803177E+0,72.878336E+0,2.140431E+0,72.586691E+0,72.634564E+0,2.154549E+0,72.595863E+0,72.891300E+0,2.181096E+0,72.420658E+0,72.829525E+0,2.158064E+0
 10/25/2017,12:22:58.118,1.083918E-3,72.955977E+0,3.981661E-3,998.846036E-3,1.013025E+0,0.000000E+0,1.014774E+0,3.100703E+0,0.000000E+0,72.949566E+0,3.979651E-3,997.025691E-3,984.421913E-3,0.000000E+0,1.062387E+0,3.110819E+0,0.000000E+0,74.029483E+0,30.977956E+0,72.793350E+0,3.972128E-3,3.969729E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,97.718517E+0,23.700658E+0,9.034693E-3,12.281574E-3,1.000000E+0,2.662587E+0,1.000000E+0,20.000000E+0,6.826718E-3,43.147611E+0,0.000000E+0,2.697935E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.980654E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.970067E+0,0.000000E+0,-223.757738E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.227197E-3,0.000000E+0,154.941797E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.069943E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.010817E+0,3.047332E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.011654E+0,3.029341E+0,0.000000E+0,240.658916E+0,4.009866E-3,3.981843E-3,78.208156E+0,73.600496E+0,72.310549E+0,75.227074E+0,75.109373E+0,3.983983E-3,3.978924E-3,71.275219E+0,4.720555E+0,1.795228E+0,75.362710E+0,73.895237E+0,0.000000E+0,73.915505E+0,72.740748E+0,0.000000E+0,73.682078E+0,1.065228E+0,985.085050E-3,2.174067E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.467725E-3,70.387195E+0,30.623886E+0,0.000000E+0,1.228633E+0,1.232396E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.251700E+0,650.589422E-3,1.989149E+0,60.000000E+0,1.886338E+0,0.000000E+0,73.693312E+0,987.860638E-3,987.115605E-3,1.016879E+0,50.000000E+0,1.000000E+0,86.295615E+0,2.748098E+0,2.528010E+0,1.278286E+0,30.000000E+0,0.000000E+0,1.233489E+0,1.220154E+0,1.007681E+0,60.000000E+0,3.991119E-3,53.477587E+0,8.530925E-3,23.968505E+0,3.338688E+0,30.706339E+0,0.000000E+0,55.455968E-3,0.000000E+0,44.520319E-3,0.000000E+0,13.404862E-3,0.000000E+0,17.141294E-3,0.000000E+0,23.035837E-3,2.020899E+0,2.013362E+0,2.018064E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.990524E+0,5.697049E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791669E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.738488E+0,0.000000E+0,42.201155E-3,996.378102E-3,3.058902E+0,997.713737E-3,3.050792E+0,998.614888E-3,3.045883E+0,999.532131E-3,3.043470E+0,25.653164E-3,8.162559E+0,1.000000E+0,1.000000E+0,72.805002E+0,72.880583E+0,2.141566E+0,72.591043E+0,72.633535E+0,2.152011E+0,72.597033E+0,72.889334E+0,2.177358E+0,72.422483E+0,72.828121E+0,2.160235E+0
 10/25/2017,12:23:08.118,-365.247996E-6,72.955696E+0,3.982375E-3,998.378868E-3,972.115795E-3,0.000000E+0,1.012076E+0,3.101411E+0,0.000000E+0,72.951999E+0,3.982828E-3,997.960028E-3,1.022785E+0,0.000000E+0,1.061987E+0,3.111560E+0,0.000000E+0,74.036317E+0,30.973264E+0,72.795221E+0,3.975825E-3,3.968107E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,97.676682E+0,23.702468E+0,9.048766E-3,12.295582E-3,1.000000E+0,2.660958E+0,1.000000E+0,20.000000E+0,6.820491E-3,43.148449E+0,0.000000E+0,2.709696E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.984360E+0,0.000000E+0,-215.485353E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.164985E-3,0.000000E+0,143.986050E-3,0.000000E+0,-223.160378E-3,0.000000E+0,2.080931E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006696E+0,3.047589E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.002961E+0,3.029936E+0,0.000000E+0,240.664656E+0,4.012266E-3,3.982362E-3,78.226003E+0,73.601526E+0,72.310502E+0,75.244303E+0,75.118034E+0,3.989367E-3,3.978015E-3,71.278681E+0,4.708634E+0,1.794165E+0,75.342249E+0,73.896079E+0,0.000000E+0,73.913351E+0,72.741591E+0,0.000000E+0,73.680440E+0,1.062816E+0,1.003909E+0,2.171915E+0,60.000000E+0,60.000000E+0,54.000000E+0,10.465844E-3,70.384763E+0,30.622725E+0,0.000000E+0,1.225951E+0,1.237026E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.253933E+0,648.256692E-3,1.989660E+0,60.000000E+0,1.894091E+0,0.000000E+0,73.696261E+0,988.179922E-3,989.941297E-3,1.001447E+0,50.000000E+0,1.000000E+0,86.356270E+0,2.746422E+0,2.533346E+0,1.288091E+0,30.000000E+0,0.000000E+0,1.227596E+0,1.225905E+0,1.004774E+0,60.000000E+0,3.990016E-3,53.464947E+0,8.656867E-3,23.968597E+0,3.254920E+0,30.704899E+0,0.000000E+0,37.952136E-3,0.000000E+0,45.840955E-3,0.000000E+0,15.240867E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.034366E-3,2.020963E+0,2.013684E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.996071E+0,5.698919E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792958E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.729952E+0,0.000000E+0,47.226011E-3,996.249366E-3,3.059369E+0,997.649369E-3,3.052031E+0,997.456265E-3,3.045867E+0,999.853971E-3,3.045288E+0,30.485937E-3,8.217977E+0,1.000000E+0,1.000000E+0,72.803832E+0,72.880536E+0,2.144506E+0,72.591230E+0,72.634330E+0,2.155906E+0,72.596892E+0,72.890785E+0,2.180665E+0,72.422576E+0,72.829665E+0,2.153786E+0
 10/25/2017,12:23:18.118,-43.211183E-6,72.955275E+0,3.982245E-3,997.815044E-3,985.991839E-3,0.000000E+0,1.014854E+0,3.100703E+0,0.000000E+0,72.953169E+0,3.975630E-3,997.412313E-3,1.003771E+0,0.000000E+0,1.063728E+0,3.111045E+0,0.000000E+0,74.042262E+0,30.966760E+0,72.796251E+0,3.971544E-3,3.969145E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.686929E+0,23.693467E+0,9.070102E-3,12.281704E-3,1.000000E+0,2.658099E+0,1.000000E+0,20.000000E+0,6.884841E-3,43.157387E+0,0.000000E+0,2.715883E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.983394E+0,0.000000E+0,-210.206476E-3,0.000000E+0,138.328090E-3,0.000000E+0,138.263713E-3,0.000000E+0,140.183762E-3,0.000000E+0,-204.438938E-3,0.000000E+0,2.082188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.014810E+0,3.045739E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.009865E+0,3.029920E+0,0.000000E+0,240.647293E+0,4.008828E-3,3.983464E-3,78.243944E+0,73.601245E+0,72.313965E+0,75.263312E+0,75.125338E+0,3.978534E-3,3.976329E-3,71.275827E+0,4.705090E+0,1.791586E+0,75.362803E+0,73.898513E+0,0.000000E+0,73.915364E+0,72.742339E+0,0.000000E+0,73.681798E+0,1.064302E+0,1.009673E+0,2.173764E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.458970E-3,70.379804E+0,30.618173E+0,0.000000E+0,1.227324E+0,1.229585E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.250041E+0,642.936151E-3,2.001275E+0,60.000000E+0,1.887450E+0,0.000000E+0,73.697478E+0,988.882347E-3,992.319987E-3,1.014211E+0,50.000000E+0,1.000000E+0,86.394972E+0,2.754389E+0,2.539208E+0,1.296667E+0,30.000000E+0,0.000000E+0,1.224449E+0,1.218716E+0,983.265450E-3,60.000000E+0,3.991768E-3,53.455106E+0,8.699994E-3,23.971567E+0,3.288427E+0,30.700997E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.518849E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.262782E-3,0.000000E+0,23.003626E-3,2.021060E+0,2.013168E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999890E+0,5.699177E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793248E+0,0.000000E+0,16.980240E-3,10.000000E+0,9.725023E+0,0.000000E+0,42.458840E-3,996.024078E-3,3.058355E+0,998.872360E-3,3.051966E+0,998.437876E-3,3.046254E+0,998.067760E-3,3.042649E+0,29.197198E-3,8.299494E+0,1.000000E+0,1.000000E+0,72.805892E+0,72.880536E+0,2.143180E+0,72.589639E+0,72.631897E+0,2.158077E+0,72.595582E+0,72.890972E+0,2.180968E+0,72.419581E+0,72.829478E+0,2.157234E+0
 10/25/2017,12:23:28.118,2.050028E-3,72.956305E+0,3.982245E-3,997.702280E-3,989.872022E-3,0.000000E+0,1.013816E+0,3.100155E+0,0.000000E+0,72.950829E+0,3.979132E-3,997.315658E-3,1.021174E+0,0.000000E+0,1.062323E+0,3.112173E+0,0.000000E+0,74.050922E+0,30.964531E+0,72.797702E+0,3.974722E-3,3.972128E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,97.647914E+0,23.685533E+0,9.084824E-3,12.299149E-3,1.000000E+0,2.664600E+0,1.000000E+0,20.000000E+0,6.887954E-3,43.157387E+0,0.000000E+0,2.714304E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.991570E+0,0.000000E+0,-203.028492E-3,0.000000E+0,136.332417E-3,0.000000E+0,140.195009E-3,0.000000E+0,130.742486E-3,0.000000E+0,-206.501196E-3,0.000000E+0,2.078128E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.017909E+0,3.046962E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.006589E+0,3.029968E+0,0.000000E+0,240.647823E+0,4.010644E-3,3.979053E-3,78.262307E+0,73.603211E+0,72.314246E+0,75.280916E+0,75.131518E+0,3.983075E-3,3.980026E-3,71.283172E+0,4.716366E+0,1.796002E+0,75.372167E+0,73.899356E+0,0.000000E+0,73.914288E+0,72.746317E+0,0.000000E+0,73.683483E+0,1.067912E+0,1.006161E+0,2.175231E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.457349E-3,70.374893E+0,30.613667E+0,0.000000E+0,1.223301E+0,1.229984E+0,978.785535E-3,60.000000E+0,1.000000E+0,1.255034E+0,647.585633E-3,1.980953E+0,60.000000E+0,1.878296E+0,0.000000E+0,73.695418E+0,988.227814E-3,992.319987E-3,1.009371E+0,50.000000E+0,1.000000E+0,86.458350E+0,2.756353E+0,2.531924E+0,1.285808E+0,30.000000E+0,0.000000E+0,1.231620E+0,1.221288E+0,982.339302E-3,60.000000E+0,3.990146E-3,53.444239E+0,8.653365E-3,23.970778E+0,3.283594E+0,30.700486E+0,0.000000E+0,23.285021E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.848456E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.874784E-3,2.020995E+0,2.013329E+0,2.018644E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.005830E+0,5.700305E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793699E+0,0.000000E+0,21.554148E-3,10.000000E+0,9.699673E+0,0.000000E+0,49.190859E-3,996.764309E-3,3.059337E+0,997.778105E-3,3.051677E+0,996.265458E-3,3.046913E+0,999.033280E-3,3.043808E+0,24.686609E-3,8.316893E+0,1.000000E+0,1.000000E+0,72.805938E+0,72.879085E+0,2.139568E+0,72.590622E+0,72.632552E+0,2.159354E+0,72.599513E+0,72.889943E+0,2.182965E+0,72.425337E+0,72.828355E+0,2.160443E+0
 10/25/2017,12:23:38.118,117.807224E-6,72.958551E+0,3.982893E-3,998.121120E-3,1.002662E+0,0.000000E+0,1.013784E+0,3.099929E+0,0.000000E+0,72.952654E+0,3.983866E-3,997.670061E-3,1.033568E+0,0.000000E+0,1.060758E+0,3.110578E+0,0.000000E+0,74.054385E+0,30.961836E+0,72.798263E+0,3.975176E-3,3.972517E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,97.645752E+0,23.696947E+0,9.129766E-3,12.274635E-3,1.000000E+0,2.658722E+0,1.000000E+0,20.000000E+0,6.920389E-3,43.168979E+0,0.000000E+0,2.703832E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.992310E+0,0.000000E+0,-208.436121E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.300229E-3,0.000000E+0,133.191417E-3,0.000000E+0,-206.082300E-3,0.000000E+0,2.080287E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,998.038590E-3,3.047139E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.005502E+0,3.030258E+0,0.000000E+0,240.662630E+0,4.011228E-3,3.981194E-3,78.280576E+0,73.601151E+0,72.318176E+0,75.298239E+0,75.140085E+0,3.986124E-3,3.980610E-3,71.274470E+0,4.721199E+0,1.796937E+0,75.385370E+0,73.899730E+0,0.000000E+0,73.914943E+0,72.746364E+0,0.000000E+0,73.678474E+0,1.063343E+0,1.002488E+0,2.177192E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.479852E-3,70.370449E+0,30.612180E+0,0.000000E+0,1.228936E+0,1.231725E+0,987.335840E-3,60.000000E+0,1.000000E+0,1.256103E+0,649.007639E-3,1.988893E+0,60.000000E+0,1.881004E+0,0.000000E+0,73.693546E+0,990.718231E-3,987.722251E-3,987.484730E-3,50.000000E+0,1.000000E+0,86.482041E+0,2.746246E+0,2.532116E+0,1.294016E+0,30.000000E+0,0.000000E+0,1.225184E+0,1.224388E+0,974.339308E-3,60.000000E+0,3.990470E-3,53.433233E+0,8.595453E-3,23.964190E+0,3.256209E+0,30.703181E+0,0.000000E+0,23.607376E-3,0.000000E+0,45.744323E-3,0.000000E+0,19.138352E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.294993E-3,2.020963E+0,2.013780E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.008568E+0,5.696437E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.698707E+0,0.000000E+0,46.034218E-3,996.281550E-3,3.058629E+0,997.617185E-3,3.052690E+0,996.667757E-3,3.048297E+0,997.005689E-3,3.043502E+0,28.875013E-3,8.348791E+0,1.000000E+0,1.000000E+0,72.805658E+0,72.878430E+0,2.137043E+0,72.590668E+0,72.631569E+0,2.156433E+0,72.597407E+0,72.889381E+0,2.180792E+0,72.426086E+0,72.832895E+0,2.161496E+0
 10/25/2017,12:23:48.118,922.899256E-6,72.956352E+0,3.982439E-3,998.523851E-3,1.004834E+0,0.000000E+0,1.012124E+0,3.099076E+0,0.000000E+0,72.952233E+0,3.980429E-3,998.427196E-3,1.002958E+0,0.000000E+0,1.061045E+0,3.111850E+0,0.000000E+0,74.061781E+0,30.960582E+0,72.801446E+0,3.975760E-3,3.970961E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,97.556302E+0,23.690637E+0,9.165045E-3,12.309201E-3,1.000000E+0,2.669615E+0,1.000000E+0,20.000000E+0,6.925384E-3,43.159156E+0,0.000000E+0,2.702768E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.991828E+0,0.000000E+0,-207.567038E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.268041E-3,0.000000E+0,130.098030E-3,0.000000E+0,-204.438938E-3,0.000000E+0,2.079868E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.009651E+0,3.046785E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011095E+0,3.029228E+0,0.000000E+0,240.666971E+0,4.007725E-3,3.982362E-3,78.302359E+0,73.601666E+0,72.317989E+0,75.317060E+0,75.148232E+0,3.982491E-3,3.981583E-3,71.251358E+0,4.714111E+0,1.797694E+0,75.393330E+0,73.901135E+0,0.000000E+0,73.917330E+0,72.747861E+0,0.000000E+0,73.681049E+0,1.063998E+0,1.004452E+0,2.172393E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.464677E-3,70.364087E+0,30.612041E+0,0.000000E+0,1.228122E+0,1.232715E+0,994.080193E-3,60.000000E+0,1.000000E+0,1.245031E+0,647.585633E-3,1.999933E+0,60.000000E+0,1.881455E+0,0.000000E+0,73.695839E+0,991.005586E-3,989.925333E-3,1.008923E+0,50.000000E+0,1.000000E+0,86.556678E+0,2.754501E+0,2.532834E+0,1.298152E+0,30.000000E+0,0.000000E+0,1.225567E+0,1.224931E+0,977.788407E-3,60.000000E+0,3.991249E-3,53.423159E+0,8.644740E-3,23.962055E+0,3.252987E+0,30.701880E+0,0.000000E+0,36.082482E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.560032E-3,0.000000E+0,25.129527E-3,0.000000E+0,23.261311E-3,2.020963E+0,2.013362E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.015591E+0,5.777930E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791637E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.699705E+0,0.000000E+0,38.496934E-3,997.150517E-3,3.059127E+0,997.922932E-3,3.051661E+0,999.499947E-3,3.048506E+0,999.033280E-3,3.043003E+0,33.707786E-3,8.378433E+0,1.000000E+0,1.000000E+0,72.808700E+0,72.878009E+0,2.141071E+0,72.587814E+0,72.629182E+0,2.159227E+0,72.595442E+0,72.889943E+0,2.170410E+0,72.421921E+0,72.829338E+0,2.156404E+0
 10/25/2017,12:23:58.118,-4.551727E-3,72.956679E+0,3.980948E-3,997.170675E-3,985.385061E-3,0.000000E+0,1.011086E+0,3.100542E+0,0.000000E+0,72.951250E+0,3.979391E-3,997.782826E-3,985.251389E-3,0.000000E+0,1.063920E+0,3.111609E+0,0.000000E+0,74.069130E+0,30.950269E+0,72.803832E+0,3.975241E-3,3.969599E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.541261E+0,23.685487E+0,9.202530E-3,12.304143E-3,1.000000E+0,2.672745E+0,1.000000E+0,20.000000E+0,6.945363E-3,43.153104E+0,0.000000E+0,2.693392E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.983008E+0,0.000000E+0,-210.721489E-3,0.000000E+0,139.358114E-3,0.000000E+0,139.004043E-3,0.000000E+0,135.962577E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.085346E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.016551E+0,3.046994E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.010200E+0,3.029405E+0,0.000000E+0,240.647341E+0,4.009931E-3,3.983529E-3,78.319597E+0,73.604615E+0,72.319206E+0,75.335320E+0,75.155254E+0,3.980286E-3,3.981908E-3,71.239428E+0,4.703801E+0,1.794374E+0,75.391598E+0,73.901930E+0,0.000000E+0,73.915505E+0,72.749874E+0,0.000000E+0,73.683951E+0,1.066906E+0,1.009466E+0,2.175104E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.481603E-3,70.361795E+0,30.607256E+0,0.000000E+0,1.226494E+0,1.226807E+0,1.000457E+0,60.000000E+0,1.000000E+0,1.247871E+0,646.579044E-3,1.995460E+0,60.000000E+0,1.876039E+0,0.000000E+0,73.696495E+0,989.967913E-3,991.122660E-3,1.017087E+0,50.000000E+0,1.000000E+0,86.519101E+0,2.750014E+0,2.535598E+0,1.286191E+0,30.000000E+0,0.000000E+0,1.228857E+0,1.225522E+0,992.910155E-3,60.000000E+0,3.989757E-3,53.411406E+0,8.696038E-3,23.964700E+0,3.262008E+0,30.701323E+0,0.000000E+0,34.051651E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.494140E-3,0.000000E+0,21.844044E-3,0.000000E+0,23.776681E-3,2.021028E+0,2.013651E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.013388E+0,5.775415E+0,0.000000E+0,89.786688E-3,0.000000E+0,47.751703E-3,9.500000E+0,9.792668E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.813157E-3,997.118333E-3,3.058950E+0,997.842473E-3,3.052369E+0,998.807992E-3,3.045578E+0,999.950523E-3,3.043824E+0,25.653164E-3,8.426441E+0,1.000000E+0,1.000000E+0,72.807857E+0,72.878945E+0,2.138929E+0,72.590013E+0,72.633067E+0,2.149983E+0,72.597454E+0,72.890177E+0,2.178748E+0,72.421687E+0,72.830227E+0,2.156037E+0
 10/25/2017,12:24:08.118,117.807224E-6,72.957662E+0,3.982245E-3,998.153338E-3,976.235495E-3,0.000000E+0,1.013513E+0,3.099543E+0,0.000000E+0,72.951344E+0,3.979456E-3,997.847263E-3,1.014347E+0,0.000000E+0,1.063664E+0,3.112205E+0,0.000000E+0,74.074794E+0,30.951105E+0,72.803224E+0,3.974074E-3,3.967783E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,97.569510E+0,23.689802E+0,9.242154E-3,12.276581E-3,1.000000E+0,2.660463E+0,1.000000E+0,20.000000E+0,6.974684E-3,43.136438E+0,0.000000E+0,2.697000E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.983845E+0,0.000000E+0,-211.043371E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.829311E-3,0.000000E+0,-208.756791E-3,0.000000E+0,2.093466E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.709143E-3,0.000000E+0,1.007990E+0,3.046608E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.009865E+0,3.030322E+0,0.000000E+0,240.620573E+0,4.009347E-3,3.980416E-3,78.339319E+0,73.601807E+0,72.318504E+0,75.352456E+0,75.164337E+0,3.975550E-3,3.978599E-3,71.360277E+0,4.703157E+0,1.794858E+0,75.390848E+0,73.903147E+0,0.000000E+0,73.916675E+0,72.750248E+0,0.000000E+0,73.682874E+0,1.065180E+0,1.004420E+0,2.174817E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.483030E-3,70.354965E+0,30.606374E+0,0.000000E+0,1.226829E+0,1.231278E+0,1.013290E+0,60.000000E+0,1.000000E+0,1.252131E+0,647.697476E-3,1.976080E+0,60.000000E+0,1.889062E+0,0.000000E+0,73.700146E+0,988.658848E-3,989.861475E-3,1.004898E+0,50.000000E+0,1.000000E+0,86.355567E+0,2.748673E+0,2.524528E+0,1.293505E+0,30.000000E+0,0.000000E+0,1.230279E+0,1.225426E+0,1.008000E+0,60.000000E+0,3.991249E-3,53.398720E+0,8.768023E-3,23.962566E+0,3.318391E+0,30.703274E+0,0.000000E+0,38.467903E-3,0.000000E+0,45.744323E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.393095E-3,0.000000E+0,24.485315E-3,2.020995E+0,2.013619E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000625E+0,5.778736E+0,0.000000E+0,88.851861E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.794633E+0,0.000000E+0,16.786977E-3,10.000000E+0,9.699351E+0,0.000000E+0,41.234836E-3,996.458562E-3,3.059594E+0,997.681553E-3,3.052642E+0,999.355119E-3,3.048249E+0,997.327529E-3,3.043968E+0,28.875013E-3,8.456728E+0,1.000000E+0,1.000000E+0,72.809402E+0,72.874780E+0,2.142189E+0,72.590294E+0,72.630165E+0,2.155682E+0,72.596892E+0,72.890177E+0,2.179850E+0,72.423465E+0,72.829899E+0,2.153898E+0
 10/25/2017,12:24:18.118,1.889010E-3,72.958598E+0,3.982634E-3,998.153338E-3,1.002295E+0,0.000000E+0,1.013976E+0,3.099720E+0,0.000000E+0,72.953310E+0,3.980040E-3,997.589515E-3,985.267341E-3,0.000000E+0,1.063968E+0,3.111899E+0,0.000000E+0,74.082986E+0,30.945716E+0,72.807389E+0,3.971544E-3,3.969664E-3,0.000000E+0,1.015116E+0,1.000000E+0,44.000000E+0,97.543329E+0,23.687018E+0,9.268419E-3,12.289940E-3,1.000000E+0,2.659169E+0,1.000000E+0,20.000000E+0,6.992652E-3,43.130665E+0,0.000000E+0,2.707247E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.966237E+0,0.000000E+0,-226.332799E-3,0.000000E+0,138.231525E-3,0.000000E+0,135.463334E-3,0.000000E+0,154.909574E-3,0.000000E+0,-213.493541E-3,0.000000E+0,2.085346E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.006984E+0,3.046962E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009193E+0,3.030548E+0,0.000000E+0,240.608467E+0,4.007076E-3,3.980416E-3,78.354122E+0,73.604568E+0,72.319674E+0,75.369733E+0,75.171266E+0,3.975745E-3,3.978859E-3,71.385214E+0,4.711534E+0,1.794455E+0,75.400353E+0,73.905441E+0,0.000000E+0,73.917424E+0,72.756098E+0,0.000000E+0,73.683670E+0,1.070164E+0,993.004358E-3,2.175566E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.482446E-3,70.350755E+0,30.601125E+0,0.000000E+0,1.225615E+0,1.226152E+0,1.005763E+0,60.000000E+0,1.000000E+0,1.247137E+0,645.157038E-3,1.996371E+0,60.000000E+0,1.884114E+0,0.000000E+0,73.698086E+0,987.269962E-3,988.728006E-3,1.016368E+0,50.000000E+0,1.000000E+0,86.314801E+0,2.751707E+0,2.529304E+0,1.301027E+0,30.000000E+0,0.000000E+0,1.226941E+0,1.226193E+0,1.006547E+0,60.000000E+0,3.990340E-3,53.391258E+0,8.694481E-3,23.960107E+0,3.345454E+0,30.702902E+0,0.000000E+0,55.520439E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.469283E-3,0.000000E+0,15.756237E-3,0.000000E+0,23.132469E-3,2.021221E+0,2.013490E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997820E+0,5.774964E+0,0.000000E+0,85.757260E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792056E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.699383E+0,0.000000E+0,43.392948E-3,996.007986E-3,3.058950E+0,998.228680E-3,3.052047E+0,997.359713E-3,3.046543E+0,997.166609E-3,3.045916E+0,25.975348E-3,8.367800E+0,1.000000E+0,1.000000E+0,72.808278E+0,72.878336E+0,2.140304E+0,72.588141E+0,72.630867E+0,2.153080E+0,72.596284E+0,72.891113E+0,2.179051E+0,72.424354E+0,72.830087E+0,2.159900E+0
 10/25/2017,12:24:28.118,1.889010E-3,72.958317E+0,3.984320E-3,997.847263E-3,1.003461E+0,0.000000E+0,1.014663E+0,3.100831E+0,0.000000E+0,72.950829E+0,3.981207E-3,997.992246E-3,992.620968E-3,0.000000E+0,1.062083E+0,3.112559E+0,0.000000E+0,74.088697E+0,30.938283E+0,72.804956E+0,3.973166E-3,3.966875E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.307466E+0,23.688317E+0,9.296565E-3,12.313482E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,6.989928E-3,43.127918E+0,0.000000E+0,2.714949E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.980848E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.974767E+0,0.000000E+0,-232.995771E-3,0.000000E+0,138.295901E-3,0.000000E+0,139.422491E-3,0.000000E+0,149.045027E-3,0.000000E+0,-201.409995E-3,0.000000E+0,2.082156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,716.369409E-3,3.045932E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007052E+0,3.030033E+0,0.000000E+0,240.604271E+0,4.011552E-3,3.982426E-3,78.372626E+0,73.605785E+0,72.321265E+0,75.390099E+0,75.180443E+0,3.988978E-3,3.974642E-3,71.368230E+0,4.722810E+0,1.796776E+0,75.398855E+0,73.905628E+0,0.000000E+0,73.918781E+0,72.753945E+0,0.000000E+0,73.681096E+0,1.067129E+0,1.009450E+0,2.170353E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.484392E-3,70.345890E+0,30.601171E+0,0.000000E+0,1.223381E+0,1.230080E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.252960E+0,649.279258E-3,1.974323E+0,60.000000E+0,1.876829E+0,0.000000E+0,73.698414E+0,988.499206E-3,987.179463E-3,1.006671E+0,50.000000E+0,1.000000E+0,86.387466E+0,2.750621E+0,2.528426E+0,1.294335E+0,30.000000E+0,0.000000E+0,1.229895E+0,1.222918E+0,1.003226E+0,60.000000E+0,3.988719E-3,53.380298E+0,8.698891E-3,23.961406E+0,3.468852E+0,30.704203E+0,0.000000E+0,47.300407E-3,0.000000E+0,45.325585E-3,0.000000E+0,17.817717E-3,0.000000E+0,14.532233E-3,0.000000E+0,18.945088E-3,2.020963E+0,2.013362E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.004401E+0,5.777543E+0,0.000000E+0,82.952779E-3,0.000000E+0,41.336855E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.940528E-3,996.812585E-3,3.058612E+0,996.909137E-3,3.051741E+0,996.844769E-3,3.047300E+0,998.180404E-3,3.046189E+0,32.096862E-3,8.202189E+0,1.000000E+0,1.000000E+0,72.809074E+0,72.879132E+0,2.148022E+0,72.587486E+0,72.631897E+0,2.149648E+0,72.596190E+0,72.892470E+0,2.177183E+0,72.423606E+0,72.832333E+0,2.157282E+0
 10/25/2017,12:24:38.118,8.490764E-3,72.958270E+0,3.982245E-3,998.652725E-3,997.951744E-3,0.000000E+0,1.011405E+0,3.099092E+0,0.000000E+0,72.951204E+0,3.983347E-3,998.507742E-3,1.021429E+0,0.000000E+0,1.063856E+0,3.111689E+0,0.000000E+0,74.094969E+0,30.935636E+0,72.807249E+0,3.973555E-3,3.964670E-3,0.000000E+0,1.027621E+0,1.000000E+0,44.000000E+0,97.160116E+0,23.687900E+0,9.335995E-3,12.298955E-3,1.000000E+0,2.655336E+0,1.000000E+0,20.000000E+0,6.989020E-3,43.147843E+0,0.000000E+0,2.717494E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.988898E+0,0.000000E+0,-233.253277E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.428982E-3,0.000000E+0,165.510870E-3,0.000000E+0,-202.795575E-3,0.000000E+0,2.088085E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,564.178034E-3,3.046543E+0,0.000000E+0,998.067760E-3,0.000000E+0,997.623673E-3,3.030065E+0,0.000000E+0,240.595060E+0,4.012396E-3,3.980351E-3,78.390333E+0,73.605598E+0,72.327395E+0,75.406205E+0,75.185546E+0,3.983464E-3,3.975356E-3,71.346428E+0,4.701546E+0,1.797791E+0,75.398433E+0,73.907313E+0,0.000000E+0,73.919951E+0,72.752775E+0,0.000000E+0,73.683904E+0,1.064653E+0,1.011062E+0,2.177160E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.459035E-3,70.343832E+0,30.601821E+0,0.000000E+0,1.220379E+0,1.228531E+0,1.003605E+0,60.000000E+0,1.000000E+0,1.250439E+0,650.237914E-3,1.960295E+0,60.000000E+0,1.870398E+0,0.000000E+0,73.698414E+0,986.104575E-3,991.697377E-3,1.012262E+0,50.000000E+0,1.000000E+0,86.438788E+0,2.754661E+0,2.528889E+0,1.295373E+0,30.000000E+0,0.000000E+0,1.229704E+0,1.226193E+0,996.630710E-3,60.000000E+0,3.989821E-3,53.364720E+0,8.712445E-3,23.958344E+0,3.377351E+0,30.706339E+0,0.000000E+0,-25.841753E-3,0.000000E+0,43.425158E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.333086E-3,0.000000E+0,15.240867E-3,2.021124E+0,2.013748E+0,2.018741E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.009323E+0,5.777736E+0,0.000000E+0,80.728535E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793505E+0,0.000000E+0,21.747412E-3,10.000000E+0,9.700575E+0,0.000000E+0,43.135263E-3,997.086149E-3,3.058934E+0,998.067760E-3,3.051999E+0,998.775808E-3,3.046189E+0,996.973505E-3,3.043808E+0,32.419047E-3,8.083298E+0,1.000000E+0,1.000000E+0,72.810478E+0,72.880115E+0,2.137874E+0,72.588048E+0,72.632458E+0,2.154086E+0,72.596050E+0,72.891300E+0,2.172679E+0,72.428005E+0,72.826202E+0,2.161352E+0
 10/25/2017,12:24:48.118,922.899256E-6,72.959955E+0,3.983477E-3,997.621733E-3,991.484772E-3,0.000000E+0,1.013305E+0,3.097271E+0,0.000000E+0,72.952327E+0,3.982310E-3,997.492859E-3,988.840470E-3,0.000000E+0,1.063281E+0,3.107855E+0,0.000000E+0,74.104190E+0,30.939584E+0,72.808278E+0,3.972647E-3,3.967848E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,97.160962E+0,23.675651E+0,9.358758E-3,12.321005E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,6.997453E-3,43.170143E+0,0.000000E+0,2.716882E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.986677E+0,0.000000E+0,-227.201883E-3,0.000000E+0,139.164985E-3,0.000000E+0,136.010534E-3,0.000000E+0,158.196298E-3,0.000000E+0,-182.462995E-3,0.000000E+0,2.085410E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,998.342078E-3,3.047283E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010871E+0,3.030306E+0,0.000000E+0,240.594433E+0,4.011942E-3,3.980091E-3,78.408884E+0,73.604849E+0,72.324494E+0,75.422967E+0,75.194488E+0,3.984891E-3,3.979507E-3,71.321818E+0,4.710567E+0,1.798903E+0,75.404099E+0,73.905113E+0,0.000000E+0,73.917939E+0,72.755958E+0,0.000000E+0,73.686291E+0,1.061842E+0,1.005139E+0,2.176730E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.465325E-3,70.337002E+0,30.601218E+0,0.000000E+0,1.228042E+0,1.228547E+0,1.004596E+0,60.000000E+0,1.000000E+0,1.244377E+0,644.470001E-3,1.991514E+0,60.000000E+0,1.882647E+0,0.000000E+0,73.700660E+0,986.950678E-3,986.812282E-3,1.010042E+0,50.000000E+0,1.000000E+0,86.401681E+0,2.744682E+0,2.534208E+0,1.290183E+0,30.000000E+0,0.000000E+0,1.226526E+0,1.225921E+0,1.008878E+0,60.000000E+0,3.991962E-3,53.355066E+0,8.627619E-3,23.959318E+0,3.346421E+0,30.707640E+0,0.000000E+0,7.554138E-3,0.000000E+0,46.614010E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.104671E-3,0.000000E+0,15.562973E-3,2.021028E+0,2.013845E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.006962E+0,5.777736E+0,0.000000E+0,83.178427E-3,0.000000E+0,40.402028E-3,9.500000E+0,9.793570E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.699898E+0,0.000000E+0,45.196742E-3,996.281550E-3,3.058822E+0,996.828677E-3,3.053270E+0,999.419487E-3,3.045352E+0,998.244772E-3,3.044081E+0,34.029971E-3,7.961184E+0,1.000000E+0,1.000000E+0,72.812631E+0,72.878617E+0,2.138082E+0,72.588750E+0,72.630680E+0,2.154357E+0,72.598109E+0,72.890130E+0,2.181799E+0,72.425431E+0,72.832052E+0,2.161241E+0
