date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:24:58.118,-43.211183E-6,72.958692E+0,3.978354E-3,998.185557E-3,1.003876E+0,0.000000E+0,1.012762E+0,3.094871E+0,0.000000E+0,72.951906E+0,3.974981E-3,997.219002E-3,990.818452E-3,0.000000E+0,1.061029E+0,3.107968E+0,0.000000E+0,74.107514E+0,30.937447E+0,72.810571E+0,3.974981E-3,3.968496E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,97.265963E+0,23.663774E+0,9.316993E-3,12.312185E-3,1.000000E+0,2.657204E+0,1.000000E+0,20.000000E+0,6.971635E-3,43.188486E+0,0.000000E+0,2.707408E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.001227E+0,0.000000E+0,-222.888655E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.845266E-3,0.000000E+0,145.726080E-3,0.000000E+0,-189.616455E-3,0.000000E+0,2.081189E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005610E+0,3.047815E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.016289E+0,3.030274E+0,0.000000E+0,240.590815E+0,4.012655E-3,3.980156E-3,78.428840E+0,73.606768E+0,72.326646E+0,75.440431E+0,75.202260E+0,3.979702E-3,3.976653E-3,71.298331E+0,4.716689E+0,1.795663E+0,75.399229E+0,73.909700E+0,0.000000E+0,73.917424E+0,72.754179E+0,0.000000E+0,73.683810E+0,1.064861E+0,1.008540E+0,2.172377E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.457608E-3,70.330827E+0,30.600288E+0,0.000000E+0,1.223492E+0,1.231469E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.254508E+0,648.751998E-3,1.991434E+0,60.000000E+0,1.886806E+0,0.000000E+0,73.701082E+0,992.107117E-3,987.450857E-3,1.004546E+0,50.000000E+0,1.000000E+0,86.294770E+0,2.749008E+0,2.525087E+0,1.293824E+0,30.000000E+0,0.000000E+0,1.224306E+0,1.218876E+0,999.009950E-3,60.000000E+0,3.988913E-3,53.345505E+0,8.726778E-3,23.955467E+0,3.337722E+0,30.712936E+0,0.000000E+0,-4.179554E-3,0.000000E+0,45.390006E-3,0.000000E+0,25.000685E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.622982E-3,2.020802E+0,2.013684E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998722E+0,5.777124E+0,0.000000E+0,81.985716E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.700639E+0,0.000000E+0,42.619893E-3,996.201090E-3,3.059127E+0,998.518336E-3,3.053254E+0,997.778105E-3,3.046527E+0,999.065464E-3,3.042585E+0,29.519383E-3,7.995015E+0,1.000000E+0,1.000000E+0,72.810899E+0,72.881004E+0,2.142988E+0,72.587580E+0,72.630352E+0,2.150430E+0,72.598062E+0,72.892517E+0,2.182310E+0,72.428519E+0,72.829338E+0,2.161097E+0
 10/25/2017,12:25:08.118,-526.266402E-6,72.958738E+0,3.979197E-3,997.444532E-3,1.015947E+0,0.000000E+0,1.012714E+0,3.096079E+0,0.000000E+0,72.952935E+0,3.979910E-3,998.201666E-3,1.009051E+0,0.000000E+0,1.060422E+0,3.108049E+0,0.000000E+0,74.116735E+0,30.932244E+0,72.810291E+0,3.972387E-3,3.972971E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,97.318371E+0,23.655005E+0,9.328407E-3,12.302197E-3,1.000000E+0,2.657141E+0,1.000000E+0,20.000000E+0,6.955223E-3,43.189463E+0,0.000000E+0,2.717365E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.993019E+0,0.000000E+0,-200.002795E-3,0.000000E+0,135.849593E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.928167E-3,0.000000E+0,-206.372305E-3,0.000000E+0,2.084508E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.006488E+0,3.046398E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.017855E+0,3.029582E+0,0.000000E+0,240.596265E+0,4.010320E-3,3.985410E-3,78.445610E+0,73.605224E+0,72.326459E+0,75.459815E+0,75.208019E+0,3.984113E-3,3.984243E-3,71.276108E+0,4.723777E+0,1.797211E+0,75.397778E+0,73.911432E+0,0.000000E+0,73.918313E+0,72.759935E+0,0.000000E+0,73.684793E+0,1.062257E+0,1.002632E+0,2.166192E+0,60.000000E+0,61.000000E+0,54.100000E+0,10.466428E-3,70.331435E+0,30.601914E+0,0.000000E+0,1.224498E+0,1.231853E+0,987.112094E-3,60.000000E+0,1.000000E+0,1.244856E+0,647.809319E-3,1.977694E+0,60.000000E+0,1.908096E+0,0.000000E+0,73.698835E+0,991.229085E-3,991.234410E-3,1.010745E+0,50.000000E+0,1.000000E+0,86.209253E+0,2.750414E+0,2.528090E+0,1.287612E+0,30.000000E+0,0.000000E+0,1.226142E+0,1.226481E+0,987.305367E-3,60.000000E+0,3.989238E-3,53.334592E+0,8.751097E-3,23.946883E+0,3.296160E+0,30.709684E+0,0.000000E+0,28.023628E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.359414E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.992087E+0,5.780089E+0,0.000000E+0,82.694896E-3,0.000000E+0,51.684424E-3,9.500000E+0,9.792056E+0,0.000000E+0,21.135410E-3,10.000000E+0,9.700124E+0,0.000000E+0,46.452956E-3,996.571205E-3,3.058757E+0,998.035576E-3,3.053028E+0,996.217182E-3,3.048136E+0,997.375805E-3,3.043727E+0,31.130307E-3,7.807817E+0,1.000000E+0,1.000000E+0,72.812818E+0,72.881144E+0,2.140240E+0,72.586831E+0,72.631195E+0,2.155475E+0,72.597267E+0,72.891347E+0,2.174435E+0,72.421874E+0,72.829431E+0,2.154680E+0
 10/25/2017,12:25:18.118,1.083918E-3,72.961312E+0,3.984190E-3,998.233885E-3,982.159560E-3,0.000000E+0,1.013928E+0,3.094839E+0,0.000000E+0,72.951297E+0,3.979197E-3,998.378868E-3,994.088503E-3,0.000000E+0,1.062163E+0,3.109692E+0,0.000000E+0,74.121650E+0,30.927181E+0,72.810525E+0,3.978029E-3,3.971739E-3,0.000000E+0,1.026315E+0,1.000000E+0,44.000000E+0,97.372518E+0,23.654542E+0,9.282881E-3,12.285725E-3,1.000000E+0,2.656901E+0,1.000000E+0,20.000000E+0,6.884970E-3,43.195748E+0,0.000000E+0,2.709890E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.986098E+0,0.000000E+0,-215.066905E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.959296E-3,0.000000E+0,-207.048983E-3,0.000000E+0,2.082413E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.005786E+0,3.046817E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009849E+0,3.030692E+0,0.000000E+0,240.592793E+0,4.010060E-3,3.978210E-3,78.464864E+0,73.608313E+0,72.326974E+0,75.478028E+0,75.218413E+0,3.991832E-3,3.977756E-3,71.259733E+0,4.707345E+0,1.797195E+0,75.400587E+0,73.912930E+0,0.000000E+0,73.919343E+0,72.761620E+0,0.000000E+0,73.688444E+0,1.058152E+0,1.002361E+0,2.170225E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.462537E-3,70.320443E+0,30.603912E+0,0.000000E+0,1.227691E+0,1.230096E+0,999.593942E-3,60.000000E+0,1.000000E+0,1.249051E+0,645.860052E-3,1.996642E+0,60.000000E+0,1.888321E+0,0.000000E+0,73.698741E+0,988.930239E-3,986.125815E-3,1.002677E+0,50.000000E+0,1.000000E+0,86.122329E+0,2.746582E+0,2.531493E+0,1.286910E+0,30.000000E+0,0.000000E+0,1.226813E+0,1.222854E+0,1.005748E+0,60.000000E+0,3.988978E-3,53.322979E+0,8.706220E-3,23.933799E+0,3.294871E+0,30.713447E+0,0.000000E+0,37.629782E-3,0.000000E+0,45.390006E-3,0.000000E+0,15.659605E-3,0.000000E+0,22.842573E-3,0.000000E+0,24.485315E-3,2.020867E+0,2.013394E+0,2.018612E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.985192E+0,5.777575E+0,0.000000E+0,85.305964E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.790864E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.698900E+0,0.000000E+0,37.659458E-3,996.635573E-3,3.059031E+0,997.520633E-3,3.051999E+0,998.630980E-3,3.048603E+0,999.097648E-3,3.043405E+0,31.452492E-3,7.880312E+0,1.000000E+0,1.000000E+0,72.814830E+0,72.877822E+0,2.141694E+0,72.587907E+0,72.630493E+0,2.157997E+0,72.595722E+0,72.890832E+0,2.181351E+0,72.426367E+0,72.830601E+0,2.155718E+0
 10/25/2017,12:25:28.118,922.899256E-6,72.959955E+0,3.979910E-3,998.701053E-3,964.898336E-3,0.000000E+0,1.012874E+0,3.091681E+0,0.000000E+0,72.955041E+0,3.971933E-3,997.589515E-3,1.023104E+0,0.000000E+0,1.062083E+0,3.105664E+0,0.000000E+0,74.128672E+0,30.920120E+0,72.811273E+0,3.977576E-3,3.968237E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.486078E+0,23.643360E+0,9.260118E-3,12.297009E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,6.872970E-3,43.192303E+0,0.000000E+0,2.695776E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.983490E+0,0.000000E+0,-213.747186E-3,0.000000E+0,135.913970E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.892663E-3,0.000000E+0,-209.304579E-3,0.000000E+0,2.076903E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.013373E+0,3.047815E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005039E+0,3.029823E+0,0.000000E+0,240.587391E+0,4.013044E-3,3.981194E-3,78.481775E+0,73.604381E+0,72.328705E+0,75.498302E+0,75.225482E+0,3.977561E-3,3.982881E-3,71.276388E+0,4.710245E+0,1.797904E+0,75.396326E+0,73.910215E+0,0.000000E+0,73.922994E+0,72.767844E+0,0.000000E+0,73.685308E+0,1.065021E+0,1.004580E+0,2.167483E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.461759E-3,70.319647E+0,30.599824E+0,0.000000E+0,1.222311E+0,1.229873E+0,1.010797E+0,60.000000E+0,1.000000E+0,1.253152E+0,648.416468E-3,2.001387E+0,60.000000E+0,1.884904E+0,0.000000E+0,73.700426E+0,987.573282E-3,988.089431E-3,1.014419E+0,50.000000E+0,1.000000E+0,86.005152E+0,2.753096E+0,2.531540E+0,1.284961E+0,30.000000E+0,0.000000E+0,1.228666E+0,1.219978E+0,1.005126E+0,60.000000E+0,3.986773E-3,53.311926E+0,8.748179E-3,23.926561E+0,3.247509E+0,30.712843E+0,0.000000E+0,35.083184E-3,0.000000E+0,44.101581E-3,0.000000E+0,15.820658E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.968474E-3,2.020963E+0,2.013651E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.975631E+0,5.775770E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793409E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.700575E+0,0.000000E+0,42.168944E-3,997.070057E-3,3.058983E+0,997.826381E-3,3.052562E+0,996.732125E-3,3.046672E+0,998.598796E-3,3.042826E+0,27.264088E-3,7.887078E+0,1.000000E+0,1.000000E+0,72.814362E+0,72.879600E+0,2.142397E+0,72.587533E+0,72.634002E+0,2.156752E+0,72.599700E+0,72.892751E+0,2.178237E+0,72.424822E+0,72.831912E+0,2.156739E+0
 10/25/2017,12:25:38.118,-204.229589E-6,72.961968E+0,3.986784E-3,997.299549E-3,1.002566E+0,0.000000E+0,1.011501E+0,3.095080E+0,0.000000E+0,72.954807E+0,3.978029E-3,998.411086E-3,1.026853E+0,0.000000E+0,1.063265E+0,3.108661E+0,0.000000E+0,74.135038E+0,30.917751E+0,72.809682E+0,3.978224E-3,3.974722E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,97.482036E+0,23.638674E+0,9.221402E-3,12.298047E-3,1.000000E+0,2.649793E+0,1.000000E+0,20.000000E+0,6.887435E-3,43.196214E+0,0.000000E+0,2.687495E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.978694E+0,0.000000E+0,-211.526195E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.542587E-3,0.000000E+0,-203.182249E-3,0.000000E+0,2.078160E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.013165E+0,3.047573E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.000980E+0,3.030387E+0,0.000000E+0,240.584594E+0,4.011098E-3,3.986254E-3,78.501404E+0,73.608547E+0,72.331232E+0,75.515485E+0,75.232880E+0,3.989432E-3,3.977626E-3,71.332766E+0,4.706379E+0,1.795454E+0,75.396467E+0,73.915879E+0,0.000000E+0,73.920373E+0,72.765692E+0,0.000000E+0,73.688865E+0,1.069142E+0,1.005730E+0,2.172361E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.477453E-3,70.314174E+0,30.598430E+0,0.000000E+0,1.232129E+0,1.228707E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.244935E+0,652.362935E-3,1.986705E+0,60.000000E+0,1.877248E+0,0.000000E+0,73.698695E+0,986.966642E-3,988.935542E-3,1.007661E+0,50.000000E+0,1.000000E+0,85.975928E+0,2.751835E+0,2.530774E+0,1.291205E+0,30.000000E+0,0.000000E+0,1.229512E+0,1.222103E+0,1.001772E+0,60.000000E+0,3.988200E-3,53.301712E+0,8.634364E-3,23.925448E+0,3.284239E+0,30.714887E+0,0.000000E+0,37.049544E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.172033E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.196890E-3,2.020834E+0,2.013813E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973205E+0,5.775834E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.070842E-3,996.989597E-3,3.059288E+0,996.909137E-3,3.053125E+0,997.263161E-3,3.045819E+0,999.966615E-3,3.045996E+0,26.941903E-3,7.844226E+0,1.000000E+0,1.000000E+0,72.816936E+0,72.880536E+0,2.138961E+0,72.588843E+0,72.632177E+0,2.151627E+0,72.599653E+0,72.895137E+0,2.177917E+0,72.429034E+0,72.830321E+0,2.161225E+0
 10/25/2017,12:25:48.118,439.844037E-6,72.962248E+0,3.977835E-3,998.556069E-3,1.011508E+0,0.000000E+0,1.011581E+0,3.096740E+0,0.000000E+0,72.952654E+0,3.976473E-3,997.702280E-3,1.029198E+0,0.000000E+0,1.059783E+0,3.109950E+0,0.000000E+0,74.141591E+0,30.924022E+0,72.813145E+0,3.976732E-3,3.963892E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,97.379897E+0,23.633803E+0,9.209145E-3,12.308683E-3,1.000000E+0,2.661357E+0,1.000000E+0,20.000000E+0,6.842027E-3,43.198588E+0,0.000000E+0,2.699095E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.994403E+0,0.000000E+0,-203.382563E-3,0.000000E+0,138.360278E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.860440E-3,0.000000E+0,-205.534512E-3,0.000000E+0,2.080480E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,999.779655E-3,3.047895E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.003345E+0,3.030177E+0,0.000000E+0,240.588838E+0,4.008893E-3,3.978664E-3,78.519299E+0,73.609342E+0,72.328845E+0,75.532668E+0,75.239949E+0,3.977821E-3,3.980610E-3,71.319058E+0,4.725388E+0,1.794390E+0,75.398480E+0,73.914849E+0,0.000000E+0,73.922619E+0,72.770418E+0,0.000000E+0,73.690504E+0,1.058504E+0,1.005251E+0,2.171867E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.480501E-3,70.307906E+0,30.595643E+0,0.000000E+0,1.221385E+0,1.223997E+0,994.271976E-3,60.000000E+0,1.000000E+0,1.254061E+0,650.301825E-3,1.981656E+0,60.000000E+0,1.885468E+0,0.000000E+0,73.699865E+0,989.488987E-3,989.462366E-3,981.685751E-3,50.000000E+0,1.000000E+0,86.015284E+0,2.750541E+0,2.535374E+0,1.280953E+0,30.000000E+0,0.000000E+0,1.230758E+0,1.220633E+0,988.646684E-3,60.000000E+0,3.988524E-3,53.288607E+0,8.213606E-3,23.919788E+0,3.285205E+0,30.715444E+0,0.000000E+0,5.813426E-3,0.000000E+0,47.064958E-3,0.000000E+0,28.092904E-3,0.000000E+0,26.868900E-3,0.000000E+0,17.688874E-3,2.020834E+0,2.013362E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976444E+0,5.778510E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792958E+0,0.000000E+0,29.123644E-3,10.000000E+0,9.698707E+0,0.000000E+0,41.750206E-3,996.329826E-3,3.059401E+0,997.568909E-3,3.051918E+0,999.290751E-3,3.048217E+0,997.327529E-3,3.045932E+0,29.197198E-3,7.663794E+0,1.000000E+0,1.000000E+0,72.814596E+0,72.882314E+0,2.139792E+0,72.588703E+0,72.628902E+0,2.147907E+0,72.596892E+0,72.894716E+0,2.180377E+0,72.428894E+0,72.827981E+0,2.156963E+0
 10/25/2017,12:25:58.118,2.533083E-3,72.961219E+0,3.979521E-3,998.282212E-3,1.003445E+0,0.000000E+0,1.013449E+0,3.092728E+0,0.000000E+0,72.955416E+0,3.978808E-3,998.040574E-3,995.141301E-3,0.000000E+0,1.059001E+0,3.107823E+0,0.000000E+0,74.147115E+0,30.923883E+0,72.812771E+0,3.974657E-3,3.972387E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.410026E+0,23.642061E+0,9.144098E-3,12.285401E-3,1.000000E+0,2.655543E+0,1.000000E+0,20.000000E+0,6.772358E-3,43.195748E+0,0.000000E+0,2.705282E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.995433E+0,0.000000E+0,-223.113972E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.068420E-3,0.000000E+0,150.720612E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.078804E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.005562E+0,3.046189E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007196E+0,3.031754E+0,0.000000E+0,240.594288E+0,4.005066E-3,3.980610E-3,78.538506E+0,73.606721E+0,72.332074E+0,75.551210E+0,75.247487E+0,3.979443E-3,3.982751E-3,71.291220E+0,4.717655E+0,1.795680E+0,75.399978E+0,73.912883E+0,0.000000E+0,73.924773E+0,72.772899E+0,0.000000E+0,73.690831E+0,1.060963E+0,1.006017E+0,2.176809E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.459035E-3,70.301778E+0,30.595643E+0,0.000000E+0,1.220794E+0,1.227605E+0,1.000617E+0,60.000000E+0,1.000000E+0,1.250009E+0,650.477578E-3,1.990267E+0,60.000000E+0,1.886983E+0,0.000000E+0,73.702579E+0,987.493461E-3,986.652639E-3,990.759635E-3,50.000000E+0,1.000000E+0,85.970017E+0,2.754916E+0,2.535183E+0,1.284243E+0,30.000000E+0,0.000000E+0,1.226749E+0,1.224292E+0,1.004647E+0,60.000000E+0,3.988719E-3,53.280819E+0,8.415035E-3,23.915797E+0,3.334822E+0,30.714655E+0,0.000000E+0,-1.729662E-3,0.000000E+0,45.840955E-3,0.000000E+0,22.230571E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.526350E-3,2.020963E+0,2.013201E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972698E+0,5.775705E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.695936E+0,0.000000E+0,43.296316E-3,997.005689E-3,3.059031E+0,997.697645E-3,3.053028E+0,997.295345E-3,3.045481E+0,998.164312E-3,3.044355E+0,27.908458E-3,7.699236E+0,1.000000E+0,1.000000E+0,72.813941E+0,72.883484E+0,2.141294E+0,72.587205E+0,72.628621E+0,2.153783E+0,72.596658E+0,72.895231E+0,2.183044E+0,72.430812E+0,72.829525E+0,2.159070E+0
 10/25/2017,12:26:08.118,2.050028E-3,72.963138E+0,3.981077E-3,998.298322E-3,1.002550E+0,0.000000E+0,1.014311E+0,3.090135E+0,0.000000E+0,72.953544E+0,3.982569E-3,997.621733E-3,990.802501E-3,0.000000E+0,1.058729E+0,3.103441E+0,0.000000E+0,74.155166E+0,30.922768E+0,72.813567E+0,3.979327E-3,3.969793E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,97.578018E+0,23.648046E+0,9.097859E-3,12.291626E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,6.769699E-3,43.181968E+0,0.000000E+0,2.705443E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.998008E+0,0.000000E+0,-221.182676E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.426818E-3,0.000000E+0,150.043934E-3,0.000000E+0,-191.195371E-3,0.000000E+0,2.075872E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000417E+0,0.000000E+0,998.198320E-3,3.046849E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007436E+0,3.030725E+0,0.000000E+0,240.572729E+0,4.008698E-3,3.982945E-3,78.553918E+0,73.609857E+0,72.334087E+0,75.569423E+0,75.254884E+0,3.984113E-3,3.977367E-3,71.269277E+0,4.717977E+0,1.796179E+0,75.401758E+0,73.917096E+0,0.000000E+0,73.927862E+0,72.772571E+0,0.000000E+0,73.691861E+0,1.059590E+0,999.358964E-3,2.178404E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.439774E-3,70.295229E+0,30.596944E+0,0.000000E+0,1.218432E+0,1.231709E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.248302E+0,649.343169E-3,1.990779E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.704265E+0,986.535608E-3,986.748425E-3,995.951559E-3,50.000000E+0,1.000000E+0,85.816302E+0,2.759355E+0,2.535742E+0,1.289529E+0,30.000000E+0,0.000000E+0,1.222549E+0,1.223062E+0,994.235502E-3,60.000000E+0,3.987097E-3,53.269066E+0,8.619448E-3,23.911993E+0,3.333211E+0,30.714794E+0,0.000000E+0,-3.341433E-3,0.000000E+0,45.744323E-3,0.000000E+0,22.584888E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.945088E-3,2.020802E+0,2.013426E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959838E+0,5.778478E+0,0.000000E+0,89.141979E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.688367E+0,0.000000E+0,42.780946E-3,996.458562E-3,3.059111E+0,997.697645E-3,3.052964E+0,999.419487E-3,3.046962E+0,999.290751E-3,3.045465E+0,28.552828E-3,7.644463E+0,1.000000E+0,1.000000E+0,72.815017E+0,72.880817E+0,2.144027E+0,72.587907E+0,72.631663E+0,2.147604E+0,72.598624E+0,72.894061E+0,2.178460E+0,72.427911E+0,72.831678E+0,2.156244E+0
 10/25/2017,12:26:18.118,761.880850E-6,72.958224E+0,3.984190E-3,997.251221E-3,1.013121E+0,0.000000E+0,1.013976E+0,3.088266E+0,0.000000E+0,72.952467E+0,3.980364E-3,997.283439E-3,1.025146E+0,0.000000E+0,1.063233E+0,3.102297E+0,0.000000E+0,74.159894E+0,30.921328E+0,72.812724E+0,3.972582E-3,3.970636E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,97.634330E+0,23.660990E+0,9.074123E-3,12.298436E-3,1.000000E+0,2.661325E+0,1.000000E+0,20.000000E+0,6.762044E-3,43.184342E+0,0.000000E+0,2.700416E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.995980E+0,0.000000E+0,-222.534584E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.971855E-3,0.000000E+0,149.882820E-3,0.000000E+0,-193.289853E-3,0.000000E+0,2.081511E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007782E+0,3.047090E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.013204E+0,3.031175E+0,0.000000E+0,240.561733E+0,4.013888E-3,3.983010E-3,78.574249E+0,73.611215E+0,72.338204E+0,75.587122E+0,75.263874E+0,3.972048E-3,3.984697E-3,71.247755E+0,4.723777E+0,1.791828E+0,75.398902E+0,73.917143E+0,0.000000E+0,73.923602E+0,72.777064E+0,0.000000E+0,73.689287E+0,1.064078E+0,1.002808E+0,2.167579E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.464418E-3,70.294107E+0,30.594389E+0,0.000000E+0,1.224131E+0,1.225673E+0,998.443246E-3,60.000000E+0,1.000000E+0,1.245079E+0,647.329991E-3,1.983397E+0,60.000000E+0,1.884420E+0,0.000000E+0,73.702814E+0,988.850418E-3,990.516014E-3,991.558393E-3,50.000000E+0,1.000000E+0,85.715079E+0,2.750845E+0,2.531732E+0,1.276993E+0,25.000000E+0,0.000000E+0,1.224338E+0,1.226145E+0,990.993987E-3,60.000000E+0,3.990211E-3,53.258759E+0,8.522884E-3,23.914869E+0,3.349965E+0,30.716513E+0,0.000000E+0,-1.375072E-3,0.000000E+0,50.543705E-3,0.000000E+0,21.747412E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.172033E-3,2.020995E+0,2.013329E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951096E+0,5.744469E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791766E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.693359E+0,0.000000E+0,44.681373E-3,996.201090E-3,3.058661E+0,998.067760E-3,3.053720E+0,996.522930E-3,3.047605E+0,997.939024E-3,3.043598E+0,32.741232E-3,7.644785E+0,1.000000E+0,1.000000E+0,72.816281E+0,72.881987E+0,2.140495E+0,72.588375E+0,72.632084E+0,2.149153E+0,72.595956E+0,72.890224E+0,2.171289E+0,72.432029E+0,72.831537E+0,2.154600E+0
 10/25/2017,12:26:28.118,-687.284809E-6,72.960751E+0,3.981402E-3,998.121120E-3,1.010215E+0,0.000000E+0,1.012874E+0,3.092068E+0,0.000000E+0,72.954246E+0,3.978029E-3,997.444532E-3,1.026933E+0,0.000000E+0,1.064686E+0,3.107549E+0,0.000000E+0,74.168086E+0,30.925601E+0,72.813192E+0,3.976084E-3,3.968626E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,97.569745E+0,23.663728E+0,8.603300E-3,12.285465E-3,1.000000E+0,2.673257E+0,1.000000E+0,20.000000E+0,6.670514E-3,43.202359E+0,0.000000E+0,2.691233E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.992182E+0,0.000000E+0,-205.796683E-3,0.000000E+0,139.229361E-3,0.000000E+0,136.332417E-3,0.000000E+0,136.832592E-3,0.000000E+0,-205.534512E-3,0.000000E+0,2.083090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.009923E+0,3.046012E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.007835E+0,3.030515E+0,0.000000E+0,240.569064E+0,4.010190E-3,3.982686E-3,78.592332E+0,73.607845E+0,72.334133E+0,75.605663E+0,75.270475E+0,3.976913E-3,3.978145E-3,71.234562E+0,4.726354E+0,1.792505E+0,75.407891E+0,73.917705E+0,0.000000E+0,73.925007E+0,72.783990E+0,0.000000E+0,73.687368E+0,1.068679E+0,1.001131E+0,2.174099E+0,60.000000E+0,60.000000E+0,54.100000E+0,10.463315E-3,70.291347E+0,30.590069E+0,0.000000E+0,1.228840E+0,1.227430E+0,990.803908E-3,60.000000E+0,1.000000E+0,1.247967E+0,649.982273E-3,1.995572E+0,60.000000E+0,1.883324E+0,0.000000E+0,73.703422E+0,989.026025E-3,985.822492E-3,991.159014E-3,50.000000E+0,1.000000E+0,85.729807E+0,2.682078E+0,2.527978E+0,1.190151E+0,25.000000E+0,0.000000E+0,1.229352E+0,1.219195E+0,970.219550E-3,60.000000E+0,3.989562E-3,53.248312E+0,8.667698E-3,23.919648E+0,3.305825E+0,30.718835E+0,0.000000E+0,23.800788E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.945088E-3,0.000000E+0,24.839632E-3,0.000000E+0,22.359414E-3,2.021028E+0,2.013780E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951849E+0,5.737441E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791379E+0,0.000000E+0,-31.400110E-3,10.000000E+0,9.692651E+0,0.000000E+0,43.650633E-3,997.021781E-3,3.059240E+0,997.456265E-3,3.053286E+0,997.359713E-3,3.048667E+0,998.695348E-3,3.043727E+0,34.352156E-3,8.034645E+0,1.000000E+0,1.000000E+0,72.815766E+0,72.881659E+0,2.139648E+0,72.586457E+0,72.631943E+0,2.155188E+0,72.598671E+0,72.893172E+0,2.181064E+0,72.430672E+0,72.832099E+0,2.157314E+0
 10/25/2017,12:26:38.118,2.694102E-3,72.962576E+0,3.982569E-3,998.507742E-3,988.961855E-3,0.000000E+0,1.011932E+0,3.088814E+0,0.000000E+0,72.957147E+0,3.982375E-3,997.976137E-3,1.013071E+0,0.000000E+0,1.063920E+0,3.100976E+0,0.000000E+0,74.177963E+0,30.926670E+0,72.813894E+0,3.977770E-3,3.970182E-3,0.000000E+0,1.028640E+0,1.000000E+0,44.000000E+0,98.135192E+0,23.659135E+0,8.157444E-3,12.294350E-3,1.000000E+0,2.674566E+0,1.000000E+0,20.000000E+0,6.353047E-3,43.197750E+0,0.000000E+0,2.683692E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.984682E+0,0.000000E+0,-208.339557E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.684324E-3,0.000000E+0,135.962577E-3,0.000000E+0,-202.022228E-3,0.000000E+0,2.078611E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007654E+0,3.047638E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.016081E+0,3.031143E+0,0.000000E+0,240.574080E+0,4.004676E-3,3.981713E-3,78.609010E+0,73.609015E+0,72.334976E+0,75.623737E+0,75.278996E+0,3.971983E-3,3.977042E-3,71.221415E+0,4.708312E+0,1.797050E+0,75.409483E+0,73.921356E+0,0.000000E+0,73.925896E+0,72.786283E+0,0.000000E+0,73.690972E+0,1.064110E+0,1.003510E+0,2.168408E+0,60.000000E+0,59.000000E+0,54.100000E+0,10.460397E-3,70.284424E+0,30.588908E+0,0.000000E+0,1.226302E+0,1.230080E+0,993.520828E-3,60.000000E+0,1.000000E+0,1.252896E+0,648.592222E-3,1.992983E+0,60.000000E+0,1.882519E+0,0.000000E+0,73.703469E+0,988.100101E-3,987.802073E-3,1.006303E+0,50.000000E+0,1.000000E+0,85.314001E+0,2.681312E+0,2.528138E+0,1.200276E+0,25.000000E+0,0.000000E+0,1.227739E+0,1.226592E+0,976.335315E-3,60.000000E+0,3.991054E-3,53.235534E+0,8.586892E-3,23.931387E+0,3.291971E+0,30.716373E+0,0.000000E+0,35.373303E-3,0.000000E+0,42.523261E-3,0.000000E+0,18.494140E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.969945E-3,2.021124E+0,2.013587E+0,2.018644E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916748E+0,5.738892E+0,0.000000E+0,84.338902E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793473E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.666656E+0,0.000000E+0,40.687256E-3,996.217182E-3,3.059385E+0,997.762013E-3,3.052771E+0,998.952820E-3,3.047380E+0,997.601093E-3,3.046833E+0,31.452492E-3,8.392932E+0,1.000000E+0,1.000000E+0,72.815532E+0,72.879740E+0,2.144714E+0,72.587393E+0,72.633207E+0,2.155587E+0,72.597454E+0,72.890832E+0,2.178684E+0,72.432544E+0,72.832193E+0,2.156404E+0
 10/25/2017,12:26:48.118,117.807224E-6,72.962436E+0,3.981337E-3,998.378868E-3,974.287420E-3,0.000000E+0,1.011006E+0,3.089668E+0,0.000000E+0,72.956960E+0,3.981661E-3,998.153338E-3,991.616025E-3,0.000000E+0,1.060151E+0,3.103216E+0,0.000000E+0,74.181099E+0,30.931501E+0,72.814549E+0,3.971155E-3,3.972258E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,99.044048E+0,23.633664E+0,8.335916E-3,12.299084E-3,1.000000E+0,2.678671E+0,1.000000E+0,20.000000E+0,6.467800E-3,43.182853E+0,0.000000E+0,2.697097E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.986452E+0,0.000000E+0,-212.266526E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.360278E-3,0.000000E+0,139.925979E-3,0.000000E+0,-206.114523E-3,0.000000E+0,2.076549E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009395E+0,3.046575E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.007499E+0,3.030548E+0,0.000000E+0,240.582472E+0,4.013888E-3,3.984308E-3,78.628217E+0,73.610653E+0,72.337362E+0,75.644432E+0,75.285926E+0,3.980156E-3,3.976264E-3,71.209765E+0,4.707667E+0,1.796357E+0,75.408312E+0,73.918594E+0,0.000000E+0,73.929547E+0,72.788623E+0,0.000000E+0,73.688444E+0,1.058200E+0,1.005442E+0,2.174290E+0,60.000000E+0,59.000000E+0,54.100000E+0,10.465196E-3,70.280681E+0,30.587932E+0,0.000000E+0,1.220443E+0,1.226839E+0,1.008336E+0,60.000000E+0,1.000000E+0,1.250328E+0,647.777364E-3,1.980985E+0,60.000000E+0,1.883921E+0,0.000000E+0,73.705201E+0,989.473023E-3,982.613656E-3,1.008348E+0,50.000000E+0,1.000000E+0,84.784404E+0,2.684840E+0,2.528841E+0,1.205785E+0,25.000000E+0,0.000000E+0,1.224098E+0,1.222119E+0,1.003210E+0,60.000000E+0,3.988654E-3,53.225553E+0,8.523662E-3,23.931248E+0,3.312269E+0,30.719346E+0,0.000000E+0,37.017309E-3,0.000000E+0,46.002008E-3,0.000000E+0,15.788448E-3,0.000000E+0,24.066577E-3,0.000000E+0,24.292051E-3,2.021157E+0,2.014006E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871472E+0,5.738279E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.204244E-3,10.000000E+0,9.659892E+0,0.000000E+0,40.783888E-3,996.635573E-3,3.058484E+0,997.729829E-3,3.052851E+0,996.362010E-3,3.048587E+0,997.955116E-3,3.043164E+0,32.096862E-3,8.868180E+0,1.000000E+0,1.000000E+0,72.817404E+0,72.880255E+0,2.140623E+0,72.587486E+0,72.631850E+0,2.150893E+0,72.599373E+0,72.892844E+0,2.173956E+0,72.430531E+0,72.831771E+0,2.152461E+0
 10/25/2017,12:26:58.118,439.844037E-6,72.963465E+0,3.981921E-3,998.105011E-3,973.441126E-3,0.000000E+0,1.014599E+0,3.089668E+0,0.000000E+0,72.956398E+0,3.983801E-3,996.977364E-3,990.100636E-3,0.000000E+0,1.064607E+0,3.105535E+0,0.000000E+0,74.184657E+0,30.924347E+0,72.814737E+0,3.973490E-3,3.971933E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.743007E+0,23.618354E+0,8.408744E-3,12.306672E-3,1.000000E+0,2.660335E+0,1.000000E+0,20.000000E+0,6.535912E-3,43.176847E+0,0.000000E+0,2.698676E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.981688E+0,0.000000E+0,-213.908127E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.525547E-3,0.000000E+0,141.408227E-3,0.000000E+0,-221.355902E-3,0.000000E+0,2.075743E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005147E+0,3.047654E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006013E+0,3.030499E+0,0.000000E+0,240.591346E+0,4.011682E-3,3.977042E-3,78.647799E+0,73.610559E+0,72.339281E+0,75.661194E+0,75.291169E+0,3.980286E-3,3.978924E-3,71.192876E+0,4.703801E+0,1.795180E+0,75.412854E+0,73.921543E+0,0.000000E+0,73.929687E+0,72.790588E+0,0.000000E+0,73.690784E+0,1.063439E+0,1.002808E+0,2.173573E+0,60.000000E+0,59.000000E+0,54.100000E+0,10.442887E-3,70.278296E+0,30.585331E+0,0.000000E+0,1.223205E+0,1.226823E+0,1.012411E+0,60.000000E+0,1.000000E+0,1.247855E+0,649.870430E-3,1.996546E+0,60.000000E+0,1.900070E+0,0.000000E+0,73.702954E+0,988.403421E-3,984.848666E-3,1.016144E+0,50.000000E+0,1.000000E+0,84.850718E+0,2.678518E+0,2.529240E+0,1.194096E+0,25.000000E+0,0.000000E+0,1.223954E+0,1.220313E+0,1.008463E+0,60.000000E+0,3.988913E-3,53.215713E+0,8.631511E-3,23.926654E+0,3.301637E+0,30.713911E+0,0.000000E+0,43.883453E-3,0.000000E+0,44.488109E-3,0.000000E+0,14.564444E-3,0.000000E+0,19.363826E-3,0.000000E+0,24.163209E-3,2.021092E+0,2.013329E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874972E+0,5.738311E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.369710E-3,10.000000E+0,9.660439E+0,0.000000E+0,40.848309E-3,996.603389E-3,3.059047E+0,997.633277E-3,3.053431E+0,998.775808E-3,3.046012E+0,999.081556E-3,3.043534E+0,33.707786E-3,8.451251E+0,1.000000E+0,1.000000E+0,72.818340E+0,72.882876E+0,2.139329E+0,72.587767E+0,72.632037E+0,2.149632E+0,72.599326E+0,72.892938E+0,2.179994E+0,72.433901E+0,72.833550E+0,2.156819E+0
 10/25/2017,12:27:08.118,761.880850E-6,72.960283E+0,3.983801E-3,997.976137E-3,1.018646E+0,0.000000E+0,1.012587E+0,3.091198E+0,0.000000E+0,72.952374E+0,3.981856E-3,998.588288E-3,1.004792E+0,0.000000E+0,1.064654E+0,3.106067E+0,0.000000E+0,74.190789E+0,30.922535E+0,72.815064E+0,3.975046E-3,3.969080E-3,0.000000E+0,1.021568E+0,1.000000E+0,44.000000E+0,98.218352E+0,23.624570E+0,8.408291E-3,12.301938E-3,1.000000E+0,2.651822E+0,1.000000E+0,20.000000E+0,6.539739E-3,43.174938E+0,0.000000E+0,2.689976E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.983619E+0,0.000000E+0,-221.890818E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.238016E-3,0.000000E+0,145.661635E-3,0.000000E+0,-217.779172E-3,0.000000E+0,2.077354E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.017142E+0,3.046881E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.009960E+0,3.030789E+0,0.000000E+0,240.590140E+0,4.004222E-3,3.980610E-3,78.664242E+0,73.613227E+0,72.342837E+0,75.679221E+0,75.301750E+0,3.969064E-3,3.982102E-3,71.181601E+0,4.711856E+0,1.797114E+0,75.411637E+0,73.920747E+0,0.000000E+0,73.930249E+0,72.794988E+0,0.000000E+0,73.691065E+0,1.065835E+0,999.582493E-3,2.174418E+0,60.000000E+0,59.000000E+0,54.100000E+0,10.439385E-3,70.272261E+0,30.584541E+0,0.000000E+0,1.213898E+0,1.230575E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.243771E+0,648.128871E-3,1.977023E+0,60.000000E+0,1.872107E+0,0.000000E+0,73.703048E+0,986.838928E-3,981.655794E-3,1.008300E+0,50.000000E+0,1.000000E+0,85.214241E+0,2.676889E+0,2.523809E+0,1.196172E+0,25.000000E+0,0.000000E+0,1.229097E+0,1.220793E+0,1.005317E+0,60.000000E+0,3.991573E-3,53.204240E+0,8.661277E-3,23.909812E+0,3.323868E+0,30.719532E+0,0.000000E+0,49.105590E-3,0.000000E+0,45.035689E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.461929E-3,0.000000E+0,21.715201E-3,2.021060E+0,2.013039E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903350E+0,5.728995E+0,0.000000E+0,78.600998E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792475E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.661051E+0,0.000000E+0,42.780946E-3,996.587297E-3,3.059449E+0,998.695348E-3,3.052932E+0,997.649369E-3,3.045191E+0,998.341324E-3,3.044194E+0,34.674341E-3,8.564988E+0,1.000000E+0,1.000000E+0,72.820633E+0,72.878758E+0,2.141997E+0,72.587018E+0,72.632833E+0,2.147333E+0,72.596658E+0,72.891721E+0,2.170410E+0,72.432590E+0,72.833222E+0,2.155861E+0
 10/25/2017,12:27:18.118,-526.266402E-6,72.964120E+0,3.980948E-3,997.879481E-3,1.000171E+0,0.000000E+0,1.013832E+0,3.091053E+0,0.000000E+0,72.953076E+0,3.978159E-3,997.573406E-3,989.781607E-3,0.000000E+0,1.060662E+0,3.106518E+0,0.000000E+0,74.199355E+0,30.927460E+0,72.818106E+0,3.974981E-3,3.968302E-3,0.000000E+0,1.018095E+0,1.000000E+0,44.000000E+0,97.755416E+0,23.623318E+0,8.389873E-3,12.297204E-3,1.000000E+0,2.654489E+0,1.000000E+0,20.000000E+0,6.561016E-3,43.194259E+0,0.000000E+0,2.699449E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.975153E+0,0.000000E+0,-226.783435E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.521219E-3,0.000000E+0,150.430607E-3,0.000000E+0,-212.720194E-3,0.000000E+0,2.086248E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.007031E+0,3.047412E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005150E+0,3.030371E+0,0.000000E+0,240.599497E+0,4.015315E-3,3.981259E-3,78.682325E+0,73.612666E+0,72.338672E+0,75.700338E+0,75.309054E+0,3.975486E-3,3.983075E-3,71.167004E+0,4.712178E+0,1.796034E+0,75.413369E+0,73.924211E+0,0.000000E+0,73.929875E+0,72.798965E+0,0.000000E+0,73.692142E+0,1.064286E+0,998.097623E-3,2.167117E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.433807E-3,70.266695E+0,30.638890E+0,0.000000E+0,1.224498E+0,1.231613E+0,1.008624E+0,60.000000E+0,1.000000E+0,1.250758E+0,649.726631E-3,1.995843E+0,60.000000E+0,1.874992E+0,0.000000E+0,73.704826E+0,985.370221E-3,988.871685E-3,1.002086E+0,50.000000E+0,1.000000E+0,85.557946E+0,2.678102E+0,2.526029E+0,1.182198E+0,25.000000E+0,0.000000E+0,1.225264E+0,1.223221E+0,1.002172E+0,60.000000E+0,3.990665E-3,53.192674E+0,8.555374E-3,23.896311E+0,3.362208E+0,30.717442E+0,0.000000E+0,51.877836E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.977299E-3,0.000000E+0,21.747412E-3,2.020834E+0,2.013941E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930683E+0,5.699274E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.778462E+0,0.000000E+0,41.911259E-3,996.635573E-3,3.058999E+0,997.778105E-3,3.053238E+0,996.490746E-3,3.045465E+0,998.840176E-3,3.045819E+0,25.653164E-3,8.520846E+0,1.000000E+0,1.000000E+0,72.821054E+0,72.883672E+0,2.145114E+0,72.587954E+0,72.630680E+0,2.147652E+0,72.597501E+0,72.893312E+0,2.169085E+0,72.433667E+0,72.830133E+0,2.151982E+0
 10/25/2017,12:27:28.118,761.880850E-6,72.963418E+0,3.981077E-3,997.219002E-3,997.057545E-3,0.000000E+0,1.011661E+0,3.089233E+0,0.000000E+0,72.955416E+0,3.983282E-3,997.380095E-3,986.862488E-3,0.000000E+0,1.061093E+0,3.103763E+0,0.000000E+0,74.205347E+0,30.929643E+0,72.816421E+0,3.977057E-3,3.971220E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,97.731960E+0,23.621972E+0,8.399665E-3,12.280148E-3,1.000000E+0,2.662300E+0,1.000000E+0,20.000000E+0,6.521706E-3,43.186484E+0,0.000000E+0,2.695099E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.970518E+0,0.000000E+0,-224.852139E-3,0.000000E+0,137.555571E-3,0.000000E+0,138.649972E-3,0.000000E+0,152.299528E-3,0.000000E+0,-212.043516E-3,0.000000E+0,2.088020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,995.035651E-3,3.047686E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.001715E+0,3.030065E+0,0.000000E+0,240.610204E+0,4.009541E-3,3.981389E-3,78.702376E+0,73.612198E+0,72.344709E+0,75.716773E+0,75.316171E+0,3.972437E-3,3.977302E-3,71.197040E+0,4.722166E+0,1.797807E+0,75.412901E+0,73.924164E+0,0.000000E+0,73.929781E+0,72.800791E+0,0.000000E+0,73.692891E+0,1.062928E+0,971.577521E-3,2.173796E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.456376E-3,70.263233E+0,30.670153E+0,0.000000E+0,1.225424E+0,1.231022E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.249642E+0,641.625988E-3,1.981848E+0,60.000000E+0,1.867594E+0,0.000000E+0,73.706230E+0,984.795510E-3,987.546643E-3,1.011096E+0,50.000000E+0,1.000000E+0,85.635433E+0,2.680577E+0,2.526157E+0,1.191397E+0,25.000000E+0,0.000000E+0,1.226685E+0,1.227232E+0,1.005461E+0,60.000000E+0,3.988719E-3,53.181621E+0,8.680214E-3,23.892738E+0,3.452421E+0,30.719207E+0,0.000000E+0,53.328430E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.655193E-3,2.020867E+0,2.013362E+0,2.018515E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936403E+0,5.700208E+0,0.000000E+0,83.468546E-3,0.000000E+0,45.720872E-3,9.500000E+0,9.793409E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.778334E+0,0.000000E+0,44.166003E-3,996.426378E-3,3.058886E+0,998.550520E-3,3.052176E+0,996.297642E-3,3.048201E+0,997.697645E-3,3.045497E+0,29.519383E-3,8.657460E+0,1.000000E+0,1.000000E+0,72.824330E+0,72.882782E+0,2.142317E+0,72.590154E+0,72.631241E+0,2.154134E+0,72.597033E+0,72.891113E+0,2.173238E+0,72.432918E+0,72.835702E+0,2.155191E+0
 10/25/2017,12:27:38.118,-43.211183E-6,72.963091E+0,3.982375E-3,998.056683E-3,1.007756E+0,0.000000E+0,1.011756E+0,3.090940E+0,0.000000E+0,72.955182E+0,3.978548E-3,997.960028E-3,996.289806E-3,0.000000E+0,1.060933E+0,3.106389E+0,0.000000E+0,74.211104E+0,30.923697E+0,72.816702E+0,3.973620E-3,3.968756E-3,0.000000E+0,1.026267E+0,1.000000E+0,44.000000E+0,97.997503E+0,23.619467E+0,8.420223E-3,12.287281E-3,1.000000E+0,2.666325E+0,1.000000E+0,20.000000E+0,6.559005E-3,43.170516E+0,0.000000E+0,2.697709E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.986870E+0,0.000000E+0,-231.997935E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.010534E-3,0.000000E+0,163.448612E-3,0.000000E+0,-202.795575E-3,0.000000E+0,2.088826E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,607.049735E-3,3.047010E+0,0.000000E+0,999.065464E-3,0.000000E+0,985.159082E-3,3.030290E+0,0.000000E+0,240.620766E+0,4.011617E-3,3.984308E-3,78.720084E+0,73.609623E+0,72.346019E+0,75.736953E+0,75.325535E+0,3.986578E-3,3.980870E-3,71.372769E+0,4.704123E+0,1.797952E+0,75.410981E+0,73.924445E+0,0.000000E+0,73.931700E+0,72.802662E+0,0.000000E+0,73.694342E+0,1.062641E+0,1.010982E+0,2.174880E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.425701E-3,70.258883E+0,30.670431E+0,0.000000E+0,1.222375E+0,1.227573E+0,1.006226E+0,60.000000E+0,1.000000E+0,1.248605E+0,650.094116E-3,1.965967E+0,60.000000E+0,1.874492E+0,0.000000E+0,73.705388E+0,986.264217E-3,985.918278E-3,1.007470E+0,50.000000E+0,1.000000E+0,85.509494E+0,2.680609E+0,2.526093E+0,1.183588E+0,25.000000E+0,0.000000E+0,1.227564E+0,1.220729E+0,1.003162E+0,60.000000E+0,3.990730E-3,53.172667E+0,8.690201E-3,23.895290E+0,3.407637E+0,30.719114E+0,0.000000E+0,-31.192832E-3,0.000000E+0,42.072312E-3,0.000000E+0,23.003626E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.401920E-3,2.021157E+0,2.013490E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925300E+0,5.699338E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792539E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778269E+0,0.000000E+0,41.846838E-3,996.780401E-3,3.059385E+0,998.228680E-3,3.052884E+0,999.725235E-3,3.048056E+0,997.086149E-3,3.043357E+0,28.230643E-3,8.826294E+0,1.000000E+0,1.000000E+0,72.817825E+0,72.883016E+0,2.139025E+0,72.587814E+0,72.631756E+0,2.147668E+0,72.598390E+0,72.893780E+0,2.171896E+0,72.434228E+0,72.833831E+0,2.157968E+0
 10/25/2017,12:27:48.118,600.862443E-6,72.960985E+0,3.983412E-3,997.847263E-3,998.877878E-3,0.000000E+0,1.013449E+0,3.090344E+0,0.000000E+0,72.957943E+0,3.982439E-3,996.800162E-3,1.002958E+0,0.000000E+0,1.061971E+0,3.106099E+0,0.000000E+0,74.220420E+0,30.942697E+0,72.816702E+0,3.971998E-3,3.971933E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.299444E+0,23.613343E+0,8.440522E-3,12.271198E-3,1.000000E+0,2.673209E+0,1.000000E+0,20.000000E+0,6.557189E-3,43.161251E+0,0.000000E+0,2.701286E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.003995E+0,0.000000E+0,-220.249216E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.038395E-3,0.000000E+0,147.143883E-3,0.000000E+0,-190.808698E-3,0.000000E+0,2.086763E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.001505E+0,3.047396E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010951E+0,3.030387E+0,0.000000E+0,240.608178E+0,4.011877E-3,3.984373E-3,78.733858E+0,73.614772E+0,72.345504E+0,75.756525E+0,75.331013E+0,3.985216E-3,3.977691E-3,71.457687E+0,4.715400E+0,1.797646E+0,75.416459E+0,73.925568E+0,0.000000E+0,73.932168E+0,72.808700E+0,0.000000E+0,73.693827E+0,1.062944E+0,1.006193E+0,2.173733E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.440617E-3,70.253691E+0,30.664625E+0,0.000000E+0,1.220315E+0,1.230112E+0,999.657869E-3,60.000000E+0,1.000000E+0,1.253471E+0,646.706865E-3,1.985794E+0,60.000000E+0,1.886596E+0,0.000000E+0,73.705481E+0,990.782087E-3,983.539589E-3,1.000377E+0,50.000000E+0,1.000000E+0,85.331824E+0,2.672275E+0,2.525918E+0,1.204236E+0,25.000000E+0,0.000000E+0,1.228123E+0,1.222311E+0,1.006100E+0,60.000000E+0,3.989692E-3,53.161194E+0,8.676193E-3,23.894919E+0,3.321290E+0,30.720090E+0,0.000000E+0,-4.050612E-3,0.000000E+0,44.874636E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.268665E-3,2.020963E+0,2.013523E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909677E+0,5.700595E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792249E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.777947E+0,0.000000E+0,43.328527E-3,996.716033E-3,3.059288E+0,997.150517E-3,3.053865E+0,999.017188E-3,3.047380E+0,997.955116E-3,3.046382E+0,36.607451E-3,9.087923E+0,1.000000E+0,1.000000E+0,72.823114E+0,72.884420E+0,2.138530E+0,72.591604E+0,72.631943E+0,2.148482E+0,72.600075E+0,72.890130E+0,2.179642E+0,72.435351E+0,72.835234E+0,2.156755E+0
