date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:27:58.118,-526.266402E-6,72.965010E+0,3.983996E-3,998.330540E-3,991.117512E-3,0.000000E+0,1.013752E+0,3.089990E+0,0.000000E+0,72.955135E+0,3.979391E-3,997.219002E-3,1.029644E+0,0.000000E+0,1.061971E+0,3.108242E+0,0.000000E+0,74.226177E+0,30.961418E+0,72.815532E+0,3.976019E-3,3.971415E-3,0.000000E+0,1.028513E+0,1.000000E+0,44.000000E+0,98.396146E+0,23.628839E+0,8.448174E-3,12.268604E-3,1.000000E+0,2.665223E+0,1.000000E+0,20.000000E+0,6.560951E-3,43.170609E+0,0.000000E+0,2.694938E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.993727E+0,0.000000E+0,-206.504825E-3,0.000000E+0,134.143615E-3,0.000000E+0,137.040559E-3,0.000000E+0,132.031397E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.093466E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.003390E+0,3.048201E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007723E+0,3.031417E+0,0.000000E+0,240.604850E+0,4.011877E-3,3.982232E-3,78.752644E+0,73.616223E+0,72.345270E+0,75.773429E+0,75.339534E+0,3.980935E-3,3.982037E-3,71.420819E+0,4.723777E+0,1.797614E+0,75.416740E+0,73.930249E+0,0.000000E+0,73.933292E+0,72.815439E+0,0.000000E+0,73.696448E+0,1.063056E+0,1.003191E+0,2.173717E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.427971E-3,70.250790E+0,30.663046E+0,0.000000E+0,1.226701E+0,1.226551E+0,991.443183E-3,60.000000E+0,1.000000E+0,1.252035E+0,651.516122E-3,1.999310E+0,60.000000E+0,1.884565E+0,0.000000E+0,73.706558E+0,988.978132E-3,986.253530E-3,1.010697E+0,50.000000E+0,1.000000E+0,85.274134E+0,2.677751E+0,2.529096E+0,1.190981E+0,25.000000E+0,0.000000E+0,1.227260E+0,1.219419E+0,979.401180E-3,60.000000E+0,3.990730E-3,53.151261E+0,8.819386E-3,23.890418E+0,3.280373E+0,30.714887E+0,0.000000E+0,31.214934E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.614157E-3,0.000000E+0,22.649309E-3,2.021157E+0,2.013490E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903756E+0,5.698016E+0,0.000000E+0,84.081019E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.792636E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.777013E+0,0.000000E+0,42.233366E-3,996.394194E-3,3.059192E+0,998.019484E-3,3.052336E+0,996.619481E-3,3.045352E+0,997.762013E-3,3.043405E+0,38.540560E-3,9.073424E+0,1.000000E+0,1.000000E+0,72.823909E+0,72.883765E+0,2.139217E+0,72.587861E+0,72.631007E+0,2.153288E+0,72.597922E+0,72.893593E+0,2.177087E+0,72.433386E+0,72.831069E+0,2.155909E+0
 10/25/2017,12:28:08.118,-43.211183E-6,72.963559E+0,3.979780E-3,997.895591E-3,976.650659E-3,0.000000E+0,1.013146E+0,3.091021E+0,0.000000E+0,72.956726E+0,3.980170E-3,998.572179E-3,992.365745E-3,0.000000E+0,1.064782E+0,3.106760E+0,0.000000E+0,74.232684E+0,30.977817E+0,72.817030E+0,3.974981E-3,3.964022E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,98.258874E+0,23.665676E+0,8.475023E-3,12.282093E-3,1.000000E+0,2.664264E+0,1.000000E+0,20.000000E+0,6.562703E-3,43.178570E+0,0.000000E+0,2.697580E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.983941E+0,0.000000E+0,-212.942479E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.847429E-3,0.000000E+0,140.409321E-3,0.000000E+0,-212.816863E-3,0.000000E+0,2.096495E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005003E+0,3.048619E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.007324E+0,3.030628E+0,0.000000E+0,240.618355E+0,4.008179E-3,3.978534E-3,78.774428E+0,73.613742E+0,72.348265E+0,75.792158E+0,75.347587E+0,3.974577E-3,3.981908E-3,71.371365E+0,4.708634E+0,1.794922E+0,75.401336E+0,73.927066E+0,0.000000E+0,73.931934E+0,72.815532E+0,0.000000E+0,73.695605E+0,1.072608E+0,1.005666E+0,2.175422E+0,60.000000E+0,58.000000E+0,54.100000E+0,10.420513E-3,70.247048E+0,30.657843E+0,0.000000E+0,1.226174E+0,1.231006E+0,1.000665E+0,60.000000E+0,1.000000E+0,1.248637E+0,648.400490E-3,1.988494E+0,60.000000E+0,1.898603E+0,0.000000E+0,73.708149E+0,987.940459E-3,983.763090E-3,1.005856E+0,50.000000E+0,1.000000E+0,85.365454E+0,2.674350E+0,2.525886E+0,1.197417E+0,25.000000E+0,0.000000E+0,1.222884E+0,1.221048E+0,1.007473E+0,60.000000E+0,3.987875E-3,53.139555E+0,8.864976E-3,23.888284E+0,3.291971E+0,30.717720E+0,0.000000E+0,35.179890E-3,0.000000E+0,44.745794E-3,0.000000E+0,14.950971E-3,0.000000E+0,25.934793E-3,0.000000E+0,24.485315E-3,2.020995E+0,2.013555E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910156E+0,5.697597E+0,0.000000E+0,83.049485E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.794278E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.777464E+0,0.000000E+0,41.717996E-3,996.184998E-3,3.059610E+0,998.647072E-3,3.053543E+0,996.362010E-3,3.046865E+0,996.699941E-3,3.046543E+0,26.941903E-3,8.983529E+0,1.000000E+0,1.000000E+0,72.824050E+0,72.885918E+0,2.139584E+0,72.592634E+0,72.633067E+0,2.147556E+0,72.598109E+0,72.891440E+0,2.177342E+0,72.436381E+0,72.832473E+0,2.154664E+0
 10/25/2017,12:28:18.118,1.566973E-3,72.961827E+0,3.980883E-3,997.798935E-3,1.010886E+0,0.000000E+0,1.014168E+0,3.090570E+0,0.000000E+0,72.957709E+0,3.977381E-3,997.186784E-3,1.025784E+0,0.000000E+0,1.062067E+0,3.106550E+0,0.000000E+0,74.238161E+0,30.984274E+0,72.818621E+0,3.978808E-3,3.965383E-3,0.000000E+0,1.015132E+0,1.000000E+0,44.000000E+0,98.061011E+0,23.679224E+0,8.499148E-3,12.274635E-3,1.000000E+0,2.659744E+0,1.000000E+0,20.000000E+0,6.569254E-3,43.180758E+0,0.000000E+0,2.707151E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.964338E+0,0.000000E+0,-222.438019E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.845266E-3,0.000000E+0,153.491771E-3,0.000000E+0,-211.366837E-3,0.000000E+0,2.092209E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010130E+0,3.048056E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.014946E+0,3.031191E+0,0.000000E+0,240.613628E+0,4.010904E-3,3.980610E-3,78.790263E+0,73.614585E+0,72.349201E+0,75.812292E+0,75.355359E+0,3.991768E-3,3.977042E-3,71.346896E+0,4.712822E+0,1.797630E+0,75.404895E+0,73.931279E+0,0.000000E+0,73.936709E+0,72.817919E+0,0.000000E+0,73.698227E+0,1.073902E+0,993.339651E-3,2.175837E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.437958E-3,70.238160E+0,30.653569E+0,0.000000E+0,1.226158E+0,1.227238E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.249562E+0,652.330980E-3,1.982854E+0,60.000000E+0,1.886419E+0,0.000000E+0,73.706558E+0,986.743143E-3,986.445102E-3,1.003747E+0,50.000000E+0,1.000000E+0,85.538669E+0,2.672003E+0,2.529672E+0,1.188714E+0,25.000000E+0,0.000000E+0,1.224513E+0,1.222710E+0,1.007601E+0,60.000000E+0,3.989692E-3,53.128455E+0,8.870618E-3,23.901043E+0,3.424713E+0,30.714097E+0,0.000000E+0,55.230320E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.372651E-3,0.000000E+0,16.722556E-3,0.000000E+0,23.518996E-3,2.020834E+0,2.013748E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923533E+0,5.696953E+0,0.000000E+0,86.724323E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793892E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777142E+0,0.000000E+0,38.271459E-3,996.812585E-3,3.059031E+0,997.729829E-3,3.053109E+0,998.019484E-3,3.048313E+0,997.230977E-3,3.045529E+0,31.452492E-3,9.240325E+0,1.000000E+0,1.000000E+0,72.824471E+0,72.885029E+0,2.140479E+0,72.592447E+0,72.631288E+0,2.149424E+0,72.600589E+0,72.895652E+0,2.174627E+0,72.436568E+0,72.836124E+0,2.159485E+0
 10/25/2017,12:28:28.118,2.533083E-3,72.963418E+0,3.980818E-3,998.378868E-3,1.014095E+0,0.000000E+0,1.013401E+0,3.092922E+0,0.000000E+0,72.958364E+0,3.980818E-3,997.911700E-3,996.513127E-3,0.000000E+0,1.064766E+0,3.107823E+0,0.000000E+0,74.245229E+0,30.980511E+0,72.818012E+0,3.972387E-3,3.965643E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.971414E+0,23.689384E+0,8.494089E-3,12.280861E-3,1.000000E+0,2.662348E+0,1.000000E+0,20.000000E+0,6.589494E-3,43.168281E+0,0.000000E+0,2.697065E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.974896E+0,0.000000E+0,-232.416382E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.557735E-3,0.000000E+0,151.977301E-3,0.000000E+0,-207.532325E-3,0.000000E+0,2.086925E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.681553E-3,0.000000E+0,788.471835E-3,3.047605E+0,0.000000E+0,997.247069E-3,0.000000E+0,1.000932E+0,3.031545E+0,0.000000E+0,240.620814E+0,4.009477E-3,3.979832E-3,78.810736E+0,73.612993E+0,72.350839E+0,75.829991E+0,75.363506E+0,3.985800E-3,3.979507E-3,71.328274E+0,4.721522E+0,1.796405E+0,75.417349E+0,73.930717E+0,0.000000E+0,73.933573E+0,72.819604E+0,0.000000E+0,73.697337E+0,1.070755E+0,1.003223E+0,2.174769E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.442498E-3,70.234278E+0,30.653662E+0,0.000000E+0,1.225663E+0,1.227110E+0,1.000041E+0,60.000000E+0,1.000000E+0,1.241298E+0,646.259492E-3,1.969674E+0,60.000000E+0,1.891028E+0,0.000000E+0,73.708758E+0,985.386186E-3,985.008310E-3,999.689744E-3,50.000000E+0,1.000000E+0,85.633885E+0,2.672227E+0,2.527866E+0,1.195086E+0,25.000000E+0,0.000000E+0,1.225264E+0,1.220218E+0,1.001661E+0,60.000000E+0,3.988719E-3,53.122579E+0,8.826454E-3,23.926515E+0,3.448877E+0,30.713168E+0,0.000000E+0,47.848409E-3,0.000000E+0,44.810215E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013716E+0,2.018612E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930699E+0,5.698371E+0,0.000000E+0,79.116764E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.793570E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.774114E+0,0.000000E+0,42.362208E-3,996.780401E-3,3.059176E+0,997.649369E-3,3.053382E+0,998.711440E-3,3.046511E+0,1.000031E+0,3.045883E+0,30.163752E-3,9.284467E+0,1.000000E+0,1.000000E+0,72.826623E+0,72.887790E+0,2.146776E+0,72.588703E+0,72.631943E+0,2.149600E+0,72.598483E+0,72.892844E+0,2.177822E+0,72.434883E+0,72.835141E+0,2.155334E+0
 10/25/2017,12:28:38.118,1.727991E-3,72.965805E+0,3.981531E-3,998.024464E-3,1.009512E+0,0.000000E+0,1.015270E+0,3.094629E+0,0.000000E+0,72.958036E+0,3.982115E-3,998.169448E-3,1.009498E+0,0.000000E+0,1.062131E+0,3.109821E+0,0.000000E+0,74.251221E+0,30.981347E+0,72.815532E+0,3.975435E-3,3.967718E-3,0.000000E+0,1.026092E+0,1.000000E+0,44.000000E+0,98.038353E+0,23.688085E+0,8.501612E-3,12.278980E-3,1.000000E+0,2.663402E+0,1.000000E+0,20.000000E+0,6.537858E-3,43.176102E+0,0.000000E+0,2.680921E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.985776E+0,0.000000E+0,-232.158876E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.652136E-3,0.000000E+0,162.256369E-3,0.000000E+0,-201.828892E-3,0.000000E+0,2.082865E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,577.483603E-3,3.047396E+0,0.000000E+0,998.003392E-3,0.000000E+0,996.089569E-3,3.031577E+0,0.000000E+0,240.624576E+0,4.009866E-3,3.977107E-3,78.827695E+0,73.614725E+0,72.351588E+0,75.846614E+0,75.372495E+0,3.977756E-3,3.977951E-3,71.295056E+0,4.693491E+0,1.797485E+0,75.422967E+0,73.930249E+0,0.000000E+0,73.934696E+0,72.822271E+0,0.000000E+0,73.698227E+0,1.065516E+0,1.006081E+0,2.179264E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.446259E-3,70.230021E+0,30.646787E+0,0.000000E+0,1.226062E+0,1.227893E+0,998.523156E-3,60.000000E+0,1.000000E+0,1.241298E+0,650.669310E-3,1.975265E+0,60.000000E+0,1.880053E+0,0.000000E+0,73.705950E+0,986.647358E-3,981.687723E-3,996.047410E-3,50.000000E+0,1.000000E+0,85.646597E+0,2.674334E+0,2.521109E+0,1.209666E+0,25.000000E+0,0.000000E+0,1.226398E+0,1.218412E+0,1.007808E+0,60.000000E+0,3.988524E-3,53.107562E+0,8.803432E-3,23.947301E+0,3.411181E+0,30.712425E+0,0.000000E+0,-29.677768E-3,0.000000E+0,48.063487E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.886550E-3,2.020738E+0,2.013684E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931148E+0,5.699499E+0,0.000000E+0,81.244302E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793215E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.778269E+0,0.000000E+0,45.776534E-3,996.716033E-3,3.059031E+0,997.504541E-3,3.053222E+0,999.210292E-3,3.045224E+0,998.775808E-3,3.046994E+0,32.741232E-3,9.466513E+0,1.000000E+0,1.000000E+0,72.826062E+0,72.886480E+0,2.144826E+0,72.592868E+0,72.631803E+0,2.146854E+0,72.600683E+0,72.892844E+0,2.180457E+0,72.435398E+0,72.833222E+0,2.157202E+0
 10/25/2017,12:28:48.118,1.083918E-3,72.964308E+0,3.980234E-3,998.024464E-3,1.005600E+0,0.000000E+0,1.012571E+0,3.096111E+0,0.000000E+0,72.955650E+0,3.980299E-3,997.573406E-3,1.000054E+0,0.000000E+0,1.061652E+0,3.111722E+0,0.000000E+0,74.254685E+0,30.973357E+0,72.820306E+0,3.975176E-3,3.972777E-3,0.000000E+0,1.024005E+0,1.000000E+0,44.000000E+0,98.170872E+0,23.688456E+0,8.477876E-3,12.282807E-3,1.000000E+0,2.668289E+0,1.000000E+0,20.000000E+0,6.536690E-3,43.184063E+0,0.000000E+0,2.670030E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.991184E+0,0.000000E+0,-223.081784E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.716513E-3,0.000000E+0,158.292966E-3,0.000000E+0,-187.199745E-3,0.000000E+0,2.080383E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.002894E+0,3.046575E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.006972E+0,3.030515E+0,0.000000E+0,240.654865E+0,4.004028E-3,3.976459E-3,78.844794E+0,73.617346E+0,72.350745E+0,75.868574E+0,75.380688E+0,3.982491E-3,3.977432E-3,71.260622E+0,4.707345E+0,1.794729E+0,75.424934E+0,73.928564E+0,0.000000E+0,73.935679E+0,72.822692E+0,0.000000E+0,73.698273E+0,1.058695E+0,1.002696E+0,2.178675E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.445675E-3,70.224782E+0,30.640516E+0,0.000000E+0,1.224658E+0,1.228611E+0,1.009279E+0,60.000000E+0,1.000000E+0,1.250567E+0,647.457812E-3,1.995731E+0,60.000000E+0,1.884404E+0,0.000000E+0,73.706839E+0,986.599465E-3,987.307178E-3,1.007917E+0,50.000000E+0,1.000000E+0,85.592421E+0,2.670918E+0,2.526700E+0,1.184562E+0,25.000000E+0,0.000000E+0,1.223683E+0,1.217933E+0,1.011305E+0,60.000000E+0,3.992416E-3,53.096696E+0,8.787219E-3,23.955189E+0,3.374773E+0,30.710845E+0,0.000000E+0,1.655057E-3,0.000000E+0,41.556943E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.334557E-3,2.020770E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926045E+0,5.698178E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793892E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.776562E+0,0.000000E+0,43.070842E-3,996.571205E-3,3.059787E+0,996.748217E-3,3.052851E+0,998.518336E-3,3.045739E+0,997.745921E-3,3.045964E+0,29.197198E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.827934E+0,72.887228E+0,2.137012E+0,72.592774E+0,72.632271E+0,2.149137E+0,72.599887E+0,72.890832E+0,2.173222E+0,72.439657E+0,72.836498E+0,2.155079E+0
 10/25/2017,12:28:58.118,278.825630E-6,72.967443E+0,3.986525E-3,998.201666E-3,1.006367E+0,0.000000E+0,1.013353E+0,3.092310E+0,0.000000E+0,72.956118E+0,3.976927E-3,997.460641E-3,1.002782E+0,0.000000E+0,1.061636E+0,3.109515E+0,0.000000E+0,74.264656E+0,30.971081E+0,72.818714E+0,3.975371E-3,3.966291E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,98.266960E+0,23.688317E+0,8.478460E-3,12.252326E-3,1.000000E+0,2.670414E+0,1.000000E+0,20.000000E+0,6.589818E-3,43.176521E+0,0.000000E+0,2.682500E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.994532E+0,0.000000E+0,-221.987383E-3,0.000000E+0,138.746537E-3,0.000000E+0,135.881781E-3,0.000000E+0,149.657260E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.077741E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,999.907440E-3,3.046978E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.002498E+0,3.030628E+0,0.000000E+0,240.670540E+0,4.007336E-3,3.983594E-3,78.864471E+0,73.616972E+0,72.353366E+0,75.885103E+0,75.386354E+0,3.985151E-3,3.981908E-3,71.223754E+0,4.718944E+0,1.797646E+0,75.403115E+0,73.931466E+0,0.000000E+0,73.935726E+0,72.823675E+0,0.000000E+0,73.701456E+0,1.062912E+0,1.005091E+0,2.172664E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.438152E-3,70.220291E+0,30.638658E+0,0.000000E+0,1.214329E+0,1.225977E+0,995.023124E-3,60.000000E+0,1.000000E+0,1.249083E+0,647.585633E-3,1.989453E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.705903E+0,986.344038E-3,983.507660E-3,977.979516E-3,50.000000E+0,1.000000E+0,85.577975E+0,2.666096E+0,2.514528E+0,1.186143E+0,25.000000E+0,0.000000E+0,1.223954E+0,1.219850E+0,989.141693E-3,60.000000E+0,3.986708E-3,53.087928E+0,8.531963E-3,23.953379E+0,3.343199E+0,30.711031E+0,0.000000E+0,752.465167E-6,0.000000E+0,44.520319E-3,0.000000E+0,23.390154E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.814775E-3,2.021157E+0,2.013458E+0,2.018129E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924161E+0,5.699757E+0,0.000000E+0,84.209960E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792603E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.777593E+0,0.000000E+0,43.070842E-3,996.539022E-3,3.059417E+0,997.649369E-3,3.053238E+0,996.168906E-3,3.048571E+0,1.000111E+0,3.044451E+0,16.309801E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.825032E+0,72.888398E+0,2.140224E+0,72.592025E+0,72.631663E+0,2.149935E+0,72.601993E+0,72.891674E+0,2.172503E+0,72.441482E+0,72.835656E+0,2.158208E+0
 10/25/2017,12:29:08.118,600.862443E-6,72.962810E+0,3.982180E-3,998.169448E-3,1.014319E+0,0.000000E+0,1.013896E+0,3.094259E+0,0.000000E+0,72.955930E+0,3.978743E-3,998.185557E-3,1.022211E+0,0.000000E+0,1.061524E+0,3.109998E+0,0.000000E+0,74.272052E+0,30.974751E+0,72.820727E+0,3.978808E-3,3.967005E-3,0.000000E+0,1.028465E+0,1.000000E+0,44.000000E+0,98.293615E+0,23.684837E+0,8.501223E-3,12.238707E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.583072E-3,43.154873E+0,0.000000E+0,2.696034E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.986967E+0,0.000000E+0,-209.916782E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.801463E-3,0.000000E+0,-204.181155E-3,0.000000E+0,2.076323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,999.572005E-3,3.048233E+0,0.000000E+0,998.260864E-3,0.000000E+0,998.950033E-3,3.031256E+0,0.000000E+0,240.687565E+0,4.012461E-3,3.981518E-3,78.880868E+0,73.617627E+0,72.356688E+0,75.905144E+0,75.398246E+0,3.988978E-3,3.978924E-3,71.200128E+0,4.704123E+0,1.794890E+0,75.414867E+0,73.933245E+0,0.000000E+0,73.936568E+0,72.824377E+0,0.000000E+0,73.697665E+0,1.057465E+0,1.003846E+0,2.170480E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.461434E-3,70.217672E+0,30.637264E+0,0.000000E+0,1.234396E+0,1.227206E+0,993.169226E-3,60.000000E+0,1.000000E+0,1.247695E+0,653.449412E-3,1.990795E+0,60.000000E+0,1.888579E+0,0.000000E+0,73.710349E+0,984.779546E-3,986.221601E-3,1.001719E+0,50.000000E+0,1.000000E+0,85.659449E+0,2.665441E+0,2.516285E+0,1.200483E+0,25.000000E+0,0.000000E+0,1.224146E+0,1.222534E+0,1.003609E+0,60.000000E+0,3.988719E-3,53.076363E+0,8.808685E-3,23.957601E+0,3.298415E+0,30.706247E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.551059E-3,0.000000E+0,18.010980E-3,0.000000E+0,21.360885E-3,0.000000E+0,23.841102E-3,2.020867E+0,2.013426E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930247E+0,5.699983E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792668E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.772117E+0,0.000000E+0,43.650633E-3,996.442470E-3,3.058645E+0,996.362010E-3,3.053415E+0,998.502244E-3,3.045642E+0,997.858565E-3,3.043293E+0,25.008794E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.828963E+0,72.889147E+0,2.138002E+0,72.592774E+0,72.630493E+0,2.150957E+0,72.600309E+0,72.892096E+0,2.173573E+0,72.440312E+0,72.838370E+0,2.154425E+0
 10/25/2017,12:29:18.118,117.807224E-6,72.965384E+0,3.981791E-3,998.249994E-3,998.558521E-3,0.000000E+0,1.011820E+0,3.092487E+0,0.000000E+0,72.955696E+0,3.979197E-3,997.460641E-3,1.006913E+0,0.000000E+0,1.059799E+0,3.108999E+0,0.000000E+0,74.275422E+0,30.969455E+0,72.818808E+0,3.976992E-3,3.969858E-3,0.000000E+0,1.020771E+0,1.000000E+0,44.000000E+0,98.262541E+0,23.683817E+0,8.502131E-3,12.262962E-3,1.000000E+0,2.665223E+0,1.000000E+0,20.000000E+0,6.556865E-3,43.148123E+0,0.000000E+0,2.690266E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.977761E+0,0.000000E+0,-221.053923E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.971855E-3,0.000000E+0,145.500521E-3,0.000000E+0,-215.942473E-3,0.000000E+0,2.072682E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.008197E+0,3.047106E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.007707E+0,3.031915E+0,0.000000E+0,240.712307E+0,4.007076E-3,3.980286E-3,78.899842E+0,73.619452E+0,72.356688E+0,75.926309E+0,75.405082E+0,3.985021E-3,3.981843E-3,71.170419E+0,4.706056E+0,1.794310E+0,75.430084E+0,73.929734E+0,0.000000E+0,73.936990E+0,72.826857E+0,0.000000E+0,73.700005E+0,1.057082E+0,1.003239E+0,2.165969E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.458386E-3,70.215473E+0,30.631922E+0,0.000000E+0,1.224530E+0,1.229154E+0,1.011628E+0,60.000000E+0,1.000000E+0,1.250248E+0,649.071550E-3,1.977278E+0,60.000000E+0,1.880858E+0,0.000000E+0,73.709273E+0,989.584772E-3,981.017220E-3,1.014019E+0,50.000000E+0,1.000000E+0,85.738719E+0,2.669113E+0,2.514975E+0,1.194591E+0,25.000000E+0,0.000000E+0,1.222517E+0,1.224723E+0,1.011034E+0,60.000000E+0,3.987227E-3,53.065077E+0,8.792667E-3,23.958947E+0,3.397649E+0,30.709173E+0,0.000000E+0,51.555482E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.855810E-3,0.000000E+0,19.460458E-3,0.000000E+0,22.069518E-3,2.021028E+0,2.013458E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936286E+0,5.698178E+0,0.000000E+0,82.017952E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792797E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.770732E+0,0.000000E+0,41.846838E-3,996.716033E-3,3.059401E+0,997.617185E-3,3.053173E+0,998.180404E-3,3.048603E+0,998.840176E-3,3.045449E+0,27.264088E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.826998E+0,72.886058E+0,2.144315E+0,72.592259E+0,72.629370E+0,2.148434E+0,72.598390E+0,72.891628E+0,2.172503E+0,72.441435E+0,72.836030E+0,2.155797E+0
 10/25/2017,12:29:28.118,761.880850E-6,72.969081E+0,3.979651E-3,998.813817E-3,1.000012E+0,0.000000E+0,1.014120E+0,3.094259E+0,0.000000E+0,72.957334E+0,3.975435E-3,997.331767E-3,1.022849E+0,0.000000E+0,1.058394E+0,3.110111E+0,0.000000E+0,74.285627E+0,30.968293E+0,72.817966E+0,3.976408E-3,3.965773E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,98.252716E+0,23.684652E+0,8.508551E-3,12.261989E-3,1.000000E+0,2.668704E+0,1.000000E+0,20.000000E+0,6.567114E-3,43.143141E+0,0.000000E+0,2.678569E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.975797E+0,0.000000E+0,-241.525663E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.589923E-3,0.000000E+0,154.297341E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.077129E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.676959E-3,0.000000E+0,665.702835E-3,3.047106E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.013236E+0,3.031191E+0,0.000000E+0,240.719976E+0,4.013239E-3,3.980026E-3,78.920643E+0,73.618189E+0,72.359449E+0,75.941948E+0,75.412152E+0,3.987097E-3,3.976718E-3,71.150629E+0,4.723455E+0,1.794616E+0,75.432940E+0,73.931700E+0,0.000000E+0,73.938113E+0,72.827840E+0,0.000000E+0,73.703235E+0,1.059334E+0,1.006879E+0,2.170863E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.458062E-3,70.206960E+0,30.627417E+0,0.000000E+0,1.224961E+0,1.235653E+0,1.007729E+0,60.000000E+0,1.000000E+0,1.249227E+0,649.790542E-3,1.960966E+0,60.000000E+0,1.875749E+0,0.000000E+0,73.711239E+0,986.072646E-3,987.786108E-3,1.010265E+0,50.000000E+0,1.000000E+0,85.851295E+0,2.674063E+0,2.511749E+0,1.206983E+0,25.000000E+0,0.000000E+0,1.226685E+0,1.221400E+0,1.009421E+0,60.000000E+0,3.990146E-3,53.059760E+0,8.703171E-3,23.958019E+0,3.420524E+0,30.705039E+0,0.000000E+0,30.602461E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.658134E-3,2.020995E+0,2.013780E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945232E+0,5.698339E+0,0.000000E+0,81.276537E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792088E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.742514E+0,0.000000E+0,41.073783E-3,995.879250E-3,3.059385E+0,996.876953E-3,3.052996E+0,999.258568E-3,3.048651E+0,997.697645E-3,3.044081E+0,31.130307E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.827325E+0,72.888492E+0,2.137811E+0,72.592774E+0,72.629931E+0,2.146982E+0,72.599607E+0,72.895559E+0,2.179163E+0,72.439329E+0,72.837528E+0,2.155797E+0
 10/25/2017,12:29:38.118,-204.229589E-6,72.967584E+0,3.980429E-3,998.330540E-3,1.002487E+0,0.000000E+0,1.012108E+0,3.095048E+0,0.000000E+0,72.957568E+0,3.975695E-3,997.251221E-3,1.010997E+0,0.000000E+0,1.060806E+0,3.111287E+0,0.000000E+0,74.288763E+0,30.966575E+0,72.821569E+0,3.975371E-3,3.968691E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,98.294179E+0,23.678342E+0,8.492468E-3,12.280537E-3,1.000000E+0,2.668912E+0,1.000000E+0,20.000000E+0,6.571136E-3,43.146121E+0,0.000000E+0,2.687076E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.985003E+0,0.000000E+0,-228.585978E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.102772E-3,0.000000E+0,162.353037E-3,0.000000E+0,-182.269659E-3,0.000000E+0,2.074970E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.011121E+0,3.046431E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.014387E+0,3.030306E+0,0.000000E+0,240.731985E+0,4.011877E-3,3.982945E-3,78.938352E+0,73.618563E+0,72.359543E+0,75.962270E+0,75.417957E+0,3.983918E-3,3.976264E-3,71.207847E+0,4.707667E+0,1.794954E+0,75.437435E+0,73.936521E+0,0.000000E+0,73.938160E+0,72.832848E+0,0.000000E+0,73.700848E+0,1.061475E+0,1.006224E+0,2.170528E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.463120E-3,70.206820E+0,30.623979E+0,0.000000E+0,1.222215E+0,1.229745E+0,1.003861E+0,60.000000E+0,1.000000E+0,1.250296E+0,649.455012E-3,1.990140E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.708009E+0,987.493461E-3,988.951507E-3,1.006128E+0,50.000000E+0,1.000000E+0,85.913165E+0,2.673568E+0,2.521876E+0,1.199110E+0,25.000000E+0,0.000000E+0,1.225312E+0,1.217102E+0,1.010140E+0,60.000000E+0,3.989886E-3,53.046096E+0,8.662120E-3,23.955421E+0,3.342555E+0,30.704435E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.584741E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.596655E-3,2.021189E+0,2.013297E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950140E+0,5.700853E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.401326E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.740002E+0,0.000000E+0,50.736969E-3,996.442470E-3,3.059530E+0,998.003392E-3,3.052867E+0,996.297642E-3,3.045465E+0,999.853971E-3,3.046060E+0,25.330979E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.828963E+0,72.888820E+0,2.136724E+0,72.588937E+0,72.628434E+0,2.154006E+0,72.598015E+0,72.893219E+0,2.174963E+0,72.438908E+0,72.837106E+0,2.155606E+0
 10/25/2017,12:29:48.118,1.727991E-3,72.968800E+0,3.982764E-3,997.396204E-3,1.012834E+0,0.000000E+0,1.011772E+0,3.094935E+0,0.000000E+0,72.956773E+0,3.982828E-3,997.670061E-3,984.390011E-3,0.000000E+0,1.059719E+0,3.110288E+0,0.000000E+0,74.296440E+0,30.976748E+0,72.820259E+0,3.974657E-3,3.973425E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.387966E+0,23.677553E+0,8.486113E-3,12.282223E-3,1.000000E+0,2.676275E+0,1.000000E+0,20.000000E+0,6.551999E-3,43.164370E+0,0.000000E+0,2.674702E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.998298E+0,0.000000E+0,-221.665500E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.235852E-3,0.000000E+0,148.755022E-3,0.000000E+0,-193.096516E-3,0.000000E+0,2.082671E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.001265E+0,3.047171E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.014882E+0,3.031240E+0,0.000000E+0,240.726391E+0,4.011812E-3,3.978859E-3,78.951423E+0,73.617346E+0,72.361415E+0,75.980110E+0,75.427321E+0,3.989757E-3,3.981194E-3,71.227310E+0,4.719588E+0,1.797839E+0,75.439729E+0,73.937598E+0,0.000000E+0,73.937973E+0,72.834486E+0,0.000000E+0,73.703375E+0,1.059718E+0,1.002664E+0,2.170751E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.458646E-3,70.201300E+0,30.622400E+0,0.000000E+0,1.220300E+0,1.233465E+0,998.842793E-3,60.000000E+0,1.000000E+0,1.251237E+0,650.956906E-3,1.988015E+0,60.000000E+0,1.870753E+0,0.000000E+0,73.712830E+0,988.355528E-3,988.664148E-3,987.277053E-3,50.000000E+0,1.000000E+0,85.906129E+0,2.673009E+0,2.520598E+0,1.202192E+0,25.000000E+0,0.000000E+0,1.227596E+0,1.221144E+0,996.982007E-3,60.000000E+0,3.987875E-3,53.036629E+0,8.712510E-3,23.952590E+0,3.349643E+0,30.705271E+0,0.000000E+0,-1.407308E-3,0.000000E+0,43.843896E-3,0.000000E+0,21.264253E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.977299E-3,2.020931E+0,2.013523E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949409E+0,5.699370E+0,0.000000E+0,89.754452E-3,0.000000E+0,48.686530E-3,9.500000E+0,9.792217E+0,0.000000E+0,25.548265E-3,10.000000E+0,9.720385E+0,0.000000E+0,42.813157E-3,996.378102E-3,3.058902E+0,996.426378E-3,3.052803E+0,998.985004E-3,3.046511E+0,997.198793E-3,3.046559E+0,32.096862E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.828636E+0,72.888913E+0,2.140128E+0,72.589405E+0,72.629089E+0,2.148179E+0,72.598577E+0,72.891955E+0,2.174947E+0,72.439095E+0,72.834486E+0,2.158447E+0
 10/25/2017,12:29:58.118,922.899256E-6,72.966882E+0,3.977770E-3,998.797708E-3,1.004978E+0,0.000000E+0,1.012283E+0,3.095225E+0,0.000000E+0,72.955696E+0,3.977965E-3,997.976137E-3,1.014953E+0,0.000000E+0,1.059304E+0,3.110932E+0,0.000000E+0,74.304351E+0,30.968526E+0,72.821101E+0,3.977965E-3,3.965059E-3,0.000000E+0,1.026506E+0,1.000000E+0,44.000000E+0,98.496564E+0,23.669017E+0,8.496359E-3,12.281315E-3,1.000000E+0,2.676132E+0,1.000000E+0,20.000000E+0,6.553167E-3,43.166093E+0,0.000000E+0,2.686689E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991313E+0,0.000000E+0,-210.238665E-3,0.000000E+0,134.272368E-3,0.000000E+0,137.040559E-3,0.000000E+0,129.421352E-3,0.000000E+0,-205.018948E-3,0.000000E+0,2.080126E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000691E+0,0.000000E+0,1.005418E+0,3.048265E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.003872E+0,3.030853E+0,0.000000E+0,240.722532E+0,4.012655E-3,3.980675E-3,78.974005E+0,73.618844E+0,72.363848E+0,76.001182E+0,75.436124E+0,3.977691E-3,3.978210E-3,71.204619E+0,4.716044E+0,1.796727E+0,75.440665E+0,73.937177E+0,0.000000E+0,73.941109E+0,72.836124E+0,0.000000E+0,73.701597E+0,1.059318E+0,1.001690E+0,2.170719E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.440747E-3,70.194938E+0,30.620263E+0,0.000000E+0,1.225695E+0,1.227094E+0,986.201126E-3,60.000000E+0,1.000000E+0,1.249961E+0,648.208759E-3,1.987999E+0,60.000000E+0,1.891286E+0,0.000000E+0,73.711988E+0,987.333819E-3,981.432293E-3,1.006831E+0,50.000000E+0,1.000000E+0,85.893933E+0,2.674957E+0,2.521748E+0,1.189273E+0,25.000000E+0,0.000000E+0,1.227021E+0,1.219674E+0,981.125730E-3,60.000000E+0,3.990081E-3,53.026462E+0,8.599539E-3,23.947301E+0,3.296804E+0,30.703877E+0,0.000000E+0,36.308130E-3,0.000000E+0,42.587682E-3,0.000000E+0,17.560032E-3,0.000000E+0,22.939205E-3,0.000000E+0,22.617099E-3,2.020963E+0,2.013555E+0,2.018676E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948236E+0,5.700241E+0,0.000000E+0,78.375350E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793892E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.721061E+0,0.000000E+0,42.426629E-3,997.005689E-3,3.059095E+0,997.649369E-3,3.052996E+0,999.258568E-3,3.048313E+0,999.628683E-3,3.044081E+0,35.318711E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.833550E+0,72.888820E+0,2.137491E+0,72.589452E+0,72.629557E+0,2.149951E+0,72.602976E+0,72.890926E+0,2.176208E+0,72.443541E+0,72.835281E+0,2.156276E+0
 10/25/2017,12:30:08.118,-3.102561E-3,72.967584E+0,3.981207E-3,997.444532E-3,974.958069E-3,0.000000E+0,1.013513E+0,3.093018E+0,0.000000E+0,72.959019E+0,3.982569E-3,998.040574E-3,1.006690E+0,0.000000E+0,1.058841E+0,3.109547E+0,0.000000E+0,74.310156E+0,30.963090E+0,72.820961E+0,3.973360E-3,3.972841E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,98.573711E+0,23.663913E+0,8.478330E-3,12.262119E-3,1.000000E+0,2.674598E+0,1.000000E+0,20.000000E+0,6.516322E-3,43.147611E+0,0.000000E+0,2.702962E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.984231E+0,0.000000E+0,-213.393115E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.817405E-3,0.000000E+0,139.088187E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.078031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.008038E+0,3.047348E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013125E+0,3.031111E+0,0.000000E+0,240.732661E+0,4.009347E-3,3.983335E-3,78.990496E+0,73.621793E+0,72.361368E+0,76.020099E+0,75.442819E+0,3.987356E-3,3.983075E-3,71.177905E+0,4.702512E+0,1.797807E+0,75.440197E+0,73.939751E+0,0.000000E+0,73.940781E+0,72.840757E+0,0.000000E+0,73.703282E+0,1.061187E+0,1.005618E+0,2.173382E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.439839E-3,70.190681E+0,30.617290E+0,0.000000E+0,1.221481E+0,1.223406E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.248956E+0,651.196570E-3,1.985730E+0,60.000000E+0,1.903213E+0,0.000000E+0,73.711426E+0,985.801255E-3,986.445102E-3,1.007741E+0,50.000000E+0,1.000000E+0,85.890650E+0,2.676234E+0,2.519624E+0,1.195948E+0,25.000000E+0,0.000000E+0,1.224817E+0,1.222806E+0,1.011689E+0,60.000000E+0,3.988005E-3,53.016436E+0,8.734300E-3,23.946141E+0,3.328056E+0,30.704435E+0,0.000000E+0,36.694955E-3,0.000000E+0,44.810215E-3,0.000000E+0,15.949501E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.324262E-3,2.020738E+0,2.013587E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947785E+0,5.692440E+0,0.000000E+0,80.954183E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791830E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.698610E+0,0.000000E+0,41.395889E-3,997.295345E-3,3.059385E+0,996.506838E-3,3.053109E+0,998.936728E-3,3.047927E+0,998.727532E-3,3.046559E+0,33.385602E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.830227E+0,72.890036E+0,2.138546E+0,72.590434E+0,72.629650E+0,2.150111E+0,72.599747E+0,72.888820E+0,2.176735E+0,72.442137E+0,72.836732E+0,2.154409E+0
 10/25/2017,12:30:18.118,-526.266402E-6,72.967116E+0,3.983218E-3,997.750607E-3,1.013760E+0,0.000000E+0,1.011932E+0,3.094968E+0,0.000000E+0,72.958130E+0,3.978548E-3,998.330540E-3,1.029325E+0,0.000000E+0,1.062243E+0,3.111109E+0,0.000000E+0,74.315961E+0,30.962812E+0,72.820961E+0,3.976214E-3,3.965643E-3,0.000000E+0,1.017490E+0,1.000000E+0,44.000000E+0,98.574134E+0,23.666651E+0,8.482351E-3,12.274700E-3,1.000000E+0,2.669647E+0,1.000000E+0,20.000000E+0,6.601819E-3,43.125311E+0,0.000000E+0,2.713047E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.976698E+0,0.000000E+0,-225.174022E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.875290E-3,0.000000E+0,147.788339E-3,0.000000E+0,-219.841431E-3,0.000000E+0,2.079578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.007559E+0,3.048378E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009177E+0,3.030612E+0,0.000000E+0,240.735313E+0,4.009087E-3,3.978405E-3,79.007315E+0,73.618189E+0,72.361836E+0,76.039485E+0,75.452370E+0,3.979248E-3,3.983659E-3,71.176314E+0,4.709278E+0,1.794809E+0,75.442819E+0,73.940172E+0,0.000000E+0,73.943309E+0,72.840429E+0,0.000000E+0,73.703422E+0,1.063120E+0,997.395103E-3,2.176347E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.440098E-3,70.185957E+0,30.616547E+0,0.000000E+0,1.223460E+0,1.229984E+0,1.002950E+0,60.000000E+0,1.000000E+0,1.248238E+0,647.138260E-3,1.991434E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.711894E+0,985.737398E-3,987.706287E-3,1.010761E+0,50.000000E+0,1.000000E+0,85.924892E+0,2.668315E+0,2.526461E+0,1.189129E+0,25.000000E+0,0.000000E+0,1.223459E+0,1.220985E+0,1.007026E+0,60.000000E+0,3.989108E-3,53.005430E+0,8.801681E-3,23.943775E+0,3.360275E+0,30.703041E+0,0.000000E+0,52.425838E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.630336E-3,0.000000E+0,19.073931E-3,0.000000E+0,22.423835E-3,2.021028E+0,2.013684E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950457E+0,5.693439E+0,0.000000E+0,80.889712E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.794053E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.699641E+0,0.000000E+0,41.879049E-3,996.265458E-3,3.059755E+0,997.762013E-3,3.052771E+0,996.233274E-3,3.048474E+0,997.762013E-3,3.045803E+0,35.640896E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.834158E+0,72.884935E+0,2.142253E+0,72.587954E+0,72.628761E+0,2.151037E+0,72.597969E+0,72.890598E+0,2.171608E+0,72.443260E+0,72.836311E+0,2.159086E+0
 10/25/2017,12:30:28.118,1.083918E-3,72.967490E+0,3.982569E-3,997.573406E-3,1.007804E+0,0.000000E+0,1.011357E+0,3.096160E+0,0.000000E+0,72.955275E+0,3.983282E-3,997.412313E-3,994.997737E-3,0.000000E+0,1.064351E+0,3.111351E+0,0.000000E+0,74.319425E+0,30.956122E+0,72.824143E+0,3.976473E-3,3.973490E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,98.554530E+0,23.673471E+0,8.477747E-3,12.282158E-3,1.000000E+0,2.670350E+0,1.000000E+0,20.000000E+0,6.563157E-3,43.116512E+0,0.000000E+0,2.717784E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.971323E+0,0.000000E+0,-224.433692E-3,0.000000E+0,136.557735E-3,0.000000E+0,134.626439E-3,0.000000E+0,151.268399E-3,0.000000E+0,-212.977977E-3,0.000000E+0,2.074068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004236E+0,3.046511E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.010008E+0,3.030789E+0,0.000000E+0,240.731214E+0,4.008244E-3,3.984308E-3,79.027648E+0,73.619827E+0,72.364456E+0,76.059058E+0,75.460330E+0,3.988978E-3,3.984437E-3,71.164711E+0,4.719266E+0,1.797017E+0,75.441929E+0,73.938581E+0,0.000000E+0,73.944198E+0,72.841646E+0,0.000000E+0,73.704733E+0,1.062369E+0,987.176641E-3,2.175056E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.442757E-3,70.184600E+0,30.612041E+0,0.000000E+0,1.229000E+0,1.235190E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.247855E+0,653.289636E-3,1.980426E+0,60.000000E+0,1.880311E+0,0.000000E+0,73.712222E+0,985.769326E-3,985.183918E-3,1.003731E+0,50.000000E+0,1.000000E+0,85.974849E+0,2.675771E+0,2.525854E+0,1.207270E+0,25.000000E+0,0.000000E+0,1.223395E+0,1.223461E+0,1.000160E+0,60.000000E+0,3.988135E-3,52.994983E+0,8.695843E-3,23.937279E+0,3.479162E+0,30.701973E+0,0.000000E+0,54.714553E-3,0.000000E+0,47.676960E-3,0.000000E+0,16.948030E-3,0.000000E+0,15.788448E-3,0.000000E+0,19.750354E-3,2.021253E+0,2.013651E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954495E+0,5.659462E+0,0.000000E+0,85.338200E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792571E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.811686E-3,996.716033E-3,3.059980E+0,997.504541E-3,3.052610E+0,999.371211E-3,3.047847E+0,998.695348E-3,3.045449E+0,31.452492E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.834579E+0,72.884701E+0,2.147047E+0,72.589498E+0,72.628668E+0,2.149392E+0,72.600402E+0,72.887603E+0,2.170059E+0,72.445740E+0,72.839727E+0,2.160091E+0
 10/25/2017,12:30:38.118,922.899256E-6,72.965852E+0,3.978354E-3,997.106238E-3,1.022558E+0,0.000000E+0,1.014487E+0,3.094806E+0,0.000000E+0,72.957756E+0,3.981077E-3,997.299549E-3,1.031463E+0,0.000000E+0,1.062850E+0,3.109708E+0,0.000000E+0,74.327382E+0,30.947946E+0,72.824705E+0,3.977770E-3,3.973620E-3,0.000000E+0,1.029246E+0,1.000000E+0,44.000000E+0,98.567082E+0,23.666604E+0,8.475477E-3,12.279758E-3,1.000000E+0,2.673193E+0,1.000000E+0,20.000000E+0,6.557838E-3,43.115535E+0,0.000000E+0,2.711082E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.980171E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.974960E+0,0.000000E+0,-241.429098E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.298065E-3,0.000000E+0,159.775214E-3,0.000000E+0,-201.087767E-3,0.000000E+0,2.074487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,724.547619E-3,3.047235E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.006237E+0,3.032157E+0,0.000000E+0,240.717998E+0,4.009087E-3,3.981583E-3,79.043624E+0,73.621465E+0,72.366515E+0,76.076664E+0,75.464872E+0,3.977626E-3,3.984178E-3,71.142863E+0,4.719588E+0,1.796276E+0,75.434157E+0,73.943730E+0,0.000000E+0,73.943028E+0,72.850678E+0,0.000000E+0,73.705388E+0,1.063631E+0,1.002409E+0,2.180572E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.427582E-3,70.177397E+0,30.606792E+0,0.000000E+0,1.220475E+0,1.231310E+0,1.005683E+0,60.000000E+0,1.000000E+0,1.248764E+0,648.272670E-3,1.961318E+0,60.000000E+0,1.883469E+0,0.000000E+0,73.711753E+0,987.238034E-3,992.591381E-3,1.007534E+0,50.000000E+0,1.000000E+0,86.001540E+0,2.673520E+0,2.519991E+0,1.197673E+0,25.000000E+0,0.000000E+0,1.226190E+0,1.223988E+0,1.012599E+0,60.000000E+0,3.991508E-3,52.985237E+0,8.824314E-3,23.939274E+0,3.433734E+0,30.702159E+0,0.000000E+0,26.734211E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.977299E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.561502E-3,2.020867E+0,2.013651E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956677E+0,5.660558E+0,0.000000E+0,82.308071E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.073931E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.136734E-3,996.587297E-3,3.060077E+0,998.679256E-3,3.052803E+0,999.339027E-3,3.045835E+0,997.279253E-3,3.044258E+0,27.908458E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.836264E+0,72.885450E+0,2.142093E+0,72.589873E+0,72.629463E+0,2.147429E+0,72.601244E+0,72.888305E+0,2.181367E+0,72.444664E+0,72.839306E+0,2.157346E+0
 10/25/2017,12:30:48.118,761.880850E-6,72.969222E+0,3.984061E-3,997.879481E-3,1.006159E+0,0.000000E+0,1.012938E+0,3.094742E+0,0.000000E+0,72.955696E+0,3.980948E-3,997.960028E-3,986.750827E-3,0.000000E+0,1.063361E+0,3.110127E+0,0.000000E+0,74.334076E+0,30.939631E+0,72.825126E+0,3.975176E-3,3.972517E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.603188E+0,23.662985E+0,8.489485E-3,12.260951E-3,1.000000E+0,2.654729E+0,1.000000E+0,20.000000E+0,6.596434E-3,43.129501E+0,0.000000E+0,2.711597E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.986355E+0,0.000000E+0,-231.708240E-3,0.000000E+0,137.941831E-3,0.000000E+0,133.725168E-3,0.000000E+0,162.353037E-3,0.000000E+0,-200.926654E-3,0.000000E+0,2.072618E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,875.397319E-3,3.047863E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.004415E+0,3.031014E+0,0.000000E+0,240.712452E+0,4.013758E-3,3.981648E-3,79.060350E+0,73.622354E+0,72.367124E+0,76.100171E+0,75.476483E+0,3.980805E-3,3.986124E-3,71.123447E+0,4.701868E+0,1.795196E+0,75.437856E+0,73.944198E+0,0.000000E+0,73.942841E+0,72.847496E+0,0.000000E+0,73.705481E+0,1.063919E+0,1.004676E+0,2.178738E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.434715E-3,70.173374E+0,30.604005E+0,0.000000E+0,1.221050E+0,1.230096E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.248254E+0,651.707854E-3,1.994341E+0,60.000000E+0,1.888272E+0,0.000000E+0,73.712690E+0,989.217595E-3,987.466821E-3,1.008652E+0,50.000000E+0,1.000000E+0,86.032218E+0,2.676841E+0,2.526748E+0,1.204939E+0,25.000000E+0,0.000000E+0,1.224737E+0,1.219499E+0,1.009517E+0,60.000000E+0,3.989497E-3,52.975956E+0,6.196983E-3,23.947255E+0,3.393783E+0,30.700579E+0,0.000000E+0,-25.390457E-3,0.000000E+0,43.876107E-3,0.000000E+0,24.517525E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.500023E-3,2.020609E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959236E+0,5.659269E+0,0.000000E+0,83.307369E-3,0.000000E+0,47.139230E-3,9.500000E+0,9.790928E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.699705E+0,0.000000E+0,43.779475E-3,996.506838E-3,3.059160E+0,997.585001E-3,3.052884E+0,996.732125E-3,3.046141E+0,999.097648E-3,3.045948E+0,29.841567E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.835562E+0,72.886012E+0,2.140511E+0,72.588516E+0,72.629931E+0,2.149680E+0,72.603210E+0,72.889943E+0,2.174116E+0,72.445225E+0,72.834298E+0,2.158064E+0
