date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:30:58.118,1.566973E-3,72.968145E+0,3.979067E-3,998.169448E-3,1.006926E+0,0.000000E+0,1.013225E+0,3.096546E+0,0.000000E+0,72.956024E+0,3.976862E-3,997.847263E-3,970.161301E-3,0.000000E+0,1.063153E+0,3.112012E+0,0.000000E+0,74.341754E+0,30.943440E+0,72.826015E+0,3.975371E-3,3.966356E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.634734E+0,23.663960E+0,8.498953E-3,12.274895E-3,1.000000E+0,2.676978E+0,1.000000E+0,20.000000E+0,6.561146E-3,43.128477E+0,0.000000E+0,2.706893E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.002128E+0,0.000000E+0,-221.247053E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.652136E-3,0.000000E+0,152.460642E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.071909E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.006201E+0,3.047798E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.004639E+0,3.030966E+0,0.000000E+0,240.718191E+0,4.011163E-3,3.978470E-3,79.079652E+0,73.621371E+0,72.371476E+0,76.119089E+0,75.485426E+0,3.968350E-3,3.982297E-3,71.109365E+0,4.710567E+0,1.795341E+0,75.436498E+0,73.943309E+0,0.000000E+0,73.944151E+0,72.848151E+0,0.000000E+0,73.708945E+0,1.066394E+0,1.001770E+0,2.175151E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.454365E-3,70.170287E+0,30.604980E+0,0.000000E+0,1.220300E+0,1.224955E+0,1.004772E+0,60.000000E+0,1.000000E+0,1.249195E+0,648.704065E-3,2.001483E+0,60.000000E+0,1.885823E+0,0.000000E+0,73.712268E+0,988.020280E-3,982.374190E-3,1.008828E+0,50.000000E+0,1.000000E+0,86.045915E+0,2.671508E+0,2.521429E+0,1.199158E+0,25.000000E+0,0.000000E+0,1.230231E+0,1.218636E+0,1.010858E+0,60.000000E+0,3.991768E-3,52.963738E+0,8.732290E-3,23.940945E+0,3.362853E+0,30.700904E+0,0.000000E+0,-2.019781E-3,0.000000E+0,44.649162E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.972886E-3,0.000000E+0,17.431189E-3,2.020641E+0,2.013458E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960431E+0,5.662686E+0,0.000000E+0,82.501483E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792442E+0,0.000000E+0,27.448692E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.650633E-3,996.732125E-3,3.058870E+0,998.019484E-3,3.053463E+0,997.053965E-3,3.048378E+0,997.102241E-3,3.044500E+0,35.963081E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.836685E+0,72.885918E+0,2.136628E+0,72.587252E+0,72.625813E+0,2.146343E+0,72.602087E+0,72.889475E+0,2.177215E+0,72.444664E+0,72.838464E+0,2.159756E+0
 10/25/2017,12:31:08.118,439.844037E-6,72.967350E+0,3.982050E-3,997.267330E-3,1.007644E+0,0.000000E+0,1.013289E+0,3.097722E+0,0.000000E+0,72.959160E+0,3.984320E-3,997.347876E-3,990.004928E-3,0.000000E+0,1.062626E+0,3.111271E+0,0.000000E+0,74.348214E+0,30.952731E+0,72.823956E+0,3.972128E-3,3.968107E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,98.680479E+0,23.664238E+0,8.513545E-3,12.300965E-3,1.000000E+0,2.671516E+0,1.000000E+0,20.000000E+0,6.573017E-3,43.130804E+0,0.000000E+0,2.704992E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.997590E+0,0.000000E+0,-221.665500E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.008371E-3,0.000000E+0,148.432794E-3,0.000000E+0,-193.966531E-3,0.000000E+0,2.071651E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.001920E+0,3.046962E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009433E+0,3.030741E+0,0.000000E+0,240.722291E+0,4.012007E-3,3.982297E-3,79.099283E+0,73.622401E+0,72.370493E+0,76.135853E+0,75.492683E+0,3.979378E-3,3.978275E-3,71.093411E+0,4.707023E+0,1.798033E+0,75.425870E+0,73.944151E+0,0.000000E+0,73.947989E+0,72.850163E+0,0.000000E+0,73.707915E+0,1.062241E+0,1.003750E+0,2.178515E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.450863E-3,70.164673E+0,30.602193E+0,0.000000E+0,1.217155E+0,1.231853E+0,999.402159E-3,60.000000E+0,1.000000E+0,1.246595E+0,648.736020E-3,2.006356E+0,60.000000E+0,1.887321E+0,0.000000E+0,73.712549E+0,987.238034E-3,985.710742E-3,1.000425E+0,50.000000E+0,1.000000E+0,86.058815E+0,2.675133E+0,2.524672E+0,1.212253E+0,25.000000E+0,0.000000E+0,1.226845E+0,1.222582E+0,1.003529E+0,60.000000E+0,3.987551E-3,52.954457E+0,8.713483E-3,23.933243E+0,3.352865E+0,30.700579E+0,0.000000E+0,-1.665191E-3,0.000000E+0,45.100111E-3,0.000000E+0,20.909936E-3,0.000000E+0,24.034366E-3,0.000000E+0,18.236455E-3,2.020867E+0,2.013458E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961583E+0,5.659752E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792442E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.231895E-3,996.410286E-3,3.060302E+0,997.826381E-3,3.053640E+0,996.474654E-3,3.045610E+0,997.745921E-3,3.046865E+0,32.741232E-3,9.864116E+0,1.000000E+0,1.000000E+0,72.839212E+0,72.887228E+0,2.143132E+0,72.588469E+0,72.627264E+0,2.143741E+0,72.601151E+0,72.889147E+0,2.176783E+0,72.446770E+0,72.839540E+0,2.162406E+0
 10/25/2017,12:31:18.118,761.880850E-6,72.968613E+0,3.982764E-3,997.815044E-3,998.606425E-3,0.000000E+0,1.011772E+0,3.093759E+0,0.000000E+0,72.956164E+0,3.983607E-3,998.298322E-3,994.391582E-3,0.000000E+0,1.062722E+0,3.110078E+0,0.000000E+0,74.352848E+0,30.944416E+0,72.827793E+0,3.975111E-3,3.969923E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,98.698438E+0,23.655516E+0,8.523727E-3,12.297398E-3,1.000000E+0,2.669870E+0,1.000000E+0,20.000000E+0,6.589558E-3,43.114091E+0,0.000000E+0,2.690298E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.995240E+0,0.000000E+0,-222.920843E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.104936E-3,0.000000E+0,154.780683E-3,0.000000E+0,-194.095422E-3,0.000000E+0,2.071200E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.007942E+0,3.046559E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005901E+0,3.031143E+0,0.000000E+0,240.734011E+0,4.009217E-3,3.985865E-3,79.117695E+0,73.623758E+0,72.369089E+0,76.155801E+0,75.498770E+0,3.989303E-3,3.979313E-3,71.087282E+0,4.714111E+0,1.796550E+0,75.430177E+0,73.947943E+0,0.000000E+0,73.946070E+0,72.850678E+0,0.000000E+0,73.707962E+0,1.064174E+0,1.007422E+0,2.168073E+0,60.000000E+0,60.000000E+0,54.200000E+0,10.440357E-3,70.158031E+0,30.599034E+0,0.000000E+0,1.219565E+0,1.232875E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.246196E+0,650.253892E-3,1.999342E+0,60.000000E+0,1.890545E+0,0.000000E+0,73.713204E+0,985.466007E-3,990.228656E-3,985.200284E-3,50.000000E+0,1.000000E+0,86.123502E+0,2.669608E+0,2.521493E+0,1.198295E+0,25.000000E+0,0.000000E+0,1.222868E+0,1.222103E+0,993.325323E-3,60.000000E+0,3.987292E-3,52.943218E+0,8.710629E-3,23.929624E+0,3.339333E+0,30.699604E+0,0.000000E+0,-408.009828E-6,0.000000E+0,45.003479E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.461929E-3,2.020867E+0,2.013619E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.967071E+0,5.660623E+0,0.000000E+0,84.629021E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792668E+0,0.000000E+0,25.355001E-3,10.000000E+0,9.698771E+0,0.000000E+0,49.996124E-3,996.860861E-3,3.058789E+0,997.729829E-3,3.052031E+0,996.233274E-3,3.047283E+0,997.762013E-3,3.044725E+0,29.519383E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.840148E+0,72.886433E+0,2.143596E+0,72.590575E+0,72.627591E+0,2.148131E+0,72.599794E+0,72.890411E+0,2.176640E+0,72.449297E+0,72.836358E+0,2.159373E+0
 10/25/2017,12:31:28.118,922.899256E-6,72.969502E+0,3.984774E-3,997.251221E-3,996.163347E-3,0.000000E+0,1.015238E+0,3.095725E+0,0.000000E+0,72.955556E+0,3.983153E-3,997.911700E-3,978.392258E-3,0.000000E+0,1.063489E+0,3.110191E+0,0.000000E+0,74.361976E+0,30.939584E+0,72.828215E+0,3.970507E-3,3.971869E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,98.697780E+0,23.657418E+0,8.536178E-3,12.301743E-3,1.000000E+0,2.678272E+0,1.000000E+0,20.000000E+0,6.592542E-3,43.092583E+0,0.000000E+0,2.699159E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.997074E+0,0.000000E+0,-221.440182E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.911806E-3,0.000000E+0,149.496146E-3,0.000000E+0,-193.934308E-3,0.000000E+0,2.071651E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.010881E+0,3.047235E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.004879E+0,3.031175E+0,0.000000E+0,240.725957E+0,4.014017E-3,3.983140E-3,79.135498E+0,73.624133E+0,72.372692E+0,76.174438E+0,75.503873E+0,3.971788E-3,3.977432E-3,71.134020E+0,4.717655E+0,1.794680E+0,75.433502E+0,73.946819E+0,0.000000E+0,73.946726E+0,72.855826E+0,0.000000E+0,73.711707E+0,1.063982E+0,1.010009E+0,2.172425E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.457738E-3,70.154804E+0,30.598291E+0,0.000000E+0,1.216245E+0,1.229026E+0,1.006754E+0,60.000000E+0,1.000000E+0,1.246116E+0,648.017028E-3,1.986816E+0,60.000000E+0,1.877184E+0,0.000000E+0,73.713345E+0,985.450042E-3,985.870385E-3,990.599884E-3,50.000000E+0,1.000000E+0,86.186971E+0,2.665202E+0,2.519432E+0,1.195661E+0,25.000000E+0,0.000000E+0,1.226110E+0,1.219754E+0,999.648672E-3,60.000000E+0,3.988135E-3,52.934404E+0,8.639422E-3,23.930412E+0,3.309047E+0,30.700672E+0,0.000000E+0,-4.050612E-3,0.000000E+0,42.845367E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.494140E-3,2.020609E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972566E+0,5.658076E+0,0.000000E+0,81.308773E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792668E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.698803E+0,0.000000E+0,42.813157E-3,996.973505E-3,3.059417E+0,998.309140E-3,3.052369E+0,997.762013E-3,3.045481E+0,997.890749E-3,3.046929E+0,26.941903E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.836685E+0,72.886760E+0,2.141965E+0,72.588095E+0,72.629229E+0,2.149360E+0,72.600870E+0,72.891487E+0,2.175474E+0,72.446629E+0,72.838885E+0,2.155989E+0
 10/25/2017,12:31:38.118,922.899256E-6,72.968800E+0,3.978678E-3,998.684943E-3,1.009161E+0,0.000000E+0,1.012092E+0,3.096546E+0,0.000000E+0,72.955930E+0,3.973749E-3,998.153338E-3,971.341709E-3,0.000000E+0,1.060646E+0,3.111577E+0,0.000000E+0,74.368670E+0,30.937726E+0,72.826623E+0,3.973944E-3,3.969145E-3,0.000000E+0,1.027971E+0,1.000000E+0,44.000000E+0,98.710238E+0,23.657743E+0,8.548046E-3,12.281056E-3,1.000000E+0,2.673528E+0,1.000000E+0,20.000000E+0,6.554983E-3,43.092118E+0,0.000000E+0,2.706474E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.996624E+0,0.000000E+0,-218.832933E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.615620E-3,0.000000E+0,155.779589E-3,0.000000E+0,-189.133113E-3,0.000000E+0,2.073004E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005131E+0,3.046929E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.001938E+0,3.030531E+0,0.000000E+0,240.738786E+0,4.012655E-3,3.979378E-3,79.152224E+0,73.623852E+0,72.373535E+0,76.193683E+0,75.515860E+0,3.984437E-3,3.980805E-3,71.126488E+0,4.708956E+0,1.796824E+0,75.426245E+0,73.947475E+0,0.000000E+0,73.947943E+0,72.852971E+0,0.000000E+0,73.711613E+0,1.059813E+0,1.002983E+0,2.174721E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.438542E-3,70.150126E+0,30.594946E+0,0.000000E+0,1.221625E+0,1.229841E+0,1.001032E+0,60.000000E+0,1.000000E+0,1.246068E+0,652.075338E-3,1.985411E+0,60.000000E+0,1.894687E+0,0.000000E+0,73.716200E+0,986.487716E-3,987.259285E-3,1.003827E+0,50.000000E+0,1.000000E+0,86.238056E+0,2.672035E+0,2.517052E+0,1.201681E+0,25.000000E+0,0.000000E+0,1.223507E+0,1.216783E+0,1.009820E+0,60.000000E+0,3.989562E-3,52.923398E+0,8.610952E-3,23.927443E+0,3.360919E+0,30.700068E+0,0.000000E+0,3.492476E-3,0.000000E+0,41.138204E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.811833E-3,0.000000E+0,17.237925E-3,2.020834E+0,2.013619E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.977135E+0,5.777575E+0,0.000000E+0,82.017952E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791991E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.700349E+0,0.000000E+0,43.554001E-3,996.732125E-3,3.059771E+0,997.745921E-3,3.052803E+0,998.212588E-3,3.045610E+0,997.633277E-3,3.043357E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.838698E+0,72.888024E+0,2.137922E+0,72.589686E+0,72.629744E+0,2.150845E+0,72.601525E+0,72.890738E+0,2.177103E+0,72.447238E+0,72.840616E+0,2.158894E+0
 10/25/2017,12:31:48.118,-848.303215E-6,72.971749E+0,3.981661E-3,999.280985E-3,1.005728E+0,0.000000E+0,1.014088E+0,3.097593E+0,0.000000E+0,72.958598E+0,3.974398E-3,997.299549E-3,998.953702E-3,0.000000E+0,1.061013E+0,3.111351E+0,0.000000E+0,74.374241E+0,30.944369E+0,72.827559E+0,3.969339E-3,3.970118E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,98.765809E+0,23.653474E+0,8.534622E-3,12.262832E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,6.559849E-3,43.106363E+0,0.000000E+0,2.707505E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987456E+0,10.000000E+0,8.984327E+0,0.000000E+0,-231.450734E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.813077E-3,0.000000E+0,161.773027E-3,0.000000E+0,-203.021135E-3,0.000000E+0,2.069911E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,645.816385E-3,3.048152E+0,0.000000E+0,999.612591E-3,0.000000E+0,978.047874E-3,3.031610E+0,0.000000E+0,240.744574E+0,4.012266E-3,3.980156E-3,79.171621E+0,73.626099E+0,72.375921E+0,76.216254E+0,75.524100E+0,3.975291E-3,3.979378E-3,71.104780E+0,4.701224E+0,1.792279E+0,75.432846E+0,73.949675E+0,0.000000E+0,73.948177E+0,72.855264E+0,0.000000E+0,73.708758E+0,1.058775E+0,1.012531E+0,2.164295E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.442238E-3,70.148068E+0,30.594946E+0,0.000000E+0,1.222407E+0,1.231326E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.249801E+0,651.995450E-3,1.968028E+0,60.000000E+0,1.893962E+0,0.000000E+0,73.714141E+0,986.423859E-3,984.417628E-3,1.014563E+0,50.000000E+0,1.000000E+0,86.197479E+0,2.669273E+0,2.521221E+0,1.195565E+0,25.000000E+0,0.000000E+0,1.221623E+0,1.219003E+0,1.011449E+0,60.000000E+0,3.988005E-3,52.914445E+0,8.563740E-3,23.927072E+0,3.429868E+0,30.702670E+0,0.000000E+0,-29.516591E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.950971E-3,2.021124E+0,2.013780E+0,2.018483E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.974150E+0,5.777285E+0,0.000000E+0,86.305262E-3,0.000000E+0,49.008884E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699415E+0,0.000000E+0,45.293374E-3,996.442470E-3,3.059675E+0,998.164312E-3,3.053559E+0,998.630980E-3,3.048346E+0,999.596499E-3,3.046173E+0,24.364424E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.841786E+0,72.891674E+0,2.136372E+0,72.589966E+0,72.629136E+0,2.149728E+0,72.603304E+0,72.890551E+0,2.170107E+0,72.448641E+0,72.838136E+0,2.158575E+0
 10/25/2017,12:31:58.118,3.177157E-3,72.969409E+0,3.979327E-3,998.394977E-3,1.008842E+0,0.000000E+0,1.013210E+0,3.098045E+0,0.000000E+0,72.955790E+0,3.980299E-3,997.074019E-3,985.187583E-3,0.000000E+0,1.060007E+0,3.111770E+0,0.000000E+0,74.379765E+0,30.940560E+0,72.828168E+0,3.976538E-3,3.967394E-3,0.000000E+0,1.028768E+0,1.000000E+0,44.000000E+0,98.831489E+0,23.657696E+0,8.539356E-3,12.266204E-3,1.000000E+0,2.682329E+0,1.000000E+0,20.000000E+0,6.567373E-3,43.130385E+0,0.000000E+0,2.717011E+0,0.000000E+0,1.985070E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.976956E+0,0.000000E+0,-235.281138E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.845266E-3,0.000000E+0,175.371042E-3,0.000000E+0,-201.345550E-3,0.000000E+0,2.068622E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,700.556071E-3,3.047477E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.003488E+0,3.031819E+0,0.000000E+0,240.756487E+0,4.016223E-3,3.981194E-3,79.188909E+0,73.621605E+0,72.375594E+0,76.233908E+0,75.533137E+0,3.982881E-3,3.977626E-3,71.174162E+0,4.712500E+0,1.797839E+0,75.440478E+0,73.948692E+0,0.000000E+0,73.950658E+0,72.859804E+0,0.000000E+0,73.710958E+0,1.058967E+0,1.004756E+0,2.167802E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.438542E-3,70.144092E+0,30.592624E+0,0.000000E+0,1.222630E+0,1.229298E+0,997.148714E-3,60.000000E+0,1.000000E+0,1.248812E+0,650.621377E-3,1.967900E+0,60.000000E+0,1.875105E+0,0.000000E+0,73.713439E+0,985.434078E-3,986.461067E-3,1.004450E+0,50.000000E+0,1.000000E+0,86.005855E+0,2.667629E+0,2.521093E+0,1.200116E+0,25.000000E+0,0.000000E+0,1.222852E+0,1.216175E+0,1.007393E+0,60.000000E+0,3.988265E-3,52.901387E+0,8.646686E-3,23.926469E+0,3.422135E+0,30.707036E+0,0.000000E+0,16.999115E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.363826E-3,0.000000E+0,14.725497E-3,0.000000E+0,15.724026E-3,2.020738E+0,2.013201E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958511E+0,5.778220E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.794214E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.908318E-3,996.683849E-3,3.060109E+0,997.456265E-3,3.052530E+0,998.856268E-3,3.047444E+0,999.290751E-3,3.045481E+0,27.264088E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.841038E+0,72.890551E+0,2.138578E+0,72.591230E+0,72.628106E+0,2.147540E+0,72.602789E+0,72.891019E+0,2.173573E+0,72.449531E+0,72.839353E+0,2.160315E+0
 10/25/2017,12:32:08.118,-43.211183E-6,72.971655E+0,3.982893E-3,998.314431E-3,1.006127E+0,0.000000E+0,1.014152E+0,3.098351E+0,0.000000E+0,72.957568E+0,3.979262E-3,997.637843E-3,988.521440E-3,0.000000E+0,1.059895E+0,3.112978E+0,0.000000E+0,74.387816E+0,30.939724E+0,72.831584E+0,3.974009E-3,3.971609E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,98.891387E+0,23.651758E+0,8.542274E-3,12.280342E-3,1.000000E+0,2.677569E+0,1.000000E+0,20.000000E+0,6.575936E-3,43.135367E+0,0.000000E+0,2.724068E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.975958E+0,0.000000E+0,-239.948438E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.585596E-3,0.000000E+0,172.599882E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.070620E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,670.766311E-3,3.048249E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.009593E+0,3.030177E+0,0.000000E+0,240.772789E+0,4.013563E-3,3.980870E-3,79.206057E+0,73.625490E+0,72.378916E+0,76.251655E+0,75.539270E+0,3.978988E-3,3.980480E-3,71.162278E+0,4.717977E+0,1.796437E+0,75.434110E+0,73.950798E+0,0.000000E+0,73.948317E+0,72.860459E+0,0.000000E+0,73.708805E+0,1.062912E+0,1.008300E+0,2.170480E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.444443E-3,70.139040E+0,30.595318E+0,0.000000E+0,1.219358E+0,1.228084E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.247552E+0,649.614788E-3,1.960279E+0,60.000000E+0,1.891512E+0,0.000000E+0,73.717089E+0,986.008790E-3,983.236266E-3,998.954887E-3,50.000000E+0,1.000000E+0,85.885771E+0,2.670487E+0,2.520422E+0,1.193473E+0,25.000000E+0,0.000000E+0,1.224178E+0,1.217358E+0,1.000671E+0,60.000000E+0,3.987162E-3,52.893179E+0,8.703625E-3,23.924938E+0,3.459509E+0,30.705364E+0,0.000000E+0,16.386642E-3,0.000000E+0,44.552530E-3,0.000000E+0,66.165855E-3,0.000000E+0,13.888021E-3,0.000000E+0,16.754766E-3,2.020738E+0,2.014070E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948513E+0,5.776447E+0,0.000000E+0,79.406883E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792152E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.700221E+0,0.000000E+0,40.783888E-3,996.796493E-3,3.059530E+0,997.440173E-3,3.052916E+0,998.824084E-3,3.046286E+0,999.821787E-3,3.044162E+0,28.552828E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.837481E+0,72.890270E+0,2.138897E+0,72.591511E+0,72.628527E+0,2.144411E+0,72.602461E+0,72.891394E+0,2.174435E+0,72.448641E+0,72.840242E+0,2.156468E+0
 10/25/2017,12:32:18.118,-1.331358E-3,72.970251E+0,3.980948E-3,997.492860E-3,993.512687E-3,0.000000E+0,1.015174E+0,3.097239E+0,0.000000E+0,72.957100E+0,3.975565E-3,998.201666E-3,1.005143E+0,0.000000E+0,1.059624E+0,3.111657E+0,0.000000E+0,74.392451E+0,30.940746E+0,72.829057E+0,3.971026E-3,3.969599E-3,0.000000E+0,1.028991E+0,1.000000E+0,44.000000E+0,98.846158E+0,23.665723E+0,8.514064E-3,12.271263E-3,1.000000E+0,2.678703E+0,1.000000E+0,20.000000E+0,6.554400E-3,43.135227E+0,0.000000E+0,2.711694E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.983201E+0,0.000000E+0,-233.575160E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.845266E-3,0.000000E+0,162.900824E-3,0.000000E+0,-200.733317E-3,0.000000E+0,2.070104E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,617.639889E-3,3.048861E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.000117E+0,3.030757E+0,0.000000E+0,240.796519E+0,4.011877E-3,3.981064E-3,79.222689E+0,73.628392E+0,72.381022E+0,76.273758E+0,75.546762E+0,3.983464E-3,3.977951E-3,71.123821E+0,4.701224E+0,1.795857E+0,75.440244E+0,73.952577E+0,0.000000E+0,73.952857E+0,72.863735E+0,0.000000E+0,73.711426E+0,1.058280E+0,1.008380E+0,2.169588E+0,60.000000E+0,59.000000E+0,54.200000E+0,10.438477E-3,70.135157E+0,30.593274E+0,0.000000E+0,1.224195E+0,1.229905E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.247759E+0,647.633566E-3,1.945421E+0,60.000000E+0,1.887338E+0,0.000000E+0,73.713392E+0,988.531134E-3,987.690322E-3,1.011447E+0,50.000000E+0,1.000000E+0,85.873763E+0,2.667581E+0,2.521637E+0,1.205817E+0,25.000000E+0,0.000000E+0,1.225535E+0,1.219099E+0,1.004040E+0,60.000000E+0,3.989108E-3,52.883199E+0,8.726713E-3,23.923917E+0,3.417624E+0,30.708941E+0,0.000000E+0,-7.886626E-3,0.000000E+0,43.264105E-3,0.000000E+0,21.393095E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.434131E-3,2.020867E+0,2.013329E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947322E+0,5.777833E+0,0.000000E+0,83.242898E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.791347E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.521790E-3,996.555113E-3,3.059449E+0,997.633277E-3,3.053334E+0,997.118333E-3,3.045513E+0,998.260864E-3,3.047927E+0,26.619718E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.843331E+0,72.890738E+0,2.140304E+0,72.588984E+0,72.630680E+0,2.147285E+0,72.600449E+0,72.890926E+0,2.173669E+0,72.449811E+0,72.837715E+0,2.159038E+0
 10/25/2017,12:32:28.118,1.244936E-3,72.969877E+0,3.980688E-3,997.170675E-3,1.001034E+0,0.000000E+0,1.014072E+0,3.097191E+0,0.000000E+0,72.956492E+0,3.982245E-3,997.090128E-3,983.416970E-3,0.000000E+0,1.058665E+0,3.111979E+0,0.000000E+0,74.399379E+0,30.941350E+0,72.830227E+0,3.975889E-3,3.973490E-3,0.000000E+0,1.024976E+0,1.000000E+0,44.000000E+0,98.668631E+0,23.676394E+0,8.514582E-3,12.267242E-3,1.000000E+0,2.670509E+0,1.000000E+0,20.000000E+0,6.551221E-3,43.132387E+0,0.000000E+0,2.713209E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.985969E+0,0.000000E+0,-232.963583E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.291574E-3,0.000000E+0,162.900824E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.076710E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,712.967176E-3,3.047525E+0,0.000000E+0,998.582704E-3,0.000000E+0,988.147389E-3,3.030998E+0,0.000000E+0,240.808191E+0,4.013369E-3,3.985021E-3,79.243023E+0,73.625771E+0,72.379384E+0,76.293144E+0,75.555236E+0,3.990600E-3,3.977172E-3,71.087750E+0,4.702190E+0,1.795438E+0,75.448016E+0,73.955666E+0,0.000000E+0,73.951079E+0,72.862518E+0,0.000000E+0,73.710115E+0,1.058535E+0,1.008348E+0,2.169524E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.438866E-3,70.132491E+0,30.591555E+0,0.000000E+0,1.223013E+0,1.231789E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.249067E+0,650.717242E-3,1.998815E+0,60.000000E+0,1.883421E+0,0.000000E+0,73.717979E+0,987.876602E-3,990.436192E-3,1.006926E+0,50.000000E+0,1.000000E+0,85.867384E+0,2.664803E+0,2.519560E+0,1.205657E+0,25.000000E+0,0.000000E+0,1.226174E+0,1.220058E+0,1.003481E+0,60.000000E+0,3.989432E-3,52.872707E+0,5.117337E-3,23.923546E+0,3.409892E+0,30.710938E+0,0.000000E+0,-32.578955E-3,0.000000E+0,43.779475E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.144235E-3,2.020899E+0,2.013619E+0,2.018580E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946580E+0,5.778607E+0,0.000000E+0,82.598189E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.791669E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.696548E+0,0.000000E+0,45.357795E-3,996.426378E-3,3.059852E+0,997.842473E-3,3.052530E+0,999.451671E-3,3.046865E+0,997.472357E-3,3.046012E+0,26.941903E-3,9.851550E+0,1.000000E+0,1.000000E+0,72.844501E+0,72.890364E+0,2.132841E+0,72.590013E+0,72.629884E+0,2.148003E+0,72.601104E+0,72.889756E+0,2.173110E+0,72.449952E+0,72.839353E+0,2.161289E+0
 10/25/2017,12:32:38.118,-1.975432E-3,72.969736E+0,3.980170E-3,998.298322E-3,1.005361E+0,0.000000E+0,1.011645E+0,3.097513E+0,0.000000E+0,72.958270E+0,3.974528E-3,996.767944E-3,991.185336E-3,0.000000E+0,1.062163E+0,3.112559E+0,0.000000E+0,74.405277E+0,30.930015E+0,72.831631E+0,3.975889E-3,3.967264E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.537605E+0,23.680708E+0,8.516787E-3,12.267501E-3,1.000000E+0,2.675780E+0,1.000000E+0,20.000000E+0,6.555373E-3,43.133784E+0,0.000000E+0,2.712725E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.984263E+0,0.000000E+0,-225.013080E-3,0.000000E+0,135.366769E-3,0.000000E+0,136.493358E-3,0.000000E+0,160.709675E-3,0.000000E+0,-179.917395E-3,0.000000E+0,2.079159E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.007686E+0,3.047686E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.012278E+0,3.030998E+0,0.000000E+0,240.834622E+0,4.012655E-3,3.982297E-3,79.260499E+0,73.628345E+0,72.384766E+0,76.311407E+0,75.562728E+0,3.973410E-3,3.977561E-3,71.068194E+0,4.698646E+0,1.794841E+0,75.449655E+0,73.955526E+0,0.000000E+0,73.950096E+0,72.868743E+0,0.000000E+0,73.713392E+0,1.058440E+0,1.007550E+0,2.171086E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.447491E-3,70.127767E+0,30.591927E+0,0.000000E+0,1.225695E+0,1.229921E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.248014E+0,649.295236E-3,1.994038E+0,60.000000E+0,1.879037E+0,0.000000E+0,73.716247E+0,987.222069E-3,990.212691E-3,1.008652E+0,50.000000E+0,1.000000E+0,85.889008E+0,2.670391E+0,2.518569E+0,1.204619E+0,25.000000E+0,0.000000E+0,1.228873E+0,1.223828E+0,1.001261E+0,60.000000E+0,3.989043E-3,52.861375E+0,8.427098E-3,23.934681E+0,3.384117E+0,30.710985E+0,0.000000E+0,6.941665E-3,0.000000E+0,41.105994E-3,0.000000E+0,25.387212E-3,0.000000E+0,19.557090E-3,0.000000E+0,15.885079E-3,2.021092E+0,2.013813E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948161E+0,5.778574E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.790800E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.698384E+0,0.000000E+0,43.296316E-3,997.037873E-3,3.060302E+0,997.488449E-3,3.053624E+0,996.764309E-3,3.047911E+0,1.000208E+0,3.044355E+0,34.352156E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.845998E+0,72.893733E+0,2.135174E+0,72.588562E+0,72.626609E+0,2.153304E+0,72.601712E+0,72.888586E+0,2.172758E+0,72.450841E+0,72.839400E+0,2.160714E+0
 10/25/2017,12:32:48.118,922.899256E-6,72.970532E+0,3.980364E-3,998.427196E-3,994.167368E-3,0.000000E+0,1.011836E+0,3.097223E+0,0.000000E+0,72.959440E+0,3.984061E-3,998.072792E-3,1.009785E+0,0.000000E+0,1.062498E+0,3.112157E+0,0.000000E+0,74.412112E+0,30.931408E+0,72.829993E+0,3.977057E-3,3.964800E-3,0.000000E+0,1.027350E+0,1.000000E+0,44.000000E+0,98.471741E+0,23.677785E+0,8.515036E-3,12.261665E-3,1.000000E+0,2.669982E+0,1.000000E+0,20.000000E+0,6.581969E-3,43.125404E+0,0.000000E+0,2.703187E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.996914E+0,0.000000E+0,-220.571099E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.364605E-3,0.000000E+0,153.749554E-3,0.000000E+0,-187.908647E-3,0.000000E+0,2.073971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.011616E+0,3.048410E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.007691E+0,3.031545E+0,0.000000E+0,240.861632E+0,4.010190E-3,3.982491E-3,79.275866E+0,73.628018E+0,72.384485E+0,76.332573E+0,75.569330E+0,3.983270E-3,3.982556E-3,71.046159E+0,4.704123E+0,1.796792E+0,75.450685E+0,73.958615E+0,0.000000E+0,73.951875E+0,72.875809E+0,0.000000E+0,73.713626E+0,1.062241E+0,1.010966E+0,2.167483E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.439709E-3,70.123791E+0,30.593785E+0,0.000000E+0,1.218799E+0,1.227414E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.247887E+0,647.202170E-3,1.990859E+0,60.000000E+0,1.886757E+0,0.000000E+0,73.715872E+0,986.168432E-3,985.614955E-3,1.010441E+0,50.000000E+0,1.000000E+0,85.880659E+0,2.674845E+0,2.521541E+0,1.186845E+0,25.000000E+0,0.000000E+0,1.222437E+0,1.219163E+0,1.000766E+0,60.000000E+0,3.990859E-3,52.855592E+0,8.386825E-3,23.941641E+0,3.360275E+0,30.711774E+0,0.000000E+0,-1.407308E-3,0.000000E+0,45.003479E-3,0.000000E+0,26.095846E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.270136E-3,2.020706E+0,2.013490E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947281E+0,5.777994E+0,0.000000E+0,83.952077E-3,0.000000E+0,49.911476E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.692522E+0,0.000000E+0,43.843896E-3,996.780401E-3,3.060029E+0,997.311437E-3,3.052610E+0,997.842473E-3,3.048249E+0,1.000160E+0,3.046463E+0,26.941903E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.846887E+0,72.894155E+0,2.136772E+0,72.590575E+0,72.627123E+0,2.149520E+0,72.601151E+0,72.889990E+0,2.174819E+0,72.450279E+0,72.843190E+0,2.154089E+0
 10/25/2017,12:32:58.118,439.844037E-6,72.972076E+0,3.981272E-3,998.862145E-3,997.792066E-3,0.000000E+0,1.013960E+0,3.097497E+0,0.000000E+0,72.958177E+0,3.980494E-3,997.992246E-3,973.239934E-3,0.000000E+0,1.061604E+0,3.112672E+0,0.000000E+0,74.417963E+0,30.928203E+0,72.828495E+0,3.971869E-3,3.970636E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,98.479263E+0,23.660341E+0,8.498240E-3,12.262313E-3,1.000000E+0,2.677138E+0,1.000000E+0,20.000000E+0,6.565557E-3,43.126754E+0,0.000000E+0,2.702446E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.997235E+0,0.000000E+0,-219.669828E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.682161E-3,0.000000E+0,152.589534E-3,0.000000E+0,-192.774288E-3,0.000000E+0,2.083992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.014667E+0,3.048474E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.003009E+0,3.031658E+0,0.000000E+0,240.878706E+0,4.013758E-3,3.983075E-3,79.293951E+0,73.632792E+0,72.383268E+0,76.354255E+0,75.579911E+0,3.975486E-3,3.984762E-3,71.033995E+0,4.711211E+0,1.795937E+0,75.452792E+0,73.957585E+0,0.000000E+0,73.952062E+0,72.873095E+0,0.000000E+0,73.714515E+0,1.067177E+0,1.007422E+0,2.170688E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.443989E-3,70.119253E+0,30.592159E+0,0.000000E+0,1.221225E+0,1.227126E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.246610E+0,647.218148E-3,1.989868E+0,60.000000E+0,1.890448E+0,0.000000E+0,73.716106E+0,985.960897E-3,985.215846E-3,998.890987E-3,50.000000E+0,1.000000E+0,85.848199E+0,2.672626E+0,2.518889E+0,1.182965E+0,25.000000E+0,0.000000E+0,1.224577E+0,1.219882E+0,1.009820E+0,60.000000E+0,3.990600E-3,52.844260E+0,8.503558E-3,23.947579E+0,3.328056E+0,30.714051E+0,0.000000E+0,-3.019079E-3,0.000000E+0,43.521790E-3,0.000000E+0,22.745941E-3,0.000000E+0,24.130998E-3,0.000000E+0,17.592242E-3,2.020867E+0,2.013555E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944377E+0,5.777672E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.790928E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.692007E+0,0.000000E+0,40.429571E-3,996.619481E-3,3.059143E+0,996.699941E-3,3.053093E+0,997.295345E-3,3.046173E+0,998.936728E-3,3.046189E+0,30.485937E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.847402E+0,72.892844E+0,2.142972E+0,72.593991E+0,72.626234E+0,2.147349E+0,72.603491E+0,72.887696E+0,2.174755E+0,72.451964E+0,72.840336E+0,2.158607E+0
 10/25/2017,12:33:08.118,-204.229589E-6,72.971796E+0,3.982893E-3,998.910473E-3,991.452837E-3,0.000000E+0,1.012587E+0,3.098367E+0,0.000000E+0,72.959206E+0,3.978483E-3,997.637843E-3,996.736447E-3,0.000000E+0,1.064367E+0,3.111448E+0,0.000000E+0,74.424657E+0,30.933081E+0,72.826343E+0,3.977705E-3,3.970701E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,98.520070E+0,23.651897E+0,8.492987E-3,12.246035E-3,1.000000E+0,2.673512E+0,1.000000E+0,20.000000E+0,6.565427E-3,43.128616E+0,0.000000E+0,2.689976E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.993212E+0,0.000000E+0,-202.545668E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.778725E-3,0.000000E+0,144.888288E-3,0.000000E+0,-201.796669E-3,0.000000E+0,2.079030E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.018229E+0,3.049215E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.006780E+0,3.032463E+0,0.000000E+0,240.897613E+0,4.014666E-3,3.980740E-3,79.312692E+0,73.629984E+0,72.385327E+0,76.371956E+0,75.588152E+0,3.982621E-3,3.979572E-3,71.077972E+0,4.715722E+0,1.795518E+0,75.451668E+0,73.957023E+0,0.000000E+0,73.953185E+0,72.875856E+0,0.000000E+0,73.716247E+0,1.063423E+0,1.008061E+0,2.169205E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.462861E-3,70.113313E+0,30.589094E+0,0.000000E+0,1.218895E+0,1.226216E+0,981.933965E-3,60.000000E+0,1.000000E+0,1.250854E+0,644.198382E-3,1.995795E+0,60.000000E+0,1.888691E+0,0.000000E+0,73.719055E+0,984.013264E-3,988.217146E-3,1.011975E+0,50.000000E+0,1.000000E+0,85.785625E+0,2.668108E+0,2.520071E+0,1.190886E+0,25.000000E+0,0.000000E+0,1.231492E+0,1.220409E+0,985.245488E-3,60.000000E+0,3.988913E-3,52.834653E+0,8.500575E-3,23.946141E+0,3.311625E+0,30.712425E+0,0.000000E+0,12.711805E-3,0.000000E+0,51.316760E-3,0.000000E+0,20.942147E-3,0.000000E+0,25.612686E-3,0.000000E+0,22.327203E-3,2.020899E+0,2.013619E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938909E+0,5.778123E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.791798E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.691105E+0,0.000000E+0,42.168944E-3,996.362010E-3,3.059900E+0,997.810289E-3,3.053608E+0,996.555113E-3,3.045835E+0,997.649369E-3,3.044467E+0,31.774677E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.847402E+0,72.892189E+0,2.136532E+0,72.590200E+0,72.627544E+0,2.149600E+0,72.602274E+0,72.887837E+0,2.177438E+0,72.452104E+0,72.839727E+0,2.154297E+0
 10/25/2017,12:33:18.118,1.083918E-3,72.971655E+0,3.984515E-3,998.056683E-3,978.231473E-3,0.000000E+0,1.014327E+0,3.097239E+0,0.000000E+0,72.958130E+0,3.977705E-3,997.541187E-3,1.021334E+0,0.000000E+0,1.062243E+0,3.111013E+0,0.000000E+0,74.431819E+0,30.934939E+0,72.828402E+0,3.977900E-3,3.969145E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.526981E+0,23.643639E+0,8.514258E-3,12.280212E-3,1.000000E+0,2.664951E+0,1.000000E+0,20.000000E+0,6.565297E-3,43.117211E+0,0.000000E+0,2.682049E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.979757E+0,0.000000E+0,-210.367418E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.489031E-3,0.000000E+0,139.539306E-3,0.000000E+0,-204.245601E-3,0.000000E+0,2.086312E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.014251E+0,3.048861E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005949E+0,3.031497E+0,0.000000E+0,240.911263E+0,4.014277E-3,3.979637E-3,79.332183E+0,73.631715E+0,72.387807E+0,76.393356E+0,75.592553E+0,3.985410E-3,3.980740E-3,71.219076E+0,4.695102E+0,1.797420E+0,75.453447E+0,73.959692E+0,0.000000E+0,73.955011E+0,72.876231E+0,0.000000E+0,73.713813E+0,1.062960E+0,1.008061E+0,2.170146E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.463056E-3,70.108822E+0,30.587143E+0,0.000000E+0,1.226813E+0,1.216939E+0,1.008688E+0,60.000000E+0,1.000000E+0,1.244856E+0,649.726631E-3,1.992456E+0,60.000000E+0,1.887805E+0,0.000000E+0,73.718681E+0,985.928969E-3,986.780354E-3,1.014914E+0,50.000000E+0,1.000000E+0,85.730182E+0,2.669465E+0,2.516157E+0,1.177184E+0,25.000000E+0,0.000000E+0,1.226573E+0,1.217038E+0,1.010794E+0,60.000000E+0,3.989367E-3,52.823275E+0,8.436826E-3,23.932686E+0,3.275218E+0,30.712657E+0,0.000000E+0,34.502947E-3,0.000000E+0,45.776534E-3,0.000000E+0,18.236455E-3,0.000000E+0,21.006568E-3,0.000000E+0,24.034366E-3,2.020867E+0,2.013780E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933932E+0,5.778768E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793087E+0,0.000000E+0,17.431189E-3,10.000000E+0,9.686273E+0,0.000000E+0,43.586211E-3,996.683849E-3,3.060286E+0,996.506838E-3,3.053173E+0,996.732125E-3,3.046270E+0,997.488449E-3,3.046270E+0,25.975348E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.848619E+0,72.892189E+0,2.139504E+0,72.592072E+0,72.627123E+0,2.149712E+0,72.603631E+0,72.890879E+0,2.177007E+0,72.451824E+0,72.841880E+0,2.158527E+0
 10/25/2017,12:33:28.118,-526.266402E-6,72.973012E+0,3.983672E-3,998.249994E-3,990.367025E-3,0.000000E+0,1.015285E+0,3.098077E+0,0.000000E+0,72.959815E+0,3.983931E-3,998.024464E-3,1.000565E+0,0.000000E+0,1.064383E+0,3.111963E+0,0.000000E+0,74.435237E+0,30.931640E+0,72.827934E+0,3.974528E-3,3.972323E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.495012E+0,23.642015E+0,8.512183E-3,12.301030E-3,1.000000E+0,2.668161E+0,1.000000E+0,20.000000E+0,6.572238E-3,43.131642E+0,0.000000E+0,2.675798E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.982364E+0,0.000000E+0,-213.135609E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.712185E-3,0.000000E+0,142.246020E-3,0.000000E+0,-208.499009E-3,0.000000E+0,2.088342E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.012382E+0,3.048700E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.005582E+0,3.031626E+0,0.000000E+0,240.911263E+0,4.011877E-3,3.978859E-3,79.350690E+0,73.629750E+0,72.385655E+0,76.407733E+0,75.602292E+0,3.987162E-3,3.983983E-3,71.210748E+0,4.699613E+0,1.796163E+0,75.444832E+0,73.961611E+0,0.000000E+0,73.955057E+0,72.874031E+0,0.000000E+0,73.716387E+0,1.066219E+0,1.006352E+0,2.171485E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.453458E-3,70.106156E+0,30.584588E+0,0.000000E+0,1.221672E+0,1.227973E+0,1.010893E+0,60.000000E+0,1.000000E+0,1.244441E+0,647.649543E-3,1.973748E+0,60.000000E+0,1.880875E+0,0.000000E+0,73.719430E+0,989.361273E-3,992.048593E-3,1.010217E+0,50.000000E+0,1.000000E+0,85.719769E+0,2.669305E+0,2.516141E+0,1.198200E+0,25.000000E+0,0.000000E+0,1.229225E+0,1.220042E+0,1.013541E+0,60.000000E+0,3.991768E-3,52.812222E+0,8.344347E-3,23.925170E+0,3.280373E+0,30.712750E+0,0.000000E+0,36.533778E-3,0.000000E+0,46.356325E-3,0.000000E+0,16.207186E-3,0.000000E+0,23.325732E-3,0.000000E+0,23.647839E-3,2.020931E+0,2.013780E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932614E+0,5.778639E+0,0.000000E+0,83.726429E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.659827E+0,0.000000E+0,42.748735E-3,996.249366E-3,3.059803E+0,997.842473E-3,3.053463E+0,998.711440E-3,3.047460E+0,998.437876E-3,3.047396E+0,32.419047E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.849274E+0,72.892376E+0,2.139760E+0,72.593008E+0,72.627685E+0,2.149919E+0,72.603210E+0,72.890926E+0,2.173653E+0,72.452713E+0,72.841365E+0,2.155207E+0
 10/25/2017,12:33:38.118,117.807224E-6,72.971749E+0,3.979132E-3,997.718389E-3,994.119465E-3,0.000000E+0,1.014695E+0,3.097577E+0,0.000000E+0,72.959019E+0,3.979391E-3,997.138456E-3,985.219486E-3,0.000000E+0,1.065852E+0,3.111480E+0,0.000000E+0,74.445957E+0,30.927088E+0,72.827045E+0,3.972063E-3,3.969145E-3,0.000000E+0,1.025741E+0,1.000000E+0,44.000000E+0,98.459189E+0,23.641922E+0,8.511470E-3,12.286114E-3,1.000000E+0,2.660686E+0,1.000000E+0,20.000000E+0,6.591504E-3,43.136065E+0,0.000000E+0,2.683467E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.983587E+0,0.000000E+0,-216.579754E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.100608E-3,0.000000E+0,143.051589E-3,0.000000E+0,-223.837057E-3,0.000000E+0,2.089631E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.006488E+0,3.049021E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009337E+0,3.032157E+0,0.000000E+0,240.932292E+0,4.010450E-3,3.978988E-3,79.368119E+0,73.630686E+0,72.390521E+0,76.431053E+0,75.611656E+0,3.986254E-3,3.979572E-3,71.175425E+0,4.705090E+0,1.795293E+0,75.446050E+0,73.960721E+0,0.000000E+0,73.957632E+0,72.875201E+0,0.000000E+0,73.717932E+0,1.066235E+0,1.005809E+0,2.174275E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.461434E-3,70.101806E+0,30.583333E+0,0.000000E+0,1.222008E+0,1.229426E+0,1.000633E+0,60.000000E+0,1.000000E+0,1.243611E+0,648.464401E-3,1.992376E+0,60.000000E+0,1.897975E+0,0.000000E+0,73.718260E+0,989.329345E-3,984.689023E-3,998.204055E-3,50.000000E+0,1.000000E+0,85.720942E+0,2.669816E+0,2.512947E+0,1.189720E+0,25.000000E+0,0.000000E+0,1.228362E+0,1.219914E+0,1.003673E+0,60.000000E+0,3.988005E-3,52.803455E+0,8.419899E-3,23.918210E+0,3.440822E+0,30.713586E+0,0.000000E+0,40.563205E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.596655E-3,0.000000E+0,19.975828E-3,0.000000E+0,23.615628E-3,2.021060E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932245E+0,5.776995E+0,0.000000E+0,79.245706E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793860E+0,0.000000E+0,16.142764E-3,10.000000E+0,9.660729E+0,0.000000E+0,41.621364E-3,996.072354E-3,3.059675E+0,998.405692E-3,3.053431E+0,997.842473E-3,3.046608E+0,999.226384E-3,3.044033E+0,27.908458E-3,9.863794E+0,1.000000E+0,1.000000E+0,72.847309E+0,72.893172E+0,2.140240E+0,72.592447E+0,72.627732E+0,2.147237E+0,72.603631E+0,72.887930E+0,2.172056E+0,72.454772E+0,72.844781E+0,2.153962E+0
 10/25/2017,12:33:48.118,1.727991E-3,72.971515E+0,3.979780E-3,997.863372E-3,968.586905E-3,0.000000E+0,1.015781E+0,3.100058E+0,0.000000E+0,72.957475E+0,3.982310E-3,997.186784E-3,1.018446E+0,0.000000E+0,1.063393E+0,3.112366E+0,0.000000E+0,74.450638E+0,30.920166E+0,72.828917E+0,3.969469E-3,3.971220E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.396193E+0,23.640577E+0,8.536113E-3,12.245257E-3,1.000000E+0,2.659920E+0,1.000000E+0,20.000000E+0,6.548367E-3,43.131456E+0,0.000000E+0,2.679278E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.982847E+0,0.000000E+0,-211.333066E-3,0.000000E+0,134.626439E-3,0.000000E+0,139.808750E-3,0.000000E+0,138.121503E-3,0.000000E+0,-207.242320E-3,0.000000E+0,2.086151E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008581E+0,3.049408E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.013908E+0,3.031384E+0,0.000000E+0,240.960556E+0,4.005455E-3,3.985540E-3,79.388032E+0,73.630124E+0,72.389632E+0,76.451611E+0,75.619429E+0,3.971788E-3,3.978729E-3,71.138558E+0,4.698968E+0,1.797920E+0,75.443194E+0,73.961470E+0,0.000000E+0,73.958147E+0,72.875201E+0,0.000000E+0,73.717464E+0,1.064973E+0,1.010887E+0,2.169540E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.466104E-3,70.096473E+0,30.581708E+0,0.000000E+0,1.216851E+0,1.224651E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.247121E+0,648.368535E-3,1.986002E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.719477E+0,988.818490E-3,983.379945E-3,1.006399E+0,50.000000E+0,1.000000E+0,85.743035E+0,2.665266E+0,2.519352E+0,1.196651E+0,25.000000E+0,0.000000E+0,1.229688E+0,1.219483E+0,1.005493E+0,60.000000E+0,3.989951E-3,52.794315E+0,8.384101E-3,23.915890E+0,3.333856E+0,30.714283E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.422364E-3,2.021157E+0,2.013426E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933621E+0,5.777382E+0,0.000000E+0,80.277239E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.791669E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.587682E-3,996.603389E-3,3.060077E+0,997.762013E-3,3.052996E+0,998.791900E-3,3.048651E+0,997.729829E-3,3.046736E+0,33.063417E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.851427E+0,72.895559E+0,2.138306E+0,72.589873E+0,72.625813E+0,2.149552E+0,72.604239E+0,72.889475E+0,2.170059E+0,72.454631E+0,72.842769E+0,2.158559E+0
