date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:33:58.118,2.855120E-3,72.972732E+0,3.986979E-3,997.251221E-3,1.005952E+0,0.000000E+0,1.015637E+0,3.099349E+0,0.000000E+0,72.957568E+0,3.984515E-3,996.929036E-3,990.898209E-3,0.000000E+0,1.069014E+0,3.112801E+0,0.000000E+0,74.455787E+0,30.921885E+0,72.828589E+0,3.976408E-3,3.970961E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,98.374521E+0,23.639649E+0,8.555244E-3,12.278137E-3,1.000000E+0,2.669248E+0,1.000000E+0,20.000000E+0,6.568217E-3,43.143095E+0,0.000000E+0,2.675830E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.987359E+0,10.000000E+0,8.993244E+0,0.000000E+0,-203.318187E-3,0.000000E+0,136.074911E-3,0.000000E+0,135.398957E-3,0.000000E+0,134.415883E-3,0.000000E+0,-204.857834E-3,0.000000E+0,2.087505E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.004635E+0,3.048925E+0,0.000000E+0,998.759716E-3,0.000000E+0,998.598467E-3,3.031883E+0,0.000000E+0,240.983419E+0,4.010385E-3,3.983918E-3,79.404805E+0,73.630826E+0,72.392627E+0,76.473574E+0,75.627014E+0,3.983270E-3,3.979637E-3,71.114324E+0,4.718622E+0,1.796034E+0,75.439916E+0,73.961002E+0,0.000000E+0,73.957211E+0,72.872580E+0,0.000000E+0,73.719898E+0,1.080611E+0,1.007422E+0,2.168870E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.455144E-3,70.091141E+0,30.594157E+0,0.000000E+0,1.220954E+0,1.229458E+0,985.082395E-3,60.000000E+0,1.000000E+0,1.247057E+0,647.298036E-3,1.994741E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.719757E+0,986.232289E-3,984.066412E-3,991.798020E-3,50.000000E+0,1.000000E+0,85.754151E+0,2.669481E+0,2.515391E+0,1.190966E+0,25.000000E+0,0.000000E+0,1.225519E+0,1.220361E+0,974.307372E-3,60.000000E+0,3.989432E-3,52.783682E+0,8.442144E-3,23.913988E+0,3.390883E+0,30.713400E+0,0.000000E+0,12.969688E-3,0.000000E+0,43.296316E-3,0.000000E+0,20.942147E-3,0.000000E+0,24.775210E-3,0.000000E+0,22.198361E-3,2.020802E+0,2.013201E+0,2.018419E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934119E+0,5.735539E+0,0.000000E+0,84.886904E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791959E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.941999E-3,996.732125E-3,3.059288E+0,996.925229E-3,3.053640E+0,998.824084E-3,3.048925E+0,999.017188E-3,3.044677E+0,28.552828E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.849227E+0,72.895137E+0,2.141007E+0,72.591277E+0,72.626655E+0,2.149743E+0,72.603257E+0,72.888679E+0,2.172008E+0,72.452993E+0,72.841693E+0,2.158351E+0
 10/25/2017,12:34:08.118,1.405954E-3,72.971562E+0,3.983023E-3,997.363986E-3,1.001225E+0,0.000000E+0,1.014168E+0,3.102507E+0,0.000000E+0,72.957943E+0,3.978419E-3,997.943918E-3,986.990099E-3,0.000000E+0,1.064527E+0,3.111915E+0,0.000000E+0,74.462154E+0,30.925787E+0,72.829619E+0,3.972063E-3,3.964216E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.377013E+0,23.637097E+0,8.556152E-3,12.268863E-3,1.000000E+0,2.675221E+0,1.000000E+0,20.000000E+0,6.563222E-3,43.146214E+0,0.000000E+0,2.686754E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.995497E+0,0.000000E+0,-222.341454E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.298065E-3,0.000000E+0,147.208329E-3,0.000000E+0,-196.995473E-3,0.000000E+0,2.091532E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.002224E+0,3.048426E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.013844E+0,3.031690E+0,0.000000E+0,240.988725E+0,4.013239E-3,3.982167E-3,79.420501E+0,73.630873E+0,72.394499E+0,76.492821E+0,75.632867E+0,3.993000E-3,3.979702E-3,71.097481E+0,4.716366E+0,1.797485E+0,75.429616E+0,73.964091E+0,0.000000E+0,73.958053E+0,72.873189E+0,0.000000E+0,73.721349E+0,1.067672E+0,1.006033E+0,2.167292E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.457414E-3,70.087913E+0,30.665322E+0,0.000000E+0,1.218097E+0,1.229681E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.249626E+0,652.346958E-3,1.990715E+0,60.000000E+0,1.887289E+0,0.000000E+0,73.717089E+0,985.130758E-3,987.466821E-3,994.130392E-3,50.000000E+0,1.000000E+0,85.763908E+0,2.665633E+0,2.512244E+0,1.188969E+0,25.000000E+0,0.000000E+0,1.224082E+0,1.220441E+0,1.001756E+0,60.000000E+0,3.989562E-3,52.773610E+0,5.934659E-3,23.911993E+0,3.300026E+0,30.714747E+0,0.000000E+0,784.700583E-6,0.000000E+0,44.359266E-3,0.000000E+0,23.100258E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.265724E-3,2.020706E+0,2.013845E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934522E+0,5.702207E+0,0.000000E+0,84.467844E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791895E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.618422E-3,996.909137E-3,3.059465E+0,998.679256E-3,3.053399E+0,997.729829E-3,3.049102E+0,998.083852E-3,3.047251E+0,27.586273E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.851661E+0,72.897103E+0,2.143068E+0,72.590575E+0,72.627872E+0,2.147125E+0,72.604005E+0,72.889849E+0,2.170762E+0,72.455754E+0,72.844033E+0,2.162055E+0
 10/25/2017,12:34:18.118,278.825630E-6,72.972872E+0,3.985617E-3,998.201666E-3,1.002279E+0,0.000000E+0,1.014966E+0,3.095838E+0,0.000000E+0,72.958598E+0,3.981726E-3,997.686170E-3,957.384175E-3,0.000000E+0,1.062195E+0,3.107404E+0,0.000000E+0,74.470252E+0,30.924951E+0,72.829478E+0,3.973490E-3,3.970701E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.386462E+0,23.636911E+0,8.552326E-3,12.280277E-3,1.000000E+0,2.665702E+0,1.000000E+0,20.000000E+0,6.577168E-3,43.155013E+0,0.000000E+0,2.678376E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.995948E+0,0.000000E+0,-217.352272E-3,0.000000E+0,136.911806E-3,0.000000E+0,134.948322E-3,0.000000E+0,151.655073E-3,0.000000E+0,-192.290946E-3,0.000000E+0,2.097623E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004859E+0,3.049858E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.013045E+0,3.033138E+0,0.000000E+0,240.984625E+0,4.007725E-3,3.979443E-3,79.438774E+0,73.635319E+0,72.397260E+0,76.509679E+0,75.642934E+0,3.986708E-3,3.983400E-3,71.080218E+0,4.714756E+0,1.794406E+0,75.437528E+0,73.964091E+0,0.000000E+0,73.960581E+0,72.874733E+0,0.000000E+0,73.721817E+0,1.062129E+0,1.005602E+0,2.177638E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.465390E-3,70.084311E+0,30.670153E+0,0.000000E+0,1.213068E+0,1.222799E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.246674E+0,648.033006E-3,1.990667E+0,60.000000E+0,1.886145E+0,0.000000E+0,73.718821E+0,984.859367E-3,983.651339E-3,990.935362E-3,50.000000E+0,1.000000E+0,85.757857E+0,2.663429E+0,2.514065E+0,1.197002E+0,25.000000E+0,0.000000E+0,1.222453E+0,1.220969E+0,999.265439E-3,60.000000E+0,3.989173E-3,52.763583E+0,8.530212E-3,23.909905E+0,3.316458E+0,30.714701E+0,0.000000E+0,-1.246131E-3,0.000000E+0,44.681373E-3,0.000000E+0,21.876255E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.848456E-3,2.020706E+0,2.013265E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933625E+0,5.708010E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.791637E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.777722E+0,0.000000E+0,43.425158E-3,996.233274E-3,3.060753E+0,997.729829E-3,3.052835E+0,996.088446E-3,3.049311E+0,999.483855E-3,3.047396E+0,28.230643E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.851427E+0,72.896073E+0,2.140607E+0,72.592072E+0,72.628106E+0,2.147141E+0,72.604193E+0,72.891534E+0,2.174388E+0,72.455099E+0,72.841786E+0,2.156037E+0
 10/25/2017,12:34:28.118,922.899256E-6,72.973106E+0,3.980299E-3,998.668834E-3,997.105449E-3,0.000000E+0,1.013529E+0,3.099511E+0,0.000000E+0,72.957709E+0,3.984255E-3,996.751834E-3,968.007852E-3,0.000000E+0,1.065054E+0,3.111142E+0,0.000000E+0,74.474278E+0,30.919469E+0,72.828449E+0,3.975111E-3,3.968756E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,98.393984E+0,23.631530E+0,8.551418E-3,12.290589E-3,1.000000E+0,2.662523E+0,1.000000E+0,20.000000E+0,6.544215E-3,43.164789E+0,0.000000E+0,2.690653E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.995272E+0,0.000000E+0,-220.764229E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.006207E-3,0.000000E+0,151.526182E-3,0.000000E+0,-192.000941E-3,0.000000E+0,2.100748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.011807E+0,3.048185E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.002673E+0,3.031948E+0,0.000000E+0,241.006812E+0,4.009023E-3,3.979832E-3,79.457188E+0,73.631949E+0,72.394873E+0,76.530565E+0,75.648131E+0,3.982621E-3,3.977626E-3,71.071516E+0,4.713467E+0,1.797485E+0,75.432097E+0,73.965730E+0,0.000000E+0,73.957679E+0,72.873750E+0,0.000000E+0,73.722425E+0,1.067417E+0,1.006288E+0,2.168153E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.440682E-3,70.084171E+0,30.664160E+0,0.000000E+0,1.214026E+0,1.230128E+0,1.001448E+0,60.000000E+0,1.000000E+0,1.249514E+0,651.036794E-3,1.979611E+0,60.000000E+0,1.884082E+0,0.000000E+0,73.719523E+0,984.508154E-3,986.333352E-3,993.363585E-3,50.000000E+0,1.000000E+0,85.735577E+0,2.666527E+0,2.514081E+0,1.199653E+0,25.000000E+0,0.000000E+0,1.227452E+0,1.224308E+0,999.984002E-3,60.000000E+0,3.989303E-3,52.753837E+0,8.712186E-3,23.907539E+0,3.354798E+0,30.713122E+0,0.000000E+0,-1.794133E-3,0.000000E+0,43.843896E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.751825E-3,2.020738E+0,2.013523E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931364E+0,5.698371E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.104523E-3,996.876953E-3,3.060495E+0,998.003392E-3,3.053415E+0,996.522930E-3,3.046189E+0,997.552817E-3,3.047106E+0,33.385602E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.853205E+0,72.897431E+0,2.142221E+0,72.589545E+0,72.628855E+0,2.147860E+0,72.605363E+0,72.892049E+0,2.176017E+0,72.453368E+0,72.846887E+0,2.158719E+0
 10/25/2017,12:34:38.118,2.050028E-3,72.974182E+0,3.984125E-3,998.346649E-3,1.014271E+0,0.000000E+0,1.016068E+0,3.100976E+0,0.000000E+0,72.961032E+0,3.977511E-3,998.105011E-3,980.019308E-3,0.000000E+0,1.064175E+0,3.111544E+0,0.000000E+0,74.482517E+0,30.945066E+0,72.828261E+0,3.971609E-3,3.971674E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,98.403668E+0,23.636958E+0,8.532481E-3,12.279045E-3,1.000000E+0,2.671308E+0,1.000000E+0,20.000000E+0,6.497315E-3,43.147005E+0,0.000000E+0,2.687817E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.996656E+0,0.000000E+0,-220.925170E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.746537E-3,0.000000E+0,150.172825E-3,0.000000E+0,-190.776475E-3,0.000000E+0,2.096527E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.006137E+0,3.047380E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.002402E+0,3.032092E+0,0.000000E+0,241.010671E+0,4.014536E-3,3.982362E-3,79.475508E+0,73.632137E+0,72.397728E+0,76.549672E+0,75.657168E+0,3.991249E-3,3.980870E-3,71.051399E+0,4.711534E+0,1.796485E+0,75.435140E+0,73.964747E+0,0.000000E+0,73.959926E+0,72.872253E+0,0.000000E+0,73.723315E+0,1.074157E+0,1.001323E+0,2.174211E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.441136E-3,70.076547E+0,30.662163E+0,0.000000E+0,1.220268E+0,1.230144E+0,1.001544E+0,60.000000E+0,1.000000E+0,1.243595E+0,649.263281E-3,1.989564E+0,60.000000E+0,1.891899E+0,0.000000E+0,73.721021E+0,985.897040E-3,988.089431E-3,1.005617E+0,50.000000E+0,1.000000E+0,85.743785E+0,2.665473E+0,2.514752E+0,1.190710E+0,25.000000E+0,0.000000E+0,1.226318E+0,1.217901E+0,1.003114E+0,60.000000E+0,3.991054E-3,52.745816E+0,8.632872E-3,23.908235E+0,3.381217E+0,30.713354E+0,0.000000E+0,-1.794133E-3,0.000000E+0,45.196742E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.517525E-3,0.000000E+0,17.946559E-3,2.021157E+0,2.013748E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931608E+0,5.697694E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.778140E+0,0.000000E+0,41.911259E-3,996.732125E-3,3.060270E+0,998.582704E-3,3.053495E+0,996.555114E-3,3.046608E+0,999.612591E-3,3.044854E+0,29.841567E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.854235E+0,72.895325E+0,2.142876E+0,72.592072E+0,72.627591E+0,2.149536E+0,72.603912E+0,72.889849E+0,2.176624E+0,72.457158E+0,72.845203E+0,2.160554E+0
 10/25/2017,12:34:48.118,278.825630E-6,72.974978E+0,3.981596E-3,998.701053E-3,1.026135E+0,0.000000E+0,1.012331E+0,3.099414E+0,0.000000E+0,72.959908E+0,3.982569E-3,996.880708E-3,985.745885E-3,0.000000E+0,1.058234E+0,3.107581E+0,0.000000E+0,74.491084E+0,30.961000E+0,72.828823E+0,3.978159E-3,3.970312E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.404185E+0,23.662243E+0,8.536308E-3,12.281639E-3,1.000000E+0,2.662348E+0,1.000000E+0,20.000000E+0,6.537923E-3,43.142490E+0,0.000000E+0,2.700964E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.996205E+0,0.000000E+0,-220.989547E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.392466E-3,0.000000E+0,150.849503E-3,0.000000E+0,-193.483189E-3,0.000000E+0,2.090405E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.007862E+0,3.048410E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.005422E+0,3.032221E+0,0.000000E+0,241.019980E+0,4.012720E-3,3.976459E-3,79.491297E+0,73.634290E+0,72.399553E+0,76.569574E+0,75.665315E+0,3.991768E-3,3.982102E-3,71.030205E+0,4.711534E+0,1.794439E+0,75.437435E+0,73.964934E+0,0.000000E+0,73.960066E+0,72.873282E+0,0.000000E+0,73.722519E+0,1.043760E+0,1.004229E+0,2.167914E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.441265E-3,70.071401E+0,30.657285E+0,0.000000E+0,1.211839E+0,1.227813E+0,999.593942E-3,60.000000E+0,1.000000E+0,1.248014E+0,648.400490E-3,1.994246E+0,60.000000E+0,1.885436E+0,0.000000E+0,73.721910E+0,986.870857E-3,979.053603E-3,989.944903E-3,50.000000E+0,1.000000E+0,85.738813E+0,2.667996E+0,2.522116E+0,1.196060E+0,25.000000E+0,0.000000E+0,1.223379E+0,1.221592E+0,998.163643E-3,60.000000E+0,3.991703E-3,52.736909E+0,8.638903E-3,23.902110E+0,3.316780E+0,30.711124E+0,0.000000E+0,-150.126495E-6,0.000000E+0,51.606655E-3,0.000000E+0,23.712260E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.365297E-3,2.020899E+0,2.013458E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930766E+0,5.699822E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793763E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.777786E+0,0.000000E+0,43.682843E-3,996.539022E-3,3.060560E+0,996.410286E-3,3.053736E+0,996.989597E-3,3.046479E+0,998.952820E-3,3.045191E+0,30.485937E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.856060E+0,72.900707E+0,2.140367E+0,72.589358E+0,72.632552E+0,2.148498E+0,72.605737E+0,72.892096E+0,2.169261E+0,72.454725E+0,72.842582E+0,2.154728E+0
 10/25/2017,12:34:58.118,761.880850E-6,72.975586E+0,3.983477E-3,997.251221E-3,1.002008E+0,0.000000E+0,1.011948E+0,3.093953E+0,0.000000E+0,72.961078E+0,3.979910E-3,997.460641E-3,1.026757E+0,0.000000E+0,1.064495E+0,3.105568E+0,0.000000E+0,74.496327E+0,30.971917E+0,72.827138E+0,3.976408E-3,3.971998E-3,0.000000E+0,1.025677E+0,1.000000E+0,44.000000E+0,98.391821E+0,23.688874E+0,8.534168E-3,12.272884E-3,1.000000E+0,2.667714E+0,1.000000E+0,20.000000E+0,6.592153E-3,43.154175E+0,0.000000E+0,2.695228E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.994016E+0,0.000000E+0,-204.959788E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.102772E-3,0.000000E+0,147.433888E-3,0.000000E+0,-201.603332E-3,0.000000E+0,2.090437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.001744E+0,3.047766E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.013061E+0,3.032463E+0,0.000000E+0,241.025382E+0,4.013044E-3,3.985021E-3,79.510882E+0,73.634805E+0,72.404420E+0,76.591163E+0,75.672057E+0,3.983400E-3,3.979248E-3,71.044334E+0,4.719911E+0,1.794487E+0,75.441742E+0,73.967040E+0,0.000000E+0,73.961330E+0,72.870240E+0,0.000000E+0,73.723081E+0,1.066011E+0,1.000061E+0,2.168854E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.443016E-3,70.071027E+0,30.654034E+0,0.000000E+0,1.220539E+0,1.233641E+0,991.571039E-3,60.000000E+0,1.000000E+0,1.252593E+0,649.518922E-3,1.972869E+0,60.000000E+0,1.899313E+0,0.000000E+0,73.717932E+0,989.632665E-3,984.864630E-3,987.932035E-3,50.000000E+0,1.000000E+0,85.741252E+0,2.662455E+0,2.515790E+0,1.199829E+0,25.000000E+0,0.000000E+0,1.222645E+0,1.220553E+0,984.207565E-3,60.000000E+0,3.989432E-3,52.725484E+0,8.533001E-3,23.904940E+0,3.307436E+0,30.709266E+0,0.000000E+0,7.231784E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.037308E-3,0.000000E+0,25.193948E-3,0.000000E+0,21.135410E-3,2.021060E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930534E+0,5.699725E+0,0.000000E+0,83.404075E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.777754E+0,0.000000E+0,44.004950E-3,996.844769E-3,3.059819E+0,997.697645E-3,3.054058E+0,997.681553E-3,3.048040E+0,997.166609E-3,3.046447E+0,21.142575E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.857090E+0,72.898554E+0,2.137890E+0,72.592119E+0,72.628527E+0,2.149520E+0,72.602321E+0,72.891815E+0,2.172407E+0,72.457205E+0,72.843565E+0,2.161305E+0
 10/25/2017,12:35:08.118,600.862443E-6,72.976054E+0,3.981077E-3,997.444532E-3,994.023658E-3,0.000000E+0,1.013529E+0,3.095145E+0,0.000000E+0,72.957896E+0,3.980753E-3,998.185557E-3,995.300815E-3,0.000000E+0,1.065309E+0,3.107694E+0,0.000000E+0,74.504332E+0,30.981394E+0,72.824518E+0,3.972193E-3,3.971933E-3,0.000000E+0,1.028481E+0,1.000000E+0,44.000000E+0,98.380491E+0,23.693142E+0,8.528461E-3,12.261600E-3,1.000000E+0,2.671835E+0,1.000000E+0,20.000000E+0,6.545513E-3,43.155339E+0,0.000000E+0,2.686141E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.987997E+0,0.000000E+0,-207.631415E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.845266E-3,0.000000E+0,133.513645E-3,0.000000E+0,-200.539980E-3,0.000000E+0,2.085893E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.007431E+0,3.048217E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010536E+0,3.031642E+0,0.000000E+0,241.035704E+0,4.011812E-3,3.980870E-3,79.528031E+0,73.637192E+0,72.401939E+0,76.611019E+0,75.680298E+0,3.979507E-3,3.983205E-3,71.049013E+0,4.707990E+0,1.796921E+0,75.447267E+0,73.967836E+0,0.000000E+0,73.963717E+0,72.871878E+0,0.000000E+0,73.725093E+0,1.074876E+0,1.006368E+0,2.169651E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.425506E-3,70.065741E+0,30.648552E+0,0.000000E+0,1.223205E+0,1.226743E+0,993.456900E-3,60.000000E+0,1.000000E+0,1.247823E+0,648.879818E-3,1.976639E+0,60.000000E+0,1.888353E+0,0.000000E+0,73.720413E+0,986.312110E-3,988.233111E-3,1.009706E+0,50.000000E+0,1.000000E+0,85.736843E+0,2.665521E+0,2.518106E+0,1.200116E+0,25.000000E+0,0.000000E+0,1.225136E+0,1.220761E+0,979.049884E-3,60.000000E+0,3.990146E-3,52.716530E+0,8.630602E-3,23.929392E+0,3.316780E+0,30.710613E+0,0.000000E+0,34.954242E-3,0.000000E+0,44.616951E-3,0.000000E+0,18.622982E-3,0.000000E+0,16.142764E-3,0.000000E+0,23.261311E-3,2.020770E+0,2.013490E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929735E+0,5.699499E+0,0.000000E+0,84.177725E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.791863E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.776884E+0,0.000000E+0,43.521790E-3,996.651665E-3,3.059658E+0,998.614888E-3,3.052530E+0,998.003392E-3,3.047316E+0,998.888452E-3,3.044886E+0,36.607451E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.857324E+0,72.899583E+0,2.138322E+0,72.592259E+0,72.629182E+0,2.151101E+0,72.603163E+0,72.891815E+0,2.167599E+0,72.459638E+0,72.846419E+0,2.161273E+0
 10/25/2017,12:35:18.118,1.244936E-3,72.974276E+0,3.983801E-3,997.943918E-3,985.512804E-3,0.000000E+0,1.016579E+0,3.097416E+0,0.000000E+0,72.959862E+0,3.981726E-3,997.154565E-3,986.080866E-3,0.000000E+0,1.070979E+0,3.106647E+0,0.000000E+0,74.507937E+0,30.975958E+0,72.825968E+0,3.974592E-3,3.968561E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,98.385192E+0,23.694441E+0,8.537864E-3,12.253818E-3,1.000000E+0,2.666660E+0,1.000000E+0,20.000000E+0,6.592932E-3,43.160879E+0,0.000000E+0,2.692522E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.982686E+0,0.000000E+0,-209.401770E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.909642E-3,0.000000E+0,140.183762E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.093111E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,1.012830E+0,3.049182E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011814E+0,3.032463E+0,0.000000E+0,241.041637E+0,4.011877E-3,3.979248E-3,79.546960E+0,73.636209E+0,72.405309E+0,76.630875E+0,75.688960E+0,3.989951E-3,3.980156E-3,71.092288E+0,4.700579E+0,1.797920E+0,75.448672E+0,73.967789E+0,0.000000E+0,73.965028E+0,72.875903E+0,0.000000E+0,73.725421E+0,1.080116E+0,1.012308E+0,2.167340E+0,60.000000E+0,59.000000E+0,54.300000E+0,10.423950E-3,70.058772E+0,30.645858E+0,0.000000E+0,1.224195E+0,1.222288E+0,1.009663E+0,60.000000E+0,1.000000E+0,1.242909E+0,645.844074E-3,1.989357E+0,60.000000E+0,1.883953E+0,0.000000E+0,73.718915E+0,986.375966E-3,984.337807E-3,1.006974E+0,50.000000E+0,1.000000E+0,85.755840E+0,2.669960E+0,2.520902E+0,1.189193E+0,25.000000E+0,0.000000E+0,1.227659E+0,1.217230E+0,1.003289E+0,60.000000E+0,3.988265E-3,52.704965E+0,8.545322E-3,23.944842E+0,3.345132E+0,30.708244E+0,0.000000E+0,34.599653E-3,0.000000E+0,43.425158E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.614157E-3,0.000000E+0,24.517525E-3,2.020899E+0,2.013555E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930880E+0,5.697662E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791508E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.780946E-3,996.780401E-3,3.060334E+0,998.341324E-3,3.053141E+0,996.796493E-3,3.046398E+0,999.017188E-3,3.046543E+0,29.519383E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.855686E+0,72.902719E+0,2.143356E+0,72.596939E+0,72.628293E+0,2.147381E+0,72.603210E+0,72.894482E+0,2.172167E+0,72.457767E+0,72.844781E+0,2.156787E+0
 10/25/2017,12:35:28.118,-526.266402E-6,72.973995E+0,3.983866E-3,998.008355E-3,990.015733E-3,0.000000E+0,1.012778E+0,3.097722E+0,0.000000E+0,72.959674E+0,3.982893E-3,996.912927E-3,1.020951E+0,0.000000E+0,1.059113E+0,3.108757E+0,0.000000E+0,74.513367E+0,30.980650E+0,72.824143E+0,3.975630E-3,3.968237E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,98.390317E+0,23.693421E+0,8.553623E-3,12.276256E-3,1.000000E+0,2.665957E+0,1.000000E+0,20.000000E+0,6.564843E-3,43.156782E+0,0.000000E+0,2.687785E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.983072E+0,0.000000E+0,-215.678482E-3,0.000000E+0,135.946158E-3,0.000000E+0,138.102772E-3,0.000000E+0,140.957108E-3,0.000000E+0,-219.648094E-3,0.000000E+0,2.096688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.014299E+0,3.047798E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.001523E+0,3.033090E+0,0.000000E+0,241.066911E+0,4.013044E-3,3.978729E-3,79.562938E+0,73.636677E+0,72.405309E+0,76.651949E+0,75.697529E+0,3.985216E-3,3.975940E-3,71.099867E+0,4.701868E+0,1.799967E+0,75.449608E+0,73.966526E+0,0.000000E+0,73.964279E+0,72.876839E+0,0.000000E+0,73.725608E+0,1.055804E+0,1.006113E+0,2.165746E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.425441E-3,70.057462E+0,30.641306E+0,0.000000E+0,1.219932E+0,1.234360E+0,1.009806E+0,60.000000E+0,1.000000E+0,1.248940E+0,652.858241E-3,1.987440E+0,60.000000E+0,1.877280E+0,0.000000E+0,73.719711E+0,985.976861E-3,985.040238E-3,1.011527E+0,50.000000E+0,1.000000E+0,85.758045E+0,2.672722E+0,2.520119E+0,1.188538E+0,25.000000E+0,0.000000E+0,1.222485E+0,1.217741E+0,1.010970E+0,60.000000E+0,3.991378E-3,52.698530E+0,8.630343E-3,23.954725E+0,3.418591E+0,30.706758E+0,0.000000E+0,209.799153E-3,0.000000E+0,46.485167E-3,0.000000E+0,13.372651E-3,0.000000E+0,21.167621E-3,0.000000E+0,24.839632E-3,2.020995E+0,2.013941E+0,2.018580E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930657E+0,5.700885E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.794697E+0,0.000000E+0,15.949501E-3,10.000000E+0,9.777206E+0,0.000000E+0,42.780946E-3,997.070057E-3,3.059755E+0,998.083852E-3,3.052449E+0,998.276956E-3,3.048684E+0,997.472357E-3,3.046817E+0,32.419047E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.858400E+0,72.901128E+0,2.144618E+0,72.594365E+0,72.628527E+0,2.146822E+0,72.604661E+0,72.894623E+0,2.172024E+0,72.459404E+0,72.845390E+0,2.155733E+0
 10/25/2017,12:35:38.118,922.899256E-6,72.976195E+0,3.983866E-3,998.072792E-3,1.018566E+0,0.000000E+0,1.010926E+0,3.097545E+0,0.000000E+0,72.959253E+0,3.980753E-3,997.653952E-3,988.744761E-3,0.000000E+0,1.061716E+0,3.109434E+0,0.000000E+0,74.521091E+0,30.970988E+0,72.824237E+0,3.973749E-3,3.969729E-3,0.000000E+0,1.018254E+0,1.000000E+0,44.000000E+0,98.392432E+0,23.692122E+0,8.535983E-3,12.282353E-3,1.000000E+0,2.667011E+0,1.000000E+0,20.000000E+0,6.543372E-3,43.159529E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.968844E+0,0.000000E+0,-225.174022E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.010534E-3,0.000000E+0,152.492865E-3,0.000000E+0,-216.458038E-3,0.000000E+0,2.101586E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.021072E+0,3.047831E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013348E+0,3.031674E+0,0.000000E+0,241.080465E+0,4.013239E-3,3.981453E-3,79.579337E+0,73.634992E+0,72.407461E+0,76.670025E+0,75.704084E+0,3.973410E-3,3.982686E-3,71.064498E+0,4.709278E+0,1.799548E+0,75.457193E+0,73.967602E+0,0.000000E+0,73.966760E+0,72.876090E+0,0.000000E+0,73.726544E+0,1.060916E+0,997.714431E-3,2.168105E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.420318E-3,70.053065E+0,30.637171E+0,0.000000E+0,1.219773E+0,1.225370E+0,1.013674E+0,60.000000E+0,1.000000E+0,1.245813E+0,649.854452E-3,1.975553E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.723081E+0,986.535608E-3,982.422083E-3,1.009003E+0,50.000000E+0,1.000000E+0,85.770568E+0,2.677144E+0,2.517020E+0,1.186622E+0,25.000000E+0,0.000000E+0,1.224881E+0,1.218732E+0,1.006339E+0,60.000000E+0,3.990146E-3,52.690649E+0,8.529434E-3,23.962334E+0,3.382184E+0,30.708151E+0,0.000000E+0,53.489607E-3,0.000000E+0,49.802861E-3,0.000000E+0,13.726968E-3,0.000000E+0,19.267194E-3,0.000000E+0,23.132469E-3,2.020995E+0,2.013587E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931297E+0,5.698145E+0,0.000000E+0,80.051591E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.793538E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.777883E+0,0.000000E+0,41.879049E-3,996.329826E-3,3.060383E+0,997.263161E-3,3.053592E+0,996.458562E-3,3.048442E+0,998.807992E-3,3.046672E+0,33.063417E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.859476E+0,72.904591E+0,2.140607E+0,72.596097E+0,72.630118E+0,2.149903E+0,72.602461E+0,72.894061E+0,2.172519E+0,72.457860E+0,72.846092E+0,2.155686E+0
 10/25/2017,12:35:48.118,-526.266402E-6,72.976569E+0,3.981726E-3,997.299549E-3,1.019077E+0,0.000000E+0,1.014439E+0,3.094629E+0,0.000000E+0,72.958083E+0,3.979910E-3,998.056683E-3,1.020775E+0,0.000000E+0,1.060518E+0,3.108629E+0,0.000000E+0,74.527598E+0,30.974286E+0,72.821756E+0,3.972258E-3,3.968496E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,98.409450E+0,23.681358E+0,8.535335E-3,12.262832E-3,1.000000E+0,2.671020E+0,1.000000E+0,20.000000E+0,6.531436E-3,43.167443E+0,0.000000E+0,2.703703E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.982106E+0,0.000000E+0,-222.051760E-3,0.000000E+0,136.686488E-3,0.000000E+0,139.100608E-3,0.000000E+0,147.111660E-3,0.000000E+0,-220.453664E-3,0.000000E+0,2.099492E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007335E+0,3.047573E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.000196E+0,3.031931E+0,0.000000E+0,241.088857E+0,4.008114E-3,3.983270E-3,79.598032E+0,73.638455E+0,72.408538E+0,76.693675E+0,75.714244E+0,3.974513E-3,3.984373E-3,71.032545E+0,4.706379E+0,1.801514E+0,75.459721E+0,73.968117E+0,0.000000E+0,73.967743E+0,72.872253E+0,0.000000E+0,73.728229E+0,1.054510E+0,1.002536E+0,2.169109E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441784E-3,70.046610E+0,30.635081E+0,0.000000E+0,1.221002E+0,1.234647E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.244856E+0,650.189982E-3,1.990795E+0,60.000000E+0,1.896524E+0,0.000000E+0,73.721255E+0,985.689505E-3,982.294368E-3,1.010090E+0,50.000000E+0,1.000000E+0,85.758045E+0,2.668778E+0,2.520231E+0,1.197178E+0,25.000000E+0,0.000000E+0,1.226286E+0,1.217597E+0,1.007377E+0,60.000000E+0,3.990535E-3,52.680483E+0,7.758737E-3,23.964422E+0,3.398938E+0,30.704528E+0,0.000000E+0,47.945115E-3,0.000000E+0,42.136734E-3,0.000000E+0,14.500023E-3,0.000000E+0,17.946559E-3,0.000000E+0,20.297934E-3,2.020963E+0,2.013297E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929871E+0,5.700015E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792925E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.778398E+0,0.000000E+0,40.687256E-3,996.329826E-3,3.060560E+0,996.828677E-3,3.053769E+0,997.681553E-3,3.046624E+0,996.973505E-3,3.047412E+0,23.075684E-3,9.866371E+0,1.000000E+0,1.000000E+0,72.862565E+0,72.905995E+0,2.148677E+0,72.596892E+0,72.628761E+0,2.149632E+0,72.603631E+0,72.891487E+0,2.171784E+0,72.459030E+0,72.845905E+0,2.154824E+0
 10/25/2017,12:35:58.118,1.566973E-3,72.977037E+0,3.984774E-3,998.394977E-3,975.900171E-3,0.000000E+0,1.012970E+0,3.093550E+0,0.000000E+0,72.958551E+0,3.981207E-3,997.380095E-3,1.026853E+0,0.000000E+0,1.061764E+0,3.105761E+0,0.000000E+0,74.534760E+0,30.968015E+0,72.823441E+0,3.976084E-3,3.964216E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.415092E+0,23.682054E+0,8.541820E-3,12.260497E-3,1.000000E+0,2.673384E+0,1.000000E+0,20.000000E+0,6.555308E-3,43.168374E+0,0.000000E+0,2.714240E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.982911E+0,0.000000E+0,-213.650621E-3,0.000000E+0,136.525547E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.058152E-3,0.000000E+0,-205.598958E-3,0.000000E+0,2.093949E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009667E+0,3.047638E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006764E+0,3.032092E+0,0.000000E+0,241.089870E+0,4.010774E-3,3.981908E-3,79.614431E+0,73.638268E+0,72.410690E+0,76.712173E+0,75.721596E+0,3.985475E-3,3.978599E-3,71.003960E+0,4.703479E+0,1.802417E+0,75.449983E+0,73.968445E+0,0.000000E+0,73.967743E+0,72.873844E+0,0.000000E+0,73.728978E+0,1.063024E+0,1.012547E+0,2.166622E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.444378E-3,70.042961E+0,30.632805E+0,0.000000E+0,1.220986E+0,1.230815E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.250072E+0,647.489767E-3,1.989836E+0,60.000000E+0,1.891850E+0,0.000000E+0,73.723642E+0,985.082866E-3,983.715197E-3,1.017965E+0,50.000000E+0,1.000000E+0,85.770475E+0,2.675005E+0,2.521844E+0,1.197257E+0,25.000000E+0,0.000000E+0,1.229592E+0,1.221560E+0,1.006786E+0,60.000000E+0,3.988265E-3,52.666773E+0,8.681187E-3,23.960060E+0,3.362853E+0,30.706943E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.357796E-3,0.000000E+0,16.400449E-3,0.000000E+0,24.581947E-3,0.000000E+0,24.453104E-3,2.020802E+0,2.013265E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930504E+0,5.699112E+0,0.000000E+0,80.051591E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793151E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.773212E+0,0.000000E+0,41.846838E-3,996.683849E-3,3.060737E+0,998.630980E-3,3.053286E+0,999.322935E-3,3.046897E+0,996.860861E-3,3.044564E+0,31.130307E-3,9.864116E+0,1.000000E+0,1.000000E+0,72.863220E+0,72.903374E+0,2.143212E+0,72.596939E+0,72.630586E+0,2.146726E+0,72.605690E+0,72.891674E+0,2.173541E+0,72.459451E+0,72.846232E+0,2.159565E+0
 10/25/2017,12:36:08.118,1.889010E-3,72.976897E+0,3.987563E-3,997.170675E-3,993.353009E-3,0.000000E+0,1.012395E+0,3.099317E+0,0.000000E+0,72.959628E+0,3.980494E-3,997.653952E-3,1.023264E+0,0.000000E+0,1.063521E+0,3.109080E+0,0.000000E+0,74.541174E+0,30.966156E+0,72.822178E+0,3.973879E-3,3.967913E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.440572E+0,23.671012E+0,8.529693E-3,12.258422E-3,1.000000E+0,2.667315E+0,1.000000E+0,20.000000E+0,6.600651E-3,43.163393E+0,0.000000E+0,2.702092E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.985808E+0,0.000000E+0,-211.268689E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.523383E-3,0.000000E+0,135.930354E-3,0.000000E+0,-201.635555E-3,0.000000E+0,2.090405E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.007782E+0,3.048619E+0,0.000000E+0,998.695348E-3,0.000000E+0,998.997973E-3,3.031336E+0,0.000000E+0,241.103569E+0,4.010644E-3,3.982686E-3,79.635891E+0,73.640047E+0,72.411532E+0,76.731515E+0,75.729602E+0,3.983335E-3,3.981064E-3,70.983702E+0,4.709278E+0,1.803061E+0,75.459159E+0,73.967602E+0,0.000000E+0,73.968491E+0,72.879974E+0,0.000000E+0,73.729587E+0,1.063024E+0,1.002760E+0,2.168663E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.439579E-3,70.039781E+0,30.628903E+0,0.000000E+0,1.226909E+0,1.229202E+0,987.863242E-3,60.000000E+0,1.000000E+0,1.244664E+0,649.502945E-3,1.982055E+0,60.000000E+0,1.877200E+0,0.000000E+0,73.721630E+0,988.052208E-3,982.342262E-3,1.007374E+0,50.000000E+0,1.000000E+0,85.765596E+0,2.671205E+0,2.521605E+0,1.182965E+0,25.000000E+0,0.000000E+0,1.227564E+0,1.221448E+0,993.117738E-3,60.000000E+0,3.986967E-3,52.657726E+0,8.541820E-3,23.953704E+0,3.309047E+0,30.704110E+0,0.000000E+0,35.341067E-3,0.000000E+0,41.782417E-3,0.000000E+0,17.431189E-3,0.000000E+0,19.685932E-3,0.000000E+0,23.390154E-3,2.020867E+0,2.013748E+0,2.018644E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929715E+0,5.698113E+0,0.000000E+0,87.949269E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.769572E+0,0.000000E+0,49.094227E-3,997.053965E-3,3.060366E+0,997.681553E-3,3.052916E+0,999.049372E-3,3.045497E+0,999.564315E-3,3.047155E+0,10.188287E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.858540E+0,72.905106E+0,2.143276E+0,72.594927E+0,72.631288E+0,2.151037E+0,72.609106E+0,72.892844E+0,2.174052E+0,72.459826E+0,72.846841E+0,2.155781E+0
 10/25/2017,12:36:18.118,1.244936E-3,72.977692E+0,3.987238E-3,997.911700E-3,994.853985E-3,0.000000E+0,1.015078E+0,3.094887E+0,0.000000E+0,72.963091E+0,3.977705E-3,998.024464E-3,1.000581E+0,0.000000E+0,1.062482E+0,3.108451E+0,0.000000E+0,74.545434E+0,30.962812E+0,72.822131E+0,3.976473E-3,3.967070E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.444662E+0,23.668414E+0,8.532741E-3,12.261665E-3,1.000000E+0,2.671787E+0,1.000000E+0,20.000000E+0,6.563676E-3,43.174007E+0,0.000000E+0,2.695132E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.992246E+0,0.000000E+0,-205.700119E-3,0.000000E+0,134.980510E-3,0.000000E+0,137.394630E-3,0.000000E+0,140.022648E-3,0.000000E+0,-206.533419E-3,0.000000E+0,2.087215E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,995.147462E-3,3.048684E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.002689E+0,3.031738E+0,0.000000E+0,241.115242E+0,4.011747E-3,3.982816E-3,79.651822E+0,73.636396E+0,72.414106E+0,76.754181E+0,75.738686E+0,3.985800E-3,3.981259E-3,70.969246E+0,4.723455E+0,1.795937E+0,75.467634E+0,73.972236E+0,0.000000E+0,73.967181E+0,72.880489E+0,0.000000E+0,73.729634E+0,1.066075E+0,999.917786E-3,2.166447E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.436726E-3,70.037816E+0,30.625791E+0,0.000000E+0,1.220252E+0,1.226264E+0,995.182943E-3,60.000000E+0,1.000000E+0,1.247041E+0,648.256692E-3,1.998016E+0,60.000000E+0,1.870382E+0,0.000000E+0,73.720974E+0,986.950678E-3,985.726706E-3,982.724136E-3,50.000000E+0,1.000000E+0,85.770334E+0,2.671732E+0,2.521876E+0,1.196347E+0,25.000000E+0,0.000000E+0,1.229911E+0,1.220377E+0,979.512957E-3,60.000000E+0,3.990470E-3,52.651105E+0,8.722303E-3,23.951894E+0,3.326768E+0,30.704388E+0,0.000000E+0,14.839342E-3,0.000000E+0,41.299258E-3,0.000000E+0,20.620040E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.006568E-3,2.020641E+0,2.013555E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929719E+0,5.700628E+0,0.000000E+0,90.495867E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.793473E+0,0.000000E+0,23.003626E-3,10.000000E+0,9.739293E+0,0.000000E+0,41.782417E-3,996.651665E-3,3.060914E+0,997.922933E-3,3.052513E+0,995.879250E-3,3.046575E+0,999.226384E-3,3.045014E+0,29.841567E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.861208E+0,72.907539E+0,2.137379E+0,72.597173E+0,72.631195E+0,2.151069E+0,72.603163E+0,72.891487E+0,2.171848E+0,72.460106E+0,72.848385E+0,2.158000E+0
 10/25/2017,12:36:28.118,2.050028E-3,72.977224E+0,3.981661E-3,998.362759E-3,1.014670E+0,0.000000E+0,1.014711E+0,3.090924E+0,0.000000E+0,72.960891E+0,3.975241E-3,997.202893E-3,987.213420E-3,0.000000E+0,1.063968E+0,3.103296E+0,0.000000E+0,74.549834E+0,30.956819E+0,72.818200E+0,3.970247E-3,3.970053E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.456697E+0,23.667903E+0,8.539939E-3,12.271457E-3,1.000000E+0,2.671388E+0,1.000000E+0,20.000000E+0,6.574639E-3,43.182108E+0,0.000000E+0,2.698418E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.993308E+0,0.000000E+0,-198.876205E-3,0.000000E+0,132.952649E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.444825E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.083960E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.010993E+0,3.047428E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.011894E+0,3.032141E+0,0.000000E+0,241.113216E+0,4.010255E-3,3.982297E-3,79.668971E+0,73.639579E+0,72.414059E+0,76.772820E+0,75.744071E+0,3.978794E-3,3.984827E-3,70.962697E+0,4.724743E+0,1.791280E+0,75.467728E+0,73.974202E+0,0.000000E+0,73.967181E+0,72.883110E+0,0.000000E+0,73.730382E+0,1.063583E+0,1.006528E+0,2.172122E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.441719E-3,70.033840E+0,30.622771E+0,0.000000E+0,1.224817E+0,1.224875E+0,983.228497E-3,60.000000E+0,1.000000E+0,1.245765E+0,653.193770E-3,1.994405E+0,60.000000E+0,1.876733E+0,0.000000E+0,73.723268E+0,985.641613E-3,989.095186E-3,1.010633E+0,50.000000E+0,1.000000E+0,85.799275E+0,2.668427E+0,2.515790E+0,1.184642E+0,25.000000E+0,0.000000E+0,1.229145E+0,1.214354E+0,985.772434E-3,60.000000E+0,3.990470E-3,52.641312E+0,8.632548E-3,23.942383E+0,3.336111E+0,30.705875E+0,0.000000E+0,12.647334E-3,0.000000E+0,45.100111E-3,0.000000E+0,21.199832E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.489727E-3,2.020963E+0,2.013780E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931748E+0,5.700402E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.793151E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.726409E+0,0.000000E+0,43.489580E-3,996.201090E-3,3.059433E+0,997.810289E-3,3.053624E+0,999.355119E-3,3.048893E+0,997.552817E-3,3.045385E+0,27.586273E-3,9.898270E+0,1.000000E+0,1.000000E+0,72.861629E+0,72.907586E+0,2.147303E+0,72.596003E+0,72.631616E+0,2.148530E+0,72.604146E+0,72.895559E+0,2.169740E+0,72.459966E+0,72.845858E+0,2.161608E+0
 10/25/2017,12:36:38.118,2.050028E-3,72.978020E+0,3.980170E-3,997.589515E-3,1.003205E+0,0.000000E+0,1.012667E+0,3.091246E+0,0.000000E+0,72.960096E+0,3.981985E-3,997.460641E-3,999.512003E-3,0.000000E+0,1.063137E+0,3.104456E+0,0.000000E+0,74.561959E+0,30.960628E+0,72.821990E+0,3.976408E-3,3.973230E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.419088E+0,23.667486E+0,8.534946E-3,12.283066E-3,1.000000E+0,2.676802E+0,1.000000E+0,20.000000E+0,6.572044E-3,43.165720E+0,0.000000E+0,2.702317E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.993952E+0,0.000000E+0,-202.159409E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.684324E-3,0.000000E+0,145.887194E-3,0.000000E+0,-202.956689E-3,0.000000E+0,2.091500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.006440E+0,3.048603E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.003552E+0,3.032640E+0,0.000000E+0,241.117750E+0,4.013174E-3,3.977756E-3,79.686682E+0,73.639906E+0,72.416961E+0,76.794550E+0,75.752077E+0,3.990016E-3,3.974253E-3,70.951983E+0,4.720555E+0,1.795776E+0,75.468289E+0,73.973734E+0,0.000000E+0,73.968772E+0,72.888118E+0,0.000000E+0,73.729914E+0,1.064398E+0,1.005219E+0,2.172266E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.445092E-3,70.026262E+0,30.619938E+0,0.000000E+0,1.219102E+0,1.223518E+0,988.518499E-3,60.000000E+0,1.000000E+0,1.245238E+0,650.349758E-3,1.974930E+0,60.000000E+0,1.895170E+0,0.000000E+0,73.722706E+0,985.849148E-3,990.563907E-3,983.219365E-3,50.000000E+0,1.000000E+0,85.857721E+0,2.667565E+0,2.514688E+0,1.187117E+0,25.000000E+0,0.000000E+0,1.221942E+0,1.220601E+0,976.415155E-3,60.000000E+0,3.991249E-3,52.633198E+0,8.684818E-3,23.938254E+0,3.344810E+0,30.704156E+0,0.000000E+0,4.491773E-3,0.000000E+0,44.004950E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.710789E-3,0.000000E+0,21.328674E-3,2.020834E+0,2.013684E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936284E+0,5.702078E+0,0.000000E+0,82.727131E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.732819E+0,0.000000E+0,46.356325E-3,997.053965E-3,3.060737E+0,996.796493E-3,3.053479E+0,996.603389E-3,3.046414E+0,997.810289E-3,3.045739E+0,24.686609E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.862706E+0,72.908335E+0,2.134582E+0,72.596939E+0,72.630727E+0,2.148897E+0,72.603538E+0,72.892797E+0,2.166833E+0,72.461557E+0,72.847683E+0,2.160634E+0
 10/25/2017,12:36:48.118,1.244936E-3,72.977552E+0,3.981272E-3,998.105011E-3,1.002694E+0,0.000000E+0,1.014806E+0,3.096289E+0,0.000000E+0,72.960376E+0,3.979975E-3,997.090128E-3,1.028767E+0,0.000000E+0,1.061987E+0,3.110401E+0,0.000000E+0,74.564534E+0,30.961975E+0,72.821710E+0,3.977965E-3,3.965967E-3,0.000000E+0,1.029357E+0,1.000000E+0,44.000000E+0,98.450680E+0,23.664331E+0,8.519641E-3,12.259979E-3,1.000000E+0,2.669056E+0,1.000000E+0,20.000000E+0,6.538442E-3,43.129920E+0,0.000000E+0,2.697290E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.990958E+0,0.000000E+0,-206.440449E-3,0.000000E+0,136.783053E-3,0.000000E+0,137.072747E-3,0.000000E+0,129.969139E-3,0.000000E+0,-205.276730E-3,0.000000E+0,2.091146E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.007335E+0,3.047219E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011399E+0,3.032398E+0,0.000000E+0,241.140709E+0,4.009023E-3,3.984373E-3,79.705753E+0,73.641545E+0,72.416259E+0,76.811550E+0,75.759148E+0,3.980026E-3,3.977496E-3,70.940007E+0,4.714111E+0,1.797162E+0,75.470022E+0,73.974670E+0,0.000000E+0,73.971394E+0,72.889241E+0,0.000000E+0,73.730663E+0,1.072544E+0,1.006336E+0,2.165538E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.446129E-3,70.024953E+0,30.621192E+0,0.000000E+0,1.226206E+0,1.228835E+0,974.853992E-3,60.000000E+0,1.000000E+0,1.246914E+0,649.470990E-3,1.994725E+0,60.000000E+0,1.879231E+0,0.000000E+0,73.723268E+0,985.481971E-3,986.157744E-3,1.007150E+0,50.000000E+0,1.000000E+0,85.907771E+0,2.666016E+0,2.511780E+0,1.193249E+0,25.000000E+0,0.000000E+0,1.222309E+0,1.220457E+0,976.063857E-3,60.000000E+0,3.991443E-3,52.623498E+0,8.667697E-3,23.940713E+0,3.316458E+0,30.703831E+0,0.000000E+0,33.116824E-3,0.000000E+0,45.228953E-3,0.000000E+0,17.721085E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.617099E-3,2.020899E+0,2.013974E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940217E+0,5.700273E+0,0.000000E+0,82.179129E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792668E+0,0.000000E+0,20.201302E-3,10.000000E+0,9.720610E+0,0.000000E+0,44.455898E-3,996.748217E-3,3.060704E+0,998.003392E-3,3.053334E+0,996.957413E-3,3.045674E+0,999.918339E-3,3.046769E+0,29.197198E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.862986E+0,72.908803E+0,2.140959E+0,72.595956E+0,72.629229E+0,2.151021E+0,72.604239E+0,72.894108E+0,2.170858E+0,72.461323E+0,72.848104E+0,2.161225E+0
