date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:36:58.118,-526.266402E-6,72.977318E+0,3.981337E-3,998.765490E-3,991.724290E-3,0.000000E+0,1.012411E+0,3.094275E+0,0.000000E+0,72.963699E+0,3.981467E-3,998.459414E-3,984.709039E-3,0.000000E+0,1.062259E+0,3.107082E+0,0.000000E+0,74.571228E+0,30.959002E+0,72.819416E+0,3.974268E-3,3.968496E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.481191E+0,23.667161E+0,8.515490E-3,12.262573E-3,1.000000E+0,2.669487E+0,1.000000E+0,20.000000E+0,6.568736E-3,43.068375E+0,0.000000E+0,2.691297E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.984617E+0,0.000000E+0,-213.489680E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.585596E-3,0.000000E+0,142.342688E-3,0.000000E+0,-214.460225E-3,0.000000E+0,2.086989E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.017238E+0,3.048201E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.008059E+0,3.031771E+0,0.000000E+0,241.125274E+0,4.012331E-3,3.982232E-3,79.721684E+0,73.639438E+0,72.418411E+0,76.833092E+0,75.767154E+0,3.984437E-3,3.978405E-3,70.937434E+0,4.699935E+0,1.796308E+0,75.456772E+0,73.973125E+0,0.000000E+0,73.973219E+0,72.892330E+0,0.000000E+0,73.732208E+0,1.063711E+0,1.004516E+0,2.171564E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.439125E-3,70.021164E+0,30.613388E+0,0.000000E+0,1.220842E+0,1.232044E+0,1.012587E+0,60.000000E+0,1.000000E+0,1.248924E+0,651.867630E-3,1.996690E+0,60.000000E+0,1.869738E+0,0.000000E+0,73.723174E+0,984.859367E-3,986.620710E-3,1.006958E+0,50.000000E+0,1.000000E+0,85.929724E+0,2.662072E+0,2.517771E+0,1.187069E+0,25.000000E+0,0.000000E+0,1.226014E+0,1.220905E+0,1.011353E+0,60.000000E+0,3.987292E-3,52.612493E+0,8.591562E-3,23.935191E+0,3.383795E+0,30.701787E+0,0.000000E+0,43.399922E-3,0.000000E+0,43.618422E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.460458E-3,0.000000E+0,24.292051E-3,2.020931E+0,2.013394E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941893E+0,5.700241E+0,0.000000E+0,80.116062E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792249E+0,0.000000E+0,15.627394E-3,10.000000E+0,9.701348E+0,0.000000E+0,44.166003E-3,996.281550E-3,3.060994E+0,998.840176E-3,3.053238E+0,996.716033E-3,3.047943E+0,998.791900E-3,3.045224E+0,32.096862E-3,9.922758E+0,1.000000E+0,1.000000E+0,72.862846E+0,72.908756E+0,2.139744E+0,72.598671E+0,72.633020E+0,2.148642E+0,72.603304E+0,72.891815E+0,2.170203E+0,72.462633E+0,72.848572E+0,2.158208E+0
 10/25/2017,12:37:08.118,1.727991E-3,72.978207E+0,3.987303E-3,997.782826E-3,1.003572E+0,0.000000E+0,1.013545E+0,3.094388E+0,0.000000E+0,72.961312E+0,3.984061E-3,997.621733E-3,1.007280E+0,0.000000E+0,1.060917E+0,3.110336E+0,0.000000E+0,74.577220E+0,30.961186E+0,72.818668E+0,3.976473E-3,3.972452E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.513253E+0,23.666511E+0,8.519252E-3,12.267242E-3,1.000000E+0,2.677282E+0,1.000000E+0,20.000000E+0,6.492320E-3,43.003898E+0,0.000000E+0,2.688075E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.973415E+0,0.000000E+0,-222.695525E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.622112E-3,0.000000E+0,153.813999E-3,0.000000E+0,-211.399060E-3,0.000000E+0,2.090662E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.598796E-3,0.000000E+0,949.017215E-3,3.048024E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.003377E+0,3.032414E+0,0.000000E+0,241.125805E+0,4.012136E-3,3.980351E-3,79.739817E+0,73.640374E+0,72.422623E+0,76.856930E+0,75.776800E+0,3.985540E-3,3.982232E-3,70.940194E+0,4.715400E+0,1.794116E+0,75.467821E+0,73.976215E+0,0.000000E+0,73.969943E+0,72.890738E+0,0.000000E+0,73.731506E+0,1.061634E+0,972.982560E-3,2.168615E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.444508E-3,70.016580E+0,30.610833E+0,0.000000E+0,1.227244E+0,1.226184E+0,1.010909E+0,60.000000E+0,1.000000E+0,1.246595E+0,651.963495E-3,1.988175E+0,60.000000E+0,1.889127E+0,0.000000E+0,73.723361E+0,984.683760E-3,985.774599E-3,1.004482E+0,50.000000E+0,1.000000E+0,85.972879E+0,2.666303E+0,2.518585E+0,1.191381E+0,25.000000E+0,0.000000E+0,1.224306E+0,1.217406E+0,1.005653E+0,60.000000E+0,3.987681E-3,52.601814E+0,8.685272E-3,23.935563E+0,3.477551E+0,30.698257E+0,0.000000E+0,52.425838E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.564444E-3,0.000000E+0,17.109083E-3,2.020995E+0,2.013684E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945372E+0,5.689990E+0,0.000000E+0,83.275133E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.792764E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.167473E-3,996.732125E-3,3.061284E+0,998.132128E-3,3.053640E+0,998.035576E-3,3.048635E+0,999.564315E-3,3.047364E+0,28.875013E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.862893E+0,72.909505E+0,2.148134E+0,72.597922E+0,72.630399E+0,2.149999E+0,72.604052E+0,72.893172E+0,2.165204E+0,72.461510E+0,72.848713E+0,2.160091E+0
 10/25/2017,12:37:18.118,278.825630E-6,72.978254E+0,3.981726E-3,998.539960E-3,1.008538E+0,0.000000E+0,1.011661E+0,3.094098E+0,0.000000E+0,72.960891E+0,3.979391E-3,997.331767E-3,984.310253E-3,0.000000E+0,1.063489E+0,3.105439E+0,0.000000E+0,74.584195E+0,30.957841E+0,72.817778E+0,3.974333E-3,3.972258E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.564121E+0,23.660480E+0,8.507838E-3,12.281899E-3,1.000000E+0,2.674215E+0,1.000000E+0,20.000000E+0,6.564000E-3,42.942867E+0,0.000000E+0,2.686174E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.981076E+0,0.000000E+0,-233.446407E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.652136E-3,0.000000E+0,169.699832E-3,0.000000E+0,-200.539980E-3,0.000000E+0,2.086473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,596.731139E-3,3.048378E+0,0.000000E+0,998.775808E-3,0.000000E+0,996.664858E-3,3.031706E+0,0.000000E+0,241.137719E+0,4.013823E-3,3.981713E-3,79.757201E+0,73.643276E+0,72.422951E+0,76.876693E+0,75.783074E+0,3.983854E-3,3.984243E-3,70.928124E+0,4.699935E+0,1.795744E+0,75.470256E+0,73.974951E+0,0.000000E+0,73.973828E+0,72.890926E+0,0.000000E+0,73.732348E+0,1.059686E+0,1.006560E+0,2.174546E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.439774E-3,70.014568E+0,30.609950E+0,0.000000E+0,1.220747E+0,1.231501E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.240692E+0,649.375124E-3,1.955327E+0,60.000000E+0,1.878328E+0,0.000000E+0,73.725281E+0,989.073917E-3,981.384400E-3,1.015202E+0,50.000000E+0,1.000000E+0,85.986107E+0,2.665617E+0,2.517212E+0,1.195788E+0,25.000000E+0,0.000000E+0,1.220073E+0,1.219626E+0,1.005717E+0,60.000000E+0,3.988978E-3,52.592161E+0,8.555504E-3,23.932268E+0,3.463375E+0,30.699464E+0,0.000000E+0,-536.951439E-6,0.000000E+0,44.681373E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.627394E-3,2.021124E+0,2.013362E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946429E+0,5.682575E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.793312E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.698900E+0,0.000000E+0,43.682843E-3,996.571205E-3,3.061010E+0,997.842473E-3,3.054026E+0,996.088446E-3,3.046656E+0,999.162016E-3,3.046769E+0,29.197198E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.865420E+0,72.908382E+0,2.145130E+0,72.596237E+0,72.631850E+0,2.145912E+0,72.607609E+0,72.892610E+0,2.172215E+0,72.464833E+0,72.849227E+0,2.156276E+0
 10/25/2017,12:37:28.118,-1.170340E-3,72.980173E+0,3.981013E-3,998.378868E-3,1.004658E+0,0.000000E+0,1.011150E+0,3.091375E+0,0.000000E+0,72.958551E+0,3.978743E-3,997.525078E-3,1.007887E+0,0.000000E+0,1.053699E+0,3.105213E+0,0.000000E+0,74.591545E+0,30.950455E+0,72.819229E+0,3.975565E-3,3.970831E-3,0.000000E+0,1.027430E+0,1.000000E+0,44.000000E+0,98.592751E+0,23.660434E+0,8.515425E-3,12.284752E-3,1.000000E+0,2.667794E+0,1.000000E+0,20.000000E+0,6.575676E-3,42.893102E+0,0.000000E+0,2.695260E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.986838E+0,0.000000E+0,-234.186737E-3,0.000000E+0,138.649972E-3,0.000000E+0,137.974019E-3,0.000000E+0,162.063032E-3,0.000000E+0,-204.761165E-3,0.000000E+0,2.083509E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,649.218647E-3,3.047927E+0,0.000000E+0,999.210292E-3,0.000000E+0,982.714105E-3,3.033203E+0,0.000000E+0,241.128795E+0,4.008958E-3,3.980675E-3,79.776787E+0,73.640562E+0,72.424214E+0,76.894490E+0,75.790753E+0,3.988654E-3,3.982426E-3,70.925457E+0,4.699613E+0,1.797726E+0,75.473768E+0,73.976074E+0,0.000000E+0,73.969474E+0,72.894903E+0,0.000000E+0,73.732770E+0,1.041492E+0,1.009098E+0,2.171246E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441006E-3,70.006009E+0,30.604376E+0,0.000000E+0,1.226047E+0,1.227030E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.245749E+0,649.279258E-3,1.978141E+0,60.000000E+0,1.877184E+0,0.000000E+0,73.725327E+0,987.669067E-3,984.704987E-3,1.011767E+0,50.000000E+0,1.000000E+0,86.001117E+0,2.664627E+0,2.514033E+0,1.185536E+0,25.000000E+0,0.000000E+0,1.227899E+0,1.218732E+0,1.005301E+0,60.000000E+0,3.988005E-3,52.586006E+0,7.216448E-3,23.935099E+0,3.425035E+0,30.698350E+0,0.000000E+0,-32.869074E-3,0.000000E+0,41.621364E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013426E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947657E+0,5.669004E+0,0.000000E+0,82.727131E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.791701E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.717996E-3,996.764309E-3,3.061734E+0,997.552817E-3,3.052867E+0,999.660867E-3,3.046205E+0,999.741327E-3,3.046398E+0,27.908458E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.863829E+0,72.911751E+0,2.137811E+0,72.595442E+0,72.628200E+0,2.144411E+0,72.603304E+0,72.893359E+0,2.170586E+0,72.462680E+0,72.849040E+0,2.155638E+0
 10/25/2017,12:37:38.118,439.844037E-6,72.979564E+0,3.983866E-3,998.620506E-3,1.003189E+0,0.000000E+0,1.012826E+0,3.087863E+0,0.000000E+0,72.959066E+0,3.981467E-3,998.040574E-3,985.394952E-3,0.000000E+0,1.058027E+0,3.100558E+0,0.000000E+0,74.595243E+0,30.935032E+0,72.819510E+0,3.977316E-3,3.965319E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,98.619972E+0,23.652547E+0,8.533389E-3,12.285012E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,6.581515E-3,42.866475E+0,0.000000E+0,2.707376E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.984521E+0,0.000000E+0,-232.512947E-3,0.000000E+0,139.422491E-3,0.000000E+0,138.617784E-3,0.000000E+0,164.801969E-3,0.000000E+0,-199.508851E-3,0.000000E+0,2.079223E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,879.342666E-3,3.048217E+0,0.000000E+0,998.228680E-3,0.000000E+0,995.514281E-3,3.032157E+0,0.000000E+0,241.135307E+0,4.011488E-3,3.983140E-3,79.790656E+0,73.640140E+0,72.423933E+0,76.921184E+0,75.800118E+0,3.972112E-3,3.980545E-3,70.913059E+0,4.698646E+0,1.795792E+0,75.472222E+0,73.974015E+0,0.000000E+0,73.971206E+0,72.894482E+0,0.000000E+0,73.734689E+0,1.060532E+0,1.003957E+0,2.166559E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.444767E-3,70.003483E+0,30.604098E+0,0.000000E+0,1.220300E+0,1.228052E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.247057E+0,648.208759E-3,1.976623E+0,60.000000E+0,1.879521E+0,0.000000E+0,73.725515E+0,986.775072E-3,990.739515E-3,1.004594E+0,50.000000E+0,1.000000E+0,86.052013E+0,2.663286E+0,2.515039E+0,1.184434E+0,25.000000E+0,0.000000E+0,1.226877E+0,1.215648E+0,1.006451E+0,60.000000E+0,3.988459E-3,52.575840E+0,8.543506E-3,23.931572E+0,3.411825E+0,30.697931E+0,0.000000E+0,-30.129064E-3,0.000000E+0,43.618422E-3,0.000000E+0,24.002155E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.757708E-3,2.020867E+0,2.013587E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951900E+0,5.658237E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792732E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.700285E+0,0.000000E+0,39.269989E-3,996.313734E-3,3.060479E+0,997.890749E-3,3.054573E+0,999.548223E-3,3.048346E+0,997.166609E-3,3.045401E+0,29.841567E-3,9.816429E+0,1.000000E+0,1.000000E+0,72.863408E+0,72.909552E+0,2.139888E+0,72.599092E+0,72.627217E+0,2.148227E+0,72.604239E+0,72.888586E+0,2.171864E+0,72.461791E+0,72.849461E+0,2.155941E+0
 10/25/2017,12:37:48.118,1.727991E-3,72.980594E+0,3.983477E-3,998.572179E-3,1.006782E+0,0.000000E+0,1.014120E+0,3.090022E+0,0.000000E+0,72.959253E+0,3.979716E-3,998.266103E-3,1.022498E+0,0.000000E+0,1.064463E+0,3.101573E+0,0.000000E+0,74.604700E+0,30.942186E+0,72.818995E+0,3.976149E-3,3.970118E-3,0.000000E+0,1.025821E+0,1.000000E+0,44.000000E+0,98.644701E+0,23.651340E+0,8.549732E-3,12.271847E-3,1.000000E+0,2.668944E+0,1.000000E+0,20.000000E+0,6.560238E-3,42.858328E+0,0.000000E+0,2.714079E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.983394E+0,0.000000E+0,-231.579487E-3,0.000000E+0,138.778725E-3,0.000000E+0,137.008371E-3,0.000000E+0,163.480835E-3,0.000000E+0,-194.385427E-3,0.000000E+0,2.077870E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,915.393893E-3,3.048426E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.000884E+0,3.032141E+0,0.000000E+0,241.136995E+0,4.009606E-3,3.983464E-3,79.811554E+0,73.642528E+0,72.426086E+0,76.936920E+0,75.806346E+0,3.984373E-3,3.980805E-3,70.921808E+0,4.701546E+0,1.803045E+0,75.475359E+0,73.978040E+0,0.000000E+0,73.971955E+0,72.898273E+0,0.000000E+0,73.734595E+0,1.058615E+0,1.005059E+0,2.174928E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441525E-3,70.000021E+0,30.599824E+0,0.000000E+0,1.220140E+0,1.226168E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.247312E+0,649.822497E-3,1.990811E+0,60.000000E+0,1.882003E+0,0.000000E+0,73.726919E+0,987.078391E-3,984.146234E-3,1.006607E+0,50.000000E+0,1.000000E+0,86.066930E+0,2.663318E+0,2.509736E+0,1.192754E+0,25.000000E+0,0.000000E+0,1.228729E+0,1.216878E+0,1.005206E+0,60.000000E+0,3.989757E-3,52.568706E+0,8.571652E-3,23.928093E+0,3.436633E+0,30.698396E+0,0.000000E+0,-28.549528E-3,0.000000E+0,40.171886E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.016864E-3,2.021028E+0,2.013426E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953230E+0,5.659655E+0,0.000000E+0,80.341710E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.791379E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.700543E+0,0.000000E+0,40.912730E-3,996.893045E-3,3.060849E+0,997.504541E-3,3.054107E+0,996.716033E-3,3.047815E+0,998.276956E-3,3.046817E+0,29.197198E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.866449E+0,72.908054E+0,2.137315E+0,72.596144E+0,72.631195E+0,2.152042E+0,72.604239E+0,72.893406E+0,2.169564E+0,72.462914E+0,72.850491E+0,2.157617E+0
 10/25/2017,12:37:58.118,1.083918E-3,72.980313E+0,3.986395E-3,997.508969E-3,1.005089E+0,0.000000E+0,1.013800E+0,3.088653E+0,0.000000E+0,72.960096E+0,3.979716E-3,997.202893E-3,1.017489E+0,0.000000E+0,1.066715E+0,3.100332E+0,0.000000E+0,74.610832E+0,30.943394E+0,72.818621E+0,3.974787E-3,3.969404E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.664306E+0,23.656444E+0,8.555439E-3,12.255828E-3,1.000000E+0,2.679534E+0,1.000000E+0,20.000000E+0,6.537793E-3,42.846643E+0,0.000000E+0,2.697613E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.982525E+0,0.000000E+0,-234.476432E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.298065E-3,0.000000E+0,167.089786E-3,0.000000E+0,-200.636648E-3,0.000000E+0,2.079674E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,602.193928E-3,3.049569E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.002386E+0,3.033171E+0,0.000000E+0,241.143217E+0,4.011552E-3,3.984762E-3,79.827673E+0,73.643323E+0,72.424822E+0,76.959634E+0,75.813978E+0,3.983270E-3,3.975680E-3,70.908100E+0,4.708312E+0,1.794616E+0,75.457755E+0,73.977525E+0,0.000000E+0,73.971815E+0,72.902345E+0,0.000000E+0,73.732161E+0,1.068567E+0,1.009641E+0,2.175151E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.445221E-3,69.996373E+0,30.597455E+0,0.000000E+0,1.218943E+0,1.232236E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.243388E+0,650.717242E-3,1.972374E+0,60.000000E+0,1.885565E+0,0.000000E+0,73.727293E+0,984.699725E-3,982.565763E-3,1.008684E+0,50.000000E+0,1.000000E+0,86.097655E+0,2.662695E+0,2.514161E+0,1.199829E+0,25.000000E+0,0.000000E+0,1.222086E+0,1.219802E+0,999.840289E-3,60.000000E+0,3.988913E-3,52.555462E+0,8.680344E-3,23.922618E+0,3.464986E+0,30.699929E+0,0.000000E+0,-51.501143E-3,0.000000E+0,44.552530E-3,0.000000E+0,12.567386E-3,0.000000E+0,13.823600E-3,0.000000E+0,15.885079E-3,2.020673E+0,2.013233E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955902E+0,5.660429E+0,0.000000E+0,80.502887E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792249E+0,0.000000E+0,12.084226E-3,10.000000E+0,9.698707E+0,0.000000E+0,37.466194E-3,996.893045E-3,3.061847E+0,998.099944E-3,3.053769E+0,998.807992E-3,3.049649E+0,999.516039E-3,3.046849E+0,36.929636E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.865373E+0,72.912313E+0,2.139664E+0,72.598764E+0,72.630820E+0,2.146918E+0,72.603959E+0,72.890926E+0,2.176081E+0,72.463850E+0,72.849134E+0,2.156691E+0
 10/25/2017,12:38:08.118,-848.303215E-6,72.982372E+0,3.980170E-3,998.443305E-3,1.018247E+0,0.000000E+0,1.014216E+0,3.088024E+0,0.000000E+0,72.963184E+0,3.983542E-3,997.670061E-3,1.022817E+0,0.000000E+0,1.061556E+0,3.102265E+0,0.000000E+0,74.616590E+0,30.931362E+0,72.817264E+0,3.976214E-3,3.966227E-3,0.000000E+0,1.012313E+0,1.000000E+0,44.000000E+0,98.708546E+0,23.651294E+0,8.573597E-3,12.266204E-3,1.000000E+0,2.677377E+0,1.000000E+0,20.000000E+0,6.558097E-3,42.840405E+0,0.000000E+0,2.708633E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.966913E+0,0.000000E+0,-222.470207E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.976182E-3,0.000000E+0,155.264025E-3,0.000000E+0,-212.462412E-3,0.000000E+0,2.075453E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,999.364355E-3,3.048008E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.008091E+0,3.031931E+0,0.000000E+0,241.147848E+0,4.011293E-3,3.980156E-3,79.842855E+0,73.645944E+0,72.428660E+0,76.979304E+0,75.822734E+0,3.975550E-3,3.982232E-3,70.895422E+0,4.710567E+0,1.795792E+0,75.467634E+0,73.976870E+0,0.000000E+0,73.973360E+0,72.908382E+0,0.000000E+0,73.733893E+0,1.062145E+0,994.297632E-3,2.176921E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.444638E-3,69.992677E+0,30.596061E+0,0.000000E+0,1.222087E+0,1.223805E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.252609E+0,646.722842E-3,1.995588E+0,60.000000E+0,1.885081E+0,0.000000E+0,73.726123E+0,985.992825E-3,986.636674E-3,1.005073E+0,50.000000E+0,1.000000E+0,86.143016E+0,2.664196E+0,2.512100E+0,1.195389E+0,25.000000E+0,0.000000E+0,1.228937E+0,1.221400E+0,1.002188E+0,60.000000E+0,3.990340E-3,52.546555E+0,8.610887E-3,23.920715E+0,3.427934E+0,30.698814E+0,0.000000E+0,53.940903E-3,0.000000E+0,41.105994E-3,0.000000E+0,13.984653E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.293522E-3,2.021028E+0,2.013394E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959845E+0,5.658237E+0,0.000000E+0,82.082423E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.793248E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.489580E-3,996.619481E-3,3.061187E+0,997.874657E-3,3.054284E+0,996.201090E-3,3.045497E+0,997.681553E-3,3.046543E+0,32.741232E-3,9.869915E+0,1.000000E+0,1.000000E+0,72.868134E+0,72.913530E+0,2.142844E+0,72.598577E+0,72.632786E+0,2.146870E+0,72.603538E+0,72.893172E+0,2.169037E+0,72.465815E+0,72.848806E+0,2.157011E+0
 10/25/2017,12:38:18.118,439.844037E-6,72.979237E+0,3.984450E-3,997.122347E-3,994.630435E-3,0.000000E+0,1.014327E+0,3.089506E+0,0.000000E+0,72.959768E+0,3.978483E-3,997.734498E-3,988.106702E-3,0.000000E+0,1.062674E+0,3.103425E+0,0.000000E+0,74.621787E+0,30.926066E+0,72.818293E+0,3.970377E-3,3.970766E-3,0.000000E+0,1.027525E+0,1.000000E+0,44.000000E+0,98.730972E+0,23.649763E+0,8.566983E-3,12.255439E-3,1.000000E+0,2.673704E+0,1.000000E+0,20.000000E+0,6.525533E-3,42.827836E+0,0.000000E+0,2.705894E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.981817E+0,0.000000E+0,-210.560547E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.231525E-3,0.000000E+0,140.183762E-3,0.000000E+0,-201.635555E-3,0.000000E+0,2.075067E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006137E+0,3.048619E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.003137E+0,3.032784E+0,0.000000E+0,241.147124E+0,4.011617E-3,3.983400E-3,79.867689E+0,73.646646E+0,72.431280E+0,76.998318E+0,75.830881E+0,3.980416E-3,3.980480E-3,70.881808E+0,4.698646E+0,1.793584E+0,75.477794E+0,73.977291E+0,0.000000E+0,73.973594E+0,72.911190E+0,0.000000E+0,73.733893E+0,1.070372E+0,1.003462E+0,2.176219E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.442887E-3,69.986690E+0,30.595504E+0,0.000000E+0,1.218751E+0,1.225418E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.245893E+0,648.272670E-3,1.976783E+0,60.000000E+0,1.875701E+0,0.000000E+0,73.724438E+0,983.278910E-3,988.600291E-3,1.001080E+0,50.000000E+0,1.000000E+0,86.174399E+0,2.669433E+0,2.513490E+0,1.196251E+0,25.000000E+0,0.000000E+0,1.223060E+0,1.222327E+0,1.011385E+0,60.000000E+0,3.987292E-3,52.537136E+0,8.670032E-3,23.923267E+0,3.334500E+0,30.700626E+0,0.000000E+0,35.405538E-3,0.000000E+0,43.618422E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.937734E-3,0.000000E+0,23.035837E-3,2.021124E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962698E+0,5.660880E+0,0.000000E+0,79.890414E-3,0.000000E+0,49.266768E-3,9.500000E+0,9.794053E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.699608E+0,0.000000E+0,39.720937E-3,996.249366E-3,3.060881E+0,998.486152E-3,3.052771E+0,996.941321E-3,3.048539E+0,997.166609E-3,3.045191E+0,32.741232E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.868696E+0,72.912406E+0,2.137747E+0,72.598156E+0,72.631288E+0,2.150510E+0,72.605971E+0,72.894108E+0,2.169963E+0,72.466190E+0,72.851848E+0,2.156659E+0
 10/25/2017,12:38:28.118,-848.303215E-6,72.981015E+0,3.982050E-3,998.394977E-3,1.007916E+0,0.000000E+0,1.013864E+0,3.094114E+0,0.000000E+0,72.961640E+0,3.979975E-3,997.589515E-3,1.013517E+0,0.000000E+0,1.063393E+0,3.108709E+0,0.000000E+0,74.629277E+0,30.936658E+0,72.816421E+0,3.977770E-3,3.971674E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,98.753915E+0,23.650180E+0,8.569382E-3,12.285141E-3,1.000000E+0,2.680508E+0,1.000000E+0,20.000000E+0,6.621798E-3,42.808750E+0,0.000000E+0,2.703091E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.995336E+0,0.000000E+0,-213.586245E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.523383E-3,0.000000E+0,152.525088E-3,0.000000E+0,-196.641023E-3,0.000000E+0,2.074970E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.007750E+0,3.047863E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.014099E+0,3.032414E+0,0.000000E+0,241.119824E+0,4.010904E-3,3.984373E-3,79.881606E+0,73.645617E+0,72.432824E+0,77.019862E+0,75.838935E+0,3.979897E-3,3.984048E-3,70.871189E+0,4.715400E+0,1.793697E+0,75.469881E+0,73.977760E+0,0.000000E+0,73.975091E+0,72.915214E+0,0.000000E+0,73.736654E+0,1.069110E+0,1.009545E+0,2.174466E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441201E-3,69.986456E+0,30.595829E+0,0.000000E+0,1.214042E+0,1.231294E+0,1.002247E+0,60.000000E+0,1.000000E+0,1.250088E+0,651.468190E-3,1.992312E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.726638E+0,987.732924E-3,983.810983E-3,990.120630E-3,50.000000E+0,1.000000E+0,86.208549E+0,2.667022E+0,2.519224E+0,1.196683E+0,25.000000E+0,0.000000E+0,1.226941E+0,1.224132E+0,996.502966E-3,60.000000E+0,3.987032E-3,52.533265E+0,8.636698E-3,23.919463E+0,3.330956E+0,30.698814E+0,0.000000E+0,462.346417E-6,0.000000E+0,43.908318E-3,0.000000E+0,22.939205E-3,0.000000E+0,24.807421E-3,0.000000E+0,18.945088E-3,2.020963E+0,2.013684E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965835E+0,5.660494E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792152E+0,0.000000E+0,9.088639E-3,10.000000E+0,9.699512E+0,0.000000E+0,44.616951E-3,996.490746E-3,3.060801E+0,997.665461E-3,3.053189E+0,997.488449E-3,3.047895E+0,997.906840E-3,3.045143E+0,28.875013E-3,9.888604E+0,1.000000E+0,1.000000E+0,72.871036E+0,72.909973E+0,2.143755E+0,72.598858E+0,72.631756E+0,2.147923E+0,72.604380E+0,72.896027E+0,2.170506E+0,72.466143E+0,72.851708E+0,2.159166E+0
 10/25/2017,12:38:38.118,439.844037E-6,72.981483E+0,3.985293E-3,998.427196E-3,1.013760E+0,0.000000E+0,1.013752E+0,3.093566E+0,0.000000E+0,72.963840E+0,3.976473E-3,997.960028E-3,1.000182E+0,0.000000E+0,1.065086E+0,3.104907E+0,0.000000E+0,74.633911E+0,30.942232E+0,72.819089E+0,3.976019E-3,3.972647E-3,0.000000E+0,1.027047E+0,1.000000E+0,44.000000E+0,98.784145E+0,23.647861E+0,8.573403E-3,12.279888E-3,1.000000E+0,2.675141E+0,1.000000E+0,20.000000E+0,6.562378E-3,42.794272E+0,0.000000E+0,2.713434E+0,0.000000E+0,1.990808E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.998781E+0,0.000000E+0,-220.442346E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.268041E-3,0.000000E+0,153.942890E-3,0.000000E+0,-192.419837E-3,0.000000E+0,2.075228E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.015641E+0,3.048426E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.005278E+0,3.032125E+0,0.000000E+0,241.113071E+0,4.011617E-3,3.985281E-3,79.899880E+0,73.645429E+0,72.435398E+0,77.041593E+0,75.845724E+0,3.978988E-3,3.975745E-3,70.856967E+0,4.704768E+0,1.794664E+0,75.474048E+0,73.978883E+0,0.000000E+0,73.976402E+0,72.913857E+0,0.000000E+0,73.737965E+0,1.069589E+0,1.003446E+0,2.177846E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.443859E-3,69.979580E+0,30.592856E+0,0.000000E+0,1.224977E+0,1.226567E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.240277E+0,646.674910E-3,1.982710E+0,60.000000E+0,1.867304E+0,0.000000E+0,73.727621E+0,988.323600E-3,985.327597E-3,1.007534E+0,50.000000E+0,1.000000E+0,86.231910E+0,2.674127E+0,2.515838E+0,1.194383E+0,25.000000E+0,0.000000E+0,1.226557E+0,1.223301E+0,1.013269E+0,60.000000E+0,3.989108E-3,52.522494E+0,8.645518E-3,23.918349E+0,3.356409E+0,30.704156E+0,0.000000E+0,1.461644E-3,0.000000E+0,40.461781E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.682991E-3,0.000000E+0,17.237925E-3,2.020899E+0,2.013490E+0,2.018644E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968129E+0,5.659655E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791701E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.700833E+0,0.000000E+0,43.135263E-3,996.120630E-3,3.061750E+0,997.729829E-3,3.052964E+0,999.644775E-3,3.049359E+0,999.226384E-3,3.046752E+0,23.720054E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.870895E+0,72.911892E+0,2.135701E+0,72.597454E+0,72.633675E+0,2.148339E+0,72.605456E+0,72.892704E+0,2.173940E+0,72.467734E+0,72.852644E+0,2.154425E+0
 10/25/2017,12:38:48.118,439.844037E-6,72.979892E+0,3.982958E-3,998.249994E-3,1.004578E+0,0.000000E+0,1.013577E+0,3.094500E+0,0.000000E+0,72.961827E+0,3.982439E-3,997.476750E-3,996.194097E-3,0.000000E+0,1.061620E+0,3.107726E+0,0.000000E+0,74.641027E+0,30.940420E+0,72.817591E+0,3.971674E-3,3.968237E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.832570E+0,23.650366E+0,8.575867E-3,12.280796E-3,1.000000E+0,2.667602E+0,1.000000E+0,20.000000E+0,6.551545E-3,42.784497E+0,0.000000E+0,2.723069E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.987192E+0,0.000000E+0,-232.094500E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.102772E-3,0.000000E+0,163.513057E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.071490E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,673.018526E-3,3.049552E+0,0.000000E+0,998.824084E-3,0.000000E+0,976.849357E-3,3.032463E+0,0.000000E+0,241.091028E+0,4.012525E-3,3.981453E-3,79.917171E+0,73.645429E+0,72.433573E+0,77.061169E+0,75.854434E+0,3.996568E-3,3.976264E-3,70.853177E+0,4.698646E+0,1.794439E+0,75.479854E+0,73.980942E+0,0.000000E+0,73.973734E+0,72.919660E+0,0.000000E+0,73.738293E+0,1.057865E+0,1.009019E+0,2.178451E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.436466E-3,69.981264E+0,30.590301E+0,0.000000E+0,1.223987E+0,1.231294E+0,1.006162E+0,60.000000E+0,1.000000E+0,1.251413E+0,645.141060E-3,1.990427E+0,60.000000E+0,1.884453E+0,0.000000E+0,73.729727E+0,986.391931E-3,984.146234E-3,1.007166E+0,50.000000E+0,1.000000E+0,86.230269E+0,2.668331E+0,2.518090E+0,1.196315E+0,25.000000E+0,0.000000E+0,1.223731E+0,1.218125E+0,1.004519E+0,60.000000E+0,3.989886E-3,52.511955E+0,8.395126E-3,23.919695E+0,3.437278E+0,30.704899E+0,0.000000E+0,-29.903416E-3,0.000000E+0,44.584741E-3,0.000000E+0,23.100258E-3,0.000000E+0,19.041720E-3,0.000000E+0,15.079814E-3,2.020802E+0,2.013233E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968379E+0,5.777704E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.791959E+0,0.000000E+0,21.972886E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.133792E-3,996.635573E-3,3.061831E+0,997.552817E-3,3.052578E+0,996.587297E-3,3.049987E+0,997.053965E-3,3.045578E+0,25.975348E-3,9.886670E+0,1.000000E+0,1.000000E+0,72.869257E+0,72.913436E+0,2.137523E+0,72.598577E+0,72.632271E+0,2.144140E+0,72.605877E+0,72.894389E+0,2.169372E+0,72.466985E+0,72.852035E+0,2.161624E+0
 10/25/2017,12:38:58.118,439.844037E-6,72.983730E+0,3.982504E-3,998.991019E-3,1.007564E+0,0.000000E+0,1.013944E+0,3.092454E+0,0.000000E+0,72.962670E+0,3.981921E-3,998.121120E-3,993.530202E-3,0.000000E+0,1.063952E+0,3.105213E+0,0.000000E+0,74.647487E+0,30.932291E+0,72.814549E+0,3.976149E-3,3.970701E-3,0.000000E+0,1.029644E+0,1.000000E+0,44.000000E+0,98.855279E+0,23.663867E+0,8.555309E-3,12.285855E-3,1.000000E+0,2.683623E+0,1.000000E+0,20.000000E+0,6.586250E-3,42.784822E+0,0.000000E+0,2.720104E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.973125E+0,0.000000E+0,-242.684441E-3,0.000000E+0,140.001880E-3,0.000000E+0,140.549080E-3,0.000000E+0,158.325189E-3,0.000000E+0,-201.055545E-3,0.000000E+0,2.070008E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,747.181452E-3,3.049038E+0,0.000000E+0,998.164312E-3,0.000000E+0,999.381499E-3,3.032559E+0,0.000000E+0,241.067876E+0,4.011228E-3,3.983464E-3,79.933946E+0,73.645851E+0,72.438627E+0,77.081823E+0,75.862534E+0,3.986319E-3,3.978664E-3,70.847891E+0,4.721199E+0,1.794600E+0,75.481306E+0,73.978134E+0,0.000000E+0,73.976870E+0,72.921626E+0,0.000000E+0,73.739978E+0,1.067497E+0,1.005298E+0,2.174067E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.437699E-3,69.973125E+0,30.594528E+0,0.000000E+0,1.214537E+0,1.225801E+0,999.737779E-3,60.000000E+0,1.000000E+0,1.242447E+0,650.333780E-3,1.981784E+0,60.000000E+0,1.908628E+0,0.000000E+0,73.730055E+0,985.529863E-3,983.826947E-3,1.000904E+0,50.000000E+0,1.000000E+0,86.056188E+0,2.675085E+0,2.521413E+0,1.198248E+0,25.000000E+0,0.000000E+0,1.226749E+0,1.223525E+0,1.002938E+0,60.000000E+0,3.987681E-3,52.503188E+0,8.101283E-3,23.915380E+0,3.512348E+0,30.705503E+0,0.000000E+0,45.688636E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.661076E-3,0.000000E+0,18.397508E-3,2.020770E+0,2.013458E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954256E+0,5.780089E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792217E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.166003E-3,996.297642E-3,3.062539E+0,999.097648E-3,3.053897E+0,999.853971E-3,3.049746E+0,1.000128E+0,3.047300E+0,31.774677E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.870053E+0,72.915355E+0,2.137331E+0,72.600636E+0,72.633020E+0,2.147764E+0,72.606907E+0,72.896635E+0,2.168590E+0,72.468904E+0,72.850444E+0,2.156627E+0
 10/25/2017,12:39:08.118,-204.229589E-6,72.982466E+0,3.982634E-3,998.620506E-3,1.017975E+0,0.000000E+0,1.015285E+0,3.097706E+0,0.000000E+0,72.960470E+0,3.980429E-3,997.879481E-3,992.078618E-3,0.000000E+0,1.064958E+0,3.108806E+0,0.000000E+0,74.653901E+0,30.930804E+0,72.815907E+0,3.976343E-3,3.962919E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,98.869806E+0,23.657836E+0,8.551094E-3,12.279434E-3,1.000000E+0,2.681370E+0,1.000000E+0,20.000000E+0,6.564000E-3,42.789571E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.968458E+0,0.000000E+0,-221.214865E-3,0.000000E+0,137.716513E-3,0.000000E+0,138.649972E-3,0.000000E+0,152.202860E-3,0.000000E+0,-211.205723E-3,0.000000E+0,2.073488E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001367E+0,0.000000E+0,1.010226E+0,3.048619E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.011399E+0,3.032430E+0,0.000000E+0,241.068551E+0,4.006493E-3,3.981453E-3,79.950861E+0,73.645008E+0,72.437457E+0,77.103226E+0,75.868340E+0,3.987486E-3,3.983529E-3,70.853599E+0,4.716689E+0,1.794680E+0,75.489499E+0,73.980240E+0,0.000000E+0,73.975279E+0,72.919894E+0,0.000000E+0,73.739510E+0,1.072928E+0,985.388411E-3,2.176235E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.446194E-3,69.969196E+0,30.591323E+0,0.000000E+0,1.228250E+0,1.229074E+0,1.005603E+0,60.000000E+0,1.000000E+0,1.242191E+0,649.391102E-3,1.992856E+0,60.000000E+0,1.885001E+0,0.000000E+0,73.728276E+0,985.194615E-3,985.870385E-3,1.010042E+0,50.000000E+0,1.000000E+0,85.906223E+0,2.665313E+0,2.516381E+0,1.181224E+0,25.000000E+0,0.000000E+0,1.224609E+0,1.220202E+0,999.457056E-3,60.000000E+0,3.989303E-3,52.492510E+0,8.283646E-3,23.921179E+0,3.435989E+0,30.706339E+0,0.000000E+0,55.327026E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.980240E-3,0.000000E+0,23.035837E-3,2.020867E+0,2.013748E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941853E+0,5.774996E+0,0.000000E+0,82.662660E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.791927E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.699319E+0,0.000000E+0,44.262634E-3,996.072354E-3,3.062121E+0,997.874657E-3,3.053511E+0,997.536725E-3,3.050325E+0,999.113740E-3,3.045127E+0,28.552828E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.870755E+0,72.915495E+0,2.135749E+0,72.601432E+0,72.631148E+0,2.148323E+0,72.609574E+0,72.895184E+0,2.163383E+0,72.469325E+0,72.853018E+0,2.158351E+0
 10/25/2017,12:39:18.118,1.889010E-3,72.981764E+0,3.981467E-3,997.686170E-3,987.173459E-3,0.000000E+0,1.014104E+0,3.093598E+0,0.000000E+0,72.958224E+0,3.980883E-3,997.251221E-3,1.017027E+0,0.000000E+0,1.068200E+0,3.105423E+0,0.000000E+0,74.660034E+0,30.935403E+0,72.817310E+0,3.976538E-3,3.972712E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.867973E+0,23.655609E+0,8.537799E-3,12.272430E-3,1.000000E+0,2.673943E+0,1.000000E+0,20.000000E+0,6.517424E-3,42.777933E+0,0.000000E+0,2.721812E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.984263E+0,0.000000E+0,-216.418812E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.489031E-3,0.000000E+0,143.116035E-3,0.000000E+0,-221.935912E-3,0.000000E+0,2.071393E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.002144E+0,3.048700E+0,0.000000E+0,998.051668E-3,0.000000E+0,997.367989E-3,3.032656E+0,0.000000E+0,241.065850E+0,4.007595E-3,3.978210E-3,79.970588E+0,73.646927E+0,72.437130E+0,77.124957E+0,75.878033E+0,3.988459E-3,3.982881E-3,70.838067E+0,4.709278E+0,1.797920E+0,75.485707E+0,73.980849E+0,0.000000E+0,73.976402E+0,72.918678E+0,0.000000E+0,73.739416E+0,1.079045E+0,1.007438E+0,2.175885E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.458905E-3,69.964145E+0,30.589837E+0,0.000000E+0,1.217969E+0,1.232092E+0,1.000281E+0,60.000000E+0,1.000000E+0,1.246531E+0,648.863841E-3,1.991881E+0,60.000000E+0,1.861308E+0,0.000000E+0,73.728604E+0,984.188870E-3,984.784809E-3,1.001607E+0,50.000000E+0,1.000000E+0,85.836613E+0,2.669576E+0,2.520854E+0,1.198519E+0,25.000000E+0,0.000000E+0,1.225487E+0,1.221176E+0,1.003034E+0,60.000000E+0,3.990016E-3,52.483836E+0,8.665298E-3,23.928371E+0,3.416658E+0,30.708569E+0,0.000000E+0,41.272384E-3,0.000000E+0,46.324114E-3,0.000000E+0,14.822129E-3,0.000000E+0,20.072460E-3,0.000000E+0,24.163209E-3,2.020995E+0,2.013974E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935895E+0,5.779219E+0,0.000000E+0,82.565954E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.793570E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.699705E+0,0.000000E+0,40.719466E-3,996.973505E-3,3.061686E+0,996.635573E-3,3.054879E+0,997.955116E-3,3.048426E+0,999.274659E-3,3.044966E+0,28.230643E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.873610E+0,72.915168E+0,2.142237E+0,72.599841E+0,72.631897E+0,2.146646E+0,72.604567E+0,72.893687E+0,2.172407E+0,72.470121E+0,72.851848E+0,2.151008E+0
 10/25/2017,12:39:28.118,-365.247996E-6,72.984057E+0,3.985228E-3,998.298322E-3,985.416997E-3,0.000000E+0,1.014663E+0,3.098560E+0,0.000000E+0,72.961780E+0,3.985033E-3,997.122347E-3,1.017840E+0,0.000000E+0,1.064910E+0,3.112221E+0,0.000000E+0,74.667851E+0,30.930247E+0,72.816562E+0,3.972193E-3,3.968302E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.714141E+0,23.655516E+0,8.532157E-3,12.262962E-3,1.000000E+0,2.667922E+0,1.000000E+0,20.000000E+0,6.549924E-3,42.769181E+0,0.000000E+0,2.732929E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.981012E+0,0.000000E+0,-210.657112E-3,0.000000E+0,134.723004E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.607033E-3,0.000000E+0,-199.605519E-3,0.000000E+0,2.070427E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.009795E+0,3.048362E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.009785E+0,3.032865E+0,0.000000E+0,241.034739E+0,4.008244E-3,3.981064E-3,79.987785E+0,73.646693E+0,72.440359E+0,77.145518E+0,75.885291E+0,3.989173E-3,3.977951E-3,70.823658E+0,4.703157E+0,1.797195E+0,75.489921E+0,73.979772E+0,0.000000E+0,73.977760E+0,72.916010E+0,0.000000E+0,73.740165E+0,1.069589E+0,1.009082E+0,2.178611E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.465131E-3,69.960777E+0,30.590487E+0,0.000000E+0,1.220762E+0,1.230543E+0,1.004389E+0,60.000000E+0,1.000000E+0,1.240245E+0,650.189982E-3,1.996994E+0,60.000000E+0,1.882502E+0,0.000000E+0,73.728136E+0,983.678015E-3,988.281004E-3,1.008572E+0,50.000000E+0,1.000000E+0,85.859128E+0,2.671476E+0,2.519847E+0,1.191429E+0,25.000000E+0,0.000000E+0,1.222134E+0,1.214706E+0,996.055861E-3,60.000000E+0,3.988524E-3,52.474976E+0,8.600511E-3,23.928093E+0,3.338044E+0,30.707965E+0,0.000000E+0,34.599653E-3,0.000000E+0,43.908318E-3,0.000000E+0,18.687403E-3,0.000000E+0,22.391624E-3,0.000000E+0,23.164679E-3,2.021092E+0,2.013877E+0,2.018580E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937499E+0,5.778188E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793087E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.697547E+0,0.000000E+0,40.558413E-3,996.265458E-3,3.061750E+0,997.842473E-3,3.054171E+0,999.274660E-3,3.046286E+0,999.097648E-3,3.047219E+0,26.297533E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.875622E+0,72.915308E+0,2.141214E+0,72.601478E+0,72.637278E+0,2.149951E+0,72.608966E+0,72.895091E+0,2.172487E+0,72.467968E+0,72.852410E+0,2.159820E+0
 10/25/2017,12:39:38.118,2.050028E-3,72.980360E+0,3.982310E-3,997.025691E-3,1.007996E+0,0.000000E+0,1.015174E+0,3.104037E+0,0.000000E+0,72.962108E+0,3.975111E-3,997.766717E-3,992.429550E-3,0.000000E+0,1.065197E+0,3.112962E+0,0.000000E+0,74.672907E+0,30.929132E+0,72.818808E+0,3.976214E-3,3.971155E-3,0.000000E+0,1.029118E+0,1.000000E+0,44.000000E+0,98.573288E+0,23.656536E+0,8.530082E-3,12.262443E-3,1.000000E+0,2.673145E+0,1.000000E+0,20.000000E+0,6.519306E-3,42.754843E+0,0.000000E+0,2.734444E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.992343E+0,0.000000E+0,-206.537014E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.810914E-3,0.000000E+0,130.452481E-3,0.000000E+0,-208.982351E-3,0.000000E+0,2.080641E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.004715E+0,3.048346E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.005438E+0,3.033106E+0,0.000000E+0,241.033726E+0,4.010969E-3,3.981518E-3,80.004608E+0,73.649876E+0,72.441435E+0,77.166500E+0,75.890020E+0,3.989627E-3,3.978340E-3,70.827400E+0,4.715400E+0,1.797662E+0,75.488188E+0,73.979913E+0,0.000000E+0,73.980053E+0,72.911751E+0,0.000000E+0,73.743114E+0,1.073758E+0,1.006799E+0,2.175135E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.466169E-3,69.957877E+0,30.591927E+0,0.000000E+0,1.222934E+0,1.233290E+0,980.479614E-3,60.000000E+0,1.000000E+0,1.245127E+0,648.112894E-3,1.979531E+0,60.000000E+0,1.887483E+0,0.000000E+0,73.727480E+0,987.669067E-3,980.777754E-3,1.003763E+0,50.000000E+0,1.000000E+0,85.850075E+0,2.668187E+0,2.520726E+0,1.187676E+0,25.000000E+0,0.000000E+0,1.225551E+0,1.215888E+0,978.059864E-3,60.000000E+0,3.988394E-3,52.467375E+0,8.555050E-3,23.925866E+0,3.319357E+0,30.708198E+0,0.000000E+0,28.249276E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.558561E-3,0.000000E+0,24.743000E-3,0.000000E+0,22.037308E-3,2.020867E+0,2.013813E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936510E+0,5.778703E+0,0.000000E+0,81.889010E-3,0.000000E+0,46.430051E-3,9.500000E+0,9.793892E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.693617E+0,0.000000E+0,43.779475E-3,996.490746E-3,3.061638E+0,996.506838E-3,3.053495E+0,996.667757E-3,3.048523E+0,999.306843E-3,3.045111E+0,29.519383E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.877073E+0,72.915870E+0,2.140751E+0,72.599653E+0,72.633581E+0,2.153463E+0,72.604848E+0,72.894950E+0,2.172167E+0,72.473022E+0,72.852784E+0,2.158766E+0
 10/25/2017,12:39:48.118,439.844037E-6,72.983355E+0,3.980494E-3,997.396204E-3,1.001273E+0,0.000000E+0,1.014822E+0,3.104295E+0,0.000000E+0,72.959628E+0,3.980299E-3,996.929036E-3,991.855298E-3,0.000000E+0,1.066331E+0,3.112060E+0,0.000000E+0,74.677308E+0,30.932848E+0,72.817872E+0,3.973684E-3,3.971674E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,98.504979E+0,23.652500E+0,8.531184E-3,12.261470E-3,1.000000E+0,2.670286E+0,1.000000E+0,20.000000E+0,6.600975E-3,42.743019E+0,0.000000E+0,2.740276E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.991313E+0,0.000000E+0,-206.343884E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.911806E-3,0.000000E+0,130.742486E-3,0.000000E+0,-205.470067E-3,0.000000E+0,2.077064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.001824E+0,3.049086E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006621E+0,3.033106E+0,0.000000E+0,241.029723E+0,4.010190E-3,3.984178E-3,80.023913E+0,73.651093E+0,72.446114E+0,77.188559E+0,75.899057E+0,3.986643E-3,3.981518E-3,70.827307E+0,4.717011E+0,1.797178E+0,75.487580E+0,73.979304E+0,0.000000E+0,73.978274E+0,72.907446E+0,0.000000E+0,73.742458E+0,1.075627E+0,1.000061E+0,2.179759E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.450020E-3,69.953293E+0,30.586399E+0,0.000000E+0,1.223317E+0,1.232507E+0,987.847260E-3,60.000000E+0,1.000000E+0,1.247823E+0,646.946529E-3,1.998703E+0,60.000000E+0,1.886854E+0,0.000000E+0,73.728557E+0,987.094356E-3,981.959117E-3,1.005329E+0,50.000000E+0,1.000000E+0,85.840412E+0,2.679396E+0,2.520454E+0,1.193968E+0,25.000000E+0,0.000000E+0,1.223347E+0,1.221688E+0,973.445097E-3,60.000000E+0,3.990405E-3,52.455438E+0,8.627165E-3,23.925819E+0,3.323868E+0,30.707036E+0,0.000000E+0,30.280107E-3,0.000000E+0,50.575916E-3,0.000000E+0,18.397508E-3,0.000000E+0,24.356472E-3,0.000000E+0,22.423835E-3,2.021092E+0,2.013426E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935455E+0,5.775963E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792958E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.695646E+0,0.000000E+0,44.294845E-3,997.118333E-3,3.061895E+0,997.971208E-3,3.054622E+0,997.601093E-3,3.050405E+0,999.178108E-3,3.047219E+0,34.674341E-3,9.865405E+0,1.000000E+0,1.000000E+0,72.875388E+0,72.915495E+0,2.146872E+0,72.595488E+0,72.636108E+0,2.153926E+0,72.606813E+0,72.896167E+0,2.172679E+0,72.472180E+0,72.850725E+0,2.156771E+0
