date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:39:58.118,1.244936E-3,72.983870E+0,3.982050E-3,997.863372E-3,986.774263E-3,0.000000E+0,1.015333E+0,3.102652E+0,0.000000E+0,72.963372E+0,3.981142E-3,996.912927E-3,1.026007E+0,0.000000E+0,1.064032E+0,3.111754E+0,0.000000E+0,74.685688E+0,30.943765E+0,72.813894E+0,3.976668E-3,3.971739E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,98.494260E+0,23.646469E+0,8.553688E-3,12.275024E-3,1.000000E+0,2.674375E+0,1.000000E+0,20.000000E+0,6.564065E-3,42.733290E+0,0.000000E+0,2.739825E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.991473E+0,0.000000E+0,-207.502662E-3,0.000000E+0,136.010534E-3,0.000000E+0,138.682161E-3,0.000000E+0,130.516926E-3,0.000000E+0,-206.501196E-3,0.000000E+0,2.079642E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.000818E+0,3.050003E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.004239E+0,3.033026E+0,0.000000E+0,241.010574E+0,4.012266E-3,3.982491E-3,80.040267E+0,73.650625E+0,72.446348E+0,77.207059E+0,75.907251E+0,3.973994E-3,3.976069E-3,70.809296E+0,4.707023E+0,1.800563E+0,75.486924E+0,73.977525E+0,0.000000E+0,73.978228E+0,72.900051E+0,0.000000E+0,73.743020E+0,1.075707E+0,1.003750E+0,2.174721E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.457608E-3,69.949317E+0,30.587235E+0,0.000000E+0,1.223397E+0,1.225961E+0,993.361009E-3,60.000000E+0,1.000000E+0,1.250998E+0,648.847863E-3,1.987711E+0,60.000000E+0,1.884308E+0,0.000000E+0,73.726544E+0,985.641613E-3,990.069012E-3,1.011064E+0,50.000000E+0,1.000000E+0,85.790128E+0,2.659901E+0,2.514656E+0,1.197194E+0,25.000000E+0,0.000000E+0,1.224593E+0,1.220889E+0,981.716548E-3,60.000000E+0,3.989821E-3,52.446531E+0,8.663871E-3,23.923963E+0,3.343199E+0,30.708801E+0,0.000000E+0,33.374707E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.237925E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.552678E-3,2.020867E+0,2.013651E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930999E+0,5.776447E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793054E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.689591E+0,0.000000E+0,43.103052E-3,996.378102E-3,3.061412E+0,997.681553E-3,3.054927E+0,997.971208E-3,3.047267E+0,997.987300E-3,3.046817E+0,37.896190E-3,9.863794E+0,1.000000E+0,1.000000E+0,72.878430E+0,72.916993E+0,2.147990E+0,72.602087E+0,72.635313E+0,2.151005E+0,72.607047E+0,72.895465E+0,2.172774E+0,72.472788E+0,72.852691E+0,2.153674E+0
 10/25/2017,12:40:08.118,117.807224E-6,72.983028E+0,3.982180E-3,998.394977E-3,991.293159E-3,0.000000E+0,1.014232E+0,3.102749E+0,0.000000E+0,72.959581E+0,3.976992E-3,998.185557E-3,994.279921E-3,0.000000E+0,1.064111E+0,3.112189E+0,0.000000E+0,74.692803E+0,30.948550E+0,72.813099E+0,3.971804E-3,3.970442E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,98.503239E+0,23.633896E+0,8.573662E-3,12.262767E-3,1.000000E+0,2.672490E+0,1.000000E+0,20.000000E+0,6.554983E-3,42.725563E+0,0.000000E+0,2.725776E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.990379E+0,0.000000E+0,-207.985486E-3,0.000000E+0,134.851757E-3,0.000000E+0,138.456843E-3,0.000000E+0,132.965858E-3,0.000000E+0,-205.985631E-3,0.000000E+0,2.082800E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.010769E+0,3.047670E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.009801E+0,3.032302E+0,0.000000E+0,240.984046E+0,4.012785E-3,3.980221E-3,80.056621E+0,73.650484E+0,72.450513E+0,77.230336E+0,75.916616E+0,3.978664E-3,3.978405E-3,70.813225E+0,4.709923E+0,1.796743E+0,75.490810E+0,73.977198E+0,0.000000E+0,73.978977E+0,72.896635E+0,0.000000E+0,73.741897E+0,1.065995E+0,1.011477E+0,2.179775E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.442044E-3,69.946744E+0,30.584123E+0,0.000000E+0,1.228553E+0,1.230959E+0,983.915718E-3,60.000000E+0,1.000000E+0,1.251700E+0,649.343169E-3,1.984995E+0,60.000000E+0,1.881584E+0,0.000000E+0,73.728744E+0,985.322329E-3,988.743970E-3,1.010329E+0,50.000000E+0,1.000000E+0,85.754292E+0,2.674542E+0,2.514336E+0,1.193169E+0,25.000000E+0,0.000000E+0,1.226685E+0,1.216703E+0,992.670633E-3,60.000000E+0,3.989367E-3,52.437905E+0,8.566594E-3,23.921829E+0,3.370585E+0,30.707919E+0,0.000000E+0,33.020117E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.656663E-3,0.000000E+0,23.873313E-3,0.000000E+0,22.713731E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927663E+0,5.780186E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793248E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.691781E+0,0.000000E+0,43.328527E-3,996.587297E-3,3.062104E+0,997.552817E-3,3.053865E+0,999.564315E-3,3.049247E+0,997.842473E-3,3.044934E+0,32.741232E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.875061E+0,72.917554E+0,2.139377E+0,72.598530E+0,72.634658E+0,2.153288E+0,72.607562E+0,72.893967E+0,2.170315E+0,72.473911E+0,72.853626E+0,2.157649E+0
 10/25/2017,12:40:18.118,761.880850E-6,72.984104E+0,3.983088E-3,998.797708E-3,1.002662E+0,0.000000E+0,1.013896E+0,3.102684E+0,0.000000E+0,72.964167E+0,3.982050E-3,997.637843E-3,986.511555E-3,0.000000E+0,1.056733E+0,3.112205E+0,0.000000E+0,74.697532E+0,30.949526E+0,72.814690E+0,3.975500E-3,3.967718E-3,0.000000E+0,1.029389E+0,1.000000E+0,44.000000E+0,98.507705E+0,23.630416E+0,8.570809E-3,12.262702E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.570487E-3,42.711364E+0,0.000000E+0,2.714626E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.990637E+0,0.000000E+0,-205.796683E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.783053E-3,0.000000E+0,132.192511E-3,0.000000E+0,-203.697813E-3,0.000000E+0,2.087859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.012143E+0,3.048394E+0,0.000000E+0,998.341324E-3,0.000000E+0,999.221697E-3,3.032865E+0,0.000000E+0,240.957470E+0,4.011033E-3,3.977496E-3,80.074661E+0,73.647817E+0,72.449998E+0,77.249913E+0,75.923406E+0,3.975356E-3,3.979183E-3,70.891305E+0,4.717011E+0,1.800466E+0,75.500502E+0,73.976215E+0,0.000000E+0,73.981036E+0,72.889054E+0,0.000000E+0,73.743348E+0,1.054031E+0,1.010344E+0,2.181799E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.439709E-3,69.943143E+0,30.582312E+0,0.000000E+0,1.225568E+0,1.226408E+0,974.933902E-3,60.000000E+0,1.000000E+0,1.250854E+0,645.892007E-3,1.984196E+0,60.000000E+0,1.877345E+0,0.000000E+0,73.730570E+0,985.306365E-3,985.343561E-3,1.009530E+0,50.000000E+0,1.000000E+0,85.693127E+0,2.668523E+0,2.513074E+0,1.189656E+0,25.000000E+0,0.000000E+0,1.229544E+0,1.219035E+0,983.185609E-3,60.000000E+0,3.990146E-3,52.429744E+0,8.660629E-3,23.915473E+0,3.381862E+0,30.708894E+0,0.000000E+0,27.959157E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.236455E-3,0.000000E+0,25.387212E-3,0.000000E+0,23.003626E-3,2.020867E+0,2.013845E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922156E+0,5.776705E+0,0.000000E+0,83.823135E-3,0.000000E+0,48.525353E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.662758E+0,0.000000E+0,44.713583E-3,996.024078E-3,3.061525E+0,998.550520E-3,3.055217E+0,998.775808E-3,3.047412E+0,997.536725E-3,3.044773E+0,23.075684E-3,9.862827E+0,1.000000E+0,1.000000E+0,72.877167E+0,72.918678E+0,2.142301E+0,72.599373E+0,72.635500E+0,2.151132E+0,72.605316E+0,72.895184E+0,2.171912E+0,72.475783E+0,72.853018E+0,2.156995E+0
 10/25/2017,12:40:28.118,600.862443E-6,72.984993E+0,3.983412E-3,997.653952E-3,996.802060E-3,0.000000E+0,1.015046E+0,3.097658E+0,0.000000E+0,72.962155E+0,3.980040E-3,998.040574E-3,1.005015E+0,0.000000E+0,1.062259E+0,3.105922E+0,0.000000E+0,74.702354E+0,30.940374E+0,72.814737E+0,3.976214E-3,3.970701E-3,0.000000E+0,1.027541E+0,1.000000E+0,44.000000E+0,98.479545E+0,23.629720E+0,8.562184E-3,12.240782E-3,1.000000E+0,2.666868E+0,1.000000E+0,20.000000E+0,6.547134E-3,42.708385E+0,0.000000E+0,2.716366E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.993115E+0,0.000000E+0,-205.024165E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.025929E-3,0.000000E+0,-205.631181E-3,0.000000E+0,2.091307E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.001409E+0,3.048957E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.001571E+0,3.032752E+0,0.000000E+0,240.949897E+0,4.007725E-3,3.979118E-3,80.089094E+0,73.650672E+0,72.448829E+0,77.269631E+0,75.931179E+0,3.985540E-3,3.979637E-3,71.101411E+0,4.719266E+0,1.797501E+0,75.501298E+0,73.976683E+0,0.000000E+0,73.980006E+0,72.885684E+0,0.000000E+0,73.745267E+0,1.066171E+0,998.608546E-3,2.184860E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.443146E-3,69.938184E+0,30.579153E+0,0.000000E+0,1.220156E+0,1.225210E+0,986.440855E-3,60.000000E+0,1.000000E+0,1.244568E+0,646.978484E-3,1.979803E+0,60.000000E+0,1.883324E+0,0.000000E+0,73.729680E+0,983.709944E-3,980.634075E-3,989.737226E-3,50.000000E+0,1.000000E+0,85.662732E+0,2.671939E+0,2.519544E+0,1.186015E+0,25.000000E+0,0.000000E+0,1.223188E+0,1.218173E+0,981.828325E-3,60.000000E+0,3.989173E-3,52.420884E+0,8.626711E-3,23.905636E+0,3.338688E+0,30.709545E+0,0.000000E+0,13.227571E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.748883E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.166150E-3,2.020834E+0,2.013329E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919112E+0,5.779767E+0,0.000000E+0,83.533016E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.792668E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.660955E+0,0.000000E+0,46.581799E-3,996.780401E-3,3.061525E+0,997.520633E-3,3.054702E+0,998.132128E-3,3.047975E+0,998.260864E-3,3.047123E+0,31.452492E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.879647E+0,72.919660E+0,2.141166E+0,72.598858E+0,72.636436E+0,2.147604E+0,72.609481E+0,72.893219E+0,2.167903E+0,72.472039E+0,72.854048E+0,2.153802E+0
 10/25/2017,12:40:38.118,1.727991E-3,72.982700E+0,3.983023E-3,997.718389E-3,998.047551E-3,0.000000E+0,1.014375E+0,3.102829E+0,0.000000E+0,72.964354E+0,3.985163E-3,997.412313E-3,988.537392E-3,0.000000E+0,1.062435E+0,3.110078E+0,0.000000E+0,74.711108E+0,30.936286E+0,72.811929E+0,3.971609E-3,3.968756E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.437093E+0,23.629720E+0,8.536502E-3,12.279240E-3,1.000000E+0,2.675684E+0,1.000000E+0,20.000000E+0,6.531631E-3,42.699354E+0,0.000000E+0,2.709632E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.995336E+0,0.000000E+0,-201.161573E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.042723E-3,0.000000E+0,144.759397E-3,0.000000E+0,-202.183342E-3,0.000000E+0,2.087344E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.005274E+0,3.050003E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.016017E+0,3.032623E+0,0.000000E+0,240.932051E+0,4.006882E-3,3.980221E-3,80.106900E+0,73.651982E+0,72.452713E+0,77.292581E+0,75.939186E+0,3.981453E-3,3.982232E-3,71.096780E+0,4.720555E+0,1.794406E+0,75.494041E+0,73.978977E+0,0.000000E+0,73.980474E+0,72.885076E+0,0.000000E+0,73.743722E+0,1.067225E+0,1.005107E+0,2.179472E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.445546E-3,69.934817E+0,30.577759E+0,0.000000E+0,1.213690E+0,1.229953E+0,990.436325E-3,60.000000E+0,1.000000E+0,1.246626E+0,648.911774E-3,1.986305E+0,60.000000E+0,1.879360E+0,0.000000E+0,73.726778E+0,983.933443E-3,988.249075E-3,998.587459E-3,50.000000E+0,1.000000E+0,85.684637E+0,2.666064E+0,2.524927E+0,1.193377E+0,25.000000E+0,0.000000E+0,1.221894E+0,1.216511E+0,984.319341E-3,60.000000E+0,3.990600E-3,52.411698E+0,6.822540E-3,23.901275E+0,3.336111E+0,30.706247E+0,0.000000E+0,3.137886E-3,0.000000E+0,44.778004E-3,0.000000E+0,22.971416E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.135410E-3,2.020706E+0,2.013555E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920375E+0,5.777511E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.793473E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.661148E+0,0.000000E+0,46.291903E-3,996.490746E-3,3.061944E+0,996.893045E-3,3.055088E+0,999.596499E-3,3.050261E+0,999.339027E-3,3.045932E+0,22.109129E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.879132E+0,72.916712E+0,2.138146E+0,72.603397E+0,72.637044E+0,2.148179E+0,72.606860E+0,72.896354E+0,2.171592E+0,72.474098E+0,72.855545E+0,2.156180E+0
 10/25/2017,12:40:48.118,1.727991E-3,72.984759E+0,3.980170E-3,997.734498E-3,998.798039E-3,0.000000E+0,1.014535E+0,3.099591E+0,0.000000E+0,72.961968E+0,3.981207E-3,997.009582E-3,999.384392E-3,0.000000E+0,1.060151E+0,3.107517E+0,0.000000E+0,74.715462E+0,30.926112E+0,72.810525E+0,3.975306E-3,3.967653E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,98.382607E+0,23.626890E+0,8.542209E-3,12.277943E-3,1.000000E+0,2.669775E+0,1.000000E+0,20.000000E+0,6.544734E-3,42.694234E+0,0.000000E+0,2.708504E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.996173E+0,0.000000E+0,-215.968177E-3,0.000000E+0,138.521219E-3,0.000000E+0,140.452515E-3,0.000000E+0,149.109473E-3,0.000000E+0,-194.514319E-3,0.000000E+0,2.084057E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.011983E+0,3.049215E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.010264E+0,3.033525E+0,0.000000E+0,240.901086E+0,4.009996E-3,3.982491E-3,80.127659E+0,73.653012E+0,72.451449E+0,77.313048E+0,75.945039E+0,3.988330E-3,3.977367E-3,71.071142E+0,4.711856E+0,1.793762E+0,75.496101E+0,73.979491E+0,0.000000E+0,73.980287E+0,72.883391E+0,0.000000E+0,73.743675E+0,1.056427E+0,1.005825E+0,2.176427E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.445481E-3,69.931870E+0,30.651200E+0,0.000000E+0,1.226685E+0,1.233050E+0,993.345027E-3,60.000000E+0,1.000000E+0,1.249626E+0,650.509534E-3,1.985666E+0,60.000000E+0,1.876926E+0,0.000000E+0,73.729587E+0,988.658848E-3,986.189672E-3,971.924935E-3,50.000000E+0,1.000000E+0,85.696598E+0,2.674670E+0,2.525870E+0,1.199238E+0,25.000000E+0,0.000000E+0,1.223172E+0,1.221815E+0,992.367240E-3,60.000000E+0,3.990016E-3,52.403258E+0,8.456735E-3,23.898770E+0,3.348354E+0,30.710567E+0,0.000000E+0,139.992252E-6,0.000000E+0,43.360737E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.678578E-3,0.000000E+0,20.845515E-3,2.020770E+0,2.013555E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920846E+0,5.776608E+0,0.000000E+0,82.952779E-3,0.000000E+0,47.042524E-3,9.500000E+0,9.792217E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.750206E-3,996.957413E-3,3.061992E+0,997.053965E-3,3.054251E+0,999.306843E-3,3.047267E+0,997.504541E-3,3.047798E+0,16.954171E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.881987E+0,72.923170E+0,2.143276E+0,72.602414E+0,72.636576E+0,2.147812E+0,72.608498E+0,72.894435E+0,2.168973E+0,72.475081E+0,72.854328E+0,2.158160E+0
 10/25/2017,12:40:58.118,922.899256E-6,72.985508E+0,3.983153E-3,997.621733E-3,1.001672E+0,0.000000E+0,1.012683E+0,3.092906E+0,0.000000E+0,72.961500E+0,3.979067E-3,997.009582E-3,988.314071E-3,0.000000E+0,1.058250E+0,3.099929E+0,0.000000E+0,74.723420E+0,30.926530E+0,72.808980E+0,3.975046E-3,3.966810E-3,0.000000E+0,1.026792E+0,1.000000E+0,44.000000E+0,98.354165E+0,23.620720E+0,8.550381E-3,12.300771E-3,1.000000E+0,2.672123E+0,1.000000E+0,20.000000E+0,6.575352E-3,42.692279E+0,0.000000E+0,2.706216E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.997557E+0,0.000000E+0,-222.116136E-3,0.000000E+0,137.780889E-3,0.000000E+0,138.843102E-3,0.000000E+0,148.755022E-3,0.000000E+0,-194.707655E-3,0.000000E+0,2.079417E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.011057E+0,3.049665E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.007979E+0,3.033106E+0,0.000000E+0,240.890667E+0,4.010904E-3,3.975745E-3,80.143169E+0,73.653386E+0,72.454678E+0,77.331454E+0,75.955481E+0,3.988654E-3,3.981843E-3,71.033153E+0,4.715722E+0,1.793294E+0,75.503405E+0,73.976355E+0,0.000000E+0,73.983611E+0,72.883438E+0,0.000000E+0,73.746577E+0,1.058024E+0,1.000317E+0,2.176602E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.440293E-3,69.926678E+0,30.664160E+0,0.000000E+0,1.217522E+0,1.220995E+0,994.176084E-3,60.000000E+0,1.000000E+0,1.249817E+0,650.429646E-3,1.988590E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.729634E+0,986.998570E-3,985.630920E-3,986.542196E-3,50.000000E+0,1.000000E+0,85.679290E+0,2.673360E+0,2.519161E+0,1.194143E+0,25.000000E+0,0.000000E+0,1.225663E+0,1.217342E+0,994.554863E-3,60.000000E+0,3.991573E-3,52.390901E+0,8.623404E-3,23.897239E+0,3.339333E+0,30.709452E+0,0.000000E+0,365.640168E-6,0.000000E+0,44.359266E-3,0.000000E+0,22.939205E-3,0.000000E+0,24.968474E-3,0.000000E+0,19.299405E-3,2.020834E+0,2.013394E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918898E+0,5.776286E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793376E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.778849E+0,0.000000E+0,42.780946E-3,996.474654E-3,3.062217E+0,997.778105E-3,3.054251E+0,998.180404E-3,3.050759E+0,999.998799E-3,3.047895E+0,20.176020E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.881425E+0,72.921298E+0,2.148054E+0,72.600215E+0,72.634424E+0,2.148275E+0,72.609808E+0,72.895091E+0,2.172231E+0,72.475596E+0,72.854984E+0,2.154520E+0
 10/25/2017,12:41:08.118,1.566973E-3,72.983449E+0,3.985487E-3,998.620506E-3,1.009912E+0,0.000000E+0,1.015461E+0,3.096611E+0,0.000000E+0,72.964261E+0,3.979327E-3,998.201666E-3,1.012496E+0,0.000000E+0,1.061253E+0,3.107308E+0,0.000000E+0,74.729272E+0,30.926949E+0,72.811975E+0,3.979067E-3,3.971220E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.356281E+0,23.619189E+0,8.548435E-3,12.288189E-3,1.000000E+0,2.676227E+0,1.000000E+0,20.000000E+0,6.547134E-3,42.688834E+0,0.000000E+0,2.704863E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.996238E+0,0.000000E+0,-223.789926E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.364605E-3,0.000000E+0,148.432794E-3,0.000000E+0,-195.932121E-3,0.000000E+0,2.079030E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009747E+0,3.047943E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011287E+0,3.031722E+0,0.000000E+0,240.871230E+0,4.011682E-3,3.977886E-3,80.161679E+0,73.653808E+0,72.456363E+0,77.354030E+0,75.958384E+0,3.988200E-3,3.977756E-3,70.991001E+0,4.716689E+0,1.794213E+0,75.504810E+0,73.977572E+0,0.000000E+0,73.983985E+0,72.882970E+0,0.000000E+0,73.747280E+0,1.063839E+0,1.002297E+0,2.178244E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.442498E-3,69.920223E+0,30.664253E+0,0.000000E+0,1.216229E+0,1.228372E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.250886E+0,649.502945E-3,1.997713E+0,60.000000E+0,1.880214E+0,0.000000E+0,73.730850E+0,985.513899E-3,989.606046E-3,984.417501E-3,50.000000E+0,1.000000E+0,85.634589E+0,2.669960E+0,2.520263E+0,1.199206E+0,25.000000E+0,0.000000E+0,1.226286E+0,1.218844E+0,990.099776E-3,60.000000E+0,3.990146E-3,52.383254E+0,8.651939E-3,23.890975E+0,3.362530E+0,30.710288E+0,0.000000E+0,-150.126493E-6,0.000000E+0,42.168944E-3,0.000000E+0,23.969945E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.299405E-3,2.020867E+0,2.013684E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914639E+0,5.738440E+0,0.000000E+0,83.694194E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.779493E+0,0.000000E+0,43.457369E-3,996.764309E-3,3.061541E+0,997.794197E-3,3.055201E+0,997.778105E-3,3.049681E+0,996.893045E-3,3.044886E+0,31.774677E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.879506E+0,72.922468E+0,2.140543E+0,72.601619E+0,72.633722E+0,2.147253E+0,72.608077E+0,72.897150E+0,2.166178E+0,72.477655E+0,72.855873E+0,2.158000E+0
 10/25/2017,12:41:18.118,-43.211183E-6,72.988222E+0,3.981596E-3,997.686170E-3,1.001896E+0,0.000000E+0,1.012810E+0,3.099124E+0,0.000000E+0,72.961125E+0,3.973684E-3,997.315658E-3,977.403267E-3,0.000000E+0,1.059656E+0,3.109498E+0,0.000000E+0,74.735358E+0,30.939724E+0,72.810010E+0,3.972971E-3,3.973749E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,98.351250E+0,23.611580E+0,8.550251E-3,12.264194E-3,1.000000E+0,2.669966E+0,1.000000E+0,20.000000E+0,6.553167E-3,42.683760E+0,0.000000E+0,2.691361E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.995819E+0,0.000000E+0,-220.667664E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.817405E-3,0.000000E+0,149.915042E-3,0.000000E+0,-194.256536E-3,0.000000E+0,2.082510E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.006520E+0,3.048780E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.008107E+0,3.032318E+0,0.000000E+0,240.849043E+0,4.011682E-3,3.979897E-3,80.178314E+0,73.656850E+0,72.456877E+0,77.375434E+0,75.970043E+0,3.975486E-3,3.975680E-3,71.013691E+0,4.718944E+0,1.791183E+0,75.503733E+0,73.979164E+0,0.000000E+0,73.985904E+0,72.884935E+0,0.000000E+0,73.746765E+0,1.058280E+0,1.007709E+0,2.186024E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.441784E-3,69.920270E+0,30.658772E+0,0.000000E+0,1.215654E+0,1.236244E+0,996.701222E-3,60.000000E+0,1.000000E+0,1.247632E+0,647.713454E-3,1.987551E+0,60.000000E+0,1.871301E+0,0.000000E+0,73.729353E+0,984.635868E-3,984.401664E-3,990.472083E-3,50.000000E+0,1.000000E+0,85.616812E+0,2.679188E+0,2.520758E+0,1.189321E+0,25.000000E+0,0.000000E+0,1.222980E+0,1.216639E+0,995.225522E-3,60.000000E+0,3.988719E-3,52.373088E+0,8.680927E-3,23.890001E+0,3.340944E+0,30.706339E+0,0.000000E+0,816.935999E-6,0.000000E+0,44.681373E-3,0.000000E+0,23.068047E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.426777E-3,2.021157E+0,2.013426E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912548E+0,5.707913E+0,0.000000E+0,80.373946E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.790896E+0,0.000000E+0,24.163209E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.168944E-3,996.764309E-3,3.062008E+0,996.329826E-3,3.055748E+0,998.148220E-3,3.047171E+0,997.488449E-3,3.047621E+0,18.887280E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.882221E+0,72.920596E+0,2.140064E+0,72.600776E+0,72.637606E+0,2.146934E+0,72.608732E+0,72.894669E+0,2.170107E+0,72.475830E+0,72.855077E+0,2.150625E+0
 10/25/2017,12:41:28.118,922.899256E-6,72.986304E+0,3.982439E-3,997.927809E-3,991.117512E-3,0.000000E+0,1.015573E+0,3.101073E+0,0.000000E+0,72.962763E+0,3.974981E-3,998.330540E-3,1.009641E+0,0.000000E+0,1.063361E+0,3.112382E+0,0.000000E+0,74.742848E+0,30.964159E+0,72.806968E+0,3.972387E-3,3.964800E-3,0.000000E+0,1.027971E+0,1.000000E+0,44.000000E+0,98.336113E+0,23.629488E+0,8.536502E-3,12.272819E-3,1.000000E+0,2.664951E+0,1.000000E+0,20.000000E+0,6.547199E-3,42.685994E+0,0.000000E+0,2.692586E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.991506E+0,0.000000E+0,-201.676585E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.619948E-3,0.000000E+0,148.787245E-3,0.000000E+0,-202.634461E-3,0.000000E+0,2.088214E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,1.000834E+0,3.048844E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.004959E+0,3.032446E+0,0.000000E+0,240.836889E+0,4.012396E-3,3.980935E-3,80.195559E+0,73.653995E+0,72.459217E+0,77.398993E+0,75.976833E+0,3.971788E-3,3.978340E-3,71.049387E+0,4.718300E+0,1.792795E+0,75.504623E+0,73.979913E+0,0.000000E+0,73.984828E+0,72.884093E+0,0.000000E+0,73.748543E+0,1.067385E+0,1.004724E+0,2.181672E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.439709E-3,69.916387E+0,30.655427E+0,0.000000E+0,1.215702E+0,1.227525E+0,985.897471E-3,60.000000E+0,1.000000E+0,1.241202E+0,647.361946E-3,1.997729E+0,60.000000E+0,1.873541E+0,0.000000E+0,73.730850E+0,983.550302E-3,983.348016E-3,1.001064E+0,50.000000E+0,1.000000E+0,85.624223E+0,2.671317E+0,2.516796E+0,1.189592E+0,25.000000E+0,0.000000E+0,1.225535E+0,1.219147E+0,983.952076E-3,60.000000E+0,3.988848E-3,52.366000E+0,8.750578E-3,23.890418E+0,3.333533E+0,30.709173E+0,0.000000E+0,3.460240E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.584888E-3,0.000000E+0,25.516055E-3,0.000000E+0,21.199832E-3,2.020802E+0,2.013587E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912527E+0,5.699531E+0,0.000000E+0,79.535825E-3,0.000000E+0,48.460882E-3,9.500000E+0,9.793505E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.778527E+0,0.000000E+0,44.037160E-3,997.150517E-3,3.061445E+0,997.729829E-3,3.054589E+0,997.520633E-3,3.050148E+0,999.483855E-3,3.047090E+0,27.586273E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.879928E+0,72.919754E+0,2.138402E+0,72.600823E+0,72.635874E+0,2.149743E+0,72.605456E+0,72.896869E+0,2.172710E+0,72.477655E+0,72.853346E+0,2.157793E+0
 10/25/2017,12:41:38.118,761.880850E-6,72.989626E+0,3.981013E-3,999.248767E-3,999.612398E-3,0.000000E+0,1.012459E+0,3.097593E+0,0.000000E+0,72.962529E+0,3.979456E-3,998.024464E-3,1.006898E+0,0.000000E+0,1.063696E+0,3.110239E+0,0.000000E+0,74.745423E+0,30.976237E+0,72.805798E+0,3.973295E-3,3.968626E-3,0.000000E+0,1.024578E+0,1.000000E+0,44.000000E+0,98.310022E+0,23.652036E+0,8.515361E-3,12.279240E-3,1.000000E+0,2.673432E+0,1.000000E+0,20.000000E+0,6.576325E-3,42.689439E+0,0.000000E+0,2.690459E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.995401E+0,0.000000E+0,-210.238665E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.525547E-3,0.000000E+0,150.881726E-3,0.000000E+0,-202.280011E-3,0.000000E+0,2.096946E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.012239E+0,3.049231E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.002114E+0,3.033010E+0,0.000000E+0,240.801342E+0,4.014147E-3,3.981648E-3,80.212850E+0,73.654416E+0,72.460808E+0,77.418711E+0,75.984372E+0,3.974448E-3,3.977561E-3,71.035492E+0,4.721844E+0,1.793198E+0,75.501392E+0,73.980849E+0,0.000000E+0,73.987074E+0,72.888960E+0,0.000000E+0,73.748356E+0,1.061842E+0,1.003830E+0,2.183617E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.441330E-3,69.911429E+0,30.650643E+0,0.000000E+0,1.214169E+0,1.230144E+0,993.281099E-3,60.000000E+0,1.000000E+0,1.240899E+0,649.455012E-3,1.972725E+0,60.000000E+0,1.885855E+0,0.000000E+0,73.731459E+0,984.875331E-3,981.144935E-3,975.599219E-3,50.000000E+0,1.000000E+0,85.609026E+0,2.672163E+0,2.524656E+0,1.202256E+0,25.000000E+0,0.000000E+0,1.222054E+0,1.219563E+0,985.373232E-3,60.000000E+0,3.988394E-3,52.355042E+0,8.629370E-3,23.884062E+0,3.370263E+0,30.706665E+0,0.000000E+0,2.332001E-3,0.000000E+0,44.520319E-3,0.000000E+0,24.002155E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.587830E-3,2.020963E+0,2.013587E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910634E+0,5.699886E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.791701E+0,0.000000E+0,21.844044E-3,10.000000E+0,9.777335E+0,0.000000E+0,44.004950E-3,997.070057E-3,3.062298E+0,997.649369E-3,3.055040E+0,997.874657E-3,3.046913E+0,1.000514E+0,3.047557E+0,14.698876E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.880957E+0,72.924574E+0,2.140479E+0,72.600168E+0,72.634002E+0,2.147157E+0,72.609762E+0,72.891534E+0,2.168590E+0,72.475221E+0,72.856434E+0,2.154409E+0
 10/25/2017,12:41:48.118,922.899256E-6,72.988924E+0,3.983412E-3,998.378868E-3,1.011924E+0,0.000000E+0,1.012347E+0,3.097900E+0,0.000000E+0,72.960798E+0,3.976343E-3,996.977364E-3,1.029389E+0,0.000000E+0,1.062834E+0,3.111238E+0,0.000000E+0,74.753990E+0,30.976841E+0,72.807436E+0,3.976214E-3,3.969145E-3,0.000000E+0,1.023798E+0,1.000000E+0,44.000000E+0,98.293897E+0,23.662382E+0,8.510043E-3,12.283585E-3,1.000000E+0,2.669072E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.686413E+0,0.000000E+0,2.706603E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.994467E+0,0.000000E+0,-222.985219E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.974019E-3,0.000000E+0,150.978394E-3,0.000000E+0,-196.125458E-3,0.000000E+0,2.097687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.012542E+0,3.049086E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.004351E+0,3.032237E+0,0.000000E+0,240.779493E+0,4.009087E-3,3.979637E-3,80.230423E+0,73.651982E+0,72.460621E+0,77.441755E+0,75.989429E+0,3.975421E-3,3.979248E-3,71.003585E+0,4.718944E+0,1.791199E+0,75.505138E+0,73.985811E+0,0.000000E+0,73.986185E+0,72.887228E+0,0.000000E+0,73.749199E+0,1.063839E+0,1.001498E+0,2.174944E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.441265E-3,69.906565E+0,30.646880E+0,0.000000E+0,1.215063E+0,1.227701E+0,1.002167E+0,60.000000E+0,1.000000E+0,1.244090E+0,647.154238E-3,1.990491E+0,60.000000E+0,1.897878E+0,0.000000E+0,73.730476E+0,986.056682E-3,987.051748E-3,991.382666E-3,50.000000E+0,1.000000E+0,85.630836E+0,2.664499E+0,2.518362E+0,1.202064E+0,25.000000E+0,0.000000E+0,1.226270E+0,1.217853E+0,994.826320E-3,60.000000E+0,3.989238E-3,52.345483E+0,8.568215E-3,23.893712E+0,3.351254E+0,30.704806E+0,0.000000E+0,655.758916E-6,0.000000E+0,42.201155E-3,0.000000E+0,24.259840E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.524879E-3,2.020802E+0,2.013619E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911800E+0,5.698726E+0,0.000000E+0,83.629723E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793119E+0,0.000000E+0,13.372651E-3,10.000000E+0,9.777689E+0,0.000000E+0,43.554001E-3,997.102241E-3,3.061461E+0,997.697645E-3,3.053913E+0,996.780401E-3,3.046946E+0,999.966615E-3,3.047316E+0,25.653164E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.884654E+0,72.923170E+0,2.137811E+0,72.600028E+0,72.633020E+0,2.149648E+0,72.605643E+0,72.896775E+0,2.168861E+0,72.478170E+0,72.856481E+0,2.157968E+0
 10/25/2017,12:41:58.118,922.899256E-6,72.990703E+0,3.985812E-3,998.636616E-3,1.000283E+0,0.000000E+0,1.014168E+0,3.099462E+0,0.000000E+0,72.963418E+0,3.980559E-3,998.008355E-3,956.570650E-3,0.000000E+0,1.061109E+0,3.110449E+0,0.000000E+0,74.761668E+0,30.975773E+0,72.805892E+0,3.973555E-3,3.966681E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.293615E+0,23.665073E+0,8.502715E-3,12.264842E-3,1.000000E+0,2.668992E+0,1.000000E+0,20.000000E+0,6.560432E-3,42.681944E+0,0.000000E+0,2.696420E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.999070E+0,0.000000E+0,-221.536747E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.201500E-3,0.000000E+0,151.268399E-3,0.000000E+0,-192.516506E-3,0.000000E+0,2.092531E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.005674E+0,3.049890E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.012501E+0,3.031545E+0,0.000000E+0,240.778094E+0,4.013239E-3,3.981259E-3,80.247855E+0,73.652076E+0,72.463569E+0,77.460021E+0,75.997951E+0,3.972502E-3,3.981453E-3,70.950533E+0,4.717655E+0,1.790474E+0,75.496101E+0,73.985717E+0,0.000000E+0,73.986794E+0,72.886948E+0,0.000000E+0,73.750041E+0,1.065548E+0,1.004085E+0,2.180970E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.417919E-3,69.908669E+0,30.641677E+0,0.000000E+0,1.212988E+0,1.227254E+0,1.004436E+0,60.000000E+0,1.000000E+0,1.245111E+0,651.196570E-3,1.996259E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.731038E+0,983.853622E-3,986.381245E-3,1.000441E+0,50.000000E+0,1.000000E+0,85.645752E+0,2.667996E+0,2.518633E+0,1.180825E+0,25.000000E+0,0.000000E+0,1.225120E+0,1.216559E+0,1.001086E+0,60.000000E+0,3.991638E-3,52.338256E+0,8.667957E-3,23.916029E+0,3.377995E+0,30.704249E+0,0.000000E+0,-2.535547E-3,0.000000E+0,45.132321E-3,0.000000E+0,24.453104E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.656663E-3,2.020995E+0,2.013458E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912428E+0,5.699951E+0,0.000000E+0,84.306667E-3,0.000000E+0,46.623463E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778849E+0,0.000000E+0,44.520319E-3,996.651665E-3,3.061718E+0,997.440173E-3,3.054782E+0,997.311437E-3,3.050277E+0,996.876953E-3,3.045385E+0,26.619718E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.883952E+0,72.921439E+0,2.143276E+0,72.599466E+0,72.635547E+0,2.147125E+0,72.607656E+0,72.894576E+0,2.174036E+0,72.476906E+0,72.853533E+0,2.158208E+0
 10/25/2017,12:42:08.118,2.694102E-3,72.986397E+0,3.981596E-3,997.960028E-3,1.009688E+0,0.000000E+0,1.014806E+0,3.097545E+0,0.000000E+0,72.963699E+0,3.980883E-3,997.734498E-3,972.777342E-3,0.000000E+0,1.061892E+0,3.108387E+0,0.000000E+0,74.767613E+0,30.979954E+0,72.803598E+0,3.978419E-3,3.970442E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,98.286469E+0,23.663403E+0,8.512831E-3,12.262443E-3,1.000000E+0,2.664025E+0,1.000000E+0,20.000000E+0,6.559654E-3,42.678220E+0,0.000000E+0,2.691104E+0,0.000000E+0,1.991646E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.002128E+0,0.000000E+0,-221.182676E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.392466E-3,0.000000E+0,152.396197E-3,0.000000E+0,-190.067574E-3,0.000000E+0,2.099363E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.013165E+0,3.049585E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008107E+0,3.032350E+0,0.000000E+0,240.775683E+0,4.010385E-3,3.981324E-3,80.267114E+0,73.654276E+0,72.464692E+0,77.480536E+0,76.006379E+0,3.985216E-3,3.983400E-3,70.905247E+0,4.708634E+0,1.794132E+0,75.489265E+0,73.988057E+0,0.000000E+0,73.988760E+0,72.886994E+0,0.000000E+0,73.748871E+0,1.063152E+0,1.001211E+0,2.183696E+0,60.000000E+0,58.000000E+0,54.300000E+0,10.417140E-3,69.900531E+0,30.638612E+0,0.000000E+0,1.216708E+0,1.222288E+0,1.009023E+0,60.000000E+0,1.000000E+0,1.247584E+0,643.127883E-3,1.985842E+0,60.000000E+0,1.907645E+0,0.000000E+0,73.733144E+0,984.795510E-3,983.954662E-3,1.005217E+0,50.000000E+0,1.000000E+0,85.670940E+0,2.670023E+0,2.517643E+0,1.195293E+0,25.000000E+0,0.000000E+0,1.224497E+0,1.219930E+0,1.008367E+0,60.000000E+0,3.989043E-3,52.327158E+0,8.566399E-3,23.926376E+0,3.413114E+0,30.703227E+0,0.000000E+0,-3.051314E-3,0.000000E+0,42.168944E-3,0.000000E+0,26.031424E-3,0.000000E+0,22.842573E-3,0.000000E+0,17.914348E-3,2.020963E+0,2.013845E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913937E+0,5.699886E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.791895E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.777689E+0,0.000000E+0,38.529144E-3,996.603389E-3,3.061895E+0,996.362010E-3,3.055603E+0,997.890749E-3,3.049746E+0,999.483855E-3,3.046720E+0,24.364424E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.883718E+0,72.923685E+0,2.134231E+0,72.600355E+0,72.633768E+0,2.149616E+0,72.607234E+0,72.896635E+0,2.172694E+0,72.481258E+0,72.856154E+0,2.152094E+0
 10/25/2017,12:42:18.118,-1.170340E-3,72.987754E+0,3.984125E-3,998.137229E-3,1.007213E+0,0.000000E+0,1.013050E+0,3.094275E+0,0.000000E+0,72.963652E+0,3.979780E-3,997.863372E-3,977.084238E-3,0.000000E+0,1.062291E+0,3.106196E+0,0.000000E+0,74.771546E+0,30.976748E+0,72.801118E+0,3.977186E-3,3.968367E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,98.315052E+0,23.667300E+0,8.511470E-3,12.256671E-3,1.000000E+0,2.669950E+0,1.000000E+0,20.000000E+0,6.553037E-3,42.675939E+0,0.000000E+0,2.688751E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.991731E+0,0.000000E+0,-223.017408E-3,0.000000E+0,137.169312E-3,0.000000E+0,135.527710E-3,0.000000E+0,156.714050E-3,0.000000E+0,-189.616455E-3,0.000000E+0,2.099556E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,998.773351E-3,3.048394E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.007739E+0,3.032189E+0,0.000000E+0,240.769799E+0,4.012331E-3,3.980999E-3,80.281079E+0,73.658207E+0,72.466751E+0,77.505032E+0,76.013169E+0,3.984762E-3,3.980091E-3,70.875867E+0,4.706701E+0,1.794680E+0,75.492590E+0,73.990585E+0,0.000000E+0,73.989274E+0,72.884982E+0,0.000000E+0,73.750228E+0,1.064845E+0,1.001946E+0,2.175837E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.438152E-3,69.897210E+0,30.635406E+0,0.000000E+0,1.223907E+0,1.221522E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.245063E+0,648.033006E-3,2.000349E+0,60.000000E+0,1.880246E+0,0.000000E+0,73.733472E+0,986.647358E-3,986.700532E-3,1.005888E+0,50.000000E+0,1.000000E+0,85.687733E+0,2.664419E+0,2.512132E+0,1.207430E+0,25.000000E+0,0.000000E+0,1.221607E+0,1.219515E+0,1.001373E+0,60.000000E+0,3.986448E-3,52.319650E+0,6.081353E-3,23.931897E+0,3.434056E+0,30.701834E+0,0.000000E+0,7.070607E-3,0.000000E+0,42.587682E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.942147E-3,0.000000E+0,16.529292E-3,2.020963E+0,2.013684E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914787E+0,5.700370E+0,0.000000E+0,78.665468E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.778978E+0,0.000000E+0,45.261164E-3,997.150517E-3,3.061396E+0,996.748217E-3,3.054927E+0,999.371211E-3,3.049295E+0,999.403395E-3,3.047847E+0,33.063417E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.885684E+0,72.919567E+0,2.138673E+0,72.601478E+0,72.633956E+0,2.151468E+0,72.605597E+0,72.895793E+0,2.172215E+0,72.479995E+0,72.855732E+0,2.155398E+0
 10/25/2017,12:42:28.118,117.807224E-6,72.989112E+0,3.983347E-3,997.589515E-3,1.002055E+0,0.000000E+0,1.015445E+0,3.096224E+0,0.000000E+0,72.960938E+0,3.975046E-3,998.266103E-3,1.018861E+0,0.000000E+0,1.062946E+0,3.109579E+0,0.000000E+0,74.779832E+0,30.971266E+0,72.800791E+0,3.976084E-3,3.971869E-3,0.000000E+0,1.026522E+0,1.000000E+0,44.000000E+0,98.330942E+0,23.661686E+0,8.516917E-3,12.266788E-3,1.000000E+0,2.671292E+0,1.000000E+0,20.000000E+0,6.561859E-3,42.676498E+0,0.000000E+0,2.690975E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.984682E+0,0.000000E+0,-226.075293E-3,0.000000E+0,138.392466E-3,0.000000E+0,140.098444E-3,0.000000E+0,163.158607E-3,0.000000E+0,-181.915208E-3,0.000000E+0,2.091500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.001089E+0,3.050148E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.007452E+0,3.033235E+0,0.000000E+0,240.774766E+0,4.009217E-3,3.978080E-3,80.300995E+0,73.657178E+0,72.470027E+0,77.526250E+0,76.021879E+0,3.986838E-3,3.980999E-3,70.857762E+0,4.707023E+0,1.791586E+0,75.502516E+0,73.989789E+0,0.000000E+0,73.988806E+0,72.892096E+0,0.000000E+0,73.754815E+0,1.061027E+0,1.009130E+0,2.176331E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.440876E-3,69.893281E+0,30.633548E+0,0.000000E+0,1.221720E+0,1.228515E+0,1.010653E+0,60.000000E+0,1.000000E+0,1.247807E+0,646.195582E-3,1.982151E+0,60.000000E+0,1.886951E+0,0.000000E+0,73.732301E+0,986.040718E-3,987.865930E-3,1.016336E+0,50.000000E+0,1.000000E+0,85.695800E+0,2.672881E+0,2.519384E+0,1.197577E+0,25.000000E+0,0.000000E+0,1.226014E+0,1.220202E+0,1.004519E+0,60.000000E+0,3.989757E-3,52.311164E+0,8.173982E-3,23.933196E+0,3.444366E+0,30.700858E+0,0.000000E+0,1.945176E-3,0.000000E+0,49.609597E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.428248E-3,0.000000E+0,14.725497E-3,2.021028E+0,2.013716E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914939E+0,5.699435E+0,0.000000E+0,88.207152E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792507E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.362208E-3,996.313734E-3,3.062475E+0,997.745921E-3,3.054573E+0,999.676959E-3,3.047702E+0,997.794197E-3,3.047798E+0,30.163752E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.887369E+0,72.922890E+0,2.138769E+0,72.599139E+0,72.632692E+0,2.152729E+0,72.607328E+0,72.893827E+0,2.173190E+0,72.479433E+0,72.859383E+0,2.158304E+0
 10/25/2017,12:42:38.118,1.405954E-3,72.987567E+0,3.981921E-3,997.734498E-3,1.015133E+0,0.000000E+0,1.012906E+0,3.096434E+0,0.000000E+0,72.961266E+0,3.979651E-3,997.219002E-3,1.012433E+0,0.000000E+0,1.062131E+0,3.109353E+0,0.000000E+0,74.784139E+0,30.965924E+0,72.800744E+0,3.978094E-3,3.964994E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,98.351062E+0,23.657975E+0,8.537281E-3,12.267437E-3,1.000000E+0,2.666245E+0,1.000000E+0,20.000000E+0,6.555178E-3,42.677941E+0,0.000000E+0,2.682661E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987933E+0,0.000000E+0,-221.343618E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.493358E-3,0.000000E+0,157.422951E-3,0.000000E+0,-185.749720E-3,0.000000E+0,2.088407E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.016216E+0,3.050261E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.014355E+0,3.033042E+0,0.000000E+0,240.786101E+0,4.012525E-3,3.983854E-3,80.315615E+0,73.657739E+0,72.471665E+0,77.545828E+0,76.030448E+0,3.990016E-3,3.977042E-3,70.839377E+0,4.706379E+0,1.788040E+0,75.503405E+0,73.989836E+0,0.000000E+0,73.990960E+0,72.891066E+0,0.000000E+0,73.749105E+0,1.065899E+0,1.009881E+0,2.175869E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.449891E-3,69.891269E+0,30.627324E+0,0.000000E+0,1.216803E+0,1.228404E+0,1.006274E+0,60.000000E+0,1.000000E+0,1.248605E+0,649.311214E-3,1.979084E+0,60.000000E+0,1.870527E+0,0.000000E+0,73.733706E+0,984.572011E-3,988.696077E-3,1.006655E+0,50.000000E+0,1.000000E+0,85.707152E+0,2.668092E+0,2.516509E+0,1.202224E+0,25.000000E+0,0.000000E+0,1.222054E+0,1.220250E+0,1.013014E+0,60.000000E+0,3.990340E-3,52.301698E+0,8.533649E-3,23.931990E+0,3.377995E+0,30.702159E+0,0.000000E+0,6.490369E-3,0.000000E+0,43.554001E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.072460E-3,0.000000E+0,16.529292E-3,2.020834E+0,2.013619E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915378E+0,5.696501E+0,0.000000E+0,87.723621E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.778495E+0,0.000000E+0,45.003479E-3,996.555113E-3,3.061815E+0,997.440173E-3,3.054428E+0,997.585001E-3,3.047300E+0,1.000079E+0,3.047428E+0,32.096862E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.886246E+0,72.923264E+0,2.144986E+0,72.599700E+0,72.633301E+0,2.152011E+0,72.605035E+0,72.892938E+0,2.168079E+0,72.480556E+0,72.857464E+0,2.153834E+0
 10/25/2017,12:42:48.118,439.844037E-6,72.990375E+0,3.984255E-3,998.523851E-3,1.004371E+0,0.000000E+0,1.015317E+0,3.092825E+0,0.000000E+0,72.964635E+0,3.978224E-3,997.670061E-3,970.049640E-3,0.000000E+0,1.064894E+0,3.104021E+0,0.000000E+0,74.792566E+0,30.956680E+0,72.799012E+0,3.972777E-3,3.972063E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.358255E+0,23.656676E+0,8.540718E-3,12.255179E-3,1.000000E+0,2.677601E+0,1.000000E+0,20.000000E+0,6.565687E-3,42.674310E+0,0.000000E+0,2.673446E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.002708E+0,0.000000E+0,-220.828605E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.390303E-3,0.000000E+0,149.818374E-3,0.000000E+0,-191.002034E-3,0.000000E+0,2.087698E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.009523E+0,3.049762E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.002194E+0,3.034056E+0,0.000000E+0,240.772837E+0,4.007012E-3,3.982556E-3,80.335156E+0,73.658535E+0,72.471197E+0,77.566952E+0,76.036301E+0,3.985735E-3,3.980286E-3,70.817904E+0,4.710245E+0,1.790490E+0,75.505887E+0,73.991147E+0,0.000000E+0,73.990585E+0,72.894014E+0,0.000000E+0,73.753552E+0,1.068279E+0,1.008124E+0,2.177591E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.439968E-3,69.887480E+0,30.625744E+0,0.000000E+0,1.218432E+0,1.233849E+0,1.012427E+0,60.000000E+0,1.000000E+0,1.244536E+0,653.241703E-3,1.991530E+0,60.000000E+0,1.881842E+0,0.000000E+0,73.735157E+0,984.891295E-3,986.381245E-3,1.014163E+0,50.000000E+0,1.000000E+0,85.721739E+0,2.672355E+0,2.517228E+0,1.200803E+0,25.000000E+0,0.000000E+0,1.220409E+0,1.219451E+0,1.007936E+0,60.000000E+0,3.990730E-3,52.294610E+0,8.418018E-3,23.929809E+0,3.412147E+0,30.698721E+0,0.000000E+0,-3.470374E-3,0.000000E+0,46.517378E-3,0.000000E+0,25.709318E-3,0.000000E+0,23.357943E-3,0.000000E+0,17.624453E-3,2.020802E+0,2.013523E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916106E+0,5.699596E+0,0.000000E+0,84.951375E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.790445E+0,0.000000E+0,26.772269E-3,10.000000E+0,9.771247E+0,0.000000E+0,51.381181E-3,997.102241E-3,3.062539E+0,997.472357E-3,3.054879E+0,998.502244E-3,3.047235E+0,999.676959E-3,3.047187E+0,26.941903E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.885918E+0,72.923685E+0,2.138594E+0,72.598577E+0,72.634143E+0,2.149728E+0,72.606111E+0,72.893780E+0,2.175889E+0,72.479106E+0,72.855171E+0,2.155063E+0
