date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:42:58.118,-848.303215E-6,72.988831E+0,3.977251E-3,997.267330E-3,1.007437E+0,0.000000E+0,1.014104E+0,3.092374E+0,0.000000E+0,72.963231E+0,3.979456E-3,997.976137E-3,1.010646E+0,0.000000E+0,1.063632E+0,3.105423E+0,0.000000E+0,74.796405E+0,30.950176E+0,72.799059E+0,3.974333E-3,3.968626E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.360229E+0,23.650784E+0,8.569252E-3,12.248629E-3,1.000000E+0,2.667906E+0,1.000000E+0,20.000000E+0,6.578012E-3,42.674263E+0,0.000000E+0,2.664584E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.996270E+0,0.000000E+0,-205.152918E-3,0.000000E+0,138.295901E-3,0.000000E+0,136.943994E-3,0.000000E+0,152.041746E-3,0.000000E+0,-201.119990E-3,0.000000E+0,2.085217E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.016152E+0,3.049617E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.005198E+0,3.033380E+0,0.000000E+0,240.785570E+0,4.009931E-3,3.984502E-3,80.349308E+0,73.659799E+0,72.472039E+0,77.587467E+0,76.044776E+0,3.984502E-3,3.975161E-3,70.807658E+0,4.716689E+0,1.787976E+0,75.514455E+0,73.994096E+0,0.000000E+0,73.989883E+0,72.894997E+0,0.000000E+0,73.754488E+0,1.063455E+0,1.005746E+0,2.175677E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.436531E-3,69.880932E+0,30.622678E+0,0.000000E+0,1.218144E+0,1.229617E+0,982.892877E-3,60.000000E+0,1.000000E+0,1.249355E+0,647.250103E-3,1.992217E+0,60.000000E+0,1.882035E+0,0.000000E+0,73.733986E+0,983.789765E-3,984.529379E-3,988.938469E-3,50.000000E+0,1.000000E+0,85.753542E+0,2.666431E+0,2.512340E+0,1.194383E+0,25.000000E+0,0.000000E+0,1.220696E+0,1.218764E+0,983.137706E-3,60.000000E+0,3.990146E-3,52.286636E+0,8.318212E-3,23.926561E+0,3.365430E+0,30.699372E+0,0.000000E+0,7.296255E-3,0.000000E+0,45.261164E-3,0.000000E+0,21.940676E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.423835E-3,2.020963E+0,2.013845E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918292E+0,5.696985E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.792990E+0,0.000000E+0,28.994801E-3,10.000000E+0,9.754368E+0,0.000000E+0,43.328527E-3,997.247069E-3,3.061879E+0,997.729829E-3,3.055764E+0,999.387303E-3,3.049971E+0,998.083852E-3,3.045031E+0,31.452492E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.888773E+0,72.924949E+0,2.139169E+0,72.596612E+0,72.634377E+0,2.150430E+0,72.605643E+0,72.892283E+0,2.173030E+0,72.481445E+0,72.855218E+0,2.156484E+0
 10/25/2017,12:43:08.118,439.844037E-6,72.990282E+0,3.981726E-3,999.071565E-3,991.420902E-3,0.000000E+0,1.012842E+0,3.089941E+0,0.000000E+0,72.964448E+0,3.977770E-3,996.993473E-3,1.017633E+0,0.000000E+0,1.061396E+0,3.105213E+0,0.000000E+0,74.805580E+0,30.947714E+0,72.801446E+0,3.975565E-3,3.969404E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.372640E+0,23.646933E+0,8.557385E-3,12.242468E-3,1.000000E+0,2.667922E+0,1.000000E+0,20.000000E+0,6.569968E-3,42.666583E+0,0.000000E+0,2.681630E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.983651E+0,0.000000E+0,-211.011183E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.507083E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.080899E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.009060E+0,3.050244E+0,0.000000E+0,998.936728E-3,0.000000E+0,999.828946E-3,3.033299E+0,0.000000E+0,240.794397E+0,4.013369E-3,3.983205E-3,80.367350E+0,73.662560E+0,72.474052E+0,77.610184E+0,76.051098E+0,3.978729E-3,3.981648E-3,70.811635E+0,4.699935E+0,1.788040E+0,75.507010E+0,73.994985E+0,0.000000E+0,73.992691E+0,72.899911E+0,0.000000E+0,73.757624E+0,1.056986E+0,1.006193E+0,2.173286E+0,60.000000E+0,59.000000E+0,54.400000E+0,10.444767E-3,69.877938E+0,30.619659E+0,0.000000E+0,1.217777E+0,1.223534E+0,1.016295E+0,60.000000E+0,1.000000E+0,1.248956E+0,647.473790E-3,1.987903E+0,60.000000E+0,1.887998E+0,0.000000E+0,73.733331E+0,983.837657E-3,983.810983E-3,1.017885E+0,50.000000E+0,1.000000E+0,85.785485E+0,2.665425E+0,2.514752E+0,1.194064E+0,25.000000E+0,0.000000E+0,1.222485E+0,1.221368E+0,1.006627E+0,60.000000E+0,3.989497E-3,52.276378E+0,8.404075E-3,23.923082E+0,3.386050E+0,30.696259E+0,0.000000E+0,36.437072E-3,0.000000E+0,45.776534E-3,0.000000E+0,15.401920E-3,0.000000E+0,22.584888E-3,0.000000E+0,24.292051E-3,2.020867E+0,2.013651E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920543E+0,5.700176E+0,0.000000E+0,82.565954E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.792313E+0,0.000000E+0,17.270136E-3,10.000000E+0,9.737554E+0,0.000000E+0,42.555472E-3,996.571205E-3,3.062346E+0,998.630980E-3,3.055555E+0,998.550520E-3,3.047718E+0,999.033280E-3,3.047074E+0,30.163752E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.887228E+0,72.924855E+0,2.139105E+0,72.599185E+0,72.634517E+0,2.148099E+0,72.606579E+0,72.893078E+0,2.169772E+0,72.483224E+0,72.856154E+0,2.153499E+0
 10/25/2017,12:43:18.118,600.862443E-6,72.992528E+0,3.981856E-3,997.476750E-3,1.006511E+0,0.000000E+0,1.014822E+0,3.092116E+0,0.000000E+0,72.962436E+0,3.978224E-3,997.960028E-3,1.013119E+0,0.000000E+0,1.062674E+0,3.107823E+0,0.000000E+0,74.809700E+0,30.957144E+0,72.796813E+0,3.978678E-3,3.970831E-3,0.000000E+0,1.015037E+0,1.000000E+0,44.000000E+0,98.382372E+0,23.649484E+0,8.577618E-3,12.237799E-3,1.000000E+0,2.668497E+0,1.000000E+0,20.000000E+0,6.550897E-3,42.662533E+0,0.000000E+0,2.674251E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.967846E+0,0.000000E+0,-226.751247E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.171476E-3,0.000000E+0,156.230708E-3,0.000000E+0,-211.785733E-3,0.000000E+0,2.081995E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011903E+0,3.048909E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.015058E+0,3.032752E+0,0.000000E+0,240.802258E+0,4.012525E-3,3.979572E-3,80.386938E+0,73.659331E+0,72.471946E+0,77.630277E+0,76.059245E+0,3.978470E-3,3.983464E-3,70.818980E+0,4.710567E+0,1.786767E+0,75.509820E+0,73.993066E+0,0.000000E+0,73.993721E+0,72.901175E+0,0.000000E+0,73.756313E+0,1.072081E+0,994.058137E-3,2.169253E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.435753E-3,69.873355E+0,30.620402E+0,0.000000E+0,1.222726E+0,1.228132E+0,1.007425E+0,60.000000E+0,1.000000E+0,1.247344E+0,647.377924E-3,1.997872E+0,60.000000E+0,1.890674E+0,0.000000E+0,73.733425E+0,983.566266E-3,983.858876E-3,1.017758E+0,50.000000E+0,1.000000E+0,85.808375E+0,2.669800E+0,2.519847E+0,1.203470E+0,25.000000E+0,0.000000E+0,1.225519E+0,1.222199E+0,998.802365E-3,60.000000E+0,3.990146E-3,52.267845E+0,8.320546E-3,23.920251E+0,3.449843E+0,30.699697E+0,0.000000E+0,54.779024E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.658134E-3,0.000000E+0,24.066577E-3,2.020802E+0,2.013877E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922093E+0,5.700692E+0,0.000000E+0,84.822433E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.793119E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.739229E+0,0.000000E+0,42.780946E-3,996.281550E-3,3.061445E+0,998.035576E-3,3.054509E+0,999.644775E-3,3.047895E+0,997.279253E-3,3.046334E+0,25.330979E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.890458E+0,72.924013E+0,2.139073E+0,72.598577E+0,72.635313E+0,2.149680E+0,72.606439E+0,72.894248E+0,2.169867E+0,72.481071E+0,72.857932E+0,2.157058E+0
 10/25/2017,12:43:28.118,2.050028E-3,72.993090E+0,3.983931E-3,998.362759E-3,1.000091E+0,0.000000E+0,1.015413E+0,3.098367E+0,0.000000E+0,72.962763E+0,3.980624E-3,997.943918E-3,1.015400E+0,0.000000E+0,1.065613E+0,3.111512E+0,0.000000E+0,74.816254E+0,30.956680E+0,72.796906E+0,3.971415E-3,3.962595E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.409262E+0,23.645773E+0,8.568085E-3,12.258552E-3,1.000000E+0,2.681626E+0,1.000000E+0,20.000000E+0,6.564000E-3,42.667700E+0,0.000000E+0,2.671190E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.974252E+0,0.000000E+0,-227.040941E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.587760E-3,0.000000E+0,152.911761E-3,0.000000E+0,-207.338989E-3,0.000000E+0,2.081318E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,781.699267E-3,3.049166E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.005662E+0,3.032720E+0,0.000000E+0,240.823914E+0,4.012915E-3,3.982426E-3,80.399403E+0,73.660969E+0,72.478731E+0,77.652526E+0,76.069687E+0,3.986254E-3,3.981843E-3,70.806535E+0,4.717333E+0,1.785784E+0,75.501907E+0,73.995313E+0,0.000000E+0,73.993955E+0,72.905621E+0,0.000000E+0,73.756734E+0,1.070292E+0,998.273252E-3,2.169141E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.447037E-3,69.869192E+0,30.614689E+0,0.000000E+0,1.225568E+0,1.231070E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.252370E+0,645.141060E-3,1.984915E+0,60.000000E+0,1.875395E+0,0.000000E+0,73.733284E+0,987.158213E-3,978.383100E-3,1.009514E+0,50.000000E+0,1.000000E+0,85.808563E+0,2.676522E+0,2.522387E+0,1.192323E+0,25.000000E+0,0.000000E+0,1.225312E+0,1.221432E+0,1.003449E+0,60.000000E+0,3.987032E-3,52.261084E+0,8.318147E-3,23.917746E+0,3.517180E+0,30.695330E+0,0.000000E+0,49.008884E-3,0.000000E+0,44.359266E-3,0.000000E+0,15.562973E-3,0.000000E+0,13.469283E-3,0.000000E+0,22.906994E-3,2.020899E+0,2.013426E+0,2.018515E+0,2.023379E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921790E+0,5.698532E+0,0.000000E+0,88.110446E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791573E+0,0.000000E+0,34.985976E-3,10.000000E+0,9.738456E+0,0.000000E+0,43.650633E-3,996.152814E-3,3.062410E+0,997.037873E-3,3.055458E+0,997.906840E-3,3.047702E+0,998.679256E-3,3.045465E+0,31.774677E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.889100E+0,72.920737E+0,2.138594E+0,72.598577E+0,72.634938E+0,2.147029E+0,72.607188E+0,72.894950E+0,2.165827E+0,72.483224E+0,72.858540E+0,2.155191E+0
 10/25/2017,12:43:38.118,2.372065E-3,72.992247E+0,3.981531E-3,997.492859E-3,1.013712E+0,0.000000E+0,1.015461E+0,3.097158E+0,0.000000E+0,72.963184E+0,3.977511E-3,998.539960E-3,985.363049E-3,0.000000E+0,1.065150E+0,3.111931E+0,0.000000E+0,74.822247E+0,30.949618E+0,72.799480E+0,3.971090E-3,3.968950E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.463843E+0,23.646747E+0,8.593766E-3,12.225477E-3,1.000000E+0,2.665814E+0,1.000000E+0,20.000000E+0,6.561405E-3,42.668957E+0,0.000000E+0,2.687366E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.986323E+0,0.000000E+0,-230.581651E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.810914E-3,0.000000E+0,164.093067E-3,0.000000E+0,-203.794482E-3,0.000000E+0,2.080319E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,577.563462E-3,3.050261E+0,0.000000E+0,998.936728E-3,0.000000E+0,989.441788E-3,3.032607E+0,0.000000E+0,240.845185E+0,4.009152E-3,3.983464E-3,80.419085E+0,73.660548E+0,72.478497E+0,77.671730E+0,76.077461E+0,3.984827E-3,3.975940E-3,70.787168E+0,4.698324E+0,1.785961E+0,75.504763E+0,73.996951E+0,0.000000E+0,73.994283E+0,72.906791E+0,0.000000E+0,73.756594E+0,1.059494E+0,1.011094E+0,2.170624E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.443535E-3,69.868069E+0,30.612784E+0,0.000000E+0,1.219086E+0,1.223486E+0,1.005028E+0,60.000000E+0,1.000000E+0,1.245605E+0,647.345969E-3,1.964960E+0,60.000000E+0,1.879714E+0,0.000000E+0,73.733986E+0,986.328074E-3,984.050448E-3,1.008157E+0,50.000000E+0,1.000000E+0,85.789659E+0,2.674542E+0,2.530087E+0,1.201425E+0,25.000000E+0,0.000000E+0,1.221511E+0,1.216128E+0,1.007649E+0,60.000000E+0,3.990405E-3,52.251385E+0,8.489874E-3,23.919231E+0,3.448877E+0,30.696817E+0,0.000000E+0,-30.000122E-3,0.000000E+0,44.327056E-3,0.000000E+0,22.874784E-3,0.000000E+0,17.688874E-3,0.000000E+0,14.789918E-3,2.020673E+0,2.013362E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919895E+0,5.700079E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792088E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.723381E+0,0.000000E+0,38.239249E-3,997.053965E-3,3.062475E+0,997.375805E-3,3.054605E+0,997.327529E-3,3.050598E+0,997.810289E-3,3.045771E+0,33.385602E-3,9.858316E+0,1.000000E+0,1.000000E+0,72.890411E+0,72.923498E+0,2.138434E+0,72.596846E+0,72.635640E+0,2.140436E+0,72.606065E+0,72.895231E+0,2.166050E+0,72.482475E+0,72.859991E+0,2.152924E+0
 10/25/2017,12:43:48.118,761.880850E-6,72.989346E+0,3.985617E-3,998.346649E-3,1.009752E+0,0.000000E+0,1.014072E+0,3.095854E+0,0.000000E+0,72.961640E+0,3.978354E-3,997.798935E-3,979.285540E-3,0.000000E+0,1.063712E+0,3.109982E+0,0.000000E+0,74.826928E+0,30.944276E+0,72.796298E+0,3.976732E-3,3.969664E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,98.484904E+0,23.639881E+0,8.589486E-3,12.257903E-3,1.000000E+0,2.676962E+0,1.000000E+0,20.000000E+0,6.564649E-3,42.673239E+0,0.000000E+0,2.691104E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988229E+0,10.000000E+0,9.006345E+0,0.000000E+0,-217.094766E-3,0.000000E+0,138.231525E-3,0.000000E+0,139.454679E-3,0.000000E+0,150.011711E-3,0.000000E+0,-188.971999E-3,0.000000E+0,2.078063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.006904E+0,3.050100E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.008554E+0,3.032913E+0,0.000000E+0,240.850345E+0,4.005585E-3,3.982037E-3,80.438955E+0,73.662841E+0,72.482194E+0,77.695618E+0,76.084203E+0,3.983464E-3,3.980610E-3,70.786559E+0,4.711211E+0,1.786316E+0,75.496944E+0,74.000274E+0,0.000000E+0,73.994236E+0,72.911049E+0,0.000000E+0,73.758419E+0,1.061075E+0,1.002760E+0,2.173717E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.448788E-3,69.863906E+0,30.606559E+0,0.000000E+0,1.220347E+0,1.229793E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.249849E+0,648.927751E-3,1.979100E+0,60.000000E+0,1.884195E+0,0.000000E+0,73.734735E+0,987.860638E-3,980.458467E-3,1.011591E+0,50.000000E+0,1.000000E+0,85.773617E+0,2.675963E+0,2.519624E+0,1.187532E+0,25.000000E+0,0.000000E+0,1.221080E+0,1.218556E+0,997.748474E-3,60.000000E+0,3.989627E-3,52.241313E+0,8.407253E-3,23.916354E+0,3.380895E+0,30.692915E+0,0.000000E+0,-4.372966E-3,0.000000E+0,45.969797E-3,0.000000E+0,26.804479E-3,0.000000E+0,48.031277E-3,0.000000E+0,15.369710E-3,2.020834E+0,2.013201E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918208E+0,5.700595E+0,0.000000E+0,84.564550E-3,0.000000E+0,45.817578E-3,9.500000E+0,9.792603E+0,0.000000E+0,27.803008E-3,10.000000E+0,9.699898E+0,0.000000E+0,43.876107E-3,997.053965E-3,3.061863E+0,997.472357E-3,3.054139E+0,999.097648E-3,3.049150E+0,999.902247E-3,3.045063E+0,34.674341E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.888445E+0,72.923826E+0,2.137874E+0,72.597641E+0,72.637746E+0,2.146103E+0,72.605175E+0,72.893359E+0,2.171576E+0,72.482896E+0,72.859336E+0,2.156356E+0
 10/25/2017,12:43:58.118,1.083918E-3,72.990703E+0,3.983282E-3,998.797708E-3,1.001912E+0,0.000000E+0,1.013561E+0,3.093985E+0,0.000000E+0,72.962482E+0,3.981531E-3,997.557296E-3,1.034079E+0,0.000000E+0,1.061269E+0,3.108967E+0,0.000000E+0,74.835308E+0,30.944601E+0,72.796064E+0,3.975825E-3,3.970961E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,98.489888E+0,23.638118E+0,8.569123E-3,12.263027E-3,1.000000E+0,2.677936E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.669981E+0,0.000000E+0,2.704380E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994886E+0,0.000000E+0,-213.296550E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.946158E-3,0.000000E+0,152.299528E-3,0.000000E+0,-199.218846E-3,0.000000E+0,2.076356E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.002176E+0,3.049955E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007659E+0,3.031980E+0,0.000000E+0,240.871230E+0,4.011747E-3,3.984956E-3,80.455778E+0,73.662139E+0,72.481258E+0,77.716180E+0,76.092773E+0,3.987681E-3,3.978145E-3,70.784922E+0,4.719911E+0,1.787637E+0,75.494650E+0,73.996483E+0,0.000000E+0,73.995453E+0,72.910254E+0,0.000000E+0,73.755705E+0,1.065436E+0,1.003925E+0,2.169875E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.438866E-3,69.861334E+0,30.606002E+0,0.000000E+0,1.215462E+0,1.227845E+0,1.000601E+0,60.000000E+0,1.000000E+0,1.244313E+0,648.783953E-3,1.986497E+0,60.000000E+0,1.906984E+0,0.000000E+0,73.731459E+0,986.008790E-3,981.017220E-3,983.219365E-3,50.000000E+0,1.000000E+0,85.782905E+0,2.670103E+0,2.522387E+0,1.200867E+0,25.000000E+0,0.000000E+0,1.227963E+0,1.220090E+0,998.227516E-3,60.000000E+0,3.989238E-3,52.234178E+0,8.474180E-3,23.915844E+0,3.346099E+0,30.697606E+0,0.000000E+0,1.977411E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.325732E-3,0.000000E+0,25.355001E-3,0.000000E+0,20.781094E-3,2.020770E+0,2.012814E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918605E+0,5.698435E+0,0.000000E+0,81.631127E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792378E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.699641E+0,0.000000E+0,40.429571E-3,996.941321E-3,3.062233E+0,997.842473E-3,3.054670E+0,999.676959E-3,3.050067E+0,997.794197E-3,3.045320E+0,11.154842E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.890224E+0,72.925510E+0,2.140367E+0,72.598717E+0,72.636998E+0,2.147812E+0,72.606579E+0,72.893265E+0,2.173381E+0,72.483598E+0,72.860646E+0,2.156627E+0
 10/25/2017,12:44:08.118,761.880850E-6,72.991218E+0,3.987174E-3,998.910473E-3,982.862145E-3,0.000000E+0,1.013433E+0,3.094372E+0,0.000000E+0,72.962670E+0,3.973101E-3,998.088901E-3,992.333842E-3,0.000000E+0,1.062866E+0,3.107936E+0,0.000000E+0,74.840505E+0,30.941675E+0,72.796906E+0,3.973814E-3,3.970118E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.478511E+0,23.644195E+0,8.570549E-3,12.263870E-3,1.000000E+0,2.671180E+0,1.000000E+0,20.000000E+0,6.581061E-3,42.669469E+0,0.000000E+0,2.714594E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.984360E+0,0.000000E+0,-212.459655E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.507083E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.073488E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.010002E+0,3.050695E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.007867E+0,3.032784E+0,0.000000E+0,240.878850E+0,4.014666E-3,3.977626E-3,80.470024E+0,73.661531E+0,72.483317E+0,77.736602E+0,76.098532E+0,3.987486E-3,3.979572E-3,70.772572E+0,4.700579E+0,1.787057E+0,75.490342E+0,73.998589E+0,0.000000E+0,73.996670E+0,72.913764E+0,0.000000E+0,73.758513E+0,1.064589E+0,1.006081E+0,2.171054E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.445740E-3,69.854598E+0,30.602983E+0,0.000000E+0,1.222822E+0,1.221138E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.247424E+0,649.550878E-3,1.990651E+0,60.000000E+0,1.889336E+0,0.000000E+0,73.733331E+0,984.923224E-3,986.764389E-3,1.003572E+0,50.000000E+0,1.000000E+0,85.803497E+0,2.673967E+0,2.520071E+0,1.195118E+0,25.000000E+0,0.000000E+0,1.220281E+0,1.221096E+0,1.010731E+0,60.000000E+0,3.989562E-3,52.222894E+0,8.574570E-3,23.913060E+0,3.445333E+0,30.695237E+0,0.000000E+0,37.049544E-3,0.000000E+0,45.100111E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.678578E-3,2.021060E+0,2.013490E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919959E+0,5.687830E+0,0.000000E+0,85.144787E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.791766E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.618422E-3,996.748217E-3,3.061461E+0,998.180404E-3,3.055700E+0,997.327529E-3,3.049923E+0,997.391897E-3,3.045320E+0,29.197198E-3,9.908580E+0,1.000000E+0,1.000000E+0,72.894295E+0,72.926212E+0,2.139137E+0,72.598998E+0,72.639010E+0,2.147844E+0,72.606673E+0,72.891955E+0,2.172615E+0,72.483785E+0,72.859055E+0,2.150194E+0
 10/25/2017,12:44:18.118,761.880850E-6,72.990656E+0,3.984709E-3,998.588288E-3,995.636408E-3,0.000000E+0,1.015301E+0,3.093969E+0,0.000000E+0,72.961640E+0,3.977186E-3,997.847263E-3,1.001841E+0,0.000000E+0,1.064095E+0,3.109257E+0,0.000000E+0,74.848978E+0,30.948968E+0,72.797187E+0,3.977251E-3,3.970442E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.451573E+0,23.653660E+0,8.591626E-3,12.242014E-3,1.000000E+0,2.676850E+0,1.000000E+0,20.000000E+0,6.566011E-3,42.675753E+0,0.000000E+0,2.697677E+0,0.000000E+0,1.984619E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.966848E+0,0.000000E+0,-221.150488E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.167148E-3,0.000000E+0,152.847316E-3,0.000000E+0,-211.753511E-3,0.000000E+0,2.071297E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.010865E+0,3.049730E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.005294E+0,3.033460E+0,0.000000E+0,240.889992E+0,4.013823E-3,3.982426E-3,80.488019E+0,73.663871E+0,72.482381E+0,77.762177E+0,76.105322E+0,3.978275E-3,3.982881E-3,70.761204E+0,4.709278E+0,1.787943E+0,75.491840E+0,74.000789E+0,0.000000E+0,73.997934E+0,72.913810E+0,0.000000E+0,73.761602E+0,1.065787E+0,977.277506E-3,2.166335E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.429138E-3,69.849780E+0,30.600149E+0,0.000000E+0,1.222040E+0,1.229058E+0,1.009263E+0,60.000000E+0,1.000000E+0,1.240006E+0,645.892007E-3,1.987519E+0,60.000000E+0,1.889803E+0,0.000000E+0,73.734782E+0,984.204834E-3,982.406119E-3,1.003556E+0,50.000000E+0,1.000000E+0,85.853452E+0,2.674239E+0,2.518154E+0,1.192259E+0,25.000000E+0,0.000000E+0,1.227516E+0,1.217933E+0,1.012311E+0,60.000000E+0,3.989562E-3,52.215807E+0,8.507125E-3,23.908142E+0,3.522980E+0,30.691660E+0,0.000000E+0,55.713851E-3,0.000000E+0,44.842426E-3,0.000000E+0,16.497081E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.685932E-3,2.020963E+0,2.013523E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923794E+0,5.684413E+0,0.000000E+0,82.791602E-3,0.000000E+0,47.268172E-3,9.500000E+0,9.794343E+0,0.000000E+0,13.501494E-3,10.000000E+0,9.700156E+0,0.000000E+0,43.586211E-3,996.136722E-3,3.061895E+0,997.665461E-3,3.054332E+0,996.362010E-3,3.047863E+0,997.472357E-3,3.047235E+0,30.808122E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.893640E+0,72.926914E+0,2.139600E+0,72.599139E+0,72.637559E+0,2.148913E+0,72.604614E+0,72.892049E+0,2.167951E+0,72.484487E+0,72.858774E+0,2.157713E+0
 10/25/2017,12:44:28.118,3.177157E-3,72.992247E+0,3.980040E-3,997.331767E-3,1.007165E+0,0.000000E+0,1.015158E+0,3.095854E+0,0.000000E+0,72.964027E+0,3.974009E-3,996.945145E-3,1.015559E+0,0.000000E+0,1.062642E+0,3.109450E+0,0.000000E+0,74.854222E+0,30.941861E+0,72.797421E+0,3.971998E-3,3.972906E-3,0.000000E+0,1.030631E+0,1.000000E+0,44.000000E+0,98.439068E+0,23.653150E+0,8.571328E-3,12.258552E-3,1.000000E+0,2.671835E+0,1.000000E+0,20.000000E+0,6.565881E-3,42.673332E+0,0.000000E+0,2.704380E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.978952E+0,0.000000E+0,-240.592203E-3,0.000000E+0,139.100608E-3,0.000000E+0,136.815241E-3,0.000000E+0,167.025341E-3,0.000000E+0,-196.995473E-3,0.000000E+0,2.069718E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,719.707780E-3,3.049054E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006684E+0,3.032640E+0,0.000000E+0,240.903063E+0,4.007401E-3,3.981583E-3,80.504468E+0,73.662654E+0,72.487482E+0,77.781896E+0,76.108553E+0,3.977107E-3,3.981453E-3,70.755356E+0,4.718300E+0,1.784446E+0,75.494462E+0,74.000321E+0,0.000000E+0,73.996904E+0,72.920409E+0,0.000000E+0,73.760573E+0,1.066826E+0,1.007693E+0,2.163561E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.430954E-3,69.847675E+0,30.596944E+0,0.000000E+0,1.224115E+0,1.226488E+0,1.001048E+0,60.000000E+0,1.000000E+0,1.243005E+0,651.340369E-3,1.977997E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.732629E+0,983.342767E-3,987.386999E-3,1.012246E+0,50.000000E+0,1.000000E+0,85.893699E+0,2.672402E+0,2.520295E+0,1.194111E+0,25.000000E+0,0.000000E+0,1.223060E+0,1.214226E+0,1.006419E+0,60.000000E+0,3.988005E-3,52.206388E+0,8.606607E-3,23.913849E+0,3.483351E+0,30.695330E+0,0.000000E+0,21.125249E-3,0.000000E+0,51.574445E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.757708E-3,0.000000E+0,16.464871E-3,2.021060E+0,2.013716E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926904E+0,5.668069E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.699158E+0,0.000000E+0,43.586211E-3,996.860861E-3,3.062088E+0,997.729829E-3,3.053720E+0,999.644775E-3,3.047702E+0,997.150517E-3,3.045191E+0,29.197198E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.894810E+0,72.926914E+0,2.139840E+0,72.597407E+0,72.637933E+0,2.144347E+0,72.605737E+0,72.896307E+0,2.174324E+0,72.485470E+0,72.856668E+0,2.153371E+0
 10/25/2017,12:44:38.118,117.807224E-6,72.993183E+0,3.983801E-3,998.620506E-3,1.006590E+0,0.000000E+0,1.015030E+0,3.098882E+0,0.000000E+0,72.960470E+0,3.975565E-3,997.525078E-3,1.024205E+0,0.000000E+0,1.066491E+0,3.112285E+0,0.000000E+0,74.862695E+0,30.936472E+0,72.795221E+0,3.974592E-3,3.967524E-3,0.000000E+0,1.028592E+0,1.000000E+0,44.000000E+0,98.439914E+0,23.649948E+0,8.572430E-3,12.262767E-3,1.000000E+0,2.663354E+0,1.000000E+0,20.000000E+0,6.580542E-3,42.666815E+0,0.000000E+0,2.704927E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.988061E+0,0.000000E+0,-232.126688E-3,0.000000E+0,136.525547E-3,0.000000E+0,138.038395E-3,0.000000E+0,166.026435E-3,0.000000E+0,-200.894431E-3,0.000000E+0,2.069041E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,624.987488E-3,3.049118E+0,0.000000E+0,998.260864E-3,0.000000E+0,992.909501E-3,3.033267E+0,0.000000E+0,240.908272E+0,4.012331E-3,3.977821E-3,80.523307E+0,73.663543E+0,72.487997E+0,77.800632E+0,76.120634E+0,3.983400E-3,3.977237E-3,70.804664E+0,4.697679E+0,1.790522E+0,75.495727E+0,73.997934E+0,0.000000E+0,73.996623E+0,72.924200E+0,0.000000E+0,73.759917E+0,1.073455E+0,1.011014E+0,2.168105E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.443276E-3,69.843606E+0,30.595365E+0,0.000000E+0,1.215686E+0,1.226248E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.246898E+0,648.048983E-3,1.964737E+0,60.000000E+0,1.888466E+0,0.000000E+0,73.733144E+0,983.486445E-3,987.323142E-3,1.002310E+0,50.000000E+0,1.000000E+0,85.924798E+0,2.669816E+0,2.524192E+0,1.200930E+0,25.000000E+0,0.000000E+0,1.224082E+0,1.217917E+0,1.013269E+0,60.000000E+0,3.990859E-3,52.196409E+0,8.626776E-3,23.920808E+0,3.483995E+0,30.694912E+0,0.000000E+0,-29.387649E-3,0.000000E+0,43.972739E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.661076E-3,2.020995E+0,2.013426E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929318E+0,5.658592E+0,0.000000E+0,79.052293E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792313E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.423688E-3,996.152814E-3,3.061799E+0,998.550520E-3,3.055539E+0,996.796493E-3,3.049311E+0,997.086149E-3,3.047605E+0,25.653164E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.893219E+0,72.926400E+0,2.141918E+0,72.598437E+0,72.635500E+0,2.144890E+0,72.607702E+0,72.893546E+0,2.165156E+0,72.485002E+0,72.858915E+0,2.158479E+0
 10/25/2017,12:44:48.118,3.177157E-3,72.994072E+0,3.984190E-3,999.136002E-3,1.010023E+0,0.000000E+0,1.014727E+0,3.097658E+0,0.000000E+0,72.963512E+0,3.981142E-3,997.154565E-3,985.857545E-3,0.000000E+0,1.065181E+0,3.110401E+0,0.000000E+0,74.867611E+0,30.939491E+0,72.797093E+0,3.976992E-3,3.972712E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,98.473998E+0,23.649484E+0,8.554531E-3,12.260562E-3,1.000000E+0,2.676036E+0,1.000000E+0,20.000000E+0,6.532020E-3,42.658669E+0,0.000000E+0,2.700899E+0,0.000000E+0,1.985328E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.990411E+0,0.000000E+0,-221.086111E-3,0.000000E+0,137.137124E-3,0.000000E+0,138.167148E-3,0.000000E+0,158.518526E-3,0.000000E+0,-188.649771E-3,0.000000E+0,2.080577E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.013069E+0,3.050325E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.004767E+0,3.033766E+0,0.000000E+0,240.906102E+0,4.009412E-3,3.984502E-3,80.540365E+0,73.664994E+0,72.488512E+0,77.822647E+0,76.129531E+0,3.980675E-3,3.983464E-3,70.806489E+0,4.707990E+0,1.792198E+0,75.501064E+0,74.001491E+0,0.000000E+0,74.000555E+0,72.922515E+0,0.000000E+0,73.761415E+0,1.070819E+0,1.009067E+0,2.167866E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.442498E-3,69.841314E+0,30.594203E+0,0.000000E+0,1.218352E+0,1.226935E+0,1.013370E+0,60.000000E+0,1.000000E+0,1.242080E+0,649.550878E-3,1.992936E+0,60.000000E+0,1.883018E+0,0.000000E+0,73.734923E+0,985.450042E-3,986.109851E-3,1.003923E+0,50.000000E+0,1.000000E+0,85.946001E+0,2.669289E+0,2.523969E+0,1.181528E+0,25.000000E+0,0.000000E+0,1.220409E+0,1.216783E+0,1.011848E+0,60.000000E+0,3.989432E-3,52.187876E+0,8.681446E-3,23.924520E+0,3.435667E+0,30.694215E+0,0.000000E+0,591.288088E-6,0.000000E+0,44.810215E-3,0.000000E+0,26.289109E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.914348E-3,2.021092E+0,2.013845E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930960E+0,5.660010E+0,0.000000E+0,84.564550E-3,0.000000E+0,40.369792E-3,9.500000E+0,9.793763E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.701219E+0,0.000000E+0,43.843896E-3,996.490746E-3,3.062298E+0,997.810289E-3,3.055426E+0,996.104538E-3,3.047380E+0,997.504541E-3,3.045208E+0,25.330979E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.893733E+0,72.927429E+0,2.137683E+0,72.599419E+0,72.637933E+0,2.149504E+0,72.608311E+0,72.890364E+0,2.169676E+0,72.484487E+0,72.857885E+0,2.156915E+0
 10/25/2017,12:44:58.118,1.405954E-3,72.995102E+0,3.983412E-3,998.588288E-3,1.023293E+0,0.000000E+0,1.013705E+0,3.092889E+0,0.000000E+0,72.963091E+0,3.972777E-3,997.686170E-3,981.279474E-3,0.000000E+0,1.059560E+0,3.107485E+0,0.000000E+0,74.873369E+0,30.928342E+0,72.795736E+0,3.974268E-3,3.972258E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.526040E+0,23.650969E+0,8.532417E-3,12.279564E-3,1.000000E+0,2.676882E+0,1.000000E+0,20.000000E+0,6.531631E-3,42.656807E+0,0.000000E+0,2.687688E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989873E+0,10.000000E+0,8.996527E+0,0.000000E+0,-221.375806E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.199337E-3,0.000000E+0,151.558404E-3,0.000000E+0,-193.160961E-3,0.000000E+0,2.079352E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,999.763682E-3,3.050357E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.011846E+0,3.033959E+0,0.000000E+0,240.922018E+0,4.013174E-3,3.982426E-3,80.556392E+0,73.664947E+0,72.491881E+0,77.844522E+0,76.135946E+0,3.980805E-3,3.981778E-3,70.785951E+0,4.715400E+0,1.784833E+0,75.491934E+0,74.001445E+0,0.000000E+0,73.997981E+0,72.927102E+0,0.000000E+0,73.762773E+0,1.056155E+0,1.005330E+0,2.167993E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.437893E-3,69.837151E+0,30.592763E+0,0.000000E+0,1.213052E+0,1.231693E+0,996.205783E-3,60.000000E+0,1.000000E+0,1.242143E+0,646.051783E-3,1.988893E+0,60.000000E+0,1.873283E+0,0.000000E+0,73.735859E+0,986.200360E-3,989.206937E-3,981.366248E-3,50.000000E+0,1.000000E+0,85.989531E+0,2.672610E+0,2.515327E+0,1.185105E+0,25.000000E+0,0.000000E+0,1.223731E+0,1.223125E+0,998.514941E-3,60.000000E+0,3.988200E-3,52.181861E+0,8.707516E-3,23.917700E+0,3.380251E+0,30.694355E+0,0.000000E+0,978.113084E-6,0.000000E+0,44.037160E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.454575E-3,0.000000E+0,19.460458E-3,2.020931E+0,2.013265E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934497E+0,5.662621E+0,0.000000E+0,89.689981E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793344E+0,0.000000E+0,24.968474E-3,10.000000E+0,9.698449E+0,0.000000E+0,44.906847E-3,996.571205E-3,3.061525E+0,996.812585E-3,3.054396E+0,996.506838E-3,3.050663E+0,997.955116E-3,3.046704E+0,21.142575E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.894576E+0,72.927757E+0,2.143372E+0,72.600215E+0,72.637793E+0,2.147173E+0,72.609340E+0,72.893733E+0,2.166673E+0,72.482802E+0,72.861302E+0,2.158032E+0
 10/25/2017,12:45:08.118,1.083918E-3,72.993370E+0,3.981596E-3,998.926582E-3,1.008379E+0,0.000000E+0,1.013273E+0,3.095451E+0,0.000000E+0,72.963184E+0,3.980299E-3,997.960028E-3,1.005430E+0,0.000000E+0,1.061380E+0,3.109966E+0,0.000000E+0,74.878051E+0,30.929782E+0,72.795783E+0,3.976862E-3,3.971415E-3,0.000000E+0,1.027270E+0,1.000000E+0,44.000000E+0,98.578413E+0,23.641783E+0,8.545841E-3,12.261730E-3,1.000000E+0,2.677761E+0,1.000000E+0,20.000000E+0,6.562378E-3,42.653269E+0,0.000000E+0,2.695422E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.993115E+0,0.000000E+0,-205.185106E-3,0.000000E+0,133.338908E-3,0.000000E+0,137.330253E-3,0.000000E+0,130.903600E-3,0.000000E+0,-206.565642E-3,0.000000E+0,2.082091E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.006472E+0,3.049198E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.007356E+0,3.033943E+0,0.000000E+0,240.944977E+0,4.010839E-3,3.984502E-3,80.574387E+0,73.666352E+0,72.493753E+0,77.867099E+0,76.144094E+0,3.983529E-3,3.981972E-3,70.764759E+0,4.718300E+0,1.786847E+0,75.494041E+0,74.001164E+0,0.000000E+0,73.997185E+0,72.927616E+0,0.000000E+0,73.762024E+0,1.058535E+0,1.012196E+0,2.166830E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.437763E-3,69.836824E+0,30.594157E+0,0.000000E+0,1.225983E+0,1.229633E+0,975.285503E-3,60.000000E+0,1.000000E+0,1.245478E+0,645.300836E-3,1.987711E+0,60.000000E+0,1.877055E+0,0.000000E+0,73.734548E+0,987.429604E-3,983.810983E-3,1.012678E+0,50.000000E+0,1.000000E+0,85.986013E+0,2.671045E+0,2.524767E+0,1.183683E+0,25.000000E+0,0.000000E+0,1.225232E+0,1.220713E+0,982.323334E-3,60.000000E+0,3.990211E-3,52.175799E+0,8.802200E-3,23.918396E+0,3.376707E+0,30.693937E+0,0.000000E+0,31.569524E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.946559E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.681520E-3,2.021157E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934187E+0,5.662524E+0,0.000000E+0,80.631829E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.791025E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.975681E-3,996.490746E-3,3.061235E+0,998.437876E-3,3.054992E+0,996.539022E-3,3.049021E+0,999.950523E-3,3.045417E+0,12.121397E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.897009E+0,72.925604E+0,2.139504E+0,72.602602E+0,72.638495E+0,2.150478E+0,72.606533E+0,72.894950E+0,2.172359E+0,72.484674E+0,72.859617E+0,2.152812E+0
 10/25/2017,12:45:18.118,600.862443E-6,72.995149E+0,3.981791E-3,998.733271E-3,989.472826E-3,0.000000E+0,1.012363E+0,3.097416E+0,0.000000E+0,72.964869E+0,3.982375E-3,998.088901E-3,1.020201E+0,0.000000E+0,1.064191E+0,3.111641E+0,0.000000E+0,74.884652E+0,30.937587E+0,72.792975E+0,3.973944E-3,3.965773E-3,0.000000E+0,1.027589E+0,1.000000E+0,44.000000E+0,98.608172E+0,23.641922E+0,8.558098E-3,12.276127E-3,1.000000E+0,2.672650E+0,1.000000E+0,20.000000E+0,6.558227E-3,42.649824E+0,0.000000E+0,2.697484E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.979435E+0,0.000000E+0,-209.337393E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.022648E-3,0.000000E+0,-199.573296E-3,0.000000E+0,2.080158E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.003837E+0,3.050228E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.011638E+0,3.033653E+0,0.000000E+0,240.971409E+0,4.007271E-3,3.983140E-3,80.588587E+0,73.665088E+0,72.495765E+0,77.890098E+0,76.149245E+0,3.990665E-3,3.982686E-3,70.748105E+0,4.698646E+0,1.792956E+0,75.489687E+0,74.004206E+0,0.000000E+0,74.000977E+0,72.928927E+0,0.000000E+0,73.764458E+0,1.070739E+0,1.007693E+0,2.167467E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.442044E-3,69.831398E+0,30.589976E+0,0.000000E+0,1.217378E+0,1.221410E+0,1.010110E+0,60.000000E+0,1.000000E+0,1.247600E+0,645.684298E-3,1.978636E+0,60.000000E+0,1.869705E+0,0.000000E+0,73.738386E+0,983.981335E-3,986.764389E-3,1.009978E+0,50.000000E+0,1.000000E+0,85.989203E+0,2.669944E+0,2.526844E+0,1.185855E+0,25.000000E+0,0.000000E+0,1.224082E+0,1.220537E+0,1.013988E+0,60.000000E+0,3.989757E-3,52.164981E+0,8.731447E-3,23.917096E+0,3.355764E+0,30.696817E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.937587E-3,0.000000E+0,17.012451E-3,0.000000E+0,24.292051E-3,0.000000E+0,23.390154E-3,2.020770E+0,2.013555E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934429E+0,5.660526E+0,0.000000E+0,82.985014E-3,0.000000E+0,48.074057E-3,9.500000E+0,9.793892E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.491050E-3,996.394194E-3,3.061960E+0,996.378102E-3,3.055410E+0,996.201090E-3,3.050486E+0,999.902247E-3,3.047074E+0,32.741232E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.898086E+0,72.928974E+0,2.137619E+0,72.598343E+0,72.636951E+0,2.145577E+0,72.607890E+0,72.893546E+0,2.169772E+0,72.486312E+0,72.859149E+0,2.154728E+0
 10/25/2017,12:45:28.118,1.244936E-3,72.991826E+0,3.979975E-3,998.217775E-3,975.548879E-3,0.000000E+0,1.012283E+0,3.093292E+0,0.000000E+0,72.963606E+0,3.977576E-3,998.121120E-3,986.304186E-3,0.000000E+0,1.065054E+0,3.107968E+0,0.000000E+0,74.892470E+0,30.941396E+0,72.792975E+0,3.975241E-3,3.967524E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.627776E+0,23.633849E+0,8.567177E-3,12.276256E-3,1.000000E+0,2.677393E+0,1.000000E+0,20.000000E+0,6.569579E-3,42.646287E+0,0.000000E+0,2.696904E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.984907E+0,0.000000E+0,-213.586245E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.684324E-3,0.000000E+0,142.729362E-3,0.000000E+0,-217.811395E-3,0.000000E+0,2.090340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008102E+0,3.049118E+0,0.000000E+0,998.791900E-3,0.000000E+0,997.048384E-3,3.032994E+0,0.000000E+0,240.971361E+0,4.008828E-3,3.979767E-3,80.607988E+0,73.666960E+0,72.496982E+0,77.911504E+0,76.158376E+0,3.973669E-3,3.977367E-3,70.728457E+0,4.700901E+0,1.788620E+0,75.494509E+0,74.004394E+0,0.000000E+0,74.001772E+0,72.933607E+0,0.000000E+0,73.764411E+0,1.072273E+0,1.007486E+0,2.166479E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.424923E-3,69.828030E+0,30.588675E+0,0.000000E+0,1.222343E+0,1.227078E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.245494E+0,650.205959E-3,1.987791E+0,60.000000E+0,1.885033E+0,0.000000E+0,73.737684E+0,985.019009E-3,984.657094E-3,1.010649E+0,50.000000E+0,1.000000E+0,86.010405E+0,2.668794E+0,2.523841E+0,1.194559E+0,25.000000E+0,0.000000E+0,1.226510E+0,1.215776E+0,1.011768E+0,60.000000E+0,3.989303E-3,52.154537E+0,8.828465E-3,23.912039E+0,3.398615E+0,30.696445E+0,0.000000E+0,36.888367E-3,0.000000E+0,43.811686E-3,0.000000E+0,14.596655E-3,0.000000E+0,21.135410E-3,0.000000E+0,19.299405E-3,2.020931E+0,2.013813E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936178E+0,5.659849E+0,0.000000E+0,84.113254E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793022E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.699286E+0,0.000000E+0,48.707700E-3,996.667757E-3,3.062072E+0,997.633277E-3,3.054557E+0,998.196496E-3,3.047863E+0,996.699941E-3,3.046592E+0,30.163752E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.895746E+0,72.926353E+0,2.141598E+0,72.601198E+0,72.637044E+0,2.145050E+0,72.608170E+0,72.894342E+0,2.170043E+0,72.484487E+0,72.860553E+0,2.152605E+0
 10/25/2017,12:45:38.118,1.083918E-3,72.994634E+0,3.979586E-3,998.894364E-3,996.849964E-3,0.000000E+0,1.013768E+0,3.097610E+0,0.000000E+0,72.961125E+0,3.970118E-3,997.186784E-3,1.017569E+0,0.000000E+0,1.061732E+0,3.109063E+0,0.000000E+0,74.897479E+0,30.926577E+0,72.793022E+0,3.977770E-3,3.968496E-3,0.000000E+0,1.021297E+0,1.000000E+0,44.000000E+0,98.639201E+0,23.631901E+0,8.575024E-3,12.274959E-3,1.000000E+0,2.673720E+0,1.000000E+0,20.000000E+0,6.561276E-3,42.644285E+0,0.000000E+0,2.688558E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.985293E+0,0.000000E+0,-220.442346E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.843102E-3,0.000000E+0,142.439357E-3,0.000000E+0,-219.164752E-3,0.000000E+0,2.085056E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006201E+0,3.050792E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.004064E+0,3.033396E+0,0.000000E+0,240.980621E+0,4.010969E-3,3.979378E-3,80.625749E+0,73.666492E+0,72.497169E+0,77.928273E+0,76.166009E+0,3.983659E-3,3.979767E-3,70.728269E+0,4.704768E+0,1.784446E+0,75.496382E+0,74.003223E+0,0.000000E+0,73.999525E+0,72.936930E+0,0.000000E+0,73.766377E+0,1.063328E+0,1.001115E+0,2.166032E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.421875E-3,69.824990E+0,30.588164E+0,0.000000E+0,1.222487E+0,1.230559E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.249099E+0,654.711642E-3,1.987663E+0,60.000000E+0,1.885291E+0,0.000000E+0,73.735625E+0,984.651832E-3,985.375490E-3,1.003731E+0,50.000000E+0,1.000000E+0,86.066461E+0,2.674718E+0,2.516812E+0,1.186127E+0,25.000000E+0,0.000000E+0,1.226254E+0,1.218205E+0,1.007489E+0,60.000000E+0,3.988070E-3,52.147775E+0,8.209974E-3,23.908884E+0,3.422135E+0,30.696120E+0,0.000000E+0,48.783236E-3,0.000000E+0,48.675489E-3,0.000000E+0,14.338970E-3,0.000000E+0,19.041720E-3,0.000000E+0,23.583417E-3,2.020899E+0,2.013780E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940867E+0,5.659333E+0,0.000000E+0,80.502887E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792636E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.699512E+0,0.000000E+0,47.773592E-3,996.217182E-3,3.061879E+0,997.649369E-3,3.054847E+0,997.617185E-3,3.049520E+0,1.000079E+0,3.046495E+0,27.264088E-3,9.887637E+0,1.000000E+0,1.000000E+0,72.896541E+0,72.927804E+0,2.139313E+0,72.598858E+0,72.635921E+0,2.149328E+0,72.608264E+0,72.895465E+0,2.170123E+0,72.486686E+0,72.861629E+0,2.148199E+0
 10/25/2017,12:45:48.118,1.244936E-3,72.996319E+0,3.984839E-3,999.168221E-3,991.660419E-3,0.000000E+0,1.013210E+0,3.098753E+0,0.000000E+0,72.963559E+0,3.980688E-3,997.299549E-3,991.727686E-3,0.000000E+0,1.062227E+0,3.111126E+0,0.000000E+0,74.901552E+0,30.917797E+0,72.793069E+0,3.972387E-3,3.965578E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,98.637555E+0,23.642804E+0,8.595517E-3,12.278656E-3,1.000000E+0,2.680204E+0,1.000000E+0,20.000000E+0,6.572887E-3,42.643959E+0,0.000000E+0,2.687398E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.983104E+0,0.000000E+0,-218.961686E-3,0.000000E+0,138.456843E-3,0.000000E+0,135.624275E-3,0.000000E+0,145.790526E-3,0.000000E+0,-217.199162E-3,0.000000E+0,2.082639E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005179E+0,3.049408E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003249E+0,3.033412E+0,0.000000E+0,240.983226E+0,4.011293E-3,3.982491E-3,80.642386E+0,73.666071E+0,72.501193E+0,77.955207E+0,76.172377E+0,3.974967E-3,3.977042E-3,70.718024E+0,4.710889E+0,1.790877E+0,75.501439E+0,74.002802E+0,0.000000E+0,74.002896E+0,72.940533E+0,0.000000E+0,73.765581E+0,1.058408E+0,1.005602E+0,2.168615E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.437958E-3,69.822745E+0,30.586353E+0,0.000000E+0,1.218112E+0,1.227015E+0,1.007073E+0,60.000000E+0,1.000000E+0,1.248365E+0,648.879818E-3,1.986992E+0,60.000000E+0,1.891738E+0,0.000000E+0,73.738199E+0,984.619904E-3,985.040238E-3,1.003843E+0,50.000000E+0,1.000000E+0,86.102393E+0,2.675819E+0,2.528138E+0,1.205370E+0,25.000000E+0,0.000000E+0,1.218460E+0,1.216143E+0,1.008287E+0,60.000000E+0,3.991378E-3,52.138310E+0,8.305242E-3,23.906425E+0,3.436311E+0,30.699372E+0,0.000000E+0,46.945818E-3,0.000000E+0,44.423688E-3,0.000000E+0,14.306759E-3,0.000000E+0,18.945088E-3,0.000000E+0,21.393095E-3,2.020931E+0,2.013780E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943972E+0,5.659430E+0,0.000000E+0,82.985014E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792990E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.700317E+0,0.000000E+0,38.851251E-3,996.184998E-3,3.061783E+0,998.357416E-3,3.055410E+0,998.985004E-3,3.047670E+0,999.725235E-3,3.046366E+0,13.410137E-3,9.880548E+0,1.000000E+0,1.000000E+0,72.898928E+0,72.929395E+0,2.140847E+0,72.601900E+0,72.639197E+0,2.145114E+0,72.607468E+0,72.893078E+0,2.169468E+0,72.486733E+0,72.859102E+0,2.148071E+0
