date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:45:58.118,761.880850E-6,72.995383E+0,3.983736E-3,998.427196E-3,976.922112E-3,0.000000E+0,1.013577E+0,3.097126E+0,0.000000E+0,72.964120E+0,3.981726E-3,997.653952E-3,1.017218E+0,0.000000E+0,1.060358E+0,3.110997E+0,0.000000E+0,74.911899E+0,30.929364E+0,72.793162E+0,3.976278E-3,3.968172E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.664870E+0,23.627215E+0,8.587151E-3,12.266918E-3,1.000000E+0,2.680428E+0,1.000000E+0,20.000000E+0,6.564973E-3,42.645728E+0,0.000000E+0,2.702768E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.983394E+0,0.000000E+0,-221.021735E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.750865E-3,0.000000E+0,145.242739E-3,0.000000E+0,-217.392499E-3,0.000000E+0,2.081318E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.012989E+0,3.051001E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.006940E+0,3.033927E+0,0.000000E+0,241.013420E+0,4.012525E-3,3.980286E-3,80.659398E+0,73.666913E+0,72.499977E+0,77.974880E+0,76.183475E+0,3.986059E-3,3.981453E-3,70.711241E+0,4.707345E+0,1.789603E+0,75.501064E+0,74.005330E+0,0.000000E+0,74.001960E+0,72.940861E+0,0.000000E+0,73.765206E+0,1.057753E+0,1.005187E+0,2.169125E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.435623E-3,69.818395E+0,30.584913E+0,0.000000E+0,1.220108E+0,1.234439E+0,1.013802E+0,60.000000E+0,1.000000E+0,1.248334E+0,642.728443E-3,1.988526E+0,60.000000E+0,1.881406E+0,0.000000E+0,73.738808E+0,985.434078E-3,983.220301E-3,1.013764E+0,50.000000E+0,1.000000E+0,86.105020E+0,2.675803E+0,2.526429E+0,1.194543E+0,25.000000E+0,0.000000E+0,1.224433E+0,1.217342E+0,1.012998E+0,60.000000E+0,3.991443E-3,52.130803E+0,8.363089E-3,23.901646E+0,3.435023E+0,30.699697E+0,0.000000E+0,48.428647E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.467812E-3,0.000000E+0,19.073931E-3,0.000000E+0,22.488256E-3,2.021092E+0,2.013362E+0,2.018612E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944361E+0,5.659333E+0,0.000000E+0,83.468546E-3,0.000000E+0,47.461584E-3,9.500000E+0,9.791830E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.698739E+0,0.000000E+0,41.363679E-3,996.812585E-3,3.062201E+0,998.341324E-3,3.055410E+0,997.198793E-3,3.049038E+0,998.196496E-3,3.047090E+0,25.008794E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.900987E+0,72.929722E+0,2.141950E+0,72.599607E+0,72.637653E+0,2.143629E+0,72.605316E+0,72.895325E+0,2.166497E+0,72.486686E+0,72.861957E+0,2.147385E+0
 10/25/2017,12:46:08.118,-1.009322E-3,72.994728E+0,3.978483E-3,997.396204E-3,998.255133E-3,0.000000E+0,1.014822E+0,3.094291E+0,0.000000E+0,72.961593E+0,3.980624E-3,997.525078E-3,1.000884E+0,0.000000E+0,1.062882E+0,3.105761E+0,0.000000E+0,74.919904E+0,30.924812E+0,72.790027E+0,3.977446E-3,3.966616E-3,0.000000E+0,1.011102E+0,1.000000E+0,44.000000E+0,98.713953E+0,23.628514E+0,8.591886E-3,12.282807E-3,1.000000E+0,2.678368E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.643261E+0,0.000000E+0,2.691007E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.966752E+0,0.000000E+0,-225.882164E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.875290E-3,0.000000E+0,153.781777E-3,0.000000E+0,-213.815769E-3,0.000000E+0,2.079803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.013069E+0,3.050454E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011319E+0,3.034168E+0,0.000000E+0,241.025671E+0,4.014212E-3,3.980740E-3,80.676737E+0,73.669768E+0,72.502504E+0,77.995116E+0,76.187924E+0,3.984567E-3,3.978859E-3,70.704271E+0,4.711534E+0,1.792279E+0,75.493807E+0,74.005657E+0,0.000000E+0,74.004300E+0,72.945073E+0,0.000000E+0,73.767219E+0,1.069637E+0,996.453089E-3,2.165251E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.424598E-3,69.812314E+0,30.584170E+0,0.000000E+0,1.217410E+0,1.229250E+0,1.009391E+0,60.000000E+0,1.000000E+0,1.248238E+0,645.860052E-3,1.975713E+0,60.000000E+0,1.887483E+0,0.000000E+0,73.737357E+0,984.779546E-3,983.683268E-3,1.013620E+0,50.000000E+0,1.000000E+0,86.112479E+0,2.678741E+0,2.521317E+0,1.190215E+0,25.000000E+0,0.000000E+0,1.226749E+0,1.218620E+0,1.007936E+0,60.000000E+0,3.990665E-3,52.123762E+0,8.583260E-3,23.906564E+0,3.449521E+0,30.703599E+0,0.000000E+0,54.327728E-3,0.000000E+0,44.552530E-3,0.000000E+0,14.049074E-3,0.000000E+0,17.237925E-3,0.000000E+0,23.518996E-3,2.020867E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945158E+0,5.659591E+0,0.000000E+0,78.891116E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792990E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.700027E+0,0.000000E+0,39.914201E-3,996.699941E-3,3.062780E+0,999.194200E-3,3.054219E+0,998.260864E-3,3.048281E+0,998.856268E-3,3.047219E+0,25.653164E-3,9.897625E+0,1.000000E+0,1.000000E+0,72.902251E+0,72.930518E+0,2.138530E+0,72.598624E+0,72.637887E+0,2.145114E+0,72.605269E+0,72.893593E+0,2.165651E+0,72.487529E+0,72.863829E+0,2.158000E+0
 10/25/2017,12:46:18.118,922.899256E-6,72.998425E+0,3.983607E-3,997.718389E-3,1.012866E+0,0.000000E+0,1.011932E+0,3.096305E+0,0.000000E+0,72.965103E+0,3.974074E-3,996.977364E-3,998.395400E-3,0.000000E+0,1.064527E+0,3.109450E+0,0.000000E+0,74.922011E+0,30.919562E+0,72.793209E+0,3.977251E-3,3.967978E-3,0.000000E+0,1.017633E+0,1.000000E+0,44.000000E+0,98.755983E+0,23.617750E+0,8.600770E-3,12.264713E-3,1.000000E+0,2.683415E+0,1.000000E+0,20.000000E+0,6.529166E-3,42.645216E+0,0.000000E+0,2.694197E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.970776E+0,0.000000E+0,-223.854303E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.197173E-3,0.000000E+0,151.075063E-3,0.000000E+0,-211.205723E-3,0.000000E+0,2.080190E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010370E+0,3.050518E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001123E+0,3.032704E+0,0.000000E+0,241.041106E+0,4.014926E-3,3.981713E-3,80.690843E+0,73.671173E+0,72.504095E+0,78.018162E+0,76.195697E+0,3.993000E-3,3.985865E-3,70.686494E+0,4.713145E+0,1.793842E+0,75.494228E+0,74.006547E+0,0.000000E+0,74.001211E+0,72.949566E+0,0.000000E+0,73.764083E+0,1.071889E+0,975.920367E-3,2.168344E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.431278E-3,69.809508E+0,30.583844E+0,0.000000E+0,1.220842E+0,1.226791E+0,1.011548E+0,60.000000E+0,1.000000E+0,1.241936E+0,649.710654E-3,1.978604E+0,60.000000E+0,1.882035E+0,0.000000E+0,73.738620E+0,987.014535E-3,986.828247E-3,1.009802E+0,50.000000E+0,1.000000E+0,86.124393E+0,2.673137E+0,2.523697E+0,1.195533E+0,25.000000E+0,0.000000E+0,1.222533E+0,1.216016E+0,1.012343E+0,60.000000E+0,3.989692E-3,52.111219E+0,8.463544E-3,23.902249E+0,3.503971E+0,30.701741E+0,0.000000E+0,55.713851E-3,0.000000E+0,45.454427E-3,0.000000E+0,15.240867E-3,0.000000E+0,16.722556E-3,0.000000E+0,19.782564E-3,2.020899E+0,2.013716E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946338E+0,5.659011E+0,0.000000E+0,81.824539E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792410E+0,0.000000E+0,13.404862E-3,10.000000E+0,9.699383E+0,0.000000E+0,43.167473E-3,996.506838E-3,3.061879E+0,997.826381E-3,3.054879E+0,998.807992E-3,3.047798E+0,999.886155E-3,3.045256E+0,32.741232E-3,9.879260E+0,1.000000E+0,1.000000E+0,72.900239E+0,72.931735E+0,2.137811E+0,72.601712E+0,72.639993E+0,2.147764E+0,72.609434E+0,72.891487E+0,2.170347E+0,72.490243E+0,72.860366E+0,2.160139E+0
 10/25/2017,12:46:28.118,2.533083E-3,72.995055E+0,3.983153E-3,998.394977E-3,1.012387E+0,0.000000E+0,1.013497E+0,3.092293E+0,0.000000E+0,72.961827E+0,3.976538E-3,997.525078E-3,991.057724E-3,0.000000E+0,1.056190E+0,3.106019E+0,0.000000E+0,74.931468E+0,30.926763E+0,72.792086E+0,3.974528E-3,3.967783E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,98.776905E+0,23.621137E+0,8.632029E-3,12.268993E-3,1.000000E+0,2.670062E+0,1.000000E+0,20.000000E+0,6.579958E-3,42.647218E+0,0.000000E+0,2.685207E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.980880E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.974059E+0,0.000000E+0,-234.959256E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.716513E-3,0.000000E+0,149.012804E-3,0.000000E+0,-205.018948E-3,0.000000E+0,2.084218E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,752.979671E-3,3.050341E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005534E+0,3.033090E+0,0.000000E+0,241.050174E+0,4.005909E-3,3.980286E-3,80.712682E+0,73.668879E+0,72.507136E+0,78.039147E+0,76.203845E+0,3.983854E-3,3.981778E-3,70.672459E+0,4.722488E+0,1.793262E+0,75.498583E+0,74.007343E+0,0.000000E+0,74.006828E+0,72.953356E+0,0.000000E+0,73.766704E+0,1.048185E+0,1.006304E+0,2.168041E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.440228E-3,69.804409E+0,30.582265E+0,0.000000E+0,1.220172E+0,1.222703E+0,1.006978E+0,60.000000E+0,1.000000E+0,1.243595E+0,651.180593E-3,1.976783E+0,60.000000E+0,1.894655E+0,0.000000E+0,73.738105E+0,985.481971E-3,983.475731E-3,1.009722E+0,50.000000E+0,1.000000E+0,86.164173E+0,2.673249E+0,2.526860E+0,1.197082E+0,25.000000E+0,0.000000E+0,1.224897E+0,1.213555E+0,1.006914E+0,60.000000E+0,3.990795E-3,52.104038E+0,8.461599E-3,23.897099E+0,3.518147E+0,30.702298E+0,0.000000E+0,47.461584E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.429718E-3,2.020738E+0,2.013523E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949861E+0,5.660236E+0,0.000000E+0,82.759366E-3,0.000000E+0,41.369090E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.693134E+0,0.000000E+0,44.552530E-3,996.297642E-3,3.061380E+0,997.343621E-3,3.055008E+0,997.906840E-3,3.049890E+0,997.681553E-3,3.047541E+0,31.452492E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.901175E+0,72.931407E+0,2.138626E+0,72.600870E+0,72.635219E+0,2.145640E+0,72.607983E+0,72.891487E+0,2.164102E+0,72.487856E+0,72.860178E+0,2.151663E+0
 10/25/2017,12:46:38.118,117.807224E-6,72.998752E+0,3.980299E-3,998.668834E-3,1.011061E+0,0.000000E+0,1.012954E+0,3.091182E+0,0.000000E+0,72.965665E+0,3.980559E-3,998.137229E-3,982.555591E-3,0.000000E+0,1.062067E+0,3.103973E+0,0.000000E+0,74.934417E+0,30.934335E+0,72.791852E+0,3.969664E-3,3.966162E-3,0.000000E+0,1.028019E+0,1.000000E+0,44.000000E+0,98.768160E+0,23.619931E+0,8.631964E-3,12.263156E-3,1.000000E+0,2.671356E+0,1.000000E+0,20.000000E+0,6.567308E-3,42.641538E+0,0.000000E+0,2.696710E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.979757E+0,0.000000E+0,-236.922740E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.233689E-3,0.000000E+0,168.507589E-3,0.000000E+0,-205.115616E-3,0.000000E+0,2.087569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,694.278649E-3,3.050679E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006077E+0,3.032961E+0,0.000000E+0,241.072603E+0,4.014536E-3,3.984956E-3,80.723367E+0,73.671126E+0,72.507043E+0,78.060788E+0,76.210447E+0,3.984632E-3,3.977042E-3,70.663571E+0,4.708634E+0,1.795406E+0,75.502422E+0,74.009543E+0,0.000000E+0,74.003036E+0,72.958504E+0,0.000000E+0,73.769840E+0,1.060165E+0,1.006640E+0,2.168105E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.437050E-3,69.802492E+0,30.579896E+0,0.000000E+0,1.216053E+0,1.230943E+0,1.000872E+0,60.000000E+0,1.000000E+0,1.243085E+0,649.550878E-3,1.961653E+0,60.000000E+0,1.864145E+0,0.000000E+0,73.737263E+0,985.050937E-3,982.501905E-3,998.699285E-3,50.000000E+0,1.000000E+0,86.239228E+0,2.673297E+0,2.519192E+0,1.194575E+0,25.000000E+0,0.000000E+0,1.225871E+0,1.217837E+0,1.011353E+0,60.000000E+0,3.990211E-3,52.096997E+0,8.464323E-3,23.894780E+0,3.501071E+0,30.703041E+0,0.000000E+0,9.165909E-3,0.000000E+0,45.035689E-3,0.000000E+0,20.330145E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.466341E-3,2.020673E+0,2.013684E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956389E+0,5.660300E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.718143E-3,10.000000E+0,9.693843E+0,0.000000E+0,44.101581E-3,996.764309E-3,3.061573E+0,998.968912E-3,3.054493E+0,997.021781E-3,3.049794E+0,997.456265E-3,3.045658E+0,20.820390E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.903702E+0,72.931314E+0,2.144123E+0,72.600917E+0,72.637231E+0,2.143980E+0,72.604707E+0,72.893031E+0,2.176192E+0,72.487529E+0,72.862799E+0,2.152589E+0
 10/25/2017,12:46:48.118,-43.211183E-6,72.999080E+0,3.983866E-3,997.525078E-3,995.412859E-3,0.000000E+0,1.012124E+0,3.090731E+0,0.000000E+0,72.963044E+0,3.974981E-3,997.041801E-3,990.403714E-3,0.000000E+0,1.061939E+0,3.105310E+0,0.000000E+0,74.942985E+0,30.926856E+0,72.787593E+0,3.976538E-3,3.972517E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.793078E+0,23.620859E+0,8.622431E-3,12.272754E-3,1.000000E+0,2.683607E+0,1.000000E+0,20.000000E+0,6.562768E-3,42.640980E+0,0.000000E+0,2.702253E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.986806E+0,0.000000E+0,-235.281138E-3,0.000000E+0,135.849593E-3,0.000000E+0,138.038395E-3,0.000000E+0,164.640855E-3,0.000000E+0,-203.633368E-3,0.000000E+0,2.082156E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,644.075312E-3,3.049858E+0,0.000000E+0,998.260864E-3,0.000000E+0,995.801925E-3,3.033621E+0,0.000000E+0,241.096334E+0,4.009866E-3,3.980675E-3,80.744362E+0,73.670424E+0,72.509055E+0,78.084537E+0,76.218876E+0,3.986708E-3,3.982556E-3,70.659267E+0,4.700257E+0,1.795825E+0,75.508555E+0,74.010291E+0,0.000000E+0,74.003270E+0,72.965524E+0,0.000000E+0,73.767079E+0,1.061491E+0,1.006703E+0,2.165825E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.457803E-3,69.799732E+0,30.579896E+0,0.000000E+0,1.223828E+0,1.227829E+0,1.003494E+0,60.000000E+0,1.000000E+0,1.245111E+0,653.944718E-3,1.967165E+0,60.000000E+0,1.882132E+0,0.000000E+0,73.734969E+0,984.619904E-3,987.610500E-3,998.715260E-3,50.000000E+0,1.000000E+0,86.287030E+0,2.671157E+0,2.519384E+0,1.201553E+0,25.000000E+0,0.000000E+0,1.221351E+0,1.214961E+0,1.003321E+0,60.000000E+0,3.988330E-3,52.087718E+0,8.421131E-3,23.890047E+0,3.468530E+0,30.701787E+0,0.000000E+0,-7.983333E-3,0.000000E+0,44.455898E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.656663E-3,0.000000E+0,15.337499E-3,2.020867E+0,2.014070E+0,2.018709E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960771E+0,5.737054E+0,0.000000E+0,77.504993E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.793473E+0,0.000000E+0,20.394566E-3,10.000000E+0,9.690428E+0,0.000000E+0,43.038631E-3,996.088446E-3,3.062603E+0,997.568909E-3,3.054911E+0,997.633277E-3,3.048249E+0,996.909137E-3,3.045191E+0,34.352156E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.901783E+0,72.931548E+0,2.136868E+0,72.601385E+0,72.634424E+0,2.140771E+0,72.607047E+0,72.892985E+0,2.170922E+0,72.488652E+0,72.864624E+0,2.155047E+0
 10/25/2017,12:46:58.118,1.889010E-3,72.995102E+0,3.984061E-3,997.315658E-3,1.006574E+0,0.000000E+0,1.011740E+0,3.091778E+0,0.000000E+0,72.965150E+0,3.983607E-3,997.251221E-3,1.007695E+0,0.000000E+0,1.061476E+0,3.107855E+0,0.000000E+0,74.948088E+0,30.923836E+0,72.788482E+0,3.975954E-3,3.970442E-3,0.000000E+0,1.029644E+0,1.000000E+0,44.000000E+0,98.796792E+0,23.626983E+0,8.617632E-3,12.258552E-3,1.000000E+0,2.674454E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.636092E+0,0.000000E+0,2.701125E+0,0.000000E+0,1.986714E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.985132E+0,0.000000E+0,-233.446407E-3,0.000000E+0,137.330253E-3,0.000000E+0,134.916133E-3,0.000000E+0,170.376510E-3,0.000000E+0,-201.474441E-3,0.000000E+0,2.078676E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,610.084628E-3,3.050003E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004351E+0,3.032945E+0,0.000000E+0,241.114229E+0,4.012136E-3,3.979637E-3,80.759593E+0,73.670002E+0,72.511676E+0,78.107677E+0,76.225713E+0,3.980091E-3,3.977042E-3,70.678354E+0,4.699935E+0,1.794987E+0,75.515860E+0,74.011462E+0,0.000000E+0,74.005189E+0,72.968286E+0,0.000000E+0,73.767453E+0,1.067385E+0,1.004149E+0,2.165522E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.440617E-3,69.797159E+0,30.578921E+0,0.000000E+0,1.218575E+0,1.234056E+0,999.833670E-3,60.000000E+0,1.000000E+0,1.242478E+0,649.630766E-3,1.962564E+0,60.000000E+0,1.885033E+0,0.000000E+0,73.737637E+0,983.901514E-3,980.969327E-3,1.011431E+0,50.000000E+0,1.000000E+0,86.185001E+0,2.666112E+0,2.516493E+0,1.191109E+0,25.000000E+0,0.000000E+0,1.225168E+0,1.219083E+0,1.004758E+0,60.000000E+0,3.990730E-3,52.076947E+0,8.346682E-3,23.889583E+0,3.483673E+0,30.705503E+0,0.000000E+0,4.652951E-3,0.000000E+0,51.799919E-3,0.000000E+0,20.523409E-3,0.000000E+0,16.754766E-3,0.000000E+0,14.918761E-3,2.020931E+0,2.013619E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952747E+0,5.737635E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.791444E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.684630E+0,0.000000E+0,43.103052E-3,996.506838E-3,3.061734E+0,997.440173E-3,3.055507E+0,997.279253E-3,3.050389E+0,997.102241E-3,3.045272E+0,34.352156E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.901455E+0,72.932998E+0,2.139840E+0,72.600028E+0,72.635921E+0,2.144938E+0,72.607188E+0,72.893780E+0,2.170890E+0,72.489635E+0,72.862752E+0,2.155781E+0
 10/25/2017,12:47:08.118,600.862443E-6,72.997629E+0,3.977316E-3,997.863372E-3,1.009305E+0,0.000000E+0,1.010974E+0,3.093260E+0,0.000000E+0,72.964542E+0,3.984904E-3,997.702280E-3,1.019850E+0,0.000000E+0,1.059400E+0,3.108741E+0,0.000000E+0,74.952161E+0,30.923836E+0,72.790448E+0,3.970766E-3,3.972323E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,98.850530E+0,23.622158E+0,8.613092E-3,12.231573E-3,1.000000E+0,2.680955E+0,1.000000E+0,20.000000E+0,6.548561E-3,42.638280E+0,0.000000E+0,2.708665E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.976859E+0,0.000000E+0,-235.345515E-3,0.000000E+0,136.074911E-3,0.000000E+0,137.233689E-3,0.000000E+0,172.664328E-3,0.000000E+0,-200.507757E-3,0.000000E+0,2.077354E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,642.366187E-3,3.049746E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008027E+0,3.034136E+0,0.000000E+0,241.114325E+0,4.010255E-3,3.984243E-3,80.779558E+0,73.669347E+0,72.516355E+0,78.126836E+0,76.234189E+0,3.975291E-3,3.983594E-3,70.668109E+0,4.713145E+0,1.794422E+0,75.516562E+0,74.014177E+0,0.000000E+0,74.005189E+0,72.973902E+0,0.000000E+0,73.768249E+0,1.057274E+0,1.011653E+0,2.168408E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.437374E-3,69.791500E+0,30.575112E+0,0.000000E+0,1.216245E+0,1.230080E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.250136E+0,644.470001E-3,1.976048E+0,60.000000E+0,1.876845E+0,0.000000E+0,73.739650E+0,984.220798E-3,985.375490E-3,1.007629E+0,50.000000E+0,1.000000E+0,86.122095E+0,2.662008E+0,2.512867E+0,1.196587E+0,25.000000E+0,0.000000E+0,1.222613E+0,1.214370E+0,1.009166E+0,60.000000E+0,3.989627E-3,52.069160E+0,8.498629E-3,23.888655E+0,3.516214E+0,30.702577E+0,0.000000E+0,16.451113E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.981711E-3,2.020706E+0,2.013845E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947813E+0,5.736152E+0,0.000000E+0,83.404075E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793215E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.661244E+0,0.000000E+0,43.843896E-3,997.021781E-3,3.062764E+0,998.357416E-3,3.054332E+0,999.741327E-3,3.049874E+0,999.821787E-3,3.045320E+0,39.184930E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.904029E+0,72.928880E+0,2.143036E+0,72.602461E+0,72.635828E+0,2.140164E+0,72.604614E+0,72.892657E+0,2.174419E+0,72.490617E+0,72.860366E+0,2.155127E+0
 10/25/2017,12:47:18.118,-43.211183E-6,72.996085E+0,3.978808E-3,997.879481E-3,1.007117E+0,0.000000E+0,1.011485E+0,3.093534E+0,0.000000E+0,72.964401E+0,3.980105E-3,997.863372E-3,989.606141E-3,0.000000E+0,1.064782E+0,3.109821E+0,0.000000E+0,74.959698E+0,30.914034E+0,72.790074E+0,3.972063E-3,3.966940E-3,0.000000E+0,1.027605E+0,1.000000E+0,44.000000E+0,98.898345E+0,23.624292E+0,8.611471E-3,12.235918E-3,1.000000E+0,2.675796E+0,1.000000E+0,20.000000E+0,6.574768E-3,42.637535E+0,0.000000E+0,2.702382E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.986940E+0,10.000000E+0,8.974123E+0,0.000000E+0,-234.508620E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.686488E-3,0.000000E+0,151.977301E-3,0.000000E+0,-206.758978E-3,0.000000E+0,2.079836E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,766.812348E-3,3.049907E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007787E+0,3.033686E+0,0.000000E+0,241.121030E+0,4.007466E-3,3.981972E-3,80.795164E+0,73.670096E+0,72.515232E+0,78.148150E+0,76.240698E+0,3.974967E-3,3.978988E-3,70.650425E+0,4.719266E+0,1.794519E+0,75.510943E+0,74.014457E+0,0.000000E+0,74.007998E+0,72.978862E+0,0.000000E+0,73.767640E+0,1.076633E+0,1.001115E+0,2.163657E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.442433E-3,69.787431E+0,30.574322E+0,0.000000E+0,1.219964E+0,1.222240E+0,999.370195E-3,60.000000E+0,1.000000E+0,1.248589E+0,646.355358E-3,1.990667E+0,60.000000E+0,1.876233E+0,0.000000E+0,73.735531E+0,985.673541E-3,986.604746E-3,999.050738E-3,50.000000E+0,1.000000E+0,86.088133E+0,2.667245E+0,2.519831E+0,1.189528E+0,25.000000E+0,0.000000E+0,1.220265E+0,1.213699E+0,1.007489E+0,60.000000E+0,3.988913E-3,52.059275E+0,5.836604E-3,23.890140E+0,3.550366E+0,30.702577E+0,0.000000E+0,49.105590E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.659605E-3,0.000000E+0,18.333086E-3,2.020867E+0,2.013297E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945187E+0,5.736119E+0,0.000000E+0,81.244302E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793763E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.659795E+0,0.000000E+0,44.037160E-3,996.394194E-3,3.061911E+0,997.295345E-3,3.055555E+0,999.709143E-3,3.048490E+0,997.826381E-3,3.047123E+0,30.485937E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.904123E+0,72.930237E+0,2.139153E+0,72.602695E+0,72.632739E+0,2.145273E+0,72.608311E+0,72.893687E+0,2.161818E+0,72.490758E+0,72.861489E+0,2.152860E+0
 10/25/2017,12:47:28.118,439.844037E-6,72.997770E+0,3.980753E-3,997.798935E-3,997.376902E-3,0.000000E+0,1.014455E+0,3.093486E+0,0.000000E+0,72.964822E+0,3.979975E-3,997.927809E-3,996.289806E-3,0.000000E+0,1.064623E+0,3.106067E+0,0.000000E+0,74.963678E+0,30.916403E+0,72.789699E+0,3.971674E-3,3.972193E-3,0.000000E+0,1.015546E+0,1.000000E+0,44.000000E+0,98.831113E+0,23.634777E+0,8.634428E-3,12.261470E-3,1.000000E+0,2.676978E+0,1.000000E+0,20.000000E+0,6.579050E-3,42.630739E+0,0.000000E+0,2.700029E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.969552E+0,0.000000E+0,-223.725550E-3,0.000000E+0,138.424655E-3,0.000000E+0,136.943994E-3,0.000000E+0,154.297341E-3,0.000000E+0,-209.626807E-3,0.000000E+0,2.083541E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.010354E+0,3.051017E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.014083E+0,3.033653E+0,0.000000E+0,241.141963E+0,4.009606E-3,3.983075E-3,80.812316E+0,73.673279E+0,72.518929E+0,78.170822E+0,76.244865E+0,3.979248E-3,3.978015E-3,70.635081E+0,4.716366E+0,1.791167E+0,75.499472E+0,74.015300E+0,0.000000E+0,74.006594E+0,72.982232E+0,0.000000E+0,73.769185E+0,1.071410E+0,991.359825E-3,2.169157E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.444184E-3,69.784343E+0,30.571767E+0,0.000000E+0,1.224402E+0,1.223597E+0,1.009359E+0,60.000000E+0,1.000000E+0,1.247185E+0,648.336580E-3,1.995188E+0,60.000000E+0,1.884340E+0,0.000000E+0,73.736374E+0,984.875331E-3,986.524924E-3,1.015553E+0,50.000000E+0,1.000000E+0,86.076546E+0,2.664946E+0,2.518186E+0,1.193920E+0,25.000000E+0,0.000000E+0,1.223140E+0,1.221416E+0,1.006994E+0,60.000000E+0,3.991184E-3,52.053074E+0,8.491041E-3,23.890697E+0,3.481095E+0,30.705550E+0,0.000000E+0,56.132911E-3,0.000000E+0,45.293374E-3,0.000000E+0,13.243809E-3,0.000000E+0,16.497081E-3,0.000000E+0,23.132469E-3,2.020963E+0,2.013877E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944368E+0,5.738150E+0,0.000000E+0,80.019356E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791701E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.650633E-3,996.732125E-3,3.063134E+0,997.585001E-3,3.055603E+0,996.168906E-3,3.050792E+0,997.150517E-3,3.045208E+0,26.941903E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.902064E+0,72.931782E+0,2.137059E+0,72.603210E+0,72.634143E+0,2.150446E+0,72.608311E+0,72.891440E+0,2.166945E+0,72.492302E+0,72.859944E+0,2.159070E+0
 10/25/2017,12:47:38.118,1.083918E-3,73.000344E+0,3.981402E-3,997.347876E-3,1.000427E+0,0.000000E+0,1.013337E+0,3.094678E+0,0.000000E+0,72.962716E+0,3.973101E-3,997.573406E-3,1.002638E+0,0.000000E+0,1.063457E+0,3.110997E+0,0.000000E+0,74.972011E+0,30.914081E+0,72.787827E+0,3.972517E-3,3.964540E-3,0.000000E+0,1.020500E+0,1.000000E+0,44.000000E+0,98.766656E+0,23.641273E+0,8.632937E-3,12.259654E-3,1.000000E+0,2.675269E+0,1.000000E+0,20.000000E+0,6.530398E-3,42.629156E+0,0.000000E+0,2.701995E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.981913E+0,0.000000E+0,-222.953031E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.169312E-3,0.000000E+0,143.277149E-3,0.000000E+0,-221.355902E-3,0.000000E+0,2.079256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.018740E+0,3.049890E+0,0.000000E+0,997.971208E-3,0.000000E+0,999.093855E-3,3.033460E+0,0.000000E+0,241.150935E+0,4.006298E-3,3.981908E-3,80.826798E+0,73.673841E+0,72.518087E+0,78.190871E+0,76.257181E+0,3.987616E-3,3.980091E-3,70.655525E+0,4.706056E+0,1.791650E+0,75.499425E+0,74.017828E+0,0.000000E+0,74.008513E+0,72.987006E+0,0.000000E+0,73.772040E+0,1.068854E+0,1.005698E+0,2.163880E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.437050E-3,69.780087E+0,30.572510E+0,0.000000E+0,1.223269E+0,1.230256E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.243659E+0,650.829086E-3,1.987024E+0,60.000000E+0,1.874283E+0,0.000000E+0,73.740118E+0,984.619904E-3,984.449557E-3,1.003444E+0,50.000000E+0,1.000000E+0,86.077156E+0,2.670886E+0,2.514800E+0,1.198168E+0,25.000000E+0,0.000000E+0,1.221702E+0,1.222806E+0,1.009293E+0,60.000000E+0,3.989951E-3,52.046499E+0,8.409588E-3,23.891625E+0,3.446621E+0,30.707176E+0,0.000000E+0,46.236638E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.338970E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.101729E-3,2.020738E+0,2.013619E+0,2.018547E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944546E+0,5.737377E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.791315E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.660568E+0,0.000000E+0,43.972739E-3,996.780401E-3,3.062121E+0,997.762013E-3,3.055378E+0,998.663164E-3,3.047589E+0,999.129832E-3,3.047058E+0,28.230643E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.904217E+0,72.932343E+0,2.145657E+0,72.601385E+0,72.635406E+0,2.146375E+0,72.606579E+0,72.892564E+0,2.172487E+0,72.492208E+0,72.860646E+0,2.154600E+0
 10/25/2017,12:47:48.118,1.566973E-3,72.998986E+0,3.986525E-3,997.589515E-3,970.279495E-3,0.000000E+0,1.012714E+0,3.095290E+0,0.000000E+0,72.964682E+0,3.981531E-3,998.121120E-3,1.002160E+0,0.000000E+0,1.066459E+0,3.108741E+0,0.000000E+0,74.978331E+0,30.913244E+0,72.791946E+0,3.973879E-3,3.971350E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.712871E+0,23.644056E+0,8.611860E-3,12.262767E-3,1.000000E+0,2.681754E+0,1.000000E+0,20.000000E+0,6.566076E-3,42.625851E+0,0.000000E+0,2.712951E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.981334E+0,0.000000E+0,-210.624924E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.475954E-3,0.000000E+0,-207.403434E-3,0.000000E+0,2.083026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,999.300463E-3,3.049842E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010232E+0,3.033621E+0,0.000000E+0,241.166756E+0,4.011358E-3,3.980870E-3,80.845028E+0,73.673887E+0,72.518742E+0,78.217852E+0,76.265516E+0,3.989562E-3,3.982102E-3,70.664132E+0,4.705734E+0,1.787879E+0,75.501532E+0,74.016517E+0,0.000000E+0,74.007249E+0,72.989673E+0,0.000000E+0,73.771245E+0,1.073758E+0,1.004772E+0,2.169348E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.426155E-3,69.779479E+0,30.591230E+0,0.000000E+0,1.219948E+0,1.225514E+0,1.006322E+0,60.000000E+0,1.000000E+0,1.244185E+0,648.975684E-3,1.984420E+0,60.000000E+0,1.889223E+0,0.000000E+0,73.737029E+0,984.859367E-3,987.019819E-3,1.015409E+0,50.000000E+0,1.000000E+0,86.075843E+0,2.672211E+0,2.516748E+0,1.201202E+0,25.000000E+0,0.000000E+0,1.228202E+0,1.219339E+0,1.004439E+0,60.000000E+0,3.989043E-3,52.037407E+0,8.350767E-3,23.901229E+0,3.384439E+0,30.705271E+0,0.000000E+0,34.857536E-3,0.000000E+0,44.069371E-3,0.000000E+0,17.882138E-3,0.000000E+0,24.807421E-3,0.000000E+0,24.356472E-3,2.020609E+0,2.013329E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944565E+0,5.738408E+0,0.000000E+0,88.432800E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.792990E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.747265E-3,996.925229E-3,3.062169E+0,997.472357E-3,3.055458E+0,997.327529E-3,3.050534E+0,998.228680E-3,3.047235E+0,24.364424E-3,9.867338E+0,1.000000E+0,1.000000E+0,72.905995E+0,72.932952E+0,2.134758E+0,72.603959E+0,72.633441E+0,2.146582E+0,72.608404E+0,72.891300E+0,2.167056E+0,72.493004E+0,72.863127E+0,2.153020E+0
 10/25/2017,12:47:58.118,922.899256E-6,73.000437E+0,3.984320E-3,997.283439E-3,994.790113E-3,0.000000E+0,1.009936E+0,3.089378E+0,0.000000E+0,72.963840E+0,3.979197E-3,997.863372E-3,1.030745E+0,0.000000E+0,1.056653E+0,3.102636E+0,0.000000E+0,74.986337E+0,30.914127E+0,72.793256E+0,3.977381E-3,3.967848E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.689270E+0,23.640809E+0,8.630213E-3,12.260433E-3,1.000000E+0,2.676627E+0,1.000000E+0,20.000000E+0,6.560692E-3,42.626456E+0,0.000000E+0,2.701673E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989422E+0,10.000000E+0,8.995272E+0,0.000000E+0,-204.541341E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.587760E-3,0.000000E+0,148.529463E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.083992E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.000451E+0,3.049408E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.004719E+0,3.035536E+0,0.000000E+0,241.176403E+0,4.010515E-3,3.981648E-3,80.862087E+0,73.675900E+0,72.520988E+0,78.234622E+0,76.270854E+0,3.984762E-3,3.973540E-3,70.654870E+0,4.723455E+0,1.789797E+0,75.503171E+0,74.016377E+0,0.000000E+0,74.007483E+0,72.991966E+0,0.000000E+0,73.774193E+0,1.037195E+0,1.001690E+0,2.170337E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.435299E-3,69.774381E+0,30.658493E+0,0.000000E+0,1.213595E+0,1.227637E+0,994.495722E-3,60.000000E+0,1.000000E+0,1.248014E+0,648.704065E-3,1.982311E+0,60.000000E+0,1.893510E+0,0.000000E+0,73.738152E+0,985.785291E-3,985.503205E-3,973.011245E-3,50.000000E+0,1.000000E+0,86.061958E+0,2.669497E+0,2.522675E+0,1.191445E+0,25.000000E+0,0.000000E+0,1.223954E+0,1.223109E+0,987.864249E-3,60.000000E+0,3.989303E-3,52.027242E+0,8.505374E-3,23.910601E+0,3.375418E+0,30.705317E+0,0.000000E+0,1.590586E-3,0.000000E+0,45.003479E-3,0.000000E+0,24.002155E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.781094E-3,2.020995E+0,2.013490E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943535E+0,5.737989E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.791669E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.778012E+0,0.000000E+0,43.521790E-3,996.796493E-3,3.061976E+0,998.003392E-3,3.054396E+0,996.619481E-3,3.048329E+0,999.033280E-3,3.046929E+0,16.954171E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.906650E+0,72.932062E+0,2.139009E+0,72.603631E+0,72.636155E+0,2.150446E+0,72.607609E+0,72.895091E+0,2.172774E+0,72.494876E+0,72.861442E+0,2.150051E+0
 10/25/2017,12:48:08.118,117.807224E-6,72.999501E+0,3.982893E-3,999.055456E-3,1.003732E+0,0.000000E+0,1.010000E+0,3.090682E+0,0.000000E+0,72.963746E+0,3.979521E-3,997.170675E-3,1.010311E+0,0.000000E+0,1.053411E+0,3.107275E+0,0.000000E+0,74.990316E+0,30.907809E+0,72.790776E+0,3.976927E-3,3.974203E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,98.692467E+0,23.636216E+0,8.614389E-3,12.261989E-3,1.000000E+0,2.678176E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.624315E+0,0.000000E+0,2.711436E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.003062E+0,0.000000E+0,-218.543238E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.686488E-3,0.000000E+0,152.138415E-3,0.000000E+0,-187.199745E-3,0.000000E+0,2.086409E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.005594E+0,3.049713E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.010616E+0,3.034120E+0,0.000000E+0,241.181033E+0,4.008698E-3,3.977821E-3,80.876475E+0,73.673560E+0,72.524311E+0,78.259918E+0,76.276567E+0,3.987746E-3,3.982362E-3,70.633257E+0,4.711534E+0,1.791473E+0,75.495633E+0,74.018764E+0,0.000000E+0,74.009496E+0,72.994026E+0,0.000000E+0,73.773725E+0,1.049239E+0,1.004995E+0,2.165490E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.441654E-3,69.770686E+0,30.662674E+0,0.000000E+0,1.212924E+0,1.231390E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.247312E+0,651.276458E-3,1.997169E+0,60.000000E+0,1.889868E+0,0.000000E+0,73.739135E+0,983.103304E-3,989.127115E-3,1.016799E+0,50.000000E+0,1.000000E+0,86.020162E+0,2.673536E+0,2.524128E+0,1.191077E+0,25.000000E+0,0.000000E+0,1.226462E+0,1.222071E+0,1.008144E+0,60.000000E+0,3.988394E-3,52.021227E+0,8.745973E-3,23.910323E+0,3.425679E+0,30.706154E+0,0.000000E+0,-2.019781E-3,0.000000E+0,44.455898E-3,0.000000E+0,25.838161E-3,0.000000E+0,21.038778E-3,0.000000E+0,17.463400E-3,2.020931E+0,2.013394E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940155E+0,5.736184E+0,0.000000E+0,81.276537E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.790896E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.778495E+0,0.000000E+0,41.879049E-3,996.667757E-3,3.062056E+0,997.343621E-3,3.055619E+0,997.070057E-3,3.048861E+0,997.778105E-3,3.047686E+0,33.063417E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.907773E+0,72.932016E+0,2.136037E+0,72.604193E+0,72.634002E+0,2.143629E+0,72.610417E+0,72.895325E+0,2.165267E+0,72.492302E+0,72.864999E+0,2.156452E+0
 10/25/2017,12:48:18.118,117.807224E-6,73.000999E+0,3.980299E-3,998.862145E-3,999.676270E-3,0.000000E+0,1.015781E+0,3.093647E+0,0.000000E+0,72.965384E+0,3.981921E-3,998.298322E-3,1.018111E+0,0.000000E+0,1.062754E+0,3.104649E+0,0.000000E+0,74.996356E+0,30.909621E+0,72.791946E+0,3.972323E-3,3.968561E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,98.705490E+0,23.628236E+0,8.579369E-3,12.280731E-3,1.000000E+0,2.673368E+0,1.000000E+0,20.000000E+0,6.517879E-3,42.623896E+0,0.000000E+0,2.703703E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987037E+0,10.000000E+0,8.985293E+0,0.000000E+0,-231.901370E-3,0.000000E+0,138.489031E-3,0.000000E+0,138.907479E-3,0.000000E+0,159.581878E-3,0.000000E+0,-186.555290E-3,0.000000E+0,2.091468E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003813E+0,0.000000E+0,1.000530E+0,3.050486E+0,0.000000E+0,1.000610E+0,0.000000E+0,999.637183E-3,3.033509E+0,0.000000E+0,241.201630E+0,4.009217E-3,3.983010E-3,80.896768E+0,73.672062E+0,72.523702E+0,78.280529E+0,76.285511E+0,3.978599E-3,3.981259E-3,70.622030E+0,4.702190E+0,1.791989E+0,75.488422E+0,74.020777E+0,0.000000E+0,74.011743E+0,72.999127E+0,0.000000E+0,73.774942E+0,1.070180E+0,1.007773E+0,2.164789E+0,60.000000E+0,56.000000E+0,54.300000E+0,10.441719E-3,69.766944E+0,30.655985E+0,0.000000E+0,1.222806E+0,1.225737E+0,1.004548E+0,60.000000E+0,1.000000E+0,1.246770E+0,647.250103E-3,1.991657E+0,60.000000E+0,1.882938E+0,0.000000E+0,73.738105E+0,983.725908E-3,984.577272E-3,1.001207E+0,50.000000E+0,1.000000E+0,85.964717E+0,2.670087E+0,2.518442E+0,1.192706E+0,25.000000E+0,0.000000E+0,1.226717E+0,1.216543E+0,1.005174E+0,60.000000E+0,3.986967E-3,52.010643E+0,8.770034E-3,23.908884E+0,3.446299E+0,30.706386E+0,0.000000E+0,-20.297262E-3,0.000000E+0,43.650633E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.693287E-3,2.020738E+0,2.013458E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935568E+0,5.733412E+0,0.000000E+0,81.663362E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.791959E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.777625E+0,0.000000E+0,42.007891E-3,996.989597E-3,3.061348E+0,997.955116E-3,3.054670E+0,998.116036E-3,3.047364E+0,999.339027E-3,3.047348E+0,31.130307E-3,9.886026E+0,1.000000E+0,1.000000E+0,72.908756E+0,72.934964E+0,2.141662E+0,72.601619E+0,72.636530E+0,2.151292E+0,72.607609E+0,72.893874E+0,2.171640E+0,72.492770E+0,72.863922E+0,2.150450E+0
 10/25/2017,12:48:28.118,1.889010E-3,73.000671E+0,3.980494E-3,998.620506E-3,1.019668E+0,0.000000E+0,1.014040E+0,3.091939E+0,0.000000E+0,72.963418E+0,3.979456E-3,997.444532E-3,978.041325E-3,0.000000E+0,1.059304E+0,3.104891E+0,0.000000E+0,75.003566E+0,30.937958E+0,72.792975E+0,3.977316E-3,3.968172E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,98.699143E+0,23.625081E+0,8.572754E-3,12.292340E-3,1.000000E+0,2.666884E+0,1.000000E+0,20.000000E+0,6.592932E-3,42.623104E+0,0.000000E+0,2.686915E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.985261E+0,0.000000E+0,-230.131015E-3,0.000000E+0,139.325926E-3,0.000000E+0,141.289410E-3,0.000000E+0,160.613007E-3,0.000000E+0,-186.780849E-3,0.000000E+0,2.098460E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,985.435832E-3,3.050904E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.003377E+0,3.033315E+0,0.000000E+0,241.230040E+0,4.007401E-3,3.981972E-3,80.911859E+0,73.676040E+0,72.529271E+0,78.301937E+0,76.293097E+0,3.986189E-3,3.974837E-3,70.604861E+0,4.700579E+0,1.785719E+0,75.493947E+0,74.022228E+0,0.000000E+0,74.010760E+0,73.002543E+0,0.000000E+0,73.777563E+0,1.073550E+0,1.004404E+0,2.166877E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.445156E-3,69.765119E+0,30.652501E+0,0.000000E+0,1.219278E+0,1.231757E+0,1.000777E+0,60.000000E+0,1.000000E+0,1.246180E+0,651.340369E-3,1.998815E+0,60.000000E+0,1.877732E+0,0.000000E+0,73.738948E+0,982.847877E-3,984.657094E-3,998.251980E-3,50.000000E+0,1.000000E+0,85.924282E+0,2.679188E+0,2.525263E+0,1.200914E+0,25.000000E+0,0.000000E+0,1.222980E+0,1.219962E+0,1.000527E+0,60.000000E+0,3.989951E-3,52.002437E+0,8.684494E-3,23.905590E+0,3.422135E+0,30.703924E+0,0.000000E+0,-14.108062E-3,0.000000E+0,42.329997E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.789918E-3,2.020738E+0,2.013394E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932140E+0,5.728802E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792346E+0,0.000000E+0,24.324262E-3,10.000000E+0,9.778237E+0,0.000000E+0,44.906847E-3,996.458562E-3,3.062298E+0,998.824084E-3,3.054927E+0,999.194200E-3,3.048233E+0,997.681553E-3,3.047541E+0,27.586273E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.905153E+0,72.934730E+0,2.134535E+0,72.601853E+0,72.638495E+0,2.149935E+0,72.609528E+0,72.893125E+0,2.167887E+0,72.494782E+0,72.864624E+0,2.156308E+0
 10/25/2017,12:48:38.118,761.880850E-6,72.996459E+0,3.981402E-3,998.024464E-3,1.003381E+0,0.000000E+0,1.011772E+0,3.089394E+0,0.000000E+0,72.963652E+0,3.979780E-3,997.766717E-3,1.001665E+0,0.000000E+0,1.063265E+0,3.101685E+0,0.000000E+0,75.007592E+0,30.957005E+0,72.790448E+0,3.968756E-3,3.969404E-3,0.000000E+0,1.027159E+0,1.000000E+0,44.000000E+0,98.648368E+0,23.651247E+0,8.555698E-3,12.258552E-3,1.000000E+0,2.675029E+0,1.000000E+0,20.000000E+0,6.566271E-3,42.622313E+0,0.000000E+0,2.675733E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.993276E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.909642E-3,0.000000E+0,135.302393E-3,0.000000E+0,152.267306E-3,0.000000E+0,-188.327543E-3,0.000000E+0,2.091178E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,997.383693E-3,3.050003E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.005246E+0,3.035407E+0,0.000000E+0,241.256811E+0,4.011617E-3,3.984502E-3,80.928309E+0,73.676228E+0,72.527212E+0,78.325359E+0,76.302323E+0,3.986319E-3,3.981778E-3,70.593400E+0,4.710567E+0,1.784688E+0,75.486643E+0,74.022275E+0,0.000000E+0,74.011181E+0,73.010078E+0,0.000000E+0,73.773913E+0,1.070276E+0,1.004580E+0,2.163434E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.437763E-3,69.759928E+0,30.647995E+0,0.000000E+0,1.213515E+0,1.227669E+0,1.000841E+0,60.000000E+0,1.000000E+0,1.243515E+0,646.035806E-3,1.996818E+0,60.000000E+0,1.876249E+0,0.000000E+0,73.740586E+0,987.509425E-3,983.108551E-3,1.009051E+0,50.000000E+0,1.000000E+0,85.920155E+0,2.676362E+0,2.526349E+0,1.197273E+0,25.000000E+0,0.000000E+0,1.227372E+0,1.215089E+0,1.007888E+0,60.000000E+0,3.988719E-3,51.993904E+0,8.709138E-3,23.898677E+0,3.439211E+0,30.703645E+0,0.000000E+0,526.817255E-6,0.000000E+0,41.911259E-3,0.000000E+0,25.870371E-3,0.000000E+0,22.262782E-3,0.000000E+0,17.398979E-3,2.020995E+0,2.013490E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931670E+0,5.723547E+0,0.000000E+0,83.404075E-3,0.000000E+0,39.854026E-3,9.500000E+0,9.791959E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.713583E-3,997.198793E-3,3.061895E+0,997.552817E-3,3.055474E+0,996.683849E-3,3.047879E+0,999.355119E-3,3.047316E+0,33.063417E-3,9.872815E+0,1.000000E+0,1.000000E+0,72.910254E+0,72.934215E+0,2.133672E+0,72.601291E+0,72.634424E+0,2.144587E+0,72.606252E+0,72.895091E+0,2.168158E+0,72.495157E+0,72.863454E+0,2.155829E+0
 10/25/2017,12:48:48.118,-526.266402E-6,73.000110E+0,3.982504E-3,997.138456E-3,1.010486E+0,0.000000E+0,1.013752E+0,3.096788E+0,0.000000E+0,72.960096E+0,3.980364E-3,997.106238E-3,1.003739E+0,0.000000E+0,1.063441E+0,3.108935E+0,0.000000E+0,75.013584E+0,30.970988E+0,72.793724E+0,3.973230E-3,3.971804E-3,0.000000E+0,1.028099E+0,1.000000E+0,44.000000E+0,98.598205E+0,23.671058E+0,8.561794E-3,12.257774E-3,1.000000E+0,2.676148E+0,1.000000E+0,20.000000E+0,6.581255E-3,42.626596E+0,0.000000E+0,2.683145E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.001645E+0,0.000000E+0,-217.577590E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.845266E-3,0.000000E+0,154.394009E-3,0.000000E+0,-187.844201E-3,0.000000E+0,2.087408E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009587E+0,3.049166E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.017024E+0,3.034200E+0,0.000000E+0,241.288261E+0,4.013693E-3,3.983335E-3,80.943774E+0,73.675713E+0,72.530160E+0,78.345596E+0,76.308597E+0,3.976653E-3,3.987162E-3,70.578898E+0,4.711534E+0,1.785542E+0,75.500409E+0,74.023023E+0,0.000000E+0,74.012960E+0,73.013588E+0,0.000000E+0,73.777704E+0,1.062193E+0,1.006097E+0,2.168360E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.445156E-3,69.758057E+0,30.645486E+0,0.000000E+0,1.217378E+0,1.224923E+0,1.003126E+0,60.000000E+0,1.000000E+0,1.244281E+0,645.716254E-3,1.988798E+0,60.000000E+0,1.881987E+0,0.000000E+0,73.744050E+0,986.647358E-3,987.881895E-3,1.016735E+0,50.000000E+0,1.000000E+0,85.936525E+0,2.678981E+0,2.529416E+0,1.194575E+0,25.000000E+0,0.000000E+0,1.221159E+0,1.216128E+0,1.004774E+0,60.000000E+0,3.988654E-3,51.983319E+0,8.640525E-3,23.898306E+0,3.409570E+0,30.703831E+0,0.000000E+0,-182.361910E-6,0.000000E+0,43.682843E-3,0.000000E+0,26.192477E-3,0.000000E+0,22.037308E-3,0.000000E+0,17.914348E-3,2.020770E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932901E+0,5.699370E+0,0.000000E+0,83.113956E-3,0.000000E+0,49.589122E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.038631E-3,996.522930E-3,3.062265E+0,996.651665E-3,3.054654E+0,999.258568E-3,3.050534E+0,997.987300E-3,3.047300E+0,30.163752E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.906697E+0,72.936883E+0,2.132841E+0,72.600309E+0,72.636389E+0,2.142511E+0,72.608966E+0,72.894997E+0,2.173988E+0,72.492910E+0,72.866683E+0,2.156611E+0
