date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:48:58.118,600.862443E-6,73.001139E+0,3.980688E-3,998.604397E-3,1.005361E+0,0.000000E+0,1.012283E+0,3.098576E+0,0.000000E+0,72.965712E+0,3.980040E-3,997.460641E-3,1.010072E+0,0.000000E+0,1.056541E+0,3.108741E+0,0.000000E+0,75.020888E+0,30.978467E+0,72.790729E+0,3.974203E-3,3.969793E-3,0.000000E+0,1.023463E+0,1.000000E+0,44.000000E+0,98.563744E+0,23.679641E+0,8.557060E-3,12.257060E-3,1.000000E+0,2.675892E+0,1.000000E+0,20.000000E+0,6.534355E-3,42.622592E+0,0.000000E+0,2.690298E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.988061E+0,0.000000E+0,-220.410158E-3,0.000000E+0,137.459006E-3,0.000000E+0,139.486867E-3,0.000000E+0,157.938516E-3,0.000000E+0,-184.911927E-3,0.000000E+0,2.085442E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.013165E+0,3.050759E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003009E+0,3.034168E+0,0.000000E+0,241.306445E+0,4.007206E-3,3.977302E-3,80.963552E+0,73.677679E+0,72.531517E+0,78.367426E+0,76.313093E+0,3.984437E-3,3.978859E-3,70.569635E+0,4.706379E+0,1.793697E+0,75.502516E+0,74.021011E+0,0.000000E+0,74.014551E+0,73.019672E+0,0.000000E+0,73.776861E+0,1.056219E+0,1.009019E+0,2.165761E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441979E-3,69.753333E+0,30.642095E+0,0.000000E+0,1.214553E+0,1.230607E+0,1.011021E+0,60.000000E+0,1.000000E+0,1.246483E+0,649.375124E-3,1.977023E+0,60.000000E+0,1.887257E+0,0.000000E+0,73.737918E+0,985.625649E-3,984.497450E-3,1.014339E+0,50.000000E+0,1.000000E+0,85.925737E+0,2.671860E+0,2.522547E+0,1.187883E+0,25.000000E+0,0.000000E+0,1.225503E+0,1.218061E+0,1.013237E+0,60.000000E+0,3.990795E-3,51.976512E+0,5.663580E-3,23.916354E+0,3.412147E+0,30.698303E+0,0.000000E+0,5.684484E-3,0.000000E+0,42.201155E-3,0.000000E+0,25.967003E-3,0.000000E+0,19.363826E-3,0.000000E+0,17.012451E-3,2.020899E+0,2.013974E+0,2.018612E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931896E+0,5.698178E+0,0.000000E+0,82.082423E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792636E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.776272E+0,0.000000E+0,44.616951E-3,996.603389E-3,3.062925E+0,997.295345E-3,3.055651E+0,999.419487E-3,3.047847E+0,998.180404E-3,3.045642E+0,24.042239E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.911705E+0,72.939316E+0,2.135493E+0,72.602695E+0,72.637044E+0,2.146135E+0,72.609200E+0,72.892985E+0,2.171912E+0,72.496326E+0,72.865654E+0,2.157553E+0
 10/25/2017,12:49:08.118,-365.247996E-6,73.001748E+0,3.979845E-3,996.993473E-3,1.010997E+0,0.000000E+0,1.015461E+0,3.097239E+0,0.000000E+0,72.963138E+0,3.982634E-3,997.363986E-3,968.709717E-3,0.000000E+0,1.066635E+0,3.111383E+0,0.000000E+0,75.027161E+0,30.983438E+0,72.792226E+0,3.979456E-3,3.969145E-3,0.000000E+0,1.028242E+0,1.000000E+0,44.000000E+0,98.564074E+0,23.678760E+0,8.533584E-3,12.250445E-3,1.000000E+0,2.671819E+0,1.000000E+0,20.000000E+0,6.535912E-3,42.623710E+0,0.000000E+0,2.702575E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.986870E+0,0.000000E+0,-222.759901E-3,0.000000E+0,139.004043E-3,0.000000E+0,137.652136E-3,0.000000E+0,158.067407E-3,0.000000E+0,-185.524160E-3,0.000000E+0,2.083767E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.004348E+0,3.049955E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.002306E+0,3.034426E+0,0.000000E+0,241.307796E+0,4.014601E-3,3.981064E-3,80.977706E+0,73.678428E+0,72.533108E+0,78.387897E+0,76.324378E+0,3.989043E-3,3.978534E-3,70.586757E+0,4.708634E+0,1.786509E+0,75.498817E+0,74.024287E+0,0.000000E+0,74.013709E+0,73.022433E+0,0.000000E+0,73.779623E+0,1.078726E+0,1.001562E+0,2.167069E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.467076E-3,69.750620E+0,30.641770E+0,0.000000E+0,1.215846E+0,1.228484E+0,1.001144E+0,60.000000E+0,1.000000E+0,1.252162E+0,649.407079E-3,1.985538E+0,60.000000E+0,1.888885E+0,0.000000E+0,73.741101E+0,984.204834E-3,985.982136E-3,1.000313E+0,50.000000E+0,1.000000E+0,85.919451E+0,2.673233E+0,2.522196E+0,1.200387E+0,25.000000E+0,0.000000E+0,1.222836E+0,1.217789E+0,1.002603E+0,60.000000E+0,3.987746E-3,51.971523E+0,8.329690E-3,23.937650E+0,3.437922E+0,30.699232E+0,0.000000E+0,8.972496E-3,0.000000E+0,44.649162E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.460458E-3,0.000000E+0,16.207186E-3,2.020802E+0,2.013329E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931248E+0,5.697565E+0,0.000000E+0,85.015846E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.778527E+0,0.000000E+0,43.038631E-3,996.378102E-3,3.062716E+0,997.536725E-3,3.056327E+0,999.628683E-3,3.048571E+0,999.644775E-3,3.047171E+0,22.109129E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.909224E+0,72.938521E+0,2.138354E+0,72.602040E+0,72.636951E+0,2.146311E+0,72.608217E+0,72.893453E+0,2.166593E+0,72.496326E+0,72.863033E+0,2.156803E+0
 10/25/2017,12:49:18.118,600.862443E-6,73.000952E+0,3.982828E-3,997.621733E-3,1.007341E+0,0.000000E+0,1.013066E+0,3.101363E+0,0.000000E+0,72.963325E+0,3.979327E-3,997.202893E-3,996.624787E-3,0.000000E+0,1.063457E+0,3.112801E+0,0.000000E+0,75.034371E+0,30.980279E+0,72.790822E+0,3.974333E-3,3.966097E-3,0.000000E+0,1.026219E+0,1.000000E+0,44.000000E+0,98.577143E+0,23.667254E+0,8.538253E-3,12.262897E-3,1.000000E+0,2.679677E+0,1.000000E+0,20.000000E+0,6.570811E-3,42.624408E+0,0.000000E+0,2.694777E+0,0.000000E+0,1.984974E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.984006E+0,0.000000E+0,-223.854303E-3,0.000000E+0,139.132796E-3,0.000000E+0,135.881781E-3,0.000000E+0,157.197392E-3,0.000000E+0,-186.297507E-3,0.000000E+0,2.081833E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.002255E+0,3.050261E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.010807E+0,3.033814E+0,0.000000E+0,241.314163E+0,4.006687E-3,3.980805E-3,80.995327E+0,73.680347E+0,72.534840E+0,78.414552E+0,76.328125E+0,3.984308E-3,3.978988E-3,70.602616E+0,4.709278E+0,1.786815E+0,75.509773E+0,74.024755E+0,0.000000E+0,74.013662E+0,73.027441E+0,0.000000E+0,73.777236E+0,1.074062E+0,999.981652E-3,2.164709E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.457219E-3,69.745194E+0,30.632340E+0,0.000000E+0,1.213355E+0,1.228723E+0,1.005395E+0,60.000000E+0,1.000000E+0,1.243276E+0,646.515134E-3,1.986561E+0,60.000000E+0,1.872832E+0,0.000000E+0,73.741756E+0,983.582230E-3,983.731161E-3,1.004754E+0,50.000000E+0,1.000000E+0,85.937651E+0,2.674765E+0,2.519959E+0,1.186574E+0,25.000000E+0,0.000000E+0,1.226589E+0,1.221096E+0,1.006068E+0,60.000000E+0,3.988978E-3,51.961405E+0,8.517890E-3,23.944192E+0,3.419235E+0,30.698489E+0,0.000000E+0,6.716017E-3,0.000000E+0,42.297787E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.170563E-3,0.000000E+0,15.627394E-3,2.020834E+0,2.013458E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932631E+0,5.699145E+0,0.000000E+0,84.242196E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792024E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.778688E+0,0.000000E+0,43.811686E-3,996.442470E-3,3.061686E+0,998.904544E-3,3.055603E+0,999.789603E-3,3.049778E+0,997.810289E-3,3.045594E+0,34.029971E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.915402E+0,72.938193E+0,2.135222E+0,72.599887E+0,72.636670E+0,2.151053E+0,72.608358E+0,72.891862E+0,2.171065E+0,72.496841E+0,72.865279E+0,2.152844E+0
 10/25/2017,12:49:28.118,-1.009322E-3,73.003292E+0,3.980688E-3,998.813817E-3,1.018694E+0,0.000000E+0,1.012347E+0,3.096659E+0,0.000000E+0,72.962904E+0,3.980494E-3,997.025691E-3,1.006898E+0,0.000000E+0,1.061045E+0,3.107146E+0,0.000000E+0,75.040223E+0,30.969222E+0,72.792835E+0,3.970896E-3,3.971350E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,98.591670E+0,23.664145E+0,8.518020E-3,12.262897E-3,1.000000E+0,2.678831E+0,1.000000E+0,20.000000E+0,6.554659E-3,42.619055E+0,0.000000E+0,2.681372E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.985712E+0,0.000000E+0,-228.682543E-3,0.000000E+0,138.714349E-3,0.000000E+0,135.720840E-3,0.000000E+0,159.807437E-3,0.000000E+0,-180.368514E-3,0.000000E+0,2.080061E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.006568E+0,3.050598E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005630E+0,3.034233E+0,0.000000E+0,241.326270E+0,4.015250E-3,3.981518E-3,81.010512E+0,73.678334E+0,72.536478E+0,78.433384E+0,76.335617E+0,3.981583E-3,3.982816E-3,70.589283E+0,4.708312E+0,1.786187E+0,75.507806E+0,74.024100E+0,0.000000E+0,74.017594E+0,73.031279E+0,0.000000E+0,73.780606E+0,1.067385E+0,1.007741E+0,2.164789E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.443989E-3,69.743136E+0,30.630947E+0,0.000000E+0,1.220842E+0,1.234807E+0,1.010046E+0,60.000000E+0,1.000000E+0,1.242654E+0,649.295236E-3,1.985442E+0,60.000000E+0,1.880423E+0,0.000000E+0,73.740118E+0,983.262946E-3,987.674358E-3,1.006447E+0,50.000000E+0,1.000000E+0,85.949988E+0,2.667852E+0,2.517339E+0,1.188937E+0,25.000000E+0,0.000000E+0,1.227037E+0,1.220457E+0,1.007058E+0,60.000000E+0,3.989173E-3,51.952313E+0,8.482740E-3,23.945584E+0,3.425035E+0,30.695888E+0,0.000000E+0,-5.340028E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.000685E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.500023E-3,2.020995E+0,2.013490E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933555E+0,5.700047E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.791863E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.778559E+0,0.000000E+0,44.552530E-3,996.780401E-3,3.061606E+0,997.343621E-3,3.054364E+0,997.247069E-3,3.050180E+0,999.499947E-3,3.045755E+0,33.385602E-3,9.858316E+0,1.000000E+0,1.000000E+0,72.911049E+0,72.939597E+0,2.137731E+0,72.599794E+0,72.636108E+0,2.149552E+0,72.608592E+0,72.893078E+0,2.170315E+0,72.494033E+0,72.864999E+0,2.156771E+0
 10/25/2017,12:49:38.118,922.899256E-6,73.003854E+0,3.980559E-3,998.862145E-3,1.009704E+0,0.000000E+0,1.012411E+0,3.097690E+0,0.000000E+0,72.962295E+0,3.978743E-3,997.863372E-3,1.000820E+0,0.000000E+0,1.063808E+0,3.108226E+0,0.000000E+0,75.044811E+0,30.961790E+0,72.795175E+0,3.975695E-3,3.968107E-3,0.000000E+0,1.028385E+0,1.000000E+0,44.000000E+0,98.598252E+0,23.665166E+0,8.524634E-3,12.242274E-3,1.000000E+0,2.668018E+0,1.000000E+0,20.000000E+0,6.548172E-3,42.620451E+0,0.000000E+0,2.672833E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.982589E+0,0.000000E+0,-229.616003E-3,0.000000E+0,138.875290E-3,0.000000E+0,136.268041E-3,0.000000E+0,161.901918E-3,0.000000E+0,-181.947431E-3,0.000000E+0,2.076613E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.018740E+0,3.050775E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.004112E+0,3.033380E+0,0.000000E+0,241.322122E+0,4.005066E-3,3.978015E-3,81.030149E+0,73.680627E+0,72.536665E+0,78.457884E+0,76.342875E+0,3.975226E-3,3.976329E-3,70.574922E+0,4.708634E+0,1.792472E+0,75.506121E+0,74.024849E+0,0.000000E+0,74.015721E+0,73.032964E+0,0.000000E+0,73.780325E+0,1.067033E+0,1.006560E+0,2.167898E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.450604E-3,69.739768E+0,30.630761E+0,0.000000E+0,1.212477E+0,1.226551E+0,1.004293E+0,60.000000E+0,1.000000E+0,1.239798E+0,646.419268E-3,1.985650E+0,60.000000E+0,1.877119E+0,0.000000E+0,73.742692E+0,983.566266E-3,981.272649E-3,1.003620E+0,50.000000E+0,1.000000E+0,85.958197E+0,2.670582E+0,2.521061E+0,1.191524E+0,25.000000E+0,0.000000E+0,1.223587E+0,1.216479E+0,1.009725E+0,60.000000E+0,3.987227E-3,51.943500E+0,8.364710E-3,23.938857E+0,3.451776E+0,30.696120E+0,0.000000E+0,2.718826E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.419423E-3,0.000000E+0,19.685932E-3,0.000000E+0,14.789918E-3,2.021060E+0,2.013458E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934156E+0,5.699048E+0,0.000000E+0,79.277941E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792764E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.778301E+0,0.000000E+0,42.974210E-3,996.941321E-3,3.062458E+0,996.168906E-3,3.055458E+0,999.709143E-3,3.048861E+0,999.548223E-3,3.045626E+0,29.197198E-3,9.883770E+0,1.000000E+0,1.000000E+0,72.912968E+0,72.941048E+0,2.137986E+0,72.599747E+0,72.640741E+0,2.151436E+0,72.607094E+0,72.895652E+0,2.167711E+0,72.497637E+0,72.864016E+0,2.154696E+0
 10/25/2017,12:49:48.118,922.899256E-6,73.003713E+0,3.982245E-3,997.138456E-3,996.354961E-3,0.000000E+0,1.014311E+0,3.102330E+0,0.000000E+0,72.961312E+0,3.975760E-3,997.396204E-3,994.694660E-3,0.000000E+0,1.060614E+0,3.112028E+0,0.000000E+0,75.052911E+0,30.973822E+0,72.793162E+0,3.977251E-3,3.969664E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.615976E+0,23.667439E+0,8.533260E-3,12.249732E-3,1.000000E+0,2.669056E+0,1.000000E+0,20.000000E+0,6.554983E-3,42.618868E+0,0.000000E+0,2.686399E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.003512E+0,0.000000E+0,-222.438019E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.555571E-3,0.000000E+0,152.041746E-3,0.000000E+0,-190.647584E-3,0.000000E+0,2.076807E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.008996E+0,3.050872E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.010296E+0,3.033975E+0,0.000000E+0,241.332927E+0,4.009217E-3,3.982232E-3,81.043413E+0,73.678240E+0,72.541859E+0,78.479573E+0,76.352007E+0,3.991443E-3,3.977821E-3,70.575623E+0,4.710889E+0,1.784543E+0,75.509773E+0,74.027892E+0,0.000000E+0,74.016377E+0,73.031138E+0,0.000000E+0,73.784163E+0,1.067385E+0,1.005203E+0,2.168344E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.444249E-3,69.735605E+0,30.626209E+0,0.000000E+0,1.219613E+0,1.227669E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.244999E+0,646.147649E-3,1.985570E+0,60.000000E+0,1.880858E+0,0.000000E+0,73.740071E+0,983.438552E-3,984.289914E-3,1.008125E+0,50.000000E+0,1.000000E+0,85.978039E+0,2.670391E+0,2.520662E+0,1.193824E+0,25.000000E+0,0.000000E+0,1.226749E+0,1.223940E+0,1.009804E+0,60.000000E+0,3.988654E-3,51.936926E+0,8.398239E-3,23.935795E+0,3.420846E+0,30.696213E+0,0.000000E+0,-3.728258E-3,0.000000E+0,45.679902E-3,0.000000E+0,25.741529E-3,0.000000E+0,23.680049E-3,0.000000E+0,17.785506E-3,2.020899E+0,2.013619E+0,2.018547E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935740E+0,5.687926E+0,0.000000E+0,90.592573E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.792185E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.779010E+0,0.000000E+0,41.105994E-3,997.102241E-3,3.063376E+0,999.001096E-3,3.055410E+0,996.651665E-3,3.050598E+0,997.778105E-3,3.045658E+0,24.042239E-3,9.885381E+0,1.000000E+0,1.000000E+0,72.913296E+0,72.936836E+0,2.139169E+0,72.599934E+0,72.635453E+0,2.149903E+0,72.607749E+0,72.894435E+0,2.168542E+0,72.497216E+0,72.865841E+0,2.156835E+0
 10/25/2017,12:49:58.118,1.244936E-3,73.003760E+0,3.982310E-3,997.412313E-3,996.626414E-3,0.000000E+0,1.014471E+0,3.096659E+0,0.000000E+0,72.963465E+0,3.979975E-3,996.784053E-3,967.959998E-3,0.000000E+0,1.064335E+0,3.107791E+0,0.000000E+0,75.055392E+0,30.962997E+0,72.791805E+0,3.973360E-3,3.968885E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,98.623921E+0,23.668738E+0,8.532546E-3,12.239550E-3,1.000000E+0,2.669823E+0,1.000000E+0,20.000000E+0,6.581580E-3,42.617705E+0,0.000000E+0,2.679085E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.998201E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.330253E-3,0.000000E+0,151.655073E-3,0.000000E+0,-194.514318E-3,0.000000E+0,2.079803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.001808E+0,3.050711E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.007643E+0,3.034281E+0,0.000000E+0,241.351836E+0,4.008698E-3,3.976459E-3,81.062816E+0,73.679317E+0,72.540643E+0,78.500607E+0,76.357345E+0,3.980026E-3,3.980545E-3,70.557239E+0,4.713789E+0,1.787250E+0,75.511692E+0,74.025879E+0,0.000000E+0,74.018577E+0,73.035116E+0,0.000000E+0,73.782478E+0,1.060676E+0,1.003031E+0,2.167770E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.442303E-3,69.730835E+0,30.622678E+0,0.000000E+0,1.217075E+0,1.225865E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.246483E+0,650.573444E-3,1.991897E+0,60.000000E+0,1.885532E+0,0.000000E+0,73.737544E+0,987.796781E-3,986.125815E-3,1.006942E+0,50.000000E+0,1.000000E+0,85.989390E+0,2.667261E+0,2.522835E+0,1.184482E+0,25.000000E+0,0.000000E+0,1.222102E+0,1.218428E+0,1.002635E+0,60.000000E+0,3.989367E-3,51.928673E+0,8.463350E-3,23.935052E+0,3.399904E+0,30.694262E+0,0.000000E+0,-1.052718E-3,0.000000E+0,46.259693E-3,0.000000E+0,23.486786E-3,0.000000E+0,24.743000E-3,0.000000E+0,18.333086E-3,2.020641E+0,2.013813E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936649E+0,5.690151E+0,0.000000E+0,85.402671E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793956E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.771086E+0,0.000000E+0,42.329997E-3,997.086149E-3,3.062201E+0,997.440173E-3,3.054477E+0,996.506838E-3,3.050582E+0,998.920636E-3,3.045256E+0,34.352156E-3,9.856061E+0,1.000000E+0,1.000000E+0,72.913904E+0,72.940346E+0,2.139345E+0,72.599326E+0,72.638963E+0,2.145720E+0,72.608638E+0,72.893921E+0,2.171513E+0,72.496794E+0,72.866730E+0,2.154329E+0
 10/25/2017,12:50:08.118,-526.266402E-6,73.006381E+0,3.979780E-3,999.345422E-3,1.011205E+0,0.000000E+0,1.011980E+0,3.096659E+0,0.000000E+0,72.964588E+0,3.975630E-3,997.041801E-3,962.424838E-3,0.000000E+0,1.059943E+0,3.108725E+0,0.000000E+0,75.063304E+0,30.957748E+0,72.793724E+0,3.971350E-3,3.964670E-3,0.000000E+0,1.026442E+0,1.000000E+0,44.000000E+0,98.629610E+0,23.673146E+0,8.532935E-3,12.257579E-3,1.000000E+0,2.676259E+0,1.000000E+0,20.000000E+0,6.571590E-3,42.614306E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.989229E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.004897E+0,0.000000E+0,-221.343618E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.459006E-3,0.000000E+0,148.400572E-3,0.000000E+0,-188.778662E-3,0.000000E+0,2.087859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.006329E+0,3.050357E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.007324E+0,3.034474E+0,0.000000E+0,241.358155E+0,4.011552E-3,3.980416E-3,81.079594E+0,73.679785E+0,72.542982E+0,78.524592E+0,76.366102E+0,3.984891E-3,3.980675E-3,70.542222E+0,4.712500E+0,1.787766E+0,75.509679E+0,74.027002E+0,0.000000E+0,74.017640E+0,73.033993E+0,0.000000E+0,73.782525E+0,1.066362E+0,1.002728E+0,2.165522E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441201E-3,69.731443E+0,30.619194E+0,0.000000E+0,1.215047E+0,1.227829E+0,1.001704E+0,60.000000E+0,1.000000E+0,1.246786E+0,648.320602E-3,1.993926E+0,60.000000E+0,1.893865E+0,0.000000E+0,73.741663E+0,987.509425E-3,987.434893E-3,1.008364E+0,50.000000E+0,1.000000E+0,86.015049E+0,2.667405E+0,2.520502E+0,1.196299E+0,25.000000E+0,0.000000E+0,1.231987E+0,1.220313E+0,1.002810E+0,60.000000E+0,3.988200E-3,51.923451E+0,8.485853E-3,23.933335E+0,3.417947E+0,30.691149E+0,0.000000E+0,-5.759089E-3,0.000000E+0,42.845367E-3,0.000000E+0,26.063635E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.914348E-3,2.021060E+0,2.013974E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938769E+0,5.679448E+0,0.000000E+0,85.467142E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.223217E-3,10.000000E+0,9.739809E+0,0.000000E+0,44.133792E-3,996.410286E-3,3.063440E+0,996.780401E-3,3.054074E+0,998.260864E-3,3.048957E+0,999.693051E-3,3.046962E+0,34.352156E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.915027E+0,72.942920E+0,2.136260E+0,72.599185E+0,72.637699E+0,2.144635E+0,72.608170E+0,72.892797E+0,2.168079E+0,72.498432E+0,72.867807E+0,2.153642E+0
 10/25/2017,12:50:18.118,761.880850E-6,73.003947E+0,3.981661E-3,997.670061E-3,1.009401E+0,0.000000E+0,1.015525E+0,3.096240E+0,0.000000E+0,72.960564E+0,3.972452E-3,997.267330E-3,1.015559E+0,0.000000E+0,1.064990E+0,3.105117E+0,0.000000E+0,75.071357E+0,30.968108E+0,72.790495E+0,3.977900E-3,3.965902E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.621571E+0,23.673888E+0,8.564518E-3,12.243247E-3,1.000000E+0,2.680620E+0,1.000000E+0,20.000000E+0,6.569903E-3,42.613469E+0,0.000000E+0,2.683725E+0,0.000000E+0,1.989551E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.988351E+0,0.000000E+0,-221.665500E-3,0.000000E+0,138.843102E-3,0.000000E+0,136.976182E-3,0.000000E+0,158.711863E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.083896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.015497E+0,3.050872E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.012789E+0,3.034780E+0,0.000000E+0,241.382996E+0,4.013823E-3,3.980675E-3,81.096607E+0,73.680768E+0,72.545509E+0,78.545720E+0,76.374578E+0,3.994038E-3,3.983335E-3,70.544889E+0,4.707345E+0,1.788072E+0,75.507853E+0,74.031121E+0,0.000000E+0,74.016657E+0,73.036988E+0,0.000000E+0,73.783321E+0,1.071857E+0,1.009673E+0,2.166559E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.441071E-3,69.726064E+0,30.614178E+0,0.000000E+0,1.220794E+0,1.225705E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.246100E+0,647.361946E-3,1.998575E+0,60.000000E+0,1.874170E+0,0.000000E+0,73.741101E+0,984.140977E-3,983.906769E-3,1.016416E+0,50.000000E+0,1.000000E+0,86.067071E+0,2.668938E+0,2.522930E+0,1.192642E+0,25.000000E+0,0.000000E+0,1.222182E+0,1.214817E+0,1.012247E+0,60.000000E+0,3.990665E-3,51.913519E+0,8.511016E-3,23.934867E+0,3.406670E+0,30.692032E+0,0.000000E+0,6.973901E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.232042E-3,0.000000E+0,16.690345E-3,2.020995E+0,2.013780E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943130E+0,5.661557E+0,0.000000E+0,78.955587E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.791250E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.738810E+0,0.000000E+0,39.624305E-3,996.796493E-3,3.062410E+0,996.490746E-3,3.055732E+0,998.920636E-3,3.048812E+0,998.679256E-3,3.045224E+0,21.786944E-3,9.882482E+0,1.000000E+0,1.000000E+0,72.914606E+0,72.940767E+0,2.132777E+0,72.603678E+0,72.636342E+0,2.149025E+0,72.607515E+0,72.890177E+0,2.169836E+0,72.501006E+0,72.868509E+0,2.153642E+0
 10/25/2017,12:50:28.118,278.825630E-6,73.005492E+0,3.984190E-3,997.960028E-3,1.017464E+0,0.000000E+0,1.015541E+0,3.097755E+0,0.000000E+0,72.961406E+0,3.980883E-3,998.024464E-3,985.506613E-3,0.000000E+0,1.060071E+0,3.107839E+0,0.000000E+0,75.076132E+0,30.958863E+0,72.788249E+0,3.971933E-3,3.968107E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,98.627682E+0,23.680569E+0,8.586373E-3,12.236632E-3,1.000000E+0,2.680252E+0,1.000000E+0,20.000000E+0,6.577882E-3,42.609326E+0,0.000000E+0,2.681566E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.985454E+0,0.000000E+0,-225.946540E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.201500E-3,0.000000E+0,162.030809E-3,0.000000E+0,-183.623016E-3,0.000000E+0,2.079094E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.004460E+0,3.050534E+0,0.000000E+0,997.681553E-3,0.000000E+0,998.582487E-3,3.034909E+0,0.000000E+0,241.386614E+0,4.011747E-3,3.981389E-3,81.113526E+0,73.681751E+0,72.549019E+0,78.564880E+0,76.382492E+0,3.983594E-3,3.975226E-3,70.530855E+0,4.701546E+0,1.788040E+0,75.509960E+0,74.031355E+0,0.000000E+0,74.020730E+0,73.039282E+0,0.000000E+0,73.783414E+0,1.056587E+0,1.007119E+0,2.163657E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.439968E-3,69.722462E+0,30.613945E+0,0.000000E+0,1.213259E+0,1.229138E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.241186E+0,649.183393E-3,1.990459E+0,60.000000E+0,1.890368E+0,0.000000E+0,73.741148E+0,983.901514E-3,979.979536E-3,1.005201E+0,50.000000E+0,1.000000E+0,86.102393E+0,2.670423E+0,2.524160E+0,1.197241E+0,25.000000E+0,0.000000E+0,1.223683E+0,1.222454E+0,1.008128E+0,60.000000E+0,3.990665E-3,51.903588E+0,8.449342E-3,23.935331E+0,3.412792E+0,30.691010E+0,0.000000E+0,5.620013E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.144235E-3,2.020931E+0,2.013684E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946185E+0,5.660655E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.793441E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.738488E+0,0.000000E+0,49.931703E-3,996.941321E-3,3.063279E+0,999.017188E-3,3.055732E+0,999.532131E-3,3.050405E+0,999.934431E-3,3.045320E+0,27.586273E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.915823E+0,72.940159E+0,2.136149E+0,72.598577E+0,72.636810E+0,2.148386E+0,72.607094E+0,72.895325E+0,2.166593E+0,72.498947E+0,72.867900E+0,2.152892E+0
 10/25/2017,12:50:38.118,-43.211183E-6,73.005070E+0,3.982893E-3,998.701053E-3,1.005361E+0,0.000000E+0,1.013768E+0,3.093276E+0,0.000000E+0,72.961921E+0,3.980883E-3,997.202893E-3,999.559858E-3,0.000000E+0,1.057867E+0,3.105648E+0,0.000000E+0,75.082546E+0,30.962022E+0,72.789372E+0,3.973295E-3,3.967459E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,98.635016E+0,23.678064E+0,8.611601E-3,12.239291E-3,1.000000E+0,2.670637E+0,1.000000E+0,20.000000E+0,6.563287E-3,42.607370E+0,0.000000E+0,2.672286E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996881E+0,0.000000E+0,-216.901636E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.778725E-3,0.000000E+0,153.362880E-3,0.000000E+0,-188.424211E-3,0.000000E+0,2.077773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.001904E+0,3.049778E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.012405E+0,3.034377E+0,0.000000E+0,241.379186E+0,4.016742E-3,3.980675E-3,81.129274E+0,73.683155E+0,72.547990E+0,78.588444E+0,76.387924E+0,3.983659E-3,3.977626E-3,70.515230E+0,4.712178E+0,1.783124E+0,75.501439E+0,74.030747E+0,0.000000E+0,74.018062E+0,73.040171E+0,0.000000E+0,73.786269E+0,1.057625E+0,998.033757E-3,2.166909E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.428879E-3,69.721386E+0,30.608139E+0,0.000000E+0,1.214457E+0,1.233976E+0,999.737779E-3,60.000000E+0,1.000000E+0,1.247121E+0,650.940929E-3,1.998831E+0,60.000000E+0,1.867352E+0,0.000000E+0,73.742037E+0,985.146722E-3,982.789264E-3,999.657794E-3,50.000000E+0,1.000000E+0,86.125238E+0,2.666415E+0,2.515982E+0,1.184163E+0,25.000000E+0,0.000000E+0,1.220632E+0,1.218141E+0,1.004503E+0,60.000000E+0,3.988848E-3,51.895148E+0,5.594448E-3,23.942058E+0,3.399260E+0,30.688594E+0,0.000000E+0,-2.245429E-3,0.000000E+0,50.962443E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.488256E-3,0.000000E+0,18.075402E-3,2.020899E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948259E+0,5.661267E+0,0.000000E+0,83.533016E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.793409E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.738327E+0,0.000000E+0,43.006420E-3,996.860861E-3,3.062281E+0,998.566612E-3,3.055217E+0,999.065464E-3,3.050035E+0,999.145924E-3,3.045481E+0,26.619718E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.916572E+0,72.941048E+0,2.134838E+0,72.602134E+0,72.637512E+0,2.146199E+0,72.607001E+0,72.893312E+0,2.163622E+0,72.501287E+0,72.868415E+0,2.156069E+0
 10/25/2017,12:50:48.118,1.405954E-3,73.005679E+0,3.983931E-3,997.976137E-3,1.006031E+0,0.000000E+0,1.016052E+0,3.090924E+0,0.000000E+0,72.961827E+0,3.974917E-3,997.734498E-3,978.615579E-3,0.000000E+0,1.068072E+0,3.103216E+0,0.000000E+0,75.090271E+0,30.957609E+0,72.790542E+0,3.973879E-3,3.967264E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,98.689693E+0,23.675048E+0,8.610174E-3,12.261665E-3,1.000000E+0,2.683207E+0,1.000000E+0,20.000000E+0,6.558811E-3,42.603600E+0,0.000000E+0,2.685336E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.999489E+0,0.000000E+0,-221.987383E-3,0.000000E+0,139.100608E-3,0.000000E+0,139.036232E-3,0.000000E+0,152.621756E-3,0.000000E+0,-194.256536E-3,0.000000E+0,2.074003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.008533E+0,3.050309E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013204E+0,3.033782E+0,0.000000E+0,241.398239E+0,4.013369E-3,3.978924E-3,81.145068E+0,73.684606E+0,72.548364E+0,78.611961E+0,76.392232E+0,3.984632E-3,3.982232E-3,70.504564E+0,4.714756E+0,1.787299E+0,75.493105E+0,74.030419E+0,0.000000E+0,74.022321E+0,73.046629E+0,0.000000E+0,73.782712E+0,1.076250E+0,1.002600E+0,2.161505E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.440747E-3,69.715680E+0,30.603633E+0,0.000000E+0,1.213323E+0,1.227845E+0,998.491192E-3,60.000000E+0,1.000000E+0,1.245127E+0,646.147649E-3,1.981976E+0,60.000000E+0,1.879666E+0,0.000000E+0,73.742318E+0,985.162687E-3,983.204337E-3,983.586793E-3,50.000000E+0,1.000000E+0,86.125801E+0,2.669864E+0,2.523905E+0,1.196539E+0,25.000000E+0,0.000000E+0,1.222852E+0,1.222582E+0,993.596780E-3,60.000000E+0,3.986902E-3,51.888341E+0,8.318406E-3,23.942012E+0,3.391205E+0,30.686736E+0,0.000000E+0,139.992253E-6,0.000000E+0,44.230424E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.324262E-3,0.000000E+0,19.234984E-3,2.020706E+0,2.013651E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948515E+0,5.658785E+0,0.000000E+0,90.495867E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793344E+0,0.000000E+0,22.971416E-3,10.000000E+0,9.731176E+0,0.000000E+0,44.552530E-3,996.828677E-3,3.062442E+0,997.633277E-3,3.054364E+0,997.681553E-3,3.047396E+0,1.000385E+0,3.045352E+0,29.841567E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.921813E+0,72.943014E+0,2.140927E+0,72.600075E+0,72.637044E+0,2.149504E+0,72.610089E+0,72.896073E+0,2.165363E+0,72.500725E+0,72.870287E+0,2.139004E+0
 10/25/2017,12:50:58.118,922.899256E-6,73.008721E+0,3.980948E-3,998.636616E-3,1.001832E+0,0.000000E+0,1.016100E+0,3.089974E+0,0.000000E+0,72.962342E+0,3.985098E-3,997.138456E-3,991.679831E-3,0.000000E+0,1.065964E+0,3.100332E+0,0.000000E+0,75.094953E+0,30.953846E+0,72.788950E+0,3.974852E-3,3.967718E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,98.736284E+0,23.674306E+0,8.631769E-3,12.261989E-3,1.000000E+0,2.676754E+0,1.000000E+0,20.000000E+0,6.606230E-3,42.603600E+0,0.000000E+0,2.693810E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.987192E+0,0.000000E+0,-211.429631E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.154820E-3,0.000000E+0,-204.277824E-3,0.000000E+0,2.081833E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.003006E+0,3.050003E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.007436E+0,3.034571E+0,0.000000E+0,241.400651E+0,4.008763E-3,3.980026E-3,81.161987E+0,73.682640E+0,72.555009E+0,78.633885E+0,76.403799E+0,3.984048E-3,3.980221E-3,70.497922E+0,4.703479E+0,1.781964E+0,75.493198E+0,74.035147E+0,0.000000E+0,74.023257E+0,73.049437E+0,0.000000E+0,73.786129E+0,1.074940E+0,1.003909E+0,2.161967E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.435299E-3,69.712967E+0,30.599452E+0,0.000000E+0,1.223381E+0,1.228100E+0,994.431794E-3,60.000000E+0,1.000000E+0,1.248828E+0,650.333780E-3,1.987615E+0,60.000000E+0,1.873445E+0,0.000000E+0,73.740773E+0,983.598194E-3,988.648184E-3,1.004882E+0,50.000000E+0,1.000000E+0,86.149115E+0,2.673105E+0,2.518921E+0,1.186574E+0,25.000000E+0,0.000000E+0,1.220105E+0,1.217661E+0,1.008064E+0,60.000000E+0,3.990081E-3,51.880694E+0,8.299275E-3,23.944981E+0,3.370907E+0,30.688734E+0,0.000000E+0,35.470009E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.397508E-3,0.000000E+0,23.325732E-3,0.000000E+0,23.132469E-3,2.020641E+0,2.013362E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950668E+0,5.660010E+0,0.000000E+0,83.210662E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793151E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.714684E+0,0.000000E+0,42.587682E-3,996.152814E-3,3.063006E+0,997.247069E-3,3.055764E+0,999.306843E-3,3.047300E+0,998.518336E-3,3.047139E+0,34.352156E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.918865E+0,72.940954E+0,2.140383E+0,72.597360E+0,72.638261E+0,2.146391E+0,72.608404E+0,72.894248E+0,2.170011E+0,72.499228E+0,72.869538E+0,2.152046E+0
 10/25/2017,12:51:08.118,1.727991E-3,73.004556E+0,3.981467E-3,997.702280E-3,984.187474E-3,0.000000E+0,1.015765E+0,3.089893E+0,0.000000E+0,72.964027E+0,3.978159E-3,996.993473E-3,986.687022E-3,0.000000E+0,1.066747E+0,3.101895E+0,0.000000E+0,75.101320E+0,30.939352E+0,72.791431E+0,3.978613E-3,3.974463E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.764775E+0,23.676718E+0,8.628981E-3,12.265426E-3,1.000000E+0,2.672618E+0,1.000000E+0,20.000000E+0,6.586380E-3,42.606439E+0,0.000000E+0,2.707537E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.986709E+0,0.000000E+0,-216.966013E-3,0.000000E+0,135.753028E-3,0.000000E+0,135.559899E-3,0.000000E+0,143.696045E-3,0.000000E+0,-223.933725E-3,0.000000E+0,2.078676E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006840E+0,3.050550E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.002801E+0,3.035504E+0,0.000000E+0,241.376677E+0,4.014147E-3,3.976913E-3,81.177548E+0,73.683904E+0,72.554635E+0,78.656466E+0,76.413586E+0,3.974058E-3,3.978210E-3,70.491466E+0,4.705734E+0,1.787299E+0,75.499472E+0,74.036598E+0,0.000000E+0,74.024755E+0,73.051169E+0,0.000000E+0,73.786269E+0,1.073231E+0,1.006975E+0,2.164948E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.439579E-3,69.710114E+0,30.597362E+0,0.000000E+0,1.215718E+0,1.234599E+0,1.005619E+0,60.000000E+0,1.000000E+0,1.243819E+0,650.972884E-3,1.992552E+0,60.000000E+0,1.888933E+0,0.000000E+0,73.742131E+0,987.525389E-3,985.551098E-3,1.005744E+0,50.000000E+0,1.000000E+0,86.165768E+0,2.666447E+0,2.516828E+0,1.190806E+0,25.000000E+0,0.000000E+0,1.223491E+0,1.217246E+0,1.013190E+0,60.000000E+0,3.989108E-3,51.872675E+0,8.535400E-3,23.942476E+0,3.525879E+0,30.688641E+0,0.000000E+0,46.881347E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.075402E-3,0.000000E+0,24.066577E-3,2.020770E+0,2.013362E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952304E+0,5.660300E+0,0.000000E+0,81.502185E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.791605E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.699673E+0,0.000000E+0,39.946412E-3,996.313734E-3,3.063150E+0,997.874657E-3,3.054766E+0,998.775808E-3,3.049923E+0,997.472357E-3,3.045835E+0,28.552828E-3,9.864438E+0,1.000000E+0,1.000000E+0,72.917180E+0,72.944698E+0,2.142493E+0,72.599373E+0,72.634845E+0,2.144060E+0,72.608685E+0,72.896495E+0,2.161514E+0,72.499649E+0,72.866964E+0,2.145070E+0
 10/25/2017,12:51:18.118,1.405954E-3,73.007364E+0,3.983607E-3,997.831154E-3,1.000075E+0,0.000000E+0,1.011980E+0,3.092197E+0,0.000000E+0,72.965384E+0,3.982050E-3,998.459414E-3,992.317890E-3,0.000000E+0,1.055423E+0,3.105519E+0,0.000000E+0,75.104504E+0,30.931594E+0,72.791103E+0,3.976278E-3,3.973036E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,98.762001E+0,23.671197E+0,8.626516E-3,12.244414E-3,1.000000E+0,2.676036E+0,1.000000E+0,20.000000E+0,6.574055E-3,42.609512E+0,0.000000E+0,2.690781E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.971130E+0,0.000000E+0,-220.281405E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.139288E-3,0.000000E+0,154.780683E-3,0.000000E+0,-211.624620E-3,0.000000E+0,2.077838E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.001968E+0,3.049874E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005806E+0,3.033605E+0,0.000000E+0,241.375327E+0,4.013304E-3,3.982686E-3,81.195311E+0,73.684559E+0,72.555758E+0,78.679655E+0,76.415319E+0,3.987097E-3,3.981194E-3,70.492542E+0,4.712178E+0,1.782818E+0,75.475078E+0,74.033134E+0,0.000000E+0,74.022087E+0,73.055334E+0,0.000000E+0,73.788189E+0,1.059526E+0,973.940540E-3,2.169157E+0,60.000000E+0,57.000000E+0,54.300000E+0,10.438088E-3,69.704688E+0,30.599638E+0,0.000000E+0,1.225248E+0,1.223230E+0,1.007265E+0,60.000000E+0,1.000000E+0,1.244840E+0,649.646743E-3,1.994997E+0,60.000000E+0,1.872832E+0,0.000000E+0,73.740914E+0,986.264217E-3,986.381245E-3,1.003540E+0,50.000000E+0,1.000000E+0,86.196400E+0,2.674111E+0,2.522867E+0,1.193409E+0,25.000000E+0,0.000000E+0,1.226318E+0,1.217342E+0,1.013429E+0,60.000000E+0,3.988394E-3,51.864328E+0,8.554466E-3,23.936119E+0,3.576463E+0,30.686086E+0,0.000000E+0,54.488905E-3,0.000000E+0,45.003479E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.885079E-3,0.000000E+0,17.882138E-3,2.020834E+0,2.013555E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955133E+0,5.658237E+0,0.000000E+0,78.407585E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.793731E+0,0.000000E+0,44.584741E-3,10.000000E+0,9.698803E+0,0.000000E+0,39.076725E-3,996.442470E-3,3.063263E+0,997.890749E-3,3.054203E+0,999.322935E-3,3.051130E+0,997.922932E-3,3.047348E+0,29.519383E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.920035E+0,72.943435E+0,2.140415E+0,72.600309E+0,72.638823E+0,2.149121E+0,72.607422E+0,72.896822E+0,2.167184E+0,72.502129E+0,72.870381E+0,2.158160E+0
 10/25/2017,12:51:28.118,2.050028E-3,73.007364E+0,3.983866E-3,997.283439E-3,1.019908E+0,0.000000E+0,1.014088E+0,3.098077E+0,0.000000E+0,72.963746E+0,3.979132E-3,998.298322E-3,1.018239E+0,0.000000E+0,1.065453E+0,3.110417E+0,0.000000E+0,75.114897E+0,30.934521E+0,72.791384E+0,3.971674E-3,3.974592E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,98.784756E+0,23.669945E+0,8.611211E-3,12.265686E-3,1.000000E+0,2.672634E+0,1.000000E+0,20.000000E+0,6.548561E-3,42.611932E+0,0.000000E+0,2.702833E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.983201E+0,0.000000E+0,-234.186737E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.780889E-3,0.000000E+0,167.863133E-3,0.000000E+0,-198.896618E-3,0.000000E+0,2.074358E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,648.340111E-3,3.050534E+0,0.000000E+0,997.794197E-3,0.000000E+0,994.028118E-3,3.033476E+0,0.000000E+0,241.372191E+0,4.009152E-3,3.979183E-3,81.212511E+0,73.686946E+0,72.558566E+0,78.701720E+0,76.424825E+0,3.981129E-3,3.976978E-3,70.495630E+0,4.700257E+0,1.783431E+0,75.470069E+0,74.033415E+0,0.000000E+0,74.022040E+0,73.058704E+0,0.000000E+0,73.788095E+0,1.074764E+0,1.010408E+0,2.163306E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.444962E-3,69.703613E+0,30.597966E+0,0.000000E+0,1.220252E+0,1.227845E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.248716E+0,644.741620E-3,1.954799E+0,60.000000E+0,1.880681E+0,0.000000E+0,73.743488E+0,986.104575E-3,980.761790E-3,1.005217E+0,50.000000E+0,1.000000E+0,86.234960E+0,2.672291E+0,2.512627E+0,1.186207E+0,25.000000E+0,0.000000E+0,1.219115E+0,1.216974E+0,1.005429E+0,60.000000E+0,3.988784E-3,51.855236E+0,8.644351E-3,23.938764E+0,3.462086E+0,30.689570E+0,0.000000E+0,-18.459843E-3,0.000000E+0,49.577386E-3,0.000000E+0,22.069518E-3,0.000000E+0,17.914348E-3,0.000000E+0,15.208656E-3,2.020867E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958673E+0,5.737602E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.789640E+0,0.000000E+0,20.909936E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.198213E-3,996.876953E-3,3.062040E+0,997.214885E-3,3.055474E+0,999.660867E-3,3.047187E+0,996.844769E-3,3.047460E+0,26.297533E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.920503E+0,72.943107E+0,2.138514E+0,72.599747E+0,72.639291E+0,2.142272E+0,72.607562E+0,72.897524E+0,2.165619E+0,72.502504E+0,72.872627E+0,2.147161E+0
 10/25/2017,12:51:38.118,1.083918E-3,73.007083E+0,3.981013E-3,997.686170E-3,1.004674E+0,0.000000E+0,1.014934E+0,3.088508E+0,0.000000E+0,72.961312E+0,3.983542E-3,997.396204E-3,985.251389E-3,0.000000E+0,1.072145E+0,3.102604E+0,0.000000E+0,75.118362E+0,30.931733E+0,72.790167E+0,3.975630E-3,3.968756E-3,0.000000E+0,1.026824E+0,1.000000E+0,44.000000E+0,98.793031E+0,23.663774E+0,8.594869E-3,12.244803E-3,1.000000E+0,2.681802E+0,1.000000E+0,20.000000E+0,6.569319E-3,42.614167E+0,0.000000E+0,2.712919E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.986291E+0,0.000000E+0,-225.206210E-3,0.000000E+0,139.905315E-3,0.000000E+0,135.302393E-3,0.000000E+0,160.161888E-3,0.000000E+0,-178.757375E-3,0.000000E+0,2.071973E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.012957E+0,3.049536E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.007276E+0,3.034619E+0,0.000000E+0,241.376436E+0,4.009736E-3,3.977821E-3,81.227509E+0,73.684980E+0,72.559970E+0,78.725191E+0,76.432599E+0,3.984437E-3,3.983983E-3,70.488566E+0,4.705412E+0,1.781932E+0,75.484443E+0,74.035896E+0,0.000000E+0,74.023445E+0,73.060716E+0,0.000000E+0,73.790903E+0,1.097159E+0,1.010791E+0,2.163306E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.463315E-3,69.699029E+0,30.594668E+0,0.000000E+0,1.219661E+0,1.227110E+0,1.006914E+0,60.000000E+0,1.000000E+0,1.245940E+0,646.163626E-3,1.993463E+0,60.000000E+0,1.876362E+0,0.000000E+0,73.742271E+0,985.019009E-3,985.950207E-3,1.013684E+0,50.000000E+0,1.000000E+0,86.241058E+0,2.664499E+0,2.513969E+0,1.185360E+0,25.000000E+0,0.000000E+0,1.225424E+0,1.215345E+0,1.013014E+0,60.000000E+0,3.989821E-3,51.847077E+0,8.602003E-3,23.937326E+0,3.444044E+0,30.687340E+0,0.000000E+0,8.198846E-3,0.000000E+0,44.004950E-3,0.000000E+0,25.967003E-3,0.000000E+0,21.232042E-3,0.000000E+0,15.530763E-3,2.020867E+0,2.013780E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959573E+0,5.739279E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793763E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.699061E+0,0.000000E+0,45.486638E-3,996.297642E-3,3.063649E+0,997.826381E-3,3.054782E+0,996.860861E-3,3.050647E+0,997.778105E-3,3.047074E+0,37.574005E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.920035E+0,72.944418E+0,2.137059E+0,72.600168E+0,72.643175E+0,2.148961E+0,72.609574E+0,72.895278E+0,2.169324E+0,72.502082E+0,72.869632E+0,2.155366E+0
 10/25/2017,12:51:48.118,439.844037E-6,73.008674E+0,3.982050E-3,997.057910E-3,1.002902E+0,0.000000E+0,1.015158E+0,3.095644E+0,0.000000E+0,72.962482E+0,3.976603E-3,997.653952E-3,992.493357E-3,0.000000E+0,1.065597E+0,3.109821E+0,0.000000E+0,75.126836E+0,30.935078E+0,72.788249E+0,3.973620E-3,3.967329E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.824108E+0,23.657975E+0,8.616075E-3,12.238902E-3,1.000000E+0,2.675029E+0,1.000000E+0,20.000000E+0,6.569903E-3,42.614213E+0,0.000000E+0,2.722747E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.004027E+0,0.000000E+0,-220.925170E-3,0.000000E+0,136.235852E-3,0.000000E+0,139.647809E-3,0.000000E+0,149.560592E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.077612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.008757E+0,3.049874E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.010983E+0,3.035810E+0,0.000000E+0,241.367175E+0,4.013498E-3,3.981518E-3,81.246819E+0,73.686806E+0,72.561327E+0,78.745944E+0,76.440560E+0,3.982751E-3,3.979183E-3,70.494086E+0,4.714433E+0,1.781867E+0,75.458410E+0,74.035334E+0,0.000000E+0,74.023866E+0,73.063852E+0,0.000000E+0,73.790248E+0,1.077544E+0,1.009482E+0,2.169922E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.459294E-3,69.697111E+0,30.591741E+0,0.000000E+0,1.218607E+0,1.233593E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.245813E+0,649.295236E-3,1.986657E+0,60.000000E+0,1.885645E+0,0.000000E+0,73.743161E+0,984.923224E-3,978.734316E-3,1.007374E+0,50.000000E+0,1.000000E+0,86.126833E+0,2.665234E+0,2.519608E+0,1.192690E+0,25.000000E+0,0.000000E+0,1.221255E+0,1.219323E+0,1.006675E+0,60.000000E+0,3.988200E-3,51.840922E+0,8.637347E-3,23.930737E+0,3.415691E+0,30.688176E+0,0.000000E+0,-3.276962E-3,0.000000E+0,45.712112E-3,0.000000E+0,25.580476E-3,0.000000E+0,23.647839E-3,0.000000E+0,17.366768E-3,2.020963E+0,2.013651E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950456E+0,5.739311E+0,0.000000E+0,84.886904E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793666E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.586211E-3,996.394194E-3,3.062619E+0,997.601093E-3,3.054815E+0,998.067760E-3,3.050293E+0,997.681553E-3,3.047251E+0,25.008794E-3,9.889570E+0,1.000000E+0,1.000000E+0,72.924294E+0,72.945494E+0,2.139488E+0,72.599841E+0,72.640367E+0,2.148833E+0,72.607749E+0,72.895839E+0,2.172487E+0,72.503907E+0,72.873423E+0,2.146411E+0
