date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:51:58.118,278.825630E-6,73.007223E+0,3.980429E-3,998.652725E-3,1.007580E+0,0.000000E+0,1.013577E+0,3.098657E+0,0.000000E+0,72.963559E+0,3.978937E-3,998.153338E-3,996.768351E-3,0.000000E+0,1.059224E+0,3.109450E+0,0.000000E+0,75.129879E+0,30.943812E+0,72.789840E+0,3.978224E-3,3.970701E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.868396E+0,23.659970E+0,8.618151E-3,12.243960E-3,1.000000E+0,2.674295E+0,1.000000E+0,20.000000E+0,6.549405E-3,42.614213E+0,0.000000E+0,2.713982E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.996463E+0,0.000000E+0,-216.966013E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.424655E-3,0.000000E+0,151.107285E-3,0.000000E+0,-195.126551E-3,0.000000E+0,2.077000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001153E+0,3.050759E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004479E+0,3.035633E+0,0.000000E+0,241.381260E+0,4.008633E-3,3.981129E-3,81.263786E+0,73.684278E+0,72.562590E+0,78.765480E+0,76.446881E+0,3.987940E-3,3.977496E-3,70.483046E+0,4.721522E+0,1.785042E+0,75.466838E+0,74.032994E+0,0.000000E+0,74.025177E+0,73.061606E+0,0.000000E+0,73.796520E+0,1.056203E+0,1.006688E+0,2.164534E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.460526E-3,69.691919E+0,30.590905E+0,0.000000E+0,1.213914E+0,1.224108E+0,991.491129E-3,60.000000E+0,1.000000E+0,1.248924E+0,648.783953E-3,1.988254E+0,60.000000E+0,1.891447E+0,0.000000E+0,73.742084E+0,984.013264E-3,980.171109E-3,974.385108E-3,50.000000E+0,1.000000E+0,86.080205E+0,2.674334E+0,2.518601E+0,1.198503E+0,25.000000E+0,0.000000E+0,1.228442E+0,1.220106E+0,994.059854E-3,60.000000E+0,3.990665E-3,51.833182E+0,8.488448E-3,23.932268E+0,3.368008E+0,30.691521E+0,0.000000E+0,2.299765E-3,0.000000E+0,47.258222E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.934793E-3,0.000000E+0,21.070989E-3,2.020899E+0,2.013619E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946782E+0,5.737828E+0,0.000000E+0,84.081019E-3,0.000000E+0,41.594738E-3,9.500000E+0,9.792603E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.586211E-3,996.539022E-3,3.062378E+0,997.713737E-3,3.054058E+0,996.249366E-3,3.050003E+0,997.568909E-3,3.045369E+0,8.577363E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.922983E+0,72.945213E+0,2.145194E+0,72.598951E+0,72.640741E+0,2.147285E+0,72.609528E+0,72.895091E+0,2.167424E+0,72.504609E+0,72.871972E+0,2.150913E+0
 10/25/2017,12:52:08.118,1.405954E-3,73.009329E+0,3.979780E-3,997.428423E-3,993.560590E-3,0.000000E+0,1.013992E+0,3.091182E+0,0.000000E+0,72.963184E+0,3.982569E-3,997.702280E-3,983.704097E-3,0.000000E+0,1.064942E+0,3.099301E+0,0.000000E+0,75.137510E+0,30.934195E+0,72.790074E+0,3.975565E-3,3.966032E-3,0.000000E+0,1.028274E+0,1.000000E+0,44.000000E+0,98.856501E+0,23.656212E+0,8.630797E-3,12.244090E-3,1.000000E+0,2.673432E+0,1.000000E+0,20.000000E+0,6.551480E-3,42.614400E+0,0.000000E+0,2.705830E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.985808E+0,0.000000E+0,-209.820217E-3,0.000000E+0,138.553408E-3,0.000000E+0,136.815241E-3,0.000000E+0,137.734830E-3,0.000000E+0,-202.763352E-3,0.000000E+0,2.079191E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.013852E+0,3.049311E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.005853E+0,3.034023E+0,0.000000E+0,241.366837E+0,4.011098E-3,3.982751E-3,81.274425E+0,73.686151E+0,72.566428E+0,78.788904E+0,76.456856E+0,3.986189E-3,3.975356E-3,70.470322E+0,4.704123E+0,1.782721E+0,75.477981E+0,74.033181E+0,0.000000E+0,74.024521E+0,73.058610E+0,0.000000E+0,73.794976E+0,1.073231E+0,1.008188E+0,2.169460E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.470189E-3,69.688131E+0,30.586167E+0,0.000000E+0,1.223859E+0,1.224587E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.244217E+0,651.308414E-3,1.993079E+0,60.000000E+0,1.879005E+0,0.000000E+0,73.741335E+0,983.374695E-3,985.327597E-3,1.006703E+0,50.000000E+0,1.000000E+0,86.055813E+0,2.672275E+0,2.523841E+0,1.190343E+0,25.000000E+0,0.000000E+0,1.225615E+0,1.219211E+0,1.001709E+0,60.000000E+0,3.989497E-3,51.823438E+0,8.494803E-3,23.926237E+0,3.410214E+0,30.691149E+0,0.000000E+0,34.631888E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.590771E-3,0.000000E+0,22.359414E-3,0.000000E+0,24.453104E-3,2.020899E+0,2.013329E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944883E+0,5.736990E+0,0.000000E+0,83.565252E-3,0.000000E+0,46.720170E-3,9.500000E+0,9.793215E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.843896E-3,997.021781E-3,3.063086E+0,998.598796E-3,3.055281E+0,996.426378E-3,3.049890E+0,998.212588E-3,3.047139E+0,-765.999872E-6,9.877648E+0,1.000000E+0,1.000000E+0,72.923872E+0,72.949940E+0,2.135605E+0,72.603444E+0,72.639478E+0,2.144060E+0,72.609528E+0,72.897805E+0,2.171688E+0,72.503954E+0,72.871363E+0,2.148981E+0
 10/25/2017,12:52:18.118,439.844037E-6,73.008066E+0,3.982699E-3,997.960028E-3,969.960139E-3,0.000000E+0,1.015078E+0,3.095032E+0,0.000000E+0,72.962202E+0,3.978354E-3,997.444532E-3,987.085808E-3,0.000000E+0,1.064878E+0,3.104424E+0,0.000000E+0,75.143363E+0,30.929504E+0,72.789980E+0,3.975435E-3,3.973166E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.781418E+0,23.657743E+0,8.609006E-3,12.250186E-3,1.000000E+0,2.678783E+0,1.000000E+0,20.000000E+0,6.585277E-3,42.613003E+0,0.000000E+0,2.712629E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.986677E+0,0.000000E+0,-215.002529E-3,0.000000E+0,139.358114E-3,0.000000E+0,139.551244E-3,0.000000E+0,143.567154E-3,0.000000E+0,-216.586929E-3,0.000000E+0,2.089502E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.013820E+0,3.049617E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.008810E+0,3.034249E+0,0.000000E+0,241.381163E+0,4.009801E-3,3.981972E-3,81.294719E+0,73.685917E+0,72.566287E+0,78.811860E+0,76.462054E+0,3.983140E-3,3.977886E-3,70.459142E+0,4.707345E+0,1.786638E+0,75.476343E+0,74.031496E+0,0.000000E+0,74.022134E+0,73.060670E+0,0.000000E+0,73.799937E+0,1.064398E+0,1.006416E+0,2.165921E+0,60.000000E+0,57.000000E+0,54.400000E+0,10.449891E-3,69.686026E+0,30.587561E+0,0.000000E+0,1.220667E+0,1.231565E+0,1.013930E+0,60.000000E+0,1.000000E+0,1.245127E+0,644.406090E-3,1.987152E+0,60.000000E+0,1.883840E+0,0.000000E+0,73.741803E+0,985.386186E-3,981.128970E-3,1.010936E+0,50.000000E+0,1.000000E+0,86.045258E+0,2.674478E+0,2.520007E+0,1.189880E+0,25.000000E+0,0.000000E+0,1.227021E+0,1.223685E+0,1.008495E+0,60.000000E+0,3.991703E-3,51.816770E+0,8.683132E-3,23.928510E+0,3.452421E+0,30.691103E+0,0.000000E+0,47.977351E-3,0.000000E+0,42.974210E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.719614E-3,0.000000E+0,24.098787E-3,2.021092E+0,2.013684E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944096E+0,5.737828E+0,0.000000E+0,84.113254E-3,0.000000E+0,48.815472E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.698868E+0,0.000000E+0,43.199684E-3,996.233274E-3,3.063553E+0,998.035576E-3,3.055587E+0,999.467763E-3,3.049794E+0,998.132128E-3,3.047106E+0,32.096862E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.923779E+0,72.950736E+0,2.138737E+0,72.599232E+0,72.641864E+0,2.146886E+0,72.611353E+0,72.900005E+0,2.165140E+0,72.505686E+0,72.871925E+0,2.144544E+0
 10/25/2017,12:52:28.118,-204.229589E-6,73.009563E+0,3.983477E-3,998.813817E-3,1.003844E+0,0.000000E+0,1.015238E+0,3.088347E+0,0.000000E+0,72.963512E+0,3.980559E-3,997.186784E-3,982.140853E-3,0.000000E+0,1.064016E+0,3.097223E+0,0.000000E+0,75.150151E+0,30.928017E+0,72.789840E+0,3.975695E-3,3.971350E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,98.730219E+0,23.649438E+0,8.611341E-3,12.263091E-3,1.000000E+0,2.678224E+0,1.000000E+0,20.000000E+0,6.605711E-3,42.614074E+0,0.000000E+0,2.701125E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.971999E+0,0.000000E+0,-221.247053E-3,0.000000E+0,137.652136E-3,0.000000E+0,135.753028E-3,0.000000E+0,151.719518E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.095850E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.009427E+0,3.050309E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.005933E+0,3.034249E+0,0.000000E+0,241.387000E+0,4.010515E-3,3.982102E-3,81.312248E+0,73.690223E+0,72.566989E+0,78.831958E+0,76.466550E+0,3.976783E-3,3.982362E-3,70.448382E+0,4.714756E+0,1.785784E+0,75.451387E+0,74.030887E+0,0.000000E+0,74.025036E+0,73.064133E+0,0.000000E+0,73.799516E+0,1.079716E+0,975.728772E-3,2.165761E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.456376E-3,69.681957E+0,30.584588E+0,0.000000E+0,1.226462E+0,1.228739E+0,1.010893E+0,60.000000E+0,1.000000E+0,1.245462E+0,651.420257E-3,1.994182E+0,60.000000E+0,1.876845E+0,0.000000E+0,73.740399E+0,986.407895E-3,986.524924E-3,1.012070E+0,50.000000E+0,1.000000E+0,86.033484E+0,2.677144E+0,2.524448E+0,1.199493E+0,25.000000E+0,0.000000E+0,1.225535E+0,1.222598E+0,1.003018E+0,60.000000E+0,3.990081E-3,51.809730E+0,8.702588E-3,23.924010E+0,3.563575E+0,30.691939E+0,0.000000E+0,54.263257E-3,0.000000E+0,48.546647E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.562973E-3,0.000000E+0,18.429718E-3,2.020802E+0,2.013941E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943191E+0,5.738698E+0,0.000000E+0,83.533016E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.794343E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.780946E-3,996.828677E-3,3.063939E+0,997.762013E-3,3.054750E+0,996.812585E-3,3.049150E+0,999.982707E-3,3.046736E+0,29.197198E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.925978E+0,72.950127E+0,2.138626E+0,72.602414E+0,72.643268E+0,2.143421E+0,72.610697E+0,72.897477E+0,2.166386E+0,72.506013E+0,72.868321E+0,2.152270E+0
 10/25/2017,12:52:38.118,1.244936E-3,73.010125E+0,3.977511E-3,998.701053E-3,1.003093E+0,0.000000E+0,1.014982E+0,3.093695E+0,0.000000E+0,72.962763E+0,3.982310E-3,997.138456E-3,1.002766E+0,0.000000E+0,1.066651E+0,3.103812E+0,0.000000E+0,75.156284E+0,30.933313E+0,72.788670E+0,3.972452E-3,3.969275E-3,0.000000E+0,1.028561E+0,1.000000E+0,44.000000E+0,98.689740E+0,23.651340E+0,8.604337E-3,12.262767E-3,1.000000E+0,2.675908E+0,1.000000E+0,20.000000E+0,6.559070E-3,42.612165E+0,0.000000E+0,2.710695E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.980819E+0,0.000000E+0,-232.030123E-3,0.000000E+0,135.141451E-3,0.000000E+0,139.937503E-3,0.000000E+0,173.663234E-3,0.000000E+0,-199.992193E-3,0.000000E+0,2.095721E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,618.885780E-3,3.050631E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.007372E+0,3.033798E+0,0.000000E+0,241.418306E+0,4.008958E-3,3.980545E-3,81.328324E+0,73.690972E+0,72.568159E+0,78.858849E+0,76.476571E+0,3.974642E-3,3.982751E-3,70.439962E+0,4.711211E+0,1.784349E+0,75.430131E+0,74.033087E+0,0.000000E+0,74.025130E+0,73.066941E+0,0.000000E+0,73.800967E+0,1.076601E+0,1.009114E+0,2.166495E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.460786E-3,69.681021E+0,30.585284E+0,0.000000E+0,1.222391E+0,1.229298E+0,1.007905E+0,60.000000E+0,1.000000E+0,1.244521E+0,650.397690E-3,1.961509E+0,60.000000E+0,1.903664E+0,0.000000E+0,73.745594E+0,986.455787E-3,985.950207E-3,1.015218E+0,50.000000E+0,1.000000E+0,86.052435E+0,2.671588E+0,2.516828E+0,1.194287E+0,25.000000E+0,0.000000E+0,1.220042E+0,1.222950E+0,998.035899E-3,60.000000E+0,3.989043E-3,51.802269E+0,8.755831E-3,23.920901E+0,3.512992E+0,30.694122E+0,0.000000E+0,11.938155E-3,0.000000E+0,44.584741E-3,0.000000E+0,19.750354E-3,0.000000E+0,16.239396E-3,0.000000E+0,15.369710E-3,2.020963E+0,2.014102E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944826E+0,5.737667E+0,0.000000E+0,79.503589E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792410E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.846838E-3,996.522930E-3,3.063665E+0,997.617185E-3,3.055603E+0,999.210292E-3,3.048812E+0,998.985004E-3,3.047621E+0,37.574005E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.927757E+0,72.951391E+0,2.139568E+0,72.599232E+0,72.645093E+0,2.144475E+0,72.611399E+0,72.898928E+0,2.165715E+0,72.507698E+0,72.869632E+0,2.146651E+0
 10/25/2017,12:52:48.118,-43.211183E-6,73.009797E+0,3.978937E-3,998.201666E-3,1.017464E+0,0.000000E+0,1.014008E+0,3.091069E+0,0.000000E+0,72.961874E+0,3.978029E-3,996.929036E-3,1.018462E+0,0.000000E+0,1.065389E+0,3.101895E+0,0.000000E+0,75.161481E+0,30.935543E+0,72.789138E+0,3.971155E-3,3.966291E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,98.685415E+0,23.654170E+0,8.591237E-3,12.258163E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,6.564000E-3,42.614818E+0,0.000000E+0,2.705636E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.988415E+0,0.000000E+0,-230.742592E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.201500E-3,0.000000E+0,163.223052E-3,0.000000E+0,-197.092142E-3,0.000000E+0,2.094626E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,794.701375E-3,3.048957E+0,0.000000E+0,999.033280E-3,0.000000E+0,977.504547E-3,3.034120E+0,0.000000E+0,241.533159E+0,4.009931E-3,3.981713E-3,81.342948E+0,73.688631E+0,72.571014E+0,78.880259E+0,76.481394E+0,3.976848E-3,3.976783E-3,70.429437E+0,4.704445E+0,1.781368E+0,75.428445E+0,74.033275E+0,0.000000E+0,74.024521E+0,73.067783E+0,0.000000E+0,73.801950E+0,1.075787E+0,1.009785E+0,2.168711E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.456116E-3,69.676484E+0,30.585284E+0,0.000000E+0,1.214265E+0,1.223997E+0,1.007777E+0,60.000000E+0,1.000000E+0,1.245637E+0,647.457812E-3,1.981960E+0,60.000000E+0,1.886338E+0,0.000000E+0,73.743863E+0,986.344038E-3,988.312932E-3,1.011527E+0,50.000000E+0,1.000000E+0,86.026682E+0,2.676921E+0,2.522851E+0,1.186941E+0,25.000000E+0,0.000000E+0,1.221479E+0,1.220921E+0,1.007090E+0,60.000000E+0,3.990340E-3,51.794063E+0,8.729177E-3,23.923406E+0,3.469174E+0,30.694680E+0,0.000000E+0,-29.774474E-3,0.000000E+0,42.040102E-3,0.000000E+0,24.034366E-3,0.000000E+0,17.656663E-3,0.000000E+0,14.532233E-3,2.020641E+0,2.013845E+0,2.018515E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942767E+0,5.737312E+0,0.000000E+0,83.500781E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793248E+0,0.000000E+0,23.680049E-3,10.000000E+0,9.698964E+0,0.000000E+0,46.903905E-3,996.426378E-3,3.063714E+0,997.794197E-3,3.055201E+0,996.667757E-3,3.047364E+0,998.759716E-3,3.045288E+0,23.075684E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.928084E+0,72.951859E+0,2.137251E+0,72.600075E+0,72.644625E+0,2.147333E+0,72.610838E+0,72.900098E+0,2.166545E+0,72.505686E+0,72.874733E+0,2.148758E+0
 10/25/2017,12:52:58.118,2.050028E-3,73.010453E+0,3.981921E-3,997.315658E-3,992.043647E-3,0.000000E+0,1.013369E+0,3.090183E+0,0.000000E+0,72.960938E+0,3.982050E-3,997.219002E-3,986.431798E-3,0.000000E+0,1.063584E+0,3.100703E+0,0.000000E+0,75.165320E+0,30.936425E+0,72.788249E+0,3.974917E-3,3.968172E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,98.672580E+0,23.643453E+0,8.574505E-3,12.261730E-3,1.000000E+0,2.663194E+0,1.000000E+0,20.000000E+0,6.588585E-3,42.615424E+0,0.000000E+0,2.713595E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.984939E+0,0.000000E+0,-229.583815E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.746537E-3,0.000000E+0,159.324095E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.097397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,994.029347E-3,3.049649E+0,0.000000E+0,998.824084E-3,0.000000E+0,997.112305E-3,3.033895E+0,0.000000E+0,241.528577E+0,4.011033E-3,3.984762E-3,81.361695E+0,73.690129E+0,72.571669E+0,78.901669E+0,76.490620E+0,3.975486E-3,3.977756E-3,70.416152E+0,4.701224E+0,1.782738E+0,75.429288E+0,74.028219E+0,0.000000E+0,74.025645E+0,73.068485E+0,0.000000E+0,73.801669E+0,1.069749E+0,1.009593E+0,2.164072E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.437050E-3,69.674473E+0,30.583798E+0,0.000000E+0,1.219597E+0,1.225162E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.246323E+0,649.646743E-3,1.981976E+0,60.000000E+0,1.889546E+0,0.000000E+0,73.742739E+0,984.093085E-3,988.009609E-3,1.007629E+0,50.000000E+0,1.000000E+0,86.016691E+0,2.670854E+0,2.515135E+0,1.191540E+0,25.000000E+0,0.000000E+0,1.225839E+0,1.219467E+0,1.003034E+0,60.000000E+0,3.990405E-3,51.784738E+0,8.846559E-3,23.920808E+0,3.451132E+0,30.694680E+0,0.000000E+0,-20.716322E-3,0.000000E+0,43.296316E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.371180E-3,2.020899E+0,2.013587E+0,2.018258E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941979E+0,5.737731E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791766E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.699705E+0,0.000000E+0,49.448544E-3,996.168906E-3,3.063504E+0,997.601093E-3,3.055153E+0,998.743624E-3,3.049102E+0,999.065464E-3,3.044966E+0,28.875013E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.929769E+0,72.954854E+0,2.137075E+0,72.600075E+0,72.646123E+0,2.148562E+0,72.612335E+0,72.897992E+0,2.163351E+0,72.507838E+0,72.871270E+0,2.148454E+0
 10/25/2017,12:53:08.118,278.825630E-6,73.012091E+0,3.981077E-3,997.573406E-3,1.010199E+0,0.000000E+0,1.014072E+0,3.099269E+0,0.000000E+0,72.963325E+0,3.983282E-3,997.074019E-3,1.016373E+0,0.000000E+0,1.064670E+0,3.110546E+0,0.000000E+0,75.175012E+0,30.927552E+0,72.789652E+0,3.977122E-3,3.969469E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.694395E+0,23.635612E+0,8.571911E-3,12.264907E-3,1.000000E+0,2.661421E+0,1.000000E+0,20.000000E+0,6.563806E-3,42.614958E+0,0.000000E+0,2.718461E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.986967E+0,0.000000E+0,-231.933558E-3,0.000000E+0,138.489031E-3,0.000000E+0,140.323762E-3,0.000000E+0,164.479741E-3,0.000000E+0,-188.585325E-3,0.000000E+0,2.091500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,967.849471E-3,3.049311E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009082E+0,3.033975E+0,0.000000E+0,241.495775E+0,4.013044E-3,3.982232E-3,81.375241E+0,73.689567E+0,72.574851E+0,78.922845E+0,76.497082E+0,3.987292E-3,3.974707E-3,70.500775E+0,4.704123E+0,1.775678E+0,75.428398E+0,74.028079E+0,0.000000E+0,74.028079E+0,73.067315E+0,0.000000E+0,73.805414E+0,1.070771E+0,1.006304E+0,2.168296E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.438801E-3,69.669515E+0,30.581475E+0,0.000000E+0,1.218192E+0,1.226264E+0,1.005060E+0,60.000000E+0,1.000000E+0,1.241569E+0,647.633566E-3,1.984021E+0,60.000000E+0,1.875604E+0,0.000000E+0,73.742973E+0,984.603939E-3,979.756035E-3,1.012134E+0,50.000000E+0,1.000000E+0,85.994222E+0,2.671572E+0,2.523474E+0,1.186095E+0,25.000000E+0,0.000000E+0,1.221910E+0,1.220473E+0,1.009086E+0,60.000000E+0,3.987097E-3,51.777791E+0,8.855703E-3,23.920855E+0,3.468852E+0,30.698442E+0,0.000000E+0,-23.649745E-3,0.000000E+0,43.425158E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.177917E-3,2.020899E+0,2.013458E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940134E+0,5.738731E+0,0.000000E+0,82.179129E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.794021E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.423688E-3,996.458562E-3,3.063601E+0,998.003392E-3,3.054831E+0,996.619481E-3,3.047235E+0,997.858565E-3,3.045449E+0,32.419047E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.929488E+0,72.956820E+0,2.134407E+0,72.601478E+0,72.644391E+0,2.146774E+0,72.612101E+0,72.898601E+0,2.170538E+0,72.509102E+0,72.871317E+0,2.149189E+0
 10/25/2017,12:53:18.118,278.825630E-6,73.011997E+0,3.982764E-3,997.686170E-3,1.017528E+0,0.000000E+0,1.014072E+0,3.103183E+0,0.000000E+0,72.961593E+0,3.981726E-3,998.056683E-3,990.962015E-3,0.000000E+0,1.057020E+0,3.111818E+0,0.000000E+0,75.180302E+0,30.926438E+0,72.787593E+0,3.973425E-3,3.968756E-3,0.000000E+0,1.026952E+0,1.000000E+0,44.000000E+0,98.685838E+0,23.633989E+0,8.577424E-3,12.264518E-3,1.000000E+0,2.671068E+0,1.000000E+0,20.000000E+0,6.615117E-3,42.613794E+0,0.000000E+0,2.713176E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.988641E+0,0.000000E+0,-232.480759E-3,0.000000E+0,136.976182E-3,0.000000E+0,139.390303E-3,0.000000E+0,162.514151E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.088117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,670.111419E-3,3.050695E+0,0.000000E+0,998.470060E-3,0.000000E+0,981.563528E-3,3.035037E+0,0.000000E+0,241.477782E+0,4.010969E-3,3.984048E-3,81.392864E+0,73.689708E+0,72.577284E+0,78.947113E+0,76.506448E+0,3.990016E-3,3.982816E-3,70.581845E+0,4.704768E+0,1.775582E+0,75.432893E+0,74.032479E+0,0.000000E+0,74.027985E+0,73.065724E+0,0.000000E+0,73.805928E+0,1.045150E+0,1.004324E+0,2.163561E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.444703E-3,69.665820E+0,30.582126E+0,0.000000E+0,1.218559E+0,1.225402E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.241936E+0,644.262292E-3,1.987903E+0,60.000000E+0,1.892028E+0,0.000000E+0,73.744097E+0,985.019009E-3,984.689023E-3,1.011559E+0,50.000000E+0,1.000000E+0,86.001352E+0,2.673823E+0,2.516269E+0,1.204220E+0,25.000000E+0,0.000000E+0,1.223507E+0,1.219978E+0,1.005349E+0,60.000000E+0,3.989757E-3,51.768932E+0,8.833069E-3,23.914081E+0,3.467563E+0,30.697142E+0,0.000000E+0,-30.322476E-3,0.000000E+0,42.748735E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.950971E-3,2.020834E+0,2.013651E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940719E+0,5.739246E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792797E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.700317E+0,0.000000E+0,48.288962E-3,997.311437E-3,3.064341E+0,997.295345E-3,3.055442E+0,996.716033E-3,3.050775E+0,998.743624E-3,3.045175E+0,34.674341E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.929488E+0,72.956960E+0,2.137938E+0,72.601478E+0,72.644719E+0,2.140069E+0,72.610323E+0,72.899349E+0,2.168510E+0,72.507885E+0,72.871457E+0,2.148518E+0
 10/25/2017,12:53:28.118,1.405954E-3,73.012699E+0,3.979197E-3,999.425969E-3,1.000890E+0,0.000000E+0,1.011788E+0,3.098802E+0,0.000000E+0,72.962623E+0,3.977640E-3,997.219002E-3,987.404838E-3,0.000000E+0,1.057563E+0,3.109869E+0,0.000000E+0,75.187512E+0,30.932291E+0,72.785066E+0,3.978224E-3,3.973166E-3,0.000000E+0,1.030361E+0,1.000000E+0,44.000000E+0,98.660404E+0,23.631854E+0,8.596101E-3,12.260173E-3,1.000000E+0,2.673720E+0,1.000000E+0,20.000000E+0,6.536236E-3,42.612631E+0,0.000000E+0,2.712725E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.978630E+0,0.000000E+0,-237.534317E-3,0.000000E+0,139.132796E-3,0.000000E+0,138.424655E-3,0.000000E+0,167.347569E-3,0.000000E+0,-198.477722E-3,0.000000E+0,2.083638E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000642E+0,0.000000E+0,667.140414E-3,3.051049E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.009433E+0,3.033959E+0,0.000000E+0,241.462153E+0,4.013563E-3,3.981389E-3,81.407768E+0,73.689287E+0,72.577425E+0,78.968383E+0,76.513613E+0,3.975615E-3,3.979118E-3,70.609726E+0,4.724099E+0,1.775098E+0,75.450123E+0,74.032572E+0,0.000000E+0,74.026862E+0,73.062401E+0,0.000000E+0,73.804758E+0,1.051140E+0,1.010919E+0,2.160708E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.441330E-3,69.660301E+0,30.579478E+0,0.000000E+0,1.219853E+0,1.221665E+0,1.004197E+0,60.000000E+0,1.000000E+0,1.245510E+0,646.834686E-3,1.964130E+0,60.000000E+0,1.878860E+0,0.000000E+0,73.744331E+0,983.821693E-3,988.233111E-3,1.013556E+0,50.000000E+0,1.000000E+0,86.013126E+0,2.676218E+0,2.518809E+0,1.192355E+0,25.000000E+0,0.000000E+0,1.220026E+0,1.219131E+0,1.007808E+0,60.000000E+0,3.990211E-3,51.760353E+0,8.858037E-3,23.908791E+0,3.532645E+0,30.694773E+0,0.000000E+0,33.793767E-3,0.000000E+0,44.488109E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.532233E-3,0.000000E+0,16.754766E-3,2.021060E+0,2.013523E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941702E+0,5.736281E+0,0.000000E+0,77.343816E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.793666E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.697450E+0,0.000000E+0,42.780946E-3,996.056262E-3,3.064245E+0,998.920636E-3,3.056456E+0,996.442470E-3,3.050534E+0,999.886155E-3,3.047992E+0,29.519383E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.930003E+0,72.955930E+0,2.137171E+0,72.602648E+0,72.643456E+0,2.148482E+0,72.611212E+0,72.899864E+0,2.163463E+0,72.508961E+0,72.872159E+0,2.147177E+0
 10/25/2017,12:53:38.118,278.825630E-6,73.009376E+0,3.977640E-3,998.604397E-3,1.012578E+0,0.000000E+0,1.012491E+0,3.096885E+0,0.000000E+0,72.962716E+0,3.982764E-3,998.169448E-3,986.639167E-3,0.000000E+0,1.060215E+0,3.108403E+0,0.000000E+0,75.190977E+0,30.926949E+0,72.785019E+0,3.975111E-3,3.970118E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.642492E+0,23.629396E+0,8.590783E-3,12.249408E-3,1.000000E+0,2.680380E+0,1.000000E+0,20.000000E+0,6.579763E-3,42.610955E+0,0.000000E+0,2.715496E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.973319E+0,0.000000E+0,-220.056087E-3,0.000000E+0,137.941831E-3,0.000000E+0,135.624275E-3,0.000000E+0,156.327376E-3,0.000000E+0,-209.401247E-3,0.000000E+0,2.090018E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.007718E+0,3.050261E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.005582E+0,3.034410E+0,0.000000E+0,241.446042E+0,4.013109E-3,3.979507E-3,81.426470E+0,73.694529E+0,72.579718E+0,78.989793E+0,76.520918E+0,3.983854E-3,3.981713E-3,70.561730E+0,4.714111E+0,1.775001E+0,75.453588E+0,74.030606E+0,0.000000E+0,74.030372E+0,73.064133E+0,0.000000E+0,73.807005E+0,1.057130E+0,990.577473E-3,2.155335E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.437309E-3,69.658991E+0,30.577992E+0,0.000000E+0,1.223780E+0,1.228995E+0,998.826811E-3,60.000000E+0,1.000000E+0,1.247759E+0,646.610999E-3,1.993798E+0,60.000000E+0,1.887080E+0,0.000000E+0,73.744658E+0,987.988351E-3,986.157744E-3,1.005361E+0,50.000000E+0,1.000000E+0,86.022226E+0,2.670726E+0,2.525295E+0,1.200148E+0,25.000000E+0,0.000000E+0,1.222421E+0,1.220409E+0,1.003130E+0,60.000000E+0,3.988848E-3,51.754152E+0,8.757452E-3,23.905497E+0,3.560998E+0,30.698768E+0,0.000000E+0,55.294791E-3,0.000000E+0,44.359266E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.174975E-3,0.000000E+0,24.259840E-3,2.021157E+0,2.013587E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942482E+0,5.697565E+0,0.000000E+0,89.109744E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793183E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.693778E+0,0.000000E+0,44.681373E-3,996.555113E-3,3.063665E+0,996.860861E-3,3.054782E+0,999.709143E-3,3.050969E+0,997.552817E-3,3.047074E+0,38.218375E-3,9.863149E+0,1.000000E+0,1.000000E+0,72.930471E+0,72.957100E+0,2.134151E+0,72.602461E+0,72.646217E+0,2.145672E+0,72.612944E+0,72.900332E+0,2.166449E+0,72.510131E+0,72.871831E+0,2.149700E+0
 10/25/2017,12:53:48.118,600.862443E-6,73.011108E+0,3.985228E-3,998.249994E-3,1.015484E+0,0.000000E+0,1.011820E+0,3.096691E+0,0.000000E+0,72.963138E+0,3.979521E-3,998.008355E-3,981.805872E-3,0.000000E+0,1.059304E+0,3.108145E+0,0.000000E+0,75.197812E+0,30.920398E+0,72.784832E+0,3.973490E-3,3.968302E-3,0.000000E+0,1.019800E+0,1.000000E+0,44.000000E+0,98.639530E+0,23.627911E+0,8.592729E-3,12.261470E-3,1.000000E+0,2.676323E+0,1.000000E+0,20.000000E+0,6.595072E-3,42.610629E+0,0.000000E+0,2.718751E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.982943E+0,0.000000E+0,-220.828605E-3,0.000000E+0,139.679997E-3,0.000000E+0,136.171476E-3,0.000000E+0,145.178293E-3,0.000000E+0,-215.910251E-3,0.000000E+0,2.088375E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.012638E+0,3.049440E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.007947E+0,3.034184E+0,0.000000E+0,241.436781E+0,4.006298E-3,3.980545E-3,81.442499E+0,73.690784E+0,72.581777E+0,79.010876E+0,76.527381E+0,3.977561E-3,3.980026E-3,70.520282E+0,4.705412E+0,1.775114E+0,75.444973E+0,74.032104E+0,0.000000E+0,74.030372E+0,73.066286E+0,0.000000E+0,73.802090E+0,1.059510E+0,1.006416E+0,2.157344E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.441006E-3,69.658336E+0,30.574461E+0,0.000000E+0,1.222407E+0,1.229745E+0,1.011484E+0,60.000000E+0,1.000000E+0,1.247089E+0,645.476590E-3,1.982774E+0,60.000000E+0,1.882551E+0,0.000000E+0,73.741288E+0,985.960897E-3,989.749725E-3,1.013444E+0,50.000000E+0,1.000000E+0,86.040333E+0,2.668028E+0,2.525358E+0,1.196108E+0,25.000000E+0,0.000000E+0,1.220521E+0,1.215952E+0,1.006946E+0,60.000000E+0,3.988719E-3,51.748184E+0,8.812771E-3,23.901693E+0,3.491083E+0,30.697885E+0,0.000000E+0,48.074057E-3,0.000000E+0,48.256751E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.357943E-3,2.021060E+0,2.013458E+0,2.018290E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944028E+0,5.700531E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792829E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.687819E+0,0.000000E+0,41.975681E-3,996.539022E-3,3.064518E+0,998.663164E-3,3.055008E+0,999.532131E-3,3.050389E+0,997.633277E-3,3.047332E+0,28.552828E-3,9.869271E+0,1.000000E+0,1.000000E+0,72.933045E+0,72.957802E+0,2.136724E+0,72.600776E+0,72.644251E+0,2.147652E+0,72.612335E+0,72.898460E+0,2.165651E+0,72.513548E+0,72.871785E+0,2.145150E+0
 10/25/2017,12:53:58.118,922.899256E-6,73.011669E+0,3.983477E-3,999.216548E-3,995.572538E-3,0.000000E+0,1.013513E+0,3.100461E+0,0.000000E+0,72.961827E+0,3.981726E-3,998.105011E-3,1.029102E+0,0.000000E+0,1.067162E+0,3.111544E+0,0.000000E+0,75.201979E+0,30.921931E+0,72.782352E+0,3.973490E-3,3.965383E-3,0.000000E+0,1.026761E+0,1.000000E+0,44.000000E+0,98.662519E+0,23.629210E+0,8.601873E-3,12.262637E-3,1.000000E+0,2.677936E+0,1.000000E+0,20.000000E+0,6.556086E-3,42.613608E+0,0.000000E+0,2.727032E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.984875E+0,0.000000E+0,-212.073396E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.102772E-3,0.000000E+0,141.601564E-3,0.000000E+0,-206.082300E-3,0.000000E+0,2.091081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.005211E+0,3.050727E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010696E+0,3.034876E+0,0.000000E+0,241.445560E+0,4.011358E-3,3.983529E-3,81.456560E+0,73.693171E+0,72.582760E+0,79.037580E+0,76.535155E+0,3.978599E-3,3.977172E-3,70.523417E+0,4.699613E+0,1.777564E+0,75.447080E+0,74.036692E+0,0.000000E+0,74.032338E+0,73.071434E+0,0.000000E+0,73.805179E+0,1.075851E+0,1.006879E+0,2.158715E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.446454E-3,69.653566E+0,30.577155E+0,0.000000E+0,1.225520E+0,1.232140E+0,1.004660E+0,60.000000E+0,1.000000E+0,1.249259E+0,647.074350E-3,1.990283E+0,60.000000E+0,1.889191E+0,0.000000E+0,73.743114E+0,985.322329E-3,984.673058E-3,1.002773E+0,50.000000E+0,1.000000E+0,86.039488E+0,2.673313E+0,2.522084E+0,1.199701E+0,25.000000E+0,0.000000E+0,1.224226E+0,1.218173E+0,1.003705E+0,60.000000E+0,3.987811E-3,51.739185E+0,5.900223E-3,23.899744E+0,3.422779E+0,30.695702E+0,0.000000E+0,36.404836E-3,0.000000E+0,46.163061E-3,0.000000E+0,16.239396E-3,0.000000E+0,24.871842E-3,0.000000E+0,24.485315E-3,2.020995E+0,2.013523E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944025E+0,5.697694E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.793860E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.684823E+0,0.000000E+0,47.644749E-3,996.522930E-3,3.062941E+0,997.681553E-3,3.055845E+0,996.120630E-3,3.048233E+0,997.488449E-3,3.044854E+0,32.741232E-3,9.909225E+0,1.000000E+0,1.000000E+0,72.928740E+0,72.958692E+0,2.137970E+0,72.599607E+0,72.641958E+0,2.149728E+0,72.611025E+0,72.902485E+0,2.162983E+0,72.511301E+0,72.873984E+0,2.147880E+0
 10/25/2017,12:54:08.118,8.168728E-3,73.013541E+0,3.987822E-3,997.766717E-3,981.568750E-3,0.000000E+0,1.012858E+0,3.099800E+0,0.000000E+0,72.960142E+0,3.982569E-3,998.008355E-3,986.383944E-3,0.000000E+0,1.064766E+0,3.107936E+0,0.000000E+0,75.208768E+0,30.922861E+0,72.781744E+0,3.974398E-3,3.966940E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,98.665998E+0,23.624339E+0,8.590718E-3,12.261989E-3,1.000000E+0,2.672793E+0,1.000000E+0,20.000000E+0,6.603181E-3,42.609791E+0,0.000000E+0,2.728805E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.983265E+0,0.000000E+0,-210.624924E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.909642E-3,0.000000E+0,139.249301E-3,0.000000E+0,-205.502290E-3,0.000000E+0,2.090276E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.013884E+0,3.051274E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.005102E+0,3.034490E+0,0.000000E+0,241.453857E+0,4.010385E-3,3.982816E-3,81.475590E+0,73.696027E+0,72.585380E+0,79.059460E+0,76.540540E+0,3.986967E-3,3.977561E-3,70.519440E+0,4.696069E+0,1.776581E+0,75.450076E+0,74.034819E+0,0.000000E+0,74.030138E+0,73.073212E+0,0.000000E+0,73.808362E+0,1.073327E+0,1.009226E+0,2.164406E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.444638E-3,69.648701E+0,30.574693E+0,0.000000E+0,1.214712E+0,1.222496E+0,1.006418E+0,60.000000E+0,1.000000E+0,1.244138E+0,648.432446E-3,1.990603E+0,60.000000E+0,1.891931E+0,0.000000E+0,73.743301E+0,983.965371E-3,987.738215E-3,1.007070E+0,50.000000E+0,1.000000E+0,86.033062E+0,2.681328E+0,2.521605E+0,1.194718E+0,25.000000E+0,0.000000E+0,1.230007E+0,1.217182E+0,999.073823E-3,60.000000E+0,3.987421E-3,51.728182E+0,8.666530E-3,23.900394E+0,3.402482E+0,30.697931E+0,0.000000E+0,34.502947E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.744470E-3,0.000000E+0,23.873313E-3,2.021189E+0,2.013813E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943556E+0,5.698790E+0,0.000000E+0,84.209960E-3,0.000000E+0,46.913582E-3,9.500000E+0,9.792797E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.687014E+0,0.000000E+0,47.483696E-3,996.539022E-3,3.063247E+0,997.874657E-3,3.054380E+0,999.129832E-3,3.050727E+0,997.826381E-3,3.047348E+0,31.130307E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.930986E+0,72.957428E+0,2.141182E+0,72.604052E+0,72.640741E+0,2.143804E+0,72.610791E+0,72.898133E+0,2.164070E+0,72.511254E+0,72.873563E+0,2.146092E+0
 10/25/2017,12:54:18.118,117.807224E-6,73.014571E+0,3.983996E-3,998.942691E-3,983.596664E-3,0.000000E+0,1.015573E+0,3.100542E+0,0.000000E+0,72.962482E+0,3.979456E-3,996.912927E-3,1.027044E+0,0.000000E+0,1.066651E+0,3.112318E+0,0.000000E+0,75.215323E+0,30.918447E+0,72.777204E+0,3.976149E-3,3.967653E-3,0.000000E+0,1.028513E+0,1.000000E+0,44.000000E+0,98.682265E+0,23.632272E+0,8.590135E-3,12.258681E-3,1.000000E+0,2.676946E+0,1.000000E+0,20.000000E+0,6.618360E-3,42.605555E+0,0.000000E+0,2.718912E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.984875E+0,0.000000E+0,-208.661439E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.765959E-3,0.000000E+0,-199.315514E-3,0.000000E+0,2.085765E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007031E+0,3.049858E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.000165E+0,3.033975E+0,0.000000E+0,241.476866E+0,4.010190E-3,3.980610E-3,81.490026E+0,73.694248E+0,72.586550E+0,79.077450E+0,76.547330E+0,3.986902E-3,3.977626E-3,70.498015E+0,4.701546E+0,1.776774E+0,75.413556E+0,74.034538E+0,0.000000E+0,74.032900E+0,73.076161E+0,0.000000E+0,73.808035E+0,1.072352E+0,1.009482E+0,2.161696E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.424793E-3,69.646971E+0,30.572371E+0,0.000000E+0,1.221034E+0,1.225035E+0,998.363337E-3,60.000000E+0,1.000000E+0,1.243930E+0,648.991662E-3,1.980458E+0,60.000000E+0,1.876459E+0,0.000000E+0,73.745594E+0,983.598194E-3,986.796318E-3,1.005425E+0,50.000000E+0,1.000000E+0,86.045352E+0,2.670710E+0,2.527132E+0,1.192515E+0,25.000000E+0,0.000000E+0,1.225328E+0,1.216687E+0,1.007026E+0,60.000000E+0,3.988070E-3,51.721561E+0,8.689747E-3,23.895290E+0,3.415369E+0,30.701276E+0,0.000000E+0,35.727892E-3,0.000000E+0,43.908318E-3,0.000000E+0,17.946559E-3,0.000000E+0,22.778152E-3,0.000000E+0,23.680049E-3,2.021189E+0,2.013394E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944635E+0,5.700466E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.660214E+0,0.000000E+0,38.915672E-3,996.088446E-3,3.063842E+0,997.858565E-3,3.055491E+0,999.451671E-3,3.050840E+0,997.472357E-3,3.045819E+0,27.586273E-3,9.875071E+0,1.000000E+0,1.000000E+0,72.931548E+0,72.960657E+0,2.140304E+0,72.602555E+0,72.645749E+0,2.145417E+0,72.611446E+0,72.899209E+0,2.168174E+0,72.514249E+0,72.869959E+0,2.142692E+0
 10/25/2017,12:54:28.118,-687.284809E-6,73.013869E+0,3.983542E-3,997.380095E-3,992.698328E-3,0.000000E+0,1.013912E+0,3.099543E+0,0.000000E+0,72.960798E+0,3.983282E-3,997.637843E-3,994.327775E-3,0.000000E+0,1.058362E+0,3.108661E+0,0.000000E+0,75.222673E+0,30.912176E+0,72.776362E+0,3.975954E-3,3.962530E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,98.692702E+0,23.627215E+0,8.614195E-3,12.257384E-3,1.000000E+0,2.671164E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.601086E+0,0.000000E+0,2.717301E+0,0.000000E+0,1.985844E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987900E+0,0.000000E+0,-210.303041E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.714349E-3,0.000000E+0,133.578091E-3,0.000000E+0,-202.924466E-3,0.000000E+0,2.083090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.013676E+0,3.049971E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005598E+0,3.034281E+0,0.000000E+0,241.474550E+0,4.009996E-3,3.979767E-3,81.508493E+0,73.694482E+0,72.587954E+0,79.103780E+0,76.554729E+0,3.975226E-3,3.983594E-3,70.524680E+0,4.715722E+0,1.777258E+0,75.410747E+0,74.033041E+0,0.000000E+0,74.030560E+0,73.070545E+0,0.000000E+0,73.806490E+0,1.057497E+0,1.000461E+0,2.164119E+0,60.000000E+0,56.000000E+0,54.400000E+0,10.446324E-3,69.641919E+0,30.571581E+0,0.000000E+0,1.222455E+0,1.225402E+0,980.687378E-3,60.000000E+0,1.000000E+0,1.242782E+0,646.738820E-3,1.996722E+0,60.000000E+0,1.880891E+0,0.000000E+0,73.743769E+0,984.811474E-3,985.024274E-3,1.004482E+0,50.000000E+0,1.000000E+0,86.057408E+0,2.671668E+0,2.517515E+0,1.190455E+0,25.000000E+0,0.000000E+0,1.218987E+0,1.217070E+0,982.674632E-3,60.000000E+0,3.990211E-3,51.714894E+0,8.597917E-3,23.890650E+0,3.372196E+0,30.697978E+0,0.000000E+0,34.922007E-3,0.000000E+0,45.551059E-3,0.000000E+0,22.617099E-3,0.000000E+0,19.460458E-3,0.000000E+0,22.423835E-3,2.021189E+0,2.013619E+0,2.018580E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945715E+0,5.699757E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.791444E+0,0.000000E+0,24.936263E-3,10.000000E+0,9.659441E+0,0.000000E+0,50.189388E-3,997.086149E-3,3.063392E+0,998.019484E-3,3.055346E+0,999.290751E-3,3.050470E+0,998.759716E-3,3.045175E+0,35.963081E-3,9.869593E+0,1.000000E+0,1.000000E+0,72.931828E+0,72.959347E+0,2.138322E+0,72.603584E+0,72.645047E+0,2.151356E+0,72.610417E+0,72.896167E+0,2.167392E+0,72.512144E+0,72.875201E+0,2.149412E+0
 10/25/2017,12:54:38.118,2.372065E-3,73.014431E+0,3.982245E-3,998.588288E-3,1.002918E+0,0.000000E+0,1.012874E+0,3.099591E+0,0.000000E+0,72.963418E+0,3.979910E-3,997.057910E-3,1.029900E+0,0.000000E+0,1.059464E+0,3.108951E+0,0.000000E+0,75.227636E+0,30.913941E+0,72.776128E+0,3.977057E-3,3.968107E-3,0.000000E+0,1.029564E+0,1.000000E+0,44.000000E+0,98.684381E+0,23.625359E+0,8.611082E-3,12.256152E-3,1.000000E+0,2.672905E+0,1.000000E+0,20.000000E+0,6.588585E-3,42.599736E+0,0.000000E+0,2.700835E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.992471E+0,0.000000E+0,-200.968443E-3,0.000000E+0,138.231525E-3,0.000000E+0,138.038395E-3,0.000000E+0,133.062526E-3,0.000000E+0,-203.955596E-3,0.000000E+0,2.088826E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.005817E+0,3.049182E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.013892E+0,3.033991E+0,0.000000E+0,241.475805E+0,4.014212E-3,3.977172E-3,81.523398E+0,73.693593E+0,72.589545E+0,79.124395E+0,76.561801E+0,3.978015E-3,3.977432E-3,70.504518E+0,4.718622E+0,1.772358E+0,75.411028E+0,74.033789E+0,0.000000E+0,74.032198E+0,73.072557E+0,0.000000E+0,73.808924E+0,1.065436E+0,1.003558E+0,2.162286E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.431667E-3,69.640469E+0,30.569073E+0,0.000000E+0,1.222295E+0,1.230655E+0,989.477412E-3,60.000000E+0,1.000000E+0,1.246387E+0,652.123271E-3,1.986225E+0,60.000000E+0,1.890948E+0,0.000000E+0,73.743909E+0,984.635868E-3,985.183918E-3,1.005089E+0,50.000000E+0,1.000000E+0,86.075936E+0,2.673265E+0,2.520710E+0,1.204380E+0,25.000000E+0,0.000000E+0,1.222309E+0,1.217933E+0,985.916146E-3,60.000000E+0,3.990535E-3,51.707947E+0,8.629175E-3,23.895800E+0,3.384117E+0,30.701973E+0,0.000000E+0,25.186911E-3,0.000000E+0,45.003479E-3,0.000000E+0,19.138352E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.520467E-3,2.021028E+0,2.013877E+0,2.018354E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947355E+0,5.698855E+0,0.000000E+0,80.696300E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.793248E+0,0.000000E+0,21.521938E-3,10.000000E+0,9.777013E+0,0.000000E+0,43.135263E-3,997.118333E-3,3.064019E+0,997.906841E-3,3.055796E+0,997.987300E-3,3.051628E+0,997.536725E-3,3.046543E+0,33.707786E-3,9.871204E+0,1.000000E+0,1.000000E+0,72.934543E+0,72.963512E+0,2.138306E+0,72.600917E+0,72.643690E+0,2.149712E+0,72.610744E+0,72.898694E+0,2.166513E+0,72.512284E+0,72.874546E+0,2.148534E+0
 10/25/2017,12:54:48.118,-43.211183E-6,73.014711E+0,3.984190E-3,997.363986E-3,1.003381E+0,0.000000E+0,1.011724E+0,3.102152E+0,0.000000E+0,72.960751E+0,3.979910E-3,997.476750E-3,1.008397E+0,0.000000E+0,1.056605E+0,3.109370E+0,0.000000E+0,75.234799E+0,30.916310E+0,72.772477E+0,3.976214E-3,3.967134E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,98.694442E+0,23.619421E+0,8.614195E-3,12.245776E-3,1.000000E+0,2.675636E+0,1.000000E+0,20.000000E+0,6.546940E-3,42.597409E+0,0.000000E+0,2.703767E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.994853E+0,0.000000E+0,-204.476964E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.298065E-3,0.000000E+0,132.546962E-3,0.000000E+0,-203.343363E-3,0.000000E+0,2.089212E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.003821E+0,3.049585E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.005726E+0,3.034023E+0,0.000000E+0,241.484970E+0,4.013174E-3,3.981583E-3,81.538350E+0,73.696307E+0,72.591417E+0,79.148055E+0,76.570558E+0,3.976588E-3,3.980091E-3,70.470790E+0,4.722810E+0,1.772713E+0,75.400072E+0,74.034445E+0,0.000000E+0,74.032713E+0,73.072463E+0,0.000000E+0,73.808503E+0,1.057322E+0,1.006336E+0,2.162286E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.439839E-3,69.635839E+0,30.659654E+0,0.000000E+0,1.222854E+0,1.225769E+0,976.420217E-3,60.000000E+0,1.000000E+0,1.243356E+0,648.176804E-3,1.977965E+0,60.000000E+0,1.894864E+0,0.000000E+0,73.745641E+0,986.551573E-3,986.908069E-3,1.015681E+0,50.000000E+0,1.000000E+0,86.077109E+0,2.675915E+0,2.524959E+0,1.189049E+0,25.000000E+0,0.000000E+0,1.224242E+0,1.220154E+0,990.514946E-3,60.000000E+0,3.987421E-3,51.699181E+0,8.578916E-3,23.893852E+0,3.407314E+0,30.701973E+0,0.000000E+0,25.057969E-3,0.000000E+0,42.104523E-3,0.000000E+0,18.880667E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.423835E-3,2.020867E+0,2.013329E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947579E+0,5.699499E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792281E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.555472E-3,996.667757E-3,3.063971E+0,996.297642E-3,3.055185E+0,996.136722E-3,3.050180E+0,999.371211E-3,3.047364E+0,29.197198E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.936602E+0,72.958738E+0,2.136516E+0,72.603397E+0,72.645468E+0,2.145066E+0,72.612101E+0,72.898975E+0,2.168526E+0,72.514577E+0,72.872487E+0,2.143841E+0
