date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:54:58.118,439.844037E-6,73.015273E+0,3.984904E-3,998.797708E-3,983.293276E-3,0.000000E+0,1.012794E+0,3.104343E+0,0.000000E+0,72.962857E+0,3.980429E-3,997.670061E-3,993.928989E-3,0.000000E+0,1.060278E+0,3.112769E+0,0.000000E+0,75.238217E+0,30.908413E+0,72.771120E+0,3.974787E-3,3.972063E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,98.701400E+0,23.617472E+0,8.627943E-3,12.218343E-3,1.000000E+0,2.668225E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.596059E+0,0.000000E+0,2.711436E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.985615E+0,0.000000E+0,-210.399606E-3,0.000000E+0,134.304556E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.831498E-3,0.000000E+0,-202.473347E-3,0.000000E+0,2.085636E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.012015E+0,3.049746E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.008043E+0,3.034410E+0,0.000000E+0,241.476866E+0,4.007466E-3,3.982686E-3,81.558270E+0,73.696776E+0,72.595254E+0,79.167123E+0,76.576412E+0,3.988265E-3,3.981194E-3,70.567437E+0,4.700579E+0,1.771278E+0,75.370856E+0,74.035521E+0,0.000000E+0,74.033228E+0,73.072885E+0,0.000000E+0,73.806162E+0,1.063535E+0,1.009769E+0,2.157440E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.441590E-3,69.632845E+0,30.665461E+0,0.000000E+0,1.217681E+0,1.226264E+0,1.003430E+0,60.000000E+0,1.000000E+0,1.246291E+0,649.502945E-3,1.998495E+0,60.000000E+0,1.868835E+0,0.000000E+0,73.744331E+0,986.743143E-3,987.849966E-3,1.019211E+0,50.000000E+0,1.000000E+0,86.076265E+0,2.671061E+0,2.518649E+0,1.181160E+0,25.000000E+0,0.000000E+0,1.223188E+0,1.219946E+0,1.002092E+0,60.000000E+0,3.987875E-3,51.688271E+0,8.471197E-3,23.893248E+0,3.368974E+0,30.701508E+0,0.000000E+0,36.469307E-3,0.000000E+0,45.390006E-3,0.000000E+0,18.010980E-3,0.000000E+0,21.779623E-3,0.000000E+0,23.776681E-3,2.020706E+0,2.013651E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947637E+0,5.685767E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792861E+0,0.000000E+0,16.690345E-3,10.000000E+0,9.778624E+0,0.000000E+0,44.455898E-3,996.506838E-3,3.064164E+0,997.697645E-3,3.055330E+0,997.794197E-3,3.049778E+0,997.826381E-3,3.046141E+0,24.364424E-3,9.868304E+0,1.000000E+0,1.000000E+0,72.936883E+0,72.957100E+0,2.134918E+0,72.602555E+0,72.642192E+0,2.147061E+0,72.613459E+0,72.895886E+0,2.167791E+0,72.512705E+0,72.873469E+0,2.139803E+0
 10/25/2017,12:55:08.118,4.626323E-3,73.014103E+0,3.983412E-3,997.525078E-3,1.000443E+0,0.000000E+0,1.013705E+0,3.101492E+0,0.000000E+0,72.959628E+0,3.982310E-3,997.782826E-3,1.001953E+0,0.000000E+0,1.062099E+0,3.112672E+0,0.000000E+0,75.243835E+0,30.915242E+0,72.770605E+0,3.977186E-3,3.963503E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,98.711696E+0,23.615663E+0,8.636633E-3,12.219770E-3,1.000000E+0,2.672154E+0,1.000000E+0,20.000000E+0,6.573990E-3,42.599643E+0,0.000000E+0,2.701447E+0,0.000000E+0,1.989003E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.981108E+0,0.000000E+0,-210.270853E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.553408E-3,0.000000E+0,140.795995E-3,0.000000E+0,-202.731130E-3,0.000000E+0,2.090501E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.007111E+0,3.050454E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.001555E+0,3.034233E+0,0.000000E+0,241.467990E+0,4.008698E-3,3.982816E-3,81.572331E+0,73.696682E+0,72.597501E+0,79.193500E+0,76.583577E+0,3.979702E-3,3.979313E-3,70.590920E+0,4.703157E+0,1.777177E+0,75.382608E+0,74.038751E+0,0.000000E+0,74.031683E+0,73.074850E+0,0.000000E+0,73.810235E+0,1.065484E+0,1.007677E+0,2.155287E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.442238E-3,69.629852E+0,30.660630E+0,0.000000E+0,1.216963E+0,1.226072E+0,1.006690E+0,60.000000E+0,1.000000E+0,1.247440E+0,648.208759E-3,1.989117E+0,60.000000E+0,1.896621E+0,0.000000E+0,73.747326E+0,984.843403E-3,986.125815E-3,1.002070E+0,50.000000E+0,1.000000E+0,86.109195E+0,2.673313E+0,2.513378E+0,1.180250E+0,25.000000E+0,0.000000E+0,1.222533E+0,1.219642E+0,1.019848E+0,60.000000E+0,3.990146E-3,51.684961E+0,8.630927E-3,23.890186E+0,3.416336E+0,30.701880E+0,0.000000E+0,34.922007E-3,0.000000E+0,44.810215E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.614157E-3,2.020995E+0,2.013426E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950509E+0,5.695502E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.296316E-3,996.281550E-3,3.063907E+0,997.359713E-3,3.055732E+0,998.453968E-3,3.050534E+0,999.870063E-3,3.045063E+0,26.619718E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.935806E+0,72.961734E+0,2.137587E+0,72.601244E+0,72.643783E+0,2.142671E+0,72.612148E+0,72.898273E+0,2.162680E+0,72.513126E+0,72.874967E+0,2.144751E+0
 10/25/2017,12:55:18.118,600.862443E-6,73.014945E+0,3.982569E-3,997.460641E-3,991.037674E-3,0.000000E+0,1.017218E+0,3.103586E+0,0.000000E+0,72.961827E+0,3.981013E-3,997.106238E-3,989.909218E-3,0.000000E+0,1.073662E+0,3.114074E+0,0.000000E+0,75.250718E+0,30.935078E+0,72.768359E+0,3.973555E-3,3.969599E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.718654E+0,23.616962E+0,8.648047E-3,12.238902E-3,1.000000E+0,2.675461E+0,1.000000E+0,20.000000E+0,6.567244E-3,42.594662E+0,0.000000E+0,2.709825E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.984070E+0,0.000000E+0,-209.691464E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.364605E-3,0.000000E+0,140.183762E-3,0.000000E+0,-201.216659E-3,0.000000E+0,2.095883E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.007447E+0,3.050470E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.009449E+0,3.035536E+0,0.000000E+0,241.461960E+0,4.012525E-3,3.984048E-3,81.587190E+0,73.699818E+0,72.597267E+0,79.215802E+0,76.592381E+0,3.973799E-3,3.980416E-3,70.541801E+0,4.702835E+0,1.772020E+0,75.400166E+0,74.037066E+0,0.000000E+0,74.038002E+0,73.076348E+0,0.000000E+0,73.808269E+0,1.096249E+0,1.003398E+0,2.153263E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.458905E-3,69.626297E+0,30.657146E+0,0.000000E+0,1.215798E+0,1.225226E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.243484E+0,650.717242E-3,1.996850E+0,60.000000E+0,1.868416E+0,0.000000E+0,73.746671E+0,985.481971E-3,981.192828E-3,999.833520E-3,50.000000E+0,1.000000E+0,86.133212E+0,2.674047E+0,2.517803E+0,1.193169E+0,25.000000E+0,0.000000E+0,1.223603E+0,1.213443E+0,1.004216E+0,60.000000E+0,3.988719E-3,51.677268E+0,8.705895E-3,23.887263E+0,3.488183E+0,30.701694E+0,0.000000E+0,34.535182E-3,0.000000E+0,45.551059E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.034366E-3,2.020802E+0,2.013619E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952692E+0,5.661493E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793570E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.778752E+0,0.000000E+0,40.300728E-3,996.378102E-3,3.064229E+0,998.051668E-3,3.056054E+0,998.180404E-3,3.049440E+0,999.483855E-3,3.046527E+0,37.574005E-3,9.860894E+0,1.000000E+0,1.000000E+0,72.935479E+0,72.961406E+0,2.137443E+0,72.601853E+0,72.643643E+0,2.146710E+0,72.609247E+0,72.897665E+0,2.169181E+0,72.514764E+0,72.875388E+0,2.137584E+0
 10/25/2017,12:55:28.118,1.727991E-3,73.013120E+0,3.979780E-3,999.232658E-3,978.279377E-3,0.000000E+0,1.013832E+0,3.102523E+0,0.000000E+0,72.962248E+0,3.982893E-3,998.169448E-3,999.464149E-3,0.000000E+0,1.060310E+0,3.113091E+0,0.000000E+0,75.257506E+0,30.955240E+0,72.771682E+0,3.970636E-3,3.970572E-3,0.000000E+0,1.026012E+0,1.000000E+0,44.000000E+0,98.710097E+0,23.646144E+0,8.650317E-3,12.244414E-3,1.000000E+0,2.675077E+0,1.000000E+0,20.000000E+0,6.572109E-3,42.594848E+0,0.000000E+0,2.695712E+0,0.000000E+0,1.984393E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.985261E+0,0.000000E+0,-209.112075E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.443731E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.102585E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.005099E+0,3.050872E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.005102E+0,3.035279E+0,0.000000E+0,241.468762E+0,4.010450E-3,3.983854E-3,81.606313E+0,73.697197E+0,72.601619E+0,79.238994E+0,76.597110E+0,3.985151E-3,3.983918E-3,70.493665E+0,4.699935E+0,1.773728E+0,75.380642E+0,74.039500E+0,0.000000E+0,74.037862E+0,73.074148E+0,0.000000E+0,73.807754E+0,1.059526E+0,1.003638E+0,2.155543E+0,60.000000E+0,57.000000E+0,54.500000E+0,10.439774E-3,69.623584E+0,30.651432E+0,0.000000E+0,1.224801E+0,1.223518E+0,997.835936E-3,60.000000E+0,1.000000E+0,1.241968E+0,643.926763E-3,1.997553E+0,60.000000E+0,1.883760E+0,0.000000E+0,73.744143E+0,984.859367E-3,989.111150E-3,1.007518E+0,50.000000E+0,1.000000E+0,86.172100E+0,2.669529E+0,2.518905E+0,1.199397E+0,25.000000E+0,0.000000E+0,1.224226E+0,1.219467E+0,971.928132E-3,60.000000E+0,3.989562E-3,51.667943E+0,8.559330E-3,23.885593E+0,3.451454E+0,30.700254E+0,0.000000E+0,36.469307E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.204244E-3,0.000000E+0,21.779623E-3,0.000000E+0,23.969945E-3,2.020963E+0,2.013748E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956155E+0,5.663008E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.792152E+0,0.000000E+0,16.851398E-3,10.000000E+0,9.779364E+0,0.000000E+0,40.944941E-3,996.957413E-3,3.063504E+0,998.148220E-3,3.055394E+0,997.810289E-3,3.050100E+0,997.713737E-3,3.045497E+0,28.552828E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.937678E+0,72.960657E+0,2.136404E+0,72.602134E+0,72.643128E+0,2.145656E+0,72.609855E+0,72.894295E+0,2.169915E+0,72.514062E+0,72.872767E+0,2.149109E+0
 10/25/2017,12:55:38.118,922.899256E-6,73.016256E+0,3.981985E-3,998.185557E-3,1.001449E+0,0.000000E+0,1.013002E+0,3.098045E+0,0.000000E+0,72.959019E+0,3.979197E-3,997.444532E-3,991.504365E-3,0.000000E+0,1.059735E+0,3.107066E+0,0.000000E+0,75.262235E+0,30.966575E+0,72.767517E+0,3.970896E-3,3.969599E-3,0.000000E+0,1.026617E+0,1.000000E+0,44.000000E+0,98.735767E+0,23.674770E+0,8.651614E-3,12.244479E-3,1.000000E+0,2.685811E+0,1.000000E+0,20.000000E+0,6.561016E-3,42.592335E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.992568E+0,0.000000E+0,-206.826708E-3,0.000000E+0,137.362442E-3,0.000000E+0,138.810914E-3,0.000000E+0,132.804744E-3,0.000000E+0,-202.892244E-3,0.000000E+0,2.097397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.012510E+0,3.049617E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.001619E+0,3.034748E+0,0.000000E+0,241.465241E+0,4.010190E-3,3.981389E-3,81.621125E+0,73.696167E+0,72.601759E+0,79.261670E+0,76.604088E+0,3.988135E-3,3.980286E-3,70.459001E+0,4.715400E+0,1.772584E+0,75.391738E+0,74.036130E+0,0.000000E+0,74.037581E+0,73.073399E+0,0.000000E+0,73.810235E+0,1.059318E+0,1.011461E+0,2.159241E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.440163E-3,69.619656E+0,30.648924E+0,0.000000E+0,1.224817E+0,1.224747E+0,979.424810E-3,60.000000E+0,1.000000E+0,1.247727E+0,648.368535E-3,1.988925E+0,60.000000E+0,1.887386E+0,0.000000E+0,73.745173E+0,984.683760E-3,981.017220E-3,1.011112E+0,50.000000E+0,1.000000E+0,86.202920E+0,2.664260E+0,2.514209E+0,1.192594E+0,25.000000E+0,0.000000E+0,1.226302E+0,1.216687E+0,978.395193E-3,60.000000E+0,3.989432E-3,51.658944E+0,8.549992E-3,23.888098E+0,3.422135E+0,30.697792E+0,0.000000E+0,26.540799E-3,0.000000E+0,45.164532E-3,0.000000E+0,19.009509E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.101729E-3,2.020899E+0,2.013651E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959010E+0,5.661622E+0,0.000000E+0,82.404777E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.792539E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.777464E+0,0.000000E+0,41.943470E-3,996.796493E-3,3.063698E+0,997.311437E-3,3.056762E+0,997.681553E-3,3.048844E+0,996.989597E-3,3.045481E+0,28.230643E-3,9.861860E+0,1.000000E+0,1.000000E+0,72.939410E+0,72.962716E+0,2.132936E+0,72.602929E+0,72.642988E+0,2.148195E+0,72.613271E+0,72.896495E+0,2.165331E+0,72.514717E+0,72.876979E+0,2.144464E+0
 10/25/2017,12:55:48.118,1.566973E-3,73.013963E+0,3.983866E-3,998.878254E-3,1.002199E+0,0.000000E+0,1.012619E+0,3.103264E+0,0.000000E+0,72.961266E+0,3.980624E-3,997.412313E-3,992.429551E-3,0.000000E+0,1.059496E+0,3.112012E+0,0.000000E+0,75.266776E+0,30.968154E+0,72.764802E+0,3.972777E-3,3.970572E-3,0.000000E+0,1.025072E+0,1.000000E+0,44.000000E+0,98.767079E+0,23.693421E+0,8.636374E-3,12.247138E-3,1.000000E+0,2.680795E+0,1.000000E+0,20.000000E+0,6.585212E-3,42.589449E+0,0.000000E+0,2.703187E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.993662E+0,0.000000E+0,-201.580020E-3,0.000000E+0,137.233689E-3,0.000000E+0,136.750865E-3,0.000000E+0,147.595002E-3,0.000000E+0,-200.636648E-3,0.000000E+0,2.101779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,996.872555E-3,3.049456E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.004911E+0,3.035327E+0,0.000000E+0,241.462009E+0,4.013434E-3,3.982621E-3,81.638327E+0,73.697103E+0,72.600449E+0,79.284112E+0,76.612564E+0,3.978664E-3,3.978729E-3,70.433507E+0,4.719266E+0,1.772890E+0,75.384528E+0,74.038798E+0,0.000000E+0,74.038517E+0,73.072136E+0,0.000000E+0,73.809720E+0,1.057545E+0,1.001802E+0,2.157328E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.438088E-3,69.618299E+0,30.643024E+0,0.000000E+0,1.214616E+0,1.227366E+0,992.977443E-3,60.000000E+0,1.000000E+0,1.245350E+0,652.251092E-3,1.989373E+0,60.000000E+0,1.886274E+0,0.000000E+0,73.745267E+0,984.587975E-3,985.806528E-3,972.915394E-3,50.000000E+0,1.000000E+0,86.217556E+0,2.669113E+0,2.520039E+0,1.190279E+0,25.000000E+0,0.000000E+0,1.222166E+0,1.218828E+0,983.984012E-3,60.000000E+0,3.989303E-3,51.651391E+0,8.699215E-3,23.906657E+0,3.389916E+0,30.696538E+0,0.000000E+0,4.104948E-3,0.000000E+0,43.167473E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.065106E-3,0.000000E+0,21.232042E-3,2.020963E+0,2.013684E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960568E+0,5.660590E+0,0.000000E+0,83.726429E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.792539E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.778269E+0,0.000000E+0,51.638866E-3,996.281550E-3,3.063746E+0,997.906840E-3,3.056746E+0,999.306843E-3,3.049939E+0,998.968912E-3,3.047493E+0,23.720054E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.935011E+0,72.964074E+0,2.137027E+0,72.603350E+0,72.643409E+0,2.146774E+0,72.610463E+0,72.895933E+0,2.162488E+0,72.516589E+0,72.874265E+0,2.146890E+0
 10/25/2017,12:55:58.118,761.880850E-6,73.016256E+0,3.982828E-3,998.588288E-3,1.002694E+0,0.000000E+0,1.015046E+0,3.099462E+0,0.000000E+0,72.956024E+0,3.979716E-3,997.476750E-3,1.009338E+0,0.000000E+0,1.066763E+0,3.110304E+0,0.000000E+0,75.275578E+0,30.974518E+0,72.762884E+0,3.976862E-3,3.966421E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.808687E+0,23.692400E+0,8.636439E-3,12.243830E-3,1.000000E+0,2.678144E+0,1.000000E+0,20.000000E+0,6.574574E-3,42.588890E+0,0.000000E+0,2.698225E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.994725E+0,0.000000E+0,-212.749350E-3,0.000000E+0,136.525547E-3,0.000000E+0,136.976182E-3,0.000000E+0,151.945078E-3,0.000000E+0,-195.223220E-3,0.000000E+0,2.105485E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.010386E+0,3.049939E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.005230E+0,3.034909E+0,0.000000E+0,241.469292E+0,4.013044E-3,3.981453E-3,81.652670E+0,73.701222E+0,72.603959E+0,79.306976E+0,76.618512E+0,3.986383E-3,3.981713E-3,70.427800E+0,4.717977E+0,1.774453E+0,75.387618E+0,74.040858E+0,0.000000E+0,74.038658E+0,73.070685E+0,0.000000E+0,73.810703E+0,1.075324E+0,1.004388E+0,2.160150E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.439709E-3,69.615867E+0,30.638612E+0,0.000000E+0,1.209157E+0,1.224715E+0,1.002023E+0,60.000000E+0,1.000000E+0,1.247296E+0,652.634554E-3,1.996626E+0,60.000000E+0,1.876636E+0,0.000000E+0,73.742037E+0,983.454517E-3,984.641129E-3,996.590565E-3,50.000000E+0,1.000000E+0,86.234537E+0,2.667549E+0,2.517915E+0,1.197816E+0,25.000000E+0,0.000000E+0,1.227324E+0,1.216575E+0,991.329316E-3,60.000000E+0,3.990795E-3,51.646449E+0,8.711148E-3,23.932083E+0,3.399582E+0,30.696213E+0,0.000000E+0,1.526115E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.620040E-3,2.021060E+0,2.013297E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962345E+0,5.659236E+0,0.000000E+0,84.403373E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.790896E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.778140E+0,0.000000E+0,43.586211E-3,996.893045E-3,3.063585E+0,996.571206E-3,3.054750E+0,999.483855E-3,3.051580E+0,999.998799E-3,3.047975E+0,18.887280E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.938848E+0,72.962857E+0,2.140000E+0,72.605082E+0,72.643222E+0,2.148019E+0,72.612523E+0,72.896541E+0,2.159901E+0,72.516917E+0,72.876652E+0,2.141000E+0
 10/25/2017,12:56:08.118,1.566973E-3,73.016677E+0,3.983477E-3,999.087674E-3,996.562543E-3,0.000000E+0,1.013241E+0,3.100976E+0,0.000000E+0,72.957802E+0,3.979586E-3,997.251221E-3,1.003468E+0,0.000000E+0,1.059592E+0,3.109386E+0,0.000000E+0,75.281103E+0,30.973078E+0,72.762509E+0,3.976603E-3,3.970701E-3,0.000000E+0,1.024244E+0,1.000000E+0,44.000000E+0,98.845359E+0,23.691472E+0,8.634169E-3,12.229693E-3,1.000000E+0,2.681339E+0,1.000000E+0,20.000000E+0,6.587353E-3,42.587354E+0,0.000000E+0,2.704025E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.997750E+0,0.000000E+0,-217.126954E-3,0.000000E+0,135.495522E-3,0.000000E+0,139.679997E-3,0.000000E+0,154.329564E-3,0.000000E+0,-194.127645E-3,0.000000E+0,2.098622E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008405E+0,3.050035E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.006013E+0,3.034748E+0,0.000000E+0,241.479278E+0,4.013563E-3,3.984827E-3,81.669215E+0,73.700099E+0,72.609715E+0,79.328997E+0,76.627363E+0,3.982102E-3,3.982881E-3,70.409228E+0,4.716366E+0,1.768345E+0,75.394266E+0,74.040343E+0,0.000000E+0,74.040343E+0,73.071481E+0,0.000000E+0,73.811592E+0,1.067960E+0,1.007246E+0,2.158332E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.441136E-3,69.610161E+0,30.637682E+0,0.000000E+0,1.213595E+0,1.226025E+0,1.003653E+0,60.000000E+0,1.000000E+0,1.244154E+0,650.094116E-3,1.992025E+0,60.000000E+0,1.882938E+0,0.000000E+0,73.744565E+0,984.651832E-3,984.114306E-3,989.881002E-3,50.000000E+0,1.000000E+0,86.261886E+0,2.667852E+0,2.520566E+0,1.187963E+0,25.000000E+0,0.000000E+0,1.224913E+0,1.217693E+0,995.736499E-3,60.000000E+0,3.989886E-3,51.641274E+0,8.743120E-3,23.949064E+0,3.474007E+0,30.694819E+0,0.000000E+0,-1.052718E-3,0.000000E+0,44.681373E-3,0.000000E+0,22.681520E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.655193E-3,2.020899E+0,2.013555E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965015E+0,5.660171E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792861E+0,0.000000E+0,24.453104E-3,10.000000E+0,9.777593E+0,0.000000E+0,44.584741E-3,997.037873E-3,3.064036E+0,996.587298E-3,3.055845E+0,996.796493E-3,3.047283E+0,999.113740E-3,3.045465E+0,31.130307E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.936649E+0,72.965805E+0,2.138002E+0,72.604286E+0,72.644532E+0,2.147812E+0,72.612055E+0,72.899396E+0,2.164916E+0,72.517198E+0,72.873937E+0,2.142293E+0
 10/25/2017,12:56:18.118,1.889010E-3,73.015928E+0,3.978678E-3,998.024464E-3,999.277074E-3,0.000000E+0,1.014918E+0,3.103667E+0,0.000000E+0,72.959113E+0,3.980818E-3,996.977364E-3,990.020879E-3,0.000000E+0,1.062738E+0,3.111947E+0,0.000000E+0,75.286628E+0,30.984320E+0,72.763258E+0,3.972647E-3,3.967264E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,98.862754E+0,23.693235E+0,8.613092E-3,12.257968E-3,1.000000E+0,2.678304E+0,1.000000E+0,20.000000E+0,6.563611E-3,42.583537E+0,0.000000E+0,2.694133E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.000776E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.040559E-3,0.000000E+0,149.850597E-3,0.000000E+0,-192.838733E-3,0.000000E+0,2.097687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.011999E+0,3.051902E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.002769E+0,3.034474E+0,0.000000E+0,241.485500E+0,4.010255E-3,3.981259E-3,81.685621E+0,73.702205E+0,72.608545E+0,79.351533E+0,76.634294E+0,3.970815E-3,3.979961E-3,70.387570E+0,4.715078E+0,1.768764E+0,75.369639E+0,74.039266E+0,0.000000E+0,74.039687E+0,73.069983E+0,0.000000E+0,73.813230E+0,1.063136E+0,1.000716E+0,2.158779E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.438347E-3,69.608945E+0,30.633409E+0,0.000000E+0,1.211456E+0,1.224843E+0,1.007521E+0,60.000000E+0,1.000000E+0,1.244521E+0,648.192782E-3,1.996035E+0,60.000000E+0,1.874492E+0,0.000000E+0,73.742646E+0,985.306364E-3,983.779054E-3,1.004706E+0,50.000000E+0,1.000000E+0,86.279947E+0,2.669113E+0,2.520630E+0,1.185504E+0,25.000000E+0,0.000000E+0,1.218987E+0,1.218892E+0,1.004439E+0,60.000000E+0,3.989432E-3,51.631669E+0,8.829503E-3,23.952173E+0,3.391849E+0,30.691521E+0,0.000000E+0,-3.438139E-3,0.000000E+0,52.379710E-3,0.000000E+0,24.936263E-3,0.000000E+0,23.969945E-3,0.000000E+0,17.849927E-3,2.020963E+0,2.013490E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966957E+0,5.661944E+0,0.000000E+0,84.725727E-3,0.000000E+0,45.882049E-3,9.500000E+0,9.793505E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.778108E+0,0.000000E+0,44.198213E-3,996.635573E-3,3.063891E+0,998.856268E-3,3.056279E+0,996.442470E-3,3.048796E+0,999.065464E-3,3.045562E+0,35.640896E-3,9.885704E+0,1.000000E+0,1.000000E+0,72.939082E+0,72.966694E+0,2.134279E+0,72.604193E+0,72.643596E+0,2.148674E+0,72.613271E+0,72.897009E+0,2.168973E+0,72.515700E+0,72.874967E+0,2.134519E+0
 10/25/2017,12:56:28.118,-848.303215E-6,73.015694E+0,3.986330E-3,998.298322E-3,1.001018E+0,0.000000E+0,1.014008E+0,3.091971E+0,0.000000E+0,72.957334E+0,3.981272E-3,997.331767E-3,997.071428E-3,0.000000E+0,1.062211E+0,3.102072E+0,0.000000E+0,75.291965E+0,30.974890E+0,72.761059E+0,3.976214E-3,3.971350E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,98.885322E+0,23.691054E+0,8.596750E-3,12.243960E-3,1.000000E+0,2.688398E+0,1.000000E+0,20.000000E+0,6.544085E-3,42.585306E+0,0.000000E+0,2.705475E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.998491E+0,0.000000E+0,-217.191331E-3,0.000000E+0,135.624275E-3,0.000000E+0,138.102772E-3,0.000000E+0,152.525088E-3,0.000000E+0,-186.200839E-3,0.000000E+0,2.093885E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,999.715763E-3,3.050969E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.013748E+0,3.035230E+0,0.000000E+0,241.492109E+0,4.010969E-3,3.984308E-3,81.702495E+0,73.700192E+0,72.610931E+0,79.373133E+0,76.640709E+0,3.978470E-3,3.981064E-3,70.376623E+0,4.710245E+0,1.767749E+0,75.393517E+0,74.040904E+0,0.000000E+0,74.040858E+0,73.067877E+0,0.000000E+0,73.813979E+0,1.071538E+0,1.005267E+0,2.158938E+0,60.000000E+0,57.000000E+0,54.600000E+0,10.458840E-3,69.606512E+0,30.627788E+0,0.000000E+0,1.214632E+0,1.227446E+0,1.012811E+0,60.000000E+0,1.000000E+0,1.245813E+0,645.860052E-3,1.999326E+0,60.000000E+0,1.889223E+0,0.000000E+0,73.742973E+0,985.306364E-3,985.710742E-3,1.014786E+0,50.000000E+0,1.000000E+0,86.302417E+0,2.667118E+0,2.518042E+0,1.202815E+0,25.000000E+0,0.000000E+0,1.223108E+0,1.217789E+0,1.002874E+0,60.000000E+0,3.989757E-3,51.621458E+0,8.795390E-3,23.955653E+0,3.465953E+0,30.691939E+0,0.000000E+0,3.008944E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.160267E-3,0.000000E+0,20.813304E-3,0.000000E+0,18.268665E-3,2.020899E+0,2.013877E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969296E+0,5.775544E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.777110E+0,0.000000E+0,45.390006E-3,996.828677E-3,3.063810E+0,997.472357E-3,3.055539E+0,996.362010E-3,3.048410E+0,997.263161E-3,3.047428E+0,31.774677E-3,9.881515E+0,1.000000E+0,1.000000E+0,72.941984E+0,72.968754E+0,2.133895E+0,72.601057E+0,72.640273E+0,2.147189E+0,72.611212E+0,72.896682E+0,2.168398E+0,72.520333E+0,72.874125E+0,2.141543E+0
 10/25/2017,12:56:38.118,600.862443E-6,73.016537E+0,3.981985E-3,997.718389E-3,1.010790E+0,0.000000E+0,1.014695E+0,3.097900E+0,0.000000E+0,72.959066E+0,3.978613E-3,997.653952E-3,988.521440E-3,0.000000E+0,1.064607E+0,3.107243E+0,0.000000E+0,75.299456E+0,30.975169E+0,72.758625E+0,3.978029E-3,3.969858E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,98.919643E+0,23.685812E+0,8.594220E-3,12.240847E-3,1.000000E+0,2.680748E+0,1.000000E+0,20.000000E+0,6.544345E-3,42.583397E+0,0.000000E+0,2.710373E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.986130E+0,0.000000E+0,-231.450734E-3,0.000000E+0,135.849593E-3,0.000000E+0,136.783053E-3,0.000000E+0,165.446424E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.090437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,780.996462E-3,3.051290E+0,0.000000E+0,997.745921E-3,0.000000E+0,987.923664E-3,3.033911E+0,0.000000E+0,241.498235E+0,4.012655E-3,3.977432E-3,81.717541E+0,73.703235E+0,72.612616E+0,79.395294E+0,76.650029E+0,3.980870E-3,3.980156E-3,70.361233E+0,4.703157E+0,1.768023E+0,75.406627E+0,74.042496E+0,0.000000E+0,74.040998E+0,73.071153E+0,0.000000E+0,73.813277E+0,1.068088E+0,1.004149E+0,2.157631E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.440098E-3,69.604829E+0,30.626441E+0,0.000000E+0,1.215367E+0,1.229713E+0,1.001304E+0,60.000000E+0,1.000000E+0,1.246738E+0,646.962506E-3,1.987951E+0,60.000000E+0,1.892592E+0,0.000000E+0,73.740212E+0,984.156942E-3,982.422083E-3,1.004738E+0,50.000000E+0,1.000000E+0,86.303167E+0,2.665729E+0,2.520199E+0,1.200755E+0,25.000000E+0,0.000000E+0,1.223284E+0,1.217773E+0,1.006451E+0,60.000000E+0,3.988005E-3,51.615071E+0,8.707970E-3,23.960710E+0,3.499782E+0,30.690081E+0,0.000000E+0,-31.321774E-3,0.000000E+0,44.037160E-3,0.000000E+0,23.164679E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.047603E-3,2.020770E+0,2.013555E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969862E+0,5.776737E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793022E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.778398E+0,0.000000E+0,44.520319E-3,996.458562E-3,3.064406E+0,997.826381E-3,3.056118E+0,998.309140E-3,3.050598E+0,997.874657E-3,3.045465E+0,31.130307E-3,9.910514E+0,1.000000E+0,1.000000E+0,72.941844E+0,72.967303E+0,2.132697E+0,72.603959E+0,72.643783E+0,2.145353E+0,72.612008E+0,72.893546E+0,2.160077E+0,72.517853E+0,72.877073E+0,2.139563E+0
 10/25/2017,12:56:48.118,1.083918E-3,73.018596E+0,3.980883E-3,998.749380E-3,1.006782E+0,0.000000E+0,1.014966E+0,3.099204E+0,0.000000E+0,72.958598E+0,3.981077E-3,998.443305E-3,1.006818E+0,0.000000E+0,1.062866E+0,3.109579E+0,0.000000E+0,75.304232E+0,30.962486E+0,72.757689E+0,3.976408E-3,3.972647E-3,0.000000E+0,1.028688E+0,1.000000E+0,44.000000E+0,98.927636E+0,23.690683E+0,8.586503E-3,12.247397E-3,1.000000E+0,2.679582E+0,1.000000E+0,20.000000E+0,6.549534E-3,42.587307E+0,0.000000E+0,2.716818E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.976409E+0,0.000000E+0,-237.598694E-3,0.000000E+0,139.776562E-3,0.000000E+0,139.712185E-3,0.000000E+0,158.357412E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.085700E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,672.555278E-3,3.051097E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.015250E+0,3.034989E+0,0.000000E+0,241.481931E+0,4.012136E-3,3.982037E-3,81.736384E+0,73.702345E+0,72.615611E+0,79.419236E+0,76.655133E+0,3.981908E-3,3.981389E-3,70.349960E+0,4.725388E+0,1.765895E+0,75.385651E+0,74.042730E+0,0.000000E+0,74.042496E+0,73.071855E+0,0.000000E+0,73.809767E+0,1.063152E+0,1.004931E+0,2.157902E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.443924E-3,69.598748E+0,30.621982E+0,0.000000E+0,1.220555E+0,1.229090E+0,1.004916E+0,60.000000E+0,1.000000E+0,1.245558E+0,648.879818E-3,1.971846E+0,60.000000E+0,1.890255E+0,0.000000E+0,73.744846E+0,983.709944E-3,983.619410E-3,1.010920E+0,50.000000E+0,1.000000E+0,86.090807E+0,2.668555E+0,2.517787E+0,1.199302E+0,25.000000E+0,0.000000E+0,1.219610E+0,1.215680E+0,1.009070E+0,60.000000E+0,3.990989E-3,51.605746E+0,8.726713E-3,23.957694E+0,3.556809E+0,30.688083E+0,0.000000E+0,48.525353E-3,0.000000E+0,42.201155E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.210127E-3,0.000000E+0,19.138352E-3,2.020609E+0,2.013394E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952671E+0,5.777511E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.792990E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.778946E+0,0.000000E+0,44.906847E-3,995.734422E-3,3.063746E+0,997.745921E-3,3.056360E+0,999.387303E-3,3.049456E+0,999.403395E-3,3.045481E+0,30.163752E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.943107E+0,72.964916E+0,2.133672E+0,72.607468E+0,72.643456E+0,2.147764E+0,72.611119E+0,72.897571E+0,2.158895E+0,72.519397E+0,72.875388E+0,2.137025E+0
 10/25/2017,12:56:58.118,1.405954E-3,73.016724E+0,3.984709E-3,998.910473E-3,1.013025E+0,0.000000E+0,1.012219E+0,3.093937E+0,0.000000E+0,72.960470E+0,3.975500E-3,996.784053E-3,1.027379E+0,0.000000E+0,1.060742E+0,3.104730E+0,0.000000E+0,75.312098E+0,30.961232E+0,72.757923E+0,3.973360E-3,3.964865E-3,0.000000E+0,1.018748E+0,1.000000E+0,44.000000E+0,98.954012E+0,23.690312E+0,8.584817E-3,12.245127E-3,1.000000E+0,2.675461E+0,1.000000E+0,20.000000E+0,6.580477E-3,42.584049E+0,0.000000E+0,2.706861E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.964402E+0,0.000000E+0,-225.367151E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.491195E-3,0.000000E+0,153.975113E-3,0.000000E+0,-212.591303E-3,0.000000E+0,2.086602E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007367E+0,3.051467E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.003536E+0,3.035472E+0,0.000000E+0,241.485548E+0,4.011228E-3,3.981389E-3,81.750446E+0,73.701409E+0,72.615798E+0,79.443272E+0,76.661783E+0,3.992351E-3,3.984048E-3,70.343551E+0,4.710567E+0,1.764815E+0,75.380220E+0,74.046428E+0,0.000000E+0,74.041981E+0,73.070030E+0,0.000000E+0,73.813090E+0,1.052354E+0,995.175781E-3,2.153550E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.436791E-3,69.593603E+0,30.619613E+0,0.000000E+0,1.220747E+0,1.226951E+0,1.009167E+0,60.000000E+0,1.000000E+0,1.242478E+0,650.062161E-3,1.985906E+0,60.000000E+0,1.868738E+0,0.000000E+0,73.741990E+0,983.151197E-3,984.098341E-3,998.044304E-3,50.000000E+0,1.000000E+0,85.962653E+0,2.675276E+0,2.523362E+0,1.190375E+0,25.000000E+0,0.000000E+0,1.223204E+0,1.220953E+0,1.008766E+0,60.000000E+0,3.992222E-3,51.601177E+0,8.890334E-3,23.954121E+0,3.521691E+0,30.688827E+0,0.000000E+0,53.521843E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.759179E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.681520E-3,2.020995E+0,2.013780E+0,2.018515E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942143E+0,5.776318E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.656401E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.769830E+0,0.000000E+0,42.329997E-3,996.506838E-3,3.064116E+0,998.083852E-3,3.054863E+0,995.943618E-3,3.050035E+0,997.858565E-3,3.045143E+0,37.574005E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.943388E+0,72.964308E+0,2.135893E+0,72.607936E+0,72.642894E+0,2.148243E+0,72.614160E+0,72.896214E+0,2.166433E+0,72.520661E+0,72.878336E+0,2.137999E+0
 10/25/2017,12:57:08.118,922.899256E-6,73.017051E+0,3.986266E-3,998.201666E-3,981.297297E-3,0.000000E+0,1.014982E+0,3.097303E+0,0.000000E+0,72.959862E+0,3.979716E-3,998.233885E-3,1.026151E+0,0.000000E+0,1.065421E+0,3.109660E+0,0.000000E+0,75.315796E+0,30.952266E+0,72.750857E+0,3.974398E-3,3.968885E-3,0.000000E+0,1.026776E+0,1.000000E+0,44.000000E+0,98.936663E+0,23.682657E+0,8.569382E-3,12.264972E-3,1.000000E+0,2.669679E+0,1.000000E+0,20.000000E+0,6.580866E-3,42.586144E+0,0.000000E+0,2.713370E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.988609E+0,0.000000E+0,-211.654948E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.941831E-3,0.000000E+0,144.727174E-3,0.000000E+0,-218.294737E-3,0.000000E+0,2.087086E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.010434E+0,3.050615E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.006748E+0,3.034088E+0,0.000000E+0,241.483185E+0,4.012136E-3,3.983854E-3,81.765351E+0,73.700707E+0,72.615518E+0,79.465059E+0,76.671665E+0,3.983270E-3,3.981908E-3,70.331903E+0,4.702512E+0,1.766411E+0,75.374649E+0,74.043104E+0,0.000000E+0,74.043573E+0,73.074944E+0,0.000000E+0,73.815758E+0,1.075723E+0,1.008332E+0,2.157472E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.436272E-3,69.592481E+0,30.614317E+0,0.000000E+0,1.221353E+0,1.226951E+0,1.009599E+0,60.000000E+0,1.000000E+0,1.245558E+0,652.746398E-3,1.995987E+0,60.000000E+0,1.882293E+0,0.000000E+0,73.743722E+0,983.502409E-3,985.662849E-3,1.010090E+0,50.000000E+0,1.000000E+0,85.912978E+0,2.670678E+0,2.520742E+0,1.185312E+0,25.000000E+0,0.000000E+0,1.224306E+0,1.220841E+0,1.006020E+0,60.000000E+0,3.987551E-3,51.592318E+0,8.772303E-3,23.952869E+0,3.438567E+0,30.686225E+0,0.000000E+0,38.210019E-3,0.000000E+0,46.195272E-3,0.000000E+0,15.079814E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.581947E-3,2.020899E+0,2.013490E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937941E+0,5.776930E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.763549E+0,0.000000E+0,39.463252E-3,996.571205E-3,3.064116E+0,997.617185E-3,3.055764E+0,996.522930E-3,3.048104E+0,997.794197E-3,3.045111E+0,28.875013E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.945213E+0,72.965010E+0,2.132169E+0,72.601900E+0,72.643362E+0,2.146966E+0,72.612382E+0,72.894482E+0,2.166465E+0,72.517525E+0,72.877401E+0,2.136371E+0
 10/25/2017,12:57:18.118,1.244936E-3,73.019766E+0,3.980040E-3,997.122347E-3,994.406886E-3,0.000000E+0,1.013992E+0,3.095306E+0,0.000000E+0,72.957475E+0,3.979067E-3,997.476750E-3,993.099512E-3,0.000000E+0,1.060662E+0,3.103457E+0,0.000000E+0,75.321508E+0,30.952592E+0,72.749640E+0,3.975565E-3,3.967264E-3,0.000000E+0,1.027063E+0,1.000000E+0,44.000000E+0,98.744653E+0,23.679873E+0,8.577943E-3,12.269577E-3,1.000000E+0,2.671931E+0,1.000000E+0,20.000000E+0,6.591375E-3,42.580930E+0,0.000000E+0,2.712629E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.983716E+0,0.000000E+0,-208.532686E-3,0.000000E+0,135.592087E-3,0.000000E+0,136.589923E-3,0.000000E+0,141.376005E-3,0.000000E+0,-201.474441E-3,0.000000E+0,2.085088E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007718E+0,3.051049E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.005502E+0,3.034909E+0,0.000000E+0,241.485404E+0,4.010644E-3,3.983983E-3,81.781522E+0,73.701409E+0,72.620384E+0,79.487455E+0,76.676254E+0,3.975356E-3,3.984502E-3,70.316326E+0,4.703157E+0,1.768039E+0,75.369358E+0,74.043807E+0,0.000000E+0,74.044275E+0,73.077284E+0,0.000000E+0,73.813183E+0,1.062018E+0,998.576613E-3,2.142884E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.439579E-3,69.591966E+0,30.607860E+0,0.000000E+0,1.220667E+0,1.228947E+0,988.086988E-3,60.000000E+0,1.000000E+0,1.246898E+0,644.422068E-3,1.989389E+0,60.000000E+0,1.878183E+0,0.000000E+0,73.741710E+0,986.423859E-3,987.945752E-3,1.007454E+0,50.000000E+0,1.000000E+0,85.874514E+0,2.667229E+0,2.521844E+0,1.199302E+0,25.000000E+0,0.000000E+0,1.225599E+0,1.216974E+0,994.682608E-3,60.000000E+0,3.989692E-3,51.582341E+0,6.616247E-3,23.952451E+0,3.450165E+0,30.683113E+0,0.000000E+0,34.922007E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.914348E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.615628E-3,2.020867E+0,2.013426E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934591E+0,5.778091E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.793634E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.738907E+0,0.000000E+0,52.315289E-3,996.168906E-3,3.063681E+0,998.389600E-3,3.056263E+0,998.035576E-3,3.050727E+0,999.853971E-3,3.047300E+0,28.875013E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.941797E+0,72.962576E+0,2.133799E+0,72.607047E+0,72.644719E+0,2.146119E+0,72.611446E+0,72.894716E+0,2.167567E+0,72.522018E+0,72.876231E+0,2.139164E+0
 10/25/2017,12:57:28.118,600.862443E-6,73.019859E+0,3.983996E-3,998.443305E-3,1.002998E+0,0.000000E+0,1.014056E+0,3.094968E+0,0.000000E+0,72.957802E+0,3.983542E-3,998.427196E-3,990.403714E-3,0.000000E+0,1.068647E+0,3.105036E+0,0.000000E+0,75.326752E+0,30.954729E+0,72.746598E+0,3.978224E-3,3.968172E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,98.610099E+0,23.671105E+0,8.570290E-3,12.284493E-3,1.000000E+0,2.675636E+0,1.000000E+0,20.000000E+0,6.574185E-3,42.578090E+0,0.000000E+0,2.697516E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.996431E+0,0.000000E+0,-205.603554E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.587760E-3,0.000000E+0,151.880632E-3,0.000000E+0,-200.572203E-3,0.000000E+0,2.085603E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.013357E+0,3.051387E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.007755E+0,3.035295E+0,0.000000E+0,241.471753E+0,4.010904E-3,3.980870E-3,81.799522E+0,73.704030E+0,72.618466E+0,79.509477E+0,76.681452E+0,3.990795E-3,3.977886E-3,70.315437E+0,4.720555E+0,1.765815E+0,75.384200E+0,74.044556E+0,0.000000E+0,74.043760E+0,73.081543E+0,0.000000E+0,73.815056E+0,1.078071E+0,1.003893E+0,2.152705E+0,60.000000E+0,58.000000E+0,54.700000E+0,10.444703E-3,69.585980E+0,30.607117E+0,0.000000E+0,1.213563E+0,1.223597E+0,991.666930E-3,60.000000E+0,1.000000E+0,1.246946E+0,647.537700E-3,1.983509E+0,60.000000E+0,1.879811E+0,0.000000E+0,73.741990E+0,987.637139E-3,984.210092E-3,989.944903E-3,50.000000E+0,1.000000E+0,85.902424E+0,2.670375E+0,2.522052E+0,1.191381E+0,25.000000E+0,0.000000E+0,1.221048E+0,1.219738E+0,992.175624E-3,60.000000E+0,3.987356E-3,51.576839E+0,8.334749E-3,23.949157E+0,3.393138E+0,30.683067E+0,0.000000E+0,2.944473E-3,0.000000E+0,45.035689E-3,0.000000E+0,23.229101E-3,0.000000E+0,25.805950E-3,0.000000E+0,20.394566E-3,2.020995E+0,2.013684E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936707E+0,5.777575E+0,0.000000E+0,83.726429E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.739100E+0,0.000000E+0,44.874636E-3,996.844769E-3,3.064631E+0,999.387303E-3,3.055635E+0,998.856268E-3,3.050647E+0,1.000224E+0,3.046366E+0,5.999883E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.943294E+0,72.962108E+0,2.136468E+0,72.604895E+0,72.643736E+0,2.146678E+0,72.608170E+0,72.894997E+0,2.164724E+0,72.524264E+0,72.876792E+0,2.141143E+0
 10/25/2017,12:57:38.118,278.825630E-6,73.019391E+0,3.981531E-3,997.363986E-3,1.001257E+0,0.000000E+0,1.012491E+0,3.096997E+0,0.000000E+0,72.959347E+0,3.979197E-3,998.088901E-3,974.627712E-3,0.000000E+0,1.061221E+0,3.107420E+0,0.000000E+0,75.334711E+0,30.952127E+0,72.744352E+0,3.976214E-3,3.966875E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,98.572724E+0,23.673378E+0,8.554401E-3,12.284622E-3,1.000000E+0,2.665223E+0,1.000000E+0,20.000000E+0,6.562443E-3,42.578603E+0,0.000000E+0,2.687881E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.996044E+0,0.000000E+0,-220.635476E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.783053E-3,0.000000E+0,151.912855E-3,0.000000E+0,-193.257630E-3,0.000000E+0,2.082961E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.004380E+0,3.050647E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.005278E+0,3.034892E+0,0.000000E+0,241.484005E+0,4.004287E-3,3.978988E-3,81.816490E+0,73.703937E+0,72.622116E+0,79.531452E+0,76.689929E+0,3.973799E-3,3.978859E-3,70.333400E+0,4.715078E+0,1.766492E+0,75.397216E+0,74.044321E+0,0.000000E+0,74.043479E+0,73.083181E+0,0.000000E+0,73.815992E+0,1.054159E+0,1.005969E+0,2.152816E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.436012E-3,69.582986E+0,30.604841E+0,0.000000E+0,1.218703E+0,1.229793E+0,999.194395E-3,60.000000E+0,1.000000E+0,1.242813E+0,645.556478E-3,2.006963E+0,60.000000E+0,1.877248E+0,0.000000E+0,73.744518E+0,986.711215E-3,988.632220E-3,989.865027E-3,50.000000E+0,1.000000E+0,85.876109E+0,2.669018E+0,2.517451E+0,1.194942E+0,25.000000E+0,0.000000E+0,1.222086E+0,1.216591E+0,994.602768E-3,60.000000E+0,3.988394E-3,51.569986E+0,8.388576E-3,23.945724E+0,3.396360E+0,30.682602E+0,0.000000E+0,-601.422327E-6,0.000000E+0,43.489580E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.558561E-3,2.020867E+0,2.013651E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934352E+0,5.776608E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.791669E+0,0.000000E+0,25.032895E-3,10.000000E+0,9.739648E+0,0.000000E+0,43.715054E-3,996.989597E-3,3.063987E+0,996.973505E-3,3.055426E+0,996.748217E-3,3.051001E+0,999.129832E-3,3.047782E+0,29.841567E-3,9.874426E+0,1.000000E+0,1.000000E+0,72.946992E+0,72.963606E+0,2.136724E+0,72.604567E+0,72.644158E+0,2.146566E+0,72.610370E+0,72.897290E+0,2.165731E+0,72.524872E+0,72.875903E+0,2.140681E+0
 10/25/2017,12:57:48.118,-43.211183E-6,73.018877E+0,3.983477E-3,998.217775E-3,1.000858E+0,0.000000E+0,1.014072E+0,3.092148E+0,0.000000E+0,72.955977E+0,3.979132E-3,998.233885E-3,996.545030E-3,0.000000E+0,1.061716E+0,3.101154E+0,0.000000E+0,75.339112E+0,30.947249E+0,72.741591E+0,3.971220E-3,3.968885E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.534879E+0,23.665259E+0,8.554855E-3,12.267696E-3,1.000000E+0,2.667602E+0,1.000000E+0,20.000000E+0,6.618814E-3,42.573249E+0,0.000000E+0,2.677377E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.997847E+0,0.000000E+0,-221.923006E-3,0.000000E+0,135.334581E-3,0.000000E+0,140.195009E-3,0.000000E+0,151.622850E-3,0.000000E+0,-190.099796E-3,0.000000E+0,2.084121E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.011456E+0,3.051097E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.003808E+0,3.034780E+0,0.000000E+0,241.481931E+0,4.006233E-3,3.985735E-3,81.828677E+0,73.709226E+0,72.624783E+0,79.556425E+0,76.696719E+0,3.978275E-3,3.983010E-3,70.321238E+0,4.715078E+0,1.767539E+0,75.387758E+0,74.046662E+0,0.000000E+0,74.046194E+0,73.083462E+0,0.000000E+0,73.816600E+0,1.069413E+0,1.003782E+0,2.152482E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.430694E-3,69.580835E+0,30.599545E+0,0.000000E+0,1.224019E+0,1.224667E+0,1.003701E+0,60.000000E+0,1.000000E+0,1.248477E+0,648.464401E-3,1.992089E+0,60.000000E+0,1.893833E+0,0.000000E+0,73.744050E+0,984.939188E-3,983.012765E-3,992.676654E-3,50.000000E+0,1.000000E+0,85.819492E+0,2.669177E+0,2.518649E+0,1.192211E+0,25.000000E+0,0.000000E+0,1.222645E+0,1.219323E+0,1.004934E+0,60.000000E+0,3.988524E-3,51.560801E+0,8.459978E-3,23.940481E+0,3.424713E+0,30.681301E+0,0.000000E+0,-3.953906E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.138352E-3,2.020706E+0,2.013619E+0,2.018547E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929427E+0,5.779993E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792829E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.739358E+0,0.000000E+0,44.101581E-3,996.522930E-3,3.064277E+0,997.472357E-3,3.057438E+0,999.322935E-3,3.051017E+0,998.083852E-3,3.046624E+0,32.419047E-3,9.863471E+0,1.000000E+0,1.000000E+0,72.946290E+0,72.967209E+0,2.137043E+0,72.605643E+0,72.641771E+0,2.143405E+0,72.612991E+0,72.897711E+0,2.167344E+0,72.520567E+0,72.876465E+0,2.142165E+0
