date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,12:57:58.118,1.727991E-3,73.022012E+0,3.978029E-3,997.718389E-3,1.015660E+0,0.000000E+0,1.014902E+0,3.091343E+0,0.000000E+0,72.957756E+0,3.979975E-3,997.557296E-3,959.744992E-3,0.000000E+0,1.064351E+0,3.101283E+0,0.000000E+0,75.344075E+0,30.945716E+0,72.740608E+0,3.971090E-3,3.971933E-3,0.000000E+0,1.027175E+0,1.000000E+0,44.000000E+0,98.545504E+0,23.652964E+0,8.569317E-3,12.266788E-3,1.000000E+0,2.674087E+0,1.000000E+0,20.000000E+0,6.597213E-3,42.573948E+0,0.000000E+0,2.671931E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.005766E+0,0.000000E+0,-217.770720E-3,0.000000E+0,136.171476E-3,0.000000E+0,138.553408E-3,0.000000E+0,152.106192E-3,0.000000E+0,-189.004222E-3,0.000000E+0,2.080351E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.008197E+0,3.051451E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.007867E+0,3.034442E+0,0.000000E+0,241.489600E+0,4.013758E-3,3.981518E-3,81.844755E+0,73.702626E+0,72.627872E+0,79.576619E+0,76.703603E+0,3.992351E-3,3.982167E-3,70.304445E+0,4.715078E+0,1.770440E+0,75.390240E+0,74.047270E+0,0.000000E+0,74.048487E+0,73.089359E+0,0.000000E+0,73.816366E+0,1.075755E+0,1.011589E+0,2.154714E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.421745E-3,69.577607E+0,30.597223E+0,0.000000E+0,1.218432E+0,1.230831E+0,1.003541E+0,60.000000E+0,1.000000E+0,1.244026E+0,647.793342E-3,1.990891E+0,60.000000E+0,1.874895E+0,0.000000E+0,73.744378E+0,983.390660E-3,988.249075E-3,1.011479E+0,50.000000E+0,1.000000E+0,85.765503E+0,2.668954E+0,2.514272E+0,1.199605E+0,25.000000E+0,0.000000E+0,1.224497E+0,1.220905E+0,1.005844E+0,60.000000E+0,3.987551E-3,51.554880E+0,8.543442E-3,23.940156E+0,3.427290E+0,30.679536E+0,0.000000E+0,-2.213193E-3,0.000000E+0,44.649162E-3,0.000000E+0,26.482373E-3,0.000000E+0,20.297934E-3,0.000000E+0,45.744323E-3,2.021028E+0,2.013490E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924627E+0,5.777930E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.730886E+0,0.000000E+0,43.843896E-3,996.249366E-3,3.064261E+0,997.729829E-3,3.056456E+0,996.571205E-3,3.047557E+0,999.918339E-3,3.045401E+0,30.163752E-3,9.904714E+0,1.000000E+0,1.000000E+0,72.947179E+0,72.964354E+0,2.132585E+0,72.608030E+0,72.643409E+0,2.145433E+0,72.609668E+0,72.899349E+0,2.165667E+0,72.521316E+0,72.877962E+0,2.141574E+0
 10/25/2017,12:58:08.118,922.899256E-6,73.020983E+0,3.981531E-3,997.557296E-3,1.017401E+0,0.000000E+0,1.011389E+0,3.093534E+0,0.000000E+0,72.957615E+0,3.972063E-3,998.282212E-3,1.008572E+0,0.000000E+0,1.061764E+0,3.108000E+0,0.000000E+0,75.352409E+0,30.952870E+0,72.735881E+0,3.975825E-3,3.971998E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.534644E+0,23.647629E+0,8.591561E-3,12.271003E-3,1.000000E+0,2.676291E+0,1.000000E+0,20.000000E+0,6.567438E-3,42.570037E+0,0.000000E+0,2.673252E+0,0.000000E+0,1.989680E+0,0.000000E+0,1.984007E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.988834E+0,0.000000E+0,-221.536747E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.360278E-3,0.000000E+0,160.129665E-3,0.000000E+0,-184.976373E-3,0.000000E+0,2.079513E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.016679E+0,3.050969E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.003600E+0,3.034603E+0,0.000000E+0,241.494135E+0,4.011488E-3,3.979637E-3,81.861113E+0,73.706090E+0,72.627638E+0,79.601265E+0,76.711845E+0,3.987421E-3,3.978534E-3,70.283020E+0,4.708312E+0,1.764977E+0,75.367017E+0,74.047645E+0,0.000000E+0,74.045726E+0,73.090529E+0,0.000000E+0,73.819456E+0,1.064350E+0,1.008763E+0,2.155176E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.422588E-3,69.575456E+0,30.593646E+0,0.000000E+0,1.223157E+0,1.227382E+0,1.008016E+0,60.000000E+0,1.000000E+0,1.241186E+0,645.508545E-3,1.988877E+0,60.000000E+0,1.887547E+0,0.000000E+0,73.744050E+0,984.476226E-3,985.151989E-3,1.010473E+0,50.000000E+0,1.000000E+0,85.750164E+0,2.664020E+0,2.515215E+0,1.198918E+0,25.000000E+0,0.000000E+0,1.221191E+0,1.221160E+0,1.013381E+0,60.000000E+0,3.989238E-3,51.547979E+0,8.602197E-3,23.937882E+0,3.451776E+0,30.678979E+0,0.000000E+0,6.844959E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.458987E-3,0.000000E+0,16.690345E-3,2.020770E+0,2.013555E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922958E+0,5.775093E+0,0.000000E+0,83.984312E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.716584E+0,0.000000E+0,43.650633E-3,996.539022E-3,3.063875E+0,997.810289E-3,3.055989E+0,998.518336E-3,3.050196E+0,997.922932E-3,3.045851E+0,26.941903E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.947694E+0,72.964729E+0,2.128110E+0,72.603818E+0,72.638823E+0,2.143054E+0,72.613178E+0,72.896775E+0,2.167344E+0,72.524966E+0,72.877026E+0,2.135445E+0
 10/25/2017,12:58:18.118,439.844037E-6,73.019485E+0,3.981272E-3,997.927809E-3,1.008618E+0,0.000000E+0,1.013178E+0,3.097126E+0,0.000000E+0,72.957194E+0,3.980105E-3,997.960028E-3,1.014251E+0,0.000000E+0,1.064734E+0,3.110256E+0,0.000000E+0,75.357840E+0,30.948968E+0,72.733120E+0,3.971998E-3,3.971155E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,98.501923E+0,23.645216E+0,8.595323E-3,12.281445E-3,1.000000E+0,2.670717E+0,1.000000E+0,20.000000E+0,6.582942E-3,42.570689E+0,0.000000E+0,2.670223E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.992600E+0,0.000000E+0,-218.543238E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.293738E-3,0.000000E+0,155.811812E-3,0.000000E+0,-185.749720E-3,0.000000E+0,2.083090E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.011584E+0,3.050084E+0,0.000000E+0,1.000980E+0,0.000000E+0,1.009209E+0,3.035214E+0,0.000000E+0,241.492061E+0,4.010255E-3,3.985475E-3,81.876863E+0,73.705622E+0,72.631803E+0,79.624833E+0,76.718636E+0,3.978534E-3,3.978080E-3,70.288540E+0,4.707345E+0,1.766637E+0,75.371746E+0,74.046709E+0,0.000000E+0,74.048675E+0,73.088001E+0,0.000000E+0,73.815945E+0,1.074126E+0,1.002648E+0,2.150505E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.442173E-3,69.573585E+0,30.590626E+0,0.000000E+0,1.218224E+0,1.222208E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.243101E+0,649.391102E-3,1.990922E+0,60.000000E+0,1.883163E+0,0.000000E+0,73.744846E+0,984.795510E-3,986.812282E-3,998.986837E-3,50.000000E+0,1.000000E+0,85.749367E+0,2.665665E+0,2.516141E+0,1.196028E+0,25.000000E+0,0.000000E+0,1.219642E+0,1.223189E+0,1.009868E+0,60.000000E+0,3.990211E-3,51.539680E+0,8.694157E-3,23.924149E+0,3.470141E+0,30.679397E+0,0.000000E+0,2.396471E-3,0.000000E+0,43.425158E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.296463E-3,0.000000E+0,17.366768E-3,2.020834E+0,2.013941E+0,2.018676E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922475E+0,5.776511E+0,0.000000E+0,83.371839E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.791637E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.700478E+0,0.000000E+0,44.230424E-3,996.394194E-3,3.064068E+0,997.810289E-3,3.055716E+0,996.345918E-3,3.047911E+0,998.695348E-3,3.045562E+0,29.841567E-3,9.886348E+0,1.000000E+0,1.000000E+0,72.950408E+0,72.964635E+0,2.129740E+0,72.602134E+0,72.640227E+0,2.147173E+0,72.613973E+0,72.895418E+0,2.170027E+0,72.521690E+0,72.877541E+0,2.136355E+0
 10/25/2017,12:58:28.118,1.083918E-3,73.022527E+0,3.979975E-3,997.895591E-3,1.020163E+0,0.000000E+0,1.012491E+0,3.098979E+0,0.000000E+0,72.958645E+0,3.978159E-3,997.428423E-3,978.966511E-3,0.000000E+0,1.063744E+0,3.108403E+0,0.000000E+0,75.362241E+0,30.942697E+0,72.733073E+0,3.973749E-3,3.969469E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,98.441183E+0,23.637561E+0,8.616010E-3,12.280602E-3,1.000000E+0,2.680907E+0,1.000000E+0,20.000000E+0,6.583396E-3,42.568641E+0,0.000000E+0,2.686206E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.001839E+0,0.000000E+0,-218.768556E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.587760E-3,0.000000E+0,147.498334E-3,0.000000E+0,-189.100890E-3,0.000000E+0,2.088632E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,999.651871E-3,3.051274E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.011255E+0,3.034619E+0,0.000000E+0,241.495003E+0,4.013888E-3,3.978729E-3,81.893972E+0,73.708337E+0,72.630633E+0,79.646621E+0,76.726223E+0,3.980610E-3,3.979443E-3,70.301731E+0,4.712178E+0,1.766878E+0,75.371840E+0,74.044275E+0,0.000000E+0,74.047505E+0,73.086551E+0,0.000000E+0,73.818800E+0,1.071570E+0,1.001419E+0,2.154172E+0,60.000000E+0,56.000000E+0,54.800000E+0,10.436791E-3,69.567177E+0,30.589094E+0,0.000000E+0,1.218639E+0,1.229729E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.243212E+0,648.991662E-3,1.987200E+0,60.000000E+0,1.887289E+0,0.000000E+0,73.746437E+0,984.412369E-3,989.542188E-3,1.007502E+0,50.000000E+0,1.000000E+0,85.769161E+0,2.666974E+0,2.515407E+0,1.203246E+0,25.000000E+0,0.000000E+0,1.219035E+0,1.219930E+0,998.307356E-3,60.000000E+0,3.991119E-3,51.531661E+0,8.528720E-3,23.919184E+0,3.422779E+0,30.680558E+0,0.000000E+0,-2.245429E-3,0.000000E+0,46.002008E-3,0.000000E+0,24.936263E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.560032E-3,2.020931E+0,2.013490E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923707E+0,5.775963E+0,0.000000E+0,83.533016E-3,0.000000E+0,49.395709E-3,9.500000E+0,9.793376E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.779475E-3,996.748217E-3,3.063730E+0,998.711440E-3,3.055989E+0,998.534428E-3,3.048281E+0,997.504541E-3,3.047300E+0,34.674341E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.948957E+0,72.965431E+0,2.138146E+0,72.602461E+0,72.641350E+0,2.146534E+0,72.613926E+0,72.897524E+0,2.168797E+0,72.522486E+0,72.878945E+0,2.136897E+0
 10/25/2017,12:58:38.118,1.083918E-3,73.018970E+0,3.980883E-3,997.750607E-3,1.005473E+0,0.000000E+0,1.015509E+0,3.104070E+0,0.000000E+0,72.956258E+0,3.979521E-3,997.412313E-3,1.003340E+0,0.000000E+0,1.069158E+0,3.113687E+0,0.000000E+0,75.369733E+0,30.937958E+0,72.726802E+0,3.975889E-3,3.970572E-3,0.000000E+0,1.027079E+0,1.000000E+0,44.000000E+0,98.416408E+0,23.633014E+0,8.609914E-3,12.283066E-3,1.000000E+0,2.668050E+0,1.000000E+0,20.000000E+0,6.595656E-3,42.569199E+0,0.000000E+0,2.689621E+0,0.000000E+0,1.989938E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996495E+0,0.000000E+0,-205.635742E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.780889E-3,0.000000E+0,155.876258E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.085636E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.010977E+0,3.051773E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.005550E+0,3.035198E+0,0.000000E+0,241.488877E+0,4.009477E-3,3.979702E-3,81.911175E+0,73.707120E+0,72.635032E+0,79.671173E+0,76.732826E+0,3.992027E-3,3.974967E-3,70.280962E+0,4.719266E+0,1.767185E+0,75.385605E+0,74.042496E+0,0.000000E+0,74.048113E+0,73.084678E+0,0.000000E+0,73.817068E+0,1.073726E+0,1.001451E+0,2.151892E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.434975E-3,69.564324E+0,30.589512E+0,0.000000E+0,1.217953E+0,1.224587E+0,993.632701E-3,60.000000E+0,1.000000E+0,1.250934E+0,649.135460E-3,1.987679E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.742178E+0,985.178651E-3,988.632220E-3,978.906075E-3,50.000000E+0,1.000000E+0,85.784265E+0,2.659869E+0,2.510902E+0,1.183492E+0,25.000000E+0,0.000000E+0,1.226542E+0,1.217038E+0,988.950077E-3,60.000000E+0,3.987162E-3,51.527418E+0,8.657191E-3,23.913524E+0,3.428901E+0,30.680744E+0,0.000000E+0,4.717421E-3,0.000000E+0,45.325585E-3,0.000000E+0,22.552678E-3,0.000000E+0,26.128056E-3,0.000000E+0,21.586359E-3,2.020609E+0,2.013619E+0,2.018547E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924581E+0,5.778123E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.792185E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.698964E+0,0.000000E+0,45.003479E-3,996.265458E-3,3.064567E+0,998.019484E-3,3.056247E+0,996.490746E-3,3.050582E+0,997.906840E-3,3.047267E+0,29.841567E-3,9.885059E+0,1.000000E+0,1.000000E+0,72.947553E+0,72.964588E+0,2.133879E+0,72.608124E+0,72.644064E+0,2.146295E+0,72.613131E+0,72.893499E+0,2.169229E+0,72.526136E+0,72.877026E+0,2.137743E+0
 10/25/2017,12:58:48.118,761.880850E-6,73.021544E+0,3.982245E-3,998.813817E-3,989.648472E-3,0.000000E+0,1.015190E+0,3.098270E+0,0.000000E+0,72.958504E+0,3.984969E-3,997.879481E-3,990.850355E-3,0.000000E+0,1.064782E+0,3.107163E+0,0.000000E+0,75.373291E+0,30.939259E+0,72.726522E+0,3.972777E-3,3.968561E-3,0.000000E+0,1.028736E+0,1.000000E+0,44.000000E+0,98.411190E+0,23.623921E+0,8.609071E-3,12.283974E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.562573E-3,42.564963E+0,0.000000E+0,2.704605E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.990862E+0,0.000000E+0,-206.601390E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.619948E-3,0.000000E+0,132.224734E-3,0.000000E+0,-198.252162E-3,0.000000E+0,2.086635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.001824E+0,3.051854E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.008554E+0,3.035938E+0,0.000000E+0,241.494328E+0,4.007141E-3,3.981064E-3,81.925800E+0,73.708945E+0,72.637980E+0,79.690056E+0,76.739335E+0,3.982491E-3,3.982881E-3,70.263327E+0,4.705090E+0,1.763816E+0,75.385324E+0,74.042215E+0,0.000000E+0,74.047926E+0,73.079718E+0,0.000000E+0,73.819502E+0,1.073215E+0,1.001163E+0,2.152689E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.438088E-3,69.563155E+0,30.586771E+0,0.000000E+0,1.224019E+0,1.226025E+0,984.539011E-3,60.000000E+0,1.000000E+0,1.247344E+0,647.026417E-3,1.987408E+0,60.000000E+0,1.885194E+0,0.000000E+0,73.741850E+0,987.238034E-3,984.976381E-3,1.002421E+0,50.000000E+0,1.000000E+0,85.775353E+0,2.662839E+0,2.511509E+0,1.190981E+0,25.000000E+0,0.000000E+0,1.223188E+0,1.219499E+0,972.231525E-3,60.000000E+0,3.988394E-3,51.518327E+0,8.656089E-3,23.906611E+0,3.389272E+0,30.680233E+0,0.000000E+0,35.921305E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.841102E-3,0.000000E+0,23.518996E-3,2.021028E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923479E+0,5.736603E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793538E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.700059E+0,0.000000E+0,43.103052E-3,996.651665E-3,3.064164E+0,998.180404E-3,3.056537E+0,998.148220E-3,3.051178E+0,999.532131E-3,3.047251E+0,32.419047E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.948723E+0,72.967537E+0,2.133368E+0,72.606018E+0,72.640507E+0,2.145321E+0,72.611540E+0,72.896354E+0,2.168670E+0,72.524264E+0,72.878477E+0,2.133513E+0
 10/25/2017,12:58:58.118,278.825630E-6,73.020327E+0,3.981661E-3,998.314431E-3,987.476847E-3,0.000000E+0,1.015301E+0,3.095644E+0,0.000000E+0,72.956445E+0,3.980883E-3,998.201666E-3,1.030761E+0,0.000000E+0,1.068471E+0,3.108822E+0,0.000000E+0,75.381110E+0,30.934149E+0,72.724135E+0,3.970312E-3,3.967199E-3,0.000000E+0,1.027684E+0,1.000000E+0,44.000000E+0,98.436106E+0,23.630973E+0,8.625738E-3,12.280991E-3,1.000000E+0,2.668960E+0,1.000000E+0,20.000000E+0,6.548951E-3,42.564917E+0,0.000000E+0,2.696098E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.984875E+0,0.000000E+0,-208.693628E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.553408E-3,0.000000E+0,139.925979E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.082575E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.003022E+0,3.050534E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.004096E+0,3.034892E+0,0.000000E+0,241.498187E+0,4.012461E-3,3.979443E-3,81.941409E+0,73.708945E+0,72.639197E+0,79.714140E+0,76.747109E+0,3.971723E-3,3.982037E-3,70.243587E+0,4.693169E+0,1.758385E+0,75.365425E+0,74.044275E+0,0.000000E+0,74.047645E+0,73.081964E+0,0.000000E+0,73.818707E+0,1.087415E+0,1.008635E+0,2.152689E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.440163E-3,69.559366E+0,30.583055E+0,0.000000E+0,1.219342E+0,1.224045E+0,999.498051E-3,60.000000E+0,1.000000E+0,1.243707E+0,646.706865E-3,1.989101E+0,60.000000E+0,1.873267E+0,0.000000E+0,73.742880E+0,986.216324E-3,984.529379E-3,1.006479E+0,50.000000E+0,1.000000E+0,85.766535E+0,2.668826E+0,2.512052E+0,1.191493E+0,25.000000E+0,0.000000E+0,1.222453E+0,1.219834E+0,998.690589E-3,60.000000E+0,3.990665E-3,51.509329E+0,5.428040E-3,23.902667E+0,3.434378E+0,30.681812E+0,0.000000E+0,35.244361E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.098787E-3,2.020931E+0,2.013780E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922370E+0,5.714489E+0,0.000000E+0,83.500781E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.792442E+0,0.000000E+0,17.946559E-3,10.000000E+0,9.700575E+0,0.000000E+0,42.974210E-3,996.426378E-3,3.063778E+0,998.212588E-3,3.057100E+0,997.536725E-3,3.047847E+0,998.067760E-3,3.046688E+0,33.063417E-3,9.878293E+0,1.000000E+0,1.000000E+0,72.949753E+0,72.966601E+0,2.136069E+0,72.604707E+0,72.644766E+0,2.141410E+0,72.612148E+0,72.895231E+0,2.163734E+0,72.526323E+0,72.877728E+0,2.137280E+0
 10/25/2017,12:59:08.118,2.211047E-3,73.023042E+0,3.981013E-3,998.942691E-3,971.077887E-3,0.000000E+0,1.016435E+0,3.098786E+0,0.000000E+0,72.956398E+0,3.983672E-3,997.299549E-3,1.012177E+0,0.000000E+0,1.067673E+0,3.111319E+0,0.000000E+0,75.386447E+0,30.926856E+0,72.722684E+0,3.976084E-3,3.969145E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,98.445649E+0,23.614688E+0,8.629305E-3,12.265037E-3,1.000000E+0,2.669200E+0,1.000000E+0,20.000000E+0,6.580152E-3,42.561612E+0,0.000000E+0,2.703155E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.985197E+0,0.000000E+0,-215.324411E-3,0.000000E+0,138.070584E-3,0.000000E+0,140.130633E-3,0.000000E+0,144.533837E-3,0.000000E+0,-218.455851E-3,0.000000E+0,2.089212E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006792E+0,3.052031E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.009657E+0,3.034909E+0,0.000000E+0,241.495534E+0,4.014147E-3,3.983464E-3,81.959034E+0,73.707681E+0,72.641303E+0,79.738880E+0,76.752776E+0,3.971399E-3,3.975940E-3,70.228337E+0,4.705412E+0,1.768087E+0,75.393424E+0,74.043479E+0,0.000000E+0,74.047224E+0,73.074850E+0,0.000000E+0,73.821188E+0,1.074493E+0,1.003606E+0,2.151350E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.443405E-3,69.557682E+0,30.584263E+0,0.000000E+0,1.221257E+0,1.230479E+0,1.009199E+0,60.000000E+0,1.000000E+0,1.245909E+0,647.106305E-3,1.986848E+0,60.000000E+0,1.890335E+0,0.000000E+0,73.742412E+0,985.657577E-3,987.802073E-3,1.011032E+0,50.000000E+0,1.000000E+0,85.770287E+0,2.662759E+0,2.510407E+0,1.199765E+0,25.000000E+0,0.000000E+0,1.223779E+0,1.220953E+0,1.005110E+0,60.000000E+0,3.988784E-3,51.502801E+0,8.425995E-3,23.900347E+0,3.516214E+0,30.683113E+0,0.000000E+0,47.042524E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.081285E-3,0.000000E+0,18.010980E-3,0.000000E+0,21.747412E-3,2.020995E+0,2.013845E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922293E+0,5.702852E+0,0.000000E+0,87.369031E-3,0.000000E+0,50.781832E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.699770E+0,0.000000E+0,40.010833E-3,996.168906E-3,3.064341E+0,997.955116E-3,3.055378E+0,996.426378E-3,3.047348E+0,997.150517E-3,3.045208E+0,24.042239E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.950595E+0,72.964916E+0,2.136420E+0,72.605550E+0,72.645655E+0,2.147157E+0,72.611446E+0,72.896354E+0,2.163255E+0,72.525761E+0,72.879647E+0,2.129810E+0
 10/25/2017,12:59:18.118,922.899256E-6,73.023931E+0,3.982634E-3,998.636616E-3,1.025113E+0,0.000000E+0,1.015589E+0,3.106132E+0,0.000000E+0,72.957428E+0,3.979456E-3,997.460641E-3,1.015798E+0,0.000000E+0,1.063393E+0,3.114219E+0,0.000000E+0,75.391457E+0,30.918958E+0,72.717957E+0,3.972258E-3,3.972841E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,98.444051E+0,23.618354E+0,8.606542E-3,12.259071E-3,1.000000E+0,2.664871E+0,1.000000E+0,20.000000E+0,6.582682E-3,42.561100E+0,0.000000E+0,2.695389E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.973995E+0,0.000000E+0,-220.217028E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.718676E-3,0.000000E+0,152.525088E-3,0.000000E+0,-210.786827E-3,0.000000E+0,2.087311E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,999.923413E-3,3.051081E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.014595E+0,3.035745E+0,0.000000E+0,241.497174E+0,4.009152E-3,3.983335E-3,81.976893E+0,73.707635E+0,72.643081E+0,79.761793E+0,76.757834E+0,3.994687E-3,3.982167E-3,70.216128E+0,4.710567E+0,1.759174E+0,75.385277E+0,74.042449E+0,0.000000E+0,74.048581E+0,73.075412E+0,0.000000E+0,73.819549E+0,1.060309E+0,986.298492E-3,2.152737E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.437309E-3,69.552865E+0,30.580082E+0,0.000000E+0,1.223524E+0,1.222336E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.250216E+0,648.144849E-3,2.000844E+0,60.000000E+0,1.877990E+0,0.000000E+0,73.745969E+0,986.168432E-3,986.764389E-3,1.002278E+0,50.000000E+0,1.000000E+0,85.786001E+0,2.664771E+0,2.515039E+0,1.197721E+0,25.000000E+0,0.000000E+0,1.224385E+0,1.221272E+0,1.002491E+0,60.000000E+0,3.990535E-3,51.497580E+0,8.682613E-3,23.895522E+0,3.571308E+0,30.684228E+0,0.000000E+0,16.386642E-3,0.000000E+0,43.972739E-3,0.000000E+0,15.627394E-3,0.000000E+0,14.789918E-3,0.000000E+0,20.620040E-3,2.021318E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923220E+0,5.699596E+0,0.000000E+0,79.632531E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793087E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.457369E-3,996.442470E-3,3.064245E+0,998.180404E-3,3.056376E+0,997.037873E-3,3.048490E+0,999.998799E-3,3.045529E+0,35.640896E-3,9.888926E+0,1.000000E+0,1.000000E+0,72.951344E+0,72.968566E+0,2.138562E+0,72.605129E+0,72.644204E+0,2.142304E+0,72.615611E+0,72.895231E+0,2.159709E+0,72.526697E+0,72.879226E+0,2.139228E+0
 10/25/2017,12:59:28.118,761.880850E-6,73.022199E+0,3.982634E-3,998.813817E-3,1.005888E+0,0.000000E+0,1.014727E+0,3.096321E+0,0.000000E+0,72.953731E+0,3.981661E-3,997.895591E-3,989.207354E-3,0.000000E+0,1.062546E+0,3.103892E+0,0.000000E+0,75.399744E+0,30.913152E+0,72.717068E+0,3.975306E-3,3.971220E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,98.424635E+0,23.616127E+0,8.614000E-3,12.270355E-3,1.000000E+0,2.669295E+0,1.000000E+0,20.000000E+0,6.514116E-3,42.563613E+0,0.000000E+0,2.690427E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.979048E+0,0.000000E+0,-239.529990E-3,0.000000E+0,136.879618E-3,0.000000E+0,136.943994E-3,0.000000E+0,159.904106E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.093691E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,678.529211E-3,3.051870E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.012405E+0,3.034699E+0,0.000000E+0,241.490710E+0,4.011682E-3,3.983010E-3,81.987768E+0,73.709554E+0,72.645281E+0,79.781988E+0,76.763781E+0,3.978794E-3,3.976783E-3,70.214444E+0,4.723777E+0,1.767829E+0,75.360696E+0,74.043853E+0,0.000000E+0,74.045960E+0,73.070591E+0,0.000000E+0,73.820907E+0,1.061299E+0,1.003239E+0,2.152832E+0,60.000000E+0,56.000000E+0,54.900000E+0,10.438996E-3,69.550901E+0,30.582219E+0,0.000000E+0,1.215973E+0,1.229681E+0,1.005987E+0,60.000000E+0,1.000000E+0,1.243499E+0,650.413668E-3,1.977406E+0,60.000000E+0,1.897056E+0,0.000000E+0,73.742880E+0,984.779546E-3,981.799473E-3,1.004898E+0,50.000000E+0,1.000000E+0,85.798853E+0,2.666112E+0,2.514496E+0,1.199158E+0,25.000000E+0,0.000000E+0,1.220537E+0,1.218939E+0,1.006707E+0,60.000000E+0,3.989627E-3,51.489840E+0,8.606867E-3,23.890093E+0,3.541989E+0,30.683949E+0,0.000000E+0,39.950732E-3,0.000000E+0,42.523261E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.305288E-3,0.000000E+0,17.366768E-3,2.020899E+0,2.013651E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923934E+0,5.697791E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793988E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.264105E-3,996.635573E-3,3.063971E+0,997.520633E-3,3.057068E+0,996.780401E-3,3.051596E+0,999.805695E-3,3.045191E+0,32.419047E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.953029E+0,72.968707E+0,2.134183E+0,72.606299E+0,72.645655E+0,2.142272E+0,72.614675E+0,72.897899E+0,2.161849E+0,72.526697E+0,72.878992E+0,2.136179E+0
 10/25/2017,12:59:38.118,439.844037E-6,73.021685E+0,3.980624E-3,997.798935E-3,994.965760E-3,0.000000E+0,1.011501E+0,3.097835E+0,0.000000E+0,72.957334E+0,3.981402E-3,997.863372E-3,1.014108E+0,0.000000E+0,1.058170E+0,3.106518E+0,0.000000E+0,75.404520E+0,30.914638E+0,72.710985E+0,3.977705E-3,3.967978E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.434414E+0,23.612972E+0,8.632029E-3,12.247916E-3,1.000000E+0,2.671420E+0,1.000000E+0,20.000000E+0,6.590337E-3,42.560681E+0,0.000000E+0,2.685046E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.978565E+0,0.000000E+0,-238.725283E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.974019E-3,0.000000E+0,171.117634E-3,0.000000E+0,-199.863301E-3,0.000000E+0,2.091049E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,639.618817E-3,3.050615E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004991E+0,3.035053E+0,0.000000E+0,241.504844E+0,4.012785E-3,3.981389E-3,82.005721E+0,73.710583E+0,72.646357E+0,79.803073E+0,76.776660E+0,3.984956E-3,3.976588E-3,70.219262E+0,4.718622E+0,1.762462E+0,75.381578E+0,74.041700E+0,0.000000E+0,74.052326E+0,73.067924E+0,0.000000E+0,73.823013E+0,1.079588E+0,1.007598E+0,2.146838E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.439320E-3,69.544446E+0,30.578456E+0,0.000000E+0,1.220475E+0,1.232124E+0,1.012603E+0,60.000000E+0,1.000000E+0,1.246547E+0,646.131671E-3,1.973284E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.742131E+0,984.236763E-3,983.795018E-3,1.014499E+0,50.000000E+0,1.000000E+0,85.788581E+0,2.671588E+0,2.521732E+0,1.195996E+0,25.000000E+0,0.000000E+0,1.221287E+0,1.219738E+0,1.009964E+0,60.000000E+0,3.986124E-3,51.480656E+0,8.623274E-3,23.884943E+0,3.578396E+0,30.688455E+0,0.000000E+0,25.509265E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.432660E-3,2.020802E+0,2.013813E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922743E+0,5.698274E+0,0.000000E+0,81.018654E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.794085E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.911259E-3,996.313734E-3,3.064470E+0,997.536725E-3,3.055651E+0,998.228680E-3,3.050647E+0,997.794197E-3,3.045304E+0,33.063417E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.952608E+0,72.967864E+0,2.130412E+0,72.601666E+0,72.646965E+0,2.138632E+0,72.612663E+0,72.895839E+0,2.169324E+0,72.530441E+0,72.879928E+0,2.137201E+0
 10/25/2017,12:59:48.118,922.899256E-6,73.018877E+0,3.981531E-3,999.071565E-3,1.005345E+0,0.000000E+0,1.014152E+0,3.095966E+0,0.000000E+0,72.957007E+0,3.981013E-3,997.057910E-3,995.125349E-3,0.000000E+0,1.065166E+0,3.105342E+0,0.000000E+0,75.410185E+0,30.924905E+0,72.709627E+0,3.976862E-3,3.970118E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,98.446261E+0,23.606477E+0,8.614195E-3,12.288254E-3,1.000000E+0,2.672825E+0,1.000000E+0,20.000000E+0,6.557513E-3,42.559191E+0,0.000000E+0,2.674638E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.979724E+0,0.000000E+0,-237.083682E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.939667E-3,0.000000E+0,176.047720E-3,0.000000E+0,-200.153307E-3,0.000000E+0,2.086699E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,685.062195E-3,3.050518E+0,0.000000E+0,998.453968E-3,0.000000E+0,999.141796E-3,3.034587E+0,0.000000E+0,241.530940E+0,4.012071E-3,3.980156E-3,82.022455E+0,73.711005E+0,72.647855E+0,79.826783E+0,76.780781E+0,3.990924E-3,3.978599E-3,70.235494E+0,4.718622E+0,1.760641E+0,75.377224E+0,74.042121E+0,0.000000E+0,74.049002E+0,73.068579E+0,0.000000E+0,73.821468E+0,1.070068E+0,1.011110E+0,2.144574E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.435429E-3,69.544165E+0,30.581568E+0,0.000000E+0,1.224338E+0,1.226376E+0,1.006147E+0,60.000000E+0,1.000000E+0,1.245893E+0,648.624177E-3,1.964833E+0,60.000000E+0,1.886129E+0,0.000000E+0,73.741429E+0,982.688235E-3,985.056203E-3,1.015234E+0,50.000000E+0,1.000000E+0,85.763392E+0,2.675021E+0,2.525822E+0,1.182693E+0,25.000000E+0,0.000000E+0,1.223619E+0,1.215025E+0,1.007681E+0,60.000000E+0,3.987681E-3,51.475061E+0,8.591561E-3,23.885964E+0,3.559709E+0,30.690778E+0,0.000000E+0,21.673251E-3,0.000000E+0,44.649162E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.016864E-3,0.000000E+0,15.756237E-3,2.020834E+0,2.013362E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920292E+0,5.696985E+0,0.000000E+0,81.566656E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.794053E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.699254E+0,0.000000E+0,41.524732E-3,996.587297E-3,3.063891E+0,998.453968E-3,3.054976E+0,996.683849E-3,3.050904E+0,998.453968E-3,3.047589E+0,27.586273E-3,9.873782E+0,1.000000E+0,1.000000E+0,72.952701E+0,72.967256E+0,2.134742E+0,72.605082E+0,72.645702E+0,2.142703E+0,72.612382E+0,72.896120E+0,2.165012E+0,72.531564E+0,72.877822E+0,2.133944E+0
 10/25/2017,12:59:58.118,278.825630E-6,73.022293E+0,3.978483E-3,997.412313E-3,1.006974E+0,0.000000E+0,1.012395E+0,3.098109E+0,0.000000E+0,72.954994E+0,3.979780E-3,998.040574E-3,995.380572E-3,0.000000E+0,1.061860E+0,3.107469E+0,0.000000E+0,75.418660E+0,30.918494E+0,72.706632E+0,3.973230E-3,3.969923E-3,0.000000E+0,1.024706E+0,1.000000E+0,44.000000E+0,98.454300E+0,23.610930E+0,8.611082E-3,12.263870E-3,1.000000E+0,2.673720E+0,1.000000E+0,20.000000E+0,6.534355E-3,42.560402E+0,0.000000E+0,2.670062E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.980690E+0,0.000000E+0,-234.572996E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.137124E-3,0.000000E+0,172.245432E-3,0.000000E+0,-198.928841E-3,0.000000E+0,2.082768E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,699.437953E-3,3.050486E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001075E+0,3.034474E+0,0.000000E+0,241.526406E+0,4.007076E-3,3.981064E-3,82.036752E+0,73.710958E+0,72.649586E+0,79.851055E+0,76.788930E+0,3.981129E-3,3.976199E-3,70.266929E+0,4.709278E+0,1.759045E+0,75.363693E+0,74.039219E+0,0.000000E+0,74.049564E+0,73.069936E+0,0.000000E+0,73.820485E+0,1.065308E+0,1.008077E+0,2.144224E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.441525E-3,69.538740E+0,30.577341E+0,0.000000E+0,1.216500E+0,1.230432E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.242207E+0,650.781153E-3,1.958522E+0,60.000000E+0,1.892221E+0,0.000000E+0,73.742833E+0,983.135232E-3,992.080521E-3,1.001255E+0,50.000000E+0,1.000000E+0,85.709872E+0,2.669608E+0,2.519081E+0,1.192594E+0,25.000000E+0,0.000000E+0,1.221255E+0,1.218460E+0,1.015297E+0,60.000000E+0,3.986708E-3,51.467974E+0,8.648761E-3,23.878633E+0,3.572919E+0,30.689616E+0,0.000000E+0,11.132269E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.975828E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.562973E-3,2.020706E+0,2.013329E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915437E+0,5.698758E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792410E+0,0.000000E+0,68.903757E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.650633E-3,997.053965E-3,3.063939E+0,997.810289E-3,3.056424E+0,997.375805E-3,3.048136E+0,999.065464E-3,3.045658E+0,25.008794E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.951578E+0,72.971515E+0,2.134519E+0,72.605643E+0,72.647246E+0,2.140867E+0,72.613692E+0,72.898601E+0,2.163654E+0,72.529599E+0,72.875763E+0,2.135780E+0
 10/25/2017,13:00:08.118,1.244936E-3,73.022761E+0,3.981402E-3,999.103784E-3,1.013281E+0,0.000000E+0,1.016052E+0,3.100606E+0,0.000000E+0,72.958036E+0,3.978613E-3,997.219002E-3,1.001793E+0,0.000000E+0,1.063425E+0,3.106776E+0,0.000000E+0,75.424091E+0,30.917100E+0,72.703357E+0,3.974852E-3,3.966616E-3,0.000000E+0,1.030106E+0,1.000000E+0,44.000000E+0,98.439679E+0,23.612090E+0,8.608747E-3,12.265556E-3,1.000000E+0,2.673800E+0,1.000000E+0,20.000000E+0,6.526247E-3,42.558121E+0,0.000000E+0,2.673059E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.979241E+0,0.000000E+0,-237.791824E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.587760E-3,0.000000E+0,169.280936E-3,0.000000E+0,-197.059919E-3,0.000000E+0,2.079642E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,650.560377E-3,3.051113E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009273E+0,3.034265E+0,0.000000E+0,241.518543E+0,4.008568E-3,3.984891E-3,82.050862E+0,73.712456E+0,72.649352E+0,79.874999E+0,76.796329E+0,3.977172E-3,3.984308E-3,70.293966E+0,4.722810E+0,1.762640E+0,75.388929E+0,74.042543E+0,0.000000E+0,74.054339E+0,73.071013E+0,0.000000E+0,73.823247E+0,1.073614E+0,1.005889E+0,2.151621E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.441071E-3,69.539067E+0,30.576691E+0,0.000000E+0,1.215862E+0,1.227126E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.239623E+0,648.176804E-3,1.974914E+0,60.000000E+0,1.892866E+0,0.000000E+0,73.741710E+0,984.140977E-3,982.837157E-3,1.004434E+0,50.000000E+0,1.000000E+0,85.701664E+0,2.668443E+0,2.516621E+0,1.193888E+0,25.000000E+0,0.000000E+0,1.220201E+0,1.218971E+0,1.006403E+0,60.000000E+0,3.988005E-3,51.459489E+0,8.585336E-3,23.874875E+0,3.577429E+0,30.692775E+0,0.000000E+0,30.054459E-3,0.000000E+0,42.362208E-3,0.000000E+0,18.977299E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.368239E-3,2.020963E+0,2.013748E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914270E+0,5.697630E+0,0.000000E+0,88.432800E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.912878E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.779475E-3,996.217182E-3,3.064293E+0,996.265458E-3,3.057019E+0,996.587297E-3,3.047444E+0,997.665461E-3,3.046028E+0,32.096862E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.952608E+0,72.971796E+0,2.135717E+0,72.605924E+0,72.644298E+0,2.141378E+0,72.613552E+0,72.897852E+0,2.165236E+0,72.531471E+0,72.879179E+0,2.133433E+0
 10/25/2017,13:00:18.118,439.844037E-6,73.024633E+0,3.983023E-3,997.476750E-3,1.009049E+0,0.000000E+0,1.012874E+0,3.101830E+0,0.000000E+0,72.957241E+0,3.979391E-3,997.766717E-3,986.830585E-3,0.000000E+0,1.063600E+0,3.109515E+0,0.000000E+0,75.427087E+0,30.918958E+0,72.700642E+0,3.976084E-3,3.964411E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.397603E+0,23.608240E+0,8.623987E-3,12.257774E-3,1.000000E+0,2.670110E+0,1.000000E+0,20.000000E+0,6.577168E-3,42.561007E+0,0.000000E+0,2.687269E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.974992E+0,0.000000E+0,-220.732040E-3,0.000000E+0,137.201500E-3,0.000000E+0,136.074911E-3,0.000000E+0,154.909574E-3,0.000000E+0,-208.917905E-3,0.000000E+0,2.078128E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,956.987778E-3,3.051387E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006093E+0,3.034812E+0,0.000000E+0,241.536536E+0,4.013434E-3,3.982881E-3,82.067549E+0,73.714375E+0,72.652534E+0,79.896459E+0,76.801902E+0,3.980091E-3,3.984697E-3,70.305380E+0,4.715400E+0,1.759158E+0,75.398059E+0,74.041185E+0,0.000000E+0,74.052794E+0,73.072931E+0,0.000000E+0,73.825541E+0,1.067912E+0,974.451464E-3,2.150298E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.442498E-3,69.537945E+0,30.578224E+0,0.000000E+0,1.218767E+0,1.226025E+0,1.007841E+0,60.000000E+0,1.000000E+0,1.241745E+0,647.537700E-3,1.979467E+0,60.000000E+0,1.888869E+0,0.000000E+0,73.740633E+0,984.460262E-3,985.040238E-3,1.008029E+0,50.000000E+0,1.000000E+0,85.717377E+0,2.675596E+0,2.523681E+0,1.185440E+0,25.000000E+0,0.000000E+0,1.221000E+0,1.213619E+0,1.001341E+0,60.000000E+0,3.990340E-3,51.453055E+0,8.635077E-3,23.876731E+0,3.596116E+0,30.691986E+0,0.000000E+0,54.521141E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.240867E-3,0.000000E+0,19.653722E-3,2.021092E+0,2.013651E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915082E+0,5.698629E+0,0.000000E+0,89.464334E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792539E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.813157E-3,996.812585E-3,3.063440E+0,997.906841E-3,3.057824E+0,998.309140E-3,3.047702E+0,999.564315E-3,3.047509E+0,26.941903E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.954105E+0,72.968754E+0,2.133384E+0,72.606065E+0,72.645702E+0,2.142511E+0,72.612382E+0,72.897665E+0,2.160204E+0,72.530722E+0,72.878009E+0,2.137504E+0
 10/25/2017,13:00:28.118,278.825630E-6,73.023884E+0,3.980429E-3,998.717162E-3,1.004323E+0,0.000000E+0,1.015509E+0,3.097239E+0,0.000000E+0,72.956258E+0,3.981207E-3,997.573406E-3,1.011571E+0,0.000000E+0,1.066763E+0,3.105664E+0,0.000000E+0,75.434860E+0,30.913477E+0,72.696571E+0,3.974203E-3,3.970701E-3,0.000000E+0,1.015546E+0,1.000000E+0,44.000000E+0,98.380773E+0,23.605688E+0,8.609655E-3,12.246814E-3,1.000000E+0,2.667155E+0,1.000000E+0,20.000000E+0,6.557124E-3,42.559843E+0,0.000000E+0,2.694262E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.976312E+0,0.000000E+0,-224.498068E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.815241E-3,0.000000E+0,148.851691E-3,0.000000E+0,-215.523577E-3,0.000000E+0,2.077902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.007782E+0,3.052835E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.000644E+0,3.035198E+0,0.000000E+0,241.534703E+0,4.012331E-3,3.983140E-3,82.085362E+0,73.712362E+0,72.656372E+0,79.919888E+0,76.808318E+0,3.981064E-3,3.981713E-3,70.304632E+0,4.709278E+0,1.762108E+0,75.377224E+0,74.042590E+0,0.000000E+0,74.053590E+0,73.071434E+0,0.000000E+0,73.823762E+0,1.073327E+0,1.003303E+0,2.149245E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.443211E-3,69.532660E+0,30.578038E+0,0.000000E+0,1.214201E+0,1.228579E+0,1.003733E+0,60.000000E+0,1.000000E+0,1.242957E+0,648.688087E-3,1.995156E+0,60.000000E+0,1.878812E+0,0.000000E+0,73.741522E+0,987.908530E-3,983.220301E-3,1.008045E+0,50.000000E+0,1.000000E+0,85.716486E+0,2.672259E+0,2.521109E+0,1.193648E+0,25.000000E+0,0.000000E+0,1.218349E+0,1.220649E+0,1.006579E+0,60.000000E+0,3.989043E-3,51.444383E+0,8.622950E-3,23.876267E+0,3.525235E+0,30.694448E+0,0.000000E+0,50.362772E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.622982E-3,0.000000E+0,21.715201E-3,2.020867E+0,2.013362E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914537E+0,5.696920E+0,0.000000E+0,80.180533E-3,0.000000E+0,45.591930E-3,9.500000E+0,9.795438E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700414E+0,0.000000E+0,42.780946E-3,996.651665E-3,3.064052E+0,997.713737E-3,3.056134E+0,999.435579E-3,3.048732E+0,998.743624E-3,3.045224E+0,31.452492E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.953871E+0,72.973902E+0,2.136724E+0,72.606579E+0,72.643409E+0,2.145050E+0,72.616547E+0,72.897150E+0,2.160460E+0,72.530347E+0,72.875997E+0,2.128118E+0
 10/25/2017,13:00:38.118,600.862443E-6,73.026411E+0,3.984774E-3,997.396204E-3,999.548527E-3,0.000000E+0,1.015765E+0,3.097239E+0,0.000000E+0,72.955462E+0,3.977900E-3,997.686170E-3,1.007615E+0,0.000000E+0,1.066731E+0,3.108113E+0,0.000000E+0,75.442304E+0,30.908971E+0,72.691236E+0,3.970182E-3,3.970053E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,98.378658E+0,23.604250E+0,8.610563E-3,12.266204E-3,1.000000E+0,2.671707E+0,1.000000E+0,20.000000E+0,6.566789E-3,42.560448E+0,0.000000E+0,2.684305E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.982815E+0,0.000000E+0,-208.242992E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.716513E-3,0.000000E+0,140.957108E-3,0.000000E+0,-199.573296E-3,0.000000E+0,2.074487E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.002799E+0,3.051516E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.009161E+0,3.035021E+0,0.000000E+0,241.532098E+0,4.010579E-3,3.981129E-3,82.099144E+0,73.715124E+0,72.656980E+0,79.944067E+0,76.817872E+0,3.986708E-3,3.977107E-3,70.276939E+0,4.698002E+0,1.761270E+0,75.389865E+0,74.044087E+0,0.000000E+0,74.055930E+0,73.072136E+0,0.000000E+0,73.824745E+0,1.072736E+0,1.003893E+0,2.153119E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.439385E-3,69.528216E+0,30.574833E+0,0.000000E+0,1.220603E+0,1.224300E+0,1.005875E+0,60.000000E+0,1.000000E+0,1.240644E+0,649.183393E-3,1.976847E+0,60.000000E+0,1.889675E+0,0.000000E+0,73.738808E+0,986.455787E-3,982.469976E-3,1.006527E+0,50.000000E+0,1.000000E+0,85.714656E+0,2.674430E+0,2.522228E+0,1.181847E+0,25.000000E+0,0.000000E+0,1.220632E+0,1.216159E+0,1.014563E+0,60.000000E+0,3.988719E-3,51.438509E+0,5.556705E-3,23.878077E+0,3.427612E+0,30.696910E+0,0.000000E+0,33.729297E-3,0.000000E+0,48.417804E-3,0.000000E+0,18.494140E-3,0.000000E+0,23.422364E-3,0.000000E+0,23.712260E-3,2.020802E+0,2.013684E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913912E+0,5.697630E+0,0.000000E+0,84.177725E-3,0.000000E+0,46.010990E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.172033E-3,10.000000E+0,9.693134E+0,0.000000E+0,37.981564E-3,996.780401E-3,3.063907E+0,997.858565E-3,3.057084E+0,997.955116E-3,3.048603E+0,999.483855E-3,3.047203E+0,25.653164E-3,9.884093E+0,1.000000E+0,1.000000E+0,72.955462E+0,72.973995E+0,2.137283E+0,72.606018E+0,72.644111E+0,2.144651E+0,72.612523E+0,72.895231E+0,2.158064E+0,72.531564E+0,72.878009E+0,2.130576E+0
 10/25/2017,13:00:48.118,-43.211183E-6,73.026833E+0,3.977316E-3,997.025691E-3,997.233192E-3,0.000000E+0,1.014806E+0,3.104118E+0,0.000000E+0,72.953497E+0,3.979067E-3,996.800162E-3,1.022482E+0,0.000000E+0,1.065900E+0,3.111126E+0,0.000000E+0,75.444458E+0,30.918029E+0,72.684871E+0,3.975500E-3,3.972517E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,98.386838E+0,23.597894E+0,8.612703E-3,12.247721E-3,1.000000E+0,2.670461E+0,1.000000E+0,20.000000E+0,6.557448E-3,42.561705E+0,0.000000E+0,2.676023E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.993662E+0,0.000000E+0,-205.732307E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.332417E-3,0.000000E+0,133.126972E-3,0.000000E+0,-203.762259E-3,0.000000E+0,2.074293E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.002974E+0,3.051950E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.003664E+0,3.035810E+0,0.000000E+0,241.559304E+0,4.007401E-3,3.981324E-3,82.113956E+0,73.714983E+0,72.658899E+0,79.966512E+0,76.821010E+0,3.984956E-3,3.982556E-3,70.276097E+0,4.709923E+0,1.760996E+0,75.395296E+0,74.043994E+0,0.000000E+0,74.053215E+0,73.069468E+0,0.000000E+0,73.827600E+0,1.071378E+0,1.000972E+0,2.152163E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.441654E-3,69.526486E+0,30.574043E+0,0.000000E+0,1.228920E+0,1.225945E+0,985.817561E-3,60.000000E+0,1.000000E+0,1.251253E+0,647.473790E-3,1.988989E+0,60.000000E+0,1.877635E+0,0.000000E+0,73.739744E+0,984.587975E-3,984.194127E-3,1.002485E+0,50.000000E+0,1.000000E+0,85.715501E+0,2.667038E+0,2.524128E+0,1.198295E+0,25.000000E+0,0.000000E+0,1.224130E+0,1.218860E+0,973.876234E-3,60.000000E+0,3.988978E-3,51.432354E+0,8.344736E-3,23.873019E+0,3.421168E+0,30.693751E+0,0.000000E+0,32.955647E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.936263E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013651E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913506E+0,5.698532E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.793119E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.696162E+0,0.000000E+0,46.775063E-3,996.201090E-3,3.063955E+0,997.794197E-3,3.057663E+0,997.585001E-3,3.050808E+0,999.564315E-3,3.047267E+0,40.473670E-3,9.874104E+0,1.000000E+0,1.000000E+0,72.957334E+0,72.976897E+0,2.132777E+0,72.607749E+0,72.644625E+0,2.147716E+0,72.613131E+0,72.900005E+0,2.162377E+0,72.534372E+0,72.878290E+0,2.133290E+0
