date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:00:58.118,439.844037E-6,73.022901E+0,3.978224E-3,998.475523E-3,1.003125E+0,0.000000E+0,1.012603E+0,3.102797E+0,0.000000E+0,72.956071E+0,3.979327E-3,997.686170E-3,986.112769E-3,0.000000E+0,1.064287E+0,3.112044E+0,0.000000E+0,75.451387E+0,30.924208E+0,72.685059E+0,3.971869E-3,3.967459E-3,0.000000E+0,1.028943E+0,1.000000E+0,44.000000E+0,98.364037E+0,23.608008E+0,8.613546E-3,12.261016E-3,1.000000E+0,2.670382E+0,1.000000E+0,20.000000E+0,6.554400E-3,42.556724E+0,0.000000E+0,2.672350E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.997042E+0,0.000000E+0,-200.228113E-3,0.000000E+0,140.291574E-3,0.000000E+0,137.974019E-3,0.000000E+0,140.344876E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.076968E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,996.872555E-3,3.051789E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.014323E+0,3.035601E+0,0.000000E+0,241.569675E+0,4.010060E-3,3.982751E-3,82.131160E+0,73.714702E+0,72.660864E+0,79.990644E+0,76.830189E+0,3.976069E-3,3.976588E-3,70.257152E+0,4.718300E+0,1.760786E+0,75.404145E+0,74.041981E+0,0.000000E+0,74.053309E+0,73.070404E+0,0.000000E+0,73.827226E+0,1.072736E+0,1.005793E+0,2.150218E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.420772E-3,69.524942E+0,30.571721E+0,0.000000E+0,1.218033E+0,1.221681E+0,986.137200E-3,60.000000E+0,1.000000E+0,1.244728E+0,650.285847E-3,1.988222E+0,60.000000E+0,1.879569E+0,0.000000E+0,73.742599E+0,983.582230E-3,985.359526E-3,1.010265E+0,50.000000E+0,1.000000E+0,85.745755E+0,2.669976E+0,2.516173E+0,1.182454E+0,25.000000E+0,0.000000E+0,1.226318E+0,1.216463E+0,993.804365E-3,60.000000E+0,3.987746E-3,51.424988E+0,8.480989E-3,23.871349E+0,3.436956E+0,30.691103E+0,0.000000E+0,7.296255E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.005097E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.940676E-3,2.020834E+0,2.013490E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915553E+0,5.700241E+0,0.000000E+0,83.661958E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.792120E+0,0.000000E+0,23.357943E-3,10.000000E+0,9.691556E+0,0.000000E+0,52.122025E-3,996.973505E-3,3.063730E+0,996.249366E-3,3.057502E+0,996.442470E-3,3.048120E+0,999.564315E-3,3.045835E+0,26.297533E-3,9.864760E+0,1.000000E+0,1.000000E+0,72.957943E+0,72.974978E+0,2.133672E+0,72.607094E+0,72.646404E+0,2.146215E+0,72.613833E+0,72.900473E+0,2.159294E+0,72.534325E+0,72.878196E+0,2.129826E+0
 10/25/2017,13:01:08.118,761.880850E-6,73.026973E+0,3.984190E-3,997.992246E-3,999.101428E-3,0.000000E+0,1.015206E+0,3.103828E+0,0.000000E+0,72.954339E+0,3.980948E-3,997.960028E-3,1.000102E+0,0.000000E+0,1.062546E+0,3.113606E+0,0.000000E+0,75.457006E+0,30.917704E+0,72.680238E+0,3.972647E-3,3.965837E-3,0.000000E+0,1.027700E+0,1.000000E+0,44.000000E+0,98.364366E+0,23.600399E+0,8.611990E-3,12.261211E-3,1.000000E+0,2.667570E+0,1.000000E+0,20.000000E+0,6.578790E-3,42.558819E+0,0.000000E+0,2.687785E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.995111E+0,0.000000E+0,-209.916782E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.038395E-3,0.000000E+0,150.623944E-3,0.000000E+0,-198.155494E-3,0.000000E+0,2.078353E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.003725E+0,3.052047E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.002098E+0,3.035697E+0,0.000000E+0,241.571123E+0,4.011163E-3,3.982102E-3,82.145457E+0,73.716481E+0,72.663625E+0,80.014260E+0,76.836371E+0,3.987097E-3,3.981518E-3,70.263514E+0,4.714756E+0,1.759932E+0,75.404426E+0,74.044275E+0,0.000000E+0,74.055696E+0,73.066754E+0,0.000000E+0,73.829706E+0,1.067896E+0,1.003686E+0,2.145244E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.414871E-3,69.523773E+0,30.569119E+0,0.000000E+0,1.211088E+0,1.225242E+0,993.392972E-3,60.000000E+0,1.000000E+0,1.238171E+0,652.171204E-3,1.989277E+0,60.000000E+0,1.891979E+0,0.000000E+0,73.741476E+0,982.815948E-3,981.512115E-3,971.972860E-3,50.000000E+0,1.000000E+0,85.742378E+0,2.673169E+0,2.522212E+0,1.182614E+0,25.000000E+0,0.000000E+0,1.220185E+0,1.221160E+0,983.377226E-3,60.000000E+0,3.988848E-3,51.414684E+0,8.438706E-3,23.867266E+0,3.441788E+0,30.695005E+0,0.000000E+0,3.524711E-3,0.000000E+0,43.521790E-3,0.000000E+0,23.551207E-3,0.000000E+0,25.677108E-3,0.000000E+0,19.524879E-3,2.020899E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914848E+0,5.701111E+0,0.000000E+0,80.954183E-3,0.000000E+0,46.107697E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.686563E+0,0.000000E+0,44.423688E-3,996.490746E-3,3.063698E+0,998.614888E-3,3.057003E+0,997.601093E-3,3.049601E+0,999.451671E-3,3.047460E+0,12.121397E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.957054E+0,72.974182E+0,2.136500E+0,72.608170E+0,72.644438E+0,2.143341E+0,72.614535E+0,72.894435E+0,2.164149E+0,72.534699E+0,72.878243E+0,2.126154E+0
 10/25/2017,13:01:18.118,1.405954E-3,73.025335E+0,3.980364E-3,998.443305E-3,998.398843E-3,0.000000E+0,1.014663E+0,3.098608E+0,0.000000E+0,72.958879E+0,3.984709E-3,996.977364E-3,1.020121E+0,0.000000E+0,1.066156E+0,3.110578E+0,0.000000E+0,75.462390E+0,30.901677E+0,72.678273E+0,3.977446E-3,3.964411E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.355622E+0,23.601930E+0,8.605634E-3,12.283779E-3,1.000000E+0,2.671020E+0,1.000000E+0,20.000000E+0,6.583072E-3,42.559750E+0,0.000000E+0,2.705153E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982975E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.995851E+0,0.000000E+0,-205.152918E-3,0.000000E+0,138.682161E-3,0.000000E+0,137.684324E-3,0.000000E+0,152.235083E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.087118E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006217E+0,3.051773E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.004016E+0,3.035729E+0,0.000000E+0,241.566395E+0,4.012720E-3,3.981648E-3,82.165004E+0,73.715217E+0,72.664702E+0,80.034691E+0,76.843021E+0,3.975226E-3,3.981778E-3,70.242558E+0,4.718622E+0,1.759803E+0,75.370669E+0,74.041794E+0,0.000000E+0,74.056539E+0,73.066379E+0,0.000000E+0,73.832094E+0,1.069302E+0,1.005586E+0,2.146105E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.441784E-3,69.518581E+0,30.569444E+0,0.000000E+0,1.218512E+0,1.226695E+0,987.959133E-3,60.000000E+0,1.000000E+0,1.242303E+0,648.192782E-3,1.998384E+0,60.000000E+0,1.883437E+0,0.000000E+0,73.740867E+0,984.332548E-3,978.718352E-3,970.279495E-3,50.000000E+0,1.000000E+0,85.741534E+0,2.673392E+0,2.522196E+0,1.200898E+0,25.000000E+0,0.000000E+0,1.217390E+0,1.219083E+0,983.377226E-3,60.000000E+0,3.990340E-3,51.410815E+0,8.408420E-3,23.870375E+0,3.421813E+0,30.695469E+0,0.000000E+0,4.524009E-3,0.000000E+0,44.971268E-3,0.000000E+0,22.745941E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.779623E-3,2.020867E+0,2.013651E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914348E+0,5.699145E+0,0.000000E+0,81.050889E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792120E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.688399E+0,0.000000E+0,43.521790E-3,996.941321E-3,3.063537E+0,997.520633E-3,3.056343E+0,996.812585E-3,3.047589E+0,997.311437E-3,3.045594E+0,33.707786E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.958458E+0,72.975680E+0,2.133576E+0,72.604988E+0,72.646825E+0,2.141873E+0,72.614160E+0,72.897665E+0,2.162137E+0,72.534185E+0,72.877213E+0,2.128150E+0
 10/25/2017,13:01:28.118,-365.247996E-6,73.026973E+0,3.983347E-3,997.508969E-3,1.002822E+0,0.000000E+0,1.013784E+0,3.096176E+0,0.000000E+0,72.957147E+0,3.979327E-3,997.541187E-3,1.023040E+0,0.000000E+0,1.062514E+0,3.105342E+0,0.000000E+0,75.468383E+0,30.899215E+0,72.674810E+0,3.971674E-3,3.971998E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.380679E+0,23.597151E+0,8.613092E-3,12.269123E-3,1.000000E+0,2.675381E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.558028E+0,0.000000E+0,2.691297E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.997171E+0,0.000000E+0,-208.790192E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.491195E-3,0.000000E+0,154.394009E-3,0.000000E+0,-196.479909E-3,0.000000E+0,2.086280E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.009939E+0,3.051870E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001011E+0,3.036035E+0,0.000000E+0,241.514781E+0,4.007660E-3,3.980416E-3,82.179536E+0,73.714047E+0,72.668492E+0,80.058120E+0,76.848594E+0,3.979961E-3,3.981518E-3,70.210421E+0,4.719911E+0,1.759916E+0,75.377177E+0,74.043151E+0,0.000000E+0,74.053496E+0,73.066426E+0,0.000000E+0,73.831438E+0,1.060325E+0,1.000636E+0,2.142390E+0,60.000000E+0,56.000000E+0,55.000000E+0,10.442822E-3,69.513904E+0,30.569073E+0,0.000000E+0,1.209715E+0,1.229026E+0,999.274304E-3,60.000000E+0,1.000000E+0,1.248270E+0,645.796142E-3,1.993686E+0,60.000000E+0,1.897088E+0,0.000000E+0,73.737637E+0,983.294874E-3,981.432293E-3,992.884331E-3,50.000000E+0,1.000000E+0,85.723240E+0,2.671349E+0,2.522371E+0,1.201090E+0,25.000000E+0,0.000000E+0,1.221399E+0,1.222151E+0,992.926122E-3,60.000000E+0,3.987746E-3,51.401817E+0,8.504790E-3,23.868009E+0,3.463697E+0,30.695795E+0,0.000000E+0,2.654355E-3,0.000000E+0,44.423688E-3,0.000000E+0,23.615628E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.135410E-3,2.020867E+0,2.013748E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912393E+0,5.697565E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.791734E+0,0.000000E+0,21.425306E-3,10.000000E+0,9.667139E+0,0.000000E+0,45.132321E-3,996.828677E-3,3.063376E+0,997.601093E-3,3.056714E+0,996.442470E-3,3.049408E+0,997.585001E-3,3.045546E+0,15.021061E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.961874E+0,72.973387E+0,2.132968E+0,72.606486E+0,72.644906E+0,2.140101E+0,72.617577E+0,72.897290E+0,2.159917E+0,72.536993E+0,72.877775E+0,2.126777E+0
 10/25/2017,13:01:38.118,117.807224E-6,73.026411E+0,3.985358E-3,997.557296E-3,1.003652E+0,0.000000E+0,1.014998E+0,3.096047E+0,0.000000E+0,72.957709E+0,3.981337E-3,997.847263E-3,959.011224E-3,0.000000E+0,1.065150E+0,3.106534E+0,0.000000E+0,75.472925E+0,30.907577E+0,72.673593E+0,3.972841E-3,3.970442E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,98.396757E+0,23.592744E+0,8.614713E-3,12.259914E-3,1.000000E+0,2.675141E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.558586E+0,0.000000E+0,2.707505E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997107E+0,0.000000E+0,-220.571099E-3,0.000000E+0,137.362442E-3,0.000000E+0,140.323762E-3,0.000000E+0,152.235083E-3,0.000000E+0,-189.326449E-3,0.000000E+0,2.085281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.010530E+0,3.052320E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.005166E+0,3.035456E+0,0.000000E+0,241.475660E+0,4.005001E-3,3.978599E-3,82.193458E+0,73.718072E+0,72.668773E+0,80.080566E+0,76.856181E+0,3.994427E-3,3.981908E-3,70.208129E+0,4.716044E+0,1.761866E+0,75.389163E+0,74.042168E+0,0.000000E+0,74.058130E+0,73.068251E+0,0.000000E+0,73.831157E+0,1.067465E+0,1.008811E+0,2.137624E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.434456E-3,69.512501E+0,30.566239E+0,0.000000E+0,1.212286E+0,1.223438E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.243595E+0,647.122282E-3,1.980777E+0,60.000000E+0,1.878586E+0,0.000000E+0,73.741710E+0,982.720163E-3,986.349316E-3,981.861477E-3,50.000000E+0,1.000000E+0,85.707761E+0,2.674574E+0,2.527148E+0,1.189608E+0,25.000000E+0,0.000000E+0,1.225759E+0,1.213731E+0,999.345279E-3,60.000000E+0,3.990535E-3,51.394497E+0,8.461793E-3,23.867962E+0,3.466597E+0,30.697188E+0,0.000000E+0,-1.761897E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.977299E-3,2.020834E+0,2.013490E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910642E+0,5.700176E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792797E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.660890E+0,0.000000E+0,43.135263E-3,996.329826E-3,3.063987E+0,997.424081E-3,3.057100E+0,999.258568E-3,3.048442E+0,997.520633E-3,3.045143E+0,28.230643E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.961640E+0,72.975586E+0,2.139696E+0,72.606626E+0,72.647293E+0,2.139574E+0,72.611727E+0,72.896588E+0,2.159054E+0,72.535308E+0,72.874125E+0,2.127862E+0
 10/25/2017,13:01:48.118,3.499194E-3,73.028798E+0,3.979975E-3,996.880708E-3,998.638361E-3,0.000000E+0,1.014216E+0,3.099720E+0,0.000000E+0,72.956913E+0,3.983801E-3,997.460641E-3,984.964264E-3,0.000000E+0,1.064734E+0,3.110030E+0,0.000000E+0,75.481914E+0,30.913430E+0,72.671534E+0,3.974009E-3,3.961882E-3,0.000000E+0,1.027127E+0,1.000000E+0,44.000000E+0,98.405219E+0,23.595203E+0,8.612314E-3,12.265621E-3,1.000000E+0,2.670989E+0,1.000000E+0,20.000000E+0,6.545577E-3,42.562264E+0,0.000000E+0,2.692360E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.003223E+0,0.000000E+0,-220.313593E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.233689E-3,0.000000E+0,150.817280E-3,0.000000E+0,-188.391989E-3,0.000000E+0,2.083445E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.006488E+0,3.052417E+0,0.000000E+0,998.679256E-3,0.000000E+0,999.381499E-3,3.036260E+0,0.000000E+0,241.425879E+0,4.013369E-3,3.977756E-3,82.210053E+0,73.720132E+0,72.668633E+0,80.103198E+0,76.863814E+0,3.989757E-3,3.977821E-3,70.183431E+0,4.709600E+0,1.758933E+0,75.395905E+0,74.045539E+0,0.000000E+0,74.056492E+0,73.067596E+0,0.000000E+0,73.830409E+0,1.072033E+0,1.002089E+0,2.143985E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.441395E-3,69.510537E+0,30.563545E+0,0.000000E+0,1.217442E+0,1.228436E+0,1.006306E+0,60.000000E+0,1.000000E+0,1.238649E+0,647.825297E-3,1.992360E+0,60.000000E+0,1.878876E+0,0.000000E+0,73.739416E+0,986.663322E-3,978.079777E-3,1.007470E+0,50.000000E+0,1.000000E+0,85.698662E+0,2.675133E+0,2.520087E+0,1.197832E+0,25.000000E+0,0.000000E+0,1.220537E+0,1.217629E+0,1.010188E+0,60.000000E+0,3.987551E-3,51.385126E+0,8.525218E-3,23.867127E+0,3.453065E+0,30.694866E+0,0.000000E+0,-14.140297E-3,0.000000E+0,48.353383E-3,0.000000E+0,27.126585E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.431189E-3,2.020834E+0,2.013136E+0,2.018580E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909397E+0,5.688023E+0,0.000000E+0,83.823135E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.660085E+0,0.000000E+0,43.135263E-3,996.989597E-3,3.064068E+0,997.230977E-3,3.056762E+0,999.789603E-3,3.050486E+0,997.601093E-3,3.047283E+0,29.197198E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.961968E+0,72.975540E+0,2.133208E+0,72.607843E+0,72.647808E+0,2.139446E+0,72.612897E+0,72.897665E+0,2.161929E+0,72.535495E+0,72.873657E+0,2.127368E+0
 10/25/2017,13:01:58.118,-687.284809E-6,73.026458E+0,3.985876E-3,997.444532E-3,1.012003E+0,0.000000E+0,1.014136E+0,3.099543E+0,0.000000E+0,72.954714E+0,3.979845E-3,997.331767E-3,974.436294E-3,0.000000E+0,1.062482E+0,3.109418E+0,0.000000E+0,75.488188E+0,30.919330E+0,72.672142E+0,3.976343E-3,3.973749E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.396287E+0,23.596131E+0,8.636374E-3,12.282093E-3,1.000000E+0,2.675397E+0,1.000000E+0,20.000000E+0,6.534225E-3,42.566919E+0,0.000000E+0,2.705507E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.000615E+0,0.000000E+0,-217.770720E-3,0.000000E+0,136.107099E-3,0.000000E+0,135.913970E-3,0.000000E+0,155.811812E-3,0.000000E+0,-188.391989E-3,0.000000E+0,2.078772E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.002112E+0,3.052224E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.012853E+0,3.034458E+0,0.000000E+0,241.397757E+0,4.012201E-3,3.982232E-3,82.226975E+0,73.717183E+0,72.672376E+0,80.125785E+0,76.868591E+0,3.991962E-3,3.979832E-3,70.160931E+0,4.704445E+0,1.759867E+0,75.376287E+0,74.045304E+0,0.000000E+0,74.056679E+0,73.069094E+0,0.000000E+0,73.831532E+0,1.069493E+0,1.002728E+0,2.136332E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.420772E-3,69.507871E+0,30.562616E+0,0.000000E+0,1.210961E+0,1.228707E+0,1.006786E+0,60.000000E+0,1.000000E+0,1.241633E+0,647.633566E-3,1.991498E+0,60.000000E+0,1.888675E+0,0.000000E+0,73.741148E+0,984.013264E-3,983.252230E-3,1.011304E+0,50.000000E+0,1.000000E+0,85.714469E+0,2.669960E+0,2.523649E+0,1.201984E+0,25.000000E+0,0.000000E+0,1.223108E+0,1.217214E+0,1.008303E+0,60.000000E+0,3.989562E-3,51.382981E+0,8.619837E-3,23.862580E+0,3.441466E+0,30.694866E+0,0.000000E+0,-730.363989E-6,0.000000E+0,44.520319E-3,0.000000E+0,26.063635E-3,0.000000E+0,21.650780E-3,0.000000E+0,18.043191E-3,2.020995E+0,2.013523E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910212E+0,5.693374E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.793538E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.662050E+0,0.000000E+0,41.234836E-3,996.941321E-3,3.063698E+0,997.440173E-3,3.056343E+0,996.989597E-3,3.047525E+0,999.194200E-3,3.045063E+0,32.741232E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.961406E+0,72.975680E+0,2.133320E+0,72.608264E+0,72.646123E+0,2.144667E+0,72.615003E+0,72.893967E+0,2.158511E+0,72.535635E+0,72.873189E+0,2.129363E+0
 10/25/2017,13:02:08.118,761.880850E-6,73.026973E+0,3.984839E-3,998.684943E-3,1.017001E+0,0.000000E+0,1.012810E+0,3.098624E+0,0.000000E+0,72.958504E+0,3.984190E-3,997.734498E-3,969.874174E-3,0.000000E+0,1.062802E+0,3.110610E+0,0.000000E+0,75.494369E+0,30.914731E+0,72.672564E+0,3.974333E-3,3.967718E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.383265E+0,23.591074E+0,8.647528E-3,12.247267E-3,1.000000E+0,2.665989E+0,1.000000E+0,20.000000E+0,6.586574E-3,42.568594E+0,0.000000E+0,2.714014E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.008212E+0,0.000000E+0,-218.446673E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.587760E-3,0.000000E+0,154.522901E-3,0.000000E+0,-187.747533E-3,0.000000E+0,2.078063E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.015577E+0,3.052031E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.012086E+0,3.034715E+0,0.000000E+0,241.371420E+0,4.011163E-3,3.980091E-3,82.243195E+0,73.718213E+0,72.674763E+0,80.146871E+0,76.875757E+0,3.988589E-3,3.975161E-3,70.150453E+0,4.704768E+0,1.760544E+0,75.375491E+0,74.044743E+0,0.000000E+0,74.060377E+0,73.074944E+0,0.000000E+0,73.829285E+0,1.063807E+0,1.005410E+0,2.138883E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.441136E-3,69.504129E+0,30.562384E+0,0.000000E+0,1.214137E+0,1.227430E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.242239E+0,650.685287E-3,1.997697E+0,60.000000E+0,1.873686E+0,0.000000E+0,73.738995E+0,983.199089E-3,984.465521E-3,1.007597E+0,50.000000E+0,1.000000E+0,85.747397E+0,2.674414E+0,2.521030E+0,1.203789E+0,25.000000E+0,0.000000E+0,1.217614E+0,1.212325E+0,998.163643E-3,60.000000E+0,3.989173E-3,51.374216E+0,8.522235E-3,23.860724E+0,3.445977E+0,30.696166E+0,0.000000E+0,-4.082847E-3,0.000000E+0,45.454427E-3,0.000000E+0,25.838161E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.527821E-3,2.020770E+0,2.013651E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912480E+0,5.661106E+0,0.000000E+0,87.369031E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.791766E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.425158E-3,996.764309E-3,3.063344E+0,997.794197E-3,3.058017E+0,996.168906E-3,3.048490E+0,1.000015E+0,3.047798E+0,33.385602E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.963278E+0,72.977833E+0,2.132905E+0,72.610370E+0,72.647106E+0,2.141250E+0,72.616266E+0,72.896073E+0,2.163383E+0,72.535869E+0,72.873048E+0,2.128485E+0
 10/25/2017,13:02:18.118,761.880850E-6,73.028424E+0,3.979780E-3,998.443305E-3,996.961738E-3,0.000000E+0,1.014966E+0,3.098286E+0,0.000000E+0,72.954667E+0,3.984644E-3,996.864599E-3,991.233190E-3,0.000000E+0,1.065948E+0,3.109627E+0,0.000000E+0,75.499285E+0,30.907716E+0,72.674435E+0,3.973749E-3,3.971480E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.352144E+0,23.584996E+0,8.635466E-3,12.262313E-3,1.000000E+0,2.665270E+0,1.000000E+0,20.000000E+0,6.579309E-3,42.566779E+0,0.000000E+0,2.706313E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988294E+0,10.000000E+0,9.002869E+0,0.000000E+0,-219.669828E-3,0.000000E+0,138.038395E-3,0.000000E+0,139.422491E-3,0.000000E+0,150.656166E-3,0.000000E+0,-186.458621E-3,0.000000E+0,2.079320E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008549E+0,3.051371E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.013748E+0,3.034651E+0,0.000000E+0,241.340645E+0,4.010774E-3,3.980221E-3,82.255898E+0,73.720132E+0,72.675746E+0,80.171988E+0,76.886200E+0,3.981064E-3,3.979832E-3,70.134502E+0,4.703801E+0,1.761737E+0,75.377552E+0,74.046475E+0,0.000000E+0,74.058364E+0,73.075833E+0,0.000000E+0,73.832187E+0,1.073694E+0,1.006831E+0,2.135169E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.441006E-3,69.501136E+0,30.648831E+0,0.000000E+0,1.216708E+0,1.228675E+0,1.002646E+0,60.000000E+0,1.000000E+0,1.246084E+0,648.704065E-3,1.997840E+0,60.000000E+0,1.880762E+0,0.000000E+0,73.736982E+0,984.795510E-3,982.645584E-3,1.002917E+0,50.000000E+0,1.000000E+0,85.763298E+0,2.679460E+0,2.528010E+0,1.185201E+0,25.000000E+0,0.000000E+0,1.221016E+0,1.218828E+0,1.006850E+0,60.000000E+0,3.987356E-3,51.364612E+0,5.952623E-3,23.859054E+0,3.494949E+0,30.696770E+0,0.000000E+0,-4.050612E-3,0.000000E+0,43.908318E-3,0.000000E+0,18.172033E-3,0.000000E+0,23.100258E-3,0.000000E+0,13.276019E-3,2.020834E+0,2.013780E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913384E+0,5.660397E+0,0.000000E+0,84.596785E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.777303E+0,0.000000E+0,40.880520E-3,996.506838E-3,3.063521E+0,999.210292E-3,3.056617E+0,999.693051E-3,3.050808E+0,999.966615E-3,3.045642E+0,26.297533E-3,9.870238E+0,1.000000E+0,1.000000E+0,72.962763E+0,72.979330E+0,2.137203E+0,72.608685E+0,72.646919E+0,2.137658E+0,72.616594E+0,72.896027E+0,2.165299E+0,72.537460E+0,72.877260E+0,2.126218E+0
 10/25/2017,13:02:28.118,761.880850E-6,73.027488E+0,3.979327E-3,997.347876E-3,1.005313E+0,0.000000E+0,1.012092E+0,3.097787E+0,0.000000E+0,72.956352E+0,3.983023E-3,997.573406E-3,990.690841E-3,0.000000E+0,1.067369E+0,3.108596E+0,0.000000E+0,75.505559E+0,30.901259E+0,72.674529E+0,3.977122E-3,3.968626E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,98.358161E+0,23.584114E+0,8.632288E-3,12.262573E-3,1.000000E+0,2.668257E+0,1.000000E+0,20.000000E+0,6.634383E-3,42.567291E+0,0.000000E+0,2.696872E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.997750E+0,0.000000E+0,-217.287896E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.424655E-3,0.000000E+0,149.560592E-3,0.000000E+0,-192.838733E-3,0.000000E+0,2.078708E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.010130E+0,3.053302E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007819E+0,3.036695E+0,0.000000E+0,241.325885E+0,4.012266E-3,3.982945E-3,82.270618E+0,73.719757E+0,72.679443E+0,80.196496E+0,76.892944E+0,3.986967E-3,3.983464E-3,70.155833E+0,4.711211E+0,1.755822E+0,75.386635E+0,74.047270E+0,0.000000E+0,74.058271E+0,73.074242E+0,0.000000E+0,73.832047E+0,1.076346E+0,1.008795E+0,2.133925E+0,60.000000E+0,58.000000E+0,55.100000E+0,10.444443E-3,69.499966E+0,30.651200E+0,0.000000E+0,1.213180E+0,1.225258E+0,996.525421E-3,60.000000E+0,1.000000E+0,1.243866E+0,644.821508E-3,1.990124E+0,60.000000E+0,1.884211E+0,0.000000E+0,73.738199E+0,983.262946E-3,983.268194E-3,975.663120E-3,50.000000E+0,1.000000E+0,85.785719E+0,2.675500E+0,2.524560E+0,1.184690E+0,25.000000E+0,0.000000E+0,1.220904E+0,1.218077E+0,993.069835E-3,60.000000E+0,3.988589E-3,51.355801E+0,8.444672E-3,23.855342E+0,3.462731E+0,30.694726E+0,0.000000E+0,2.460942E-3,0.000000E+0,45.808744E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.226159E-3,0.000000E+0,20.201302E-3,2.021157E+0,2.013813E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914858E+0,5.661074E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792442E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.940528E-3,996.699941E-3,3.064470E+0,997.440173E-3,3.057486E+0,996.555114E-3,3.048024E+0,998.904544E-3,3.047026E+0,16.954171E-3,9.867016E+0,1.000000E+0,1.000000E+0,72.965946E+0,72.977646E+0,2.131338E+0,72.607234E+0,72.646217E+0,2.145609E+0,72.614862E+0,72.897384E+0,2.161690E+0,72.536618E+0,72.872721E+0,2.130017E+0
 10/25/2017,13:02:38.118,278.825630E-6,73.029922E+0,3.981077E-3,998.862145E-3,1.011205E+0,0.000000E+0,1.014599E+0,3.102765E+0,0.000000E+0,72.956492E+0,3.975176E-3,997.267330E-3,1.003803E+0,0.000000E+0,1.065453E+0,3.112285E+0,0.000000E+0,75.509071E+0,30.908878E+0,72.674389E+0,3.977186E-3,3.970377E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,98.386744E+0,23.578872E+0,8.626452E-3,12.240328E-3,1.000000E+0,2.668513E+0,1.000000E+0,20.000000E+0,6.558940E-3,42.573389E+0,0.000000E+0,2.707247E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.987997E+0,0.000000E+0,-206.408261E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.134960E-3,0.000000E+0,136.413696E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.088117E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.002862E+0,3.051644E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.003872E+0,3.036469E+0,0.000000E+0,241.310594E+0,4.011682E-3,3.975421E-3,82.287587E+0,73.717745E+0,72.679443E+0,80.217489E+0,76.900297E+0,3.987292E-3,3.983529E-3,70.143437E+0,4.697035E+0,1.757063E+0,75.362991E+0,74.046662E+0,0.000000E+0,74.058598E+0,73.073680E+0,0.000000E+0,73.832889E+0,1.063519E+0,1.013904E+0,2.142693E+0,60.000000E+0,58.000000E+0,55.200000E+0,10.423496E-3,69.495055E+0,30.646462E+0,0.000000E+0,1.223652E+0,1.223677E+0,988.039043E-3,60.000000E+0,1.000000E+0,1.246706E+0,648.272670E-3,1.992616E+0,60.000000E+0,1.881664E+0,0.000000E+0,73.736561E+0,982.065631E-3,983.842911E-3,1.012646E+0,50.000000E+0,1.000000E+0,85.786564E+0,2.674765E+0,2.525087E+0,1.194367E+0,25.000000E+0,0.000000E+0,1.218540E+0,1.216878E+0,997.125720E-3,60.000000E+0,3.988265E-3,51.351884E+0,8.464971E-3,23.854229E+0,3.428579E+0,30.691567E+0,0.000000E+0,35.276597E-3,0.000000E+0,41.653574E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.712260E-3,0.000000E+0,23.132469E-3,2.020899E+0,2.013716E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914571E+0,5.657012E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.777206E+0,0.000000E+0,43.006420E-3,996.732125E-3,3.063858E+0,997.536725E-3,3.057084E+0,998.550520E-3,3.048603E+0,997.359713E-3,3.045369E+0,30.485937E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.966086E+0,72.979752E+0,2.133592E+0,72.611633E+0,72.645608E+0,2.146056E+0,72.613973E+0,72.895418E+0,2.164165E+0,72.535635E+0,72.875201E+0,2.127783E+0
 10/25/2017,13:02:48.118,-3.424598E-3,73.028377E+0,3.978808E-3,998.266103E-3,985.816193E-3,0.000000E+0,1.012491E+0,3.098866E+0,0.000000E+0,72.954246E+0,3.981791E-3,997.251221E-3,1.019356E+0,0.000000E+0,1.067258E+0,3.111174E+0,0.000000E+0,75.513799E+0,30.932523E+0,72.677852E+0,3.973101E-3,3.969599E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.417301E+0,23.588754E+0,8.633131E-3,12.263416E-3,1.000000E+0,2.669551E+0,1.000000E+0,20.000000E+0,6.580152E-3,42.571248E+0,0.000000E+0,2.699611E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.986742E+0,0.000000E+0,-211.654948E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.911806E-3,0.000000E+0,142.729362E-3,0.000000E+0,-210.786827E-3,0.000000E+0,2.088858E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.012558E+0,3.052208E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.004671E+0,3.034876E+0,0.000000E+0,241.293084E+0,6.957364E-3,3.978794E-3,82.303854E+0,73.719477E+0,72.681876E+0,80.240591E+0,76.904512E+0,3.980156E-3,3.980091E-3,70.149986E+0,4.700579E+0,1.756080E+0,75.357981E+0,74.047270E+0,0.000000E+0,74.061734E+0,73.075365E+0,0.000000E+0,73.834715E+0,1.071953E+0,1.010903E+0,2.144925E+0,60.000000E+0,58.000000E+0,55.200000E+0,10.439968E-3,69.492062E+0,30.642003E+0,0.000000E+0,1.219022E+0,1.226184E+0,1.012427E+0,60.000000E+0,1.000000E+0,1.245318E+0,649.534900E-3,1.995684E+0,60.000000E+0,1.869625E+0,0.000000E+0,73.738574E+0,981.506883E-3,987.961716E-3,1.006192E+0,50.000000E+0,1.000000E+0,85.800026E+0,2.675739E+0,2.523729E+0,1.197178E+0,25.000000E+0,0.000000E+0,1.220281E+0,1.220282E+0,1.009469E+0,60.000000E+0,3.990665E-3,51.345963E+0,8.622236E-3,23.850981E+0,3.479484E+0,30.693193E+0,0.000000E+0,38.790257E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.337499E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.453104E-3,2.020706E+0,2.013877E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915337E+0,5.660042E+0,0.000000E+0,81.083125E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792120E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.778559E+0,0.000000E+0,45.067900E-3,996.973505E-3,3.063537E+0,997.874657E-3,3.056150E+0,998.164312E-3,3.051902E+0,999.178108E-3,3.045352E+0,28.552828E-3,9.866049E+0,1.000000E+0,1.000000E+0,72.964448E+0,72.981249E+0,2.135445E+0,72.608498E+0,72.647199E+0,2.139606E+0,72.614394E+0,72.894763E+0,2.158048E+0,72.537273E+0,72.872955E+0,2.122148E+0
 10/25/2017,13:02:58.118,-1.170340E-3,73.028705E+0,3.979197E-3,999.184330E-3,994.933824E-3,0.000000E+0,1.012954E+0,3.098802E+0,0.000000E+0,72.954901E+0,3.982180E-3,996.993473E-3,988.936179E-3,0.000000E+0,1.064383E+0,3.109933E+0,0.000000E+0,75.523398E+0,30.942557E+0,72.679911E+0,3.976214E-3,3.970961E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.401835E+0,23.620627E+0,8.610044E-3,12.264259E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,6.568736E-3,42.570037E+0,0.000000E+0,2.686560E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.983587E+0,0.000000E+0,-215.903800E-3,0.000000E+0,137.137124E-3,0.000000E+0,136.332417E-3,0.000000E+0,143.953827E-3,0.000000E+0,-221.098120E-3,0.000000E+0,2.084605E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.004092E+0,3.051628E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.005342E+0,3.035021E+0,0.000000E+0,241.278999E+0,8.272254E-3,3.983464E-3,82.319042E+0,73.721957E+0,72.684310E+0,80.263693E+0,76.911864E+0,3.984891E-3,3.979313E-3,70.130667E+0,4.703801E+0,1.758449E+0,75.376662E+0,74.047692E+0,0.000000E+0,74.060564E+0,73.073399E+0,0.000000E+0,73.833217E+0,1.068056E+0,1.006879E+0,2.139776E+0,60.000000E+0,58.000000E+0,55.200000E+0,10.454949E-3,69.490706E+0,30.636661E+0,0.000000E+0,1.216069E+0,1.232619E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.238937E+0,647.729431E-3,1.987743E+0,60.000000E+0,1.902085E+0,0.000000E+0,73.738059E+0,986.743143E-3,982.469976E-3,1.013748E+0,50.000000E+0,1.000000E+0,85.810158E+0,2.670934E+0,2.522451E+0,1.184147E+0,25.000000E+0,0.000000E+0,1.221894E+0,1.215904E+0,1.012790E+0,60.000000E+0,3.988654E-3,51.335427E+0,8.648696E-3,23.848893E+0,3.505259E+0,30.689988E+0,0.000000E+0,42.561801E-3,0.000000E+0,42.748735E-3,0.000000E+0,14.789918E-3,0.000000E+0,19.073931E-3,0.000000E+0,23.615628E-3,2.020899E+0,2.013845E+0,2.018419E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915848E+0,5.658979E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.793666E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.778946E+0,0.000000E+0,42.555472E-3,996.378102E-3,3.064100E+0,998.743624E-3,3.057486E+0,999.628683E-3,3.048426E+0,996.957413E-3,3.045159E+0,29.841567E-3,9.880871E+0,1.000000E+0,1.000000E+0,72.966320E+0,72.980641E+0,2.142237E+0,72.606954E+0,72.649820E+0,2.138791E+0,72.616266E+0,72.893453E+0,2.167823E+0,72.535776E+0,72.871972E+0,2.120663E+0
 10/25/2017,13:03:08.118,922.899256E-6,73.029407E+0,3.981013E-3,997.911700E-3,975.852268E-3,0.000000E+0,1.014838E+0,3.099237E+0,0.000000E+0,72.955696E+0,3.971804E-3,997.315658E-3,1.031495E+0,0.000000E+0,1.065038E+0,3.111029E+0,0.000000E+0,75.531545E+0,30.949433E+0,72.678788E+0,3.976149E-3,3.967978E-3,0.000000E+0,1.024929E+0,1.000000E+0,44.000000E+0,98.429289E+0,23.642525E+0,8.611406E-3,12.261016E-3,1.000000E+0,2.673129E+0,1.000000E+0,20.000000E+0,6.588066E-3,42.576927E+0,0.000000E+0,2.690459E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.984134E+0,0.000000E+0,-213.714998E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.169312E-3,0.000000E+0,144.018273E-3,0.000000E+0,-222.032581E-3,0.000000E+0,2.086602E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.006792E+0,3.052562E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.003744E+0,3.034748E+0,0.000000E+0,241.254496E+0,7.047920E-3,3.977886E-3,82.333293E+0,73.722191E+0,72.685386E+0,80.286280E+0,76.918327E+0,3.988394E-3,3.981129E-3,70.153073E+0,4.701224E+0,1.758707E+0,75.374602E+0,74.044649E+0,0.000000E+0,74.062062E+0,73.071574E+0,0.000000E+0,73.834949E+0,1.074445E+0,1.002664E+0,2.133542E+0,60.000000E+0,58.000000E+0,55.200000E+0,10.438542E-3,69.485607E+0,30.632387E+0,0.000000E+0,1.216101E+0,1.229474E+0,1.002630E+0,60.000000E+0,1.000000E+0,1.241170E+0,652.155226E-3,1.984180E+0,60.000000E+0,1.881358E+0,0.000000E+0,73.735437E+0,984.651832E-3,983.954662E-3,1.005265E+0,50.000000E+0,1.000000E+0,85.849465E+0,2.678805E+0,2.520854E+0,1.201170E+0,25.000000E+0,0.000000E+0,1.220585E+0,1.217597E+0,1.006387E+0,60.000000E+0,3.990340E-3,51.328760E+0,8.688450E-3,23.855667E+0,3.508803E+0,30.690127E+0,0.000000E+0,41.272384E-3,0.000000E+0,44.616951E-3,0.000000E+0,14.596655E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.581947E-3,2.021318E+0,2.013490E+0,2.018290E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918808E+0,5.661332E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793473E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.779075E+0,0.000000E+0,39.881990E-3,996.362010E-3,3.064164E+0,997.488449E-3,3.056762E+0,996.699941E-3,3.049601E+0,997.810289E-3,3.045159E+0,29.197198E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.966835E+0,72.982840E+0,2.134950E+0,72.607890E+0,72.645795E+0,2.142958E+0,72.613552E+0,72.896448E+0,2.161897E+0,72.537975E+0,72.873703E+0,2.120152E+0
 10/25/2017,13:03:18.118,-365.247996E-6,73.028330E+0,3.983088E-3,998.378868E-3,957.425392E-3,0.000000E+0,1.015014E+0,3.098061E+0,0.000000E+0,72.956352E+0,3.974787E-3,997.412313E-3,1.011539E+0,0.000000E+0,1.063776E+0,3.110127E+0,0.000000E+0,75.530468E+0,30.956494E+0,72.677431E+0,3.974528E-3,3.968172E-3,0.000000E+0,1.025964E+0,1.000000E+0,44.000000E+0,98.454488E+0,23.650459E+0,8.614195E-3,12.276905E-3,1.000000E+0,2.675828E+0,1.000000E+0,20.000000E+0,6.579050E-3,42.574320E+0,0.000000E+0,2.686915E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.983169E+0,0.000000E+0,-211.300877E-3,0.000000E+0,135.302393E-3,0.000000E+0,136.589923E-3,0.000000E+0,141.182668E-3,0.000000E+0,-219.390312E-3,0.000000E+0,2.085668E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.008118E+0,3.052562E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.007531E+0,3.035617E+0,0.000000E+0,241.241906E+0,6.882181E-3,3.980286E-3,82.352560E+0,73.721021E+0,72.687352E+0,80.308820E+0,76.925165E+0,3.973150E-3,3.978534E-3,70.196529E+0,4.699935E+0,1.758465E+0,75.390708E+0,74.048253E+0,0.000000E+0,74.061500E+0,73.074757E+0,0.000000E+0,73.833872E+0,1.069318E+0,1.007198E+0,2.138564E+0,60.000000E+0,58.000000E+0,55.200000E+0,10.441136E-3,69.482848E+0,30.628810E+0,0.000000E+0,1.220124E+0,1.222576E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.242431E+0,652.011428E-3,1.992952E+0,60.000000E+0,1.897427E+0,0.000000E+0,73.737169E+0,983.646087E-3,980.873540E-3,1.008380E+0,50.000000E+0,1.000000E+0,85.868838E+0,2.671413E+0,2.523937E+0,1.201058E+0,25.000000E+0,0.000000E+0,1.220233E+0,1.214306E+0,1.008862E+0,60.000000E+0,3.990795E-3,51.322653E+0,8.692536E-3,23.879144E+0,3.490117E+0,30.684878E+0,0.000000E+0,41.175678E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.886550E-3,0.000000E+0,19.363826E-3,0.000000E+0,24.871842E-3,2.020995E+0,2.013619E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920171E+0,5.662267E+0,0.000000E+0,86.724323E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792507E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.779429E+0,0.000000E+0,43.006420E-3,996.796493E-3,3.063987E+0,998.035576E-3,3.057550E+0,997.456265E-3,3.050067E+0,999.612591E-3,3.045352E+0,30.808122E-3,9.886992E+0,1.000000E+0,1.000000E+0,72.969034E+0,72.980922E+0,2.134870E+0,72.609481E+0,72.644625E+0,2.139590E+0,72.615050E+0,72.894716E+0,2.161418E+0,72.541438E+0,72.872112E+0,2.122882E+0
 10/25/2017,13:03:28.118,1.566973E-3,73.030249E+0,3.986136E-3,997.428423E-3,989.424923E-3,0.000000E+0,1.016292E+0,3.101508E+0,0.000000E+0,72.955790E+0,3.972128E-3,997.009582E-3,1.026310E+0,0.000000E+0,1.066922E+0,3.112640E+0,0.000000E+0,75.540347E+0,30.960489E+0,72.680472E+0,3.972128E-3,3.968561E-3,0.000000E+0,1.022539E+0,1.000000E+0,44.000000E+0,98.453735E+0,23.658021E+0,8.618475E-3,12.283131E-3,1.000000E+0,2.679262E+0,1.000000E+0,20.000000E+0,6.580671E-3,42.575530E+0,0.000000E+0,2.685239E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.987579E+0,0.000000E+0,-216.225683E-3,0.000000E+0,137.459006E-3,0.000000E+0,135.559899E-3,0.000000E+0,144.533837E-3,0.000000E+0,-217.618058E-3,0.000000E+0,2.081769E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008022E+0,3.053125E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.013700E+0,3.035794E+0,0.000000E+0,241.224686E+0,6.880170E-3,3.978534E-3,82.365029E+0,73.722519E+0,72.688241E+0,80.330048E+0,76.933220E+0,3.970945E-3,3.983854E-3,70.171503E+0,4.701868E+0,1.754952E+0,75.390380E+0,74.049611E+0,0.000000E+0,74.062671E+0,73.076020E+0,0.000000E+0,73.837523E+0,1.075276E+0,1.009897E+0,2.142167E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.452550E-3,69.480884E+0,30.626209E+0,0.000000E+0,1.219996E+0,1.228005E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.244584E+0,648.879818E-3,1.983126E+0,60.000000E+0,1.886628E+0,0.000000E+0,73.737076E+0,983.342767E-3,986.061958E-3,1.012326E+0,50.000000E+0,1.000000E+0,85.895856E+0,2.677272E+0,2.520375E+0,1.202096E+0,25.000000E+0,0.000000E+0,1.222022E+0,1.217134E+0,1.006691E+0,60.000000E+0,3.988459E-3,51.313841E+0,8.633910E-3,23.898584E+0,3.545211E+0,30.685993E+0,0.000000E+0,45.591930E-3,0.000000E+0,44.101581E-3,0.000000E+0,14.435602E-3,0.000000E+0,18.945088E-3,0.000000E+0,22.584888E-3,2.021124E+0,2.013265E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922204E+0,5.658785E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793988E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.778881E+0,0.000000E+0,41.750206E-3,996.378102E-3,3.063762E+0,997.890749E-3,3.056858E+0,997.070057E-3,3.051467E+0,1.000031E+0,3.047766E+0,34.352156E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.966835E+0,72.983168E+0,2.135366E+0,72.608919E+0,72.644625E+0,2.139047E+0,72.615330E+0,72.894342E+0,2.158799E+0,72.536571E+0,72.874546E+0,2.121541E+0
 10/25/2017,13:03:38.118,1.566973E-3,73.029875E+0,3.985487E-3,998.362759E-3,1.003700E+0,0.000000E+0,1.013162E+0,3.098157E+0,0.000000E+0,72.957007E+0,3.979456E-3,996.848490E-3,1.006770E+0,0.000000E+0,1.060215E+0,3.108467E+0,0.000000E+0,75.543718E+0,30.952963E+0,72.683421E+0,3.979132E-3,3.972063E-3,0.000000E+0,1.020469E+0,1.000000E+0,44.000000E+0,98.488901E+0,23.661686E+0,8.600965E-3,12.286179E-3,1.000000E+0,2.672921E+0,1.000000E+0,20.000000E+0,6.599418E-3,42.580046E+0,0.000000E+0,2.691748E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.980561E+0,0.000000E+0,-220.860794E-3,0.000000E+0,135.656464E-3,0.000000E+0,137.909642E-3,0.000000E+0,149.721706E-3,0.000000E+0,-215.362463E-3,0.000000E+0,2.079900E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.008485E+0,3.052336E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009289E+0,3.035874E+0,0.000000E+0,241.237661E+0,6.880948E-3,3.980091E-3,82.384155E+0,73.725281E+0,72.689458E+0,80.356619E+0,76.939309E+0,3.987746E-3,3.980091E-3,70.200505E+0,4.707990E+0,1.756032E+0,75.394360E+0,74.048581E+0,0.000000E+0,74.060283E+0,73.072978E+0,0.000000E+0,73.834153E+0,1.061986E+0,1.003846E+0,2.135328E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.443081E-3,69.477282E+0,30.623375E+0,0.000000E+0,1.220172E+0,1.228563E+0,1.005827E+0,60.000000E+0,1.000000E+0,1.241872E+0,649.327191E-3,1.972629E+0,60.000000E+0,1.881842E+0,0.000000E+0,73.735531E+0,981.794239E-3,982.597691E-3,1.015010E+0,50.000000E+0,1.000000E+0,85.925080E+0,2.676681E+0,2.526173E+0,1.186031E+0,25.000000E+0,0.000000E+0,1.222772E+0,1.221336E+0,1.013717E+0,60.000000E+0,3.991703E-3,51.305543E+0,8.637347E-3,23.909441E+0,3.526524E+0,30.682184E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.616951E-3,0.000000E+0,13.726968E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.230571E-3,2.020867E+0,2.013490E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924466E+0,5.659623E+0,0.000000E+0,78.826646E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.791637E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.777238E+0,0.000000E+0,42.072312E-3,996.394194E-3,3.063842E+0,997.762013E-3,3.057518E+0,996.168906E-3,3.049649E+0,997.633277E-3,3.047444E+0,32.741232E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.969315E+0,72.984478E+0,2.135238E+0,72.607749E+0,72.647387E+0,2.138233E+0,72.615096E+0,72.895184E+0,2.156866E+0,72.539847E+0,72.871597E+0,2.121270E+0
 10/25/2017,13:03:48.118,1.244936E-3,73.027675E+0,3.983347E-3,997.927809E-3,1.001401E+0,0.000000E+0,1.014822E+0,3.097561E+0,0.000000E+0,72.956118E+0,3.981077E-3,997.750607E-3,1.001506E+0,0.000000E+0,1.065054E+0,3.110787E+0,0.000000E+0,75.553363E+0,30.959142E+0,72.685901E+0,3.972647E-3,3.970636E-3,0.000000E+0,1.015769E+0,1.000000E+0,44.000000E+0,98.519929E+0,23.656629E+0,8.591691E-3,12.260886E-3,1.000000E+0,2.674630E+0,1.000000E+0,20.000000E+0,6.564324E-3,42.580185E+0,0.000000E+0,2.698579E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.967009E+0,0.000000E+0,-222.309266E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.525547E-3,0.000000E+0,156.778495E-3,0.000000E+0,-211.946847E-3,0.000000E+0,2.087150E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.017685E+0,3.053222E+0,0.000000E+0,998.904544E-3,0.000000E+0,998.774250E-3,3.035536E+0,0.000000E+0,241.227677E+0,6.873683E-3,3.980026E-3,82.394281E+0,73.724298E+0,72.692546E+0,80.379206E+0,76.946099E+0,3.987681E-3,3.983270E-3,70.283582E+0,4.711211E+0,1.757643E+0,75.402085E+0,74.048160E+0,0.000000E+0,74.061969E+0,73.074616E+0,0.000000E+0,73.834200E+0,1.064462E+0,992.844695E-3,2.136205E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.438152E-3,69.475177E+0,30.616593E+0,0.000000E+0,1.223492E+0,1.228372E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.243228E+0,651.116682E-3,1.982982E+0,60.000000E+0,1.875782E+0,0.000000E+0,73.732957E+0,981.379170E-3,985.487241E-3,1.010617E+0,50.000000E+0,1.000000E+0,85.935634E+0,2.677033E+0,2.522451E+0,1.196299E+0,25.000000E+0,0.000000E+0,1.227707E+0,1.219674E+0,1.011433E+0,60.000000E+0,3.989757E-3,51.299016E+0,8.555763E-3,23.917189E+0,3.580329E+0,30.683159E+0,0.000000E+0,55.133614E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.501494E-3,0.000000E+0,16.464871E-3,0.000000E+0,23.003626E-3,2.020899E+0,2.013362E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925220E+0,5.660236E+0,0.000000E+0,81.050889E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.778301E+0,0.000000E+0,41.943470E-3,996.683849E-3,3.063504E+0,998.164312E-3,3.056923E+0,996.667757E-3,3.048024E+0,999.516039E-3,3.047074E+0,25.653164E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.969830E+0,72.983823E+0,2.133112E+0,72.609387E+0,72.645140E+0,2.137259E+0,72.613973E+0,72.893874E+0,2.157665E+0,72.538209E+0,72.875388E+0,2.124750E+0
