date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:03:58.118,1.244936E-3,73.030998E+0,3.983088E-3,998.556069E-3,999.979658E-3,0.000000E+0,1.013050E+0,3.102926E+0,0.000000E+0,72.952935E+0,3.971285E-3,998.137229E-3,997.629730E-3,0.000000E+0,1.066379E+0,3.114347E+0,0.000000E+0,75.554159E+0,30.960257E+0,72.689130E+0,3.978094E-3,3.968107E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,98.540849E+0,23.658114E+0,8.589681E-3,12.281639E-3,1.000000E+0,2.672123E+0,1.000000E+0,20.000000E+0,6.550118E-3,42.580232E+0,0.000000E+0,2.708214E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.972095E+0,0.000000E+0,-221.247053E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.459006E-3,0.000000E+0,152.299528E-3,0.000000E+0,-209.336801E-3,0.000000E+0,2.089019E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,983.630872E-3,3.051982E+0,0.000000E+0,999.306843E-3,0.000000E+0,999.892867E-3,3.034860E+0,0.000000E+0,241.210601E+0,5.510145E-3,3.983205E-3,82.412610E+0,73.722940E+0,72.694886E+0,80.402590E+0,76.953827E+0,3.974123E-3,3.982426E-3,70.236570E+0,4.716689E+0,1.755016E+0,75.402226E+0,74.050875E+0,0.000000E+0,74.059581E+0,73.074101E+0,0.000000E+0,73.835979E+0,1.073790E+0,972.248108E-3,2.131518E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.416557E-3,69.474663E+0,30.615292E+0,0.000000E+0,1.221257E+0,1.227957E+0,1.009886E+0,60.000000E+0,1.000000E+0,1.244138E+0,649.311214E-3,1.980058E+0,60.000000E+0,1.880020E+0,0.000000E+0,73.735859E+0,983.869586E-3,984.720951E-3,1.002821E+0,50.000000E+0,1.000000E+0,85.953975E+0,2.680114E+0,2.526285E+0,1.194958E+0,25.000000E+0,0.000000E+0,1.225855E+0,1.217166E+0,1.013493E+0,60.000000E+0,3.989692E-3,51.291696E+0,8.266395E-3,23.925726E+0,3.522335E+0,30.681116E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.305288E-3,0.000000E+0,17.302347E-3,2.020834E+0,2.013523E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926641E+0,5.659043E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792925E+0,0.000000E+0,15.466341E-3,10.000000E+0,9.778366E+0,0.000000E+0,42.684314E-3,996.474654E-3,3.064357E+0,999.242476E-3,3.057277E+0,996.345918E-3,3.050985E+0,996.973505E-3,3.047187E+0,30.485937E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.970532E+0,72.984198E+0,2.135190E+0,72.611165E+0,72.646404E+0,2.142767E+0,72.614956E+0,72.893125E+0,2.155221E+0,72.539800E+0,72.873797E+0,2.126617E+0
 10/25/2017,13:04:08.118,-204.229589E-6,73.030249E+0,3.981791E-3,997.670061E-3,1.003636E+0,0.000000E+0,1.013721E+0,3.102024E+0,0.000000E+0,72.954994E+0,3.980299E-3,998.298322E-3,996.688593E-3,0.000000E+0,1.062866E+0,3.112559E+0,0.000000E+0,75.560761E+0,30.958259E+0,72.691563E+0,3.976603E-3,3.969275E-3,0.000000E+0,1.029962E+0,1.000000E+0,44.000000E+0,98.550628E+0,23.647629E+0,8.609785E-3,12.302327E-3,1.000000E+0,2.677010E+0,1.000000E+0,20.000000E+0,6.574379E-3,42.583164E+0,0.000000E+0,2.699901E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.977053E+0,0.000000E+0,-239.884061E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.843102E-3,0.000000E+0,168.217584E-3,0.000000E+0,-196.834359E-3,0.000000E+0,2.086216E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,737.980967E-3,3.052433E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.009305E+0,3.034732E+0,0.000000E+0,241.210360E+0,5.507096E-3,3.982167E-3,82.425455E+0,73.725655E+0,72.694559E+0,80.426068E+0,76.961601E+0,3.974058E-3,3.982621E-3,70.195780E+0,4.720233E+0,1.761125E+0,75.383966E+0,74.048487E+0,0.000000E+0,74.063373E+0,73.074897E+0,0.000000E+0,73.838225E+0,1.069126E+0,1.009418E+0,2.139011E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.421875E-3,69.468022E+0,30.611065E+0,0.000000E+0,1.211998E+0,1.226168E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.245669E+0,647.106305E-3,1.974530E+0,60.000000E+0,1.872655E+0,0.000000E+0,73.734501E+0,985.418114E-3,987.849966E-3,999.913396E-3,50.000000E+0,1.000000E+0,85.966499E+0,2.674957E+0,2.525343E+0,1.183588E+0,25.000000E+0,0.000000E+0,1.221926E+0,1.214434E+0,1.006978E+0,60.000000E+0,3.989303E-3,51.285868E+0,8.206278E-3,23.926051E+0,3.591283E+0,30.680744E+0,0.000000E+0,19.062182E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.693287E-3,0.000000E+0,15.981711E-3,2.021157E+0,2.013458E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927608E+0,5.658398E+0,0.000000E+0,85.144787E-3,0.000000E+0,49.943711E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.070842E-3,996.329826E-3,3.064245E+0,997.987300E-3,3.057438E+0,999.644775E-3,3.051403E+0,997.762013E-3,3.047477E+0,26.941903E-3,9.873460E+0,1.000000E+0,1.000000E+0,72.970766E+0,72.984010E+0,2.140591E+0,72.611540E+0,72.646919E+0,2.135886E+0,72.615377E+0,72.892002E+0,2.161834E+0,72.542795E+0,72.874639E+0,2.122802E+0
 10/25/2017,13:04:18.118,1.889010E-3,73.034882E+0,3.979456E-3,997.815044E-3,1.000203E+0,0.000000E+0,1.015876E+0,3.100960E+0,0.000000E+0,72.957522E+0,3.974333E-3,997.702280E-3,985.682079E-3,0.000000E+0,1.066667E+0,3.114138E+0,0.000000E+0,75.567269E+0,30.949386E+0,72.697320E+0,3.973944E-3,3.970118E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,98.581233E+0,23.651155E+0,8.609590E-3,12.270290E-3,1.000000E+0,2.664184E+0,1.000000E+0,20.000000E+0,6.567568E-3,42.583258E+0,0.000000E+0,2.710727E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.989220E+0,0.000000E+0,-230.356333E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.010534E-3,0.000000E+0,166.509776E-3,0.000000E+0,-200.604426E-3,0.000000E+0,2.084540E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,637.845808E-3,3.050711E+0,0.000000E+0,998.212588E-3,0.000000E+0,999.397480E-3,3.034941E+0,0.000000E+0,241.210071E+0,6.179653E-3,3.984502E-3,82.441675E+0,73.723595E+0,72.695962E+0,80.447015E+0,76.966893E+0,3.982167E-3,3.978988E-3,70.162522E+0,4.699290E+0,1.758095E+0,75.349647E+0,74.051062E+0,0.000000E+0,74.062296E+0,73.074148E+0,0.000000E+0,73.836634E+0,1.076569E+0,1.006033E+0,2.136093E+0,60.000000E+0,58.000000E+0,55.300000E+0,10.422588E-3,69.467320E+0,30.607349E+0,0.000000E+0,1.220491E+0,1.224939E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.250743E+0,642.009451E-3,1.968955E+0,60.000000E+0,1.886113E+0,0.000000E+0,73.732255E+0,984.939188E-3,984.545343E-3,999.258415E-3,50.000000E+0,1.000000E+0,86.002056E+0,2.678374E+0,2.526812E+0,1.188746E+0,25.000000E+0,0.000000E+0,1.225312E+0,1.219323E+0,1.015010E+0,60.000000E+0,3.989497E-3,51.279947E+0,8.473531E-3,23.920576E+0,3.515892E+0,30.680326E+0,0.000000E+0,-34.932141E-3,0.000000E+0,46.420746E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.661076E-3,2.020899E+0,2.013619E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930516E+0,5.658237E+0,0.000000E+0,83.307369E-3,0.000000E+0,46.816876E-3,9.500000E+0,9.792958E+0,0.000000E+0,22.423835E-3,10.000000E+0,9.777561E+0,0.000000E+0,43.264105E-3,997.150517E-3,3.064647E+0,998.679256E-3,3.057470E+0,996.217182E-3,3.050856E+0,997.762013E-3,3.045127E+0,30.485937E-3,9.870560E+0,1.000000E+0,1.000000E+0,72.971328E+0,72.981109E+0,2.128430E+0,72.607188E+0,72.646497E+0,2.133459E+0,72.615284E+0,72.893593E+0,2.156659E+0,72.540362E+0,72.873423E+0,2.127240E+0
 10/25/2017,13:04:28.118,922.899256E-6,73.033619E+0,3.981791E-3,998.169448E-3,1.005185E+0,0.000000E+0,1.011900E+0,3.102813E+0,0.000000E+0,72.954807E+0,3.971933E-3,998.121120E-3,1.004936E+0,0.000000E+0,1.062850E+0,3.111641E+0,0.000000E+0,75.573871E+0,30.943905E+0,72.700127E+0,3.976668E-3,3.968756E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.618703E+0,23.651526E+0,8.607255E-3,12.282612E-3,1.000000E+0,2.666995E+0,1.000000E+0,20.000000E+0,6.567049E-3,42.583909E+0,0.000000E+0,2.701608E+0,0.000000E+0,1.984071E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.988190E+0,0.000000E+0,-231.225416E-3,0.000000E+0,134.529874E-3,0.000000E+0,138.102772E-3,0.000000E+0,164.479741E-3,0.000000E+0,-196.254349E-3,0.000000E+0,2.084089E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000755E+0,0.000000E+0,892.664217E-3,3.052304E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.001747E+0,3.035713E+0,0.000000E+0,241.200376E+0,6.228435E-3,3.981843E-3,82.459114E+0,73.724625E+0,72.699940E+0,80.469462E+0,76.972560E+0,3.982621E-3,3.979183E-3,70.129404E+0,4.700901E+0,1.758804E+0,75.359994E+0,74.051858E+0,0.000000E+0,74.064824E+0,73.073165E+0,0.000000E+0,73.836915E+0,1.065660E+0,1.005027E+0,2.134977E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.443016E-3,69.462082E+0,30.604144E+0,0.000000E+0,1.218112E+0,1.226200E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.248605E+0,649.439034E-3,1.997297E+0,60.000000E+0,1.895622E+0,0.000000E+0,73.733752E+0,985.370221E-3,986.381245E-3,1.003045E+0,50.000000E+0,1.000000E+0,86.001446E+0,2.670135E+0,2.525614E+0,1.189161E+0,25.000000E+0,0.000000E+0,1.219626E+0,1.221480E+0,1.002012E+0,60.000000E+0,3.990535E-3,51.271416E+0,8.424439E-3,23.915009E+0,3.515569E+0,30.678096E+0,0.000000E+0,-30.451418E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.905524E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.177917E-3,2.020673E+0,2.013426E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930468E+0,5.659043E+0,0.000000E+0,83.565252E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.741935E+0,0.000000E+0,43.682843E-3,996.812585E-3,3.064003E+0,997.955116E-3,3.057212E+0,999.805695E-3,3.048201E+0,997.472357E-3,3.046849E+0,30.485937E-3,9.867982E+0,1.000000E+0,1.000000E+0,72.974557E+0,72.987286E+0,2.130731E+0,72.610463E+0,72.645608E+0,2.145369E+0,72.617577E+0,72.892002E+0,2.157505E+0,72.539192E+0,72.875622E+0,2.125165E+0
 10/25/2017,13:04:38.118,439.844037E-6,73.032355E+0,3.978613E-3,998.121120E-3,1.005505E+0,0.000000E+0,1.016755E+0,3.100042E+0,0.000000E+0,72.956305E+0,3.982050E-3,997.557296E-3,1.022131E+0,0.000000E+0,1.065868E+0,3.111109E+0,0.000000E+0,75.580145E+0,30.947853E+0,72.706024E+0,3.974917E-3,3.969145E-3,0.000000E+0,1.027477E+0,1.000000E+0,44.000000E+0,98.623122E+0,23.641087E+0,8.606737E-3,12.285660E-3,1.000000E+0,2.678847E+0,1.000000E+0,20.000000E+0,6.571784E-3,42.583909E+0,0.000000E+0,2.704186E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.986581E+0,0.000000E+0,-233.253277E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.169312E-3,0.000000E+0,173.147670E-3,0.000000E+0,-201.506664E-3,0.000000E+0,2.080512E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,610.611734E-3,3.052562E+0,0.000000E+0,997.890749E-3,0.000000E+0,997.863376E-3,3.035504E+0,0.000000E+0,241.190729E+0,6.166939E-3,3.980870E-3,82.472662E+0,73.725936E+0,72.702514E+0,80.494111E+0,76.977431E+0,3.980935E-3,3.979053E-3,70.113921E+0,4.698968E+0,1.758562E+0,75.365332E+0,74.051905E+0,0.000000E+0,74.062858E+0,73.075880E+0,0.000000E+0,73.837617E+0,1.078358E+0,1.007518E+0,2.135535E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.435429E-3,69.462643E+0,30.600985E+0,0.000000E+0,1.223971E+0,1.228436E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.244505E+0,648.943729E-3,1.953425E+0,60.000000E+0,1.888031E+0,0.000000E+0,73.732863E+0,982.528593E-3,985.375490E-3,1.013956E+0,50.000000E+0,1.000000E+0,86.019318E+0,2.677943E+0,2.526700E+0,1.189161E+0,25.000000E+0,0.000000E+0,1.224258E+0,1.222550E+0,1.003768E+0,60.000000E+0,3.988848E-3,51.267453E+0,8.505309E-3,23.918117E+0,3.577429E+0,30.675774E+0,0.000000E+0,6.425899E-3,0.000000E+0,43.618422E-3,0.000000E+0,20.008039E-3,0.000000E+0,16.690345E-3,0.000000E+0,15.305288E-3,2.020834E+0,2.013426E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931960E+0,5.652725E+0,0.000000E+0,82.243600E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.794762E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.739648E+0,0.000000E+0,44.842426E-3,996.394194E-3,3.064904E+0,996.635573E-3,3.057502E+0,996.313734E-3,3.047750E+0,998.630980E-3,3.046109E+0,37.574005E-3,9.872171E+0,1.000000E+0,1.000000E+0,72.975306E+0,72.988082E+0,2.135589E+0,72.611446E+0,72.643081E+0,2.139749E+0,72.615471E+0,72.894763E+0,2.163047E+0,72.543076E+0,72.875903E+0,2.125436E+0
 10/25/2017,13:04:48.118,2.050028E-3,73.033946E+0,3.983866E-3,997.766717E-3,1.007932E+0,0.000000E+0,1.015413E+0,3.102394E+0,0.000000E+0,72.954667E+0,3.978678E-3,998.008355E-3,1.013374E+0,0.000000E+0,1.066683E+0,3.111448E+0,0.000000E+0,75.585343E+0,30.938980E+0,72.709159E+0,3.971480E-3,3.969858E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.652223E+0,23.645170E+0,8.586698E-3,12.280926E-3,1.000000E+0,2.672474E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.585026E+0,0.000000E+0,2.688139E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.975540E+0,0.000000E+0,-237.437753E-3,0.000000E+0,135.334581E-3,0.000000E+0,136.686488E-3,0.000000E+0,155.102911E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.078224E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,750.807333E-3,3.052562E+0,0.000000E+0,998.534428E-3,0.000000E+0,998.518566E-3,3.035858E+0,0.000000E+0,241.199170E+0,5.705853E-3,3.980221E-3,82.487054E+0,73.727480E+0,72.704292E+0,80.516605E+0,76.987594E+0,3.979702E-3,3.982751E-3,70.261362E+0,4.716366E+0,1.758095E+0,75.363318E+0,74.050407E+0,0.000000E+0,74.064122E+0,73.074195E+0,0.000000E+0,73.837944E+0,1.078997E+0,1.006161E+0,2.138022E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.441136E-3,69.458574E+0,30.596526E+0,0.000000E+0,1.213291E+0,1.223534E+0,1.005092E+0,60.000000E+0,1.000000E+0,1.246818E+0,649.311214E-3,1.983845E+0,60.000000E+0,1.889256E+0,0.000000E+0,73.731880E+0,983.294874E-3,985.583027E-3,1.009610E+0,50.000000E+0,1.000000E+0,86.033719E+0,2.676538E+0,2.528042E+0,1.196427E+0,25.000000E+0,0.000000E+0,1.224529E+0,1.216431E+0,1.005924E+0,60.000000E+0,3.986773E-3,51.254492E+0,8.452974E-3,23.913199E+0,3.607715E+0,30.676424E+0,0.000000E+0,47.622761E-3,0.000000E+0,43.747265E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.912878E-3,2.020995E+0,2.013555E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933192E+0,5.644085E+0,0.000000E+0,85.789496E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.740066E+0,0.000000E+0,45.003479E-3,995.943618E-3,3.064856E+0,998.051668E-3,3.057148E+0,996.989597E-3,3.049971E+0,999.709143E-3,3.046109E+0,23.720054E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.976522E+0,72.987708E+0,2.130875E+0,72.611446E+0,72.645561E+0,2.140899E+0,72.617951E+0,72.894295E+0,2.156211E+0,72.542889E+0,72.872533E+0,2.124079E+0
 10/25/2017,13:04:58.118,1.244936E-3,73.032449E+0,3.982634E-3,998.668834E-3,1.007820E+0,0.000000E+0,1.014120E+0,3.106180E+0,0.000000E+0,72.956913E+0,3.982504E-3,997.460641E-3,1.023678E+0,0.000000E+0,1.070675E+0,3.116329E+0,0.000000E+0,75.592038E+0,30.945716E+0,72.710704E+0,3.978483E-3,3.966745E-3,0.000000E+0,1.012042E+0,1.000000E+0,44.000000E+0,98.661720E+0,23.639927E+0,8.588384E-3,12.282547E-3,1.000000E+0,2.686034E+0,1.000000E+0,20.000000E+0,6.589104E-3,42.584468E+0,0.000000E+0,2.700191E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.968426E+0,0.000000E+0,-218.189167E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.454679E-3,0.000000E+0,157.390728E-3,0.000000E+0,-209.659029E-3,0.000000E+0,2.078901E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.011408E+0,3.051467E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.015538E+0,3.035214E+0,0.000000E+0,241.197385E+0,5.657007E-3,3.976069E-3,82.504821E+0,73.727480E+0,72.707662E+0,80.539896E+0,76.995649E+0,3.988200E-3,3.975226E-3,70.253971E+0,4.716044E+0,1.758304E+0,75.351613E+0,74.052045E+0,0.000000E+0,74.065947E+0,73.071902E+0,0.000000E+0,73.839536E+0,1.086744E+0,995.958133E-3,2.137783E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.442108E-3,69.456001E+0,30.593228E+0,0.000000E+0,1.220970E+0,1.224316E+0,1.008975E+0,60.000000E+0,1.000000E+0,1.238027E+0,645.987873E-3,1.989644E+0,60.000000E+0,1.883647E+0,0.000000E+0,73.731880E+0,982.001774E-3,988.871685E-3,1.018109E+0,50.000000E+0,1.000000E+0,86.047604E+0,2.681583E+0,2.531924E+0,1.184530E+0,25.000000E+0,0.000000E+0,1.217774E+0,1.220665E+0,1.004966E+0,60.000000E+0,3.988654E-3,51.251322E+0,8.439290E-3,23.908095E+0,3.614481E+0,30.675309E+0,0.000000E+0,54.521141E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.372651E-3,0.000000E+0,16.819187E-3,0.000000E+0,23.615628E-3,2.020995E+0,2.013748E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934406E+0,5.621004E+0,0.000000E+0,82.082423E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792764E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.739680E+0,0.000000E+0,42.523261E-3,997.343621E-3,3.063746E+0,997.456265E-3,3.056488E+0,999.290751E-3,3.051516E+0,999.853971E-3,3.047670E+0,34.674341E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.978722E+0,72.988878E+0,2.135541E+0,72.611072E+0,72.647387E+0,2.135934E+0,72.616220E+0,72.892985E+0,2.158815E+0,72.541953E+0,72.874078E+0,2.125069E+0
 10/25/2017,13:05:08.118,2.855120E-3,73.033104E+0,3.980299E-3,997.589515E-3,1.000427E+0,0.000000E+0,1.016116E+0,3.101089E+0,0.000000E+0,72.956632E+0,3.976927E-3,997.074019E-3,997.805196E-3,0.000000E+0,1.065389E+0,3.108935E+0,0.000000E+0,75.596814E+0,30.934846E+0,72.712248E+0,3.973555E-3,3.970377E-3,0.000000E+0,1.025279E+0,1.000000E+0,44.000000E+0,98.681654E+0,23.643175E+0,8.610239E-3,12.240523E-3,1.000000E+0,2.675940E+0,1.000000E+0,20.000000E+0,6.545188E-3,42.587121E+0,0.000000E+0,2.693005E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.984553E+0,0.000000E+0,-209.627087E-3,0.000000E+0,136.654300E-3,0.000000E+0,134.079238E-3,0.000000E+0,140.248207E-3,0.000000E+0,-199.122177E-3,0.000000E+0,2.082220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.003613E+0,3.052497E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.006525E+0,3.035649E+0,0.000000E+0,241.191356E+0,5.654672E-3,3.981129E-3,82.519353E+0,73.727808E+0,72.708832E+0,80.560469E+0,76.999068E+0,3.986578E-3,3.977821E-3,70.200505E+0,4.703801E+0,1.758191E+0,75.361961E+0,74.053964E+0,0.000000E+0,74.066322E+0,73.073821E+0,0.000000E+0,73.839583E+0,1.065292E+0,998.033757E-3,2.134132E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.442368E-3,69.455440E+0,30.587654E+0,0.000000E+0,1.216404E+0,1.222336E+0,993.840465E-3,60.000000E+0,1.000000E+0,1.246706E+0,647.234126E-3,1.987919E+0,60.000000E+0,1.887660E+0,0.000000E+0,73.730148E+0,983.789765E-3,988.839756E-3,1.002773E+0,50.000000E+0,1.000000E+0,86.066508E+0,2.682302E+0,2.526429E+0,1.199845E+0,25.000000E+0,0.000000E+0,1.223092E+0,1.218316E+0,996.854263E-3,60.000000E+0,3.990016E-3,51.244422E+0,8.421845E-3,23.908003E+0,3.435667E+0,30.674333E+0,0.000000E+0,34.825301E-3,0.000000E+0,45.873165E-3,0.000000E+0,18.300876E-3,0.000000E+0,19.073931E-3,0.000000E+0,24.614157E-3,2.021060E+0,2.013555E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936060E+0,5.620876E+0,0.000000E+0,82.050187E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791283E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.734139E+0,0.000000E+0,42.136734E-3,997.182701E-3,3.064599E+0,998.341324E-3,3.057454E+0,997.102241E-3,3.050824E+0,1.000015E+0,3.045578E+0,33.707786E-3,9.879582E+0,1.000000E+0,1.000000E+0,72.976990E+0,72.989673E+0,2.133592E+0,72.610276E+0,72.648229E+0,2.138680E+0,72.617249E+0,72.892657E+0,2.163175E+0,72.541719E+0,72.876043E+0,2.122483E+0
 10/25/2017,13:05:18.118,439.844037E-6,73.031606E+0,3.983866E-3,997.541187E-3,1.005776E+0,0.000000E+0,1.012395E+0,3.101138E+0,0.000000E+0,72.954105E+0,3.973944E-3,996.896818E-3,981.710164E-3,0.000000E+0,1.058442E+0,3.112269E+0,0.000000E+0,75.601730E+0,30.923139E+0,72.719174E+0,3.975500E-3,3.974074E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,98.700130E+0,23.635009E+0,8.616140E-3,12.248046E-3,1.000000E+0,2.680604E+0,1.000000E+0,20.000000E+0,6.589104E-3,42.582932E+0,0.000000E+0,2.698354E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.999843E+0,0.000000E+0,-220.442346E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.815241E-3,0.000000E+0,154.458455E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.089309E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.010162E+0,3.051709E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.006812E+0,3.035279E+0,0.000000E+0,241.199411E+0,5.655969E-3,3.977237E-3,82.533558E+0,73.727106E+0,72.710704E+0,80.584322E+0,77.004407E+0,3.975421E-3,3.978794E-3,70.161633E+0,4.714756E+0,1.759368E+0,75.335976E+0,74.050547E+0,0.000000E+0,74.067960E+0,73.067830E+0,0.000000E+0,73.842017E+0,1.056730E+0,1.000828E+0,2.134913E+0,60.000000E+0,57.000000E+0,55.300000E+0,10.437180E-3,69.450810E+0,30.588257E+0,0.000000E+0,1.214058E+0,1.229314E+0,1.000904E+0,60.000000E+0,1.000000E+0,1.241904E+0,647.521722E-3,1.996530E+0,60.000000E+0,1.887950E+0,0.000000E+0,73.731272E+0,988.020280E-3,981.895259E-3,998.475633E-3,50.000000E+0,1.000000E+0,86.100001E+0,2.672818E+0,2.524688E+0,1.189081E+0,25.000000E+0,0.000000E+0,1.227069E+0,1.216942E+0,1.006339E+0,60.000000E+0,3.989238E-3,51.235331E+0,8.344736E-3,23.907492E+0,3.439855E+0,30.675077E+0,0.000000E+0,-3.567081E-3,0.000000E+0,45.390006E-3,0.000000E+0,25.580476E-3,0.000000E+0,22.971416E-3,0.000000E+0,17.753295E-3,2.020867E+0,2.013458E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938962E+0,5.620811E+0,0.000000E+0,84.596785E-3,0.000000E+0,41.981563E-3,9.500000E+0,9.794343E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.725635E+0,0.000000E+0,42.329997E-3,996.281550E-3,3.064534E+0,997.939024E-3,3.057389E+0,998.293048E-3,3.051210E+0,997.375805E-3,3.047654E+0,26.297533E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.975774E+0,72.990516E+0,2.133208E+0,72.607843E+0,72.645281E+0,2.138760E+0,72.616500E+0,72.894857E+0,2.153145E+0,72.544761E+0,72.873984E+0,2.122148E+0
 10/25/2017,13:05:28.118,761.880850E-6,73.032355E+0,3.985423E-3,997.202893E-3,996.945771E-3,0.000000E+0,1.013609E+0,3.102587E+0,0.000000E+0,72.957147E+0,3.981791E-3,998.266103E-3,996.672641E-3,0.000000E+0,1.061109E+0,3.113558E+0,0.000000E+0,75.610299E+0,30.925416E+0,72.722076E+0,3.972906E-3,3.968561E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.719312E+0,23.634685E+0,8.610174E-3,12.253364E-3,1.000000E+0,2.671324E+0,1.000000E+0,20.000000E+0,6.594488E-3,42.583397E+0,0.000000E+0,2.694584E+0,0.000000E+0,1.984200E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.987192E+0,0.000000E+0,-231.321981E-3,0.000000E+0,140.195009E-3,0.000000E+0,137.877454E-3,0.000000E+0,164.834191E-3,0.000000E+0,-198.284385E-3,0.000000E+0,2.087730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,782.865318E-3,3.051081E+0,0.000000E+0,997.826381E-3,0.000000E+0,977.041119E-3,3.034619E+0,0.000000E+0,241.190439E+0,5.654607E-3,3.982556E-3,82.550716E+0,73.729587E+0,72.711640E+0,80.607801E+0,77.014429E+0,3.975291E-3,3.979897E-3,70.169445E+0,4.698324E+0,1.758320E+0,75.335929E+0,74.050407E+0,0.000000E+0,74.066790E+0,73.067596E+0,0.000000E+0,73.841268E+0,1.054414E+0,1.009881E+0,2.131486E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.422847E-3,69.445805E+0,30.586074E+0,0.000000E+0,1.221672E+0,1.226887E+0,1.012603E+0,60.000000E+0,1.000000E+0,1.245589E+0,650.269870E-3,1.989053E+0,60.000000E+0,1.890642E+0,0.000000E+0,73.729025E+0,987.397676E-3,986.253530E-3,1.012150E+0,50.000000E+0,1.000000E+0,86.114214E+0,2.676075E+0,2.526493E+0,1.189113E+0,25.000000E+0,0.000000E+0,1.228538E+0,1.215888E+0,1.007249E+0,60.000000E+0,3.988719E-3,51.228804E+0,8.466333E-3,23.908049E+0,3.558420E+0,30.672754E+0,0.000000E+0,-31.805305E-3,0.000000E+0,40.139675E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.047603E-3,2.021092E+0,2.013297E+0,2.018644E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940313E+0,5.621166E+0,0.000000E+0,83.984312E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.793022E+0,0.000000E+0,22.520467E-3,10.000000E+0,9.700059E+0,0.000000E+0,40.397360E-3,996.683849E-3,3.064277E+0,998.566612E-3,3.056907E+0,997.762013E-3,3.047847E+0,998.904544E-3,3.047428E+0,22.109129E-3,9.875715E+0,1.000000E+0,1.000000E+0,72.976288E+0,72.988644E+0,2.133144E+0,72.608170E+0,72.646731E+0,2.137802E+0,72.616173E+0,72.892610E+0,2.159725E+0,72.542047E+0,72.875856E+0,2.123042E+0
 10/25/2017,13:05:38.118,1.083918E-3,73.033057E+0,3.983282E-3,997.331767E-3,1.005824E+0,0.000000E+0,1.013034E+0,3.107001E+0,0.000000E+0,72.955930E+0,3.980948E-3,997.589515E-3,1.007504E+0,0.000000E+0,1.062850E+0,3.115781E+0,0.000000E+0,75.613061E+0,30.921699E+0,72.723901E+0,3.978808E-3,3.968237E-3,0.000000E+0,1.028290E+0,1.000000E+0,44.000000E+0,98.736660E+0,23.630880E+0,8.629629E-3,12.234167E-3,1.000000E+0,2.672330E+0,1.000000E+0,20.000000E+0,6.593905E-3,42.583071E+0,0.000000E+0,2.693166E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.979467E+0,0.000000E+0,-240.688768E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.134960E-3,0.000000E+0,166.058657E-3,0.000000E+0,-192.645397E-3,0.000000E+0,2.083863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003088E+0,0.000000E+0,704.245854E-3,3.052015E+0,0.000000E+0,1.001994E+0,0.000000E+0,1.002897E+0,3.034828E+0,0.000000E+0,241.190729E+0,5.653764E-3,3.981389E-3,82.563655E+0,73.727902E+0,72.717022E+0,80.631467E+0,77.018785E+0,3.979443E-3,3.982621E-3,70.145495E+0,4.717977E+0,1.761544E+0,75.358683E+0,74.050500E+0,0.000000E+0,74.065058E+0,73.065537E+0,0.000000E+0,73.842110E+0,1.075787E+0,1.006496E+0,2.134834E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.424858E-3,69.445992E+0,30.581336E+0,0.000000E+0,1.222918E+0,1.229569E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.242462E+0,649.662721E-3,1.968028E+0,60.000000E+0,1.874686E+0,0.000000E+0,73.726217E+0,985.817219E-3,984.369735E-3,1.006144E+0,50.000000E+0,1.000000E+0,86.136637E+0,2.679699E+0,2.527994E+0,1.188810E+0,25.000000E+0,0.000000E+0,1.220073E+0,1.219259E+0,999.840289E-3,60.000000E+0,3.988784E-3,51.224142E+0,8.531963E-3,23.903688E+0,3.597727E+0,30.673265E+0,0.000000E+0,35.631186E-3,0.000000E+0,47.805802E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.015393E-3,0.000000E+0,16.819187E-3,2.020867E+0,2.013651E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942372E+0,5.622165E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.793795E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.700768E+0,0.000000E+0,42.040102E-3,996.973505E-3,3.064229E+0,997.665461E-3,3.057502E+0,996.249366E-3,3.047734E+0,996.844769E-3,3.046012E+0,26.941903E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.976242E+0,72.989767E+0,2.135366E+0,72.611353E+0,72.647995E+0,2.134641E+0,72.616313E+0,72.892564E+0,2.155732E+0,72.543778E+0,72.875248E+0,2.123297E+0
 10/25/2017,13:05:48.118,-43.211183E-6,73.034134E+0,3.983088E-3,997.702280E-3,993.432848E-3,0.000000E+0,1.015014E+0,3.103715E+0,0.000000E+0,72.955837E+0,3.980234E-3,997.525078E-3,981.949435E-3,0.000000E+0,1.066555E+0,3.113494E+0,0.000000E+0,75.620038E+0,30.921885E+0,72.723339E+0,3.978354E-3,3.972582E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,98.761625E+0,23.630602E+0,8.631510E-3,12.256801E-3,1.000000E+0,2.674263E+0,1.000000E+0,20.000000E+0,6.560886E-3,42.582745E+0,0.000000E+0,2.687785E+0,0.000000E+0,1.984329E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987585E+0,10.000000E+0,8.974799E+0,0.000000E+0,-219.476698E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.169312E-3,0.000000E+0,153.749554E-3,0.000000E+0,-209.659029E-3,0.000000E+0,2.083863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.419487E-3,0.000000E+0,950.438820E-3,3.052497E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.009912E+0,3.034828E+0,0.000000E+0,241.196517E+0,4.058193E-3,3.983400E-3,82.580437E+0,73.728510E+0,72.716507E+0,80.653915E+0,77.027355E+0,3.982621E-3,3.976264E-3,70.133707E+0,4.710567E+0,1.759303E+0,75.372308E+0,74.051998E+0,0.000000E+0,74.070769E+0,73.066286E+0,0.000000E+0,73.843889E+0,1.076553E+0,972.423738E-3,2.123531E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.439579E-3,69.444963E+0,30.579803E+0,0.000000E+0,1.228952E+0,1.225993E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.246259E+0,648.688087E-3,1.991210E+0,60.000000E+0,1.882228E+0,0.000000E+0,73.730055E+0,983.534338E-3,985.279704E-3,1.014882E+0,50.000000E+0,1.000000E+0,86.178762E+0,2.681455E+0,2.530071E+0,1.190710E+0,25.000000E+0,0.000000E+0,1.223427E+0,1.218508E+0,997.924123E-3,60.000000E+0,3.991443E-3,51.214305E+0,8.419186E-3,23.899930E+0,3.603849E+0,30.669131E+0,0.000000E+0,56.390795E-3,0.000000E+0,45.325585E-3,0.000000E+0,16.915819E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.589301E-3,2.020834E+0,2.013523E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946110E+0,5.622971E+0,0.000000E+0,85.112552E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.791154E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.699544E+0,0.000000E+0,43.392948E-3,996.989597E-3,3.065146E+0,996.844769E-3,3.057824E+0,999.628683E-3,3.051484E+0,998.840176E-3,3.046237E+0,30.163752E-3,9.881193E+0,1.000000E+0,1.000000E+0,72.976008E+0,72.990656E+0,2.125745E+0,72.607515E+0,72.648931E+0,2.134561E+0,72.613880E+0,72.892517E+0,2.154966E+0,72.544527E+0,72.875201E+0,2.124909E+0
 10/25/2017,13:05:58.118,1.889010E-3,73.033525E+0,3.985617E-3,998.862145E-3,1.005425E+0,0.000000E+0,1.013928E+0,3.106647E+0,0.000000E+0,72.955509E+0,3.977186E-3,997.347876E-3,1.011731E+0,0.000000E+0,1.068695E+0,3.117215E+0,0.000000E+0,75.627201E+0,30.922350E+0,72.728721E+0,3.977446E-3,3.971415E-3,0.000000E+0,1.027191E+0,1.000000E+0,44.000000E+0,98.767455E+0,23.624431E+0,8.631056E-3,12.252780E-3,1.000000E+0,2.676291E+0,1.000000E+0,20.000000E+0,6.573017E-3,42.581489E+0,0.000000E+0,2.684305E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.972900E+0,0.000000E+0,-219.862957E-3,0.000000E+0,138.070584E-3,0.000000E+0,136.107099E-3,0.000000E+0,153.233989E-3,0.000000E+0,-211.302392E-3,0.000000E+0,2.085313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.009667E+0,3.052610E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.009577E+0,3.035472E+0,0.000000E+0,241.195359E+0,4.013563E-3,3.978015E-3,82.598439E+0,73.727059E+0,72.715945E+0,80.677300E+0,77.034427E+0,3.978924E-3,3.980805E-3,70.135953E+0,4.710567E+0,1.758755E+0,75.377739E+0,74.050688E+0,0.000000E+0,74.069645E+0,73.064554E+0,0.000000E+0,73.843842E+0,1.079381E+0,974.563227E-3,2.134037E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.457414E-3,69.438275E+0,30.576041E+0,0.000000E+0,1.228505E+0,1.226040E+0,1.010558E+0,60.000000E+0,1.000000E+0,1.243356E+0,648.656132E-3,1.979883E+0,60.000000E+0,1.865741E+0,0.000000E+0,73.730148E+0,982.895769E-3,985.455312E-3,1.006479E+0,50.000000E+0,1.000000E+0,86.216618E+0,2.677560E+0,2.529767E+0,1.184546E+0,25.000000E+0,0.000000E+0,1.226318E+0,1.223397E+0,1.013110E+0,60.000000E+0,3.990276E-3,51.209317E+0,8.503817E-3,23.897610E+0,3.603849E+0,30.671732E+0,0.000000E+0,56.003970E-3,0.000000E+0,43.650633E-3,0.000000E+0,15.949501E-3,0.000000E+0,15.724026E-3,0.000000E+0,19.879196E-3,2.020834E+0,2.013426E+0,2.018322E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949563E+0,5.620005E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792636E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.698223E+0,0.000000E+0,42.136734E-3,996.603389E-3,3.063778E+0,998.550520E-3,3.057840E+0,996.281550E-3,3.051403E+0,997.150517E-3,3.045369E+0,27.908458E-3,9.883126E+0,1.000000E+0,1.000000E+0,72.979752E+0,72.993090E+0,2.136292E+0,72.609715E+0,72.649165E+0,2.133555E+0,72.615798E+0,72.892049E+0,2.157297E+0,72.545743E+0,72.876839E+0,2.129171E+0
 10/25/2017,13:06:08.118,-2.619506E-3,73.034976E+0,3.984320E-3,998.266103E-3,1.005680E+0,0.000000E+0,1.013736E+0,3.107839E+0,0.000000E+0,72.957475E+0,3.983866E-3,998.024464E-3,995.077495E-3,0.000000E+0,1.065229E+0,3.117263E+0,0.000000E+0,75.628231E+0,30.928156E+0,72.733401E+0,3.977057E-3,3.966940E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,98.775165E+0,23.625406E+0,8.614065E-3,12.240004E-3,1.000000E+0,2.680316E+0,1.000000E+0,20.000000E+0,6.598445E-3,42.583351E+0,0.000000E+0,2.677473E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.975411E+0,0.000000E+0,-222.341454E-3,0.000000E+0,137.491195E-3,0.000000E+0,138.714349E-3,0.000000E+0,154.168450E-3,0.000000E+0,-205.308953E-3,0.000000E+0,2.082736E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,943.985693E-3,3.055008E+0,0.000000E+0,997.601093E-3,0.000000E+0,1.002066E+0,3.035552E+0,0.000000E+0,241.192947E+0,4.014990E-3,3.982621E-3,82.611659E+0,73.730055E+0,72.720812E+0,80.700872E+0,77.040656E+0,3.985605E-3,3.976718E-3,70.126925E+0,4.717655E+0,1.758175E+0,75.380595E+0,74.052045E+0,0.000000E+0,74.069739E+0,73.061980E+0,0.000000E+0,73.846931E+0,1.070595E+0,974.690959E-3,2.133128E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.463769E-3,69.436451E+0,30.572464E+0,0.000000E+0,1.220587E+0,1.226855E+0,1.002710E+0,60.000000E+0,1.000000E+0,1.245781E+0,650.397690E-3,1.987791E+0,60.000000E+0,1.888079E+0,0.000000E+0,73.727059E+0,984.348512E-3,990.100941E-3,1.004993E+0,50.000000E+0,1.000000E+0,86.263246E+0,2.684074E+0,2.532834E+0,1.199605E+0,25.000000E+0,0.000000E+0,1.222900E+0,1.217853E+0,1.014483E+0,60.000000E+0,3.990989E-3,51.201065E+0,8.424504E-3,23.895847E+0,3.608682E+0,30.669502E+0,0.000000E+0,53.392901E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.144235E-3,0.000000E+0,18.912878E-3,2.020899E+0,2.013587E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953810E+0,5.620714E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.794826E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.699254E+0,0.000000E+0,41.556943E-3,996.683849E-3,3.064663E+0,997.182701E-3,3.055941E+0,996.539022E-3,3.049552E+0,998.824084E-3,3.046318E+0,31.774677E-3,9.877648E+0,1.000000E+0,1.000000E+0,72.977599E+0,72.995570E+0,2.132553E+0,72.607656E+0,72.647246E+0,2.136285E+0,72.615798E+0,72.892189E+0,2.149998E+0,72.546445E+0,72.877681E+0,2.122020E+0
 10/25/2017,13:06:18.118,1.566973E-3,73.034087E+0,3.983153E-3,997.863372E-3,1.019860E+0,0.000000E+0,1.015477E+0,3.107581E+0,0.000000E+0,72.953871E+0,3.981661E-3,997.492859E-3,999.831033E-3,0.000000E+0,1.064878E+0,3.114927E+0,0.000000E+0,75.635676E+0,30.911293E+0,72.739391E+0,3.976668E-3,3.970766E-3,0.000000E+0,1.028847E+0,1.000000E+0,44.000000E+0,98.823638E+0,23.628282E+0,8.612379E-3,12.241236E-3,1.000000E+0,2.681243E+0,1.000000E+0,20.000000E+0,6.496472E-3,42.581396E+0,0.000000E+0,2.668483E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.977664E+0,0.000000E+0,-233.639537E-3,0.000000E+0,135.173640E-3,0.000000E+0,138.875290E-3,0.000000E+0,154.136227E-3,0.000000E+0,-203.891150E-3,0.000000E+0,2.092338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,752.244919E-3,3.052320E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.007963E+0,3.035826E+0,0.000000E+0,241.188896E+0,4.006103E-3,3.983529E-3,82.626708E+0,73.730476E+0,72.722310E+0,80.721961E+0,77.047400E+0,3.976718E-3,3.981324E-3,70.098297E+0,4.717655E+0,1.760222E+0,75.373197E+0,74.052232E+0,0.000000E+0,74.068522E+0,73.058049E+0,0.000000E+0,73.844919E+0,1.070867E+0,1.003782E+0,2.134690E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.446064E-3,69.431306E+0,30.573253E+0,0.000000E+0,1.216756E+0,1.227685E+0,1.000153E+0,60.000000E+0,1.000000E+0,1.245191E+0,652.666510E-3,1.980793E+0,60.000000E+0,1.902971E+0,0.000000E+0,73.728089E+0,983.709944E-3,985.598991E-3,1.006128E+0,50.000000E+0,1.000000E+0,86.275818E+0,2.677831E+0,2.528218E+0,1.192706E+0,25.000000E+0,0.000000E+0,1.224817E+0,1.221224E+0,997.780410E-3,60.000000E+0,3.987162E-3,51.195797E+0,8.655311E-3,23.895243E+0,3.611903E+0,30.672243E+0,0.000000E+0,46.623463E-3,0.000000E+0,43.554001E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.371180E-3,0.000000E+0,17.817717E-3,2.020802E+0,2.013813E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955296E+0,5.727383E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793441E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.004950E-3,996.844769E-3,3.064695E+0,997.890749E-3,3.056360E+0,996.442470E-3,3.048796E+0,999.499947E-3,3.045529E+0,29.197198E-3,9.877326E+0,1.000000E+0,1.000000E+0,72.980968E+0,72.994072E+0,2.130827E+0,72.610417E+0,72.650335E+0,2.138871E+0,72.616828E+0,72.893265E+0,2.158799E+0,72.547241E+0,72.876231E+0,2.125228E+0
 10/25/2017,13:06:28.118,278.825630E-6,73.036240E+0,3.981013E-3,998.346649E-3,1.005137E+0,0.000000E+0,1.014471E+0,3.109692E+0,0.000000E+0,72.954901E+0,3.980559E-3,998.153338E-3,1.022817E+0,0.000000E+0,1.066411E+0,3.115975E+0,0.000000E+0,75.641529E+0,30.913198E+0,72.745756E+0,3.978029E-3,3.971155E-3,0.000000E+0,1.029548E+0,1.000000E+0,44.000000E+0,98.871358E+0,23.629164E+0,8.612184E-3,12.254272E-3,1.000000E+0,2.683127E+0,1.000000E+0,20.000000E+0,6.565752E-3,42.577858E+0,0.000000E+0,2.671577E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.977085E+0,0.000000E+0,-237.727447E-3,0.000000E+0,138.456843E-3,0.000000E+0,137.330253E-3,0.000000E+0,168.282029E-3,0.000000E+0,-195.674339E-3,0.000000E+0,2.092886E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,662.572123E-3,3.051982E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.000980E+0,3.034410E+0,0.000000E+0,241.185905E+0,4.010579E-3,3.982426E-3,82.643163E+0,73.732161E+0,72.723807E+0,80.745206E+0,77.054706E+0,3.987875E-3,3.976264E-3,70.078184E+0,4.720555E+0,1.758352E+0,75.377130E+0,74.050968E+0,0.000000E+0,74.071096E+0,73.050514E+0,0.000000E+0,73.846651E+0,1.079285E+0,1.003702E+0,2.136938E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.441460E-3,69.430652E+0,30.571163E+0,0.000000E+0,1.221257E+0,1.227094E+0,1.001991E+0,60.000000E+0,1.000000E+0,1.247743E+0,647.425857E-3,1.978285E+0,60.000000E+0,1.901666E+0,0.000000E+0,73.726497E+0,985.657577E-3,989.542188E-3,1.011064E+0,50.000000E+0,1.000000E+0,86.165205E+0,2.673887E+0,2.531732E+0,1.201745E+0,25.000000E+0,0.000000E+0,1.222804E+0,1.217374E+0,1.001756E+0,60.000000E+0,3.988589E-3,51.187871E+0,8.672302E-3,23.890836E+0,3.588706E+0,30.673079E+0,0.000000E+0,25.702678E-3,0.000000E+0,44.198213E-3,0.000000E+0,18.977299E-3,0.000000E+0,13.984653E-3,0.000000E+0,16.464871E-3,2.020834E+0,2.013619E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946538E+0,5.737183E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.489580E-3,996.539022E-3,3.064824E+0,998.276956E-3,3.056424E+0,999.258568E-3,3.051065E+0,997.536725E-3,3.045047E+0,29.519383E-3,9.882804E+0,1.000000E+0,1.000000E+0,72.981717E+0,72.993885E+0,2.128813E+0,72.610697E+0,72.648510E+0,2.133140E+0,72.618466E+0,72.894529E+0,2.164613E+0,72.547007E+0,72.879694E+0,2.124606E+0
 10/25/2017,13:06:38.118,-2.780524E-3,73.034648E+0,3.982958E-3,998.378868E-3,998.893846E-3,0.000000E+0,1.014551E+0,3.106744E+0,0.000000E+0,72.956352E+0,3.979262E-3,997.718389E-3,1.004010E+0,0.000000E+0,1.069014E+0,3.113236E+0,0.000000E+0,75.649770E+0,30.909667E+0,72.753711E+0,3.975889E-3,3.969145E-3,0.000000E+0,1.029086E+0,1.000000E+0,44.000000E+0,98.909582E+0,23.630602E+0,8.627489E-3,12.255893E-3,1.000000E+0,2.675860E+0,1.000000E+0,20.000000E+0,6.573730E-3,42.573808E+0,0.000000E+0,2.681823E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.988094E+0,0.000000E+0,-231.386358E-3,0.000000E+0,138.682161E-3,0.000000E+0,136.879618E-3,0.000000E+0,167.766465E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.088632E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,585.805564E-3,3.051403E+0,0.000000E+0,998.325232E-3,0.000000E+0,992.414113E-3,3.034651E+0,0.000000E+0,241.194877E+0,4.011747E-3,3.984048E-3,82.658446E+0,73.730710E+0,72.724977E+0,80.769201E+0,77.061872E+0,3.990600E-3,3.979507E-3,70.075985E+0,4.707990E+0,1.757756E+0,75.368281E+0,74.049517E+0,0.000000E+0,74.070207E+0,73.043728E+0,0.000000E+0,73.848570E+0,1.083182E+0,1.005282E+0,2.132793E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.446064E-3,69.429389E+0,30.572046E+0,0.000000E+0,1.220427E+0,1.233018E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.241888E+0,648.001050E-3,1.948265E+0,60.000000E+0,1.875056E+0,0.000000E+0,73.726217E+0,986.503680E-3,982.869085E-3,1.009498E+0,50.000000E+0,1.000000E+0,85.941451E+0,2.679348E+0,2.525422E+0,1.199956E+0,25.000000E+0,0.000000E+0,1.227835E+0,1.219051E+0,995.640691E-3,60.000000E+0,3.989238E-3,51.181671E+0,8.693314E-3,23.893156E+0,3.563575E+0,30.672104E+0,0.000000E+0,-3.599316E-3,0.000000E+0,44.359266E-3,0.000000E+0,20.877725E-3,0.000000E+0,17.044662E-3,0.000000E+0,15.562973E-3,2.020738E+0,2.013490E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928167E+0,5.724224E+0,0.000000E+0,85.241494E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791734E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.701219E+0,0.000000E+0,42.716525E-3,996.136722E-3,3.064856E+0,997.247069E-3,3.056697E+0,997.327529E-3,3.051113E+0,1.000031E+0,3.048136E+0,33.707786E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.981483E+0,72.992668E+0,2.127935E+0,72.612008E+0,72.647480E+0,2.134561E+0,72.616734E+0,72.894248E+0,2.154997E+0,72.547381E+0,72.878243E+0,2.125005E+0
 10/25/2017,13:06:48.118,600.862443E-6,73.039235E+0,3.982504E-3,997.847263E-3,1.002806E+0,0.000000E+0,1.014886E+0,3.110610E+0,0.000000E+0,72.955462E+0,3.977446E-3,997.992246E-3,992.860240E-3,0.000000E+0,1.066571E+0,3.115201E+0,0.000000E+0,75.652907E+0,30.896196E+0,72.763539E+0,3.975565E-3,3.965773E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,98.897405E+0,23.626380E+0,8.606607E-3,12.269382E-3,1.000000E+0,2.674774E+0,1.000000E+0,20.000000E+0,6.570487E-3,42.576089E+0,0.000000E+0,2.686625E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.982493E+0,0.000000E+0,-235.377703E-3,0.000000E+0,139.390303E-3,0.000000E+0,136.493358E-3,0.000000E+0,172.180986E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.084862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,663.881908E-3,3.052690E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.006349E+0,3.034941E+0,0.000000E+0,241.183349E+0,4.008698E-3,3.982167E-3,82.671760E+0,73.734314E+0,72.727832E+0,80.791086E+0,77.065291E+0,3.969907E-3,3.979897E-3,70.069670E+0,4.718944E+0,1.761592E+0,75.372916E+0,74.052841E+0,0.000000E+0,74.070675E+0,73.033619E+0,0.000000E+0,73.845340E+0,1.071666E+0,1.012787E+0,2.143969E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.443276E-3,69.426723E+0,30.569677E+0,0.000000E+0,1.216452E+0,1.228611E+0,1.008991E+0,60.000000E+0,1.000000E+0,1.244935E+0,645.476590E-3,1.960167E+0,60.000000E+0,1.870221E+0,0.000000E+0,73.727480E+0,984.412369E-3,985.614955E-3,1.007981E+0,50.000000E+0,1.000000E+0,85.857533E+0,2.680226E+0,2.531956E+0,1.196762E+0,25.000000E+0,0.000000E+0,1.223763E+0,1.217006E+0,1.012024E+0,60.000000E+0,3.988200E-3,51.175703E+0,8.738710E-3,23.891810E+0,3.587095E+0,30.675448E+0,0.000000E+0,13.324278E-3,0.000000E+0,43.715054E-3,0.000000E+0,19.653722E-3,0.000000E+0,15.047603E-3,0.000000E+0,19.814775E-3,2.020899E+0,2.013523E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921076E+0,5.738118E+0,0.000000E+0,82.211364E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.792539E+0,0.000000E+0,13.050545E-3,10.000000E+0,9.700478E+0,0.000000E+0,44.037160E-3,996.587297E-3,3.065065E+0,996.925229E-3,3.057084E+0,996.844769E-3,3.047589E+0,999.049372E-3,3.047219E+0,32.741232E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.984619E+0,72.994447E+0,2.126624E+0,72.610838E+0,72.648931E+0,2.133874E+0,72.616079E+0,72.893219E+0,2.158911E+0,72.549300E+0,72.879834E+0,2.126234E+0
