date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:06:58.118,761.880850E-6,73.034180E+0,3.979391E-3,998.427196E-3,1.002902E+0,0.000000E+0,1.012092E+0,3.108838E+0,0.000000E+0,72.954620E+0,3.978548E-3,998.201666E-3,1.004760E+0,0.000000E+0,1.064910E+0,3.112237E+0,0.000000E+0,75.659368E+0,30.901120E+0,72.773460E+0,3.974528E-3,3.967264E-3,0.000000E+0,1.024881E+0,1.000000E+0,44.000000E+0,98.796040E+0,23.643685E+0,8.589810E-3,12.266983E-3,1.000000E+0,2.672250E+0,1.000000E+0,20.000000E+0,6.556735E-3,42.574227E+0,0.000000E+0,2.694229E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.978598E+0,0.000000E+0,-239.175919E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.649972E-3,0.000000E+0,174.049908E-3,0.000000E+0,-197.801043E-3,0.000000E+0,2.093981E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,729.243698E-3,3.053205E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010360E+0,3.035665E+0,0.000000E+0,241.187642E+0,4.008698E-3,3.976588E-3,82.687090E+0,73.729821E+0,72.728861E+0,80.815362E+0,77.073112E+0,3.981324E-3,3.982426E-3,70.050258E+0,4.729254E+0,1.758223E+0,75.373385E+0,74.051249E+0,0.000000E+0,74.071003E+0,73.025148E+0,0.000000E+0,73.845012E+0,1.076138E+0,1.006336E+0,2.143602E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.442952E-3,69.420502E+0,30.568144E+0,0.000000E+0,1.216660E+0,1.229953E+0,1.000569E+0,60.000000E+0,1.000000E+0,1.243468E+0,651.580033E-3,1.973827E+0,60.000000E+0,1.876281E+0,0.000000E+0,73.726310E+0,984.492190E-3,985.503205E-3,999.817545E-3,50.000000E+0,1.000000E+0,85.814942E+0,2.682557E+0,2.530390E+0,1.195405E+0,25.000000E+0,0.000000E+0,1.227132E+0,1.218045E+0,1.007138E+0,60.000000E+0,3.990665E-3,51.166472E+0,8.618994E-3,23.891253E+0,3.581296E+0,30.674798E+0,0.000000E+0,21.641015E-3,0.000000E+0,43.618422E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.950971E-3,0.000000E+0,15.949501E-3,2.021092E+0,2.013555E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917290E+0,5.729608E+0,0.000000E+0,84.435608E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.589153E-3,996.957413E-3,3.064116E+0,996.281550E-3,3.056376E+0,996.876953E-3,3.048378E+0,1.000047E+0,3.047638E+0,23.720054E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.983636E+0,72.992996E+0,2.131690E+0,72.609200E+0,72.648463E+0,2.138360E+0,72.619963E+0,72.895699E+0,2.162504E+0,72.549019E+0,72.879694E+0,2.122786E+0
 10/25/2017,13:07:08.118,439.844037E-6,73.035865E+0,3.983023E-3,997.976137E-3,1.020163E+0,0.000000E+0,1.012475E+0,3.106873E+0,0.000000E+0,72.953216E+0,3.975371E-3,997.573406E-3,1.026980E+0,0.000000E+0,1.063121E+0,3.108951E+0,0.000000E+0,75.667234E+0,30.908042E+0,72.783662E+0,3.973166E-3,3.969080E-3,0.000000E+0,1.028815E+0,1.000000E+0,44.000000E+0,98.593316E+0,23.651294E+0,8.611795E-3,12.259395E-3,1.000000E+0,2.666900E+0,1.000000E+0,20.000000E+0,6.578271E-3,42.572644E+0,0.000000E+0,2.696517E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.985905E+0,0.000000E+0,-232.416382E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.102772E-3,0.000000E+0,166.509776E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.095109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,598.695836E-3,3.051210E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.003440E+0,3.035617E+0,0.000000E+0,241.189475E+0,4.009736E-3,3.983464E-3,82.704248E+0,73.733799E+0,72.732839E+0,80.837717E+0,77.082526E+0,3.976783E-3,3.980999E-3,70.033700E+0,4.710245E+0,1.756354E+0,75.361539E+0,74.051577E+0,0.000000E+0,74.072735E+0,73.021076E+0,0.000000E+0,73.848523E+0,1.074429E+0,1.003893E+0,2.143586E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.444638E-3,69.418491E+0,30.567633E+0,0.000000E+0,1.220092E+0,1.229298E+0,1.000825E+0,60.000000E+0,1.000000E+0,1.239974E+0,648.384513E-3,1.985075E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.725702E+0,984.348512E-3,988.089431E-3,1.003731E+0,50.000000E+0,1.000000E+0,85.818179E+0,2.676043E+0,2.525902E+0,1.185328E+0,25.000000E+0,0.000000E+0,1.220856E+0,1.217933E+0,1.006930E+0,60.000000E+0,3.989043E-3,51.157661E+0,8.783977E-3,23.895012E+0,3.585162E+0,30.676006E+0,0.000000E+0,-15.848774E-3,0.000000E+0,42.394419E-3,0.000000E+0,21.393095E-3,0.000000E+0,19.138352E-3,0.000000E+0,15.079814E-3,2.020706E+0,2.013748E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917251E+0,5.732219E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.781094E-3,10.000000E+0,9.700092E+0,0.000000E+0,41.750206E-3,996.876953E-3,3.065065E+0,996.732125E-3,3.057389E+0,997.021781E-3,3.048732E+0,999.676959E-3,3.045562E+0,26.941903E-3,9.887959E+0,1.000000E+0,1.000000E+0,72.982700E+0,72.995757E+0,2.128318E+0,72.611774E+0,72.648229E+0,2.136093E+0,72.614301E+0,72.895184E+0,2.160652E+0,72.550517E+0,72.878383E+0,2.126601E+0
 10/25/2017,13:07:18.118,600.862443E-6,73.034087E+0,3.985617E-3,997.750607E-3,998.366908E-3,0.000000E+0,1.013800E+0,3.109241E+0,0.000000E+0,72.954994E+0,3.976019E-3,998.201666E-3,1.022626E+0,0.000000E+0,1.065293E+0,3.113026E+0,0.000000E+0,75.669248E+0,30.909900E+0,72.792554E+0,3.973879E-3,3.971285E-3,0.000000E+0,1.027414E+0,1.000000E+0,44.000000E+0,98.483964E+0,23.644845E+0,8.614519E-3,12.263870E-3,1.000000E+0,2.673800E+0,1.000000E+0,20.000000E+0,6.589104E-3,42.571899E+0,0.000000E+0,2.705636E+0,0.000000E+0,1.989583E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.987579E+0,0.000000E+0,-230.324145E-3,0.000000E+0,138.295901E-3,0.000000E+0,132.180131E-3,0.000000E+0,164.576409E-3,0.000000E+0,-189.487563E-3,0.000000E+0,2.096978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,967.881421E-3,3.051886E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004032E+0,3.035504E+0,0.000000E+0,241.198398E+0,4.014536E-3,3.983594E-3,82.718688E+0,73.734408E+0,72.733962E+0,80.859697E+0,77.087958E+0,3.981389E-3,3.976913E-3,70.020088E+0,4.711211E+0,1.755838E+0,75.372261E+0,74.051109E+0,0.000000E+0,74.071845E+0,73.011623E+0,0.000000E+0,73.847634E+0,1.068503E+0,1.006097E+0,2.150314E+0,60.000000E+0,57.000000E+0,55.400000E+0,10.461175E-3,69.417088E+0,30.567168E+0,0.000000E+0,1.218703E+0,1.226120E+0,999.721797E-3,60.000000E+0,1.000000E+0,1.248748E+0,648.863841E-3,1.997105E+0,60.000000E+0,1.887241E+0,0.000000E+0,73.724157E+0,984.013264E-3,981.320543E-3,1.000041E+0,50.000000E+0,1.000000E+0,85.818835E+0,2.682174E+0,2.533825E+0,1.186686E+0,25.000000E+0,0.000000E+0,1.223811E+0,1.216783E+0,1.004136E+0,60.000000E+0,3.990146E-3,51.152952E+0,8.571717E-3,23.906843E+0,3.517503E+0,30.679118E+0,0.000000E+0,-17.621722E-3,0.000000E+0,42.619893E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.107612E-3,0.000000E+0,14.338970E-3,2.021092E+0,2.013490E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917003E+0,5.735539E+0,0.000000E+0,82.791602E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.791122E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.072312E-3,996.571205E-3,3.065210E+0,997.633277E-3,3.056955E+0,996.217182E-3,3.049730E+0,999.258568E-3,3.046769E+0,29.519383E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.983121E+0,72.997255E+0,2.126321E+0,72.612195E+0,72.649258E+0,2.140771E+0,72.619215E+0,72.892236E+0,2.158990E+0,72.554635E+0,72.879460E+0,2.126506E+0
 10/25/2017,13:07:28.118,761.880850E-6,73.037222E+0,3.981596E-3,998.878254E-3,1.004499E+0,0.000000E+0,1.015812E+0,3.109418E+0,0.000000E+0,72.955977E+0,3.983672E-3,998.024464E-3,1.009131E+0,0.000000E+0,1.067050E+0,3.114347E+0,0.000000E+0,75.679268E+0,30.920724E+0,72.796813E+0,3.978937E-3,3.969988E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.457778E+0,23.633385E+0,8.631251E-3,12.262119E-3,1.000000E+0,2.673704E+0,1.000000E+0,20.000000E+0,6.553232E-3,42.570130E+0,0.000000E+0,2.715754E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.995401E+0,0.000000E+0,-217.126954E-3,0.000000E+0,135.044886E-3,0.000000E+0,137.201500E-3,0.000000E+0,155.070688E-3,0.000000E+0,-185.556383E-3,0.000000E+0,2.091855E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,998.837244E-3,3.051999E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.006541E+0,3.035263E+0,0.000000E+0,241.199266E+0,4.013239E-3,3.975291E-3,82.731345E+0,73.736935E+0,72.738361E+0,80.883692E+0,77.092548E+0,3.981648E-3,3.981778E-3,70.010546E+0,4.720555E+0,1.760560E+0,75.363599E+0,74.050641E+0,0.000000E+0,74.072220E+0,73.007785E+0,0.000000E+0,73.847400E+0,1.083694E+0,1.002345E+0,2.140908E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.441460E-3,69.414141E+0,30.565310E+0,0.000000E+0,1.219661E+0,1.229984E+0,1.007984E+0,60.000000E+0,1.000000E+0,1.242016E+0,650.158026E-3,1.987232E+0,60.000000E+0,1.883421E+0,0.000000E+0,73.723408E+0,983.151197E-3,983.779054E-3,1.004993E+0,50.000000E+0,1.000000E+0,85.739423E+0,2.678486E+0,2.532068E+0,1.194782E+0,25.000000E+0,0.000000E+0,1.225264E+0,1.221080E+0,1.009709E+0,60.000000E+0,3.992027E-3,51.145167E+0,8.640914E-3,23.916957E+0,3.466919E+0,30.682602E+0,0.000000E+0,881.406838E-6,0.000000E+0,44.037160E-3,0.000000E+0,26.160267E-3,0.000000E+0,20.942147E-3,0.000000E+0,18.333086E-3,2.020802E+0,2.013813E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910083E+0,5.722097E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792603E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.699608E+0,0.000000E+0,41.846838E-3,996.522930E-3,3.063939E+0,996.442470E-3,3.057051E+0,999.612591E-3,3.050679E+0,999.886155E-3,3.046624E+0,25.975348E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.986678E+0,72.996506E+0,2.126704E+0,72.607094E+0,72.649539E+0,2.137099E+0,72.617998E+0,72.892563E+0,2.158096E+0,72.551453E+0,72.878758E+0,2.122611E+0
 10/25/2017,13:07:38.118,761.880850E-6,73.035865E+0,3.981596E-3,997.009582E-3,1.006814E+0,0.000000E+0,1.013561E+0,3.104859E+0,0.000000E+0,72.956211E+0,3.979132E-3,997.637843E-3,993.051659E-3,0.000000E+0,1.067833E+0,3.113848E+0,0.000000E+0,75.681984E+0,30.918633E+0,72.804768E+0,3.972323E-3,3.971415E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,98.461916E+0,23.615709E+0,8.612184E-3,12.277164E-3,1.000000E+0,2.676818E+0,1.000000E+0,20.000000E+0,6.600781E-3,42.569712E+0,0.000000E+0,2.718042E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.005798E+0,0.000000E+0,-216.676319E-3,0.000000E+0,137.169312E-3,0.000000E+0,137.072747E-3,0.000000E+0,147.369442E-3,0.000000E+0,-189.842014E-3,0.000000E+0,2.097043E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.010546E+0,3.052497E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.009497E+0,3.035794E+0,0.000000E+0,241.199942E+0,4.013174E-3,3.982621E-3,82.747894E+0,73.734314E+0,72.738081E+0,80.906891E+0,77.100744E+0,3.974188E-3,3.981583E-3,70.020041E+0,4.721199E+0,1.755355E+0,75.363599E+0,74.051249E+0,0.000000E+0,74.073718E+0,73.000624E+0,0.000000E+0,73.849038E+0,1.076490E+0,1.000780E+0,2.142390E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.444119E-3,69.412645E+0,30.565821E+0,0.000000E+0,1.220858E+0,1.224140E+0,1.004245E+0,60.000000E+0,1.000000E+0,1.245350E+0,649.263281E-3,1.989373E+0,60.000000E+0,1.879730E+0,0.000000E+0,73.721817E+0,983.470481E-3,981.911224E-3,1.010106E+0,50.000000E+0,1.000000E+0,85.666625E+0,2.678086E+0,2.533713E+0,1.191924E+0,25.000000E+0,0.000000E+0,1.222709E+0,1.219115E+0,1.000128E+0,60.000000E+0,3.987746E-3,51.138780E+0,8.685402E-3,23.914545E+0,3.499138E+0,30.682695E+0,0.000000E+0,-3.986141E-3,0.000000E+0,43.779475E-3,0.000000E+0,26.289109E-3,0.000000E+0,23.261311E-3,0.000000E+0,17.237925E-3,2.021060E+0,2.013394E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903582E+0,5.721710E+0,0.000000E+0,82.243600E-3,0.000000E+0,46.494522E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.521790E-3,996.410286E-3,3.064261E+0,998.019484E-3,3.056794E+0,998.293048E-3,3.051210E+0,999.982707E-3,3.047203E+0,33.063417E-3,9.877971E+0,1.000000E+0,1.000000E+0,72.984572E+0,72.998752E+0,2.126832E+0,72.612101E+0,72.650241E+0,2.134976E+0,72.617062E+0,72.893078E+0,2.158208E+0,72.551874E+0,72.876792E+0,2.122658E+0
 10/25/2017,13:07:48.118,600.862443E-6,73.037269E+0,3.983412E-3,997.960028E-3,1.012674E+0,0.000000E+0,1.015956E+0,3.107034E+0,0.000000E+0,72.954386E+0,3.971285E-3,997.992246E-3,975.903829E-3,0.000000E+0,1.068376E+0,3.110368E+0,0.000000E+0,75.689381E+0,30.910364E+0,72.803598E+0,3.974722E-3,3.969858E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,98.450163E+0,23.609121E+0,8.601873E-3,12.280018E-3,1.000000E+0,2.673991E+0,1.000000E+0,20.000000E+0,6.574833E-3,42.566313E+0,0.000000E+0,2.713918E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.998587E+0,0.000000E+0,-219.541075E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.587760E-3,0.000000E+0,152.170637E-3,0.000000E+0,-192.194278E-3,0.000000E+0,2.094400E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.002112E+0,3.051516E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.012997E+0,3.035520E+0,0.000000E+0,241.206984E+0,4.014277E-3,3.979248E-3,82.764584E+0,73.734642E+0,72.738829E+0,80.928590E+0,77.106879E+0,3.981259E-3,3.980286E-3,70.005962E+0,4.726999E+0,1.758997E+0,75.374274E+0,74.049798E+0,0.000000E+0,74.073998E+0,72.992762E+0,0.000000E+0,73.848757E+0,1.081569E+0,1.003750E+0,2.150553E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.441525E-3,69.408622E+0,30.565914E+0,0.000000E+0,1.209971E+0,1.231278E+0,1.007265E+0,60.000000E+0,1.000000E+0,1.241314E+0,645.188993E-3,1.995524E+0,60.000000E+0,1.884936E+0,0.000000E+0,73.720272E+0,985.529863E-3,987.865930E-3,997.485174E-3,50.000000E+0,1.000000E+0,85.602318E+0,2.676809E+0,2.531700E+0,1.185903E+0,25.000000E+0,0.000000E+0,1.221096E+0,1.217070E+0,992.718537E-3,60.000000E+0,3.989692E-3,51.132999E+0,8.618475E-3,23.901600E+0,3.484639E+0,30.681441E+0,0.000000E+0,-2.245429E-3,0.000000E+0,45.228953E-3,0.000000E+0,21.940676E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.848456E-3,2.020802E+0,2.013780E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897668E+0,5.733960E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791154E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.697386E+0,0.000000E+0,43.135263E-3,996.378102E-3,3.064550E+0,997.633277E-3,3.056762E+0,997.729829E-3,3.050598E+0,997.890749E-3,3.047074E+0,29.519383E-3,9.878937E+0,1.000000E+0,1.000000E+0,72.986397E+0,72.998986E+0,2.131514E+0,72.614114E+0,72.648463E+0,2.136508E+0,72.616126E+0,72.890458E+0,2.158990E+0,72.552482E+0,72.875388E+0,2.125675E+0
 10/25/2017,13:07:58.118,1.889010E-3,73.037082E+0,3.981272E-3,998.201666E-3,1.010071E+0,0.000000E+0,1.013337E+0,3.104231E+0,0.000000E+0,72.956539E+0,3.979716E-3,997.347876E-3,984.262398E-3,0.000000E+0,1.062786E+0,3.106325E+0,0.000000E+0,75.693361E+0,30.906787E+0,72.806219E+0,3.971285E-3,3.970766E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,98.401364E+0,23.592651E+0,8.592080E-3,12.264842E-3,1.000000E+0,2.675045E+0,1.000000E+0,20.000000E+0,6.505099E-3,42.567524E+0,0.000000E+0,2.717978E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.997074E+0,0.000000E+0,-216.451001E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.974019E-3,0.000000E+0,150.656166E-3,0.000000E+0,-191.066480E-3,0.000000E+0,2.096495E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.009332E+0,3.051757E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007755E+0,3.035906E+0,0.000000E+0,241.202257E+0,4.011552E-3,3.978275E-3,82.778367E+0,73.736795E+0,72.740655E+0,80.951788E+0,77.115216E+0,3.984178E-3,3.983464E-3,70.085574E+0,4.726354E+0,1.755677E+0,75.367485E+0,74.050219E+0,0.000000E+0,74.074186E+0,72.989018E+0,0.000000E+0,73.850582E+0,1.056203E+0,1.008939E+0,2.153885E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.455987E-3,69.406565E+0,30.563917E+0,0.000000E+0,1.209045E+0,1.227957E+0,994.687505E-3,60.000000E+0,1.000000E+0,1.249833E+0,649.966295E-3,1.981960E+0,60.000000E+0,1.901279E+0,0.000000E+0,73.720787E+0,987.493461E-3,983.970626E-3,984.209824E-3,50.000000E+0,1.000000E+0,85.555742E+0,2.680705E+0,2.526173E+0,1.182821E+0,25.000000E+0,0.000000E+0,1.224705E+0,1.219946E+0,995.321330E-3,60.000000E+0,3.991703E-3,51.124141E+0,8.629565E-3,23.885036E+0,3.452743E+0,30.684646E+0,0.000000E+0,301.169337E-6,0.000000E+0,44.294845E-3,0.000000E+0,23.325732E-3,0.000000E+0,24.453104E-3,0.000000E+0,19.363826E-3,2.020963E+0,2.013329E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893124E+0,5.720292E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.790928E+0,0.000000E+0,22.359414E-3,10.000000E+0,9.697450E+0,0.000000E+0,42.072312E-3,996.699941E-3,3.064003E+0,997.890749E-3,3.057583E+0,999.371211E-3,3.051162E+0,999.049372E-3,3.047750E+0,26.297533E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.986163E+0,73.002169E+0,2.137827E+0,72.611587E+0,72.649680E+0,2.136189E+0,72.618419E+0,72.893733E+0,2.153800E+0,72.553652E+0,72.877354E+0,2.125915E+0
 10/25/2017,13:08:08.118,1.083918E-3,73.034274E+0,3.985876E-3,998.620506E-3,1.009177E+0,0.000000E+0,1.013752E+0,3.090795E+0,0.000000E+0,72.955462E+0,3.972647E-3,997.331767E-3,983.911466E-3,0.000000E+0,1.071091E+0,3.097400E+0,0.000000E+0,75.699308E+0,30.901166E+0,72.805190E+0,3.970636E-3,3.971804E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,98.333856E+0,23.600121E+0,8.593701E-3,12.261211E-3,1.000000E+0,2.669583E+0,1.000000E+0,20.000000E+0,6.548302E-3,42.565382E+0,0.000000E+0,2.727644E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.990131E+0,10.000000E+0,8.996205E+0,0.000000E+0,-201.580020E-3,0.000000E+0,135.431146E-3,0.000000E+0,138.746537E-3,0.000000E+0,147.820561E-3,0.000000E+0,-201.248881E-3,0.000000E+0,2.096398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.009571E+0,3.051805E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.012485E+0,3.036083E+0,0.000000E+0,241.192031E+0,4.007790E-3,3.981194E-3,82.791400E+0,73.736748E+0,72.743884E+0,80.976159E+0,77.119337E+0,3.971139E-3,3.975680E-3,70.111021E+0,4.724421E+0,1.754871E+0,75.363599E+0,74.050922E+0,0.000000E+0,74.077884E+0,72.985648E+0,0.000000E+0,73.850255E+0,1.082575E+0,1.004388E+0,2.138899E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.438866E-3,69.404694E+0,30.562941E+0,0.000000E+0,1.223796E+0,1.227414E+0,980.367741E-3,60.000000E+0,1.000000E+0,1.242143E+0,648.704065E-3,1.995172E+0,60.000000E+0,1.874766E+0,0.000000E+0,73.718915E+0,984.603939E-3,983.731161E-3,1.000041E+0,50.000000E+0,1.000000E+0,85.542327E+0,2.681040E+0,2.530087E+0,1.191397E+0,25.000000E+0,0.000000E+0,1.226494E+0,1.218987E+0,980.183615E-3,60.000000E+0,3.986578E-3,51.122370E+0,8.713483E-3,23.876638E+0,3.452743E+0,30.682184E+0,0.000000E+0,10.197442E-3,0.000000E+0,45.647691E-3,0.000000E+0,23.937734E-3,0.000000E+0,26.224688E-3,0.000000E+0,19.460458E-3,2.021060E+0,2.013007E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891265E+0,5.713167E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792539E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.694841E+0,0.000000E+0,43.586211E-3,996.168906E-3,3.065017E+0,998.099944E-3,3.056118E+0,999.322935E-3,3.050084E+0,999.081556E-3,3.045047E+0,32.741232E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.986538E+0,73.002964E+0,2.128222E+0,72.609200E+0,72.651645E+0,2.134720E+0,72.618559E+0,72.894529E+0,2.154694E+0,72.552997E+0,72.880302E+0,2.122036E+0
 10/25/2017,13:08:18.118,-687.284809E-6,73.039562E+0,3.983153E-3,997.605624E-3,978.774380E-3,0.000000E+0,1.014279E+0,3.093856E+0,0.000000E+0,72.954012E+0,3.983996E-3,997.815044E-3,1.024013E+0,0.000000E+0,1.061285E+0,3.098270E+0,0.000000E+0,75.702866E+0,30.903535E+0,72.803505E+0,3.973230E-3,3.966616E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,98.282003E+0,23.601744E+0,8.594934E-3,12.250056E-3,1.000000E+0,2.660734E+0,1.000000E+0,20.000000E+0,6.566335E-3,42.562543E+0,0.000000E+0,2.716785E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.989220E+0,0.000000E+0,-210.624924E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.100608E-3,0.000000E+0,143.083812E-3,0.000000E+0,-201.957783E-3,0.000000E+0,2.090211E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.009635E+0,3.052176E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.012741E+0,3.036051E+0,0.000000E+0,241.180503E+0,4.011617E-3,3.982102E-3,82.807996E+0,73.738433E+0,72.744586E+0,80.999405E+0,77.126550E+0,3.980610E-3,3.978340E-3,70.075190E+0,4.711211E+0,1.758336E+0,75.370014E+0,74.049798E+0,0.000000E+0,74.075684E+0,72.978394E+0,0.000000E+0,73.851425E+0,1.068311E+0,1.009450E+0,2.142087E+0,60.000000E+0,56.000000E+0,55.500000E+0,10.456246E-3,69.403805E+0,30.561919E+0,0.000000E+0,1.219326E+0,1.219398E+0,1.014026E+0,60.000000E+0,1.000000E+0,1.244840E+0,650.078138E-3,1.979260E+0,60.000000E+0,1.883647E+0,0.000000E+0,73.716996E+0,984.572011E-3,982.038939E-3,1.013908E+0,50.000000E+0,1.000000E+0,85.546220E+0,2.688959E+0,2.529991E+0,1.179979E+0,25.000000E+0,0.000000E+0,1.222341E+0,1.219658E+0,999.201567E-3,60.000000E+0,3.991054E-3,51.110994E+0,8.688515E-3,23.865735E+0,3.530068E+0,30.683438E+0,0.000000E+0,34.825301E-3,0.000000E+0,53.056133E-3,0.000000E+0,15.369710E-3,0.000000E+0,23.615628E-3,0.000000E+0,23.003626E-3,2.020738E+0,2.013909E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890827E+0,5.700563E+0,0.000000E+0,84.306667E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792829E+0,0.000000E+0,18.139823E-3,10.000000E+0,9.683052E+0,0.000000E+0,39.495463E-3,996.313734E-3,3.065178E+0,998.663164E-3,3.056681E+0,998.647072E-3,3.048249E+0,999.065464E-3,3.047316E+0,31.130307E-3,9.879904E+0,1.000000E+0,1.000000E+0,72.987286E+0,73.003479E+0,2.134295E+0,72.614394E+0,72.652113E+0,2.134992E+0,72.616079E+0,72.895137E+0,2.155876E+0,72.552248E+0,72.879413E+0,2.118460E+0
 10/25/2017,13:08:28.118,1.083918E-3,73.036333E+0,3.980429E-3,997.396204E-3,1.010934E+0,0.000000E+0,1.012028E+0,3.099688E+0,0.000000E+0,72.955088E+0,3.975046E-3,996.977364E-3,1.003245E+0,0.000000E+0,1.058554E+0,3.105600E+0,0.000000E+0,75.712371E+0,30.902095E+0,72.803130E+0,3.976084E-3,3.970312E-3,0.000000E+0,1.015929E+0,1.000000E+0,44.000000E+0,98.237673E+0,23.594739E+0,8.591561E-3,12.280861E-3,1.000000E+0,2.666117E+0,1.000000E+0,20.000000E+0,6.542723E-3,42.563427E+0,0.000000E+0,2.712983E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.971130E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.428982E-3,0.000000E+0,155.038465E-3,0.000000E+0,-210.077926E-3,0.000000E+0,2.095367E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012526E+0,3.051242E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.011015E+0,3.035295E+0,0.000000E+0,241.184844E+0,4.015185E-3,3.980740E-3,82.825671E+0,73.739790E+0,72.746879E+0,81.020682E+0,77.133247E+0,3.972761E-3,3.982881E-3,70.053065E+0,4.723777E+0,1.756128E+0,75.367298E+0,74.047832E+0,0.000000E+0,74.078679E+0,72.975259E+0,0.000000E+0,73.851285E+0,1.055916E+0,987.224542E-3,2.140015E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.439450E-3,69.397959E+0,30.557878E+0,0.000000E+0,1.219964E+0,1.223246E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.245526E+0,647.090327E-3,1.981081E+0,60.000000E+0,1.878554E+0,0.000000E+0,73.718962E+0,982.895769E-3,982.645584E-3,1.013205E+0,50.000000E+0,1.000000E+0,85.539560E+0,2.680130E+0,2.527627E+0,1.191588E+0,25.000000E+0,0.000000E+0,1.225408E+0,1.214929E+0,998.882206E-3,60.000000E+0,3.990146E-3,51.106939E+0,8.699799E-3,23.866292E+0,3.612870E+0,30.682138E+0,0.000000E+0,55.810557E-3,0.000000E+0,47.354854E-3,0.000000E+0,16.464871E-3,0.000000E+0,15.724026E-3,0.000000E+0,20.104671E-3,2.020867E+0,2.013362E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889516E+0,5.697501E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792700E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.690170E+0,0.000000E+0,42.007891E-3,996.490746E-3,3.065339E+0,998.518336E-3,3.057534E+0,996.474654E-3,3.049102E+0,999.306843E-3,3.047493E+0,32.096862E-3,9.874749E+0,1.000000E+0,1.000000E+0,72.989626E+0,73.002122E+0,2.132777E+0,72.611399E+0,72.651645E+0,2.136844E+0,72.617998E+0,72.892657E+0,2.155109E+0,72.554120E+0,72.881893E+0,2.124446E+0
 10/25/2017,13:08:38.118,278.825630E-6,73.037924E+0,3.982115E-3,997.911700E-3,1.001576E+0,0.000000E+0,1.011581E+0,3.095660E+0,0.000000E+0,72.955650E+0,3.980105E-3,998.040574E-3,1.028560E+0,0.000000E+0,1.055423E+0,3.103377E+0,0.000000E+0,75.715181E+0,30.888856E+0,72.802616E+0,3.974787E-3,3.965448E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,98.216518E+0,23.593579E+0,8.591497E-3,12.277489E-3,1.000000E+0,2.662859E+0,1.000000E+0,20.000000E+0,6.570746E-3,42.561519E+0,0.000000E+0,2.699482E+0,0.000000E+0,1.984232E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987424E+0,10.000000E+0,8.988995E+0,0.000000E+0,-231.257605E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.132796E-3,0.000000E+0,163.416389E-3,0.000000E+0,-200.249975E-3,0.000000E+0,2.103358E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,554.801849E-3,3.052031E+0,0.000000E+0,999.564315E-3,0.000000E+0,997.895337E-3,3.035617E+0,0.000000E+0,241.190487E+0,4.012461E-3,3.979118E-3,82.839876E+0,73.737263E+0,72.748423E+0,81.043085E+0,77.140413E+0,3.978080E-3,3.975486E-3,70.089316E+0,4.711856E+0,1.755048E+0,75.349272E+0,74.047036E+0,0.000000E+0,74.078164E+0,72.978348E+0,0.000000E+0,73.854280E+0,1.041444E+0,1.000588E+0,2.135025E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.456506E-3,69.400344E+0,30.556484E+0,0.000000E+0,1.218097E+0,1.228260E+0,997.724062E-3,60.000000E+0,1.000000E+0,1.242048E+0,652.378913E-3,1.977183E+0,60.000000E+0,1.878812E+0,0.000000E+0,73.717838E+0,984.316584E-3,985.950207E-3,1.001559E+0,50.000000E+0,1.000000E+0,85.490311E+0,2.683228E+0,2.529959E+0,1.192083E+0,25.000000E+0,0.000000E+0,1.223284E+0,1.215600E+0,1.007297E+0,60.000000E+0,3.990470E-3,51.096869E+0,8.602846E-3,23.865364E+0,3.554554E+0,30.685203E+0,0.000000E+0,-30.677066E-3,0.000000E+0,44.455898E-3,0.000000E+0,22.971416E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.145706E-3,2.021124E+0,2.013426E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884644E+0,5.700273E+0,0.000000E+0,81.115360E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.794729E+0,0.000000E+0,21.296463E-3,10.000000E+0,9.661792E+0,0.000000E+0,42.684314E-3,997.021781E-3,3.064872E+0,997.053965E-3,3.056376E+0,999.242476E-3,3.051097E+0,997.375805E-3,3.047139E+0,27.908458E-3,9.877004E+0,1.000000E+0,1.000000E+0,72.990328E+0,73.005960E+0,2.124675E+0,72.614114E+0,72.652768E+0,2.132198E+0,72.618559E+0,72.891581E+0,2.158815E+0,72.556413E+0,72.882642E+0,2.125771E+0
 10/25/2017,13:08:48.118,-43.211183E-6,73.041154E+0,3.983088E-3,997.106238E-3,1.009816E+0,0.000000E+0,1.014024E+0,3.095838E+0,0.000000E+0,72.956492E+0,3.979262E-3,997.782826E-3,1.004967E+0,0.000000E+0,1.062419E+0,3.104440E+0,0.000000E+0,75.720753E+0,30.893966E+0,72.804768E+0,3.974787E-3,3.972582E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.217458E+0,23.584718E+0,8.610628E-3,12.284493E-3,1.000000E+0,2.668209E+0,1.000000E+0,20.000000E+0,6.559784E-3,42.559098E+0,0.000000E+0,2.711082E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.007053E+0,0.000000E+0,-217.899473E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.132796E-3,0.000000E+0,151.397291E-3,0.000000E+0,-187.457528E-3,0.000000E+0,2.096881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.006520E+0,3.050904E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.008474E+0,3.035166E+0,0.000000E+0,241.189330E+0,4.011098E-3,3.984956E-3,82.852018E+0,73.738059E+0,72.750623E+0,81.066752E+0,77.146501E+0,3.985735E-3,3.982621E-3,70.116914E+0,4.723132E+0,1.757208E+0,75.351379E+0,74.048207E+0,0.000000E+0,74.077275E+0,72.974931E+0,0.000000E+0,73.852221E+0,1.061107E+0,1.003782E+0,2.135153E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.439125E-3,69.396088E+0,30.553000E+0,0.000000E+0,1.217745E+0,1.223262E+0,1.004948E+0,60.000000E+0,1.000000E+0,1.250567E+0,648.128871E-3,1.987711E+0,60.000000E+0,1.891447E+0,0.000000E+0,73.716668E+0,984.492190E-3,982.581727E-3,996.862143E-3,50.000000E+0,1.000000E+0,85.476521E+0,2.677815E+0,2.532132E+0,1.187484E+0,25.000000E+0,0.000000E+0,1.224801E+0,1.216974E+0,1.008016E+0,60.000000E+0,3.991119E-3,51.090342E+0,8.289158E-3,23.857569E+0,3.451454E+0,30.684181E+0,0.000000E+0,-5.146616E-3,0.000000E+0,44.520319E-3,0.000000E+0,26.095846E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.624453E-3,2.021028E+0,2.013458E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882645E+0,5.698726E+0,0.000000E+0,82.662660E-3,0.000000E+0,51.136422E-3,9.500000E+0,9.793924E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.660955E+0,0.000000E+0,41.814627E-3,996.587297E-3,3.065017E+0,998.679256E-3,3.056907E+0,998.132128E-3,3.051355E+0,999.548223E-3,3.045658E+0,28.230643E-3,9.859605E+0,1.000000E+0,1.000000E+0,72.988269E+0,73.001841E+0,2.130444E+0,72.609762E+0,72.651177E+0,2.133220E+0,72.619168E+0,72.893640E+0,2.153863E+0,72.557536E+0,72.884514E+0,2.125228E+0
 10/25/2017,13:08:58.118,117.807224E-6,73.039375E+0,3.986460E-3,997.750607E-3,1.006686E+0,0.000000E+0,1.015477E+0,3.093405E+0,0.000000E+0,72.955275E+0,3.975176E-3,998.217775E-3,999.224877E-3,0.000000E+0,1.065661E+0,3.099752E+0,0.000000E+0,75.726933E+0,30.881330E+0,72.802007E+0,3.973295E-3,3.969664E-3,0.000000E+0,1.028784E+0,1.000000E+0,44.000000E+0,98.202274E+0,23.583187E+0,8.613806E-3,12.280083E-3,1.000000E+0,2.668018E+0,1.000000E+0,20.000000E+0,6.597472E-3,42.555514E+0,0.000000E+0,2.705217E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.997461E+0,0.000000E+0,-202.931927E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.459006E-3,0.000000E+0,143.406040E-3,0.000000E+0,-205.244507E-3,0.000000E+0,2.099395E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.010082E+0,3.051516E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009034E+0,3.035858E+0,0.000000E+0,241.192562E+0,4.010644E-3,3.982945E-3,82.867724E+0,73.739650E+0,72.752073E+0,81.091030E+0,77.150951E+0,3.987097E-3,3.975421E-3,70.086182E+0,4.737309E+0,1.755226E+0,75.350302E+0,74.048768E+0,0.000000E+0,74.078913E+0,72.978254E+0,0.000000E+0,73.854842E+0,1.057098E+0,1.009625E+0,2.128329E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.442822E-3,69.393329E+0,30.552397E+0,0.000000E+0,1.222646E+0,1.224492E+0,984.491066E-3,60.000000E+0,1.000000E+0,1.244712E+0,652.219137E-3,1.985427E+0,60.000000E+0,1.885742E+0,0.000000E+0,73.715732E+0,985.370221E-3,985.088132E-3,996.063385E-3,50.000000E+0,1.000000E+0,85.476662E+0,2.682317E+0,2.530310E+0,1.193824E+0,25.000000E+0,0.000000E+0,1.219642E+0,1.217597E+0,977.229525E-3,60.000000E+0,3.991573E-3,51.085727E+0,8.414192E-3,23.855528E+0,3.484639E+0,30.683531E+0,0.000000E+0,17.289234E-3,0.000000E+0,42.491050E-3,0.000000E+0,20.426777E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.520467E-3,2.020995E+0,2.013426E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881785E+0,5.698435E+0,0.000000E+0,81.083125E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791959E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.660632E+0,0.000000E+0,41.750206E-3,996.925229E-3,3.064872E+0,997.118333E-3,3.056826E+0,996.603389E-3,3.047895E+0,999.290751E-3,3.045867E+0,30.163752E-3,9.863794E+0,1.000000E+0,1.000000E+0,72.988784E+0,73.005492E+0,2.135701E+0,72.613037E+0,72.650662E+0,2.135982E+0,72.618138E+0,72.894903E+0,2.151004E+0,72.559408E+0,72.879881E+0,2.124574E+0
 10/25/2017,13:09:08.118,439.844037E-6,73.035116E+0,3.983931E-3,997.847263E-3,981.297297E-3,0.000000E+0,1.014040E+0,3.091826E+0,0.000000E+0,72.957522E+0,3.982893E-3,997.444532E-3,1.015208E+0,0.000000E+0,1.053778E+0,3.099478E+0,0.000000E+0,75.733629E+0,30.888159E+0,72.799059E+0,3.976214E-3,3.970377E-3,0.000000E+0,1.025120E+0,1.000000E+0,44.000000E+0,98.161376E+0,23.576738E+0,8.608553E-3,12.262508E-3,1.000000E+0,2.662970E+0,1.000000E+0,20.000000E+0,6.558486E-3,42.555095E+0,0.000000E+0,2.701254E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.983362E+0,0.000000E+0,-212.298714E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.783053E-3,0.000000E+0,142.310465E-3,0.000000E+0,-203.278917E-3,0.000000E+0,2.093273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.008309E+0,3.050856E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.006381E+0,3.035729E+0,0.000000E+0,241.200038E+0,4.011423E-3,3.982945E-3,82.885258E+0,73.741288E+0,72.754600E+0,81.114229E+0,77.160599E+0,3.989886E-3,3.979507E-3,70.051147E+0,4.714756E+0,1.758610E+0,75.361726E+0,74.049892E+0,0.000000E+0,74.080365E+0,72.982934E+0,0.000000E+0,73.857510E+0,1.040885E+0,1.008252E+0,2.128967E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.433678E-3,69.388839E+0,30.550864E+0,0.000000E+0,1.221114E+0,1.226440E+0,1.015096E+0,60.000000E+0,1.000000E+0,1.248461E+0,651.771764E-3,1.981097E+0,60.000000E+0,1.872397E+0,0.000000E+0,73.715358E+0,987.285926E-3,985.519169E-3,1.004195E+0,50.000000E+0,1.000000E+0,85.477037E+0,2.674558E+0,2.526477E+0,1.198902E+0,25.000000E+0,0.000000E+0,1.227436E+0,1.216431E+0,1.010922E+0,60.000000E+0,3.990989E-3,51.080645E+0,8.605570E-3,23.853301E+0,3.526846E+0,30.684507E+0,0.000000E+0,37.887665E-3,0.000000E+0,46.678431E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.617099E-3,0.000000E+0,25.387212E-3,2.020963E+0,2.013555E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880944E+0,5.695115E+0,0.000000E+0,89.367627E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.463400E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.748735E-3,996.683849E-3,3.064164E+0,998.695348E-3,3.056907E+0,998.180404E-3,3.048796E+0,997.230977E-3,3.046994E+0,30.808122E-3,9.873138E+0,1.000000E+0,1.000000E+0,72.989065E+0,73.008908E+0,2.130108E+0,72.612710E+0,72.651458E+0,2.136221E+0,72.619870E+0,72.895184E+0,2.149966E+0,72.555384E+0,72.883859E+0,2.117694E+0
 10/25/2017,13:09:18.118,2.533083E-3,73.037831E+0,3.980234E-3,997.960028E-3,997.041578E-3,0.000000E+0,1.014263E+0,3.095096E+0,0.000000E+0,72.955322E+0,3.979975E-3,996.977364E-3,1.012114E+0,0.000000E+0,1.056398E+0,3.104956E+0,0.000000E+0,75.738780E+0,30.889413E+0,72.798497E+0,3.975306E-3,3.970312E-3,0.000000E+0,1.018955E+0,1.000000E+0,44.000000E+0,98.161517E+0,23.575856E+0,8.609460E-3,12.262443E-3,1.000000E+0,2.663769E+0,1.000000E+0,20.000000E+0,6.516451E-3,42.557050E+0,0.000000E+0,2.693166E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.969649E+0,0.000000E+0,-219.702016E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.231525E-3,0.000000E+0,153.846222E-3,0.000000E+0,-211.624620E-3,0.000000E+0,2.096849E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.015912E+0,3.052111E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.013396E+0,3.035568E+0,0.000000E+0,241.205633E+0,4.012915E-3,3.982556E-3,82.897775E+0,73.740352E+0,72.758999E+0,81.134523E+0,77.167249E+0,3.975096E-3,3.981843E-3,70.024251E+0,4.728610E+0,1.751744E+0,75.364817E+0,74.048815E+0,0.000000E+0,74.081488E+0,72.991264E+0,0.000000E+0,73.854608E+0,1.050261E+0,985.707738E-3,2.127771E+0,60.000000E+0,57.000000E+0,55.500000E+0,10.424793E-3,69.386313E+0,30.591463E+0,0.000000E+0,1.225967E+0,1.227382E+0,1.005859E+0,60.000000E+0,1.000000E+0,1.242127E+0,644.438046E-3,1.989229E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.713953E+0,984.204834E-3,985.407419E-3,1.017422E+0,50.000000E+0,1.000000E+0,85.485948E+0,2.678166E+0,2.522563E+0,1.183939E+0,25.000000E+0,0.000000E+0,1.221335E+0,1.218173E+0,1.008415E+0,60.000000E+0,3.986319E-3,51.069783E+0,8.699150E-3,23.849264E+0,3.636068E+0,30.685947E+0,0.000000E+0,55.101378E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.210127E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013297E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880815E+0,5.683188E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.265576E-3,996.249366E-3,3.065017E+0,998.647072E-3,3.058017E+0,999.467763E-3,3.050727E+0,999.049372E-3,3.047139E+0,25.008794E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.991171E+0,73.009095E+0,2.128654E+0,72.613365E+0,72.652207E+0,2.137163E+0,72.617857E+0,72.890458E+0,2.147107E+0,72.557068E+0,72.880536E+0,2.123489E+0
 10/25/2017,13:09:28.118,1.405954E-3,73.039796E+0,3.987368E-3,998.137229E-3,999.756109E-3,0.000000E+0,1.014759E+0,3.090602E+0,0.000000E+0,72.956118E+0,3.979327E-3,997.718389E-3,991.137481E-3,0.000000E+0,1.065677E+0,3.098463E+0,0.000000E+0,75.744586E+0,30.890900E+0,72.795034E+0,3.975500E-3,3.974009E-3,0.000000E+0,1.029038E+0,1.000000E+0,44.000000E+0,98.126542E+0,23.575485E+0,8.623014E-3,12.267177E-3,1.000000E+0,2.669056E+0,1.000000E+0,20.000000E+0,6.569709E-3,42.557236E+0,0.000000E+0,2.682275E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.978340E+0,0.000000E+0,-236.600858E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.107099E-3,0.000000E+0,168.410921E-3,0.000000E+0,-198.155494E-3,0.000000E+0,2.091339E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,644.522548E-3,3.051500E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.005710E+0,3.035327E+0,0.000000E+0,241.200279E+0,4.008244E-3,3.982816E-3,82.914372E+0,73.740259E+0,72.759421E+0,81.158754E+0,77.173057E+0,3.989562E-3,3.980935E-3,70.000816E+0,4.736664E+0,1.754710E+0,75.363740E+0,74.051343E+0,0.000000E+0,74.081582E+0,72.993838E+0,0.000000E+0,73.854514E+0,1.073055E+0,1.006991E+0,2.127548E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.426998E-3,69.382150E+0,30.638472E+0,0.000000E+0,1.222566E+0,1.227302E+0,1.009135E+0,60.000000E+0,1.000000E+0,1.242734E+0,649.247303E-3,1.971735E+0,60.000000E+0,1.876346E+0,0.000000E+0,73.714047E+0,983.901514E-3,986.030029E-3,1.013045E+0,50.000000E+0,1.000000E+0,85.510573E+0,2.678565E+0,2.532323E+0,1.196810E+0,25.000000E+0,0.000000E+0,1.220936E+0,1.211175E+0,1.007537E+0,60.000000E+0,3.990730E-3,51.064048E+0,8.733846E-3,23.844393E+0,3.612548E+0,30.684925E+0,0.000000E+0,21.383132E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.073931E-3,0.000000E+0,14.338970E-3,0.000000E+0,15.949501E-3,2.020995E+0,2.013619E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882010E+0,5.679706E+0,0.000000E+0,82.404777E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.794150E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.778366E+0,0.000000E+0,41.911259E-3,996.201090E-3,3.065419E+0,997.568909E-3,3.057180E+0,999.097648E-3,3.051789E+0,998.003392E-3,3.046141E+0,27.908458E-3,9.883448E+0,1.000000E+0,1.000000E+0,72.991124E+0,73.006428E+0,2.125042E+0,72.613365E+0,72.650616E+0,2.134481E+0,72.620431E+0,72.895418E+0,2.155541E+0,72.556834E+0,72.879740E+0,2.118189E+0
 10/25/2017,13:09:38.118,1.889010E-3,73.040405E+0,3.981272E-3,997.750607E-3,1.006191E+0,0.000000E+0,1.012890E+0,3.096176E+0,0.000000E+0,72.954620E+0,3.977965E-3,996.784053E-3,986.846536E-3,0.000000E+0,1.065693E+0,3.107453E+0,0.000000E+0,75.748378E+0,30.892154E+0,72.791431E+0,3.973295E-3,3.971220E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,98.119867E+0,23.576599E+0,8.613481E-3,12.237345E-3,1.000000E+0,2.658067E+0,1.000000E+0,20.000000E+0,6.537339E-3,42.555188E+0,0.000000E+0,2.676926E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.989671E+0,0.000000E+0,-226.590306E-3,0.000000E+0,134.626439E-3,0.000000E+0,136.622112E-3,0.000000E+0,163.641948E-3,0.000000E+0,-185.653052E-3,0.000000E+0,2.087859E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003990E+0,0.000000E+0,996.984366E-3,3.051677E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.000996E+0,3.036180E+0,0.000000E+0,241.196324E+0,4.010320E-3,3.983010E-3,82.929749E+0,73.741429E+0,72.762697E+0,81.184906E+0,77.179473E+0,3.989238E-3,3.979832E-3,69.985147E+0,4.716044E+0,1.755242E+0,75.363365E+0,74.053917E+0,0.000000E+0,74.080224E+0,73.001935E+0,0.000000E+0,73.853344E+0,1.069445E+0,1.002776E+0,2.128744E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.425636E-3,69.380747E+0,30.639122E+0,0.000000E+0,1.210258E+0,1.229378E+0,1.009647E+0,60.000000E+0,1.000000E+0,1.246387E+0,647.298036E-3,1.995252E+0,60.000000E+0,1.897411E+0,0.000000E+0,73.714094E+0,982.831912E-3,981.464222E-3,1.002390E+0,50.000000E+0,1.000000E+0,85.510010E+0,2.678102E+0,2.530263E+0,1.198295E+0,25.000000E+0,0.000000E+0,1.219626E+0,1.216335E+0,1.006691E+0,60.000000E+0,3.991054E-3,51.055517E+0,8.646815E-3,23.840217E+0,3.508481E+0,30.682230E+0,0.000000E+0,-5.597912E-3,0.000000E+0,42.394419E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.661076E-3,2.020834E+0,2.013523E+0,2.018386E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881147E+0,5.663040E+0,0.000000E+0,83.823135E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.794150E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.777657E+0,0.000000E+0,43.940528E-3,996.410286E-3,3.064663E+0,997.874657E-3,3.056166E+0,998.357416E-3,3.048555E+0,997.150517E-3,3.047525E+0,26.941903E-3,9.876037E+0,1.000000E+0,1.000000E+0,72.987801E+0,73.005632E+0,2.124115E+0,72.612289E+0,72.651271E+0,2.137722E+0,72.616781E+0,72.893827E+0,2.155109E+0,72.557443E+0,72.882268E+0,2.115922E+0
 10/25/2017,13:09:48.118,2.372065E-3,73.038158E+0,3.981661E-3,998.121120E-3,1.008123E+0,0.000000E+0,1.013305E+0,3.094565E+0,0.000000E+0,72.954526E+0,3.975695E-3,996.719616E-3,952.024482E-3,0.000000E+0,1.066811E+0,3.105294E+0,0.000000E+0,75.756666E+0,30.897961E+0,72.785534E+0,3.973360E-3,3.963308E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.148871E+0,23.574186E+0,8.612249E-3,12.261600E-3,1.000000E+0,2.668976E+0,1.000000E+0,20.000000E+0,6.537599E-3,42.557888E+0,0.000000E+0,2.679890E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.002901E+0,0.000000E+0,-220.152652E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.744373E-3,0.000000E+0,151.397291E-3,0.000000E+0,-186.619735E-3,0.000000E+0,2.087569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.004396E+0,3.052562E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.010727E+0,3.036164E+0,0.000000E+0,241.208962E+0,4.010839E-3,3.985475E-3,82.942173E+0,73.740025E+0,72.760591E+0,81.207356E+0,77.187013E+0,3.979832E-3,3.982751E-3,69.995999E+0,4.726999E+0,1.756644E+0,75.360837E+0,74.054058E+0,0.000000E+0,74.083079E+0,73.002169E+0,0.000000E+0,73.853157E+0,1.067385E+0,1.003398E+0,2.134260E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.436077E-3,69.377660E+0,30.630343E+0,0.000000E+0,1.216085E+0,1.223182E+0,1.000793E+0,60.000000E+0,1.000000E+0,1.243866E+0,647.745409E-3,1.992744E+0,60.000000E+0,1.878505E+0,0.000000E+0,73.711005E+0,984.779546E-3,983.236266E-3,996.670441E-3,50.000000E+0,1.000000E+0,85.494063E+0,2.681024E+0,2.530630E+0,1.197210E+0,25.000000E+0,0.000000E+0,1.219243E+0,1.217565E+0,995.752467E-3,60.000000E+0,3.989432E-3,51.050482E+0,8.653625E-3,23.837990E+0,3.472074E+0,30.682323E+0,0.000000E+0,-1.213895E-3,0.000000E+0,45.422217E-3,0.000000E+0,23.261311E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.075402E-3,2.020899E+0,2.013265E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879002E+0,5.660365E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.778495E+0,0.000000E+0,42.684314E-3,996.506838E-3,3.064164E+0,997.617185E-3,3.057615E+0,999.660867E-3,3.047959E+0,999.129832E-3,3.046881E+0,34.029971E-3,9.882159E+0,1.000000E+0,1.000000E+0,72.990656E+0,73.006802E+0,2.129405E+0,72.611727E+0,72.648837E+0,2.137897E+0,72.620057E+0,72.892096E+0,2.154790E+0,72.558659E+0,72.880723E+0,2.117407E+0
