date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:09:58.118,-43.211183E-6,73.037971E+0,3.980170E-3,998.684943E-3,1.000363E+0,0.000000E+0,1.013289E+0,3.102587E+0,0.000000E+0,72.955790E+0,3.975500E-3,997.653952E-3,1.017553E+0,0.000000E+0,1.065166E+0,3.110546E+0,0.000000E+0,75.761255E+0,30.921606E+0,72.780995E+0,3.977576E-3,3.963762E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,98.175714E+0,23.584718E+0,8.612833E-3,12.258292E-3,1.000000E+0,2.672011E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.553233E+0,0.000000E+0,2.685368E+0,0.000000E+0,1.989519E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.989607E+0,0.000000E+0,-205.346048E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.268041E-3,0.000000E+0,134.544774E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.083445E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.004188E+0,3.052047E+0,0.000000E+0,998.952820E-3,0.000000E+0,999.333559E-3,3.035987E+0,0.000000E+0,241.227580E+0,4.011747E-3,3.983983E-3,82.957598E+0,73.740352E+0,72.766534E+0,81.229431E+0,77.191744E+0,3.979507E-3,3.977691E-3,70.144185E+0,4.719266E+0,1.755516E+0,75.333354E+0,74.054526E+0,0.000000E+0,74.085794E+0,73.003947E+0,0.000000E+0,73.854936E+0,1.073726E+0,995.527041E-3,2.130083E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.430824E-3,69.374948E+0,30.626859E+0,0.000000E+0,1.219629E+0,1.223821E+0,988.422608E-3,60.000000E+0,1.000000E+0,1.242909E+0,643.990673E-3,1.985634E+0,60.000000E+0,1.875266E+0,0.000000E+0,73.710443E+0,983.534338E-3,985.279704E-3,1.012214E+0,50.000000E+0,1.000000E+0,85.468360E+0,2.687107E+0,2.531892E+0,1.190039E+0,25.000000E+0,0.000000E+0,1.221894E+0,1.213507E+0,984.494990E-3,60.000000E+0,3.991443E-3,51.042837E+0,8.675220E-3,23.838315E+0,3.469174E+0,30.682370E+0,0.000000E+0,35.018713E-3,0.000000E+0,41.621364E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.196890E-3,0.000000E+0,16.722556E-3,2.020995E+0,2.013426E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876017E+0,5.661042E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.794021E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.779475E-3,996.522930E-3,3.065870E+0,997.520633E-3,3.056987E+0,999.467763E-3,3.050550E+0,1.000079E+0,3.045883E+0,33.063417E-3,9.871849E+0,1.000000E+0,1.000000E+0,72.991077E+0,73.007176E+0,2.126784E+0,72.611914E+0,72.651130E+0,2.139590E+0,72.618747E+0,72.893640E+0,2.154039E+0,72.558940E+0,72.880630E+0,2.113544E+0
 10/25/2017,13:10:08.118,922.899256E-6,73.041060E+0,3.982310E-3,998.572179E-3,1.000586E+0,0.000000E+0,1.014487E+0,3.102829E+0,0.000000E+0,72.953637E+0,3.971609E-3,997.605624E-3,1.005749E+0,0.000000E+0,1.061892E+0,3.109547E+0,0.000000E+0,75.766171E+0,30.935125E+0,72.781931E+0,3.973749E-3,3.968691E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,98.173833E+0,23.612740E+0,8.630667E-3,12.253623E-3,1.000000E+0,2.669423E+0,1.000000E+0,20.000000E+0,6.553297E-3,42.552069E+0,0.000000E+0,2.699031E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.984585E+0,0.000000E+0,-218.929497E-3,0.000000E+0,137.716513E-3,0.000000E+0,136.493358E-3,0.000000E+0,147.401665E-3,0.000000E+0,-220.679223E-3,0.000000E+0,2.079481E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.008469E+0,3.052513E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.000484E+0,3.035584E+0,0.000000E+0,241.231680E+0,4.011488E-3,3.982037E-3,82.973444E+0,73.741990E+0,72.766253E+0,81.252350E+0,77.197926E+0,3.989238E-3,3.978145E-3,70.129684E+0,4.719588E+0,1.748424E+0,75.303857E+0,74.054666E+0,0.000000E+0,74.083594E+0,73.002403E+0,0.000000E+0,73.853906E+0,1.057865E+0,1.002648E+0,2.132379E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.438866E-3,69.372235E+0,30.625001E+0,0.000000E+0,1.221082E+0,1.225290E+0,1.001144E+0,60.000000E+0,1.000000E+0,1.246116E+0,652.586622E-3,1.994901E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.711285E+0,985.194615E-3,985.503205E-3,999.545968E-3,50.000000E+0,1.000000E+0,85.438763E+0,2.683978E+0,2.536333E+0,1.193137E+0,25.000000E+0,0.000000E+0,1.224609E+0,1.220681E+0,1.011018E+0,60.000000E+0,3.988913E-3,51.034958E+0,8.573922E-3,23.839104E+0,3.555843E+0,30.681905E+0,0.000000E+0,51.039716E-3,0.000000E+0,44.906847E-3,0.000000E+0,14.177917E-3,0.000000E+0,18.816246E-3,0.000000E+0,20.491198E-3,2.021157E+0,2.013555E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872664E+0,5.659978E+0,0.000000E+0,82.308071E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792507E+0,0.000000E+0,14.789918E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.394419E-3,996.184998E-3,3.065918E+0,997.424081E-3,3.056343E+0,999.580407E-3,3.048571E+0,999.483855E-3,3.047589E+0,24.364424E-3,9.876682E+0,1.000000E+0,1.000000E+0,72.991452E+0,73.004181E+0,2.131882E+0,72.612523E+0,72.650428E+0,2.135566E+0,72.618325E+0,72.893125E+0,2.150557E+0,72.561140E+0,72.883531E+0,2.113847E+0
 10/25/2017,13:10:18.118,-204.229589E-6,73.042277E+0,3.981531E-3,996.896818E-3,1.009449E+0,0.000000E+0,1.014120E+0,3.097851E+0,0.000000E+0,72.955088E+0,3.983347E-3,996.832381E-3,1.017043E+0,0.000000E+0,1.059895E+0,3.106808E+0,0.000000E+0,75.770900E+0,30.934521E+0,72.774069E+0,3.976732E-3,3.971933E-3,0.000000E+0,1.027955E+0,1.000000E+0,44.000000E+0,98.161047E+0,23.626890E+0,8.631769E-3,12.244479E-3,1.000000E+0,2.667810E+0,1.000000E+0,20.000000E+0,6.552583E-3,42.553885E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.974252E+0,0.000000E+0,-219.927334E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.815241E-3,0.000000E+0,153.717331E-3,0.000000E+0,-210.045703E-3,0.000000E+0,2.077258E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.007143E+0,3.051242E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003329E+0,3.035005E+0,0.000000E+0,241.240941E+0,4.011293E-3,3.982362E-3,82.985165E+0,73.745267E+0,72.768546E+0,81.273441E+0,77.206778E+0,3.977821E-3,3.980610E-3,70.084966E+0,4.727965E+0,1.751680E+0,75.317482E+0,74.053964E+0,0.000000E+0,74.085935E+0,73.007691E+0,0.000000E+0,73.852829E+0,1.058024E+0,976.191795E-3,2.136842E+0,60.000000E+0,56.000000E+0,55.600000E+0,10.438866E-3,69.369569E+0,30.620681E+0,0.000000E+0,1.222407E+0,1.228084E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.245589E+0,648.320602E-3,1.998831E+0,60.000000E+0,1.876265E+0,0.000000E+0,73.710443E+0,985.114794E-3,985.327597E-3,1.012646E+0,50.000000E+0,1.000000E+0,85.456024E+0,2.681360E+0,2.528314E+0,1.189640E+0,25.000000E+0,0.000000E+0,1.218333E+0,1.215440E+0,1.010571E+0,60.000000E+0,3.989692E-3,51.027965E+0,8.466203E-3,23.850053E+0,3.629946E+0,30.680790E+0,0.000000E+0,56.003970E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.595184E-3,0.000000E+0,18.172033E-3,2.020867E+0,2.013458E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.873167E+0,5.657850E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792829E+0,0.000000E+0,14.081285E-3,10.000000E+0,9.777432E+0,0.000000E+0,42.684314E-3,996.732125E-3,3.065532E+0,996.925229E-3,3.056971E+0,997.520633E-3,3.051339E+0,998.566612E-3,3.045690E+0,32.741232E-3,9.872493E+0,1.000000E+0,1.000000E+0,72.992294E+0,73.005866E+0,2.127535E+0,72.611399E+0,72.651598E+0,2.135311E+0,72.616032E+0,72.891581E+0,2.148241E+0,72.560250E+0,72.881987E+0,2.117279E+0
 10/25/2017,13:10:28.118,761.880850E-6,73.040592E+0,3.981207E-3,997.460641E-3,1.007453E+0,0.000000E+0,1.012315E+0,3.089152E+0,0.000000E+0,72.955650E+0,3.981791E-3,997.573406E-3,1.023902E+0,0.000000E+0,1.064654E+0,3.097642E+0,0.000000E+0,75.775536E+0,30.929225E+0,72.775987E+0,3.972517E-3,3.967329E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.143465E+0,23.628607E+0,8.626127E-3,12.235140E-3,1.000000E+0,2.657412E+0,1.000000E+0,20.000000E+0,6.503024E-3,42.552581E+0,0.000000E+0,2.678343E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.973286E+0,0.000000E+0,-216.901636E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.231525E-3,0.000000E+0,152.525088E-3,0.000000E+0,-210.464599E-3,0.000000E+0,2.075840E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,978.711166E-3,3.051081E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.003440E+0,3.034941E+0,0.000000E+0,241.254833E+0,4.011682E-3,3.982816E-3,83.002934E+0,73.745735E+0,72.771307E+0,81.297391E+0,77.211508E+0,3.981453E-3,3.978924E-3,70.055825E+0,4.608433E+0,1.752760E+0,75.328063E+0,74.055462E+0,0.000000E+0,74.087526E+0,73.008440E+0,0.000000E+0,73.852033E+0,1.074317E+0,988.310252E-3,2.133383E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.423301E-3,69.369616E+0,30.614642E+0,0.000000E+0,1.223125E+0,1.225625E+0,1.002758E+0,60.000000E+0,1.000000E+0,1.242303E+0,647.793342E-3,1.986976E+0,60.000000E+0,1.872526E+0,0.000000E+0,73.709086E+0,985.737398E-3,983.363981E-3,1.010633E+0,50.000000E+0,1.000000E+0,85.481915E+0,2.682908E+0,2.529847E+0,1.191349E+0,25.000000E+0,0.000000E+0,1.221064E+0,1.219850E+0,1.005988E+0,60.000000E+0,3.988330E-3,51.023583E+0,7.927027E-3,23.868705E+0,3.649599E+0,30.680279E+0,0.000000E+0,53.457372E-3,0.000000E+0,41.492521E-3,0.000000E+0,17.527821E-3,0.000000E+0,15.240867E-3,0.000000E+0,17.849927E-3,2.020673E+0,2.013329E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874418E+0,5.657334E+0,0.000000E+0,78.826646E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.777271E+0,0.000000E+0,40.236307E-3,996.812585E-3,3.066176E+0,996.571206E-3,3.056826E+0,997.649369E-3,3.050888E+0,999.853971E-3,3.047428E+0,31.774677E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.990750E+0,73.001794E+0,2.123284E+0,72.610838E+0,72.649071E+0,2.137770E+0,72.615658E+0,72.893827E+0,2.148241E+0,72.562122E+0,72.880630E+0,2.119849E+0
 10/25/2017,13:10:38.118,278.825630E-6,73.041622E+0,3.981272E-3,998.024464E-3,1.021089E+0,0.000000E+0,1.012203E+0,3.095096E+0,0.000000E+0,72.954948E+0,3.975760E-3,997.653952E-3,1.022977E+0,0.000000E+0,1.061907E+0,3.102507E+0,0.000000E+0,75.781997E+0,30.944741E+0,72.775005E+0,3.977057E-3,3.968172E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,98.112486E+0,23.634406E+0,8.615167E-3,12.250705E-3,1.000000E+0,2.655927E+0,1.000000E+0,20.000000E+0,6.535782E-3,42.550999E+0,0.000000E+0,2.675121E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.975153E+0,0.000000E+0,-220.474534E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.810914E-3,0.000000E+0,154.039559E-3,0.000000E+0,-207.081206E-3,0.000000E+0,2.079062E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.002271E+0,3.051097E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.006253E+0,3.035697E+0,0.000000E+0,241.262310E+0,4.012331E-3,3.983205E-3,83.015686E+0,73.744097E+0,72.771682E+0,81.320685E+0,77.217550E+0,3.987551E-3,3.978275E-3,70.038752E+0,4.609077E+0,1.751583E+0,75.331294E+0,74.056305E+0,0.000000E+0,74.085420E+0,73.016162E+0,0.000000E+0,73.852314E+0,1.075148E+0,976.862383E-3,2.130992E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.442627E-3,69.367558E+0,30.612552E+0,0.000000E+0,1.222981E+0,1.224587E+0,1.005747E+0,60.000000E+0,1.000000E+0,1.241505E+0,647.010439E-3,1.988015E+0,60.000000E+0,1.890964E+0,0.000000E+0,73.706932E+0,983.662051E-3,983.332052E-3,1.013748E+0,50.000000E+0,1.000000E+0,85.514138E+0,2.681056E+0,2.531125E+0,1.188203E+0,25.000000E+0,0.000000E+0,1.221543E+0,1.217310E+0,1.005094E+0,60.000000E+0,3.987940E-3,51.016637E+0,8.353102E-3,23.882067E+0,3.593539E+0,30.680047E+0,0.000000E+0,53.263959E-3,0.000000E+0,44.004950E-3,0.000000E+0,16.303817E-3,0.000000E+0,15.562973E-3,0.000000E+0,20.072460E-3,2.021124E+0,2.013523E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876240E+0,5.661396E+0,0.000000E+0,81.373243E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.794407E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.777206E+0,0.000000E+0,47.838013E-3,996.619481E-3,3.065259E+0,997.955116E-3,3.056762E+0,999.483855E-3,3.049504E+0,999.065464E-3,3.047042E+0,32.741232E-3,9.871527E+0,1.000000E+0,1.000000E+0,72.993464E+0,73.000718E+0,2.124786E+0,72.610885E+0,72.649024E+0,2.135758E+0,72.616641E+0,72.893921E+0,2.149743E+0,72.561748E+0,72.881378E+0,2.117439E+0
 10/25/2017,13:10:48.118,2.855120E-3,73.041902E+0,3.981856E-3,998.008355E-3,993.097523E-3,0.000000E+0,1.014966E+0,3.098173E+0,0.000000E+0,72.952888E+0,3.980040E-3,998.459414E-3,978.440112E-3,0.000000E+0,1.064223E+0,3.107646E+0,0.000000E+0,75.788834E+0,30.950640E+0,72.772852E+0,3.975241E-3,3.972906E-3,0.000000E+0,1.017554E+0,1.000000E+0,44.000000E+0,98.094435E+0,23.639324E+0,8.608747E-3,12.257449E-3,1.000000E+0,2.651103E+0,1.000000E+0,20.000000E+0,6.573147E-3,42.553559E+0,0.000000E+0,2.678666E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.972095E+0,0.000000E+0,-220.828605E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.233689E-3,0.000000E+0,154.007336E-3,0.000000E+0,-210.593490E-3,0.000000E+0,2.083412E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.010210E+0,3.051757E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.009753E+0,3.036614E+0,0.000000E+0,241.254447E+0,4.010904E-3,3.982037E-3,83.032001E+0,73.744892E+0,72.775192E+0,81.345572E+0,77.225371E+0,3.981908E-3,3.979053E-3,70.058397E+0,4.608433E+0,1.750117E+0,75.340002E+0,74.058177E+0,0.000000E+0,74.082237E+0,73.020702E+0,0.000000E+0,73.853204E+0,1.069461E+0,981.971612E-3,2.133686E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.419086E-3,69.359654E+0,30.608882E+0,0.000000E+0,1.219805E+0,1.219957E+0,1.007952E+0,60.000000E+0,1.000000E+0,1.244201E+0,650.813108E-3,1.997505E+0,60.000000E+0,1.875637E+0,0.000000E+0,73.708477E+0,982.544557E-3,983.459767E-3,1.003556E+0,50.000000E+0,1.000000E+0,85.541389E+0,2.684233E+0,2.527595E+0,1.186159E+0,25.000000E+0,0.000000E+0,1.225583E+0,1.218876E+0,1.006707E+0,60.000000E+0,3.989886E-3,51.007173E+0,8.349924E-3,23.890140E+0,3.617059E+0,30.676981E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.132321E-3,0.000000E+0,15.176446E-3,0.000000E+0,16.336028E-3,0.000000E+0,21.070989E-3,2.020931E+0,2.013813E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877701E+0,5.663137E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.794923E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.778462E+0,0.000000E+0,40.526203E-3,996.410286E-3,3.065709E+0,998.421784E-3,3.056697E+0,996.345918E-3,3.049939E+0,998.695348E-3,3.046157E+0,26.619718E-3,9.880226E+0,1.000000E+0,1.000000E+0,72.989392E+0,72.999314E+0,2.127263E+0,72.612429E+0,72.647574E+0,2.133124E+0,72.618840E+0,72.893827E+0,2.150493E+0,72.561701E+0,72.882736E+0,2.118524E+0
 10/25/2017,13:10:58.118,-1.975432E-3,73.039048E+0,3.978419E-3,999.232658E-3,999.069492E-3,0.000000E+0,1.014104E+0,3.095725E+0,0.000000E+0,72.957475E+0,3.983023E-3,998.072792E-3,1.026885E+0,0.000000E+0,1.062275E+0,3.102281E+0,0.000000E+0,75.792158E+0,30.944648E+0,72.766206E+0,3.977640E-3,3.974074E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.111593E+0,23.637561E+0,8.608034E-3,12.256736E-3,1.000000E+0,2.658514E+0,1.000000E+0,20.000000E+0,6.584628E-3,42.553326E+0,0.000000E+0,2.692715E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.973737E+0,0.000000E+0,-223.918679E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.907479E-3,0.000000E+0,158.325189E-3,0.000000E+0,-210.239040E-3,0.000000E+0,2.088052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,997.623290E-3,3.051290E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003025E+0,3.034329E+0,0.000000E+0,241.278710E+0,4.006493E-3,3.980740E-3,83.049770E+0,73.747467E+0,72.777204E+0,81.367554E+0,77.232584E+0,3.977367E-3,3.980545E-3,70.051147E+0,4.607466E+0,1.751164E+0,75.333915E+0,74.058037E+0,0.000000E+0,74.087011E+0,73.021076E+0,0.000000E+0,73.852689E+0,1.057705E+0,972.822896E-3,2.133495E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.425701E-3,69.360917E+0,30.608185E+0,0.000000E+0,1.216580E+0,1.225705E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.243803E+0,646.642954E-3,1.980458E+0,60.000000E+0,1.876249E+0,0.000000E+0,73.707775E+0,982.863841E-3,987.642429E-3,1.004722E+0,50.000000E+0,1.000000E+0,85.563153E+0,2.684010E+0,2.530774E+0,1.191061E+0,25.000000E+0,0.000000E+0,1.221064E+0,1.222151E+0,1.004599E+0,60.000000E+0,3.987162E-3,51.000133E+0,8.462053E-3,23.893248E+0,3.603204E+0,30.678328E+0,0.000000E+0,54.682318E-3,0.000000E+0,44.520319E-3,0.000000E+0,17.205715E-3,0.000000E+0,14.693287E-3,0.000000E+0,19.782564E-3,2.020770E+0,2.013619E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878750E+0,5.658624E+0,0.000000E+0,84.274431E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792185E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.199684E-3,995.991894E-3,3.064921E+0,998.389600E-3,3.057840E+0,999.274660E-3,3.051001E+0,998.840176E-3,3.045208E+0,26.297533E-3,9.867660E+0,1.000000E+0,1.000000E+0,72.992247E+0,73.003198E+0,2.122054E+0,72.614722E+0,72.647527E+0,2.136125E+0,72.620010E+0,72.893078E+0,2.155349E+0,72.563573E+0,72.882970E+0,2.117646E+0
 10/25/2017,13:11:08.118,761.880850E-6,73.041668E+0,3.988730E-3,997.331767E-3,1.003045E+0,0.000000E+0,1.014679E+0,3.091101E+0,0.000000E+0,72.954480E+0,3.985033E-3,997.992246E-3,989.925170E-3,0.000000E+0,1.063984E+0,3.098157E+0,0.000000E+0,75.799603E+0,30.948504E+0,72.763633E+0,3.975954E-3,3.973425E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,98.156346E+0,23.637004E+0,8.594026E-3,12.261989E-3,1.000000E+0,2.659089E+0,1.000000E+0,20.000000E+0,6.580866E-3,42.552860E+0,0.000000E+0,2.688590E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.978211E+0,0.000000E+0,-238.725283E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.491195E-3,0.000000E+0,173.405452E-3,0.000000E+0,-199.186623E-3,0.000000E+0,2.094497E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,711.785135E-3,3.052562E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.007228E+0,3.036614E+0,0.000000E+0,241.308278E+0,4.013174E-3,3.985800E-3,83.066648E+0,73.746952E+0,72.777672E+0,81.389911E+0,77.239375E+0,3.983464E-3,3.984632E-3,70.021585E+0,4.600378E+0,1.749504E+0,75.315937E+0,74.057568E+0,0.000000E+0,74.085186E+0,73.023276E+0,0.000000E+0,73.854889E+0,1.071426E+0,1.008061E+0,2.133192E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.437958E-3,69.356801E+0,30.605816E+0,0.000000E+0,1.221273E+0,1.228084E+0,1.002551E+0,60.000000E+0,1.000000E+0,1.246483E+0,649.279258E-3,1.969050E+0,60.000000E+0,1.886967E+0,0.000000E+0,73.707307E+0,984.204834E-3,986.556853E-3,1.004243E+0,50.000000E+0,1.000000E+0,85.566577E+0,2.677272E+0,2.524624E+0,1.184067E+0,25.000000E+0,0.000000E+0,1.228107E+0,1.219658E+0,1.005605E+0,60.000000E+0,3.988719E-3,50.998129E+0,8.448888E-3,23.897563E+0,3.605782E+0,30.678746E+0,0.000000E+0,11.873684E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.008039E-3,0.000000E+0,15.885079E-3,0.000000E+0,15.852869E-3,2.021028E+0,2.013684E+0,2.018644E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878308E+0,5.659043E+0,0.000000E+0,81.760069E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793312E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.777432E+0,0.000000E+0,41.653574E-3,996.812585E-3,3.065484E+0,997.794197E-3,3.056955E+0,996.233274E-3,3.049070E+0,999.580407E-3,3.045272E+0,25.975348E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.994119E+0,73.002262E+0,2.122917E+0,72.612195E+0,72.645983E+0,2.132836E+0,72.617717E+0,72.889709E+0,2.153384E+0,72.562029E+0,72.881285E+0,2.119737E+0
 10/25/2017,13:11:18.118,922.899256E-6,73.042277E+0,3.986136E-3,999.200439E-3,994.965760E-3,0.000000E+0,1.012411E+0,3.098528E+0,0.000000E+0,72.956445E+0,3.981791E-3,997.444532E-3,1.008844E+0,0.000000E+0,1.065437E+0,3.107710E+0,0.000000E+0,75.804894E+0,30.940188E+0,72.761152E+0,3.972258E-3,3.968107E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,98.179051E+0,23.625962E+0,8.589940E-3,12.263610E-3,1.000000E+0,2.659057E+0,1.000000E+0,20.000000E+0,6.570098E-3,42.553978E+0,0.000000E+0,2.692683E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.988222E+0,0.000000E+0,-227.395012E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.525547E-3,0.000000E+0,163.996399E-3,0.000000E+0,-181.109638E-3,0.000000E+0,2.088794E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.015353E+0,3.051789E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.009865E+0,3.036276E+0,0.000000E+0,241.333747E+0,4.012785E-3,3.981778E-3,83.076728E+0,73.744705E+0,72.783288E+0,81.411893E+0,77.244902E+0,3.981713E-3,3.982232E-3,69.994782E+0,4.593612E+0,1.752486E+0,75.328953E+0,74.059020E+0,0.000000E+0,74.087620E+0,73.027441E+0,0.000000E+0,73.855497E+0,1.069621E+0,1.005059E+0,2.132570E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.441719E-3,69.352451E+0,30.599870E+0,0.000000E+0,1.218528E+0,1.226312E+0,1.012076E+0,60.000000E+0,1.000000E+0,1.246754E+0,647.250103E-3,1.996482E+0,60.000000E+0,1.873074E+0,0.000000E+0,73.703984E+0,984.763581E-3,989.909368E-3,1.011943E+0,50.000000E+0,1.000000E+0,85.573378E+0,2.675133E+0,2.523953E+0,1.202192E+0,25.000000E+0,0.000000E+0,1.223363E+0,1.219898E+0,1.006467E+0,60.000000E+0,3.989821E-3,50.987267E+0,8.258678E-3,23.899976E+0,3.520402E+0,30.673962E+0,0.000000E+0,8.456730E-3,0.000000E+0,50.157177E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.267194E-3,0.000000E+0,15.981711E-3,2.020899E+0,2.013941E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878152E+0,5.660558E+0,0.000000E+0,83.661958E-3,0.000000E+0,50.266066E-3,9.500000E+0,9.793344E+0,0.000000E+0,25.870371E-3,10.000000E+0,9.776787E+0,0.000000E+0,43.070842E-3,996.587297E-3,3.065741E+0,997.359713E-3,3.057373E+0,996.345918E-3,3.049842E+0,999.821787E-3,3.046463E+0,34.029971E-3,9.868627E+0,1.000000E+0,1.000000E+0,72.995804E+0,73.000344E+0,2.119017E+0,72.612663E+0,72.646029E+0,2.136732E+0,72.616032E+0,72.891440E+0,2.151675E+0,72.563199E+0,72.879553E+0,2.117678E+0
 10/25/2017,13:11:28.118,117.807224E-6,73.042417E+0,3.981791E-3,997.525078E-3,997.760130E-3,0.000000E+0,1.012858E+0,3.099333E+0,0.000000E+0,72.954433E+0,3.979262E-3,998.072792E-3,992.254085E-3,0.000000E+0,1.064830E+0,3.110449E+0,0.000000E+0,75.811402E+0,30.930572E+0,72.756894E+0,3.978613E-3,3.962789E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.206270E+0,23.629117E+0,8.595452E-3,12.251677E-3,1.000000E+0,2.653179E+0,1.000000E+0,20.000000E+0,6.551156E-3,42.553279E+0,0.000000E+0,2.683274E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.001484E+0,0.000000E+0,-218.575427E-3,0.000000E+0,135.946158E-3,0.000000E+0,140.034068E-3,0.000000E+0,153.233989E-3,0.000000E+0,-195.094329E-3,0.000000E+0,2.091146E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.002703E+0,3.052916E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007931E+0,3.036019E+0,0.000000E+0,241.346867E+0,4.011747E-3,3.980416E-3,83.090325E+0,73.744705E+0,72.781931E+0,81.434859E+0,77.250428E+0,3.977626E-3,3.975550E-3,70.098812E+0,4.602311E+0,1.754694E+0,75.319308E+0,74.057522E+0,0.000000E+0,74.085654E+0,73.031045E+0,0.000000E+0,73.853999E+0,1.072816E+0,1.006416E+0,2.138166E+0,60.000000E+0,57.000000E+0,55.700000E+0,10.443081E-3,69.354275E+0,30.596294E+0,0.000000E+0,1.220268E+0,1.231517E+0,1.001000E+0,60.000000E+0,1.000000E+0,1.246595E+0,651.867630E-3,1.985554E+0,60.000000E+0,1.873622E+0,0.000000E+0,73.705669E+0,983.853622E-3,986.540888E-3,991.127064E-3,50.000000E+0,1.000000E+0,85.590733E+0,2.674718E+0,2.526301E+0,1.197114E+0,25.000000E+0,0.000000E+0,1.227404E+0,1.219882E+0,996.087797E-3,60.000000E+0,3.988200E-3,50.981579E+0,8.492144E-3,23.896311E+0,3.477551E+0,30.674333E+0,0.000000E+0,-117.891079E-6,0.000000E+0,45.261164E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.526350E-3,2.020899E+0,2.013426E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878887E+0,5.659913E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.791379E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.747958E+0,0.000000E+0,44.166003E-3,996.281550E-3,3.065580E+0,996.812585E-3,3.056166E+0,999.789603E-3,3.048506E+0,999.145924E-3,3.046897E+0,30.163752E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.996880E+0,72.999501E+0,2.125138E+0,72.612429E+0,72.646310E+0,2.136125E+0,72.617202E+0,72.890692E+0,2.151963E+0,72.564415E+0,72.881332E+0,2.118333E+0
 10/25/2017,13:11:38.118,278.825630E-6,73.041996E+0,3.982828E-3,998.475523E-3,987.716365E-3,0.000000E+0,1.014263E+0,3.100783E+0,0.000000E+0,72.955696E+0,3.979002E-3,997.621733E-3,985.123777E-3,0.000000E+0,1.060103E+0,3.109402E+0,0.000000E+0,75.816319E+0,30.928110E+0,72.753103E+0,3.974981E-3,3.969729E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,98.214121E+0,23.624802E+0,8.568928E-3,12.249732E-3,1.000000E+0,2.652285E+0,1.000000E+0,20.000000E+0,6.576909E-3,42.554583E+0,0.000000E+0,2.681727E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.985712E+0,0.000000E+0,-206.826708E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.428982E-3,0.000000E+0,140.344876E-3,0.000000E+0,-199.831079E-3,0.000000E+0,2.096656E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.006377E+0,3.051821E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.013924E+0,3.036292E+0,0.000000E+0,241.375230E+0,4.013823E-3,3.978405E-3,83.104343E+0,73.747326E+0,72.784645E+0,81.460123E+0,77.258016E+0,3.988654E-3,3.983010E-3,70.105595E+0,4.588457E+0,1.751116E+0,75.328672E+0,74.059534E+0,0.000000E+0,74.089773E+0,73.032823E+0,0.000000E+0,73.856199E+0,1.064478E+0,1.007917E+0,2.130322E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.420188E-3,69.351796E+0,30.595225E+0,0.000000E+0,1.219278E+0,1.230448E+0,1.000633E+0,60.000000E+0,1.000000E+0,1.247360E+0,641.769787E-3,1.980745E+0,60.000000E+0,1.877280E+0,0.000000E+0,73.703235E+0,983.678015E-3,984.066412E-3,1.012566E+0,50.000000E+0,1.000000E+0,85.639045E+0,2.685112E+0,2.524368E+0,1.179531E+0,25.000000E+0,0.000000E+0,1.223874E+0,1.223109E+0,987.944090E-3,60.000000E+0,3.989367E-3,50.976638E+0,8.463544E-3,23.892413E+0,3.478840E+0,30.673126E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.873165E-3,0.000000E+0,18.204244E-3,0.000000E+0,19.879196E-3,0.000000E+0,23.905524E-3,2.021028E+0,2.013619E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882231E+0,5.660042E+0,0.000000E+0,80.116062E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.791734E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.739068E+0,0.000000E+0,43.135263E-3,996.828677E-3,3.065709E+0,997.456265E-3,3.056778E+0,996.812585E-3,3.051081E+0,997.955116E-3,3.046913E+0,37.251821E-3,9.857994E+0,1.000000E+0,1.000000E+0,72.996787E+0,73.000344E+0,2.124595E+0,72.611259E+0,72.648416E+0,2.134353E+0,72.616921E+0,72.893406E+0,2.152170E+0,72.565211E+0,72.878617E+0,2.115491E+0
 10/25/2017,13:11:48.118,278.825630E-6,73.041294E+0,3.978873E-3,997.798935E-3,999.069492E-3,0.000000E+0,1.015174E+0,3.096756E+0,0.000000E+0,72.954199E+0,3.975565E-3,997.992246E-3,1.008158E+0,0.000000E+0,1.063920E+0,3.108500E+0,0.000000E+0,75.822827E+0,30.941907E+0,72.751418E+0,3.974138E-3,3.966875E-3,0.000000E+0,1.019640E+0,1.000000E+0,44.000000E+0,98.219762E+0,23.625266E+0,8.570614E-3,12.244998E-3,1.000000E+0,2.659568E+0,1.000000E+0,20.000000E+0,6.576520E-3,42.558633E+0,0.000000E+0,2.690588E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.978598E+0,0.000000E+0,-224.884327E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.461170E-3,0.000000E+0,148.980582E-3,0.000000E+0,-213.461319E-3,0.000000E+0,2.101779E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,997.399666E-3,3.052240E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.013604E+0,3.035810E+0,0.000000E+0,241.396792E+0,4.012266E-3,3.983529E-3,83.122393E+0,73.745173E+0,72.787640E+0,81.481542E+0,77.266446E+0,3.984048E-3,3.979637E-3,70.071916E+0,4.594257E+0,1.751535E+0,75.309803E+0,74.058785E+0,0.000000E+0,74.089165E+0,73.037644E+0,0.000000E+0,73.857697E+0,1.069893E+0,1.000748E+0,2.125029E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.440811E-3,69.348335E+0,30.590534E+0,0.000000E+0,1.220970E+0,1.223981E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.248349E+0,648.432446E-3,1.991785E+0,60.000000E+0,1.885404E+0,0.000000E+0,73.702065E+0,983.534338E-3,985.247775E-3,1.003396E+0,50.000000E+0,1.000000E+0,85.683746E+0,2.680881E+0,2.525151E+0,1.203246E+0,25.000000E+0,0.000000E+0,1.218860E+0,1.216846E+0,1.010267E+0,60.000000E+0,3.987681E-3,50.964657E+0,8.480276E-3,23.893527E+0,3.611259E+0,30.671639E+0,0.000000E+0,53.489607E-3,0.000000E+0,45.196742E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.196890E-3,2.020899E+0,2.013329E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885355E+0,5.658785E+0,0.000000E+0,82.630425E-3,0.000000E+0,50.523949E-3,9.500000E+0,9.792925E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.703925E+0,0.000000E+0,40.783888E-3,997.005689E-3,3.065065E+0,998.357416E-3,3.056681E+0,997.053965E-3,3.049343E+0,997.745921E-3,3.047509E+0,34.352156E-3,9.884737E+0,1.000000E+0,1.000000E+0,72.996085E+0,72.999267E+0,2.121239E+0,72.610557E+0,72.648837E+0,2.134241E+0,72.617249E+0,72.889522E+0,2.151899E+0,72.565304E+0,72.879272E+0,2.115763E+0
 10/25/2017,13:11:58.118,1.244936E-3,73.045272E+0,3.982180E-3,997.976137E-3,1.021233E+0,0.000000E+0,1.014471E+0,3.098689E+0,0.000000E+0,72.954292E+0,3.983023E-3,997.267330E-3,1.024460E+0,0.000000E+0,1.063473E+0,3.109289E+0,0.000000E+0,75.828025E+0,30.932291E+0,72.746551E+0,3.972906E-3,3.967199E-3,0.000000E+0,1.029007E+0,1.000000E+0,44.000000E+0,98.242562E+0,23.618725E+0,8.579110E-3,12.244738E-3,1.000000E+0,2.661932E+0,1.000000E+0,20.000000E+0,6.564260E-3,42.560588E+0,0.000000E+0,2.682339E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.982139E+0,0.000000E+0,-234.991444E-3,0.000000E+0,135.173640E-3,0.000000E+0,138.360278E-3,0.000000E+0,172.148763E-3,0.000000E+0,-198.735504E-3,0.000000E+0,2.095528E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,697.696895E-3,3.053479E+0,0.000000E+0,999.339027E-3,0.000000E+0,998.278863E-3,3.035456E+0,0.000000E+0,241.414833E+0,4.012980E-3,3.981778E-3,83.134490E+0,73.746811E+0,72.786704E+0,81.505775E+0,77.269491E+0,3.983594E-3,3.983010E-3,70.031501E+0,4.596512E+0,1.750987E+0,75.312800E+0,74.061126E+0,0.000000E+0,74.091786E+0,73.037269E+0,0.000000E+0,73.857416E+0,1.065308E+0,1.008891E+0,2.128776E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.437245E-3,69.346605E+0,30.588490E+0,0.000000E+0,1.219022E+0,1.225849E+0,1.010733E+0,60.000000E+0,1.000000E+0,1.247839E+0,647.793342E-3,1.962580E+0,60.000000E+0,1.889965E+0,0.000000E+0,73.701363E+0,983.326803E-3,987.482786E-3,998.299906E-3,50.000000E+0,1.000000E+0,85.719816E+0,2.680481E+0,2.534464E+0,1.202703E+0,25.000000E+0,0.000000E+0,1.224178E+0,1.221080E+0,1.010044E+0,60.000000E+0,3.988719E-3,50.962046E+0,8.341689E-3,23.893016E+0,3.605460E+0,30.670060E+0,0.000000E+0,1.235996E-3,0.000000E+0,43.328527E-3,0.000000E+0,21.103200E-3,0.000000E+0,17.560032E-3,0.000000E+0,16.303817E-3,2.020673E+0,2.013555E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887833E+0,5.646535E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.879196E-3,10.000000E+0,9.715779E+0,0.000000E+0,42.748735E-3,996.651665E-3,3.065564E+0,997.601093E-3,3.057406E+0,997.617185E-3,3.050920E+0,997.617185E-3,3.044886E+0,27.908458E-3,9.884415E+0,1.000000E+0,1.000000E+0,72.996600E+0,72.998940E+0,2.122501E+0,72.611867E+0,72.648510E+0,2.133379E+0,72.617951E+0,72.889849E+0,2.157409E+0,72.568112E+0,72.879600E+0,2.114613E+0
 10/25/2017,13:12:08.118,2.050028E-3,73.042932E+0,3.984969E-3,998.556069E-3,1.002806E+0,0.000000E+0,1.012587E+0,3.099172E+0,0.000000E+0,72.953590E+0,3.979586E-3,997.847263E-3,977.339461E-3,0.000000E+0,1.064591E+0,3.110546E+0,0.000000E+0,75.833644E+0,30.928435E+0,72.741731E+0,3.976732E-3,3.969080E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,98.287927E+0,23.620673E+0,8.590913E-3,12.226385E-3,1.000000E+0,2.661022E+0,1.000000E+0,20.000000E+0,6.599029E-3,42.563800E+0,0.000000E+0,2.691265E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.002997E+0,0.000000E+0,-219.798581E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.298065E-3,0.000000E+0,155.811812E-3,0.000000E+0,-190.905366E-3,0.000000E+0,2.102746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.005817E+0,3.052497E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.004287E+0,3.035826E+0,0.000000E+0,241.427808E+0,4.012850E-3,3.984891E-3,83.151696E+0,73.747607E+0,72.791946E+0,81.528601E+0,77.278015E+0,3.984632E-3,3.976523E-3,69.995952E+0,4.602956E+0,1.751599E+0,75.323849E+0,74.061922E+0,0.000000E+0,74.088837E+0,73.039656E+0,0.000000E+0,73.855825E+0,1.065117E+0,1.009801E+0,2.123355E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.434261E-3,69.344126E+0,30.585099E+0,0.000000E+0,1.213690E+0,1.225354E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.243930E+0,648.895796E-3,1.987248E+0,60.000000E+0,1.894203E+0,0.000000E+0,73.699303E+0,983.885550E-3,982.358226E-3,996.127286E-3,50.000000E+0,1.000000E+0,85.738719E+0,2.688640E+0,2.530981E+0,1.196842E+0,25.000000E+0,0.000000E+0,1.221591E+0,1.217294E+0,1.004008E+0,60.000000E+0,3.989951E-3,50.957011E+0,8.528396E-3,23.892135E+0,3.467886E+0,30.668527E+0,0.000000E+0,-472.480660E-6,0.000000E+0,44.616951E-3,0.000000E+0,24.098787E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.139823E-3,2.020995E+0,2.013394E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888942E+0,5.648663E+0,0.000000E+0,85.596083E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.734172E+0,0.000000E+0,42.458840E-3,996.458562E-3,3.065082E+0,997.166609E-3,3.057180E+0,997.166609E-3,3.050277E+0,999.789603E-3,3.045240E+0,28.552828E-3,9.878615E+0,1.000000E+0,1.000000E+0,72.999033E+0,73.000016E+0,2.130859E+0,72.611212E+0,72.647714E+0,2.134289E+0,72.618747E+0,72.889194E+0,2.156068E+0,72.564696E+0,72.879319E+0,2.117295E+0
 10/25/2017,13:12:18.118,1.244936E-3,73.042324E+0,3.984709E-3,997.219002E-3,984.027796E-3,0.000000E+0,1.012778E+0,3.101492E+0,0.000000E+0,72.954292E+0,3.979067E-3,997.782826E-3,999.767227E-3,0.000000E+0,1.063057E+0,3.113268E+0,0.000000E+0,75.836594E+0,30.930804E+0,72.738361E+0,3.975630E-3,3.972777E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,98.334232E+0,23.622807E+0,8.589162E-3,12.240199E-3,1.000000E+0,2.665973E+0,1.000000E+0,20.000000E+0,6.553881E-3,42.561658E+0,0.000000E+0,2.702059E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.986066E+0,0.000000E+0,-209.916782E-3,0.000000E+0,138.199337E-3,0.000000E+0,138.778725E-3,0.000000E+0,140.441544E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.098944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.001712E+0,3.053125E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.009417E+0,3.035938E+0,0.000000E+0,241.459597E+0,4.013693E-3,3.983270E-3,83.164730E+0,73.748216E+0,72.794379E+0,81.550724E+0,77.284150E+0,3.983983E-3,3.976913E-3,69.969617E+0,4.593290E+0,1.752486E+0,75.331013E+0,74.060377E+0,0.000000E+0,74.090709E+0,73.043073E+0,0.000000E+0,73.856621E+0,1.068758E+0,1.006224E+0,2.124918E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.440876E-3,69.340244E+0,30.579757E+0,0.000000E+0,1.221928E+0,1.220835E+0,1.002295E+0,60.000000E+0,1.000000E+0,1.246228E+0,647.090327E-3,1.985203E+0,60.000000E+0,1.901069E+0,0.000000E+0,73.695933E+0,984.172906E-3,988.536433E-3,1.005361E+0,50.000000E+0,1.000000E+0,85.730698E+0,2.684537E+0,2.533074E+0,1.195197E+0,25.000000E+0,0.000000E+0,1.221207E+0,1.216783E+0,1.003481E+0,60.000000E+0,3.988135E-3,50.949552E+0,8.555180E-3,23.889444E+0,3.525879E+0,30.667319E+0,0.000000E+0,37.500840E-3,0.000000E+0,47.515907E-3,0.000000E+0,15.112025E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.420893E-3,2.020867E+0,2.013813E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887838E+0,5.629611E+0,0.000000E+0,84.596785E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792636E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.652104E-3,997.037873E-3,3.065886E+0,998.051668E-3,3.056424E+0,999.387303E-3,3.049198E+0,997.198793E-3,3.047267E+0,29.841567E-3,9.868949E+0,1.000000E+0,1.000000E+0,72.998893E+0,72.997161E+0,2.129293E+0,72.608264E+0,72.647340E+0,2.133794E+0,72.619261E+0,72.890504E+0,2.153272E+0,72.566240E+0,72.878758E+0,2.111947E+0
 10/25/2017,13:12:28.118,600.862443E-6,73.043119E+0,3.980040E-3,999.297095E-3,999.468688E-3,0.000000E+0,1.012890E+0,3.101830E+0,0.000000E+0,72.953544E+0,3.983218E-3,998.105011E-3,987.676013E-3,0.000000E+0,1.063457E+0,3.113687E+0,0.000000E+0,75.843617E+0,30.928435E+0,72.736256E+0,3.976019E-3,3.970377E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,98.377577E+0,23.617565E+0,8.607126E-3,12.242987E-3,1.000000E+0,2.660191E+0,1.000000E+0,20.000000E+0,6.479865E-3,42.563613E+0,0.000000E+0,2.692231E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.974574E+0,0.000000E+0,-220.506723E-3,0.000000E+0,136.525547E-3,0.000000E+0,137.459006E-3,0.000000E+0,154.716237E-3,0.000000E+0,-209.143465E-3,0.000000E+0,2.092789E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,964.191636E-3,3.053527E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006189E+0,3.035858E+0,0.000000E+0,241.475563E+0,4.011812E-3,3.980610E-3,83.181562E+0,73.747888E+0,72.796017E+0,81.573691E+0,77.289770E+0,3.972566E-3,3.983659E-3,69.957970E+0,4.605855E+0,1.756467E+0,75.332043E+0,74.061641E+0,0.000000E+0,74.090663E+0,73.045038E+0,0.000000E+0,73.855638E+0,1.068599E+0,979.129603E-3,2.125747E+0,60.000000E+0,57.000000E+0,55.900000E+0,10.445351E-3,69.337251E+0,30.579385E+0,0.000000E+0,1.218959E+0,1.226456E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.240532E+0,647.857252E-3,1.985219E+0,60.000000E+0,1.888063E+0,0.000000E+0,73.700707E+0,988.179922E-3,984.625165E-3,1.009131E+0,50.000000E+0,1.000000E+0,85.718409E+0,2.684281E+0,2.532770E+0,1.195006E+0,25.000000E+0,0.000000E+0,1.227931E+0,1.214274E+0,1.006675E+0,60.000000E+0,3.990405E-3,50.942932E+0,8.606737E-3,23.887170E+0,3.648311E+0,30.665461E+0,0.000000E+0,49.943711E-3,0.000000E+0,45.164532E-3,0.000000E+0,17.849927E-3,0.000000E+0,14.596655E-3,0.000000E+0,19.009509E-3,2.020770E+0,2.013813E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886365E+0,5.619618E+0,0.000000E+0,80.728535E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.793054E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.700510E+0,0.000000E+0,44.971268E-3,996.989597E-3,3.065773E+0,997.810289E-3,3.057132E+0,999.210292E-3,3.052385E+0,997.552817E-3,3.045272E+0,29.841567E-3,9.876360E+0,1.000000E+0,1.000000E+0,72.998191E+0,72.998518E+0,2.124451E+0,72.613412E+0,72.647995E+0,2.133491E+0,72.619495E+0,72.891066E+0,2.149375E+0,72.562777E+0,72.881425E+0,2.115379E+0
 10/25/2017,13:12:38.118,600.862443E-6,73.042839E+0,3.980494E-3,999.007128E-3,999.021589E-3,0.000000E+0,1.012331E+0,3.101750E+0,0.000000E+0,72.953403E+0,3.978678E-3,997.347876E-3,1.007887E+0,0.000000E+0,1.063041E+0,3.114492E+0,0.000000E+0,75.848206E+0,30.929178E+0,72.732886E+0,3.977576E-3,3.968561E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.393890E+0,23.611719E+0,8.612898E-3,12.264583E-3,1.000000E+0,2.668305E+0,1.000000E+0,20.000000E+0,6.544540E-3,42.568687E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.985969E+0,0.000000E+0,-229.390685E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.038395E-3,0.000000E+0,163.416389E-3,0.000000E+0,-188.069761E-3,0.000000E+0,2.086667E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,976.810369E-3,3.052465E+0,0.000000E+0,997.826381E-3,0.000000E+0,997.847396E-3,3.035102E+0,0.000000E+0,241.496788E+0,4.009477E-3,3.980935E-3,83.195486E+0,73.750228E+0,72.795877E+0,81.598111E+0,77.298107E+0,3.975291E-3,3.983010E-3,70.102040E+0,4.592001E+0,1.750939E+0,75.343233E+0,74.062483E+0,0.000000E+0,74.089726E+0,73.046817E+0,0.000000E+0,73.854467E+0,1.064494E+0,1.006480E+0,2.125795E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.462796E-3,69.333837E+0,30.574182E+0,0.000000E+0,1.217219E+0,1.225881E+0,1.010573E+0,60.000000E+0,1.000000E+0,1.247392E+0,645.540500E-3,1.996786E+0,60.000000E+0,1.887467E+0,0.000000E+0,73.697197E+0,985.481971E-3,983.906769E-3,1.016384E+0,50.000000E+0,1.000000E+0,85.722584E+0,2.686421E+0,2.534512E+0,1.202448E+0,25.000000E+0,0.000000E+0,1.226206E+0,1.217693E+0,1.007313E+0,60.000000E+0,3.987746E-3,50.935473E+0,8.605570E-3,23.886335E+0,3.522980E+0,30.666297E+0,0.000000E+0,-6.564974E-3,0.000000E+0,44.455898E-3,0.000000E+0,24.581947E-3,0.000000E+0,19.106141E-3,0.000000E+0,14.757708E-3,2.021028E+0,2.013523E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886243E+0,5.620876E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791927E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.698159E+0,0.000000E+0,43.167473E-3,996.587297E-3,3.066562E+0,997.762013E-3,3.056472E+0,998.260864E-3,3.049939E+0,998.856268E-3,3.045336E+0,36.285266E-3,9.881193E+0,1.000000E+0,1.000000E+0,73.001982E+0,73.000110E+0,2.124115E+0,72.612382E+0,72.645000E+0,2.134018E+0,72.618232E+0,72.887135E+0,2.154263E+0,72.567223E+0,72.876465E+0,2.115523E+0
 10/25/2017,13:12:48.118,1.244936E-3,73.045647E+0,3.984839E-3,998.298322E-3,997.344966E-3,0.000000E+0,1.013752E+0,3.098383E+0,0.000000E+0,72.953871E+0,3.978548E-3,997.170675E-3,997.916856E-3,0.000000E+0,1.061540E+0,3.111367E+0,0.000000E+0,75.855464E+0,30.915149E+0,72.726475E+0,3.977316E-3,3.970766E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.390599E+0,23.609121E+0,8.615881E-3,12.263870E-3,1.000000E+0,2.661054E+0,1.000000E+0,20.000000E+0,6.570163E-3,42.570363E+0,0.000000E+0,2.690943E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.998813E+0,0.000000E+0,-217.094766E-3,0.000000E+0,136.300229E-3,0.000000E+0,137.169312E-3,0.000000E+0,151.783964E-3,0.000000E+0,-187.586419E-3,0.000000E+0,2.089792E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.003661E+0,3.052739E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.008906E+0,3.035649E+0,0.000000E+0,241.519556E+0,4.008958E-3,3.984048E-3,83.208802E+0,73.751258E+0,72.798357E+0,81.618219E+0,77.303446E+0,3.979183E-3,3.981843E-3,70.122995E+0,4.606822E+0,1.748924E+0,75.335461E+0,74.060377E+0,0.000000E+0,74.088182E+0,73.045600E+0,0.000000E+0,73.853765E+0,1.060820E+0,1.004596E+0,2.122176E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.439450E-3,69.332247E+0,30.568887E+0,0.000000E+0,1.216277E+0,1.227094E+0,994.719468E-3,60.000000E+0,1.000000E+0,1.247408E+0,646.754798E-3,1.984340E+0,60.000000E+0,1.883179E+0,0.000000E+0,73.695699E+0,984.524118E-3,982.613656E-3,991.606319E-3,50.000000E+0,1.000000E+0,85.751009E+0,2.679986E+0,2.533202E+0,1.195501E+0,25.000000E+0,0.000000E+0,1.224274E+0,1.217438E+0,991.952070E-3,60.000000E+0,3.989692E-3,50.929040E+0,8.653884E-3,23.880582E+0,3.499460E+0,30.665554E+0,0.000000E+0,3.718123E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.871842E-3,0.000000E+0,21.199832E-3,2.020834E+0,2.013684E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888150E+0,5.620714E+0,0.000000E+0,83.661958E-3,0.000000E+0,50.459478E-3,9.500000E+0,9.792217E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.940528E-3,996.764309E-3,3.066240E+0,997.375805E-3,3.056939E+0,996.474654E-3,3.048700E+0,996.989597E-3,3.045449E+0,15.021061E-3,9.875393E+0,1.000000E+0,1.000000E+0,72.999548E+0,73.002169E+0,2.126352E+0,72.610089E+0,72.644158E+0,2.138536E+0,72.620899E+0,72.888632E+0,2.152953E+0,72.567597E+0,72.874499E+0,2.117918E+0
