date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:12:58.118,-365.247996E-6,73.045881E+0,3.981013E-3,997.138456E-3,970.822401E-3,0.000000E+0,1.014583E+0,3.097964E+0,0.000000E+0,72.953076E+0,3.983347E-3,996.912927E-3,991.616026E-3,0.000000E+0,1.065118E+0,3.111802E+0,0.000000E+0,75.858554E+0,30.917518E+0,72.721842E+0,3.971674E-3,3.968237E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.389094E+0,23.610467E+0,8.613611E-3,12.268215E-3,1.000000E+0,2.657987E+0,1.000000E+0,20.000000E+0,6.545577E-3,42.571992E+0,0.000000E+0,2.704734E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.989607E+0,0.000000E+0,-216.869448E-3,0.000000E+0,134.723004E-3,0.000000E+0,136.268041E-3,0.000000E+0,144.469392E-3,0.000000E+0,-219.358089E-3,0.000000E+0,2.095979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.003086E+0,3.052256E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.005278E+0,3.035745E+0,0.000000E+0,241.534027E+0,4.009023E-3,3.983529E-3,83.222867E+0,73.752522E+0,72.803505E+0,81.644795E+0,77.311315E+0,3.979053E-3,3.980416E-3,70.095912E+0,4.594901E+0,1.750890E+0,75.331387E+0,74.062437E+0,0.000000E+0,74.091692E+0,73.048548E+0,0.000000E+0,73.855357E+0,1.070212E+0,1.001706E+0,2.125029E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.435558E-3,69.329347E+0,30.571256E+0,0.000000E+0,1.219964E+0,1.222895E+0,1.004037E+0,60.000000E+0,1.000000E+0,1.240660E+0,647.250103E-3,1.998352E+0,60.000000E+0,1.874283E+0,0.000000E+0,73.696354E+0,983.550302E-3,985.774599E-3,999.402191E-3,50.000000E+0,1.000000E+0,85.801151E+0,2.682605E+0,2.523282E+0,1.198982E+0,25.000000E+0,0.000000E+0,1.226605E+0,1.221048E+0,1.006786E+0,60.000000E+0,3.990795E-3,50.921488E+0,8.646686E-3,23.881046E+0,3.580007E+0,30.663882E+0,0.000000E+0,49.975947E-3,0.000000E+0,48.739910E-3,0.000000E+0,14.467812E-3,0.000000E+0,19.106141E-3,0.000000E+0,21.199832E-3,2.020867E+0,2.013555E+0,2.018644E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891913E+0,5.623068E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699222E+0,0.000000E+0,42.394419E-3,996.442470E-3,3.065838E+0,996.828677E-3,3.057084E+0,998.679256E-3,3.050100E+0,998.985004E-3,3.045191E+0,28.230643E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.000812E+0,73.002075E+0,2.121926E+0,72.614535E+0,72.644766E+0,2.132517E+0,72.619027E+0,72.887182E+0,2.155541E+0,72.565585E+0,72.875248E+0,2.114470E+0
 10/25/2017,13:13:08.118,117.807224E-6,73.045459E+0,3.980948E-3,999.409859E-3,1.008267E+0,0.000000E+0,1.012507E+0,3.096643E+0,0.000000E+0,72.954058E+0,3.979780E-3,997.943918E-3,1.020137E+0,0.000000E+0,1.064223E+0,3.108290E+0,0.000000E+0,75.864875E+0,30.921374E+0,72.716834E+0,3.974787E-3,3.969469E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.396851E+0,23.611487E+0,8.606088E-3,12.264324E-3,1.000000E+0,2.655847E+0,1.000000E+0,20.000000E+0,6.561535E-3,42.573948E+0,0.000000E+0,2.691845E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.987707E+0,0.000000E+0,-231.579487E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.456843E-3,0.000000E+0,167.347569E-3,0.000000E+0,-196.479909E-3,0.000000E+0,2.091758E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,615.084189E-3,3.053093E+0,0.000000E+0,998.293048E-3,0.000000E+0,993.324987E-3,3.035021E+0,0.000000E+0,241.555059E+0,4.014407E-3,3.980999E-3,83.237777E+0,73.753926E+0,72.803832E+0,81.667294E+0,77.316420E+0,3.979897E-3,3.975226E-3,70.059660E+0,4.587491E+0,1.753807E+0,75.319963E+0,74.063420E+0,0.000000E+0,74.090709E+0,73.050514E+0,0.000000E+0,73.854093E+0,1.067640E+0,1.010631E+0,2.127724E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.441914E-3,69.327336E+0,30.566425E+0,0.000000E+0,1.224354E+0,1.225178E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.242367E+0,651.452212E-3,1.963650E+0,60.000000E+0,1.873251E+0,0.000000E+0,73.696822E+0,982.847877E-3,985.391454E-3,1.003220E+0,50.000000E+0,1.000000E+0,85.868134E+0,2.683148E+0,2.531780E+0,1.179084E+0,25.000000E+0,0.000000E+0,1.225280E+0,1.220186E+0,1.003241E+0,60.000000E+0,3.990665E-3,50.916267E+0,8.630343E-3,23.877288E+0,3.574530E+0,30.665507E+0,0.000000E+0,-31.418480E-3,0.000000E+0,44.166003E-3,0.000000E+0,22.713731E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.176446E-3,2.020899E+0,2.013458E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897164E+0,5.620392E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791605E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.700253E+0,0.000000E+0,39.688727E-3,996.748217E-3,3.066047E+0,997.327529E-3,3.057406E+0,997.601093E-3,3.048957E+0,998.952820E-3,3.045787E+0,34.352156E-3,9.868304E+0,1.000000E+0,1.000000E+0,73.000344E+0,72.999220E+0,2.124499E+0,72.612148E+0,72.641958E+0,2.130921E+0,72.619215E+0,72.887930E+0,2.152218E+0,72.563994E+0,72.877447E+0,2.115459E+0
 10/25/2017,13:13:18.118,278.825630E-6,73.046021E+0,3.985163E-3,998.572179E-3,1.010311E+0,0.000000E+0,1.014727E+0,3.099736E+0,0.000000E+0,72.956118E+0,3.980494E-3,997.283439E-3,1.001665E+0,0.000000E+0,1.063792E+0,3.110739E+0,0.000000E+0,75.871805E+0,30.919469E+0,72.715571E+0,3.975889E-3,3.971026E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.411425E+0,23.609817E+0,8.606931E-3,12.261859E-3,1.000000E+0,2.666580E+0,1.000000E+0,20.000000E+0,6.570746E-3,42.577253E+0,0.000000E+0,2.683274E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.998620E+0,0.000000E+0,-218.060414E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.845266E-3,0.000000E+0,148.046121E-3,0.000000E+0,-192.000941E-3,0.000000E+0,2.091919E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.004428E+0,3.052417E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.008187E+0,3.035778E+0,0.000000E+0,241.575319E+0,4.011228E-3,3.984308E-3,83.253812E+0,73.751913E+0,72.803130E+0,81.691667E+0,77.322837E+0,3.980935E-3,3.976523E-3,70.024999E+0,4.602956E+0,1.749601E+0,75.337708E+0,74.066462E+0,0.000000E+0,74.092909E+0,73.052994E+0,0.000000E+0,73.855170E+0,1.065420E+0,1.003127E+0,2.114763E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.436791E-3,69.323501E+0,30.563684E+0,0.000000E+0,1.211919E+0,1.226919E+0,995.166961E-3,60.000000E+0,1.000000E+0,1.244903E+0,647.921162E-3,2.000908E+0,60.000000E+0,1.867916E+0,0.000000E+0,73.694763E+0,983.901514E-3,987.466821E-3,993.810889E-3,50.000000E+0,1.000000E+0,85.914948E+0,2.684553E+0,2.530422E+0,1.198647E+0,25.000000E+0,0.000000E+0,1.226414E+0,1.217613E+0,989.860255E-3,60.000000E+0,3.989367E-3,50.911558E+0,8.671394E-3,23.874087E+0,3.511381E+0,30.665089E+0,0.000000E+0,1.235996E-3,0.000000E+0,44.520319E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.549736E-3,0.000000E+0,20.008039E-3,2.020931E+0,2.013555E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900845E+0,5.622262E+0,0.000000E+0,78.246408E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792056E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.700543E+0,0.000000E+0,43.972739E-3,996.539022E-3,3.066385E+0,997.552817E-3,3.056891E+0,996.265458E-3,3.050792E+0,998.309140E-3,3.045256E+0,17.276356E-3,9.870882E+0,1.000000E+0,1.000000E+0,72.998378E+0,73.001373E+0,2.121734E+0,72.613646E+0,72.640928E+0,2.132549E+0,72.617436E+0,72.885356E+0,2.152410E+0,72.569984E+0,72.877541E+0,2.112474E+0
 10/25/2017,13:13:28.118,-848.303215E-6,73.043073E+0,3.979197E-3,997.895591E-3,989.919926E-3,0.000000E+0,1.015461E+0,3.100574E+0,0.000000E+0,72.953684E+0,3.982958E-3,996.961254E-3,1.023535E+0,0.000000E+0,1.065517E+0,3.112720E+0,0.000000E+0,75.877799E+0,30.903024E+0,72.716320E+0,3.971674E-3,3.971415E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,98.464783E+0,23.615895E+0,8.609979E-3,12.258811E-3,1.000000E+0,2.669311E+0,1.000000E+0,20.000000E+0,6.556865E-3,42.579999E+0,0.000000E+0,2.679439E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.981881E+0,0.000000E+0,-211.397442E-3,0.000000E+0,137.974019E-3,0.000000E+0,138.424655E-3,0.000000E+0,142.987144E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.086345E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.007718E+0,3.052530E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.001731E+0,3.036019E+0,0.000000E+0,241.604069E+0,4.012396E-3,3.980935E-3,83.267830E+0,73.753598E+0,72.809916E+0,81.715572E+0,77.331642E+0,3.976199E-3,3.981324E-3,70.001097E+0,4.590712E+0,1.748311E+0,75.341828E+0,74.066228E+0,0.000000E+0,74.092348E+0,73.053135E+0,0.000000E+0,73.854374E+0,1.069030E+0,1.002824E+0,2.123754E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.430954E-3,69.322191E+0,30.562337E+0,0.000000E+0,1.222630E+0,1.222192E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.246993E+0,649.247303E-3,1.996530E+0,60.000000E+0,1.885871E+0,0.000000E+0,73.692048E+0,983.725908E-3,983.156444E-3,1.008476E+0,50.000000E+0,1.000000E+0,85.936619E+0,2.686117E+0,2.530263E+0,1.191029E+0,25.000000E+0,0.000000E+0,1.225216E+0,1.216399E+0,1.016543E+0,60.000000E+0,3.986902E-3,50.902980E+0,8.672497E-3,23.875154E+0,3.541667E+0,30.665461E+0,0.000000E+0,36.888367E-3,0.000000E+0,44.520319E-3,0.000000E+0,15.820658E-3,0.000000E+0,24.420893E-3,0.000000E+0,24.259840E-3,2.020706E+0,2.013523E+0,2.018258E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902509E+0,5.621746E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.700510E+0,0.000000E+0,40.332939E-3,996.297642E-3,3.065854E+0,998.051668E-3,3.057019E+0,999.081556E-3,3.049874E+0,998.968912E-3,3.045256E+0,33.385602E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.000250E+0,72.999501E+0,2.124115E+0,72.613459E+0,72.639525E+0,2.130394E+0,72.617811E+0,72.887322E+0,2.153384E+0,72.567691E+0,72.876886E+0,2.108005E+0
 10/25/2017,13:13:38.118,117.807224E-6,73.045179E+0,3.985812E-3,997.750607E-3,1.009752E+0,0.000000E+0,1.013194E+0,3.099527E+0,0.000000E+0,72.952093E+0,3.975371E-3,997.315658E-3,1.031654E+0,0.000000E+0,1.062115E+0,3.111722E+0,0.000000E+0,75.880983E+0,30.897868E+0,72.712435E+0,3.976149E-3,3.967264E-3,0.000000E+0,1.016757E+0,1.000000E+0,44.000000E+0,98.500748E+0,23.620302E+0,8.614843E-3,12.267501E-3,1.000000E+0,2.670509E+0,1.000000E+0,20.000000E+0,6.571395E-3,42.581908E+0,0.000000E+0,2.687301E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.976634E+0,0.000000E+0,-222.953031E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.716513E-3,0.000000E+0,152.073969E-3,0.000000E+0,-212.752417E-3,0.000000E+0,2.089084E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.011360E+0,3.052755E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.006828E+0,3.035311E+0,0.000000E+0,241.620615E+0,4.013109E-3,3.981908E-3,83.281990E+0,73.752850E+0,72.809635E+0,81.736665E+0,77.333937E+0,3.981972E-3,3.978015E-3,69.984024E+0,4.597801E+0,1.751132E+0,75.340845E+0,74.065947E+0,0.000000E+0,74.090756E+0,73.055288E+0,0.000000E+0,73.854233E+0,1.061986E+0,997.107709E-3,2.125508E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.440617E-3,69.320694E+0,30.558900E+0,0.000000E+0,1.225727E+0,1.226711E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.242351E+0,650.637354E-3,1.983174E+0,60.000000E+0,1.880117E+0,0.000000E+0,73.693640E+0,987.094356E-3,988.743970E-3,1.004275E+0,50.000000E+0,1.000000E+0,85.972128E+0,2.686836E+0,2.534895E+0,1.184226E+0,25.000000E+0,0.000000E+0,1.222788E+0,1.219770E+0,1.004567E+0,60.000000E+0,3.989238E-3,50.898412E+0,8.640914E-3,23.874458E+0,3.569053E+0,30.664857E+0,0.000000E+0,51.974543E-3,0.000000E+0,43.199684E-3,0.000000E+0,13.598125E-3,0.000000E+0,19.331616E-3,0.000000E+0,19.943617E-3,2.020963E+0,2.013651E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905363E+0,5.619812E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699158E+0,0.000000E+0,41.911259E-3,996.587297E-3,3.065709E+0,997.810289E-3,3.057100E+0,997.295345E-3,3.048796E+0,998.309140E-3,3.046157E+0,26.941903E-3,9.860894E+0,1.000000E+0,1.000000E+0,73.004415E+0,72.998378E+0,2.120456E+0,72.615190E+0,72.638589E+0,2.134864E+0,72.618793E+0,72.885263E+0,2.149088E+0,72.569937E+0,72.877494E+0,2.112139E+0
 10/25/2017,13:13:48.118,439.844037E-6,73.043213E+0,3.981726E-3,997.992246E-3,1.001896E+0,0.000000E+0,1.012762E+0,3.092422E+0,0.000000E+0,72.953403E+0,3.978159E-3,997.202893E-3,1.002240E+0,0.000000E+0,1.063457E+0,3.102974E+0,0.000000E+0,75.887164E+0,30.909110E+0,72.715758E+0,3.976992E-3,3.969664E-3,0.000000E+0,1.012281E+0,1.000000E+0,44.000000E+0,98.551333E+0,23.616823E+0,8.608553E-3,12.261924E-3,1.000000E+0,2.666916E+0,1.000000E+0,20.000000E+0,6.556281E-3,42.579301E+0,0.000000E+0,2.701931E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.971258E+0,0.000000E+0,-219.862957E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.813077E-3,0.000000E+0,158.679640E-3,0.000000E+0,-209.046796E-3,0.000000E+0,2.084927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011216E+0,3.053817E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.000133E+0,3.036341E+0,0.000000E+0,241.623992E+0,4.013888E-3,3.981778E-3,83.298353E+0,73.752569E+0,72.811507E+0,81.762633E+0,77.342039E+0,3.982037E-3,3.978470E-3,69.980656E+0,4.599734E+0,1.755435E+0,75.350349E+0,74.067586E+0,0.000000E+0,74.094407E+0,73.054726E+0,0.000000E+0,73.854936E+0,1.062465E+0,981.556487E-3,2.128839E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.419021E-3,69.316906E+0,30.558017E+0,0.000000E+0,1.224290E+0,1.232555E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.247185E+0,649.630766E-3,1.992296E+0,60.000000E+0,1.883212E+0,0.000000E+0,73.692142E+0,985.418114E-3,980.777754E-3,1.005217E+0,50.000000E+0,1.000000E+0,85.976913E+0,2.683707E+0,2.528809E+0,1.190662E+0,25.000000E+0,0.000000E+0,1.222788E+0,1.217230E+0,1.010028E+0,60.000000E+0,3.987746E-3,50.889601E+0,8.667827E-3,23.880489E+0,3.570663E+0,30.665136E+0,0.000000E+0,54.327728E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.403391E-3,0.000000E+0,15.917290E-3,0.000000E+0,22.230571E-3,2.020899E+0,2.013297E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905715E+0,5.620037E+0,0.000000E+0,80.825241E-3,0.000000E+0,47.268172E-3,9.500000E+0,9.792829E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.698674E+0,0.000000E+0,41.460311E-3,996.796493E-3,3.066079E+0,997.778105E-3,3.056762E+0,998.518336E-3,3.049730E+0,999.419487E-3,3.045320E+0,31.130307E-3,9.887959E+0,1.000000E+0,1.000000E+0,73.005304E+0,73.000063E+0,2.124003E+0,72.612055E+0,72.637746E+0,2.130697E+0,72.619121E+0,72.883952E+0,2.151468E+0,72.568206E+0,72.875856E+0,2.117726E+0
 10/25/2017,13:13:58.118,761.880850E-6,73.043728E+0,3.980234E-3,997.847263E-3,1.009017E+0,0.000000E+0,1.014806E+0,3.091730E+0,0.000000E+0,72.955790E+0,3.980883E-3,997.347876E-3,1.000820E+0,0.000000E+0,1.064894E+0,3.101556E+0,0.000000E+0,75.892923E+0,30.904511E+0,72.718519E+0,3.971933E-3,3.974722E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,98.557116E+0,23.621369E+0,8.615557E-3,12.260562E-3,1.000000E+0,2.671947E+0,1.000000E+0,20.000000E+0,6.569838E-3,42.583351E+0,0.000000E+0,2.699449E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.972289E+0,0.000000E+0,-217.835096E-3,0.000000E+0,139.100608E-3,0.000000E+0,137.523383E-3,0.000000E+0,155.199579E-3,0.000000E+0,-208.337895E-3,0.000000E+0,2.084637E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004412E+0,3.052723E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.010312E+0,3.036325E+0,0.000000E+0,241.630938E+0,4.013628E-3,3.981064E-3,83.312419E+0,73.755143E+0,72.816328E+0,81.781475E+0,77.346583E+0,3.975291E-3,3.978470E-3,69.980984E+0,4.603600E+0,1.756741E+0,75.349179E+0,74.065620E+0,0.000000E+0,74.092629E+0,73.058657E+0,0.000000E+0,73.852502E+0,1.075531E+0,990.242180E-3,2.124376E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.421680E-3,69.314708E+0,30.557506E+0,0.000000E+0,1.226573E+0,1.227893E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.246882E+0,645.588433E-3,1.987519E+0,60.000000E+0,1.879472E+0,0.000000E+0,73.690129E+0,986.232288E-3,983.124515E-3,1.011751E+0,50.000000E+0,1.000000E+0,86.023962E+0,2.682142E+0,2.530263E+0,1.192355E+0,25.000000E+0,0.000000E+0,1.220058E+0,1.219467E+0,1.004088E+0,60.000000E+0,3.989627E-3,50.884426E+0,8.711083E-3,23.886660E+0,3.620280E+0,30.668573E+0,0.000000E+0,53.296195E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.822129E-3,0.000000E+0,15.401920E-3,0.000000E+0,21.006568E-3,2.020577E+0,2.013458E+0,2.018129E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909597E+0,5.620392E+0,0.000000E+0,82.888308E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.793441E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.700317E+0,0.000000E+0,41.234836E-3,996.748217E-3,3.065967E+0,997.665461E-3,3.056971E+0,998.148220E-3,3.050518E+0,998.775808E-3,3.045111E+0,34.352156E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.006615E+0,72.999220E+0,2.125553E+0,72.609902E+0,72.638635E+0,2.133012E+0,72.620338E+0,72.883672E+0,2.149982E+0,72.569235E+0,72.879319E+0,2.118795E+0
 10/25/2017,13:14:08.118,1.566973E-3,73.044711E+0,3.982504E-3,997.219002E-3,1.006590E+0,0.000000E+0,1.013960E+0,3.095966E+0,0.000000E+0,72.951344E+0,3.980753E-3,997.460641E-3,1.018670E+0,0.000000E+0,1.063233E+0,3.107163E+0,0.000000E+0,75.899197E+0,30.903257E+0,72.717723E+0,3.977576E-3,3.972517E-3,0.000000E+0,1.017713E+0,1.000000E+0,44.000000E+0,98.576062E+0,23.621091E+0,8.609979E-3,12.266788E-3,1.000000E+0,2.662891E+0,1.000000E+0,20.000000E+0,6.540647E-3,42.583397E+0,0.000000E+0,2.702930E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.978662E+0,0.000000E+0,-216.579754E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.362442E-3,0.000000E+0,146.596096E-3,0.000000E+0,-214.331334E-3,0.000000E+0,2.082832E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.013517E+0,3.052530E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.002322E+0,3.037001E+0,0.000000E+0,241.648401E+0,4.010125E-3,3.982686E-3,83.327094E+0,73.752194E+0,72.816702E+0,81.807959E+0,77.355341E+0,3.992222E-3,3.976848E-3,69.960356E+0,4.594257E+0,1.750761E+0,75.333166E+0,74.067352E+0,0.000000E+0,74.096467E+0,73.061278E+0,0.000000E+0,73.853906E+0,1.078039E+0,1.005905E+0,2.124758E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.419735E-3,69.313492E+0,30.559271E+0,0.000000E+0,1.215271E+0,1.231789E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.247951E+0,648.688087E-3,1.994661E+0,60.000000E+0,1.878360E+0,0.000000E+0,73.690316E+0,984.763581E-3,986.141779E-3,1.007821E+0,50.000000E+0,1.000000E+0,86.057642E+0,2.683339E+0,2.531525E+0,1.194111E+0,25.000000E+0,0.000000E+0,1.220601E+0,1.218284E+0,1.005397E+0,60.000000E+0,3.988005E-3,50.877014E+0,8.753432E-3,23.883273E+0,3.525557E+0,30.669363E+0,0.000000E+0,46.558993E-3,0.000000E+0,44.455898E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.558561E-3,0.000000E+0,23.486786E-3,2.020867E+0,2.013426E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912444E+0,5.619876E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792088E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.700059E+0,0.000000E+0,42.072312E-3,996.506838E-3,3.066160E+0,998.679256E-3,3.056601E+0,996.217182E-3,3.049617E+0,997.166609E-3,3.045352E+0,34.029971E-3,9.886348E+0,1.000000E+0,1.000000E+0,73.002871E+0,72.999922E+0,2.123492E+0,72.614301E+0,72.640554E+0,2.134241E+0,72.620525E+0,72.882502E+0,2.149615E+0,72.569329E+0,72.876745E+0,2.106648E+0
 10/25/2017,13:14:18.118,-1.170340E-3,73.046021E+0,3.980559E-3,997.380095E-3,980.466970E-3,0.000000E+0,1.013018E+0,3.099076E+0,0.000000E+0,72.951718E+0,3.975889E-3,997.782826E-3,1.004936E+0,0.000000E+0,1.066012E+0,3.110803E+0,0.000000E+0,75.903833E+0,30.892526E+0,72.713512E+0,3.975241E-3,3.970766E-3,0.000000E+0,1.025598E+0,1.000000E+0,44.000000E+0,98.598064E+0,23.620534E+0,8.607450E-3,12.285271E-3,1.000000E+0,2.662539E+0,1.000000E+0,20.000000E+0,6.551870E-3,42.582885E+0,0.000000E+0,2.715690E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.984842E+0,0.000000E+0,-208.597063E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.231525E-3,0.000000E+0,142.471579E-3,0.000000E+0,-203.665591E-3,0.000000E+0,2.087054E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.003278E+0,3.053189E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003137E+0,3.036148E+0,0.000000E+0,241.652163E+0,4.011358E-3,3.981972E-3,83.342379E+0,73.757577E+0,72.817638E+0,81.828911E+0,77.358385E+0,3.972502E-3,3.975161E-3,69.939073E+0,4.587168E+0,1.754726E+0,75.340423E+0,74.070488E+0,0.000000E+0,74.094314E+0,73.063290E+0,0.000000E+0,73.852876E+0,1.072161E+0,1.003957E+0,2.120629E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.419475E-3,69.310966E+0,30.555277E+0,0.000000E+0,1.223540E+0,1.227717E+0,990.116687E-3,60.000000E+0,1.000000E+0,1.246196E+0,650.333780E-3,1.989181E+0,60.000000E+0,1.895622E+0,0.000000E+0,73.689801E+0,984.428333E-3,981.352471E-3,1.003172E+0,50.000000E+0,1.000000E+0,86.102252E+0,2.684361E+0,2.526732E+0,1.207765E+0,25.000000E+0,0.000000E+0,1.226030E+0,1.212101E+0,986.986005E-3,60.000000E+0,3.987940E-3,50.871233E+0,8.587995E-3,23.884804E+0,3.492372E+0,30.669828E+0,0.000000E+0,34.922007E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.429718E-3,0.000000E+0,21.554148E-3,0.000000E+0,23.357943E-3,2.020706E+0,2.013813E+0,2.018515E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916258E+0,5.622552E+0,0.000000E+0,84.467844E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792024E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.699834E+0,0.000000E+0,40.107465E-3,996.699941E-3,3.065741E+0,998.952820E-3,3.057422E+0,998.389600E-3,3.051725E+0,999.998799E-3,3.047525E+0,33.707786E-3,9.879260E+0,1.000000E+0,1.000000E+0,73.006802E+0,72.999267E+0,2.125218E+0,72.612523E+0,72.639431E+0,2.132645E+0,72.616641E+0,72.885497E+0,2.153001E+0,72.569001E+0,72.873516E+0,2.114406E+0
 10/25/2017,13:14:28.118,761.880850E-6,73.048689E+0,3.983347E-3,997.879481E-3,1.000123E+0,0.000000E+0,1.012842E+0,3.102668E+0,0.000000E+0,72.952280E+0,3.979780E-3,997.750607E-3,993.960892E-3,0.000000E+0,1.066060E+0,3.114589E+0,0.000000E+0,75.910857E+0,30.894384E+0,72.707241E+0,3.973101E-3,3.967718E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,98.636662E+0,23.611441E+0,8.623339E-3,12.260238E-3,1.000000E+0,2.664919E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.583025E+0,0.000000E+0,2.726484E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.993501E+0,0.000000E+0,-202.191597E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.635974E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.082703E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.013117E+0,3.052288E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.004911E+0,3.035118E+0,0.000000E+0,241.666201E+0,4.006817E-3,3.982037E-3,83.352881E+0,73.755049E+0,72.818012E+0,81.852582E+0,77.367846E+0,3.971529E-3,3.983464E-3,69.919381E+0,4.607466E+0,1.748908E+0,75.341453E+0,74.071143E+0,0.000000E+0,74.094969E+0,73.067081E+0,0.000000E+0,73.853719E+0,1.072448E+0,1.010312E+0,2.120342E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.439060E-3,69.309937E+0,30.555044E+0,0.000000E+0,1.224482E+0,1.231645E+0,983.036715E-3,60.000000E+0,1.000000E+0,1.240101E+0,648.017028E-3,1.977007E+0,60.000000E+0,1.884920E+0,0.000000E+0,73.686572E+0,981.937917E-3,990.196727E-3,1.014003E+0,50.000000E+0,1.000000E+0,86.143814E+0,2.683914E+0,2.529863E+0,1.183795E+0,25.000000E+0,0.000000E+0,1.224769E+0,1.219227E+0,986.011955E-3,60.000000E+0,3.987875E-3,50.864054E+0,8.696946E-3,23.887031E+0,3.499460E+0,30.673404E+0,0.000000E+0,27.088801E-3,0.000000E+0,48.256751E-3,0.000000E+0,18.977299E-3,0.000000E+0,24.807421E-3,0.000000E+0,22.584888E-3,2.020770E+0,2.013555E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919892E+0,5.622455E+0,0.000000E+0,86.821029E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.790735E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.698964E+0,0.000000E+0,44.327056E-3,996.893045E-3,3.065854E+0,997.778105E-3,3.056537E+0,999.355119E-3,3.052111E+0,1.000240E+0,3.045256E+0,28.875013E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.005679E+0,72.998565E+0,2.121798E+0,72.611072E+0,72.635874E+0,2.135646E+0,72.615003E+0,72.884233E+0,2.151148E+0,72.571248E+0,72.873703E+0,2.113639E+0
 10/25/2017,13:14:38.118,1.083918E-3,73.047238E+0,3.982569E-3,998.153338E-3,994.678339E-3,0.000000E+0,1.014503E+0,3.098560E+0,0.000000E+0,72.954526E+0,3.982504E-3,997.653952E-3,1.016819E+0,0.000000E+0,1.063057E+0,3.110948E+0,0.000000E+0,75.915305E+0,30.895824E+0,72.704292E+0,3.972777E-3,3.970831E-3,0.000000E+0,1.027254E+0,1.000000E+0,44.000000E+0,98.660169E+0,23.611673E+0,8.649928E-3,12.279110E-3,1.000000E+0,2.668209E+0,1.000000E+0,20.000000E+0,6.557578E-3,42.581814E+0,0.000000E+0,2.714433E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.999489E+0,0.000000E+0,-201.515644E-3,0.000000E+0,135.913970E-3,0.000000E+0,140.484704E-3,0.000000E+0,140.795995E-3,0.000000E+0,-204.471160E-3,0.000000E+0,2.082703E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.000323E+0,3.051870E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.005678E+0,3.036743E+0,0.000000E+0,241.679370E+0,4.012007E-3,3.981908E-3,83.367979E+0,73.757156E+0,72.821850E+0,81.873816E+0,77.375153E+0,3.983529E-3,3.978210E-3,69.946043E+0,4.605211E+0,1.755258E+0,75.314907E+0,74.073952E+0,0.000000E+0,74.095297E+0,73.066333E+0,0.000000E+0,73.855731E+0,1.065995E+0,1.006017E+0,2.124503E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.438671E-3,69.305588E+0,30.556113E+0,0.000000E+0,1.221385E+0,1.224300E+0,989.445448E-3,60.000000E+0,1.000000E+0,1.239304E+0,649.103505E-3,1.996387E+0,60.000000E+0,1.873993E+0,0.000000E+0,73.684980E+0,987.860638E-3,984.704987E-3,975.215815E-3,50.000000E+0,1.000000E+0,86.170881E+0,2.682302E+0,2.529959E+0,1.180090E+0,25.000000E+0,0.000000E+0,1.224689E+0,1.217741E+0,977.309366E-3,60.000000E+0,3.988070E-3,50.859206E+0,8.543117E-3,23.882484E+0,3.481095E+0,30.669874E+0,0.000000E+0,9.230380E-3,0.000000E+0,47.773592E-3,0.000000E+0,21.328674E-3,0.000000E+0,24.775210E-3,0.000000E+0,21.618570E-3,2.020738E+0,2.013684E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922387E+0,5.609464E+0,0.000000E+0,89.270921E-3,0.000000E+0,48.847707E-3,9.500000E+0,9.791315E+0,0.000000E+0,23.454575E-3,10.000000E+0,9.699029E+0,0.000000E+0,40.558413E-3,996.909137E-3,3.066498E+0,998.244772E-3,3.057341E+0,997.247069E-3,3.048700E+0,998.051668E-3,3.045256E+0,29.841567E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.007551E+0,72.997114E+0,2.124323E+0,72.607188E+0,72.638963E+0,2.134880E+0,72.619168E+0,72.881940E+0,2.150366E+0,72.570546E+0,72.874265E+0,2.110495E+0
 10/25/2017,13:14:48.118,600.862443E-6,73.047799E+0,3.982439E-3,998.765490E-3,1.002742E+0,0.000000E+0,1.014774E+0,3.097545E+0,0.000000E+0,72.955462E+0,3.982634E-3,997.847263E-3,1.006483E+0,0.000000E+0,1.064463E+0,3.108403E+0,0.000000E+0,75.922329E+0,30.903117E+0,72.704994E+0,3.978159E-3,3.967005E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.725612E+0,23.613621E+0,8.630343E-3,12.285076E-3,1.000000E+0,2.665015E+0,1.000000E+0,20.000000E+0,6.566206E-3,42.584468E+0,0.000000E+0,2.722038E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.995401E+0,0.000000E+0,-201.740961E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.521219E-3,0.000000E+0,144.952734E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.083863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.010849E+0,3.053431E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008794E+0,3.036341E+0,0.000000E+0,241.690272E+0,4.009282E-3,3.983205E-3,83.383685E+0,73.759028E+0,72.828636E+0,81.895894E+0,77.377120E+0,3.985475E-3,3.980351E-3,69.951328E+0,4.607144E+0,1.754436E+0,75.305168E+0,74.072641E+0,0.000000E+0,74.094875E+0,73.067643E+0,0.000000E+0,73.855357E+0,1.063727E+0,1.000077E+0,2.125890E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.418567E-3,69.303343E+0,30.556252E+0,0.000000E+0,1.218480E+0,1.226248E+0,989.956868E-3,60.000000E+0,1.000000E+0,1.240548E+0,646.818708E-3,1.991146E+0,60.000000E+0,1.879585E+0,0.000000E+0,73.687274E+0,985.913004E-3,982.677513E-3,974.480959E-3,50.000000E+0,1.000000E+0,86.183452E+0,2.690971E+0,2.537611E+0,1.199573E+0,25.000000E+0,0.000000E+0,1.225168E+0,1.218780E+0,981.588804E-3,60.000000E+0,3.991119E-3,50.849323E+0,8.683910E-3,23.882624E+0,3.505582E+0,30.675448E+0,0.000000E+0,9.230380E-3,0.000000E+0,45.228953E-3,0.000000E+0,21.586359E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.005097E-3,2.020899E+0,2.013523E+0,2.018161E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923719E+0,5.607562E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793827E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.699125E+0,0.000000E+0,42.877578E-3,996.619481E-3,3.065629E+0,997.472357E-3,3.057583E+0,997.230977E-3,3.048973E+0,997.906840E-3,3.047267E+0,30.808122E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.003807E+0,72.996927E+0,2.123092E+0,72.609949E+0,72.638167E+0,2.131384E+0,72.618606E+0,72.882736E+0,2.149615E+0,72.570733E+0,72.874125E+0,2.117630E+0
 10/25/2017,13:14:58.118,922.899256E-6,73.046770E+0,3.980883E-3,998.056683E-3,995.684312E-3,0.000000E+0,1.015254E+0,3.094162E+0,0.000000E+0,72.951297E+0,3.972906E-3,997.702280E-3,1.027906E+0,0.000000E+0,1.063664E+0,3.106695E+0,0.000000E+0,75.928556E+0,30.890110E+0,72.701297E+0,3.978613E-3,3.973944E-3,0.000000E+0,1.027461E+0,1.000000E+0,44.000000E+0,98.768066E+0,23.620998E+0,8.651160E-3,12.248694E-3,1.000000E+0,2.672011E+0,1.000000E+0,20.000000E+0,6.564584E-3,42.581861E+0,0.000000E+0,2.718622E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.992536E+0,0.000000E+0,-206.215131E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.038395E-3,0.000000E+0,131.741392E-3,0.000000E+0,-197.897711E-3,0.000000E+0,2.081060E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.004044E+0,3.053045E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.008618E+0,3.036035E+0,0.000000E+0,241.700981E+0,4.009606E-3,3.980805E-3,83.401971E+0,73.756547E+0,72.824986E+0,81.921065E+0,77.386113E+0,3.978924E-3,3.982816E-3,69.944967E+0,4.601667E+0,1.757869E+0,75.316920E+0,74.070956E+0,0.000000E+0,74.096327E+0,73.070404E+0,0.000000E+0,73.856433E+0,1.064621E+0,1.001387E+0,2.121379E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.440033E-3,69.300677E+0,30.553604E+0,0.000000E+0,1.219805E+0,1.222783E+0,987.975115E-3,60.000000E+0,1.000000E+0,1.245637E+0,643.703076E-3,1.990587E+0,60.000000E+0,1.868062E+0,0.000000E+0,73.687555E+0,983.949407E-3,984.050448E-3,1.003652E+0,50.000000E+0,1.000000E+0,86.187440E+0,2.680577E+0,2.530838E+0,1.193377E+0,25.000000E+0,0.000000E+0,1.219818E+0,1.219930E+0,978.267449E-3,60.000000E+0,3.992157E-3,50.845734E+0,8.689423E-3,23.879886E+0,3.546177E+0,30.673312E+0,0.000000E+0,34.889772E-3,0.000000E+0,43.521790E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.549736E-3,0.000000E+0,22.649309E-3,2.020834E+0,2.013813E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924357E+0,5.580967E+0,0.000000E+0,82.985014E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.792281E+0,0.000000E+0,19.975828E-3,10.000000E+0,9.699351E+0,0.000000E+0,47.709171E-3,997.134425E-3,3.065790E+0,997.601093E-3,3.057470E+0,997.070057E-3,3.048394E+0,997.681553E-3,3.045739E+0,32.096862E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.005866E+0,72.997208E+0,2.124914E+0,72.610463E+0,72.636904E+0,2.136876E+0,72.618513E+0,72.883016E+0,2.153384E+0,72.573775E+0,72.874920E+0,2.110319E+0
 10/25/2017,13:15:08.118,-526.266402E-6,73.045740E+0,3.983218E-3,997.186784E-3,989.185405E-3,0.000000E+0,1.012331E+0,3.098737E+0,0.000000E+0,72.951718E+0,3.979845E-3,997.041801E-3,996.959768E-3,0.000000E+0,1.063568E+0,3.111045E+0,0.000000E+0,75.932724E+0,30.887694E+0,72.698302E+0,3.972712E-3,3.972063E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.772673E+0,23.615709E+0,8.637282E-3,12.261924E-3,1.000000E+0,2.676499E+0,1.000000E+0,20.000000E+0,6.570876E-3,42.584654E+0,0.000000E+0,2.705411E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.995143E+0,0.000000E+0,-204.509153E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.939667E-3,0.000000E+0,132.675853E-3,0.000000E+0,-202.215565E-3,0.000000E+0,2.089599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.011903E+0,3.054348E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009705E+0,3.035617E+0,0.000000E+0,241.713476E+0,4.013888E-3,3.983075E-3,83.414349E+0,73.756828E+0,72.825079E+0,81.945815E+0,77.391967E+0,3.981389E-3,3.976459E-3,69.956988E+0,4.604567E+0,1.751309E+0,75.328812E+0,74.072032E+0,0.000000E+0,74.096420E+0,73.073119E+0,0.000000E+0,73.856808E+0,1.063647E+0,1.011318E+0,2.118079E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.439514E-3,69.294644E+0,30.552164E+0,0.000000E+0,1.222678E+0,1.226376E+0,986.233090E-3,60.000000E+0,1.000000E+0,1.246977E+0,647.505745E-3,1.985938E+0,60.000000E+0,1.895847E+0,0.000000E+0,73.683015E+0,984.635868E-3,989.350616E-3,1.011336E+0,50.000000E+0,1.000000E+0,86.244295E+0,2.685607E+0,2.528969E+0,1.194080E+0,25.000000E+0,0.000000E+0,1.224625E+0,1.221943E+0,989.492991E-3,60.000000E+0,3.992222E-3,50.838648E+0,8.808102E-3,23.881046E+0,3.473363E+0,30.675123E+0,0.000000E+0,24.735615E-3,0.000000E+0,44.488109E-3,0.000000E+0,19.106141E-3,0.000000E+0,24.871842E-3,0.000000E+0,22.520467E-3,2.020834E+0,2.013748E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929408E+0,5.582450E+0,0.000000E+0,82.791602E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793248E+0,0.000000E+0,22.133940E-3,10.000000E+0,9.699190E+0,0.000000E+0,42.168944E-3,997.375805E-3,3.065790E+0,997.890749E-3,3.056585E+0,999.371211E-3,3.050405E+0,998.164312E-3,3.045304E+0,31.452492E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.009189E+0,73.001373E+0,2.124770E+0,72.609621E+0,72.635547E+0,2.135710E+0,72.618466E+0,72.883812E+0,2.149823E+0,72.569984E+0,72.874686E+0,2.109824E+0
 10/25/2017,13:15:18.118,1.244936E-3,73.046115E+0,3.979197E-3,997.798935E-3,994.710274E-3,0.000000E+0,1.015365E+0,3.098173E+0,0.000000E+0,72.953637E+0,3.978094E-3,998.427196E-3,1.000788E+0,0.000000E+0,1.065549E+0,3.112350E+0,0.000000E+0,75.938296E+0,30.888020E+0,72.690066E+0,3.971285E-3,3.971090E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,98.813106E+0,23.610930E+0,8.612249E-3,12.264388E-3,1.000000E+0,2.663625E+0,1.000000E+0,20.000000E+0,6.615311E-3,42.583816E+0,0.000000E+0,2.715206E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.995175E+0,0.000000E+0,-205.281671E-3,0.000000E+0,137.169312E-3,0.000000E+0,140.001880E-3,0.000000E+0,138.024835E-3,0.000000E+0,-199.412183E-3,0.000000E+0,2.085346E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.008948E+0,3.051371E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.003137E+0,3.035842E+0,0.000000E+0,241.721821E+0,4.013044E-3,3.983464E-3,83.428650E+0,73.756968E+0,72.831584E+0,81.967846E+0,77.399274E+0,3.985540E-3,3.976134E-3,70.168088E+0,4.603278E+0,1.749182E+0,75.320806E+0,74.073577E+0,0.000000E+0,74.096841E+0,73.074429E+0,0.000000E+0,73.856714E+0,1.068551E+0,1.007757E+0,2.123834E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.440357E-3,69.295392E+0,30.551653E+0,0.000000E+0,1.227547E+0,1.228372E+0,978.130277E-3,60.000000E+0,1.000000E+0,1.241473E+0,648.783953E-3,1.996434E+0,60.000000E+0,1.883856E+0,0.000000E+0,73.685168E+0,984.252727E-3,984.337807E-3,1.002933E+0,50.000000E+0,1.000000E+0,86.284825E+0,2.685495E+0,2.536157E+0,1.187724E+0,25.000000E+0,0.000000E+0,1.226350E+0,1.221112E+0,985.788402E-3,60.000000E+0,3.989367E-3,50.831515E+0,8.766531E-3,23.884665E+0,3.477229E+0,30.676099E+0,0.000000E+0,29.184103E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.365297E-3,0.000000E+0,24.259840E-3,0.000000E+0,22.069518E-3,2.020834E+0,2.013684E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933192E+0,5.724708E+0,0.000000E+0,88.336094E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793215E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.664788E+0,0.000000E+0,44.037160E-3,996.394194E-3,3.065983E+0,997.649369E-3,3.057776E+0,996.458562E-3,3.052272E+0,1.000128E+0,3.044982E+0,26.619718E-3,9.862505E+0,1.000000E+0,1.000000E+0,73.006428E+0,73.002122E+0,2.124099E+0,72.613178E+0,72.636436E+0,2.135088E+0,72.619168E+0,72.883438E+0,2.152458E+0,72.575085E+0,72.874171E+0,2.109840E+0
 10/25/2017,13:15:28.118,1.083918E-3,73.045413E+0,3.983672E-3,998.765490E-3,995.620441E-3,0.000000E+0,1.012954E+0,3.099237E+0,0.000000E+0,72.953871E+0,3.980040E-3,998.169448E-3,987.596255E-3,0.000000E+0,1.061380E+0,3.111979E+0,0.000000E+0,75.941339E+0,30.891550E+0,72.688428E+0,3.972258E-3,3.971804E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,98.816679E+0,23.612786E+0,8.613546E-3,12.283390E-3,1.000000E+0,2.670893E+0,1.000000E+0,20.000000E+0,6.560757E-3,42.587680E+0,0.000000E+0,2.700287E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.986645E+0,0.000000E+0,-207.985486E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.927073E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.091404E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.008389E+0,3.054493E+0,0.000000E+0,998.791900E-3,0.000000E+0,998.486606E-3,3.035955E+0,0.000000E+0,241.727706E+0,4.010904E-3,3.985735E-3,83.442012E+0,73.756688E+0,72.834018E+0,81.993721E+0,77.403395E+0,3.989497E-3,3.982167E-3,70.170614E+0,4.586524E+0,1.748473E+0,75.328110E+0,74.071564E+0,0.000000E+0,74.098105E+0,73.074616E+0,0.000000E+0,73.853016E+0,1.065787E+0,1.006081E+0,2.114476E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.430046E-3,69.295065E+0,30.548262E+0,0.000000E+0,1.223397E+0,1.226823E+0,997.068805E-3,60.000000E+0,1.000000E+0,1.247807E+0,652.251092E-3,1.985826E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.680627E+0,984.125013E-3,982.310333E-3,1.000041E+0,50.000000E+0,1.000000E+0,85.994410E+0,2.694021E+0,2.534416E+0,1.200004E+0,25.000000E+0,0.000000E+0,1.221559E+0,1.214674E+0,1.007521E+0,60.000000E+0,3.989886E-3,50.824336E+0,8.235721E-3,23.884294E+0,3.498816E+0,30.674519E+0,0.000000E+0,33.600355E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.397508E-3,0.000000E+0,21.167621E-3,0.000000E+0,23.100258E-3,2.021221E+0,2.013651E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909466E+0,5.731864E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792829E+0,0.000000E+0,17.527821E-3,10.000000E+0,9.683277E+0,0.000000E+0,39.624305E-3,996.635573E-3,3.066465E+0,998.470060E-3,3.057486E+0,997.585001E-3,3.051516E+0,997.906840E-3,3.046157E+0,27.264088E-3,9.866371E+0,1.000000E+0,1.000000E+0,73.012465E+0,73.001233E+0,2.123220E+0,72.612850E+0,72.636998E+0,2.123513E+0,72.619542E+0,72.881378E+0,2.151228E+0,72.572979E+0,72.872580E+0,2.109872E+0
 10/25/2017,13:15:38.118,1.244936E-3,73.046302E+0,3.982958E-3,998.394977E-3,996.051573E-3,0.000000E+0,1.012172E+0,3.098302E+0,0.000000E+0,72.953871E+0,3.979910E-3,997.412313E-3,987.325080E-3,0.000000E+0,1.062067E+0,3.109998E+0,0.000000E+0,75.947286E+0,30.890110E+0,72.689083E+0,3.976019E-3,3.963438E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,98.863694E+0,23.613761E+0,8.634558E-3,12.280537E-3,1.000000E+0,2.672921E+0,1.000000E+0,20.000000E+0,6.566011E-3,42.585445E+0,0.000000E+0,2.714369E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.983748E+0,0.000000E+0,-209.981158E-3,0.000000E+0,137.941831E-3,0.000000E+0,136.718676E-3,0.000000E+0,140.087093E-3,0.000000E+0,-201.635555E-3,0.000000E+0,2.097429E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.006936E+0,3.053688E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.003664E+0,3.036421E+0,0.000000E+0,241.740634E+0,4.010060E-3,3.982686E-3,83.458142E+0,73.757811E+0,72.833550E+0,82.013033E+0,77.413934E+0,3.988135E-3,3.983464E-3,70.102180E+0,4.583947E+0,1.751551E+0,75.322772E+0,74.073343E+0,0.000000E+0,74.098058E+0,73.077378E+0,0.000000E+0,73.854608E+0,1.061283E+0,1.000413E+0,2.123786E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.437374E-3,69.290715E+0,30.547751E+0,0.000000E+0,1.215670E+0,1.220771E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.244552E+0,654.344158E-3,1.998559E+0,60.000000E+0,1.899425E+0,0.000000E+0,73.680300E+0,985.992825E-3,984.593236E-3,1.005920E+0,50.000000E+0,1.000000E+0,85.806780E+0,2.689758E+0,2.539815E+0,1.192163E+0,25.000000E+0,0.000000E+0,1.222645E+0,1.218077E+0,1.003321E+0,60.000000E+0,3.989367E-3,50.819022E+0,8.382285E-3,23.878541E+0,3.536512E+0,30.674008E+0,0.000000E+0,35.889069E-3,0.000000E+0,45.325585E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.388683E-3,2.020867E+0,2.013877E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893821E+0,5.727867E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.790993E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.660504E+0,0.000000E+0,43.328527E-3,996.297642E-3,3.066192E+0,997.697645E-3,3.057711E+0,996.635573E-3,3.049359E+0,998.904544E-3,3.045272E+0,31.452492E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.007972E+0,73.000484E+0,2.125458E+0,72.611867E+0,72.633067E+0,2.130378E+0,72.616921E+0,72.882782E+0,2.153528E+0,72.573681E+0,72.873937E+0,2.109856E+0
 10/25/2017,13:15:48.118,600.862443E-6,73.046536E+0,3.981142E-3,998.797708E-3,991.037673E-3,0.000000E+0,1.014375E+0,3.097207E+0,0.000000E+0,72.953824E+0,3.979651E-3,998.024464E-3,1.022562E+0,0.000000E+0,1.061333E+0,3.111351E+0,0.000000E+0,75.953842E+0,30.895220E+0,72.695214E+0,3.978029E-3,3.967978E-3,0.000000E+0,1.019640E+0,1.000000E+0,44.000000E+0,98.873521E+0,23.611487E+0,8.623014E-3,12.264064E-3,1.000000E+0,2.658802E+0,1.000000E+0,20.000000E+0,6.571006E-3,42.586004E+0,0.000000E+0,2.723004E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.984875E+0,0.000000E+0,-215.710670E-3,0.000000E+0,137.619948E-3,0.000000E+0,136.139288E-3,0.000000E+0,143.953827E-3,0.000000E+0,-219.680317E-3,0.000000E+0,2.092145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.002016E+0,3.053769E+0,0.000000E+0,997.778105E-3,0.000000E+0,1.004863E+0,3.036453E+0,0.000000E+0,241.758676E+0,4.013239E-3,3.979053E-3,83.470426E+0,73.758513E+0,72.838698E+0,82.039799E+0,77.418898E+0,3.969712E-3,3.978340E-3,70.050866E+0,4.597156E+0,1.752389E+0,75.304138E+0,74.073015E+0,0.000000E+0,74.097965E+0,73.076301E+0,0.000000E+0,73.856855E+0,1.063535E+0,1.002552E+0,2.114284E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.439709E-3,69.291276E+0,30.545800E+0,0.000000E+0,1.219869E+0,1.229649E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.245637E+0,647.809319E-3,1.997888E+0,60.000000E+0,1.893881E+0,0.000000E+0,73.680066E+0,984.380441E-3,986.269494E-3,1.006032E+0,50.000000E+0,1.000000E+0,85.710482E+0,2.686884E+0,2.536333E+0,1.201266E+0,25.000000E+0,0.000000E+0,1.223204E+0,1.217294E+0,1.005653E+0,60.000000E+0,3.991508E-3,50.815106E+0,8.533973E-3,23.878262E+0,3.645411E+0,30.675030E+0,0.000000E+0,47.010288E-3,0.000000E+0,43.360737E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.816246E-3,0.000000E+0,22.584888E-3,2.021060E+0,2.013974E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885474E+0,5.727093E+0,0.000000E+0,78.665468E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793795E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.660955E+0,0.000000E+0,43.006420E-3,996.909137E-3,3.065452E+0,997.826381E-3,3.057470E+0,999.451671E-3,3.051886E+0,997.021781E-3,3.046962E+0,25.008794E-3,9.867982E+0,1.000000E+0,1.000000E+0,73.007925E+0,73.001326E+0,2.126496E+0,72.612569E+0,72.633020E+0,2.129947E+0,72.617343E+0,72.883157E+0,2.151899E+0,72.572792E+0,72.871831E+0,2.106153E+0
