date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:15:58.118,1.566973E-3,73.043868E+0,3.982699E-3,997.283439E-3,1.006175E+0,0.000000E+0,1.013816E+0,3.100413E+0,0.000000E+0,72.952748E+0,3.983801E-3,997.396204E-3,1.006658E+0,0.000000E+0,1.064926E+0,3.113896E+0,0.000000E+0,75.958243E+0,30.884257E+0,72.710470E+0,3.975565E-3,3.964346E-3,0.000000E+0,1.017601E+0,1.000000E+0,44.000000E+0,98.666657E+0,23.615106E+0,8.633196E-3,12.254272E-3,1.000000E+0,2.671180E+0,1.000000E+0,20.000000E+0,6.592737E-3,42.586423E+0,0.000000E+0,2.723101E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.974928E+0,0.000000E+0,-222.470207E-3,0.000000E+0,138.328090E-3,0.000000E+0,139.132796E-3,0.000000E+0,150.752835E-3,0.000000E+0,-213.815769E-3,0.000000E+0,2.098267E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.003981E+0,3.053270E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.012661E+0,3.035520E+0,0.000000E+0,241.768372E+0,4.014990E-3,3.981129E-3,83.487024E+0,73.757905E+0,72.839212E+0,82.059909E+0,77.425690E+0,3.990146E-3,3.979248E-3,70.024438E+0,4.597156E+0,1.755371E+0,75.308820E+0,74.075028E+0,0.000000E+0,74.097684E+0,73.077658E+0,0.000000E+0,73.854514E+0,1.066346E+0,1.003223E+0,2.120741E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.437893E-3,69.286319E+0,30.547148E+0,0.000000E+0,1.219741E+0,1.228196E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.241298E+0,645.955918E-3,1.995476E+0,60.000000E+0,1.896347E+0,0.000000E+0,73.678568E+0,984.396405E-3,983.411874E-3,1.004642E+0,50.000000E+0,1.000000E+0,85.682667E+0,2.683004E+0,2.533985E+0,1.195437E+0,25.000000E+0,0.000000E+0,1.224849E+0,1.219243E+0,1.003481E+0,60.000000E+0,3.989757E-3,50.805176E+0,8.540459E-3,23.879329E+0,3.616736E+0,30.675495E+0,0.000000E+0,51.297599E-3,0.000000E+0,47.129379E-3,0.000000E+0,13.694757E-3,0.000000E+0,18.526350E-3,0.000000E+0,23.196890E-3,2.020899E+0,2.013684E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882673E+0,5.724966E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.793376E+0,0.000000E+0,14.983182E-3,10.000000E+0,9.660568E+0,0.000000E+0,41.492521E-3,996.716033E-3,3.065983E+0,997.198793E-3,3.056746E+0,998.856268E-3,3.048957E+0,999.065464E-3,3.046640E+0,31.130307E-3,9.886670E+0,1.000000E+0,1.000000E+0,73.009376E+0,73.001467E+0,2.122054E+0,72.613973E+0,72.633722E+0,2.130506E+0,72.618559E+0,72.882127E+0,2.149295E+0,72.575459E+0,72.874312E+0,2.110415E+0
 10/25/2017,13:16:08.118,439.844037E-6,73.047706E+0,3.980040E-3,999.184330E-3,985.033770E-3,0.000000E+0,1.015653E+0,3.104537E+0,0.000000E+0,72.951250E+0,3.977900E-3,998.072792E-3,1.006626E+0,0.000000E+0,1.066731E+0,3.116522E+0,0.000000E+0,75.963253E+0,30.887509E+0,72.690253E+0,3.973879E-3,3.970572E-3,0.000000E+0,1.018796E+0,1.000000E+0,44.000000E+0,98.467040E+0,23.611951E+0,8.627554E-3,12.247851E-3,1.000000E+0,2.665909E+0,1.000000E+0,20.000000E+0,6.550962E-3,42.582792E+0,0.000000E+0,2.728966E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.983297E+0,0.000000E+0,-218.575426E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.265877E-3,0.000000E+0,143.728268E-3,0.000000E+0,-215.716914E-3,0.000000E+0,2.098332E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.009859E+0,3.053109E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.009593E+0,3.034909E+0,0.000000E+0,241.789743E+0,4.013823E-3,3.983010E-3,83.498699E+0,73.759402E+0,72.840570E+0,82.083206E+0,77.427282E+0,3.969258E-3,3.980545E-3,70.084498E+0,4.592323E+0,1.753114E+0,75.305168E+0,74.076947E+0,0.000000E+0,74.100493E+0,73.079296E+0,0.000000E+0,73.854702E+0,1.080227E+0,1.007438E+0,2.122861E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.447621E-3,69.283232E+0,30.541852E+0,0.000000E+0,1.220347E+0,1.227797E+0,1.014058E+0,60.000000E+0,1.000000E+0,1.249450E+0,649.119482E-3,1.990922E+0,60.000000E+0,1.880601E+0,0.000000E+0,73.678521E+0,981.155671E-3,983.651339E-3,1.012694E+0,50.000000E+0,1.000000E+0,85.685669E+0,2.690476E+0,2.541460E+0,1.190455E+0,25.000000E+0,0.000000E+0,1.224146E+0,1.221112E+0,1.010028E+0,60.000000E+0,3.988719E-3,50.800561E+0,8.485594E-3,23.877474E+0,3.596438E+0,30.675448E+0,0.000000E+0,44.979457E-3,0.000000E+0,52.895080E-3,0.000000E+0,14.467812E-3,0.000000E+0,19.267194E-3,0.000000E+0,22.488256E-3,2.020995E+0,2.013845E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882395E+0,5.724128E+0,0.000000E+0,79.664766E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.661534E+0,0.000000E+0,40.300728E-3,996.265458E-3,3.065870E+0,998.357416E-3,3.057583E+0,999.097648E-3,3.048426E+0,998.775808E-3,3.047573E+0,42.728964E-3,9.889248E+0,1.000000E+0,1.000000E+0,73.010453E+0,72.999735E+0,2.123364E+0,72.611540E+0,72.634424E+0,2.130761E+0,72.617811E+0,72.883297E+0,2.154758E+0,72.575740E+0,72.872206E+0,2.110080E+0
 10/25/2017,13:16:18.118,1.244936E-3,73.049484E+0,3.980818E-3,998.427196E-3,993.736237E-3,0.000000E+0,1.015924E+0,3.101428E+0,0.000000E+0,72.950970E+0,3.981013E-3,998.233885E-3,1.014124E+0,0.000000E+0,1.064846E+0,3.110175E+0,0.000000E+0,75.968498E+0,30.879100E+0,72.683795E+0,3.976343E-3,3.970636E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,98.355246E+0,23.608704E+0,8.626062E-3,12.254336E-3,1.000000E+0,2.659025E+0,1.000000E+0,20.000000E+0,6.557384E-3,42.582187E+0,0.000000E+0,2.709857E+0,0.000000E+0,1.985425E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.983748E+0,0.000000E+0,-211.268689E-3,0.000000E+0,138.939667E-3,0.000000E+0,138.682161E-3,0.000000E+0,141.859346E-3,0.000000E+0,-206.726756E-3,0.000000E+0,2.093047E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.009332E+0,3.052417E+0,0.000000E+0,997.488449E-3,0.000000E+0,1.006189E+0,3.036083E+0,0.000000E+0,241.793023E+0,4.012525E-3,3.980545E-3,83.517735E+0,73.762960E+0,72.842114E+0,82.110394E+0,77.437446E+0,3.982426E-3,3.981972E-3,70.072430E+0,4.586846E+0,1.749794E+0,75.298520E+0,74.076199E+0,0.000000E+0,74.101897E+0,73.079998E+0,0.000000E+0,73.856059E+0,1.065164E+0,1.003686E+0,2.122813E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.440682E-3,69.281501E+0,30.538786E+0,0.000000E+0,1.216053E+0,1.226520E+0,1.009007E+0,60.000000E+0,1.000000E+0,1.242175E+0,648.144849E-3,1.996642E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.679598E+0,983.582230E-3,982.805228E-3,1.002661E+0,50.000000E+0,1.000000E+0,85.689937E+0,2.689454E+0,2.539096E+0,1.191892E+0,25.000000E+0,0.000000E+0,1.225040E+0,1.216815E+0,1.016830E+0,60.000000E+0,3.988005E-3,50.795340E+0,8.305241E-3,23.880443E+0,3.593861E+0,30.676238E+0,0.000000E+0,35.695657E-3,0.000000E+0,45.840955E-3,0.000000E+0,16.658134E-3,0.000000E+0,24.904053E-3,0.000000E+0,24.195419E-3,2.021189E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882226E+0,5.733541E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.660761E+0,0.000000E+0,42.394419E-3,996.378102E-3,3.065693E+0,998.164312E-3,3.056681E+0,999.435579E-3,3.050454E+0,998.051668E-3,3.046833E+0,32.096862E-3,9.851872E+0,1.000000E+0,1.000000E+0,73.011950E+0,72.999969E+0,2.125122E+0,72.611119E+0,72.632505E+0,2.126514E+0,72.618279E+0,72.882408E+0,2.148337E+0,72.575038E+0,72.874593E+0,2.111724E+0
 10/25/2017,13:16:28.118,1.244936E-3,73.049437E+0,3.984125E-3,998.169448E-3,991.325094E-3,0.000000E+0,1.014343E+0,3.096466E+0,0.000000E+0,72.955837E+0,3.979132E-3,998.588288E-3,983.640291E-3,0.000000E+0,1.061061E+0,3.107855E+0,0.000000E+0,75.975522E+0,30.876499E+0,72.692499E+0,3.977251E-3,3.971415E-3,0.000000E+0,1.021042E+0,1.000000E+0,44.000000E+0,98.310351E+0,23.596966E+0,8.606023E-3,12.230276E-3,1.000000E+0,2.661741E+0,1.000000E+0,20.000000E+0,6.602792E-3,42.576601E+0,0.000000E+0,2.713338E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.994853E+0,0.000000E+0,-202.352539E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.783053E-3,0.000000E+0,135.157007E-3,0.000000E+0,-197.575484E-3,0.000000E+0,2.097687E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.005626E+0,3.053849E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.008346E+0,3.035295E+0,0.000000E+0,241.797220E+0,4.014277E-3,3.985346E-3,83.530583E+0,73.761041E+0,72.842722E+0,82.129754E+0,77.442785E+0,3.975550E-3,3.982037E-3,70.035197E+0,4.611010E+0,1.752244E+0,75.320104E+0,74.075543E+0,0.000000E+0,74.099369E+0,73.078735E+0,0.000000E+0,73.854280E+0,1.059286E+0,1.004772E+0,2.125699E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.439774E-3,69.279397E+0,30.603633E+0,0.000000E+0,1.220252E+0,1.229314E+0,987.367804E-3,60.000000E+0,1.000000E+0,1.246563E+0,648.128871E-3,1.999710E+0,60.000000E+0,1.868303E+0,0.000000E+0,73.676228E+0,986.344038E-3,985.040238E-3,1.008077E+0,50.000000E+0,1.000000E+0,85.610058E+0,2.690301E+0,2.537243E+0,1.196203E+0,25.000000E+0,0.000000E+0,1.224705E+0,1.217518E+0,985.772434E-3,60.000000E+0,3.988978E-3,50.786856E+0,8.470548E-3,23.877288E+0,3.470141E+0,30.678375E+0,0.000000E+0,12.131567E-3,0.000000E+0,43.296316E-3,0.000000E+0,21.006568E-3,0.000000E+0,24.614157E-3,0.000000E+0,21.457517E-3,2.020899E+0,2.013716E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875053E+0,5.726094E+0,0.000000E+0,83.597487E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.790671E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.777754E+0,0.000000E+0,48.611068E-3,997.311437E-3,3.065484E+0,998.260864E-3,3.057599E+0,999.339027E-3,3.048828E+0,997.858565E-3,3.046962E+0,29.519383E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.013214E+0,73.003666E+0,2.120392E+0,72.615190E+0,72.632177E+0,2.131032E+0,72.620572E+0,72.883344E+0,2.149902E+0,72.576021E+0,72.873423E+0,2.111788E+0
 10/25/2017,13:16:38.118,600.862443E-6,73.048782E+0,3.982504E-3,999.393750E-3,1.017624E+0,0.000000E+0,1.011868E+0,3.102523E+0,0.000000E+0,72.951859E+0,3.979456E-3,997.734498E-3,961.691071E-3,0.000000E+0,1.063505E+0,3.115121E+0,0.000000E+0,75.980719E+0,30.882445E+0,72.682672E+0,3.976214E-3,3.972193E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.321492E+0,23.585645E+0,8.612703E-3,12.262119E-3,1.000000E+0,2.665845E+0,1.000000E+0,20.000000E+0,6.578271E-3,42.579720E+0,0.000000E+0,2.721554E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.005251E+0,0.000000E+0,-217.287896E-3,0.000000E+0,138.521219E-3,0.000000E+0,137.877454E-3,0.000000E+0,147.691670E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.100780E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,997.926778E-3,3.052159E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.008730E+0,3.035874E+0,0.000000E+0,241.805566E+0,4.005195E-3,3.978599E-3,83.544508E+0,73.760058E+0,72.847496E+0,82.150145E+0,77.452481E+0,3.982037E-3,3.979378E-3,70.007225E+0,4.599734E+0,1.750181E+0,75.319074E+0,74.076386E+0,0.000000E+0,74.101335E+0,73.081730E+0,0.000000E+0,73.854140E+0,1.063775E+0,1.000956E+0,2.116708E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.443405E-3,69.276637E+0,30.634524E+0,0.000000E+0,1.215111E+0,1.227669E+0,1.001480E+0,60.000000E+0,1.000000E+0,1.245063E+0,649.758586E-3,1.982806E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.676321E+0,985.881076E-3,982.629620E-3,1.003763E+0,50.000000E+0,1.000000E+0,85.526896E+0,2.676793E+0,2.531381E+0,1.204108E+0,25.000000E+0,0.000000E+0,1.225695E+0,1.219371E+0,1.007377E+0,60.000000E+0,3.988978E-3,50.781355E+0,8.416397E-3,23.874736E+0,3.509126E+0,30.674333E+0,0.000000E+0,-3.341433E-3,0.000000E+0,43.167473E-3,0.000000E+0,25.902582E-3,0.000000E+0,23.357943E-3,0.000000E+0,17.817717E-3,2.021092E+0,2.013813E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867473E+0,5.728802E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.778076E+0,0.000000E+0,43.747265E-3,996.764309E-3,3.066144E+0,997.617185E-3,3.058339E+0,997.890749E-3,3.048635E+0,999.339027E-3,3.047380E+0,25.653164E-3,9.884737E+0,1.000000E+0,1.000000E+0,73.011950E+0,73.001935E+0,2.121878E+0,72.614862E+0,72.631101E+0,2.126802E+0,72.621461E+0,72.883063E+0,2.151292E+0,72.577893E+0,72.873095E+0,2.110862E+0
 10/25/2017,13:16:48.118,1.566973E-3,73.049297E+0,3.982504E-3,997.750607E-3,1.011237E+0,0.000000E+0,1.013401E+0,3.098238E+0,0.000000E+0,72.953684E+0,3.983153E-3,996.703507E-3,985.123778E-3,0.000000E+0,1.062930E+0,3.109434E+0,0.000000E+0,75.986198E+0,30.883421E+0,72.683608E+0,3.975889E-3,3.973684E-3,0.000000E+0,1.024355E+0,1.000000E+0,44.000000E+0,98.316180E+0,23.578918E+0,8.612444E-3,12.240199E-3,1.000000E+0,2.660846E+0,1.000000E+0,20.000000E+0,6.557967E-3,42.580232E+0,0.000000E+0,2.705024E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.986742E+0,0.000000E+0,-229.390685E-3,0.000000E+0,137.233689E-3,0.000000E+0,135.559899E-3,0.000000E+0,163.061938E-3,0.000000E+0,-189.584232E-3,0.000000E+0,2.096914E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.196496E-3,0.000000E+0,933.475413E-3,3.052015E+0,0.000000E+0,999.339027E-3,0.000000E+0,989.969137E-3,3.035407E+0,0.000000E+0,241.819218E+0,4.008114E-3,3.976783E-3,83.558809E+0,73.763568E+0,72.848666E+0,82.179349E+0,77.458101E+0,3.991897E-3,3.975940E-3,69.977709E+0,4.588779E+0,1.750826E+0,75.306105E+0,74.077416E+0,0.000000E+0,74.099229E+0,73.080139E+0,0.000000E+0,73.856153E+0,1.070244E+0,1.009051E+0,2.119338E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.435299E-3,69.274954E+0,30.631876E+0,0.000000E+0,1.220699E+0,1.225066E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.246068E+0,653.401479E-3,1.990779E+0,60.000000E+0,1.868996E+0,0.000000E+0,73.674683E+0,983.741872E-3,984.369735E-3,1.008572E+0,50.000000E+0,1.000000E+0,85.518969E+0,2.682509E+0,2.526557E+0,1.192802E+0,25.000000E+0,0.000000E+0,1.220249E+0,1.213843E+0,1.010683E+0,60.000000E+0,3.989886E-3,50.776134E+0,8.495451E-3,23.866338E+0,3.591606E+0,30.674101E+0,0.000000E+0,-24.520101E-3,0.000000E+0,39.108935E-3,0.000000E+0,32.344706E-3,0.000000E+0,14.113495E-3,0.000000E+0,13.565915E-3,2.020995E+0,2.013684E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866024E+0,5.731155E+0,0.000000E+0,84.467844E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792700E+0,0.000000E+0,16.464871E-3,10.000000E+0,9.778785E+0,0.000000E+0,46.420746E-3,996.667757E-3,3.066498E+0,998.534428E-3,3.056681E+0,997.375805E-3,3.049826E+0,997.247069E-3,3.045352E+0,23.075684E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.013495E+0,73.003198E+0,2.116908E+0,72.615892E+0,72.631850E+0,2.125173E+0,72.616968E+0,72.881940E+0,2.149966E+0,72.575927E+0,72.873610E+0,2.113113E+0
 10/25/2017,13:16:58.118,761.880850E-6,73.048267E+0,3.983088E-3,998.910473E-3,1.024219E+0,0.000000E+0,1.014248E+0,3.103425E+0,0.000000E+0,72.950736E+0,3.979586E-3,997.670061E-3,1.028001E+0,0.000000E+0,1.067673E+0,3.113880E+0,0.000000E+0,75.989475E+0,30.896892E+0,72.689458E+0,3.974074E-3,3.969858E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,98.259580E+0,23.567969E+0,8.612444E-3,12.241171E-3,1.000000E+0,2.664951E+0,1.000000E+0,20.000000E+0,6.553621E-3,42.576322E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.979338E+0,0.000000E+0,-237.051493E-3,0.000000E+0,140.388139E-3,0.000000E+0,138.617784E-3,0.000000E+0,172.470991E-3,0.000000E+0,-195.738784E-3,0.000000E+0,2.100716E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,678.625058E-3,3.052867E+0,0.000000E+0,998.164312E-3,0.000000E+0,999.285618E-3,3.034973E+0,0.000000E+0,241.826019E+0,4.014601E-3,3.981778E-3,83.572078E+0,73.761322E+0,72.852223E+0,82.199130E+0,77.460771E+0,3.979637E-3,3.981194E-3,69.948054E+0,4.609722E+0,1.749569E+0,75.322257E+0,74.078586E+0,0.000000E+0,74.102599E+0,73.084023E+0,0.000000E+0,73.856480E+0,1.078582E+0,1.003430E+0,2.124790E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.433029E-3,69.271960E+0,30.627138E+0,0.000000E+0,1.220124E+0,1.225242E+0,1.005891E+0,60.000000E+0,1.000000E+0,1.244393E+0,650.381713E-3,1.978652E+0,60.000000E+0,1.877571E+0,0.000000E+0,73.673747E+0,983.853622E-3,980.841612E-3,1.002677E+0,50.000000E+0,1.000000E+0,85.501849E+0,2.681471E+0,2.535326E+0,1.200483E+0,25.000000E+0,0.000000E+0,1.226733E+0,1.218428E+0,1.004184E+0,60.000000E+0,3.988005E-3,50.767603E+0,8.498564E-3,23.852930E+0,3.689229E+0,30.672522E+0,0.000000E+0,25.541501E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.851398E-3,2.020802E+0,2.013265E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863795E+0,5.705173E+0,0.000000E+0,82.017952E-3,0.000000E+0,39.596142E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.778398E+0,0.000000E+0,41.782417E-3,996.056262E-3,3.066562E+0,998.518336E-3,3.056585E+0,996.297642E-3,3.049746E+0,997.874657E-3,3.045755E+0,29.519383E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.013307E+0,73.000905E+0,2.122965E+0,72.616079E+0,72.629510E+0,2.123880E+0,72.619261E+0,72.877260E+0,2.152713E+0,72.579063E+0,72.874312E+0,2.112522E+0
 10/25/2017,13:17:08.118,439.844037E-6,73.048501E+0,3.982828E-3,998.894364E-3,1.017113E+0,0.000000E+0,1.014934E+0,3.106003E+0,0.000000E+0,72.951999E+0,3.979327E-3,998.475523E-3,1.011811E+0,0.000000E+0,1.062099E+0,3.116893E+0,0.000000E+0,75.996312E+0,30.918773E+0,72.678179E+0,3.971933E-3,3.973620E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.197808E+0,23.593811E+0,8.614065E-3,12.232027E-3,1.000000E+0,2.661581E+0,1.000000E+0,20.000000E+0,6.597472E-3,42.575577E+0,0.000000E+0,2.686592E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.974735E+0,0.000000E+0,-219.412321E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.718676E-3,0.000000E+0,155.199579E-3,0.000000E+0,-210.013480E-3,0.000000E+0,2.104486E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.010546E+0,3.053817E+0,0.000000E+0,997.971208E-3,0.000000E+0,998.806211E-3,3.036276E+0,0.000000E+0,241.826164E+0,4.009541E-3,3.981648E-3,83.588255E+0,73.762773E+0,72.852831E+0,82.220037E+0,77.469389E+0,3.976783E-3,3.981194E-3,70.067706E+0,4.603600E+0,1.750971E+0,75.300393E+0,74.079288E+0,0.000000E+0,74.102646E+0,73.086691E+0,0.000000E+0,73.856948E+0,1.069893E+0,982.211107E-3,2.128824E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.428295E-3,69.269996E+0,30.624397E+0,0.000000E+0,1.224211E+0,1.231038E+0,1.008080E+0,60.000000E+0,1.000000E+0,1.239734E+0,643.862852E-3,1.991082E+0,60.000000E+0,1.874686E+0,0.000000E+0,73.671126E+0,981.730382E-3,987.099641E-3,1.009610E+0,50.000000E+0,1.000000E+0,85.512918E+0,2.684984E+0,2.537004E+0,1.189592E+0,25.000000E+0,0.000000E+0,1.219866E+0,1.220313E+0,1.012136E+0,60.000000E+0,3.988913E-3,50.761589E+0,8.651874E-3,23.847919E+0,3.657976E+0,30.673683E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.067900E-3,0.000000E+0,14.306759E-3,0.000000E+0,16.303817E-3,0.000000E+0,21.844044E-3,2.020867E+0,2.013394E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863888E+0,5.698016E+0,0.000000E+0,85.467142E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791895E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.777335E+0,0.000000E+0,48.804331E-3,996.184998E-3,3.065870E+0,997.391897E-3,3.056376E+0,996.152814E-3,3.050438E+0,996.989597E-3,3.046929E+0,24.364424E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.013354E+0,73.000437E+0,2.116141E+0,72.613084E+0,72.630118E+0,2.126626E+0,72.621882E+0,72.881098E+0,2.146948E+0,72.578033E+0,72.871785E+0,2.113799E+0
 10/25/2017,13:17:18.118,2.211047E-3,73.047519E+0,3.981207E-3,997.605624E-3,961.066058E-3,0.000000E+0,1.015541E+0,3.106985E+0,0.000000E+0,72.954199E+0,3.977835E-3,998.427196E-3,1.026183E+0,0.000000E+0,1.066395E+0,3.115217E+0,0.000000E+0,76.001884E+0,30.932988E+0,72.681034E+0,3.972323E-3,3.969275E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.182718E+0,23.617797E+0,8.620550E-3,12.226515E-3,1.000000E+0,2.658929E+0,1.000000E+0,20.000000E+0,6.581515E-3,42.575949E+0,0.000000E+0,2.677828E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.988448E+0,0.000000E+0,-212.234337E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.461170E-3,0.000000E+0,143.728268E-3,0.000000E+0,-213.106868E-3,0.000000E+0,2.102682E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.858565E-3,0.000000E+0,999.236571E-3,3.054203E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.013652E+0,3.036260E+0,0.000000E+0,241.820810E+0,4.011098E-3,3.979248E-3,83.601852E+0,73.763943E+0,72.854796E+0,82.243945E+0,77.473745E+0,3.977302E-3,3.980221E-3,70.084873E+0,4.595223E+0,1.752389E+0,75.306947E+0,74.079569E+0,0.000000E+0,74.101522E+0,73.085942E+0,0.000000E+0,73.859897E+0,1.075212E+0,1.007342E+0,2.121937E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.418502E-3,69.268079E+0,30.620031E+0,0.000000E+0,1.222822E+0,1.226296E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.238634E+0,651.084727E-3,1.991993E+0,60.000000E+0,1.876281E+0,0.000000E+0,73.673653E+0,985.673541E-3,984.529379E-3,1.004914E+0,50.000000E+0,1.000000E+0,85.493828E+0,2.681391E+0,2.534336E+0,1.195900E+0,25.000000E+0,0.000000E+0,1.226142E+0,1.216878E+0,1.004152E+0,60.000000E+0,3.989367E-3,50.755669E+0,8.706349E-3,23.843790E+0,3.556809E+0,30.671314E+0,0.000000E+0,38.048842E-3,0.000000E+0,45.808744E-3,0.000000E+0,15.434131E-3,0.000000E+0,23.422364E-3,0.000000E+0,24.388683E-3,2.021060E+0,2.013684E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.861485E+0,5.699531E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791895E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.777883E+0,0.000000E+0,42.587682E-3,996.233274E-3,3.065661E+0,998.437876E-3,3.057003E+0,996.699941E-3,3.049633E+0,999.628683E-3,3.045288E+0,30.163752E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.013027E+0,73.002824E+0,2.125394E+0,72.612850E+0,72.629604E+0,2.126131E+0,72.620057E+0,72.880676E+0,2.151787E+0,72.579718E+0,72.871878E+0,2.107079E+0
 10/25/2017,13:17:28.118,1.566973E-3,73.048408E+0,3.984515E-3,997.863372E-3,1.017385E+0,0.000000E+0,1.015541E+0,3.108097E+0,0.000000E+0,72.951063E+0,3.976927E-3,997.460641E-3,990.483471E-3,0.000000E+0,1.067849E+0,3.117988E+0,0.000000E+0,76.009423E+0,30.944648E+0,72.677150E+0,3.977640E-3,3.963633E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.173645E+0,23.635056E+0,8.625349E-3,12.242209E-3,1.000000E+0,2.662954E+0,1.000000E+0,20.000000E+0,6.547718E-3,42.572970E+0,0.000000E+0,2.674154E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.998748E+0,0.000000E+0,-214.551893E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.555571E-3,0.000000E+0,149.463923E-3,0.000000E+0,-196.608800E-3,0.000000E+0,2.104422E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.006776E+0,3.053592E+0,0.000000E+0,999.001096E-3,0.000000E+0,999.013954E-3,3.036099E+0,0.000000E+0,241.829010E+0,4.011682E-3,3.983464E-3,83.615497E+0,73.762164E+0,72.855826E+0,82.269774E+0,77.482269E+0,3.974448E-3,3.982751E-3,70.057041E+0,4.609399E+0,1.749262E+0,75.319870E+0,74.082939E+0,0.000000E+0,74.102739E+0,73.082853E+0,0.000000E+0,73.858446E+0,1.072480E+0,1.001482E+0,2.118334E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.437115E-3,69.264197E+0,30.619938E+0,0.000000E+0,1.219869E+0,1.224460E+0,995.071070E-3,60.000000E+0,1.000000E+0,1.241282E+0,650.014228E-3,1.986353E+0,60.000000E+0,1.878006E+0,0.000000E+0,73.671407E+0,986.647358E-3,985.327597E-3,984.721029E-3,50.000000E+0,1.000000E+0,85.469767E+0,2.686900E+0,2.537323E+0,1.198727E+0,25.000000E+0,0.000000E+0,1.227947E+0,1.220154E+0,991.457061E-3,60.000000E+0,3.987032E-3,50.748210E+0,8.901553E-3,23.854414E+0,3.500427E+0,30.671221E+0,0.000000E+0,-1.117189E-3,0.000000E+0,43.554001E-3,0.000000E+0,22.842573E-3,0.000000E+0,24.227630E-3,0.000000E+0,19.267194E-3,2.020802E+0,2.013394E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858636E+0,5.700692E+0,0.000000E+0,83.113956E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792152E+0,0.000000E+0,20.169092E-3,10.000000E+0,9.777593E+0,0.000000E+0,42.748735E-3,997.150517E-3,3.066514E+0,997.971208E-3,3.057357E+0,999.242476E-3,3.048619E+0,998.051668E-3,3.047203E+0,17.276356E-3,9.870882E+0,1.000000E+0,1.000000E+0,73.014992E+0,73.000437E+0,2.122757E+0,72.615658E+0,72.628387E+0,2.128031E+0,72.618372E+0,72.877588E+0,2.152969E+0,72.576629E+0,72.874312E+0,2.110734E+0
 10/25/2017,13:17:38.118,2.533083E-3,73.051777E+0,3.979716E-3,997.460641E-3,999.037556E-3,0.000000E+0,1.015238E+0,3.104504E+0,0.000000E+0,72.951484E+0,3.979132E-3,997.541187E-3,987.835527E-3,0.000000E+0,1.066411E+0,3.113590E+0,0.000000E+0,76.011905E+0,30.937819E+0,72.674108E+0,3.975241E-3,3.970766E-3,0.000000E+0,1.026378E+0,1.000000E+0,44.000000E+0,98.170825E+0,23.639278E+0,8.609525E-3,12.264064E-3,1.000000E+0,2.653451E+0,1.000000E+0,20.000000E+0,6.584434E-3,42.572551E+0,0.000000E+0,2.683757E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.986420E+0,0.000000E+0,-226.880000E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.746537E-3,0.000000E+0,162.224146E-3,0.000000E+0,-182.753001E-3,0.000000E+0,2.098589E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004188E+0,3.053817E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.001539E+0,3.035343E+0,0.000000E+0,241.852552E+0,4.013563E-3,3.981583E-3,83.628110E+0,73.764645E+0,72.861348E+0,82.292884E+0,77.487843E+0,3.982232E-3,3.981778E-3,70.019994E+0,4.588457E+0,1.755532E+0,75.335507E+0,74.082424E+0,0.000000E+0,74.105408E+0,73.083789E+0,0.000000E+0,73.858587E+0,1.072273E+0,1.009338E+0,2.118860E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.443016E-3,69.264056E+0,30.612970E+0,0.000000E+0,1.216085E+0,1.227909E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.245207E+0,647.633566E-3,1.994262E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.671688E+0,985.210579E-3,985.231811E-3,1.007246E+0,50.000000E+0,1.000000E+0,85.453257E+0,2.694404E+0,2.537738E+0,1.192387E+0,25.000000E+0,0.000000E+0,1.224785E+0,1.219866E+0,1.010858E+0,60.000000E+0,3.990146E-3,50.742150E+0,8.796752E-3,23.878773E+0,3.549721E+0,30.669735E+0,0.000000E+0,-23.230685E-3,0.000000E+0,43.876107E-3,0.000000E+0,24.485315E-3,0.000000E+0,18.043191E-3,0.000000E+0,14.500023E-3,2.020995E+0,2.013297E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856377E+0,5.701240E+0,0.000000E+0,84.596785E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.066577E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.716525E-3,996.651665E-3,3.066305E+0,998.502244E-3,3.057373E+0,996.603389E-3,3.049182E+0,997.263161E-3,3.046608E+0,32.096862E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.014384E+0,73.003198E+0,2.121654E+0,72.615752E+0,72.631335E+0,2.125780E+0,72.619308E+0,72.882548E+0,2.148625E+0,72.580233E+0,72.871691E+0,2.112889E+0
 10/25/2017,13:17:48.118,439.844037E-6,73.048501E+0,3.984385E-3,998.813817E-3,1.023021E+0,0.000000E+0,1.013018E+0,3.104988E+0,0.000000E+0,72.952327E+0,3.979132E-3,998.169448E-3,1.012640E+0,0.000000E+0,1.065788E+0,3.114380E+0,0.000000E+0,76.018788E+0,30.936286E+0,72.678507E+0,3.972517E-3,3.970377E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,98.162222E+0,23.634174E+0,8.636763E-3,12.256412E-3,1.000000E+0,2.651247E+0,1.000000E+0,20.000000E+0,6.534615E-3,42.566220E+0,0.000000E+0,2.679407E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987649E+0,10.000000E+0,8.976795E+0,0.000000E+0,-238.725283E-3,0.000000E+0,140.034068E-3,0.000000E+0,139.551244E-3,0.000000E+0,162.288592E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.094014E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,642.094642E-3,3.053720E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.015042E+0,3.036453E+0,0.000000E+0,241.871896E+0,4.007141E-3,3.984113E-3,83.642551E+0,73.763989E+0,72.859242E+0,82.313839E+0,77.491871E+0,3.988005E-3,3.982751E-3,69.996700E+0,4.607789E+0,1.754291E+0,75.324786E+0,74.082986E+0,0.000000E+0,74.104331E+0,73.079811E+0,0.000000E+0,73.861910E+0,1.070340E+0,1.007023E+0,2.118015E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.430241E-3,69.261858E+0,30.607814E+0,0.000000E+0,1.222774E+0,1.225418E+0,1.009934E+0,60.000000E+0,1.000000E+0,1.245334E+0,653.896785E-3,1.976735E+0,60.000000E+0,1.892060E+0,0.000000E+0,73.671688E+0,984.204834E-3,983.922733E-3,1.008875E+0,50.000000E+0,1.000000E+0,85.425349E+0,2.686724E+0,2.532132E+0,1.201889E+0,25.000000E+0,0.000000E+0,1.224401E+0,1.211063E+0,1.005493E+0,60.000000E+0,3.991249E-3,50.737535E+0,8.775481E-3,23.891671E+0,3.642511E+0,30.667691E+0,0.000000E+0,43.980159E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.109083E-3,2.020609E+0,2.013523E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853140E+0,5.696695E+0,0.000000E+0,81.792304E-3,0.000000E+0,42.336153E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.777786E+0,0.000000E+0,42.168944E-3,996.506838E-3,3.066079E+0,997.279253E-3,3.057068E+0,997.617185E-3,3.048603E+0,999.017188E-3,3.046559E+0,27.586273E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.016396E+0,72.999314E+0,2.116253E+0,72.612195E+0,72.630352E+0,2.122427E+0,72.623146E+0,72.878196E+0,2.145622E+0,72.578454E+0,72.872253E+0,2.109633E+0
 10/25/2017,13:17:58.118,-2.941543E-3,73.051169E+0,3.982569E-3,998.652725E-3,1.007724E+0,0.000000E+0,1.013545E+0,3.107356E+0,0.000000E+0,72.950314E+0,3.979391E-3,998.121120E-3,1.018845E+0,0.000000E+0,1.062466E+0,3.116281E+0,0.000000E+0,76.023658E+0,30.930061E+0,72.673827E+0,3.972258E-3,3.964346E-3,0.000000E+0,1.015929E+0,1.000000E+0,44.000000E+0,98.144311E+0,23.625266E+0,8.633650E-3,12.262313E-3,1.000000E+0,2.651359E+0,1.000000E+0,20.000000E+0,6.544410E-3,42.565475E+0,0.000000E+0,2.694358E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.970228E+0,0.000000E+0,-222.888655E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.619948E-3,0.000000E+0,158.292966E-3,0.000000E+0,-210.400154E-3,0.000000E+0,2.097913E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.005945E+0,3.054412E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.001635E+0,3.036164E+0,0.000000E+0,241.879518E+0,4.012980E-3,3.981778E-3,83.654883E+0,73.764832E+0,72.863735E+0,82.337371E+0,77.499974E+0,3.985281E-3,3.982621E-3,70.145869E+0,4.597156E+0,1.749907E+0,75.315094E+0,74.080739E+0,0.000000E+0,74.106578E+0,73.079811E+0,0.000000E+0,73.861442E+0,1.067161E+0,988.709410E-3,2.117568E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.435948E-3,69.255498E+0,30.604330E+0,0.000000E+0,1.223828E+0,1.224667E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.246882E+0,650.877018E-3,1.999837E+0,60.000000E+0,1.885806E+0,0.000000E+0,73.667101E+0,984.843403E-3,982.964872E-3,1.002917E+0,50.000000E+0,1.000000E+0,85.396269E+0,2.685303E+0,2.536109E+0,1.185408E+0,25.000000E+0,0.000000E+0,1.225711E+0,1.218716E+0,1.005413E+0,60.000000E+0,3.988524E-3,50.729890E+0,8.702977E-3,23.895661E+0,3.668286E+0,30.666622E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.100111E-3,0.000000E+0,12.728439E-3,0.000000E+0,19.234984E-3,0.000000E+0,-16.808699E-3,2.020706E+0,2.013716E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.849759E+0,5.688571E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.778817E+0,0.000000E+0,41.717996E-3,996.249366E-3,3.065757E+0,998.148220E-3,3.056585E+0,996.635573E-3,3.048925E+0,999.194200E-3,3.047509E+0,28.552828E-3,9.836084E+0,1.000000E+0,1.000000E+0,73.015601E+0,73.000812E+0,2.113057E+0,72.612195E+0,72.634377E+0,2.124838E+0,72.619683E+0,72.878992E+0,2.149423E+0,72.578127E+0,72.872112E+0,2.111884E+0
 10/25/2017,13:18:08.118,922.899256E-6,73.048642E+0,3.985293E-3,997.396204E-3,972.962090E-3,0.000000E+0,1.015174E+0,3.108355E+0,0.000000E+0,72.950127E+0,3.978354E-3,997.557296E-3,986.033011E-3,0.000000E+0,1.063680E+0,3.117263E+0,0.000000E+0,76.029324E+0,30.940142E+0,72.667275E+0,3.975695E-3,3.967913E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.136273E+0,23.618771E+0,8.638125E-3,12.262378E-3,1.000000E+0,2.654521E+0,1.000000E+0,20.000000E+0,6.571525E-3,42.562776E+0,0.000000E+0,2.684627E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.987289E+0,0.000000E+0,-210.592736E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.682161E-3,0.000000E+0,143.857159E-3,0.000000E+0,-204.181155E-3,0.000000E+0,2.094271E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.005290E+0,3.053672E+0,0.000000E+0,998.164312E-3,0.000000E+0,999.605223E-3,3.036164E+0,0.000000E+0,241.866445E+0,4.015380E-3,3.976134E-3,83.668387E+0,73.767547E+0,72.868181E+0,82.361560E+0,77.507140E+0,3.984502E-3,3.978340E-3,70.194003E+0,4.584269E+0,1.750665E+0,75.329561E+0,74.081441E+0,0.000000E+0,74.106297E+0,73.076395E+0,0.000000E+0,73.861114E+0,1.068056E+0,1.010695E+0,2.118493E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.440487E-3,69.255451E+0,30.601496E+0,0.000000E+0,1.215686E+0,1.226120E+0,1.013722E+0,60.000000E+0,1.000000E+0,1.244122E+0,648.799930E-3,1.983318E+0,60.000000E+0,1.883679E+0,0.000000E+0,73.667943E+0,983.821693E-3,983.348016E-3,1.016975E+0,50.000000E+0,1.000000E+0,85.392751E+0,2.685654E+0,2.537243E+0,1.194511E+0,25.000000E+0,0.000000E+0,1.224258E+0,1.219786E+0,1.008335E+0,60.000000E+0,3.989238E-3,50.725881E+0,8.835145E-3,23.896403E+0,3.506548E+0,30.667273E+0,0.000000E+0,35.566715E-3,0.000000E+0,47.483696E-3,0.000000E+0,-37.906656E-3,0.000000E+0,28.930380E-3,0.000000E+0,24.839632E-3,2.020673E+0,2.013845E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848459E+0,5.684574E+0,0.000000E+0,81.534421E-3,0.000000E+0,49.427945E-3,9.500000E+0,9.792507E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.778849E+0,0.000000E+0,43.038631E-3,996.764309E-3,3.065790E+0,998.518336E-3,3.057502E+0,996.201090E-3,3.052723E+0,997.697645E-3,3.045352E+0,28.875013E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.016817E+0,73.001794E+0,2.123923E+0,72.615003E+0,72.630633E+0,2.121725E+0,72.620665E+0,72.876371E+0,2.146452E+0,72.581496E+0,72.875809E+0,2.109090E+0
 10/25/2017,13:18:18.118,439.844037E-6,73.050186E+0,3.985747E-3,999.039347E-3,1.016442E+0,0.000000E+0,1.015238E+0,3.109337E+0,0.000000E+0,72.951765E+0,3.974138E-3,997.927809E-3,985.729933E-3,0.000000E+0,1.063888E+0,3.116281E+0,0.000000E+0,76.032695E+0,30.952499E+0,72.667369E+0,3.970118E-3,3.964540E-3,0.000000E+0,1.021361E+0,1.000000E+0,44.000000E+0,98.110183E+0,23.618632E+0,8.630862E-3,12.265426E-3,1.000000E+0,2.657220E+0,1.000000E+0,20.000000E+0,6.541296E-3,42.559564E+0,0.000000E+0,2.682694E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.995594E+0,0.000000E+0,-203.221622E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.925979E-3,0.000000E+0,-203.891150E-3,0.000000E+0,2.097300E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.005131E+0,3.052417E+0,0.000000E+0,998.148220E-3,0.000000E+0,999.173756E-3,3.036309E+0,0.000000E+0,241.865191E+0,4.012331E-3,3.977691E-3,83.688737E+0,73.768904E+0,72.870053E+0,82.383640E+0,77.511824E+0,3.984373E-3,3.977821E-3,70.141659E+0,4.604567E+0,1.749424E+0,75.335601E+0,74.081348E+0,0.000000E+0,74.106063E+0,73.075505E+0,0.000000E+0,73.863080E+0,1.064526E+0,1.004021E+0,2.114619E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.441590E-3,69.254469E+0,30.594993E+0,0.000000E+0,1.224275E+0,1.222623E+0,984.091518E-3,60.000000E+0,1.000000E+0,1.242654E+0,648.656132E-3,1.994278E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.663590E+0,984.795510E-3,984.018519E-3,982.180981E-3,50.000000E+0,1.000000E+0,85.426240E+0,2.687906E+0,2.539687E+0,1.193744E+0,25.000000E+0,0.000000E+0,1.224785E+0,1.218700E+0,975.025934E-3,60.000000E+0,3.988005E-3,50.718888E+0,8.668735E-3,23.893852E+0,3.513958E+0,30.664114E+0,0.000000E+0,14.549224E-3,0.000000E+0,53.346029E-3,0.000000E+0,20.458987E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.038778E-3,2.021157E+0,2.013201E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.850238E+0,5.665200E+0,0.000000E+0,78.246408E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792475E+0,0.000000E+0,22.552678E-3,10.000000E+0,9.777077E+0,0.000000E+0,43.876107E-3,996.764309E-3,3.065983E+0,998.276956E-3,3.056617E+0,996.362010E-3,3.049746E+0,998.003392E-3,3.045417E+0,29.519383E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.018549E+0,73.002028E+0,2.121622E+0,72.615377E+0,72.630914E+0,2.124439E+0,72.617998E+0,72.878243E+0,2.149870E+0,72.581403E+0,72.875482E+0,2.113224E+0
 10/25/2017,13:18:28.118,439.844037E-6,73.050935E+0,3.980299E-3,998.684943E-3,991.931872E-3,0.000000E+0,1.014120E+0,3.107533E+0,0.000000E+0,72.951578E+0,3.980364E-3,997.476750E-3,983.448874E-3,0.000000E+0,1.066076E+0,3.114428E+0,0.000000E+0,76.037612E+0,30.943161E+0,72.666340E+0,3.971998E-3,3.971609E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.094482E+0,23.620349E+0,8.628073E-3,12.262054E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.557967E-3,42.560588E+0,0.000000E+0,2.684111E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.999489E+0,0.000000E+0,-218.865121E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.553408E-3,0.000000E+0,147.530556E-3,0.000000E+0,-190.550915E-3,0.000000E+0,2.097139E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.002623E+0,3.053511E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.005406E+0,3.035488E+0,0.000000E+0,241.887526E+0,4.013758E-3,3.983594E-3,83.698302E+0,73.766845E+0,72.870240E+0,82.407360E+0,77.519973E+0,3.988978E-3,3.978340E-3,70.080055E+0,4.601667E+0,1.751390E+0,75.336022E+0,74.080318E+0,0.000000E+0,74.106344E+0,73.076254E+0,0.000000E+0,73.861863E+0,1.066762E+0,1.006991E+0,2.114731E+0,60.000000E+0,54.000000E+0,56.300000E+0,10.433224E-3,69.250961E+0,30.593925E+0,0.000000E+0,1.218687E+0,1.223502E+0,997.532279E-3,60.000000E+0,1.000000E+0,1.240548E+0,644.869441E-3,1.997121E+0,60.000000E+0,1.879843E+0,0.000000E+0,73.665930E+0,984.428333E-3,984.034484E-3,989.337847E-3,50.000000E+0,1.000000E+0,85.398942E+0,2.691578E+0,2.540390E+0,1.201170E+0,25.000000E+0,0.000000E+0,1.225328E+0,1.219994E+0,998.562845E-3,60.000000E+0,3.988784E-3,50.711616E+0,8.634169E-3,23.885779E+0,3.493338E+0,30.665089E+0,0.000000E+0,-1.020483E-3,0.000000E+0,44.939057E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.581947E-3,0.000000E+0,18.075402E-3,2.020802E+0,2.013813E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847007E+0,5.660719E+0,0.000000E+0,81.695598E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.792571E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.778688E+0,0.000000E+0,42.136734E-3,996.828677E-3,3.065790E+0,997.794197E-3,3.058001E+0,999.451671E-3,3.049102E+0,997.858565E-3,3.047782E+0,29.841567E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.016256E+0,73.003573E+0,2.121926E+0,72.614441E+0,72.629276E+0,2.124327E+0,72.617389E+0,72.875575E+0,2.148912E+0,72.583181E+0,72.872767E+0,2.114629E+0
 10/25/2017,13:18:38.118,1.083918E-3,73.049765E+0,3.984450E-3,998.185557E-3,993.688333E-3,0.000000E+0,1.012986E+0,3.100429E+0,0.000000E+0,72.952654E+0,3.976668E-3,998.217775E-3,974.579857E-3,0.000000E+0,1.061812E+0,3.109563E+0,0.000000E+0,76.044027E+0,30.939863E+0,72.671862E+0,3.973684E-3,3.971220E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.093259E+0,23.616683E+0,8.627749E-3,12.259525E-3,1.000000E+0,2.648707E+0,1.000000E+0,20.000000E+0,6.545902E-3,42.556491E+0,0.000000E+0,2.691329E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.999650E+0,0.000000E+0,-221.440182E-3,0.000000E+0,139.293738E-3,0.000000E+0,138.810914E-3,0.000000E+0,151.203954E-3,0.000000E+0,-192.967625E-3,0.000000E+0,2.103262E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.001617E+0,3.054718E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.004287E+0,3.036325E+0,0.000000E+0,241.875852E+0,4.014407E-3,3.984567E-3,83.715792E+0,73.766377E+0,72.874546E+0,82.432721E+0,77.525734E+0,3.973021E-3,3.976913E-3,70.019480E+0,4.600056E+0,1.751841E+0,75.339955E+0,74.081488E+0,0.000000E+0,74.106999E+0,73.073914E+0,0.000000E+0,73.864250E+0,1.062082E+0,1.002616E+0,2.115273E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.443276E-3,69.249230E+0,30.590905E+0,0.000000E+0,1.216085E+0,1.219669E+0,1.001879E+0,60.000000E+0,1.000000E+0,1.242239E+0,646.658932E-3,1.987711E+0,60.000000E+0,1.893994E+0,0.000000E+0,73.665509E+0,985.003045E-3,986.333352E-3,1.002549E+0,50.000000E+0,1.000000E+0,85.386138E+0,2.686405E+0,2.538729E+0,1.184386E+0,25.000000E+0,0.000000E+0,1.226701E+0,1.218604E+0,1.000782E+0,60.000000E+0,3.990535E-3,50.708772E+0,8.719449E-3,23.883459E+0,3.509770E+0,30.665229E+0,0.000000E+0,881.406832E-6,0.000000E+0,45.390006E-3,0.000000E+0,23.712260E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.946559E-3,2.020673E+0,2.013458E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.844938E+0,5.661396E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792797E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.775531E+0,0.000000E+0,42.201155E-3,996.555113E-3,3.065902E+0,997.166609E-3,3.056987E+0,996.925229E-3,3.051596E+0,998.985004E-3,3.045401E+0,26.619718E-3,9.887315E+0,1.000000E+0,1.000000E+0,73.016396E+0,73.005819E+0,2.127167E+0,72.615003E+0,72.629791E+0,2.126067E+0,72.624830E+0,72.880957E+0,2.149743E+0,72.580794E+0,72.870615E+0,2.114134E+0
 10/25/2017,13:18:48.118,439.844037E-6,73.048595E+0,3.981272E-3,999.474296E-3,1.006878E+0,0.000000E+0,1.016036E+0,3.102346E+0,0.000000E+0,72.948396E+0,3.983607E-3,997.186784E-3,967.991901E-3,0.000000E+0,1.066331E+0,3.112495E+0,0.000000E+0,76.050536E+0,30.937633E+0,72.665216E+0,3.972063E-3,3.964994E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,98.092413E+0,23.609399E+0,8.645777E-3,12.263675E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.576650E-3,42.555281E+0,0.000000E+0,2.702349E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.000358E+0,0.000000E+0,-217.255707E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.718676E-3,0.000000E+0,155.392916E-3,0.000000E+0,-190.647584E-3,0.000000E+0,2.100265E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.005770E+0,3.053897E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.003616E+0,3.036469E+0,0.000000E+0,241.879856E+0,4.009541E-3,3.981453E-3,83.727045E+0,73.771291E+0,72.874780E+0,82.455036E+0,77.532011E+0,3.986319E-3,3.981972E-3,69.996092E+0,4.602311E+0,1.751583E+0,75.338223E+0,74.081769E+0,0.000000E+0,74.109433E+0,73.077331E+0,0.000000E+0,73.864625E+0,1.075435E+0,1.004580E+0,2.118381E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.446129E-3,69.246939E+0,30.589419E+0,0.000000E+0,1.217250E+0,1.225450E+0,995.438653E-3,60.000000E+0,1.000000E+0,1.241872E+0,647.857252E-3,2.000093E+0,60.000000E+0,1.892576E+0,0.000000E+0,73.663918E+0,985.258472E-3,990.915123E-3,1.005409E+0,50.000000E+0,1.000000E+0,85.397254E+0,2.693222E+0,2.540294E+0,1.196922E+0,25.000000E+0,0.000000E+0,1.222469E+0,1.214801E+0,1.001373E+0,60.000000E+0,3.988978E-3,50.699309E+0,8.532806E-3,23.886382E+0,3.523946E+0,30.663928E+0,0.000000E+0,-2.148722E-3,0.000000E+0,52.057604E-3,0.000000E+0,24.195419E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.268665E-3,2.021028E+0,2.013523E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.844841E+0,5.662105E+0,0.000000E+0,84.306667E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.792764E+0,0.000000E+0,26.836690E-3,10.000000E+0,9.740807E+0,0.000000E+0,43.779475E-3,996.667757E-3,3.066272E+0,997.488449E-3,3.057164E+0,996.474654E-3,3.048458E+0,999.339027E-3,3.047621E+0,28.552828E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.018923E+0,73.004088E+0,2.126656E+0,72.615939E+0,72.627217E+0,2.124056E+0,72.618981E+0,72.875856E+0,2.151148E+0,72.579016E+0,72.868602E+0,2.113927E+0
