date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:18:58.118,-204.229589E-6,73.049812E+0,3.978937E-3,997.621733E-3,1.002199E+0,0.000000E+0,1.013321E+0,3.100944E+0,0.000000E+0,72.953076E+0,3.972647E-3,997.267330E-3,1.015065E+0,0.000000E+0,1.065772E+0,3.110014E+0,0.000000E+0,76.055218E+0,30.939445E+0,72.665076E+0,3.971155E-3,3.971933E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,98.069802E+0,23.608240E+0,8.647139E-3,12.258746E-3,1.000000E+0,2.658402E+0,1.000000E+0,20.000000E+0,6.606943E-3,42.552162E+0,0.000000E+0,2.705636E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.989293E+0,10.000000E+0,9.000648E+0,0.000000E+0,-220.538911E-3,0.000000E+0,136.686488E-3,0.000000E+0,140.259386E-3,0.000000E+0,152.943984E-3,0.000000E+0,-192.419837E-3,0.000000E+0,2.094304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.005482E+0,3.054927E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.004351E+0,3.036405E+0,0.000000E+0,241.885211E+0,4.007271E-3,3.983724E-3,83.743363E+0,73.771291E+0,72.875809E+0,82.476740E+0,77.539083E+0,3.986448E-3,3.982232E-3,69.986316E+0,4.606178E+0,1.753227E+0,75.334477E+0,74.083079E+0,0.000000E+0,74.108310E+0,73.079484E+0,0.000000E+0,73.864297E+0,1.068215E+0,1.005267E+0,2.115464E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.442238E-3,69.245957E+0,30.584588E+0,0.000000E+0,1.216772E+0,1.233194E+0,1.000665E+0,60.000000E+0,1.000000E+0,1.247632E+0,650.365735E-3,1.989628E+0,60.000000E+0,1.881439E+0,0.000000E+0,73.664199E+0,984.380441E-3,985.918278E-3,990.647810E-3,50.000000E+0,1.000000E+0,85.395612E+0,2.687634E+0,2.533298E+0,1.205785E+0,25.000000E+0,0.000000E+0,1.225663E+0,1.219674E+0,1.001214E+0,60.000000E+0,3.989303E-3,50.692830E+0,8.685596E-3,23.881000E+0,3.502360E+0,30.663696E+0,0.000000E+0,-827.070242E-6,0.000000E+0,41.653574E-3,0.000000E+0,22.198361E-3,0.000000E+0,24.775210E-3,0.000000E+0,19.299405E-3,2.021124E+0,2.013523E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.843700E+0,5.661171E+0,0.000000E+0,83.565252E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792088E+0,0.000000E+0,24.259840E-3,10.000000E+0,9.738166E+0,0.000000E+0,43.103052E-3,996.619481E-3,3.065902E+0,997.778105E-3,3.056649E+0,996.619481E-3,3.049102E+0,997.311437E-3,3.047895E+0,34.029971E-3,9.883448E+0,1.000000E+0,1.000000E+0,73.019438E+0,73.005538E+0,2.120599E+0,72.615939E+0,72.627170E+0,2.124519E+0,72.622490E+0,72.876558E+0,2.145718E+0,72.583040E+0,72.870895E+0,2.114262E+0
 10/25/2017,13:19:08.118,2.533083E-3,73.050701E+0,3.983477E-3,998.604397E-3,1.018678E+0,0.000000E+0,1.014519E+0,3.101009E+0,0.000000E+0,72.949659E+0,3.982764E-3,997.219002E-3,1.023615E+0,0.000000E+0,1.064463E+0,3.109225E+0,0.000000E+0,76.059901E+0,30.937587E+0,72.665310E+0,3.972193E-3,3.968107E-3,0.000000E+0,1.021329E+0,1.000000E+0,44.000000E+0,98.047943E+0,23.604018E+0,8.633585E-3,12.265621E-3,1.000000E+0,2.651854E+0,1.000000E+0,20.000000E+0,6.531436E-3,42.551976E+0,0.000000E+0,2.693134E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.997654E+0,0.000000E+0,-205.056353E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.392466E-3,0.000000E+0,149.625037E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.091017E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.003693E+0,3.053222E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.013892E+0,3.036759E+0,0.000000E+0,241.890180E+0,4.007336E-3,3.984048E-3,83.755976E+0,73.769840E+0,72.878851E+0,82.501071E+0,77.543580E+0,3.981518E-3,3.976523E-3,69.967325E+0,4.609399E+0,1.749069E+0,75.340751E+0,74.085701E+0,0.000000E+0,74.109246E+0,73.081543E+0,0.000000E+0,73.864531E+0,1.071761E+0,1.003430E+0,2.117313E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.434521E-3,69.240812E+0,30.582358E+0,0.000000E+0,1.219884E+0,1.224412E+0,993.904393E-3,60.000000E+0,1.000000E+0,1.239256E+0,649.215348E-3,1.991418E+0,60.000000E+0,1.874766E+0,0.000000E+0,73.660267E+0,984.109049E-3,984.992345E-3,993.187859E-3,50.000000E+0,1.000000E+0,85.435855E+0,2.685032E+0,2.531956E+0,1.193281E+0,25.000000E+0,0.000000E+0,1.221463E+0,1.218316E+0,989.285406E-3,60.000000E+0,3.989303E-3,50.689193E+0,8.635661E-3,23.879097E+0,3.537478E+0,30.663649E+0,0.000000E+0,4.233890E-3,0.000000E+0,46.163061E-3,0.000000E+0,22.391624E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.393095E-3,2.020802E+0,2.013651E+0,2.018515E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.846046E+0,5.659752E+0,0.000000E+0,88.239388E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793215E+0,0.000000E+0,23.551207E-3,10.000000E+0,9.739035E+0,0.000000E+0,46.388535E-3,997.150517E-3,3.066272E+0,998.228680E-3,3.056746E+0,999.516039E-3,3.051805E+0,999.210292E-3,3.045497E+0,22.431314E-3,9.877648E+0,1.000000E+0,1.000000E+0,73.019719E+0,73.007364E+0,2.119529E+0,72.614909E+0,72.627732E+0,2.127041E+0,72.621180E+0,72.876699E+0,2.151004E+0,72.583181E+0,72.867900E+0,2.113815E+0
 10/25/2017,13:19:18.118,1.244936E-3,73.052760E+0,3.981402E-3,997.074019E-3,998.606425E-3,0.000000E+0,1.014759E+0,3.097046E+0,0.000000E+0,72.948957E+0,3.979780E-3,997.831154E-3,1.009849E+0,0.000000E+0,1.066363E+0,3.106728E+0,0.000000E+0,76.065239E+0,30.933173E+0,72.660630E+0,3.974528E-3,3.965578E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,98.049306E+0,23.600028E+0,8.627878E-3,12.260368E-3,1.000000E+0,2.661214E+0,1.000000E+0,20.000000E+0,6.559978E-3,42.552348E+0,0.000000E+0,2.697613E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.996173E+0,0.000000E+0,-203.221622E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.843102E-3,0.000000E+0,138.024835E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.087279E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.010865E+0,3.053688E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.016608E+0,3.036630E+0,0.000000E+0,241.893412E+0,4.011293E-3,3.982297E-3,83.771074E+0,73.769466E+0,72.881098E+0,82.526760E+0,77.550652E+0,3.984048E-3,3.977626E-3,69.959701E+0,4.603600E+0,1.756322E+0,75.345199E+0,74.086122E+0,0.000000E+0,74.109059E+0,73.082058E+0,0.000000E+0,73.861816E+0,1.068902E+0,1.005618E+0,2.118397E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.443276E-3,69.238427E+0,30.577062E+0,0.000000E+0,1.224019E+0,1.225338E+0,985.705688E-3,60.000000E+0,1.000000E+0,1.247009E+0,646.994462E-3,1.990779E+0,60.000000E+0,1.891834E+0,0.000000E+0,73.661297E+0,983.199089E-3,991.298268E-3,1.016671E+0,50.000000E+0,1.000000E+0,85.474598E+0,2.679316E+0,2.533074E+0,1.179388E+0,25.000000E+0,0.000000E+0,1.224449E+0,1.216735E+0,990.546882E-3,60.000000E+0,3.989173E-3,50.682854E+0,8.678852E-3,23.872463E+0,3.574530E+0,30.658307E+0,0.000000E+0,30.570226E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.139823E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.779623E-3,2.020802E+0,2.013523E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848335E+0,5.659398E+0,0.000000E+0,84.306667E-3,0.000000E+0,48.396411E-3,9.500000E+0,9.792603E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.738971E+0,0.000000E+0,51.413392E-3,996.603389E-3,3.065950E+0,998.405692E-3,3.057663E+0,997.601093E-3,3.051757E+0,998.051668E-3,3.048008E+0,31.130307E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.020234E+0,73.007083E+0,2.118138E+0,72.616875E+0,72.628293E+0,2.128749E+0,72.620852E+0,72.878524E+0,2.150621E+0,72.584210E+0,72.869398E+0,2.109952E+0
 10/25/2017,13:19:28.118,278.825630E-6,73.051871E+0,3.983412E-3,999.119893E-3,1.009976E+0,0.000000E+0,1.014599E+0,3.098286E+0,0.000000E+0,72.951952E+0,3.978678E-3,998.088901E-3,1.024189E+0,0.000000E+0,1.067066E+0,3.109402E+0,0.000000E+0,76.070249E+0,30.930015E+0,72.660537E+0,3.972906E-3,3.973814E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,98.048554E+0,23.597569E+0,8.628397E-3,12.271587E-3,1.000000E+0,2.661070E+0,1.000000E+0,20.000000E+0,6.552064E-3,42.548206E+0,0.000000E+0,2.691458E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.992729E+0,0.000000E+0,-202.899739E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.541493E-3,0.000000E+0,-199.959970E-3,0.000000E+0,2.085313E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.010977E+0,3.053559E+0,0.000000E+0,998.695348E-3,0.000000E+0,995.993688E-3,3.036663E+0,0.000000E+0,241.907257E+0,4.013044E-3,3.979183E-3,83.784203E+0,73.767828E+0,72.881238E+0,82.547200E+0,77.555617E+0,3.979313E-3,3.978210E-3,69.945715E+0,4.600056E+0,1.751519E+0,75.346931E+0,74.086403E+0,0.000000E+0,74.111399E+0,73.085100E+0,0.000000E+0,73.863829E+0,1.074445E+0,1.008332E+0,2.119035E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.442108E-3,69.240157E+0,30.576273E+0,0.000000E+0,1.223397E+0,1.221841E+0,978.929371E-3,60.000000E+0,1.000000E+0,1.246148E+0,646.195582E-3,1.995731E+0,60.000000E+0,1.868062E+0,0.000000E+0,73.660875E+0,986.280181E-3,981.735616E-3,1.008061E+0,50.000000E+0,1.000000E+0,85.499082E+0,2.686437E+0,2.530981E+0,1.176465E+0,25.000000E+0,0.000000E+0,1.225967E+0,1.216623E+0,986.427124E-3,60.000000E+0,3.990211E-3,50.675255E+0,8.700966E-3,23.873947E+0,3.578718E+0,30.660073E+0,0.000000E+0,33.439178E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.098787E-3,0.000000E+0,22.906994E-3,2.020770E+0,2.013168E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.849499E+0,5.658882E+0,0.000000E+0,83.887606E-3,0.000000E+0,45.398518E-3,9.500000E+0,9.792120E+0,0.000000E+0,20.620040E-3,10.000000E+0,9.738842E+0,0.000000E+0,44.874636E-3,996.217182E-3,3.065645E+0,997.794197E-3,3.057792E+0,997.955116E-3,3.051403E+0,998.904544E-3,3.047187E+0,28.230643E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.021263E+0,73.006053E+0,2.113600E+0,72.614909E+0,72.627451E+0,2.123976E+0,72.621274E+0,72.876511E+0,2.149567E+0,72.584491E+0,72.871176E+0,2.112171E+0
 10/25/2017,13:19:38.118,278.825630E-6,73.049578E+0,3.983347E-3,997.718389E-3,1.011221E+0,0.000000E+0,1.012810E+0,3.104778E+0,0.000000E+0,72.949051E+0,3.973749E-3,997.138456E-3,1.019053E+0,0.000000E+0,1.067689E+0,3.112350E+0,0.000000E+0,76.077414E+0,30.918819E+0,72.658665E+0,3.974138E-3,3.967134E-3,0.000000E+0,1.026936E+0,1.000000E+0,44.000000E+0,98.087665E+0,23.595110E+0,8.613546E-3,12.275867E-3,1.000000E+0,2.650863E+0,1.000000E+0,20.000000E+0,6.582877E-3,42.544295E+0,0.000000E+0,2.688204E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.994821E+0,0.000000E+0,-204.444776E-3,0.000000E+0,139.486867E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.027022E-3,0.000000E+0,-207.790108E-3,0.000000E+0,2.081350E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.008709E+0,3.052964E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.002594E+0,3.036679E+0,0.000000E+0,241.917291E+0,4.013369E-3,3.982491E-3,83.799724E+0,73.772649E+0,72.883718E+0,82.571858E+0,77.560441E+0,3.986838E-3,3.982167E-3,69.921532E+0,4.601023E+0,1.749536E+0,75.355874E+0,74.087245E+0,0.000000E+0,74.110603E+0,73.088001E+0,0.000000E+0,73.861208E+0,1.074110E+0,1.002903E+0,2.117935E+0,60.000000E+0,53.000000E+0,56.200000E+0,10.443600E-3,69.236229E+0,30.575204E+0,0.000000E+0,1.226110E+0,1.223182E+0,978.130277E-3,60.000000E+0,1.000000E+0,1.241792E+0,644.917374E-3,1.993191E+0,60.000000E+0,1.875894E+0,0.000000E+0,73.660360E+0,984.699725E-3,987.961716E-3,999.418166E-3,50.000000E+0,1.000000E+0,85.486699E+0,2.684154E+0,2.533489E+0,1.185600E+0,25.000000E+0,0.000000E+0,1.224833E+0,1.219115E+0,976.047889E-3,60.000000E+0,3.987032E-3,50.668775E+0,8.739423E-3,23.868890E+0,3.486573E+0,30.657750E+0,0.000000E+0,29.989988E-3,0.000000E+0,43.070842E-3,0.000000E+0,18.172033E-3,0.000000E+0,24.388683E-3,0.000000E+0,22.520467E-3,2.020867E+0,2.013587E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847632E+0,5.661815E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791701E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.720449E+0,0.000000E+0,42.265576E-3,996.812585E-3,3.066272E+0,997.729829E-3,3.057550E+0,997.279253E-3,3.051419E+0,997.890749E-3,3.047541E+0,22.753499E-3,9.866049E+0,1.000000E+0,1.000000E+0,73.021497E+0,73.004883E+0,2.118298E+0,72.613786E+0,72.626515E+0,2.127009E+0,72.622912E+0,72.875529E+0,2.147539E+0,72.585380E+0,72.869164E+0,2.111660E+0
 10/25/2017,13:19:48.118,2.372065E-3,73.053041E+0,3.982569E-3,997.750607E-3,988.243303E-3,0.000000E+0,1.014327E+0,3.103973E+0,0.000000E+0,72.949706E+0,3.980299E-3,997.380095E-3,1.001841E+0,0.000000E+0,1.067018E+0,3.116200E+0,0.000000E+0,76.082658E+0,30.919144E+0,72.658290E+0,3.976084E-3,3.964670E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,98.124426E+0,23.590099E+0,8.591886E-3,12.284882E-3,1.000000E+0,2.657700E+0,1.000000E+0,20.000000E+0,6.628480E-3,42.542340E+0,0.000000E+0,2.699611E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.993662E+0,0.000000E+0,-207.116402E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.778725E-3,0.000000E+0,132.933635E-3,0.000000E+0,-202.473347E-3,0.000000E+0,2.079674E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.006185E+0,3.052562E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.009066E+0,3.036083E+0,0.000000E+0,241.907691E+0,4.009412E-3,3.980416E-3,83.813744E+0,73.773444E+0,72.887041E+0,82.595955E+0,77.569200E+0,3.990600E-3,3.978534E-3,69.927426E+0,4.590390E+0,1.751583E+0,75.349600E+0,74.089960E+0,0.000000E+0,74.110182E+0,73.088095E+0,0.000000E+0,73.865514E+0,1.073630E+0,997.969892E-3,2.115592E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.462018E-3,69.233469E+0,30.570048E+0,0.000000E+0,1.225312E+0,1.227126E+0,984.970522E-3,60.000000E+0,1.000000E+0,1.241394E+0,647.058372E-3,1.992153E+0,60.000000E+0,1.879456E+0,0.000000E+0,73.658301E+0,984.093085E-3,984.736916E-3,1.006942E+0,50.000000E+0,1.000000E+0,85.504335E+0,2.690572E+0,2.533266E+0,1.201026E+0,25.000000E+0,0.000000E+0,1.223315E+0,1.220441E+0,978.970043E-3,60.000000E+0,3.987421E-3,50.662529E+0,8.713807E-3,23.866245E+0,3.503971E+0,30.660909E+0,0.000000E+0,36.179188E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.075402E-3,0.000000E+0,21.457517E-3,0.000000E+0,23.357943E-3,2.021028E+0,2.013523E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848247E+0,5.658882E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792442E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.699190E+0,0.000000E+0,38.207038E-3,997.230977E-3,3.065709E+0,997.745921E-3,3.056858E+0,999.001096E-3,3.049955E+0,998.807992E-3,3.045787E+0,33.385602E-3,9.864438E+0,1.000000E+0,1.000000E+0,73.023978E+0,73.005819E+0,2.116221E+0,72.615564E+0,72.630493E+0,2.128239E+0,72.623567E+0,72.874312E+0,2.149838E+0,72.588001E+0,72.870615E+0,2.112426E+0
 10/25/2017,13:19:58.118,922.899256E-6,73.049718E+0,3.984190E-3,997.782826E-3,979.732450E-3,0.000000E+0,1.013305E+0,3.102942E+0,0.000000E+0,72.951812E+0,3.981467E-3,998.491633E-3,993.259027E-3,0.000000E+0,1.062914E+0,3.112398E+0,0.000000E+0,76.087528E+0,30.911665E+0,72.660069E+0,3.971739E-3,3.968237E-3,0.000000E+0,1.025375E+0,1.000000E+0,44.000000E+0,98.149529E+0,23.586434E+0,8.606996E-3,12.280472E-3,1.000000E+0,2.654841E+0,1.000000E+0,20.000000E+0,6.542788E-3,42.535218E+0,0.000000E+0,2.710244E+0,0.000000E+0,1.989873E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.988480E+0,0.000000E+0,-210.785865E-3,0.000000E+0,136.268041E-3,0.000000E+0,140.967528E-3,0.000000E+0,139.603751E-3,0.000000E+0,-202.763353E-3,0.000000E+0,2.080834E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.001920E+0,3.052723E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.013109E+0,3.036469E+0,0.000000E+0,241.902529E+0,4.013109E-3,3.981389E-3,83.826217E+0,73.773304E+0,72.886667E+0,82.615785E+0,77.575289E+0,3.983075E-3,3.975486E-3,70.051007E+0,4.583624E+0,1.748295E+0,75.314485E+0,74.087901E+0,0.000000E+0,74.113786E+0,73.089031E+0,0.000000E+0,73.866497E+0,1.070116E+0,1.005187E+0,2.117106E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.472913E-3,69.230382E+0,30.568051E+0,0.000000E+0,1.216979E+0,1.225609E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.242909E+0,650.781153E-3,2.005845E+0,60.000000E+0,1.883131E+0,0.000000E+0,73.657693E+0,984.508154E-3,986.844211E-3,1.010393E+0,50.000000E+0,1.000000E+0,85.520282E+0,2.694021E+0,2.538250E+0,1.211822E+0,25.000000E+0,0.000000E+0,1.219243E+0,1.219419E+0,1.007329E+0,60.000000E+0,3.990405E-3,50.658287E+0,8.690266E-3,23.862951E+0,3.537800E+0,30.659190E+0,0.000000E+0,29.441986E-3,0.000000E+0,46.259693E-3,0.000000E+0,18.784035E-3,0.000000E+0,28.640485E-3,0.000000E+0,25.065106E-3,2.020899E+0,2.014070E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.848749E+0,5.659075E+0,0.000000E+0,78.504291E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.792281E+0,0.000000E+0,-30.337160E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.554001E-3,996.362010E-3,3.065886E+0,998.180404E-3,3.056810E+0,998.132128E-3,3.049730E+0,998.824084E-3,3.046318E+0,33.063417E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.024493E+0,73.006100E+0,2.115997E+0,72.612944E+0,72.631616E+0,2.123736E+0,72.621320E+0,72.876184E+0,2.145957E+0,72.587673E+0,72.868883E+0,2.112315E+0
 10/25/2017,13:20:08.118,1.083918E-3,73.053509E+0,3.980105E-3,997.637843E-3,1.007868E+0,0.000000E+0,1.012603E+0,3.105970E+0,0.000000E+0,72.949425E+0,3.980364E-3,997.895591E-3,998.507060E-3,0.000000E+0,1.066922E+0,3.115491E+0,0.000000E+0,76.091789E+0,30.905812E+0,72.656793E+0,3.978159E-3,3.967718E-3,0.000000E+0,1.016869E+0,1.000000E+0,44.000000E+0,98.148448E+0,23.589264E+0,8.620550E-3,12.261405E-3,1.000000E+0,2.653483E+0,1.000000E+0,20.000000E+0,6.560432E-3,42.536149E+0,0.000000E+0,2.721297E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.969166E+0,0.000000E+0,-217.545402E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.907479E-3,0.000000E+0,155.618475E-3,0.000000E+0,-212.945754E-3,0.000000E+0,2.087666E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.001968E+0,3.053865E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.015042E+0,3.036437E+0,0.000000E+0,241.900069E+0,4.011098E-3,3.982362E-3,83.840659E+0,73.772930E+0,72.888118E+0,82.639975E+0,77.579551E+0,3.970361E-3,3.982362E-3,70.133614E+0,4.592646E+0,1.753340E+0,75.340657E+0,74.088275E+0,0.000000E+0,74.113037E+0,73.090809E+0,0.000000E+0,73.868463E+0,1.075931E+0,994.904353E-3,2.114667E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.455468E-3,69.228418E+0,30.566007E+0,0.000000E+0,1.221944E+0,1.223629E+0,1.002726E+0,60.000000E+0,1.000000E+0,1.243228E+0,649.550878E-3,1.992920E+0,60.000000E+0,1.881971E+0,0.000000E+0,73.654697E+0,983.757836E-3,983.667303E-3,999.673769E-3,50.000000E+0,1.000000E+0,85.514419E+0,2.687922E+0,2.534528E+0,1.200004E+0,25.000000E+0,0.000000E+0,1.221910E+0,1.218796E+0,1.002491E+0,60.000000E+0,3.990665E-3,50.651994E+0,8.781512E-3,23.858776E+0,3.656365E+0,30.660026E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.003479E-3,0.000000E+0,13.630336E-3,0.000000E+0,16.851398E-3,0.000000E+0,24.195419E-3,2.020995E+0,2.013619E+0,2.018612E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847461E+0,5.659913E+0,0.000000E+0,82.437012E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.791734E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.296316E-3,996.506838E-3,3.066401E+0,996.860861E-3,3.057985E+0,996.297642E-3,3.049215E+0,997.021781E-3,3.045191E+0,32.741232E-3,9.865727E+0,1.000000E+0,1.000000E+0,73.023837E+0,73.007879E+0,2.115869E+0,72.611540E+0,72.629978E+0,2.119154E+0,72.622678E+0,72.874780E+0,2.148369E+0,72.587112E+0,72.870100E+0,2.115763E+0
 10/25/2017,13:20:18.118,439.844037E-6,73.054539E+0,3.978159E-3,998.620506E-3,1.009449E+0,0.000000E+0,1.013289E+0,3.098415E+0,0.000000E+0,72.950829E+0,3.981467E-3,998.346649E-3,1.003069E+0,0.000000E+0,1.068440E+0,3.104746E+0,0.000000E+0,76.100265E+0,30.903861E+0,72.653143E+0,3.971480E-3,3.967783E-3,0.000000E+0,1.027716E+0,1.000000E+0,44.000000E+0,98.164572E+0,23.586434E+0,8.613027E-3,12.278786E-3,1.000000E+0,2.659840E+0,1.000000E+0,20.000000E+0,6.578855E-3,42.535404E+0,0.000000E+0,2.723423E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.986779E+0,10.000000E+0,8.978147E+0,0.000000E+0,-238.049330E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.235852E-3,0.000000E+0,167.637574E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.095431E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,727.694309E-3,3.053688E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.007915E+0,3.035987E+0,0.000000E+0,241.886031E+0,4.013758E-3,3.981324E-3,83.856602E+0,73.772649E+0,72.892751E+0,82.664587E+0,77.586483E+0,3.975550E-3,3.983205E-3,70.109430E+0,4.605855E+0,1.754243E+0,75.342952E+0,74.089211E+0,0.000000E+0,74.113740E+0,73.090014E+0,0.000000E+0,73.869774E+0,1.071554E+0,1.007470E+0,2.119179E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.455014E-3,69.225706E+0,30.565868E+0,0.000000E+0,1.221720E+0,1.230320E+0,1.000025E+0,60.000000E+0,1.000000E+0,1.243866E+0,650.829086E-3,1.981097E+0,60.000000E+0,1.904438E+0,0.000000E+0,73.654135E+0,984.524118E-3,988.217146E-3,1.004818E+0,50.000000E+0,1.000000E+0,85.522768E+0,2.684329E+0,2.530023E+0,1.197066E+0,25.000000E+0,0.000000E+0,1.220010E+0,1.216287E+0,1.010220E+0,60.000000E+0,3.987032E-3,50.645607E+0,8.727556E-3,23.856966E+0,3.634134E+0,30.656960E+0,0.000000E+0,20.254892E-3,0.000000E+0,44.004950E-3,0.000000E+0,19.073931E-3,0.000000E+0,15.305288E-3,0.000000E+0,15.949501E-3,2.020673E+0,2.013233E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.847348E+0,5.657528E+0,0.000000E+0,77.376052E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699286E+0,0.000000E+0,42.458840E-3,996.201090E-3,3.066369E+0,997.810289E-3,3.056826E+0,996.780401E-3,3.050550E+0,996.828677E-3,3.047171E+0,24.364424E-3,9.868949E+0,1.000000E+0,1.000000E+0,73.020468E+0,73.007551E+0,2.118826E+0,72.615845E+0,72.628387E+0,2.120368E+0,72.620525E+0,72.873610E+0,2.152011E+0,72.588562E+0,72.867385E+0,2.111532E+0
 10/25/2017,13:20:28.118,761.880850E-6,73.052433E+0,3.979391E-3,999.280985E-3,1.005025E+0,0.000000E+0,1.013002E+0,3.104521E+0,0.000000E+0,72.950970E+0,3.980364E-3,997.299549E-3,986.144672E-3,0.000000E+0,1.060231E+0,3.111689E+0,0.000000E+0,76.102278E+0,30.896521E+0,72.649071E+0,3.976278E-3,3.970896E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,98.175197E+0,23.584114E+0,8.606348E-3,12.276970E-3,1.000000E+0,2.659728E+0,1.000000E+0,20.000000E+0,6.554464E-3,42.530377E+0,0.000000E+0,2.723778E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.991763E+0,0.000000E+0,-225.592469E-3,0.000000E+0,138.971855E-3,0.000000E+0,136.268041E-3,0.000000E+0,162.481928E-3,0.000000E+0,-183.429679E-3,0.000000E+0,2.092080E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.010849E+0,3.053608E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.001571E+0,3.036437E+0,0.000000E+0,241.874212E+0,4.012331E-3,3.983010E-3,83.866824E+0,73.773210E+0,72.896869E+0,82.683199E+0,77.592760E+0,3.988265E-3,3.976394E-3,70.059193E+0,4.593290E+0,1.754178E+0,75.346978E+0,74.088275E+0,0.000000E+0,74.112476E+0,73.087721E+0,0.000000E+0,73.867527E+0,1.064621E+0,1.005410E+0,2.115305E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.438996E-3,69.221122E+0,30.558993E+0,0.000000E+0,1.219198E+0,1.228484E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.240851E+0,646.067761E-3,1.998527E+0,60.000000E+0,1.880826E+0,0.000000E+0,73.656288E+0,987.126284E-3,979.835857E-3,1.010713E+0,50.000000E+0,1.000000E+0,85.566999E+0,2.682477E+0,2.536061E+0,1.181544E+0,25.000000E+0,0.000000E+0,1.225535E+0,1.219131E+0,1.012886E+0,60.000000E+0,3.987162E-3,50.640433E+0,6.148863E-3,23.855713E+0,3.514925E+0,30.655567E+0,0.000000E+0,7.199548E-3,0.000000E+0,42.555472E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.844044E-3,0.000000E+0,16.658134E-3,2.021092E+0,2.013329E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.850238E+0,5.659559E+0,0.000000E+0,80.502887E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.700961E+0,0.000000E+0,43.296316E-3,996.651665E-3,3.065999E+0,997.568909E-3,3.056746E+0,998.550520E-3,3.050341E+0,999.065464E-3,3.045481E+0,23.075684E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.022621E+0,73.010687E+0,2.109030E+0,72.616921E+0,72.630399E+0,2.125397E+0,72.622678E+0,72.875482E+0,2.149327E+0,72.587533E+0,72.866871E+0,2.112283E+0
 10/25/2017,13:20:38.118,1.889010E-3,73.055475E+0,3.982764E-3,998.362759E-3,993.289137E-3,0.000000E+0,1.014407E+0,3.103763E+0,0.000000E+0,72.950642E+0,3.981077E-3,998.266103E-3,1.019435E+0,0.000000E+0,1.064383E+0,3.113558E+0,0.000000E+0,76.112486E+0,30.901910E+0,72.643643E+0,3.978029E-3,3.968496E-3,0.000000E+0,1.021807E+0,1.000000E+0,44.000000E+0,98.176419E+0,23.596966E+0,8.590394E-3,12.265102E-3,1.000000E+0,2.658354E+0,1.000000E+0,20.000000E+0,6.542464E-3,42.532844E+0,0.000000E+0,2.721200E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.995336E+0,0.000000E+0,-200.871878E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.263713E-3,0.000000E+0,133.384754E-3,0.000000E+0,-204.503383E-3,0.000000E+0,2.089599E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001898E+0,0.000000E+0,1.010338E+0,3.052674E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.013572E+0,3.035987E+0,0.000000E+0,241.850912E+0,4.012525E-3,3.982297E-3,83.885533E+0,73.775691E+0,72.896448E+0,82.708233E+0,77.598427E+0,3.980351E-3,3.980286E-3,70.026403E+0,4.601989E+0,1.755967E+0,75.350162E+0,74.087480E+0,0.000000E+0,74.114161E+0,73.091699E+0,0.000000E+0,73.868322E+0,1.064813E+0,1.004324E+0,2.112052E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.440617E-3,69.221917E+0,30.562662E+0,0.000000E+0,1.222981E+0,1.221154E+0,986.936293E-3,60.000000E+0,1.000000E+0,1.242797E+0,648.576244E-3,1.996738E+0,60.000000E+0,1.883067E+0,0.000000E+0,73.649923E+0,986.391931E-3,986.652639E-3,1.012933E+0,50.000000E+0,1.000000E+0,85.610761E+0,2.685495E+0,2.536429E+0,1.193984E+0,25.000000E+0,0.000000E+0,1.216943E+0,1.217118E+0,985.117744E-3,60.000000E+0,3.989951E-3,50.631856E+0,8.328783E-3,23.850378E+0,3.477229E+0,30.657657E+0,0.000000E+0,33.568119E-3,0.000000E+0,45.518849E-3,0.000000E+0,17.398979E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.906994E-3,2.020963E+0,2.013716E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853163E+0,5.655046E+0,0.000000E+0,80.631829E-3,0.000000E+0,45.753107E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.233513E-3,10.000000E+0,9.698771E+0,0.000000E+0,42.265576E-3,996.619481E-3,3.065741E+0,997.230977E-3,3.057631E+0,997.375805E-3,3.049005E+0,998.003392E-3,3.045095E+0,37.574005E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.025522E+0,73.008581E+0,2.117132E+0,72.616126E+0,72.629978E+0,2.124519E+0,72.621788E+0,72.876933E+0,2.146357E+0,72.589218E+0,72.867058E+0,2.113416E+0
 10/25/2017,13:20:48.118,1.405954E-3,73.052620E+0,3.984839E-3,997.122347E-3,1.006271E+0,0.000000E+0,1.012587E+0,3.105680E+0,0.000000E+0,72.950127E+0,3.979456E-3,997.315658E-3,1.016564E+0,0.000000E+0,1.061333E+0,3.115459E+0,0.000000E+0,76.114968E+0,30.902932E+0,72.642941E+0,3.977122E-3,3.970247E-3,0.000000E+0,1.016821E+0,1.000000E+0,44.000000E+0,98.160107E+0,23.607683E+0,8.596750E-3,12.284882E-3,1.000000E+0,2.653754E+0,1.000000E+0,20.000000E+0,6.562314E-3,42.533961E+0,0.000000E+0,2.728901E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.969231E+0,0.000000E+0,-226.783435E-3,0.000000E+0,137.748701E-3,0.000000E+0,135.302393E-3,0.000000E+0,158.002961E-3,0.000000E+0,-210.432376E-3,0.000000E+0,2.084605E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.005019E+0,3.053254E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.000340E+0,3.036212E+0,0.000000E+0,241.834124E+0,4.012590E-3,3.984956E-3,83.897537E+0,73.775644E+0,72.896448E+0,82.734815E+0,77.606764E+0,3.983140E-3,3.983594E-3,69.993052E+0,4.599089E+0,1.754839E+0,75.337661E+0,74.088790E+0,0.000000E+0,74.114629E+0,73.091511E+0,0.000000E+0,73.866918E+0,1.058344E+0,985.819501E-3,2.109900E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.439644E-3,69.218082E+0,30.553790E+0,0.000000E+0,1.221273E+0,1.219653E+0,1.004724E+0,60.000000E+0,1.000000E+0,1.241473E+0,645.907985E-3,1.995380E+0,60.000000E+0,1.867062E+0,0.000000E+0,73.650859E+0,984.077121E-3,984.162199E-3,1.007645E+0,50.000000E+0,1.000000E+0,85.662779E+0,2.684249E+0,2.535231E+0,1.200148E+0,25.000000E+0,0.000000E+0,1.224002E+0,1.219163E+0,1.005461E+0,60.000000E+0,3.990146E-3,50.627147E+0,8.517501E-3,23.854043E+0,3.673764E+0,30.656914E+0,0.000000E+0,54.069845E-3,0.000000E+0,44.810215E-3,0.000000E+0,13.340441E-3,0.000000E+0,16.432660E-3,0.000000E+0,23.196890E-3,2.020899E+0,2.013072E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856850E+0,5.648985E+0,0.000000E+0,79.890414E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792764E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.555472E-3,997.134425E-3,3.066208E+0,998.116036E-3,3.057084E+0,997.601093E-3,3.051757E+0,996.876953E-3,3.047316E+0,32.096862E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.021404E+0,73.010172E+0,2.117260E+0,72.615611E+0,72.627685E+0,2.122667E+0,72.622256E+0,72.872253E+0,2.145494E+0,72.590528E+0,72.867853E+0,2.116178E+0
 10/25/2017,13:20:58.118,2.050028E-3,73.052011E+0,3.981791E-3,997.798935E-3,1.019061E+0,0.000000E+0,1.014311E+0,3.104182E+0,0.000000E+0,72.951672E+0,3.979456E-3,998.298322E-3,1.005781E+0,0.000000E+0,1.063393E+0,3.113542E+0,0.000000E+0,76.118246E+0,30.902142E+0,72.643596E+0,3.975760E-3,3.973036E-3,0.000000E+0,1.025040E+0,1.000000E+0,44.000000E+0,98.182812E+0,23.606987E+0,8.590070E-3,12.260173E-3,1.000000E+0,2.662475E+0,1.000000E+0,20.000000E+0,6.533706E-3,42.531774E+0,0.000000E+0,2.709857E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.988287E+0,0.000000E+0,-230.742592E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.104936E-3,0.000000E+0,166.026435E-3,0.000000E+0,-196.383240E-3,0.000000E+0,2.081640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,610.451999E-3,3.054541E+0,0.000000E+0,998.598796E-3,0.000000E+0,988.035526E-3,3.035520E+0,0.000000E+0,241.819073E+0,4.013434E-3,3.982881E-3,83.911182E+0,73.775878E+0,72.899911E+0,82.755536E+0,77.610793E+0,3.982102E-3,3.983205E-3,69.968308E+0,4.582336E+0,1.750052E+0,75.340938E+0,74.091833E+0,0.000000E+0,74.114067E+0,73.095583E+0,0.000000E+0,73.867995E+0,1.061858E+0,1.010120E+0,2.114428E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.440293E-3,69.215136E+0,30.554115E+0,0.000000E+0,1.220076E+0,1.226935E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.246626E+0,650.126071E-3,1.966814E+0,60.000000E+0,1.878973E+0,0.000000E+0,73.650531E+0,983.917479E-3,987.099641E-3,1.008588E+0,50.000000E+0,1.000000E+0,85.662544E+0,2.682892E+0,2.529384E+0,1.197593E+0,25.000000E+0,0.000000E+0,1.222980E+0,1.223381E+0,1.009645E+0,60.000000E+0,3.988784E-3,50.621600E+0,8.449796E-3,23.862441E+0,3.606748E+0,30.659051E+0,0.000000E+0,-31.386245E-3,0.000000E+0,43.425158E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.397508E-3,0.000000E+0,13.855810E-3,2.020706E+0,2.013490E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.856268E+0,5.647986E+0,0.000000E+0,86.434204E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792829E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.359266E-3,996.587297E-3,3.066047E+0,998.663164E-3,3.057888E+0,999.548223E-3,3.050502E+0,998.260864E-3,3.045529E+0,23.720054E-3,9.885381E+0,1.000000E+0,1.000000E+0,73.024446E+0,73.009797E+0,2.115374E+0,72.617670E+0,72.624222E+0,2.118356E+0,72.624971E+0,72.874593E+0,2.145111E+0,72.587907E+0,72.864999E+0,2.112203E+0
 10/25/2017,13:21:08.118,3.016139E-3,73.055054E+0,3.984061E-3,997.847263E-3,997.249159E-3,0.000000E+0,1.015669E+0,3.099817E+0,0.000000E+0,72.951110E+0,3.982310E-3,997.847263E-3,993.099513E-3,0.000000E+0,1.061444E+0,3.107324E+0,0.000000E+0,76.124240E+0,30.894245E+0,72.644204E+0,3.973555E-3,3.964281E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,98.205941E+0,23.606477E+0,8.585790E-3,12.267501E-3,1.000000E+0,2.653339E+0,1.000000E+0,20.000000E+0,6.554205E-3,42.532472E+0,0.000000E+0,2.718139E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.002515E+0,0.000000E+0,-217.738531E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.521219E-3,0.000000E+0,150.913949E-3,0.000000E+0,-189.423118E-3,0.000000E+0,2.080480E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.810289E-3,0.000000E+0,1.015194E+0,3.054847E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.015617E+0,3.036309E+0,0.000000E+0,241.824813E+0,4.009671E-3,3.984567E-3,83.925953E+0,73.774989E+0,72.902953E+0,82.782446E+0,77.618006E+0,3.986059E-3,3.977691E-3,69.953152E+0,4.597156E+0,1.755338E+0,75.328438E+0,74.088837E+0,0.000000E+0,74.115846E+0,73.098766E+0,0.000000E+0,73.869586E+0,1.066522E+0,1.008236E+0,2.117887E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.441914E-3,69.214528E+0,30.553419E+0,0.000000E+0,1.212844E+0,1.230543E+0,1.006450E+0,60.000000E+0,1.000000E+0,1.242335E+0,643.415479E-3,1.997776E+0,60.000000E+0,1.889707E+0,0.000000E+0,73.647161E+0,984.540083E-3,981.735616E-3,991.798020E-3,50.000000E+0,1.000000E+0,85.701241E+0,2.676442E+0,2.532547E+0,1.202591E+0,25.000000E+0,0.000000E+0,1.222421E+0,1.218860E+0,999.728513E-3,60.000000E+0,3.988654E-3,50.613256E+0,8.502261E-3,23.868705E+0,3.557454E+0,30.660258E+0,0.000000E+0,-1.439543E-3,0.000000E+0,44.359266E-3,0.000000E+0,22.423835E-3,0.000000E+0,24.324262E-3,0.000000E+0,18.558561E-3,2.020802E+0,2.013587E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858930E+0,5.622391E+0,0.000000E+0,78.826646E-3,0.000000E+0,45.946520E-3,9.500000E+0,9.791122E+0,0.000000E+0,25.612686E-3,10.000000E+0,9.699190E+0,0.000000E+0,42.684314E-3,996.426378E-3,3.065709E+0,997.681553E-3,3.057293E+0,997.311437E-3,3.049182E+0,1.000240E+0,3.047042E+0,31.452492E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.027535E+0,73.013916E+0,2.122901E+0,72.613225E+0,72.626000E+0,2.119522E+0,72.619823E+0,72.874499E+0,2.150206E+0,72.590668E+0,72.866262E+0,2.111341E+0
 10/25/2017,13:21:18.118,1.727991E-3,73.052947E+0,3.981531E-3,997.766717E-3,993.975754E-3,0.000000E+0,1.014583E+0,3.097900E+0,0.000000E+0,72.949566E+0,3.981791E-3,997.815044E-3,984.166689E-3,0.000000E+0,1.064846E+0,3.106937E+0,0.000000E+0,76.128548E+0,30.893687E+0,72.640507E+0,3.976278E-3,3.969404E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,98.261178E+0,23.607683E+0,8.611082E-3,12.271717E-3,1.000000E+0,2.656214E+0,1.000000E+0,20.000000E+0,6.558097E-3,42.530098E+0,0.000000E+0,2.720717E+0,0.000000E+0,1.985103E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.987579E+0,0.000000E+0,-210.496171E-3,0.000000E+0,138.875290E-3,0.000000E+0,137.491195E-3,0.000000E+0,140.795995E-3,0.000000E+0,-201.442218E-3,0.000000E+0,2.082091E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.004220E+0,3.054042E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.001315E+0,3.037081E+0,0.000000E+0,241.803636E+0,4.007595E-3,3.983270E-3,83.939129E+0,73.777329E+0,72.904170E+0,82.803168E+0,77.622034E+0,3.977561E-3,3.981259E-3,69.935097E+0,4.585557E+0,1.755548E+0,75.331434E+0,74.091692E+0,0.000000E+0,74.114816E+0,73.098719E+0,0.000000E+0,73.867854E+0,1.067640E+0,1.002281E+0,2.117457E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.429333E-3,69.213779E+0,30.554022E+0,0.000000E+0,1.213946E+0,1.229058E+0,1.004341E+0,60.000000E+0,1.000000E+0,1.238969E+0,647.729431E-3,1.991881E+0,60.000000E+0,1.887128E+0,0.000000E+0,73.648659E+0,983.071376E-3,986.780354E-3,1.010792E+0,50.000000E+0,1.000000E+0,85.727415E+0,2.677735E+0,2.532371E+0,1.199541E+0,25.000000E+0,0.000000E+0,1.226030E+0,1.218300E+0,1.005174E+0,60.000000E+0,3.990081E-3,50.609293E+0,8.488382E-3,23.870421E+0,3.560998E+0,30.657936E+0,0.000000E+0,36.340365E-3,0.000000E+0,47.515907E-3,0.000000E+0,16.400449E-3,0.000000E+0,25.000685E-3,0.000000E+0,23.712260E-3,2.020899E+0,2.013845E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.860613E+0,5.622165E+0,0.000000E+0,88.884096E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793344E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.699737E+0,0.000000E+0,41.911259E-3,996.796493E-3,3.066111E+0,997.713737E-3,3.057212E+0,996.925229E-3,3.052562E+0,999.065464E-3,3.047235E+0,32.419047E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.026224E+0,73.014992E+0,2.122789E+0,72.617062E+0,72.627170E+0,2.122300E+0,72.620806E+0,72.874920E+0,2.147698E+0,72.588843E+0,72.867058E+0,2.107749E+0
 10/25/2017,13:21:28.118,-204.229589E-6,73.053041E+0,3.980105E-3,997.911700E-3,1.006846E+0,0.000000E+0,1.014423E+0,3.105374E+0,0.000000E+0,72.950829E+0,3.983672E-3,997.702280E-3,1.017792E+0,0.000000E+0,1.063568E+0,3.114090E+0,0.000000E+0,76.136368E+0,30.895963E+0,72.642379E+0,3.973425E-3,3.967913E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,98.281674E+0,23.600445E+0,8.609460E-3,12.283196E-3,1.000000E+0,2.657843E+0,1.000000E+0,20.000000E+0,6.582293E-3,42.532751E+0,0.000000E+0,2.722360E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.973351E+0,0.000000E+0,-218.189167E-3,0.000000E+0,138.102772E-3,0.000000E+0,135.270204E-3,0.000000E+0,152.879539E-3,0.000000E+0,-208.144558E-3,0.000000E+0,2.085797E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.001010E+0,3.054605E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.009209E+0,3.036486E+0,0.000000E+0,241.799680E+0,4.008893E-3,3.980999E-3,83.952962E+0,73.777142E+0,72.909458E+0,82.825155E+0,77.629856E+0,3.991119E-3,3.982426E-3,69.911897E+0,4.603278E+0,1.752937E+0,75.337052E+0,74.092020E+0,0.000000E+0,74.116314E+0,73.103820E+0,0.000000E+0,73.872956E+0,1.056906E+0,970.731305E-3,2.118334E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.431473E-3,69.211347E+0,30.550817E+0,0.000000E+0,1.224450E+0,1.226679E+0,1.006738E+0,60.000000E+0,1.000000E+0,1.248078E+0,650.301825E-3,1.998384E+0,60.000000E+0,1.873590E+0,0.000000E+0,73.646927E+0,984.524118E-3,986.684568E-3,1.001191E+0,50.000000E+0,1.000000E+0,85.760155E+0,2.678581E+0,2.527227E+0,1.181623E+0,25.000000E+0,0.000000E+0,1.222661E+0,1.221208E+0,1.013876E+0,60.000000E+0,3.988459E-3,50.602208E+0,8.582223E-3,23.874829E+0,3.713393E+0,30.661466E+0,0.000000E+0,53.167253E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.882138E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.817717E-3,2.020995E+0,2.013974E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862888E+0,5.619328E+0,0.000000E+0,80.373946E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.792925E+0,0.000000E+0,16.400449E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.359266E-3,996.522930E-3,3.066240E+0,997.794197E-3,3.056826E+0,998.325232E-3,3.048362E+0,998.791900E-3,3.046897E+0,32.419047E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.028471E+0,73.014056E+0,2.115789E+0,72.616126E+0,72.627732E+0,2.122076E+0,72.620104E+0,72.872299E+0,2.144280E+0,72.592540E+0,72.862940E+0,2.111245E+0
 10/25/2017,13:21:38.118,1.083918E-3,73.052526E+0,3.981142E-3,998.024464E-3,1.006399E+0,0.000000E+0,1.014407E+0,3.099881E+0,0.000000E+0,72.949800E+0,3.976408E-3,997.283439E-3,1.021222E+0,0.000000E+0,1.065485E+0,3.107066E+0,0.000000E+0,76.141565E+0,30.890389E+0,72.642286E+0,3.972906E-3,3.967005E-3,0.000000E+0,1.026107E+0,1.000000E+0,44.000000E+0,98.318390E+0,23.593950E+0,8.630408E-3,12.283001E-3,1.000000E+0,2.658738E+0,1.000000E+0,20.000000E+0,6.568995E-3,42.527631E+0,0.000000E+0,2.715690E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989390E+0,10.000000E+0,8.988158E+0,0.000000E+0,-227.942213E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.456843E-3,0.000000E+0,161.579690E-3,0.000000E+0,-179.240717E-3,0.000000E+0,2.092983E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.001537E+0,3.052787E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.003073E+0,3.036614E+0,0.000000E+0,241.779757E+0,4.012266E-3,3.981843E-3,83.967499E+0,73.776393E+0,72.911330E+0,82.852112E+0,77.637912E+0,3.981453E-3,3.981972E-3,69.891456E+0,4.590712E+0,1.755854E+0,75.343186E+0,74.092769E+0,0.000000E+0,74.115284E+0,73.106347E+0,0.000000E+0,73.873284E+0,1.066346E+0,1.006161E+0,2.122064E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.439644E-3,69.209991E+0,30.550724E+0,0.000000E+0,1.216947E+0,1.226791E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.244138E+0,651.803719E-3,1.995076E+0,60.000000E+0,1.880713E+0,0.000000E+0,73.645944E+0,986.998570E-3,986.237565E-3,1.009243E+0,50.000000E+0,1.000000E+0,85.823244E+0,2.681375E+0,2.529064E+0,1.194495E+0,25.000000E+0,0.000000E+0,1.222804E+0,1.216751E+0,1.007505E+0,60.000000E+0,3.989627E-3,50.595915E+0,8.644999E-3,23.870421E+0,3.575818E+0,30.663324E+0,0.000000E+0,7.747551E-3,0.000000E+0,44.230424E-3,0.000000E+0,25.516055E-3,0.000000E+0,20.426777E-3,0.000000E+0,15.820658E-3,2.020738E+0,2.013490E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867745E+0,5.623325E+0,0.000000E+0,80.406181E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791379E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.700736E+0,0.000000E+0,41.202626E-3,996.925229E-3,3.065838E+0,997.021781E-3,3.058001E+0,999.467763E-3,3.051677E+0,997.166609E-3,3.047959E+0,31.774677E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.029547E+0,73.009470E+0,2.115470E+0,72.620712E+0,72.625953E+0,2.122954E+0,72.622022E+0,72.874499E+0,2.146995E+0,72.592634E+0,72.865935E+0,2.110239E+0
 10/25/2017,13:21:48.118,1.727991E-3,73.053088E+0,3.981661E-3,998.733271E-3,995.780119E-3,0.000000E+0,1.012922E+0,3.101299E+0,0.000000E+0,72.949753E+0,3.983088E-3,997.412313E-3,1.030091E+0,0.000000E+0,1.056653E+0,3.112012E+0,0.000000E+0,76.146623E+0,30.884396E+0,72.640133E+0,3.974981E-3,3.974528E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,98.350122E+0,23.589171E+0,8.634234E-3,12.283325E-3,1.000000E+0,2.660702E+0,1.000000E+0,20.000000E+0,6.557124E-3,42.531820E+0,0.000000E+0,2.719814E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.994757E+0,0.000000E+0,-205.217295E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.042723E-3,0.000000E+0,141.827124E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.090759E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,996.105847E-3,3.052481E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.010232E+0,3.036244E+0,0.000000E+0,241.753659E+0,4.010320E-3,3.983659E-3,83.980112E+0,73.776627E+0,72.908101E+0,82.872131E+0,77.641800E+0,3.980480E-3,3.981194E-3,69.872185E+0,4.605533E+0,1.755081E+0,75.350349E+0,74.095344E+0,0.000000E+0,74.117999E+0,73.108313E+0,0.000000E+0,73.873378E+0,1.042019E+0,1.001658E+0,2.119450E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.420318E-3,69.207933E+0,30.550353E+0,0.000000E+0,1.224466E+0,1.223486E+0,983.819826E-3,60.000000E+0,1.000000E+0,1.248062E+0,647.569655E-3,2.005078E+0,60.000000E+0,1.873622E+0,0.000000E+0,73.645242E+0,985.833183E-3,979.484641E-3,997.069819E-3,50.000000E+0,1.000000E+0,85.881128E+0,2.681998E+0,2.526525E+0,1.176178E+0,25.000000E+0,0.000000E+0,1.221271E+0,1.214722E+0,973.972042E-3,60.000000E+0,3.990340E-3,50.591766E+0,8.537346E-3,23.864343E+0,3.469497E+0,30.663371E+0,0.000000E+0,31.827407E-3,0.000000E+0,44.713583E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.969945E-3,0.000000E+0,22.745941E-3,2.021060E+0,2.013233E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872274E+0,5.622165E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.793280E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.698996E+0,0.000000E+0,43.554001E-3,996.989597E-3,3.066111E+0,997.874657E-3,3.056923E+0,998.663164E-3,3.048458E+0,999.483855E-3,3.047074E+0,28.230643E-3,9.863471E+0,1.000000E+0,1.000000E+0,73.026552E+0,73.014197E+0,2.116844E+0,72.616407E+0,72.627451E+0,2.124774E+0,72.622022E+0,72.875575E+0,2.146069E+0,72.590996E+0,72.865420E+0,2.110160E+0
