date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:21:58.118,1.405954E-3,73.054492E+0,3.985617E-3,998.636616E-3,1.001688E+0,0.000000E+0,1.013417E+0,3.098769E+0,0.000000E+0,72.949987E+0,3.980494E-3,998.330540E-3,1.017011E+0,0.000000E+0,1.065325E+0,3.110095E+0,0.000000E+0,76.150697E+0,30.882492E+0,72.637746E+0,3.976862E-3,3.972971E-3,0.000000E+0,1.010975E+0,1.000000E+0,44.000000E+0,98.393843E+0,23.587501E+0,8.611341E-3,12.281120E-3,1.000000E+0,2.660639E+0,1.000000E+0,20.000000E+0,6.610251E-3,42.531355E+0,0.000000E+0,2.729449E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.969874E+0,0.000000E+0,-217.577590E-3,0.000000E+0,137.072747E-3,0.000000E+0,137.845266E-3,0.000000E+0,153.975113E-3,0.000000E+0,-211.592397E-3,0.000000E+0,2.087472E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.007239E+0,3.052851E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.006461E+0,3.035472E+0,0.000000E+0,241.745217E+0,4.009541E-3,3.981713E-3,83.994977E+0,73.779483E+0,72.913810E+0,82.894822E+0,77.646952E+0,3.974513E-3,3.982621E-3,69.859369E+0,4.596834E+0,1.758014E+0,75.330919E+0,74.095858E+0,0.000000E+0,74.119731E+0,73.113368E+0,0.000000E+0,73.873237E+0,1.070867E+0,996.948046E-3,2.112945E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.419540E-3,69.205314E+0,30.550446E+0,0.000000E+0,1.219406E+0,1.225082E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.244185E+0,648.160826E-3,1.999262E+0,60.000000E+0,1.881535E+0,0.000000E+0,73.642949E+0,983.199089E-3,980.362681E-3,1.008732E+0,50.000000E+0,1.000000E+0,85.911617E+0,2.686006E+0,2.534671E+0,1.201569E+0,25.000000E+0,0.000000E+0,1.222852E+0,1.222438E+0,1.009373E+0,60.000000E+0,3.989627E-3,50.585147E+0,8.537605E-3,23.860539E+0,3.682463E+0,30.664486E+0,0.000000E+0,54.521141E-3,0.000000E+0,43.231895E-3,0.000000E+0,13.952442E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.518996E-3,2.020995E+0,2.013877E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874617E+0,5.622842E+0,0.000000E+0,85.982908E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.793409E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.698835E+0,0.000000E+0,41.685785E-3,996.796493E-3,3.065693E+0,997.633277E-3,3.057389E+0,998.389600E-3,3.051097E+0,999.017188E-3,3.045031E+0,26.619718E-3,9.879904E+0,1.000000E+0,1.000000E+0,73.031045E+0,73.009704E+0,2.116508E+0,72.618934E+0,72.625017E+0,2.123353E+0,72.622537E+0,72.872393E+0,2.146213E+0,72.589779E+0,72.866449E+0,2.116561E+0
 10/25/2017,13:22:08.118,3.177157E-3,73.054258E+0,3.986849E-3,998.088901E-3,1.000251E+0,0.000000E+0,1.012746E+0,3.100445E+0,0.000000E+0,72.948864E+0,3.981726E-3,997.009582E-3,987.676013E-3,0.000000E+0,1.063041E+0,3.109225E+0,0.000000E+0,76.155801E+0,30.887834E+0,72.632786E+0,3.971090E-3,3.971026E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,98.443769E+0,23.587177E+0,8.594480E-3,12.278267E-3,1.000000E+0,2.657348E+0,1.000000E+0,20.000000E+0,6.550378E-3,42.531261E+0,0.000000E+0,2.708182E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.990991E+0,0.000000E+0,-229.519438E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.909642E-3,0.000000E+0,163.931954E-3,0.000000E+0,-194.030977E-3,0.000000E+0,2.094787E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000739E+0,0.000000E+0,636.168659E-3,3.052690E+0,0.000000E+0,1.000675E+0,0.000000E+0,986.389562E-3,3.036132E+0,0.000000E+0,241.739670E+0,4.011812E-3,3.981453E-3,84.009607E+0,73.777142E+0,72.917835E+0,82.919060E+0,77.654868E+0,3.988913E-3,3.984762E-3,69.845430E+0,4.586524E+0,1.757901E+0,75.338785E+0,74.094454E+0,0.000000E+0,74.116642E+0,73.117158E+0,0.000000E+0,73.872863E+0,1.060596E+0,1.004340E+0,2.114858E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.441395E-3,69.203584E+0,30.547705E+0,0.000000E+0,1.204064E+0,1.226727E+0,999.737779E-3,60.000000E+0,1.000000E+0,1.241122E+0,650.781153E-3,2.004247E+0,60.000000E+0,1.881326E+0,0.000000E+0,73.641264E+0,982.752091E-3,981.831402E-3,1.002613E+0,50.000000E+0,1.000000E+0,85.935634E+0,2.679667E+0,2.529911E+0,1.182598E+0,25.000000E+0,0.000000E+0,1.220840E+0,1.217182E+0,1.000974E+0,60.000000E+0,3.988719E-3,50.578108E+0,5.670260E-3,23.857523E+0,3.610293E+0,30.662256E+0,0.000000E+0,-26.712109E-3,0.000000E+0,49.319701E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.145706E-3,2.020963E+0,2.013555E+0,2.018515E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876471E+0,5.620102E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.791830E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.699512E+0,0.000000E+0,39.559884E-3,996.651665E-3,3.066498E+0,997.858565E-3,3.057035E+0,999.258568E-3,3.050470E+0,998.791900E-3,3.047815E+0,29.197198E-3,9.869593E+0,1.000000E+0,1.000000E+0,73.028939E+0,73.012512E+0,2.112114E+0,72.616828E+0,72.623380E+0,2.122890E+0,72.623613E+0,72.871504E+0,2.148098E+0,72.592213E+0,72.867292E+0,2.115108E+0
 10/25/2017,13:22:18.118,-1.170340E-3,73.052807E+0,3.981337E-3,996.993473E-3,997.680291E-3,0.000000E+0,1.014455E+0,3.099446E+0,0.000000E+0,72.950642E+0,3.973879E-3,997.170675E-3,1.007217E+0,0.000000E+0,1.065469E+0,3.108741E+0,0.000000E+0,76.160390E+0,30.891132E+0,72.632599E+0,3.975371E-3,3.972647E-3,0.000000E+0,1.020978E+0,1.000000E+0,44.000000E+0,98.511278E+0,23.595064E+0,8.590913E-3,12.286438E-3,1.000000E+0,2.660399E+0,1.000000E+0,20.000000E+0,6.540907E-3,42.528003E+0,0.000000E+0,2.713241E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.993984E+0,0.000000E+0,-201.580020E-3,0.000000E+0,135.946158E-3,0.000000E+0,137.362442E-3,0.000000E+0,144.501615E-3,0.000000E+0,-206.984538E-3,0.000000E+0,2.095560E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007015E+0,3.054074E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006061E+0,3.036711E+0,0.000000E+0,241.725101E+0,4.011877E-3,3.983659E-3,84.021471E+0,73.779717E+0,72.918537E+0,82.941798E+0,77.658990E+0,3.970166E-3,3.978015E-3,69.831679E+0,4.607466E+0,1.756547E+0,75.338597E+0,74.095531E+0,0.000000E+0,74.117952E+0,73.120294E+0,0.000000E+0,73.873939E+0,1.070244E+0,1.006783E+0,2.114715E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.438217E-3,69.198673E+0,30.547891E+0,0.000000E+0,1.219166E+0,1.223198E+0,976.196470E-3,60.000000E+0,1.000000E+0,1.236958E+0,650.030206E-3,1.996259E+0,60.000000E+0,1.881004E+0,0.000000E+0,73.641825E+0,983.199089E-3,985.327597E-3,1.009467E+0,50.000000E+0,1.000000E+0,85.979118E+0,2.680338E+0,2.529208E+0,1.192355E+0,25.000000E+0,0.000000E+0,1.224290E+0,1.216974E+0,982.882216E-3,60.000000E+0,3.988784E-3,50.572700E+0,8.387344E-3,23.853672E+0,3.503971E+0,30.668899E+0,0.000000E+0,29.313044E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.622982E-3,0.000000E+0,24.936263E-3,0.000000E+0,22.842573E-3,2.020738E+0,2.013780E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879987E+0,5.620166E+0,0.000000E+0,81.856775E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793538E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.136734E-3,996.555113E-3,3.066353E+0,997.890749E-3,3.057180E+0,997.327529E-3,3.049279E+0,997.568909E-3,3.047283E+0,22.753499E-3,9.860571E+0,1.000000E+0,1.000000E+0,73.029922E+0,73.010219E+0,2.112417E+0,72.617577E+0,72.623380E+0,2.123066E+0,72.620899E+0,72.870427E+0,2.146884E+0,72.592259E+0,72.864063E+0,2.106536E+0
 10/25/2017,13:22:28.118,439.844037E-6,73.054445E+0,3.982245E-3,997.718389E-3,1.004946E+0,0.000000E+0,1.015525E+0,3.099591E+0,0.000000E+0,72.951438E+0,3.981077E-3,998.072792E-3,1.023040E+0,0.000000E+0,1.064127E+0,3.109192E+0,0.000000E+0,76.167648E+0,30.886626E+0,72.634330E+0,3.972517E-3,3.970896E-3,0.000000E+0,1.019003E+0,1.000000E+0,44.000000E+0,98.541554E+0,23.591909E+0,8.576127E-3,12.267501E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.541101E-3,42.529260E+0,0.000000E+0,2.712113E+0,0.000000E+0,1.989454E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.968973E+0,0.000000E+0,-220.989547E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.909642E-3,0.000000E+0,154.297341E-3,0.000000E+0,-211.141278E-3,0.000000E+0,2.089921E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.011552E+0,3.055828E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.015538E+0,3.036469E+0,0.000000E+0,241.726066E+0,4.008179E-3,3.983594E-3,84.035116E+0,73.779295E+0,72.917976E+0,82.966412E+0,77.667608E+0,3.985735E-3,3.983724E-3,69.810677E+0,4.599734E+0,1.755242E+0,75.320197E+0,74.094080E+0,0.000000E+0,74.117578E+0,73.125442E+0,0.000000E+0,73.872769E+0,1.067305E+0,990.529574E-3,2.119641E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.428619E-3,69.197410E+0,30.543850E+0,0.000000E+0,1.225600E+0,1.225945E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.244840E+0,645.636366E-3,2.005270E+0,60.000000E+0,1.884275E+0,0.000000E+0,73.635226E+0,983.215053E-3,982.454012E-3,1.009035E+0,50.000000E+0,1.000000E+0,86.031373E+0,2.678645E+0,2.524672E+0,1.197960E+0,25.000000E+0,0.000000E+0,1.218588E+0,1.219978E+0,1.006212E+0,60.000000E+0,3.989692E-3,50.565801E+0,8.426773E-3,23.855574E+0,3.686651E+0,30.665229E+0,0.000000E+0,54.102080E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.983182E-3,0.000000E+0,15.659605E-3,0.000000E+0,-23.057560E-3,2.021028E+0,2.013651E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884307E+0,5.620327E+0,0.000000E+0,79.600296E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793151E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.677962E+0,0.000000E+0,42.813157E-3,996.152814E-3,3.066417E+0,997.681553E-3,3.057357E+0,996.474654E-3,3.049134E+0,998.856268E-3,3.045240E+0,32.096862E-3,9.866049E+0,1.000000E+0,1.000000E+0,73.031232E+0,73.010967E+0,2.113520E+0,72.620197E+0,72.623099E+0,2.125908E+0,72.621414E+0,72.874593E+0,2.139441E+0,72.592353E+0,72.864110E+0,2.113368E+0
 10/25/2017,13:22:38.118,-1.009322E-3,73.055709E+0,3.983282E-3,997.831154E-3,1.018263E+0,0.000000E+0,1.012635E+0,3.103103E+0,0.000000E+0,72.949191E+0,3.979716E-3,997.492859E-3,999.448197E-3,0.000000E+0,1.060710E+0,3.111593E+0,0.000000E+0,76.175187E+0,30.896428E+0,72.630820E+0,3.977186E-3,3.969729E-3,0.000000E+0,1.027095E+0,1.000000E+0,44.000000E+0,98.569386E+0,23.587455E+0,8.573403E-3,12.241820E-3,1.000000E+0,2.669599E+0,1.000000E+0,20.000000E+0,6.553556E-3,42.533449E+0,0.000000E+0,2.718558E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.989607E+0,0.000000E+0,-231.997935E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.974019E-3,0.000000E+0,166.670890E-3,0.000000E+0,-200.346643E-3,0.000000E+0,2.091629E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,555.856073E-3,3.055265E+0,0.000000E+0,998.083852E-3,0.000000E+0,994.139980E-3,3.036775E+0,0.000000E+0,241.722496E+0,4.012201E-3,3.977691E-3,84.046230E+0,73.783789E+0,72.923966E+0,82.988494E+0,77.670278E+0,3.982037E-3,3.978080E-3,69.810817E+0,4.587168E+0,1.757966E+0,75.324973E+0,74.096233E+0,0.000000E+0,74.118374E+0,73.126800E+0,0.000000E+0,73.872488E+0,1.068519E+0,1.003047E+0,2.114284E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.422004E-3,69.195212E+0,30.542688E+0,0.000000E+0,1.215590E+0,1.226104E+0,998.395301E-3,60.000000E+0,1.000000E+0,1.243499E+0,650.429646E-3,1.994134E+0,60.000000E+0,1.890174E+0,0.000000E+0,73.638128E+0,986.870857E-3,985.423383E-3,999.705719E-3,50.000000E+0,1.000000E+0,86.107881E+0,2.671492E+0,2.529256E+0,1.203054E+0,25.000000E+0,0.000000E+0,1.224258E+0,1.216415E+0,998.946078E-3,60.000000E+0,3.986967E-3,50.561885E+0,8.489809E-3,23.856270E+0,3.640256E+0,30.666344E+0,0.000000E+0,-32.095424E-3,0.000000E+0,43.779475E-3,0.000000E+0,22.906994E-3,0.000000E+0,18.848456E-3,0.000000E+0,15.047603E-3,2.020867E+0,2.013458E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890735E+0,5.622487E+0,0.000000E+0,83.984312E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.794085E+0,0.000000E+0,22.198361E-3,10.000000E+0,9.676223E+0,0.000000E+0,41.750206E-3,996.539022E-3,3.065580E+0,997.472357E-3,3.057261E+0,997.536725E-3,3.049150E+0,999.178108E-3,3.047171E+0,33.063417E-3,9.913091E+0,1.000000E+0,1.000000E+0,73.030811E+0,73.009002E+0,2.116093E+0,72.616126E+0,72.623426E+0,2.117861E+0,72.619308E+0,72.873844E+0,2.147267E+0,72.596705E+0,72.862238E+0,2.112187E+0
 10/25/2017,13:22:48.118,439.844037E-6,73.056177E+0,3.981985E-3,998.362759E-3,1.002519E+0,0.000000E+0,1.014136E+0,3.099237E+0,0.000000E+0,72.949893E+0,3.979780E-3,997.750607E-3,966.939104E-3,0.000000E+0,1.061556E+0,3.109128E+0,0.000000E+0,76.178465E+0,30.897218E+0,72.627966E+0,3.977965E-3,3.969080E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,98.601919E+0,23.586388E+0,8.573338E-3,12.275543E-3,1.000000E+0,2.671947E+0,1.000000E+0,20.000000E+0,6.559330E-3,42.534334E+0,0.000000E+0,2.702382E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.004414E+0,0.000000E+0,-220.892982E-3,0.000000E+0,137.104936E-3,0.000000E+0,137.137124E-3,0.000000E+0,149.786151E-3,0.000000E+0,-191.839827E-3,0.000000E+0,2.089406E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.006472E+0,3.054171E+0,0.000000E+0,997.729829E-3,0.000000E+0,997.064364E-3,3.036582E+0,0.000000E+0,241.710774E+0,4.012525E-3,3.980286E-3,84.065127E+0,73.779623E+0,72.923545E+0,83.009497E+0,77.677023E+0,3.986059E-3,3.978599E-3,69.868584E+0,4.595545E+0,1.756032E+0,75.305028E+0,74.095999E+0,0.000000E+0,74.118561E+0,73.129233E+0,0.000000E+0,73.871973E+0,1.063599E+0,1.004277E+0,2.116484E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.442757E-3,69.193575E+0,30.541527E+0,0.000000E+0,1.215766E+0,1.226903E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.242766E+0,649.934340E-3,1.984260E+0,60.000000E+0,1.893381E+0,0.000000E+0,73.637707E+0,985.178651E-3,985.535134E-3,1.001527E+0,50.000000E+0,1.000000E+0,86.183828E+0,2.682429E+0,2.524720E+0,1.178477E+0,25.000000E+0,0.000000E+0,1.220089E+0,1.220569E+0,1.004216E+0,60.000000E+0,3.990340E-3,50.557550E+0,8.450704E-3,23.862395E+0,3.581940E+0,30.666669E+0,0.000000E+0,-1.439543E-3,0.000000E+0,45.100111E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.365297E-3,2.020770E+0,2.013265E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897244E+0,5.617813E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.791701E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.664691E+0,0.000000E+0,39.849780E-3,996.860861E-3,3.065629E+0,997.472357E-3,3.058114E+0,996.732125E-3,3.052111E+0,999.741327E-3,3.048120E+0,28.552828E-3,9.887315E+0,1.000000E+0,1.000000E+0,73.034789E+0,73.011389E+0,2.114783E+0,72.619776E+0,72.621601E+0,2.119873E+0,72.619963E+0,72.871972E+0,2.148689E+0,72.591136E+0,72.862472E+0,2.112969E+0
 10/25/2017,13:22:58.118,2.211047E-3,73.057300E+0,3.982958E-3,998.249994E-3,991.085577E-3,0.000000E+0,1.013800E+0,3.099527E+0,0.000000E+0,72.948583E+0,3.977835E-3,997.847263E-3,991.328899E-3,0.000000E+0,1.063537E+0,3.109998E+0,0.000000E+0,76.182351E+0,30.898936E+0,72.622631E+0,3.975241E-3,3.969793E-3,0.000000E+0,1.023415E+0,1.000000E+0,44.000000E+0,98.669948E+0,23.592883E+0,8.583649E-3,12.267307E-3,1.000000E+0,2.667650E+0,1.000000E+0,20.000000E+0,6.578271E-3,42.533589E+0,0.000000E+0,2.712177E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.986001E+0,0.000000E+0,-209.433958E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.861534E-3,0.000000E+0,-204.793388E-3,0.000000E+0,2.088149E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.004939E+0,3.053527E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.006780E+0,3.036292E+0,0.000000E+0,241.688343E+0,4.010904E-3,3.980286E-3,84.078866E+0,73.783040E+0,72.927616E+0,83.034345E+0,77.681800E+0,3.988978E-3,3.983594E-3,69.891690E+0,4.583947E+0,1.754130E+0,75.302031E+0,74.097590E+0,0.000000E+0,74.118889E+0,73.136300E+0,0.000000E+0,73.872722E+0,1.063775E+0,1.011956E+0,2.120884E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.423042E-3,69.189974E+0,30.537439E+0,0.000000E+0,1.212589E+0,1.219446E+0,1.013338E+0,60.000000E+0,1.000000E+0,1.246483E+0,646.531111E-3,1.980506E+0,60.000000E+0,1.883195E+0,0.000000E+0,73.635975E+0,985.082866E-3,981.496150E-3,1.012374E+0,50.000000E+0,1.000000E+0,86.228392E+0,2.674255E+0,2.522084E+0,1.183572E+0,25.000000E+0,0.000000E+0,1.224290E+0,1.218620E+0,1.006962E+0,60.000000E+0,3.989108E-3,50.549020E+0,8.328653E-3,23.859193E+0,3.571630E+0,30.667458E+0,0.000000E+0,36.888367E-3,0.000000E+0,43.457369E-3,0.000000E+0,17.205715E-3,0.000000E+0,25.032895E-3,0.000000E+0,24.002155E-3,2.020931E+0,2.013555E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901264E+0,5.620779E+0,0.000000E+0,78.987823E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.681699E+0,0.000000E+0,40.171886E-3,997.037873E-3,3.066095E+0,997.762013E-3,3.057084E+0,999.435579E-3,3.051307E+0,999.274659E-3,3.047927E+0,26.941903E-3,9.887637E+0,1.000000E+0,1.000000E+0,73.031279E+0,73.007738E+0,2.113328E+0,72.620338E+0,72.620104E+0,2.122284E+0,72.620244E+0,72.868134E+0,2.147682E+0,72.594506E+0,72.862752E+0,2.111261E+0
 10/25/2017,13:23:08.118,1.566973E-3,73.056738E+0,3.984774E-3,997.976137E-3,1.001497E+0,0.000000E+0,1.014535E+0,3.096224E+0,0.000000E+0,72.949893E+0,3.980170E-3,997.815044E-3,1.006802E+0,0.000000E+0,1.070069E+0,3.106180E+0,0.000000E+0,76.189703E+0,30.891364E+0,72.622210E+0,3.977511E-3,3.968885E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.741691E+0,23.588429E+0,8.588124E-3,12.286244E-3,1.000000E+0,2.673304E+0,1.000000E+0,20.000000E+0,6.532344E-3,42.530424E+0,0.000000E+0,2.720169E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.975829E+0,0.000000E+0,-222.051760E-3,0.000000E+0,138.134960E-3,0.000000E+0,139.229361E-3,0.000000E+0,154.974020E-3,0.000000E+0,-209.659029E-3,0.000000E+0,2.089502E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.009284E+0,3.053769E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011718E+0,3.036952E+0,0.000000E+0,241.671411E+0,4.011423E-3,3.980545E-3,84.091011E+0,73.783695E+0,72.928459E+0,83.057365E+0,77.690700E+0,3.981648E-3,3.976199E-3,69.875038E+0,4.600378E+0,1.756354E+0,75.323849E+0,74.098152E+0,0.000000E+0,74.121182E+0,73.136487E+0,0.000000E+0,73.873050E+0,1.085690E+0,981.045565E-3,2.117712E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.432705E-3,69.188711E+0,30.539251E+0,0.000000E+0,1.225552E+0,1.225386E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.247488E+0,649.039594E-3,1.986050E+0,60.000000E+0,1.890416E+0,0.000000E+0,73.634196E+0,984.779546E-3,989.685867E-3,1.009786E+0,50.000000E+0,1.000000E+0,86.285013E+0,2.678182E+0,2.527850E+0,1.207127E+0,25.000000E+0,0.000000E+0,1.225503E+0,1.222726E+0,1.006100E+0,60.000000E+0,3.988135E-3,50.541934E+0,8.485399E-3,23.854414E+0,3.706305E+0,30.663835E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.100111E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.788448E-3,0.000000E+0,18.172033E-3,2.020899E+0,2.013619E+0,2.018419E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906363E+0,5.621617E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793344E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.660182E+0,0.000000E+0,44.488109E-3,996.233274E-3,3.066417E+0,997.005689E-3,3.056360E+0,996.667757E-3,3.050438E+0,997.150517E-3,3.045803E+0,31.452492E-3,9.879260E+0,1.000000E+0,1.000000E+0,73.030717E+0,73.007317E+0,2.113456E+0,72.615424E+0,72.620291E+0,2.119490E+0,72.621414E+0,72.869117E+0,2.144552E+0,72.596612E+0,72.865560E+0,2.113496E+0
 10/25/2017,13:23:18.118,2.050028E-3,73.056177E+0,3.984320E-3,997.589515E-3,1.012467E+0,0.000000E+0,1.016579E+0,3.100703E+0,0.000000E+0,72.948817E+0,3.979456E-3,997.815044E-3,1.016277E+0,0.000000E+0,1.067018E+0,3.111238E+0,0.000000E+0,76.193075E+0,30.883746E+0,72.620244E+0,3.975760E-3,3.972323E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.809721E+0,23.598311E+0,8.590653E-3,12.281769E-3,1.000000E+0,2.663593E+0,1.000000E+0,20.000000E+0,6.551416E-3,42.532611E+0,0.000000E+0,2.715174E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.987868E+0,0.000000E+0,-228.328472E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.553408E-3,0.000000E+0,162.804156E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.084927E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,894.788628E-3,3.053077E+0,0.000000E+0,998.180404E-3,0.000000E+0,990.049037E-3,3.036968E+0,0.000000E+0,241.665188E+0,4.012136E-3,3.983594E-3,84.105361E+0,73.784818E+0,72.932343E+0,83.080807E+0,77.696227E+0,3.984373E-3,3.981324E-3,69.843419E+0,4.588135E+0,1.758481E+0,75.325956E+0,74.098339E+0,0.000000E+0,74.120340E+0,73.139530E+0,0.000000E+0,73.874735E+0,1.076282E+0,1.007103E+0,2.122383E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.445027E-3,69.186700E+0,30.534234E+0,0.000000E+0,1.220826E+0,1.223358E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.243962E+0,649.518922E-3,1.985954E+0,60.000000E+0,1.874589E+0,0.000000E+0,73.635273E+0,982.289129E-3,986.524924E-3,1.009035E+0,50.000000E+0,1.000000E+0,86.342901E+0,2.677480E+0,2.525438E+0,1.196267E+0,25.000000E+0,0.000000E+0,1.226318E+0,1.217086E+0,1.010267E+0,60.000000E+0,3.986838E-3,50.536527E+0,8.435723E-3,23.855296E+0,3.564220E+0,30.665043E+0,0.000000E+0,-14.527122E-3,0.000000E+0,43.135263E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.371180E-3,2.020931E+0,2.013651E+0,2.018483E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911662E+0,5.616814E+0,0.000000E+0,87.659150E-3,0.000000E+0,40.756617E-3,9.500000E+0,9.791669E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.660375E+0,0.000000E+0,44.037160E-3,996.716033E-3,3.066498E+0,998.035576E-3,3.057920E+0,999.145924E-3,3.051741E+0,997.762013E-3,3.046559E+0,30.485937E-3,9.918891E+0,1.000000E+0,1.000000E+0,73.028096E+0,73.007925E+0,2.107240E+0,72.617811E+0,72.620338E+0,2.124056E+0,72.620431E+0,72.866964E+0,2.143961E+0,72.593242E+0,72.864156E+0,2.110255E+0
 10/25/2017,13:23:28.118,-204.229589E-6,73.057160E+0,3.983672E-3,998.781599E-3,1.006095E+0,0.000000E+0,1.013002E+0,3.101524E+0,0.000000E+0,72.947974E+0,3.979975E-3,997.363986E-3,962.376984E-3,0.000000E+0,1.064479E+0,3.111480E+0,0.000000E+0,76.197336E+0,30.876452E+0,72.619917E+0,3.977965E-3,3.968885E-3,0.000000E+0,1.022030E+0,1.000000E+0,44.000000E+0,98.843619E+0,23.614085E+0,8.612249E-3,12.273857E-3,1.000000E+0,2.668529E+0,1.000000E+0,20.000000E+0,6.554983E-3,42.534473E+0,0.000000E+0,2.708407E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.996753E+0,0.000000E+0,-220.732041E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.392466E-3,0.000000E+0,147.401665E-3,0.000000E+0,-192.903179E-3,0.000000E+0,2.082188E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.008070E+0,3.053656E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009897E+0,3.036550E+0,0.000000E+0,241.647967E+0,4.011033E-3,3.980870E-3,84.119522E+0,73.781074E+0,72.933700E+0,83.101858E+0,77.706391E+0,3.982751E-3,3.979248E-3,69.823400E+0,4.604244E+0,1.754517E+0,75.320431E+0,74.096888E+0,0.000000E+0,74.121229E+0,73.141355E+0,0.000000E+0,73.874688E+0,1.066171E+0,1.005474E+0,2.119210E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.440033E-3,69.184221E+0,30.533398E+0,0.000000E+0,1.212812E+0,1.226551E+0,993.153244E-3,60.000000E+0,1.000000E+0,1.242813E+0,649.311214E-3,1.985890E+0,60.000000E+0,1.882680E+0,0.000000E+0,73.632979E+0,983.231018E-3,981.304578E-3,978.059392E-3,50.000000E+0,1.000000E+0,86.392955E+0,2.682972E+0,2.528921E+0,1.189592E+0,25.000000E+0,0.000000E+0,1.224401E+0,1.217725E+0,989.796383E-3,60.000000E+0,3.989367E-3,50.530700E+0,8.443895E-3,23.852373E+0,3.512992E+0,30.666390E+0,0.000000E+0,75.521421E-6,0.000000E+0,41.202626E-3,0.000000E+0,23.518996E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.009509E-3,2.020963E+0,2.013909E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916405E+0,5.606917E+0,0.000000E+0,81.469950E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792636E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.660149E+0,0.000000E+0,41.750206E-3,997.150517E-3,3.066063E+0,998.647072E-3,3.057583E+0,996.362010E-3,3.048088E+0,1.000144E+0,3.046704E+0,20.498205E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.029407E+0,73.009376E+0,2.113728E+0,72.613412E+0,72.623613E+0,2.119027E+0,72.621040E+0,72.871457E+0,2.149248E+0,72.594646E+0,72.862893E+0,2.111213E+0
 10/25/2017,13:23:38.118,439.844037E-6,73.057862E+0,3.983153E-3,998.169448E-3,989.600569E-3,0.000000E+0,1.015381E+0,3.097207E+0,0.000000E+0,72.949332E+0,3.980883E-3,998.072792E-3,988.872373E-3,0.000000E+0,1.066459E+0,3.107759E+0,0.000000E+0,76.205062E+0,30.891829E+0,72.617389E+0,3.972712E-3,3.967264E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.881936E+0,23.610930E+0,8.611082E-3,12.263545E-3,1.000000E+0,2.676084E+0,1.000000E+0,20.000000E+0,6.605257E-3,42.532705E+0,0.000000E+0,2.697999E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.984263E+0,0.000000E+0,-208.403933E-3,0.000000E+0,136.268041E-3,0.000000E+0,137.265877E-3,0.000000E+0,142.858253E-3,0.000000E+0,-203.987819E-3,0.000000E+0,2.079256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.008022E+0,3.053431E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.015266E+0,3.036920E+0,0.000000E+0,241.634749E+0,4.010709E-3,3.980156E-3,84.131245E+0,73.784397E+0,72.937491E+0,83.127504E+0,77.711309E+0,3.993000E-3,3.983918E-3,69.805626E+0,4.585235E+0,1.754388E+0,75.332370E+0,74.098433E+0,0.000000E+0,74.120246E+0,73.141402E+0,0.000000E+0,73.878105E+0,1.076713E+0,1.009242E+0,2.123005E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.439579E-3,69.181509E+0,30.531122E+0,0.000000E+0,1.217681E+0,1.227510E+0,1.010893E+0,60.000000E+0,1.000000E+0,1.240915E+0,645.987873E-3,1.990715E+0,60.000000E+0,1.890932E+0,0.000000E+0,73.632698E+0,984.348512E-3,989.398509E-3,1.009754E+0,50.000000E+0,1.000000E+0,86.421993E+0,2.680641E+0,2.531956E+0,1.182342E+0,25.000000E+0,0.000000E+0,1.224162E+0,1.221783E+0,1.011689E+0,60.000000E+0,3.988784E-3,50.524966E+0,8.470094E-3,23.860956E+0,3.561964E+0,30.665833E+0,0.000000E+0,36.114717E-3,0.000000E+0,45.583270E-3,0.000000E+0,16.013922E-3,0.000000E+0,24.485315E-3,0.000000E+0,23.841102E-3,2.020995E+0,2.013168E+0,2.018386E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919479E+0,5.588188E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792152E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.770281E+0,0.000000E+0,43.360737E-3,996.941321E-3,3.065757E+0,997.858565E-3,3.057196E+0,999.355119E-3,3.051130E+0,997.922932E-3,3.047396E+0,28.230643E-3,9.876037E+0,1.000000E+0,1.000000E+0,73.032215E+0,73.009985E+0,2.109988E+0,72.617717E+0,72.622303E+0,2.122427E+0,72.620431E+0,72.872674E+0,2.138898E+0,72.598203E+0,72.862940E+0,2.109952E+0
 10/25/2017,13:23:48.118,1.405954E-3,73.056177E+0,3.980494E-3,998.362759E-3,1.002503E+0,0.000000E+0,1.016036E+0,3.102990E+0,0.000000E+0,72.948442E+0,3.978483E-3,997.396204E-3,998.794187E-3,0.000000E+0,1.068328E+0,3.111335E+0,0.000000E+0,76.208902E+0,30.894152E+0,72.621461E+0,3.978354E-3,3.964346E-3,0.000000E+0,1.014511E+0,1.000000E+0,44.000000E+0,98.934547E+0,23.609492E+0,8.614713E-3,12.260562E-3,1.000000E+0,2.669791E+0,1.000000E+0,20.000000E+0,6.523782E-3,42.537220E+0,0.000000E+0,2.698161E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.967364E+0,0.000000E+0,-224.047432E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.263713E-3,0.000000E+0,157.132946E-3,0.000000E+0,-209.272356E-3,0.000000E+0,2.076742E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.000978E+0,3.053045E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.005102E+0,3.036920E+0,0.000000E+0,241.622786E+0,4.007855E-3,3.978729E-3,84.146392E+0,73.784397E+0,72.937491E+0,83.151180E+0,77.717445E+0,3.981453E-3,3.981518E-3,69.791780E+0,4.598123E+0,1.754581E+0,75.320431E+0,74.099322E+0,0.000000E+0,74.119778E+0,73.139717E+0,0.000000E+0,73.876841E+0,1.081138E+0,997.906027E-3,2.122271E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.443016E-3,69.182585E+0,30.620449E+0,0.000000E+0,1.223476E+0,1.227989E+0,1.005220E+0,60.000000E+0,1.000000E+0,1.248684E+0,649.518922E-3,1.994389E+0,60.000000E+0,1.892237E+0,0.000000E+0,73.631201E+0,987.445568E-3,985.694777E-3,1.009403E+0,50.000000E+0,1.000000E+0,86.462760E+0,2.677112E+0,2.529448E+0,1.191908E+0,25.000000E+0,0.000000E+0,1.223204E+0,1.224084E+0,1.004088E+0,60.000000E+0,3.988330E-3,50.518813E+0,5.194316E-3,23.871071E+0,3.647989E+0,30.669317E+0,0.000000E+0,54.102080E-3,0.000000E+0,49.062017E-3,0.000000E+0,13.694757E-3,0.000000E+0,17.688874E-3,0.000000E+0,24.002155E-3,2.021189E+0,2.013587E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923580E+0,5.580032E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793409E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.264105E-3,996.506838E-3,3.065806E+0,997.745921E-3,3.056714E+0,998.405692E-3,3.049569E+0,997.311437E-3,3.047573E+0,35.318711E-3,9.872171E+0,1.000000E+0,1.000000E+0,73.032589E+0,73.008253E+0,2.114079E+0,72.618138E+0,72.620478E+0,2.122252E+0,72.619729E+0,72.872721E+0,2.145750E+0,72.595301E+0,72.864016E+0,2.115236E+0
 10/25/2017,13:23:58.118,600.862443E-6,73.058751E+0,3.981467E-3,998.749380E-3,997.776098E-3,0.000000E+0,1.012044E+0,3.100509E+0,0.000000E+0,72.948208E+0,3.983023E-3,998.105011E-3,1.019356E+0,0.000000E+0,1.061317E+0,3.109676E+0,0.000000E+0,76.212882E+0,30.883746E+0,72.616032E+0,3.971804E-3,3.965319E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.981845E+0,23.614642E+0,8.635142E-3,12.264713E-3,1.000000E+0,2.672410E+0,1.000000E+0,20.000000E+0,6.573730E-3,42.538197E+0,0.000000E+0,2.695067E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.978018E+0,0.000000E+0,-221.923006E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.553408E-3,0.000000E+0,157.455174E-3,0.000000E+0,-210.303485E-3,0.000000E+0,2.082059E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,912.710417E-3,3.053222E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.011670E+0,3.036276E+0,0.000000E+0,241.620856E+0,4.010774E-3,3.983464E-3,84.163320E+0,73.786878E+0,72.939550E+0,83.172747E+0,77.719646E+0,3.990081E-3,3.979702E-3,69.803427E+0,4.600378E+0,1.753114E+0,75.282929E+0,74.099463E+0,0.000000E+0,74.124740E+0,73.140185E+0,0.000000E+0,73.879088E+0,1.068631E+0,986.633786E-3,2.120151E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.421745E-3,69.181041E+0,30.626348E+0,0.000000E+0,1.223061E+0,1.228372E+0,1.005843E+0,60.000000E+0,1.000000E+0,1.245111E+0,649.199370E-3,1.985666E+0,60.000000E+0,1.876861E+0,0.000000E+0,73.627550E+0,986.104575E-3,988.584326E-3,1.010888E+0,50.000000E+0,1.000000E+0,86.515301E+0,2.681168E+0,2.530374E+0,1.182358E+0,25.000000E+0,0.000000E+0,1.226733E+0,1.220266E+0,1.006180E+0,60.000000E+0,3.992611E-3,50.515597E+0,8.641173E-3,23.870839E+0,3.695672E+0,30.665693E+0,0.000000E+0,51.974543E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.333086E-3,2.021028E+0,2.013426E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928730E+0,5.581322E+0,0.000000E+0,83.307369E-3,0.000000E+0,46.720170E-3,9.500000E+0,9.792861E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.777689E+0,0.000000E+0,51.155707E-3,996.796493E-3,3.066868E+0,998.582704E-3,3.057019E+0,999.145924E-3,3.049005E+0,999.934431E-3,3.047042E+0,30.163752E-3,9.877326E+0,1.000000E+0,1.000000E+0,73.033572E+0,73.009797E+0,2.117132E+0,72.619121E+0,72.619495E+0,2.118739E+0,72.620150E+0,72.870334E+0,2.144440E+0,72.594131E+0,72.864390E+0,2.110399E+0
 10/25/2017,13:24:08.118,-687.284809E-6,73.057019E+0,3.979132E-3,997.557296E-3,997.424805E-3,0.000000E+0,1.013098E+0,3.093034E+0,0.000000E+0,72.951063E+0,3.976343E-3,997.670061E-3,1.015751E+0,0.000000E+0,1.065900E+0,3.102346E+0,0.000000E+0,76.219064E+0,30.887741E+0,72.612803E+0,3.971804E-3,3.968107E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,99.021386E+0,23.612693E+0,8.609331E-3,12.246554E-3,1.000000E+0,2.676770E+0,1.000000E+0,20.000000E+0,6.599808E-3,42.539920E+0,0.000000E+0,2.690363E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.981334E+0,0.000000E+0,-232.931395E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.714349E-3,0.000000E+0,171.117634E-3,0.000000E+0,-203.504477E-3,0.000000E+0,2.079578E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,608.758856E-3,3.052642E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.001555E+0,3.036212E+0,0.000000E+0,241.622545E+0,4.013563E-3,3.983075E-3,84.171667E+0,73.785427E+0,72.942873E+0,83.195721E+0,77.726579E+0,3.982556E-3,3.977561E-3,69.801930E+0,4.588779E+0,1.758207E+0,75.293042E+0,74.101288E+0,0.000000E+0,74.125068E+0,73.139389E+0,0.000000E+0,73.881241E+0,1.070707E+0,1.003446E+0,2.123196E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.417724E-3,69.177346E+0,30.625791E+0,0.000000E+0,1.224035E+0,1.233721E+0,1.002982E+0,60.000000E+0,1.000000E+0,1.248956E+0,648.144849E-3,1.955950E+0,60.000000E+0,1.873493E+0,0.000000E+0,73.629984E+0,985.785291E-3,982.629620E-3,1.006208E+0,50.000000E+0,1.000000E+0,86.521025E+0,2.686389E+0,2.530055E+0,1.202112E+0,25.000000E+0,0.000000E+0,1.225967E+0,1.223733E+0,1.005972E+0,60.000000E+0,3.988524E-3,50.507252E+0,8.673923E-3,23.871999E+0,3.680529E+0,30.667551E+0,0.000000E+0,10.326384E-3,0.000000E+0,44.262634E-3,0.000000E+0,20.104671E-3,0.000000E+0,16.432660E-3,0.000000E+0,15.885079E-3,2.020770E+0,2.013523E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930065E+0,5.699983E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791283E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.777979E+0,0.000000E+0,44.327056E-3,996.587297E-3,3.065822E+0,997.810289E-3,3.057856E+0,996.748217E-3,3.049585E+0,1.000272E+0,3.048056E+0,30.485937E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.031279E+0,73.009797E+0,2.112865E+0,72.615611E+0,72.624081E+0,2.119490E+0,72.623099E+0,72.875763E+0,2.150797E+0,72.595629E+0,72.861348E+0,2.112139E+0
 10/25/2017,13:24:18.118,600.862443E-6,73.058517E+0,3.981467E-3,997.895591E-3,999.005621E-3,0.000000E+0,1.014008E+0,3.097851E+0,0.000000E+0,72.949659E+0,3.982828E-3,997.734498E-3,1.011651E+0,0.000000E+0,1.059081E+0,3.107485E+0,0.000000E+0,76.222950E+0,30.903814E+0,72.610230E+0,3.973944E-3,3.968367E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,99.060833E+0,23.614178E+0,8.611471E-3,12.245711E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.555827E-3,42.539873E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.988351E+0,0.000000E+0,-227.813460E-3,0.000000E+0,136.622112E-3,0.000000E+0,139.325926E-3,0.000000E+0,160.935235E-3,0.000000E+0,-187.070854E-3,0.000000E+0,2.087472E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.035576E-3,0.000000E+0,978.647274E-3,3.053930E+0,0.000000E+0,998.824084E-3,0.000000E+0,990.768149E-3,3.035713E+0,0.000000E+0,241.612077E+0,4.010515E-3,3.982816E-3,84.187704E+0,73.784350E+0,72.945494E+0,83.217804E+0,77.731122E+0,3.981778E-3,3.980999E-3,69.836496E+0,4.587491E+0,1.756499E+0,75.284100E+0,74.102599E+0,0.000000E+0,74.124038E+0,73.142899E+0,0.000000E+0,73.879697E+0,1.058056E+0,1.005746E+0,2.117377E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.420253E-3,69.178095E+0,30.618498E+0,0.000000E+0,1.220252E+0,1.233545E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.245685E+0,648.720042E-3,2.000524E+0,60.000000E+0,1.875185E+0,0.000000E+0,73.628345E+0,984.188870E-3,984.018519E-3,1.006463E+0,50.000000E+0,1.000000E+0,86.262824E+0,2.678725E+0,2.532467E+0,1.205019E+0,25.000000E+0,0.000000E+0,1.225503E+0,1.217693E+0,999.696577E-3,60.000000E+0,3.988005E-3,50.500167E+0,8.683392E-3,23.874179E+0,3.559709E+0,30.664764E+0,0.000000E+0,-166.839459E-3,0.000000E+0,42.297787E-3,0.000000E+0,25.451633E-3,0.000000E+0,12.567386E-3,0.000000E+0,13.533704E-3,2.020899E+0,2.013684E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909417E+0,5.697243E+0,0.000000E+0,83.597487E-3,0.000000E+0,41.207913E-3,9.500000E+0,9.795019E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.778173E+0,0.000000E+0,44.166003E-3,996.716033E-3,3.066240E+0,997.375805E-3,3.057422E+0,998.630980E-3,3.051564E+0,997.906840E-3,3.047026E+0,28.875013E-3,9.867982E+0,1.000000E+0,1.000000E+0,73.035070E+0,73.007925E+0,2.111331E+0,72.612803E+0,72.621742E+0,2.121613E+0,72.622069E+0,72.871363E+0,2.139377E+0,72.596752E+0,72.862565E+0,2.115475E+0
 10/25/2017,13:24:28.118,1.405954E-3,73.055990E+0,3.984839E-3,998.233885E-3,1.001704E+0,0.000000E+0,1.014232E+0,3.097529E+0,0.000000E+0,72.947694E+0,3.979197E-3,997.251221E-3,987.261275E-3,0.000000E+0,1.061476E+0,3.109998E+0,0.000000E+0,76.228335E+0,30.924858E+0,72.607983E+0,3.973944E-3,3.965902E-3,0.000000E+0,1.023893E+0,1.000000E+0,44.000000E+0,99.103243E+0,23.643360E+0,8.627684E-3,12.260497E-3,1.000000E+0,2.675668E+0,1.000000E+0,20.000000E+0,6.564130E-3,42.541130E+0,0.000000E+0,2.686431E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.005830E+0,0.000000E+0,-218.189167E-3,0.000000E+0,135.849593E-3,0.000000E+0,139.776562E-3,0.000000E+0,154.071782E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.091242E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004891E+0,3.052690E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.008474E+0,3.035375E+0,0.000000E+0,241.595965E+0,4.012915E-3,3.979832E-3,84.201632E+0,73.785427E+0,72.943622E+0,83.244950E+0,77.739459E+0,3.984373E-3,3.982426E-3,69.824195E+0,4.596190E+0,1.755210E+0,75.302734E+0,74.098480E+0,0.000000E+0,74.122165E+0,73.147626E+0,0.000000E+0,73.878854E+0,1.065835E+0,1.004979E+0,2.113615E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.445805E-3,69.170705E+0,30.614828E+0,0.000000E+0,1.220858E+0,1.228084E+0,1.004964E+0,60.000000E+0,1.000000E+0,1.245047E+0,639.117505E-3,1.999023E+0,60.000000E+0,1.866933E+0,0.000000E+0,73.627128E+0,984.029228E-3,986.987890E-3,1.009035E+0,50.000000E+0,1.000000E+0,86.094278E+0,2.684712E+0,2.531652E+0,1.198854E+0,25.000000E+0,0.000000E+0,1.226717E+0,1.219467E+0,1.001868E+0,60.000000E+0,3.992286E-3,50.494060E+0,8.654208E-3,23.875618E+0,3.547144E+0,30.662488E+0,0.000000E+0,-2.084251E-3,0.000000E+0,42.974210E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.461929E-3,2.020802E+0,2.013458E+0,2.018547E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895810E+0,5.699564E+0,0.000000E+0,84.242196E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792410E+0,0.000000E+0,26.417952E-3,10.000000E+0,9.776755E+0,0.000000E+0,43.006420E-3,997.166609E-3,3.066305E+0,997.794197E-3,3.057261E+0,996.458562E-3,3.049215E+0,1.000288E+0,3.046720E+0,35.640896E-3,9.869593E+0,1.000000E+0,1.000000E+0,73.035584E+0,73.014431E+0,2.114559E+0,72.616173E+0,72.622678E+0,2.118340E+0,72.622397E+0,72.869913E+0,2.143034E+0,72.596097E+0,72.865045E+0,2.110654E+0
 10/25/2017,13:24:38.118,2.211047E-3,73.055147E+0,3.979586E-3,999.136002E-3,994.279143E-3,0.000000E+0,1.014663E+0,3.102732E+0,0.000000E+0,72.948442E+0,3.983866E-3,998.394977E-3,1.032053E+0,0.000000E+0,1.065916E+0,3.113300E+0,0.000000E+0,76.233112E+0,30.934614E+0,72.608124E+0,3.977446E-3,3.972647E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,99.080392E+0,23.673331E+0,8.632029E-3,12.228785E-3,1.000000E+0,2.669743E+0,1.000000E+0,20.000000E+0,6.581255E-3,42.544388E+0,0.000000E+0,2.697162E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.990196E+0,10.000000E+0,8.997557E+0,0.000000E+0,-201.386890E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.392466E-3,0.000000E+0,143.502708E-3,0.000000E+0,-199.251069E-3,0.000000E+0,2.087924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.002495E+0,3.052787E+0,0.000000E+0,998.743624E-3,0.000000E+0,1.013045E+0,3.037419E+0,0.000000E+0,241.593264E+0,4.010190E-3,3.981064E-3,84.211760E+0,73.785053E+0,72.946758E+0,83.263611E+0,77.745127E+0,3.982037E-3,3.984178E-3,69.802117E+0,4.608111E+0,1.757740E+0,75.313221E+0,74.098714E+0,0.000000E+0,74.124412E+0,73.147720E+0,0.000000E+0,73.880071E+0,1.066969E+0,1.001019E+0,2.112881E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.424793E-3,69.168273E+0,30.610461E+0,0.000000E+0,1.220970E+0,1.225593E+0,988.470554E-3,60.000000E+0,1.000000E+0,1.246626E+0,648.464401E-3,1.992536E+0,60.000000E+0,1.873719E+0,0.000000E+0,73.624273E+0,984.492190E-3,982.581727E-3,979.513131E-3,50.000000E+0,1.000000E+0,86.032452E+0,2.688113E+0,2.539128E+0,1.196890E+0,25.000000E+0,0.000000E+0,1.224641E+0,1.220345E+0,980.455072E-3,60.000000E+0,3.985216E-3,50.491636E+0,8.670681E-3,23.878448E+0,3.541344E+0,30.663278E+0,0.000000E+0,17.901707E-3,0.000000E+0,46.388535E-3,0.000000E+0,20.104671E-3,0.000000E+0,25.129527E-3,0.000000E+0,21.167621E-3,2.020995E+0,2.013716E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890815E+0,5.699693E+0,0.000000E+0,85.305964E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792185E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.778398E+0,0.000000E+0,43.296316E-3,996.104538E-3,3.065323E+0,997.745921E-3,3.056971E+0,999.210292E-3,3.048877E+0,997.810289E-3,3.046736E+0,25.330979E-3,9.864438E+0,1.000000E+0,1.000000E+0,73.033619E+0,73.013822E+0,2.114239E+0,72.616500E+0,72.621320E+0,2.122028E+0,72.619776E+0,72.870100E+0,2.148305E+0,72.595863E+0,72.862659E+0,2.112841E+0
 10/25/2017,13:24:48.118,-365.247996E-6,73.057253E+0,3.980364E-3,998.717162E-3,991.883969E-3,0.000000E+0,1.012539E+0,3.103763E+0,0.000000E+0,72.948115E+0,3.975954E-3,997.492859E-3,988.314071E-3,0.000000E+0,1.059959E+0,3.115105E+0,0.000000E+0,76.239808E+0,30.930015E+0,72.610183E+0,3.970572E-3,3.969275E-3,0.000000E+0,1.022603E+0,1.000000E+0,44.000000E+0,98.896793E+0,23.679688E+0,8.610952E-3,12.218084E-3,1.000000E+0,2.671148E+0,1.000000E+0,20.000000E+0,6.540064E-3,42.546762E+0,0.000000E+0,2.686818E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.984971E+0,0.000000E+0,-211.139936E-3,0.000000E+0,134.916133E-3,0.000000E+0,137.298065E-3,0.000000E+0,143.148258E-3,0.000000E+0,-210.174594E-3,0.000000E+0,2.088922E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.010993E+0,3.052562E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.004735E+0,3.036647E+0,0.000000E+0,241.590804E+0,4.013304E-3,3.983659E-3,84.228267E+0,73.786644E+0,72.948817E+0,83.286491E+0,77.749249E+0,3.984502E-3,3.983659E-3,69.784718E+0,4.592001E+0,1.756193E+0,75.305730E+0,74.098854E+0,0.000000E+0,74.121229E+0,73.147720E+0,0.000000E+0,73.876280E+0,1.056922E+0,1.006017E+0,2.113216E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.434650E-3,69.168227E+0,30.607721E+0,0.000000E+0,1.223365E+0,1.228036E+0,1.005539E+0,60.000000E+0,1.000000E+0,1.250423E+0,646.499156E-3,2.003975E+0,60.000000E+0,1.878779E+0,0.000000E+0,73.628299E+0,984.029228E-3,984.130270E-3,1.002789E+0,50.000000E+0,1.000000E+0,86.008623E+0,2.684680E+0,2.536924E+0,1.200962E+0,25.000000E+0,0.000000E+0,1.229640E+0,1.216383E+0,1.011992E+0,60.000000E+0,3.988848E-3,50.483945E+0,8.594674E-3,23.898955E+0,3.590317E+0,30.661838E+0,0.000000E+0,37.178486E-3,0.000000E+0,46.259693E-3,0.000000E+0,14.757708E-3,0.000000E+0,-26.439675E-3,0.000000E+0,25.065106E-3,2.021221E+0,2.013651E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888883E+0,5.701788E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792346E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.778173E+0,0.000000E+0,43.489580E-3,997.005689E-3,3.065564E+0,997.536725E-3,3.057341E+0,996.442470E-3,3.047943E+0,999.821787E-3,3.047477E+0,29.519383E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.036520E+0,73.012699E+0,2.111155E+0,72.617530E+0,72.624924E+0,2.119793E+0,72.620525E+0,72.870989E+0,2.143146E+0,72.595020E+0,72.862659E+0,2.111500E+0
