date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:24:58.118,600.862443E-6,73.058096E+0,3.982310E-3,999.055456E-3,999.851916E-3,0.000000E+0,1.014599E+0,3.097948E+0,0.000000E+0,72.948770E+0,3.975760E-3,998.121120E-3,991.296996E-3,0.000000E+0,1.061876E+0,3.112704E+0,0.000000E+0,76.243507E+0,30.931966E+0,72.609200E+0,3.970701E-3,3.969729E-3,0.000000E+0,1.013794E+0,1.000000E+0,44.000000E+0,98.741785E+0,23.681961E+0,8.612833E-3,12.241950E-3,1.000000E+0,2.667395E+0,1.000000E+0,20.000000E+0,6.581644E-3,42.547181E+0,0.000000E+0,2.676603E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.968748E+0,0.000000E+0,-222.051760E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.553408E-3,0.000000E+0,154.845128E-3,0.000000E+0,-212.591303E-3,0.000000E+0,2.084862E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,1.010929E+0,3.052240E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011846E+0,3.035488E+0,0.000000E+0,241.590128E+0,4.011682E-3,3.980870E-3,84.240928E+0,73.785708E+0,72.952935E+0,83.309980E+0,77.757493E+0,3.985346E-3,3.982491E-3,69.768113E+0,4.600378E+0,1.757385E+0,75.296834E+0,74.102178E+0,0.000000E+0,74.121885E+0,73.151136E+0,0.000000E+0,73.877497E+0,1.059861E+0,980.981698E-3,2.110187E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.437439E-3,69.165420E+0,30.605630E+0,0.000000E+0,1.226749E+0,1.226967E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.249737E+0,645.860052E-3,1.989580E+0,60.000000E+0,1.874428E+0,0.000000E+0,73.623431E+0,987.349783E-3,987.291213E-3,1.007246E+0,50.000000E+0,1.000000E+0,86.031420E+0,2.682876E+0,2.534671E+0,1.193792E+0,25.000000E+0,0.000000E+0,1.223539E+0,1.224260E+0,1.012120E+0,60.000000E+0,3.988913E-3,50.477139E+0,8.646361E-3,23.925587E+0,3.714681E+0,30.661234E+0,0.000000E+0,52.909370E-3,0.000000E+0,45.293374E-3,0.000000E+0,15.079814E-3,0.000000E+0,15.369710E-3,0.000000E+0,20.813304E-3,2.020834E+0,2.013362E+0,2.018612E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890797E+0,5.697984E+0,0.000000E+0,86.434204E-3,0.000000E+0,41.240149E-3,9.500000E+0,9.792571E+0,0.000000E+0,13.437072E-3,10.000000E+0,9.778173E+0,0.000000E+0,42.104523E-3,996.522930E-3,3.065983E+0,998.212588E-3,3.057325E+0,997.874657E-3,3.049520E+0,996.941321E-3,3.045465E+0,31.130307E-3,9.886348E+0,1.000000E+0,1.000000E+0,73.035444E+0,73.015975E+0,2.114799E+0,72.616266E+0,72.621648E+0,2.116121E+0,72.620104E+0,72.871317E+0,2.136773E+0,72.600589E+0,72.864531E+0,2.114885E+0
 10/25/2017,13:25:08.118,922.899256E-6,73.059078E+0,3.982569E-3,998.040574E-3,1.007900E+0,0.000000E+0,1.015669E+0,3.102475E+0,0.000000E+0,72.950174E+0,3.978937E-3,997.879481E-3,1.021573E+0,0.000000E+0,1.063377E+0,3.114637E+0,0.000000E+0,76.252077E+0,30.933545E+0,72.601572E+0,3.975825E-3,3.965643E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,98.655749E+0,23.684791E+0,8.631964E-3,12.258098E-3,1.000000E+0,2.663226E+0,1.000000E+0,20.000000E+0,6.547329E-3,42.550999E+0,0.000000E+0,2.678988E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.980111E+0,0.000000E+0,-235.828339E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.330253E-3,0.000000E+0,171.600976E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.082446E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,707.025162E-3,3.053785E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.007100E+0,3.035230E+0,0.000000E+0,241.576911E+0,4.007790E-3,3.984697E-3,84.256309E+0,73.786504E+0,72.955041E+0,83.334314E+0,77.765549E+0,3.981324E-3,3.977496E-3,69.753286E+0,4.600056E+0,1.754984E+0,75.256804E+0,74.101616E+0,0.000000E+0,74.124787E+0,73.155161E+0,0.000000E+0,73.877731E+0,1.069014E+0,1.007997E+0,2.112563E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.433937E-3,69.165888E+0,30.601403E+0,0.000000E+0,1.221864E+0,1.230543E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.245797E+0,651.020817E-3,1.970840E+0,60.000000E+0,1.869834E+0,0.000000E+0,73.621137E+0,986.711215E-3,986.492995E-3,1.002837E+0,50.000000E+0,1.000000E+0,86.018145E+0,2.681072E+0,2.535103E+0,1.200835E+0,25.000000E+0,0.000000E+0,1.225663E+0,1.220266E+0,1.014451E+0,60.000000E+0,3.987032E-3,50.469774E+0,8.678657E-3,23.935887E+0,3.689551E+0,30.658586E+0,0.000000E+0,7.360726E-3,0.000000E+0,44.552530E-3,0.000000E+0,20.136881E-3,0.000000E+0,16.013922E-3,0.000000E+0,15.756237E-3,2.021124E+0,2.013072E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889743E+0,5.699145E+0,0.000000E+0,84.693492E-3,0.000000E+0,41.498032E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.779912E+0,0.000000E+0,43.070842E-3,996.764309E-3,3.065806E+0,997.568909E-3,3.057325E+0,999.001096E-3,3.051307E+0,999.902247E-3,3.046093E+0,18.887280E-3,9.884415E+0,1.000000E+0,1.000000E+0,73.036006E+0,73.016162E+0,2.113936E+0,72.615752E+0,72.621882E+0,2.120352E+0,72.620291E+0,72.868743E+0,2.144392E+0,72.598390E+0,72.863220E+0,2.110399E+0
 10/25/2017,13:25:18.118,922.899256E-6,73.057534E+0,3.980624E-3,997.943918E-3,1.000091E+0,0.000000E+0,1.011565E+0,3.107743E+0,0.000000E+0,72.949566E+0,3.980040E-3,997.396204E-3,1.020712E+0,0.000000E+0,1.058969E+0,3.116554E+0,0.000000E+0,76.255214E+0,30.926298E+0,72.595208E+0,3.976927E-3,3.967913E-3,0.000000E+0,1.025502E+0,1.000000E+0,44.000000E+0,98.637367E+0,23.674909E+0,8.626452E-3,12.283066E-3,1.000000E+0,2.666932E+0,1.000000E+0,20.000000E+0,6.574833E-3,42.551836E+0,0.000000E+0,2.686270E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.986774E+0,0.000000E+0,-227.234071E-3,0.000000E+0,138.810914E-3,0.000000E+0,137.104936E-3,0.000000E+0,160.355225E-3,0.000000E+0,-181.141861E-3,0.000000E+0,2.081350E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.007990E+0,3.053382E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007867E+0,3.036115E+0,0.000000E+0,241.568952E+0,4.012201E-3,3.981194E-3,84.270518E+0,73.790529E+0,72.957381E+0,83.359492E+0,77.770280E+0,3.994557E-3,3.983594E-3,69.733922E+0,4.592323E+0,1.758175E+0,75.290514E+0,74.104144E+0,0.000000E+0,74.124834E+0,73.158063E+0,0.000000E+0,73.876186E+0,1.061027E+0,1.008172E+0,2.109645E+0,60.000000E+0,53.000000E+0,56.000000E+0,10.444443E-3,69.160557E+0,30.599545E+0,0.000000E+0,1.222487E+0,1.229042E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.248365E+0,651.596010E-3,1.994901E+0,60.000000E+0,1.874379E+0,0.000000E+0,73.618657E+0,984.428333E-3,986.461067E-3,1.009578E+0,50.000000E+0,1.000000E+0,85.938355E+0,2.681248E+0,2.530917E+0,1.176673E+0,25.000000E+0,0.000000E+0,1.231029E+0,1.223205E+0,1.008208E+0,60.000000E+0,3.989886E-3,50.463528E+0,8.641497E-3,23.944888E+0,3.591928E+0,30.656728E+0,0.000000E+0,2.267530E-3,0.000000E+0,44.359266E-3,0.000000E+0,25.193948E-3,0.000000E+0,19.879196E-3,0.000000E+0,14.596655E-3,2.020802E+0,2.013426E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883124E+0,5.700015E+0,0.000000E+0,86.144085E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.792249E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.778817E+0,0.000000E+0,45.422217E-3,996.410286E-3,3.065902E+0,996.635573E-3,3.057502E+0,999.194200E-3,3.050679E+0,999.178108E-3,3.045111E+0,24.364424E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.033104E+0,73.015320E+0,2.107783E+0,72.618559E+0,72.621367E+0,2.123002E+0,72.620712E+0,72.868415E+0,2.140974E+0,72.598671E+0,72.862425E+0,2.113432E+0
 10/25/2017,13:25:28.118,761.880850E-6,73.059219E+0,3.985487E-3,997.879481E-3,1.005536E+0,0.000000E+0,1.012459E+0,3.104005E+0,0.000000E+0,72.949846E+0,3.985098E-3,997.847263E-3,980.434046E-3,0.000000E+0,1.056254E+0,3.117118E+0,0.000000E+0,76.259944E+0,30.927181E+0,72.600355E+0,3.973490E-3,3.964540E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.654621E+0,23.667300E+0,8.622301E-3,12.279110E-3,1.000000E+0,2.666884E+0,1.000000E+0,20.000000E+0,6.564519E-3,42.553605E+0,0.000000E+0,2.680148E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.999778E+0,0.000000E+0,-218.317920E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.394630E-3,0.000000E+0,154.297341E-3,0.000000E+0,-190.583138E-3,0.000000E+0,2.083058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,1.007894E+0,3.052610E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.003696E+0,3.036132E+0,0.000000E+0,241.559304E+0,4.013888E-3,3.980675E-3,84.281632E+0,73.792214E+0,72.959253E+0,83.378997E+0,77.775385E+0,3.982945E-3,3.982556E-3,69.720732E+0,4.601023E+0,1.750262E+0,75.311957E+0,74.103020E+0,0.000000E+0,74.123242E+0,73.157314E+0,0.000000E+0,73.877029E+0,1.049383E+0,1.008364E+0,2.113551E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.439190E-3,69.158826E+0,30.593367E+0,0.000000E+0,1.211408E+0,1.227653E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.246770E+0,644.613799E-3,1.998479E+0,60.000000E+0,1.868352E+0,0.000000E+0,73.619640E+0,984.891295E-3,987.371035E-3,987.916059E-3,50.000000E+0,1.000000E+0,85.861145E+0,2.687906E+0,2.527978E+0,1.178270E+0,25.000000E+0,0.000000E+0,1.229033E+0,1.219946E+0,996.997976E-3,60.000000E+0,3.990989E-3,50.459892E+0,6.083104E-3,23.945306E+0,3.503004E+0,30.656914E+0,0.000000E+0,-601.422326E-6,0.000000E+0,45.776534E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.138352E-3,2.020899E+0,2.013813E+0,2.018064E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876587E+0,5.701208E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.794375E+0,0.000000E+0,26.095846E-3,10.000000E+0,9.778785E+0,0.000000E+0,44.455898E-3,996.748217E-3,3.065661E+0,998.470060E-3,3.057116E+0,999.435579E-3,3.051113E+0,997.504541E-3,3.046028E+0,30.163752E-3,9.883448E+0,1.000000E+0,1.000000E+0,73.036567E+0,73.015226E+0,2.112545E+0,72.617717E+0,72.621040E+0,2.122523E+0,72.622771E+0,72.870427E+0,2.145638E+0,72.597173E+0,72.862986E+0,2.110798E+0
 10/25/2017,13:25:38.118,1.244936E-3,73.059172E+0,3.983672E-3,997.380095E-3,989.552665E-3,0.000000E+0,1.012938E+0,3.105036E+0,0.000000E+0,72.949051E+0,3.974852E-3,996.848490E-3,1.015049E+0,0.000000E+0,1.058250E+0,3.116587E+0,0.000000E+0,76.265095E+0,30.927367E+0,72.598577E+0,3.975695E-3,3.972841E-3,0.000000E+0,1.025837E+0,1.000000E+0,44.000000E+0,98.644701E+0,23.665212E+0,8.611017E-3,12.259914E-3,1.000000E+0,2.664280E+0,1.000000E+0,20.000000E+0,6.580931E-3,42.555002E+0,0.000000E+0,2.673252E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.992504E+0,0.000000E+0,-202.320350E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.684324E-3,0.000000E+0,138.411508E-3,0.000000E+0,-198.509944E-3,0.000000E+0,2.080834E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.015721E+0,3.053302E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.013636E+0,3.036614E+0,0.000000E+0,241.559787E+0,4.008309E-3,3.984956E-3,84.297998E+0,73.790763E+0,72.961172E+0,83.401362E+0,77.781615E+0,3.981648E-3,3.982556E-3,69.723725E+0,4.612944E+0,1.757885E+0,75.291357E+0,74.105454E+0,0.000000E+0,74.122633E+0,73.160216E+0,0.000000E+0,73.875110E+0,1.054782E+0,1.008603E+0,2.117632E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.438023E-3,69.156441E+0,30.591091E+0,0.000000E+0,1.223061E+0,1.231326E+0,978.338042E-3,60.000000E+0,1.000000E+0,1.246722E+0,647.793342E-3,1.989533E+0,60.000000E+0,1.869996E+0,0.000000E+0,73.612572E+0,983.438552E-3,985.630920E-3,1.011543E+0,50.000000E+0,1.000000E+0,85.797117E+0,2.681551E+0,2.532084E+0,1.195277E+0,25.000000E+0,0.000000E+0,1.228218E+0,1.223094E+0,987.481016E-3,60.000000E+0,3.991508E-3,50.454764E+0,8.485140E-3,23.938022E+0,3.494305E+0,30.652872E+0,0.000000E+0,21.866663E-3,0.000000E+0,45.905376E-3,0.000000E+0,19.782564E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.101729E-3,2.021124E+0,2.013168E+0,2.018580E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871020E+0,5.698081E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.791991E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.776530E+0,0.000000E+0,42.040102E-3,996.410286E-3,3.066272E+0,997.697645E-3,3.056665E+0,999.258568E-3,3.048362E+0,997.955116E-3,3.047139E+0,32.419047E-3,9.865405E+0,1.000000E+0,1.000000E+0,73.036895E+0,73.017660E+0,2.110963E+0,72.616781E+0,72.619355E+0,2.120990E+0,72.619402E+0,72.868836E+0,2.140303E+0,72.599139E+0,72.860740E+0,2.111852E+0
 10/25/2017,13:25:48.118,2.050028E-3,73.058798E+0,3.981726E-3,999.200439E-3,988.243303E-3,0.000000E+0,1.010814E+0,3.106228E+0,0.000000E+0,72.948021E+0,3.981726E-3,998.088901E-3,1.002367E+0,0.000000E+0,1.054976E+0,3.117521E+0,0.000000E+0,76.273289E+0,30.925694E+0,72.593242E+0,3.971544E-3,3.967264E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,98.578460E+0,23.659738E+0,8.610368E-3,12.264518E-3,1.000000E+0,2.658961E+0,1.000000E+0,20.000000E+0,6.556086E-3,42.555840E+0,0.000000E+0,2.668870E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.986452E+0,0.000000E+0,-208.758004E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.875290E-3,0.000000E+0,139.925979E-3,0.000000E+0,-201.087768E-3,0.000000E+0,2.079062E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002268E+0,0.000000E+0,1.006488E+0,3.053205E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.002178E+0,3.036421E+0,0.000000E+0,241.556072E+0,4.011552E-3,3.982102E-3,84.309487E+0,73.791793E+0,72.963418E+0,83.425696E+0,77.788360E+0,3.983464E-3,3.978534E-3,69.727748E+0,4.585880E+0,1.755886E+0,75.300814E+0,74.106156E+0,0.000000E+0,74.124085E+0,73.163352E+0,0.000000E+0,73.875531E+0,1.049846E+0,1.009833E+0,2.110410E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.444703E-3,69.155085E+0,30.586260E+0,0.000000E+0,1.223907E+0,1.228899E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.244856E+0,644.677710E-3,2.005877E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.616784E+0,984.683760E-3,979.644285E-3,1.014914E+0,50.000000E+0,1.000000E+0,85.789566E+0,2.694164E+0,2.534943E+0,1.185360E+0,25.000000E+0,0.000000E+0,1.228075E+0,1.220825E+0,1.004679E+0,60.000000E+0,3.990146E-3,50.449730E+0,8.680668E-3,23.932176E+0,3.541667E+0,30.653058E+0,0.000000E+0,33.471413E-3,0.000000E+0,45.583270E-3,0.000000E+0,18.590771E-3,0.000000E+0,23.164679E-3,0.000000E+0,24.388683E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870053E+0,5.698758E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792732E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.777689E+0,0.000000E+0,40.751677E-3,996.539022E-3,3.065886E+0,998.083852E-3,3.057776E+0,997.182701E-3,3.051532E+0,998.968912E-3,3.044918E+0,26.619718E-3,9.877648E+0,1.000000E+0,1.000000E+0,73.039094E+0,73.014992E+0,2.113009E+0,72.617155E+0,72.617530E+0,2.113136E+0,72.618419E+0,72.867432E+0,2.142156E+0,72.596565E+0,72.864110E+0,2.112921E+0
 10/25/2017,13:25:58.118,278.825630E-6,73.057862E+0,3.985163E-3,997.251221E-3,988.466853E-3,0.000000E+0,1.013529E+0,3.098222E+0,0.000000E+0,72.950923E+0,3.980234E-3,997.750607E-3,985.506613E-3,0.000000E+0,1.059224E+0,3.110288E+0,0.000000E+0,76.276848E+0,30.927320E+0,72.596144E+0,3.976732E-3,3.970182E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,98.492756E+0,23.658207E+0,8.629305E-3,12.259330E-3,1.000000E+0,2.652988E+0,1.000000E+0,20.000000E+0,6.563611E-3,42.562217E+0,0.000000E+0,2.662361E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.985164E+0,0.000000E+0,-212.652785E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.810914E-3,0.000000E+0,141.279336E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.091081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.018356E+0,3.054799E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005294E+0,3.036630E+0,0.000000E+0,241.542517E+0,4.010450E-3,3.982491E-3,84.324165E+0,73.790623E+0,72.964635E+0,83.450546E+0,77.792154E+0,3.994946E-3,3.984567E-3,69.708290E+0,4.588457E+0,1.752486E+0,75.291263E+0,74.107093E+0,0.000000E+0,74.126612E+0,73.170231E+0,0.000000E+0,73.875297E+0,1.059302E+0,1.007198E+0,2.117792E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.437115E-3,69.153494E+0,30.582544E+0,0.000000E+0,1.220491E+0,1.227270E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.246515E+0,650.765175E-3,1.995731E+0,60.000000E+0,1.888643E+0,0.000000E+0,73.614491E+0,985.513899E-3,985.583027E-3,1.014211E+0,50.000000E+0,1.000000E+0,85.777511E+0,2.685926E+0,2.537850E+0,1.200851E+0,25.000000E+0,0.000000E+0,1.224226E+0,1.217486E+0,1.014323E+0,60.000000E+0,3.988135E-3,50.443437E+0,8.560757E-3,23.928928E+0,3.638645E+0,30.650550E+0,0.000000E+0,35.953540E-3,0.000000E+0,45.390006E-3,0.000000E+0,15.530763E-3,0.000000E+0,23.132469E-3,0.000000E+0,24.066577E-3,2.020931E+0,2.013684E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.868698E+0,5.699080E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792829E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.103052E-3,996.683849E-3,3.065532E+0,997.568909E-3,3.057389E+0,996.522930E-3,3.049456E+0,998.952820E-3,3.046929E+0,31.130307E-3,9.879904E+0,1.000000E+0,1.000000E+0,73.036520E+0,73.012886E+0,2.111251E+0,72.615284E+0,72.616126E+0,2.118963E+0,72.620384E+0,72.867385E+0,2.137540E+0,72.598343E+0,72.861068E+0,2.110910E+0
 10/25/2017,13:26:08.118,761.880850E-6,73.060155E+0,3.981077E-3,998.717162E-3,1.000650E+0,0.000000E+0,1.013225E+0,3.097046E+0,0.000000E+0,72.949004E+0,3.979651E-3,997.589515E-3,1.014155E+0,0.000000E+0,1.061093E+0,3.108677E+0,0.000000E+0,76.279658E+0,30.917611E+0,72.596097E+0,3.970377E-3,3.965578E-3,0.000000E+0,1.015546E+0,1.000000E+0,44.000000E+0,98.439538E+0,23.650552E+0,8.613676E-3,12.283066E-3,1.000000E+0,2.665957E+0,1.000000E+0,20.000000E+0,6.566789E-3,42.562170E+0,0.000000E+0,2.667935E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.978533E+0,0.000000E+0,-223.403667E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.263713E-3,0.000000E+0,149.753929E-3,0.000000E+0,-215.201349E-3,0.000000E+0,2.097945E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.006904E+0,3.053479E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.007132E+0,3.037387E+0,0.000000E+0,241.538369E+0,4.010774E-3,3.981518E-3,84.337155E+0,73.793478E+0,72.967303E+0,83.472442E+0,77.798712E+0,3.983724E-3,3.979897E-3,69.694071E+0,4.603600E+0,1.755580E+0,75.283491E+0,74.107608E+0,0.000000E+0,74.123195E+0,73.175894E+0,0.000000E+0,73.873144E+0,1.055740E+0,997.937959E-3,2.118158E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.442822E-3,69.152746E+0,30.583008E+0,0.000000E+0,1.222327E+0,1.230655E+0,1.010286E+0,60.000000E+0,1.000000E+0,1.252178E+0,646.051783E-3,1.992760E+0,60.000000E+0,1.880649E+0,0.000000E+0,73.611870E+0,988.068172E-3,982.901014E-3,1.005920E+0,50.000000E+0,1.000000E+0,85.759311E+0,2.685638E+0,2.533793E+0,1.199238E+0,25.000000E+0,0.000000E+0,1.225599E+0,1.218460E+0,1.008064E+0,60.000000E+0,3.988524E-3,50.437424E+0,8.477358E-3,23.924659E+0,3.680529E+0,30.650921E+0,0.000000E+0,53.618549E-3,0.000000E+0,41.041573E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.785506E-3,0.000000E+0,22.906994E-3,2.020899E+0,2.013458E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866810E+0,5.700595E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792700E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.771956E+0,0.000000E+0,40.268518E-3,996.362010E-3,3.066128E+0,997.601093E-3,3.057212E+0,996.297642E-3,3.049198E+0,1.000111E+0,3.047026E+0,32.741232E-3,9.874104E+0,1.000000E+0,1.000000E+0,73.037971E+0,73.012044E+0,2.109829E+0,72.613459E+0,72.617530E+0,2.119761E+0,72.617623E+0,72.866917E+0,2.137173E+0,72.599466E+0,72.860646E+0,2.111309E+0
 10/25/2017,13:26:18.118,439.844037E-6,73.057534E+0,3.981207E-3,998.330540E-3,1.019892E+0,0.000000E+0,1.011341E+0,3.096885E+0,0.000000E+0,72.949238E+0,3.978483E-3,997.315658E-3,1.015049E+0,0.000000E+0,1.064303E+0,3.110964E+0,0.000000E+0,76.287525E+0,30.919562E+0,72.596003E+0,3.972777E-3,3.968042E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.442594E+0,23.643360E+0,8.610304E-3,12.276970E-3,1.000000E+0,2.665159E+0,1.000000E+0,20.000000E+0,6.610770E-3,42.565662E+0,0.000000E+0,2.674348E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.975314E+0,0.000000E+0,-228.811296E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.941831E-3,0.000000E+0,155.779589E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.091114E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,761.413452E-3,3.054268E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.006077E+0,3.036228E+0,0.000000E+0,241.531278E+0,4.009606E-3,3.982297E-3,84.352301E+0,73.792261E+0,72.968426E+0,83.495745E+0,77.804379E+0,3.989821E-3,3.981518E-3,69.687102E+0,4.614232E+0,1.757192E+0,75.300112E+0,74.109340E+0,0.000000E+0,74.124506E+0,73.176784E+0,0.000000E+0,73.874173E+0,1.059510E+0,1.002281E+0,2.119051E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.440617E-3,69.150267E+0,30.574182E+0,0.000000E+0,1.215574E+0,1.231693E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.248014E+0,652.139249E-3,1.981081E+0,60.000000E+0,1.891431E+0,0.000000E+0,73.611402E+0,985.577756E-3,982.086832E-3,1.011368E+0,50.000000E+0,1.000000E+0,85.725679E+0,2.682365E+0,2.535007E+0,1.196044E+0,25.000000E+0,0.000000E+0,1.225775E+0,1.218125E+0,1.008830E+0,60.000000E+0,3.990146E-3,50.432063E+0,8.711991E-3,23.922247E+0,3.686329E+0,30.649760E+0,0.000000E+0,47.139230E-3,0.000000E+0,42.748735E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.784035E-3,2.021060E+0,2.013813E+0,2.018322E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863606E+0,5.689506E+0,0.000000E+0,80.019356E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793022E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.739776E+0,0.000000E+0,43.811686E-3,996.732125E-3,3.065934E+0,997.263161E-3,3.057920E+0,997.472357E-3,3.050663E+0,998.856268E-3,3.045706E+0,32.096862E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.038158E+0,73.011716E+0,2.112865E+0,72.609106E+0,72.614816E+0,2.118021E+0,72.621976E+0,72.867526E+0,2.140383E+0,72.598858E+0,72.861114E+0,2.108052E+0
 10/25/2017,13:26:28.118,278.825630E-6,73.059172E+0,3.981402E-3,997.283439E-3,996.913835E-3,0.000000E+0,1.012667E+0,3.098576E+0,0.000000E+0,72.948864E+0,3.981467E-3,997.041801E-3,1.010853E+0,0.000000E+0,1.064431E+0,3.109756E+0,0.000000E+0,76.291880E+0,30.911944E+0,72.592025E+0,3.974463E-3,3.968821E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,98.421579E+0,23.641505E+0,8.616010E-3,12.292275E-3,1.000000E+0,2.655991E+0,1.000000E+0,20.000000E+0,6.564324E-3,42.568874E+0,0.000000E+0,2.684820E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.986420E+0,0.000000E+0,-228.070966E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.456843E-3,0.000000E+0,161.934141E-3,0.000000E+0,-182.205213E-3,0.000000E+0,2.092370E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.004348E+0,3.054042E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001683E+0,3.036598E+0,0.000000E+0,241.536150E+0,4.010125E-3,3.983724E-3,84.363603E+0,73.791231E+0,72.971842E+0,83.517548E+0,77.809953E+0,3.978275E-3,3.981908E-3,69.677934E+0,4.596834E+0,1.755145E+0,75.317810E+0,74.107561E+0,0.000000E+0,74.124693E+0,73.182400E+0,0.000000E+0,73.872114E+0,1.075978E+0,1.004404E+0,2.125093E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.441525E-3,69.142691E+0,30.574833E+0,0.000000E+0,1.219805E+0,1.229953E+0,1.002391E+0,60.000000E+0,1.000000E+0,1.250104E+0,650.285847E-3,2.001803E+0,60.000000E+0,1.880294E+0,0.000000E+0,73.610606E+0,985.114794E-3,986.620710E-3,998.140155E-3,50.000000E+0,1.000000E+0,85.685763E+0,2.687203E+0,2.533330E+0,1.202879E+0,25.000000E+0,0.000000E+0,1.224593E+0,1.217645E+0,1.006100E+0,60.000000E+0,3.988135E-3,50.426236E+0,8.667827E-3,23.918117E+0,3.600627E+0,30.648041E+0,0.000000E+0,6.296957E-3,0.000000E+0,43.264105E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.879196E-3,0.000000E+0,14.822129E-3,2.020802E+0,2.013555E+0,2.018644E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859823E+0,5.660300E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.791315E+0,0.000000E+0,25.000685E-3,10.000000E+0,9.739486E+0,0.000000E+0,46.195272E-3,996.989597E-3,3.065838E+0,996.860861E-3,3.056553E+0,998.840176E-3,3.052497E+0,997.713737E-3,3.047879E+0,30.163752E-3,9.901492E+0,1.000000E+0,1.000000E+0,73.038814E+0,73.010219E+0,2.110915E+0,72.611165E+0,72.614816E+0,2.120735E+0,72.618372E+0,72.863829E+0,2.139568E+0,72.600870E+0,72.857511E+0,2.110016E+0
 10/25/2017,13:26:38.118,1.405954E-3,73.060248E+0,3.980948E-3,998.620506E-3,993.848011E-3,0.000000E+0,1.013800E+0,3.098689E+0,0.000000E+0,72.947226E+0,3.981142E-3,997.154565E-3,1.003739E+0,0.000000E+0,1.066731E+0,3.110578E+0,0.000000E+0,76.294690E+0,30.913616E+0,72.589498E+0,3.975435E-3,3.968691E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,98.407288E+0,23.637143E+0,8.606477E-3,12.259914E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,6.585991E-3,42.569153E+0,0.000000E+0,2.674509E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.995175E+0,0.000000E+0,-204.734470E-3,0.000000E+0,138.682161E-3,0.000000E+0,137.104936E-3,0.000000E+0,140.409321E-3,0.000000E+0,-202.892244E-3,0.000000E+0,2.090147E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.306843E-3,0.000000E+0,998.086509E-3,3.053688E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009449E+0,3.037725E+0,0.000000E+0,241.529059E+0,4.014731E-3,3.980935E-3,84.376124E+0,73.793759E+0,72.973948E+0,83.541695E+0,77.815293E+0,3.985800E-3,3.978664E-3,69.674426E+0,4.615521E+0,1.758078E+0,75.317763E+0,74.110463E+0,0.000000E+0,74.127783E+0,73.190543E+0,0.000000E+0,73.873284E+0,1.074381E+0,1.005410E+0,2.122941E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.449112E-3,69.143673E+0,30.570420E+0,0.000000E+0,1.222024E+0,1.225785E+0,981.870037E-3,60.000000E+0,1.000000E+0,1.248541E+0,647.921162E-3,1.992888E+0,60.000000E+0,1.880585E+0,0.000000E+0,73.608781E+0,984.093085E-3,987.626465E-3,1.007981E+0,50.000000E+0,1.000000E+0,85.674740E+0,2.679523E+0,2.529863E+0,1.199701E+0,25.000000E+0,0.000000E+0,1.225040E+0,1.224324E+0,975.760464E-3,60.000000E+0,3.990211E-3,50.420736E+0,8.677296E-3,23.908142E+0,3.616736E+0,30.647159E+0,0.000000E+0,31.859642E-3,0.000000E+0,45.164532E-3,0.000000E+0,21.489727E-3,0.000000E+0,25.129527E-3,0.000000E+0,22.906994E-3,2.020899E+0,2.013072E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858380E+0,5.658882E+0,0.000000E+0,83.307369E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.739132E+0,0.000000E+0,43.103052E-3,996.860861E-3,3.065629E+0,997.745921E-3,3.057293E+0,998.309140E-3,3.052755E+0,999.371211E-3,3.047074E+0,31.452492E-3,9.860249E+0,1.000000E+0,1.000000E+0,73.037971E+0,73.009189E+0,2.106840E+0,72.610417E+0,72.613131E+0,2.120719E+0,72.619308E+0,72.864952E+0,2.139169E+0,72.600964E+0,72.859102E+0,2.110399E+0
 10/25/2017,13:26:48.118,439.844037E-6,73.060997E+0,3.981402E-3,998.620506E-3,1.000570E+0,0.000000E+0,1.012842E+0,3.100960E+0,0.000000E+0,72.949191E+0,3.982310E-3,998.105011E-3,999.033459E-3,0.000000E+0,1.066299E+0,3.111834E+0,0.000000E+0,76.300028E+0,30.914127E+0,72.583976E+0,3.970636E-3,3.968821E-3,0.000000E+0,1.008299E+0,1.000000E+0,44.000000E+0,98.370666E+0,23.635056E+0,8.610628E-3,12.268344E-3,1.000000E+0,2.663657E+0,1.000000E+0,20.000000E+0,6.556865E-3,42.570410E+0,0.000000E+0,2.666872E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.966012E+0,0.000000E+0,-223.628985E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.137124E-3,0.000000E+0,154.587346E-3,0.000000E+0,-212.913531E-3,0.000000E+0,2.091887E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.009364E+0,3.054654E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.004319E+0,3.037161E+0,0.000000E+0,241.525682E+0,4.011747E-3,3.982621E-3,84.391083E+0,73.792635E+0,72.977318E+0,83.561669E+0,77.823162E+0,3.974902E-3,3.978405E-3,69.670684E+0,4.609399E+0,1.756596E+0,75.316967E+0,74.111165E+0,0.000000E+0,74.126097E+0,73.195692E+0,0.000000E+0,73.872722E+0,1.066203E+0,988.358152E-3,2.123579E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.455857E-3,69.142691E+0,30.565961E+0,0.000000E+0,1.224211E+0,1.232811E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.246451E+0,648.927751E-3,1.983142E+0,60.000000E+0,1.875862E+0,0.000000E+0,73.609389E+0,985.434078E-3,986.045993E-3,1.012055E+0,50.000000E+0,1.000000E+0,85.682245E+0,2.679763E+0,2.533154E+0,1.197098E+0,25.000000E+0,0.000000E+0,1.224162E+0,1.227551E+0,1.004008E+0,60.000000E+0,3.989238E-3,50.415282E+0,8.647075E-3,23.903595E+0,3.721125E+0,30.647345E+0,0.000000E+0,53.521843E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.434131E-3,0.000000E+0,20.620040E-3,2.021253E+0,2.013394E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858464E+0,5.659527E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793183E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.737006E+0,0.000000E+0,43.457369E-3,996.571205E-3,3.065741E+0,998.405692E-3,3.057341E+0,996.345918E-3,3.049102E+0,997.311437E-3,3.045690E+0,27.908458E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.039890E+0,73.009563E+0,2.109509E+0,72.612335E+0,72.617577E+0,2.120751E+0,72.619776E+0,72.866356E+0,2.138818E+0,72.600402E+0,72.859617E+0,2.114278E+0
 10/25/2017,13:26:58.118,1.244936E-3,73.061512E+0,3.977770E-3,997.879481E-3,1.005297E+0,0.000000E+0,1.014343E+0,3.103183E+0,0.000000E+0,72.949004E+0,3.981596E-3,998.056683E-3,990.052781E-3,0.000000E+0,1.060135E+0,3.113204E+0,0.000000E+0,76.308691E+0,30.911293E+0,72.581777E+0,3.976992E-3,3.972128E-3,0.000000E+0,1.024499E+0,1.000000E+0,44.000000E+0,98.330801E+0,23.631854E+0,8.607515E-3,12.257255E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.519111E-3,42.571341E+0,0.000000E+0,2.681437E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.990154E+0,0.000000E+0,-231.515111E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.712185E-3,0.000000E+0,165.704207E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.096527E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.534428E-3,0.000000E+0,586.268795E-3,3.054300E+0,0.000000E+0,998.679256E-3,0.000000E+0,980.844417E-3,3.037451E+0,0.000000E+0,241.522933E+0,4.009931E-3,3.981194E-3,84.408200E+0,73.796333E+0,72.977833E+0,83.587458E+0,77.829579E+0,3.980545E-3,3.978988E-3,69.660114E+0,4.594579E+0,1.755064E+0,75.327361E+0,74.110135E+0,0.000000E+0,74.129421E+0,73.195224E+0,0.000000E+0,73.875905E+0,1.054558E+0,1.006719E+0,2.126034E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.448918E-3,69.141615E+0,30.566332E+0,0.000000E+0,1.220587E+0,1.227621E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.248509E+0,645.572455E-3,2.008273E+0,60.000000E+0,1.885661E+0,0.000000E+0,73.606909E+0,984.109049E-3,985.918278E-3,1.008812E+0,50.000000E+0,1.000000E+0,85.704806E+0,2.686612E+0,2.529033E+0,1.182342E+0,25.000000E+0,0.000000E+0,1.224226E+0,1.220633E+0,999.041886E-3,60.000000E+0,3.990535E-3,50.409968E+0,8.609266E-3,23.902574E+0,3.621569E+0,30.645812E+0,0.000000E+0,-31.708599E-3,0.000000E+0,42.684314E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.403391E-3,2.021060E+0,2.013555E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859814E+0,5.659527E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794150E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.738423E+0,0.000000E+0,52.057604E-3,996.442470E-3,3.065983E+0,997.424081E-3,3.057486E+0,999.789603E-3,3.051403E+0,999.628683E-3,3.047010E+0,29.519383E-3,9.876360E+0,1.000000E+0,1.000000E+0,73.035304E+0,73.009142E+0,2.113392E+0,72.611072E+0,72.613365E+0,2.117430E+0,72.619308E+0,72.864437E+0,2.144344E+0,72.599139E+0,72.859570E+0,2.116305E+0
 10/25/2017,13:27:08.118,3.177157E-3,73.061840E+0,3.980170E-3,998.362759E-3,1.017353E+0,0.000000E+0,1.013114E+0,3.099978E+0,0.000000E+0,72.951204E+0,3.984061E-3,997.605624E-3,985.793740E-3,0.000000E+0,1.064702E+0,3.112479E+0,0.000000E+0,76.310939E+0,30.902235E+0,72.586035E+0,3.975176E-3,3.968107E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.319659E+0,23.628375E+0,8.607320E-3,12.242533E-3,1.000000E+0,2.662923E+0,1.000000E+0,20.000000E+0,6.537274E-3,42.575530E+0,0.000000E+0,2.675830E+0,0.000000E+0,1.986553E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.003706E+0,0.000000E+0,-225.946540E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.523383E-3,0.000000E+0,150.237270E-3,0.000000E+0,-193.225407E-3,0.000000E+0,2.090985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.009411E+0,3.053930E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.001411E+0,3.037017E+0,0.000000E+0,241.520666E+0,4.010320E-3,3.982556E-3,84.418517E+0,73.795865E+0,72.981436E+0,83.608182E+0,77.831313E+0,3.979897E-3,3.982621E-3,69.653285E+0,4.610044E+0,1.758369E+0,75.305871E+0,74.111493E+0,0.000000E+0,74.126940E+0,73.196253E+0,0.000000E+0,73.877871E+0,1.070212E+0,1.002233E+0,2.125571E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.460721E-3,69.142504E+0,30.560572E+0,0.000000E+0,1.213818E+0,1.230112E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.248924E+0,651.260481E-3,1.998911E+0,60.000000E+0,1.891125E+0,0.000000E+0,73.603539E+0,988.163958E-3,983.906769E-3,1.001735E+0,50.000000E+0,1.000000E+0,85.705932E+0,2.685702E+0,2.534224E+0,1.191620E+0,25.000000E+0,0.000000E+0,1.226701E+0,1.220809E+0,997.492985E-3,60.000000E+0,3.988654E-3,50.404701E+0,7.364504E-3,23.899698E+0,3.606426E+0,30.644650E+0,0.000000E+0,172.227669E-6,0.000000E+0,43.618422E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.494140E-3,2.020931E+0,2.014167E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859416E+0,5.659494E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792571E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.724089E+0,0.000000E+0,42.362208E-3,996.378102E-3,3.065548E+0,997.778105E-3,3.057277E+0,997.214885E-3,3.048410E+0,999.001096E-3,3.045111E+0,30.808122E-3,9.886348E+0,1.000000E+0,1.000000E+0,73.038907E+0,73.011248E+0,2.108790E+0,72.609668E+0,72.615471E+0,2.120001E+0,72.617998E+0,72.867994E+0,2.140607E+0,72.603304E+0,72.861676E+0,2.113208E+0
 10/25/2017,13:27:18.118,3.338175E-3,73.060248E+0,3.981791E-3,997.380095E-3,987.381040E-3,0.000000E+0,1.014743E+0,3.096144E+0,0.000000E+0,72.948864E+0,3.979651E-3,997.057910E-3,1.010184E+0,0.000000E+0,1.068759E+0,3.107404E+0,0.000000E+0,76.314123E+0,30.906834E+0,72.587393E+0,3.976278E-3,3.971869E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,98.302688E+0,23.620349E+0,8.599538E-3,12.245776E-3,1.000000E+0,2.662747E+0,1.000000E+0,20.000000E+0,6.520668E-3,42.577439E+0,0.000000E+0,2.666131E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.987450E+0,0.000000E+0,-210.914618E-3,0.000000E+0,136.300229E-3,0.000000E+0,141.321599E-3,0.000000E+0,141.859346E-3,0.000000E+0,-200.829985E-3,0.000000E+0,2.088955E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.000163E+0,3.054300E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.000964E+0,3.035971E+0,0.000000E+0,241.523270E+0,4.015250E-3,3.983594E-3,84.430522E+0,73.795490E+0,72.981951E+0,83.635659E+0,77.839884E+0,3.988135E-3,3.980156E-3,69.648421E+0,4.588779E+0,1.754984E+0,75.297209E+0,74.113272E+0,0.000000E+0,74.130263E+0,73.201214E+0,0.000000E+0,73.875812E+0,1.078582E+0,1.009673E+0,2.121187E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.435429E-3,69.134881E+0,30.557321E+0,0.000000E+0,1.216692E+0,1.227126E+0,1.010238E+0,60.000000E+0,1.000000E+0,1.249769E+0,648.464401E-3,1.997153E+0,60.000000E+0,1.868948E+0,0.000000E+0,73.603211E+0,986.583501E-3,984.960417E-3,1.003971E+0,50.000000E+0,1.000000E+0,85.708184E+0,2.687203E+0,2.532802E+0,1.187660E+0,25.000000E+0,0.000000E+0,1.222421E+0,1.222726E+0,1.011305E+0,60.000000E+0,3.990470E-3,50.396310E+0,8.608423E-3,23.896032E+0,3.577429E+0,30.646323E+0,0.000000E+0,34.116122E-3,0.000000E+0,45.969797E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.454575E-3,2.020995E+0,2.013748E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859114E+0,5.661654E+0,0.000000E+0,85.628319E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.792668E+0,0.000000E+0,18.655193E-3,10.000000E+0,9.715263E+0,0.000000E+0,43.811686E-3,996.571205E-3,3.065838E+0,997.359713E-3,3.057341E+0,996.378102E-3,3.051966E+0,999.097648E-3,3.045304E+0,25.975348E-3,9.889570E+0,1.000000E+0,1.000000E+0,73.038533E+0,73.008768E+0,2.104891E+0,72.610370E+0,72.614582E+0,2.118771E+0,72.618653E+0,72.864110E+0,2.145366E+0,72.600964E+0,72.860553E+0,2.109042E+0
 10/25/2017,13:27:28.118,-687.284809E-6,73.060623E+0,3.984450E-3,998.507742E-3,997.169320E-3,0.000000E+0,1.014838E+0,3.101138E+0,0.000000E+0,72.947179E+0,3.980948E-3,998.539960E-3,1.000469E+0,0.000000E+0,1.065006E+0,3.113768E+0,0.000000E+0,76.321428E+0,30.915614E+0,72.578688E+0,3.977511E-3,3.972777E-3,0.000000E+0,1.010194E+0,1.000000E+0,44.000000E+0,98.303769E+0,23.622204E+0,8.611471E-3,12.263675E-3,1.000000E+0,2.658993E+0,1.000000E+0,20.000000E+0,6.578855E-3,42.579068E+0,0.000000E+0,2.683982E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.966044E+0,0.000000E+0,-226.268423E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.199337E-3,0.000000E+0,154.490678E-3,0.000000E+0,-211.334614E-3,0.000000E+0,2.093981E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.011552E+0,3.054058E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.007084E+0,3.036582E+0,0.000000E+0,241.511307E+0,4.012655E-3,3.982686E-3,84.446138E+0,73.793759E+0,72.986350E+0,83.657274E+0,77.846676E+0,3.992092E-3,3.977561E-3,69.633126E+0,4.608433E+0,1.758288E+0,75.305636E+0,74.115284E+0,0.000000E+0,74.130778E+0,73.205707E+0,0.000000E+0,73.875999E+0,1.072400E+0,991.551421E-3,2.121155E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.440876E-3,69.132215E+0,30.556577E+0,0.000000E+0,1.217634E+0,1.224635E+0,1.008592E+0,60.000000E+0,1.000000E+0,1.249945E+0,645.796142E-3,1.994549E+0,60.000000E+0,1.884662E+0,0.000000E+0,73.603211E+0,984.715689E-3,989.047293E-3,1.015585E+0,50.000000E+0,1.000000E+0,85.704431E+0,2.679939E+0,2.535246E+0,1.183811E+0,25.000000E+0,0.000000E+0,1.225551E+0,1.221831E+0,1.008176E+0,60.000000E+0,3.989886E-3,50.391509E+0,8.592923E-3,23.893852E+0,3.714037E+0,30.646741E+0,0.000000E+0,54.617847E-3,0.000000E+0,44.713583E-3,0.000000E+0,13.726968E-3,0.000000E+0,17.914348E-3,0.000000E+0,24.195419E-3,2.020545E+0,2.013619E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858315E+0,5.658721E+0,0.000000E+0,85.112552E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.794214E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699802E+0,0.000000E+0,41.170415E-3,996.941321E-3,3.066224E+0,998.051668E-3,3.058065E+0,997.794197E-3,3.047911E+0,997.359713E-3,3.047010E+0,33.385602E-3,9.884093E+0,1.000000E+0,1.000000E+0,73.037690E+0,73.009891E+0,2.101471E+0,72.608217E+0,72.613973E+0,2.124774E+0,72.621040E+0,72.866122E+0,2.136166E+0,72.602040E+0,72.858166E+0,2.112937E+0
 10/25/2017,13:27:38.118,1.727991E-3,73.063010E+0,3.981402E-3,998.813817E-3,1.004067E+0,0.000000E+0,1.013625E+0,3.101186E+0,0.000000E+0,72.948910E+0,3.974463E-3,997.621733E-3,989.973024E-3,0.000000E+0,1.064463E+0,3.112076E+0,0.000000E+0,76.328593E+0,30.907484E+0,72.569750E+0,3.976603E-3,3.962660E-3,0.000000E+0,1.026840E+0,1.000000E+0,44.000000E+0,98.326052E+0,23.617008E+0,8.624117E-3,12.283844E-3,1.000000E+0,2.660048E+0,1.000000E+0,20.000000E+0,6.565752E-3,42.577765E+0,0.000000E+0,2.675218E+0,0.000000E+0,1.990518E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.977664E+0,0.000000E+0,-223.468043E-3,0.000000E+0,137.941831E-3,0.000000E+0,137.845266E-3,0.000000E+0,151.783964E-3,0.000000E+0,-205.147839E-3,0.000000E+0,2.093853E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,837.716823E-3,3.052578E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.007260E+0,3.036164E+0,0.000000E+0,241.518061E+0,4.009996E-3,3.979183E-3,84.458706E+0,73.795724E+0,72.986959E+0,83.679734E+0,77.850096E+0,3.990859E-3,3.981583E-3,69.618252E+0,4.613588E+0,1.757579E+0,75.312098E+0,74.114769E+0,0.000000E+0,74.131527E+0,73.209826E+0,0.000000E+0,73.878058E+0,1.066187E+0,987.639666E-3,2.119019E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.446064E-3,69.130671E+0,30.556391E+0,0.000000E+0,1.219118E+0,1.230416E+0,1.008208E+0,60.000000E+0,1.000000E+0,1.244505E+0,647.122282E-3,1.992025E+0,60.000000E+0,1.874557E+0,0.000000E+0,73.602041E+0,984.172906E-3,990.771444E-3,1.005952E+0,50.000000E+0,1.000000E+0,85.704712E+0,2.676250E+0,2.531109E+0,1.197289E+0,25.000000E+0,0.000000E+0,1.225519E+0,1.221608E+0,1.004471E+0,60.000000E+0,3.987875E-3,50.384657E+0,8.594999E-3,23.887681E+0,3.706305E+0,30.647066E+0,0.000000E+0,50.846303E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.369710E-3,0.000000E+0,19.009509E-3,2.021060E+0,2.013490E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857845E+0,5.659365E+0,0.000000E+0,82.662660E-3,0.000000E+0,49.008884E-3,9.500000E+0,9.792152E+0,0.000000E+0,18.429718E-3,10.000000E+0,9.698030E+0,0.000000E+0,42.619893E-3,996.426378E-3,3.065870E+0,997.263161E-3,3.057615E+0,998.968912E-3,3.051870E+0,999.773511E-3,3.045208E+0,30.163752E-3,9.883126E+0,1.000000E+0,1.000000E+0,73.040405E+0,73.010312E+0,2.103964E+0,72.607375E+0,72.611867E+0,2.113583E+0,72.616828E+0,72.863595E+0,2.138658E+0,72.602648E+0,72.861723E+0,2.110511E+0
 10/25/2017,13:27:48.118,1.727991E-3,73.061184E+0,3.985682E-3,998.330540E-3,1.009241E+0,0.000000E+0,1.012826E+0,3.101283E+0,0.000000E+0,72.949706E+0,3.979975E-3,998.153338E-3,979.955502E-3,0.000000E+0,1.060806E+0,3.112173E+0,0.000000E+0,76.331543E+0,30.898936E+0,72.571154E+0,3.974074E-3,3.968172E-3,0.000000E+0,1.028911E+0,1.000000E+0,44.000000E+0,98.341519E+0,23.612090E+0,8.609071E-3,12.283390E-3,1.000000E+0,2.665558E+0,1.000000E+0,20.000000E+0,6.581709E-3,42.580465E+0,0.000000E+0,2.665454E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.979982E+0,0.000000E+0,-234.572997E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.358114E-3,0.000000E+0,173.244338E-3,0.000000E+0,-201.281104E-3,0.000000E+0,2.087279E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,675.909628E-3,3.053559E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007324E+0,3.035713E+0,0.000000E+0,241.510536E+0,4.010774E-3,3.980545E-3,84.472822E+0,73.798814E+0,72.988597E+0,83.701725E+0,77.856466E+0,3.988200E-3,3.982751E-3,69.630320E+0,4.613266E+0,1.755322E+0,75.304747E+0,74.114535E+0,0.000000E+0,74.131106E+0,73.211043E+0,0.000000E+0,73.875156E+0,1.060452E+0,1.011861E+0,2.117521E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.442887E-3,69.129970E+0,30.551560E+0,0.000000E+0,1.222327E+0,1.232459E+0,1.009679E+0,60.000000E+0,1.000000E+0,1.245111E+0,646.690887E-3,1.988782E+0,60.000000E+0,1.882776E+0,0.000000E+0,73.600496E+0,984.380441E-3,986.477031E-3,1.014706E+0,50.000000E+0,1.000000E+0,85.718503E+0,2.681743E+0,2.525279E+0,1.183556E+0,25.000000E+0,0.000000E+0,1.222772E+0,1.218732E+0,1.005717E+0,60.000000E+0,3.988848E-3,50.379809E+0,8.607191E-3,23.885547E+0,3.626402E+0,30.647391E+0,0.000000E+0,15.387344E-3,0.000000E+0,42.652104E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.500023E-3,0.000000E+0,15.691816E-3,2.021157E+0,2.013329E+0,2.018419E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858502E+0,5.659204E+0,0.000000E+0,83.113956E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.359266E-3,996.490746E-3,3.065983E+0,997.407989E-3,3.057840E+0,996.780401E-3,3.048458E+0,997.391897E-3,3.047300E+0,34.029971E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.041996E+0,73.006802E+0,2.109749E+0,72.612569E+0,72.614488E+0,2.112609E+0,72.617717E+0,72.865841E+0,2.147219E+0,72.600683E+0,72.860880E+0,2.112442E+0
