date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:27:58.118,1.566973E-3,73.059078E+0,3.981726E-3,998.910473E-3,1.016922E+0,0.000000E+0,1.012188E+0,3.104231E+0,0.000000E+0,72.948583E+0,3.979327E-3,997.508969E-3,981.566600E-3,0.000000E+0,1.059799E+0,3.114976E+0,0.000000E+0,76.338520E+0,30.894663E+0,72.576676E+0,3.977057E-3,3.973944E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.331788E+0,23.605827E+0,8.613352E-3,12.257774E-3,1.000000E+0,2.666772E+0,1.000000E+0,20.000000E+0,6.608695E-3,42.583444E+0,0.000000E+0,2.671738E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.986549E+0,0.000000E+0,-227.749083E-3,0.000000E+0,137.523383E-3,0.000000E+0,139.776562E-3,0.000000E+0,160.677452E-3,0.000000E+0,-186.297507E-3,0.000000E+0,2.089825E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.009012E+0,3.052771E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.003041E+0,3.035745E+0,0.000000E+0,241.505857E+0,4.011228E-3,3.982297E-3,84.485671E+0,73.795724E+0,72.993838E+0,83.724701E+0,77.864522E+0,3.981972E-3,3.982037E-3,69.623023E+0,4.596834E+0,1.757547E+0,75.308586E+0,74.115331E+0,0.000000E+0,74.131340E+0,73.212353E+0,0.000000E+0,73.877263E+0,1.051891E+0,1.005314E+0,2.112594E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.435040E-3,69.129128E+0,30.551700E+0,0.000000E+0,1.223492E+0,1.228308E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.247025E+0,649.918362E-3,1.999039E+0,60.000000E+0,1.887579E+0,0.000000E+0,73.598577E+0,984.061156E-3,984.433593E-3,1.010617E+0,50.000000E+0,1.000000E+0,85.732950E+0,2.686357E+0,2.533569E+0,1.191876E+0,25.000000E+0,0.000000E+0,1.225983E+0,1.226624E+0,1.005988E+0,60.000000E+0,3.988070E-3,50.374914E+0,8.586568E-3,23.883505E+0,3.591283E+0,30.648134E+0,0.000000E+0,4.040478E-3,0.000000E+0,42.329997E-3,0.000000E+0,25.032895E-3,0.000000E+0,19.879196E-3,0.000000E+0,15.015393E-3,2.020931E+0,2.013555E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.859237E+0,5.660461E+0,0.000000E+0,84.274431E-3,0.000000E+0,40.885559E-3,9.500000E+0,9.791959E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.699931E+0,0.000000E+0,41.975681E-3,996.539022E-3,3.065822E+0,997.230977E-3,3.057888E+0,996.941321E-3,3.048716E+0,999.998799E-3,3.046962E+0,33.385602E-3,9.879904E+0,1.000000E+0,1.000000E+0,73.042230E+0,73.010546E+0,2.101902E+0,72.611399E+0,72.609949E+0,2.119458E+0,72.614160E+0,72.863829E+0,2.138147E+0,72.601619E+0,72.859102E+0,2.109968E+0
 10/25/2017,13:28:08.118,1.727991E-3,73.060670E+0,3.986784E-3,998.846036E-3,1.000171E+0,0.000000E+0,1.011150E+0,3.099108E+0,0.000000E+0,72.949378E+0,3.981921E-3,997.718389E-3,1.017426E+0,0.000000E+0,1.057883E+0,3.111126E+0,0.000000E+0,76.343906E+0,30.886580E+0,72.567691E+0,3.973555E-3,3.969404E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,98.338228E+0,23.602626E+0,8.609720E-3,12.256282E-3,1.000000E+0,2.665350E+0,1.000000E+0,20.000000E+0,6.574963E-3,42.579534E+0,0.000000E+0,2.675218E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.994177E+0,0.000000E+0,-203.189434E-3,0.000000E+0,140.291574E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.508177E-3,0.000000E+0,-197.059919E-3,0.000000E+0,2.087408E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.008421E+0,3.053672E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.011191E+0,3.036051E+0,0.000000E+0,241.506387E+0,4.011163E-3,3.982556E-3,84.499224E+0,73.798533E+0,72.993090E+0,83.749552E+0,77.867989E+0,3.972307E-3,3.980610E-3,69.610067E+0,4.610044E+0,1.754662E+0,75.310365E+0,74.118982E+0,0.000000E+0,74.132276E+0,73.217642E+0,0.000000E+0,73.876935E+0,1.055469E+0,997.363171E-3,2.110267E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.441979E-3,69.126369E+0,30.551607E+0,0.000000E+0,1.227308E+0,1.229234E+0,984.570975E-3,60.000000E+0,1.000000E+0,1.247871E+0,648.799930E-3,1.995955E+0,60.000000E+0,1.887531E+0,0.000000E+0,73.597594E+0,984.683760E-3,985.407419E-3,999.625843E-3,50.000000E+0,1.000000E+0,85.754667E+0,2.680785E+0,2.532866E+0,1.202495E+0,25.000000E+0,0.000000E+0,1.229001E+0,1.216719E+0,973.876234E-3,60.000000E+0,3.990795E-3,50.369414E+0,8.608164E-3,23.873066E+0,3.565186E+0,30.651525E+0,0.000000E+0,36.888367E-3,0.000000E+0,45.583270E-3,0.000000E+0,17.495610E-3,0.000000E+0,21.586359E-3,0.000000E+0,23.100258E-3,2.021028E+0,2.013555E+0,2.018451E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.860602E+0,5.662750E+0,0.000000E+0,84.145489E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.791540E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.684314E-3,996.458562E-3,3.066498E+0,997.391897E-3,3.057663E+0,996.345918E-3,3.048120E+0,998.936728E-3,3.046752E+0,26.941903E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.045038E+0,73.010640E+0,2.106329E+0,72.611540E+0,72.612429E+0,2.120096E+0,72.618419E+0,72.863361E+0,2.141198E+0,72.604193E+0,72.861863E+0,2.111692E+0
 10/25/2017,13:28:18.118,600.862443E-6,73.061840E+0,3.981921E-3,998.717162E-3,1.010391E+0,0.000000E+0,1.014631E+0,3.100799E+0,0.000000E+0,72.949753E+0,3.983023E-3,997.863372E-3,1.014155E+0,0.000000E+0,1.059448E+0,3.114074E+0,0.000000E+0,76.349197E+0,30.889413E+0,72.567317E+0,3.971480E-3,3.969664E-3,0.000000E+0,1.010354E+0,1.000000E+0,44.000000E+0,98.342882E+0,23.607683E+0,8.614973E-3,12.270809E-3,1.000000E+0,2.658578E+0,1.000000E+0,20.000000E+0,6.586510E-3,42.585259E+0,0.000000E+0,2.669257E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.969295E+0,0.000000E+0,-224.465880E-3,0.000000E+0,136.042723E-3,0.000000E+0,138.489031E-3,0.000000E+0,154.458455E-3,0.000000E+0,-208.595677E-3,0.000000E+0,2.086473E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.017350E+0,3.053318E+0,0.000000E+0,999.339027E-3,0.000000E+0,995.514280E-3,3.036727E+0,0.000000E+0,241.506628E+0,4.013044E-3,3.982945E-3,84.509728E+0,73.795818E+0,72.996319E+0,83.772903E+0,77.874640E+0,3.988719E-3,3.983205E-3,69.596503E+0,4.611010E+0,1.756741E+0,75.316358E+0,74.116923E+0,0.000000E+0,74.130123E+0,73.221901E+0,0.000000E+0,73.873846E+0,1.057673E+0,986.937146E-3,2.111048E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.441525E-3,69.122955E+0,30.552211E+0,0.000000E+0,1.227994E+0,1.227350E+0,1.007361E+0,60.000000E+0,1.000000E+0,1.245398E+0,649.742609E-3,1.990635E+0,60.000000E+0,1.872107E+0,0.000000E+0,73.595769E+0,988.243779E-3,983.619410E-3,1.012757E+0,50.000000E+0,1.000000E+0,85.785203E+0,2.679970E+0,2.528553E+0,1.184721E+0,25.000000E+0,0.000000E+0,1.222996E+0,1.222902E+0,1.013892E+0,60.000000E+0,3.988330E-3,50.364799E+0,8.554531E-3,23.874411E+0,3.725314E+0,30.650968E+0,0.000000E+0,53.715255E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.822129E-3,0.000000E+0,19.170563E-3,0.000000E+0,25.322791E-3,2.021060E+0,2.013394E+0,2.018580E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862738E+0,5.661009E+0,0.000000E+0,81.115360E-3,0.000000E+0,40.853324E-3,9.500000E+0,9.791830E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.699415E+0,0.000000E+0,43.296316E-3,996.426378E-3,3.066095E+0,997.729829E-3,3.057293E+0,999.355119E-3,3.050920E+0,997.778105E-3,3.047010E+0,27.264088E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.040592E+0,73.004649E+0,2.103740E+0,72.608124E+0,72.612569E+0,2.113104E+0,72.618185E+0,72.864250E+0,2.137652E+0,72.606673E+0,72.858400E+0,2.116816E+0
 10/25/2017,13:28:28.118,1.727991E-3,73.063056E+0,3.984061E-3,998.266103E-3,1.007165E+0,0.000000E+0,1.012427E+0,3.097642E+0,0.000000E+0,72.949519E+0,3.974592E-3,997.428423E-3,1.017330E+0,0.000000E+0,1.061876E+0,3.111013E+0,0.000000E+0,76.353552E+0,30.887276E+0,72.570733E+0,3.975565E-3,3.972193E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,98.361546E+0,23.602487E+0,8.619058E-3,12.280731E-3,1.000000E+0,2.653994E+0,1.000000E+0,20.000000E+0,6.572044E-3,42.585632E+0,0.000000E+0,2.679536E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.986033E+0,0.000000E+0,-231.128852E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.491195E-3,0.000000E+0,164.221959E-3,0.000000E+0,-201.023322E-3,0.000000E+0,2.083573E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000868E+0,0.000000E+0,696.754505E-3,3.055716E+0,0.000000E+0,999.451671E-3,0.000000E+0,983.193513E-3,3.036711E+0,0.000000E+0,241.505567E+0,4.010320E-3,3.979637E-3,84.524219E+0,73.800078E+0,72.996787E+0,83.796020E+0,77.882462E+0,3.984437E-3,3.980091E-3,69.589721E+0,4.600056E+0,1.758449E+0,75.332885E+0,74.118655E+0,0.000000E+0,74.132463E+0,73.225832E+0,0.000000E+0,73.872956E+0,1.063791E+0,1.010503E+0,2.111861E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.445610E-3,69.124779E+0,30.552164E+0,0.000000E+0,1.222726E+0,1.225817E+0,1.006035E+0,60.000000E+0,1.000000E+0,1.241952E+0,648.240714E-3,1.995204E+0,60.000000E+0,1.881471E+0,0.000000E+0,73.595207E+0,986.200360E-3,984.114306E-3,1.005121E+0,50.000000E+0,1.000000E+0,85.817287E+0,2.681120E+0,2.525295E+0,1.199014E+0,25.000000E+0,0.000000E+0,1.229480E+0,1.219611E+0,999.712545E-3,60.000000E+0,3.991378E-3,50.357993E+0,8.644610E-3,23.869400E+0,3.558743E+0,30.651711E+0,0.000000E+0,-26.744345E-3,0.000000E+0,43.554001E-3,0.000000E+0,23.969945E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.854340E-3,2.020867E+0,2.013426E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865053E+0,5.658850E+0,0.000000E+0,83.371839E-3,0.000000E+0,39.338259E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.700059E+0,0.000000E+0,41.653574E-3,996.667757E-3,3.066095E+0,997.504541E-3,3.056939E+0,996.474654E-3,3.049198E+0,998.582704E-3,3.047267E+0,30.808122E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.044102E+0,73.006006E+0,2.100576E+0,72.612991E+0,72.608451E+0,2.110677E+0,72.616921E+0,72.863408E+0,2.148960E+0,72.605971E+0,72.857979E+0,2.113081E+0
 10/25/2017,13:28:38.118,1.244936E-3,73.062963E+0,3.985487E-3,998.572179E-3,1.011956E+0,0.000000E+0,1.015924E+0,3.099559E+0,0.000000E+0,72.947366E+0,3.979975E-3,997.492859E-3,987.564353E-3,0.000000E+0,1.066379E+0,3.110417E+0,0.000000E+0,76.358844E+0,30.876174E+0,72.571528E+0,3.972258E-3,3.970831E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,98.380773E+0,23.604110E+0,8.608358E-3,12.278072E-3,1.000000E+0,2.656933E+0,1.000000E+0,20.000000E+0,6.534485E-3,42.585678E+0,0.000000E+0,2.678601E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.995626E+0,0.000000E+0,-214.616269E-3,0.000000E+0,135.141451E-3,0.000000E+0,136.783053E-3,0.000000E+0,151.687296E-3,0.000000E+0,-191.582045E-3,0.000000E+0,2.081769E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.003757E+0,3.054782E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.004607E+0,3.037725E+0,0.000000E+0,241.498669E+0,4.011228E-3,3.979897E-3,84.538569E+0,73.800546E+0,73.000952E+0,83.816792E+0,77.888130E+0,3.976005E-3,3.975096E-3,69.627186E+0,4.618099E+0,1.758207E+0,75.335788E+0,74.120902E+0,0.000000E+0,74.135600E+0,73.232150E+0,0.000000E+0,73.873518E+0,1.071953E+0,1.004452E+0,2.121968E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.424598E-3,69.120803E+0,30.549935E+0,0.000000E+0,1.208694E+0,1.229298E+0,987.959133E-3,60.000000E+0,1.000000E+0,1.244584E+0,648.320602E-3,1.993862E+0,60.000000E+0,1.874105E+0,0.000000E+0,73.595722E+0,984.268691E-3,983.986591E-3,981.318322E-3,50.000000E+0,1.000000E+0,85.843696E+0,2.681966E+0,2.532020E+0,1.188299E+0,25.000000E+0,0.000000E+0,1.226526E+0,1.220633E+0,982.435110E-3,60.000000E+0,3.991508E-3,50.354078E+0,8.288899E-3,23.871767E+0,3.557454E+0,30.654034E+0,0.000000E+0,2.622119E-3,0.000000E+0,44.552530E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.904053E-3,0.000000E+0,20.201302E-3,2.020899E+0,2.013458E+0,2.018612E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866950E+0,5.658366E+0,0.000000E+0,83.113956E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.792056E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.038631E-3,996.893045E-3,3.066272E+0,996.973505E-3,3.057953E+0,999.532131E-3,3.051773E+0,999.178108E-3,3.047235E+0,14.698876E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.046021E+0,73.007270E+0,2.104811E+0,72.611914E+0,72.606767E+0,2.111443E+0,72.613365E+0,72.861161E+0,2.143002E+0,72.604614E+0,72.857604E+0,2.097980E+0
 10/25/2017,13:28:48.118,922.899256E-6,73.063056E+0,3.982439E-3,998.636616E-3,987.716365E-3,0.000000E+0,1.012427E+0,3.098383E+0,0.000000E+0,72.949051E+0,3.982958E-3,998.105011E-3,982.667251E-3,0.000000E+0,1.060422E+0,3.109547E+0,0.000000E+0,76.364557E+0,30.872504E+0,72.568674E+0,3.978224E-3,3.969080E-3,0.000000E+0,1.024530E+0,1.000000E+0,44.000000E+0,98.414857E+0,23.602069E+0,8.610498E-3,12.271393E-3,1.000000E+0,2.660782E+0,1.000000E+0,20.000000E+0,6.593710E-3,42.590333E+0,0.000000E+0,2.674283E+0,0.000000E+0,1.984232E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.984456E+0,0.000000E+0,-212.749350E-3,0.000000E+0,136.750865E-3,0.000000E+0,136.525547E-3,0.000000E+0,144.437169E-3,0.000000E+0,-211.624620E-3,0.000000E+0,2.077677E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.014044E+0,3.054364E+0,0.000000E+0,998.212588E-3,0.000000E+0,998.342783E-3,3.036791E+0,0.000000E+0,241.490613E+0,4.011682E-3,3.983464E-3,84.550997E+0,73.801388E+0,73.002964E+0,83.840847E+0,77.893142E+0,3.983983E-3,3.981194E-3,69.621807E+0,4.599734E+0,1.755741E+0,75.333260E+0,74.122540E+0,0.000000E+0,74.132698E+0,73.233274E+0,0.000000E+0,73.874595E+0,1.053216E+0,1.004819E+0,2.114715E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.444378E-3,69.117857E+0,30.551328E+0,0.000000E+0,1.217953E+0,1.227557E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.247408E+0,650.269870E-3,1.992760E+0,60.000000E+0,1.888401E+0,0.000000E+0,73.590714E+0,985.609684E-3,982.342262E-3,1.011256E+0,50.000000E+0,1.000000E+0,85.836801E+0,2.681791E+0,2.528985E+0,1.195293E+0,25.000000E+0,0.000000E+0,1.225999E+0,1.219818E+0,1.011992E+0,60.000000E+0,3.988265E-3,50.346200E+0,8.474634E-3,23.866756E+0,3.563253E+0,30.654916E+0,0.000000E+0,39.209317E-3,0.000000E+0,46.227482E-3,0.000000E+0,15.079814E-3,0.000000E+0,21.199832E-3,0.000000E+0,23.841102E-3,2.020867E+0,2.013716E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.866114E+0,5.659494E+0,0.000000E+0,83.726429E-3,0.000000E+0,46.881347E-3,9.500000E+0,9.794343E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.700510E+0,0.000000E+0,43.167473E-3,996.490746E-3,3.065983E+0,996.973505E-3,3.057760E+0,999.403395E-3,3.049488E+0,996.941321E-3,3.044934E+0,30.485937E-3,9.828995E+0,1.000000E+0,1.000000E+0,73.045506E+0,73.007925E+0,2.111299E+0,72.612335E+0,72.606720E+0,2.114445E+0,72.617389E+0,72.860787E+0,2.138914E+0,72.606813E+0,72.857792E+0,2.109824E+0
 10/25/2017,13:28:58.118,1.566973E-3,73.063805E+0,3.979845E-3,997.943918E-3,1.006079E+0,0.000000E+0,1.012108E+0,3.098914E+0,0.000000E+0,72.948676E+0,3.979197E-3,997.895591E-3,993.274978E-3,0.000000E+0,1.058953E+0,3.111271E+0,0.000000E+0,76.366898E+0,30.883746E+0,72.564462E+0,3.973036E-3,3.967394E-3,0.000000E+0,1.026665E+0,1.000000E+0,44.000000E+0,98.445320E+0,23.598172E+0,8.620874E-3,12.249602E-3,1.000000E+0,2.665877E+0,1.000000E+0,20.000000E+0,6.601040E-3,42.592986E+0,0.000000E+0,2.664488E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.976505E+0,0.000000E+0,-224.819951E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.107099E-3,0.000000E+0,152.911761E-3,0.000000E+0,-206.340082E-3,0.000000E+0,2.076613E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,893.462857E-3,3.054074E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.004911E+0,3.036405E+0,0.000000E+0,241.503589E+0,4.008179E-3,3.981972E-3,84.565253E+0,73.801669E+0,73.006942E+0,83.863119E+0,77.897498E+0,3.982232E-3,3.981908E-3,69.603098E+0,4.615199E+0,1.760657E+0,75.347165E+0,74.123523E+0,0.000000E+0,74.134664E+0,73.236503E+0,0.000000E+0,73.876888E+0,1.050102E+0,996.884181E-3,2.112738E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.438023E-3,69.117109E+0,30.550724E+0,0.000000E+0,1.219725E+0,1.228979E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.245542E+0,646.962506E-3,1.989916E+0,60.000000E+0,1.884807E+0,0.000000E+0,73.591884E+0,985.242508E-3,988.233111E-3,1.004466E+0,50.000000E+0,1.000000E+0,85.859503E+0,2.689247E+0,2.530502E+0,1.195357E+0,25.000000E+0,0.000000E+0,1.226733E+0,1.226001E+0,1.010906E+0,60.000000E+0,3.988070E-3,50.340700E+0,8.499148E-3,23.867173E+0,3.684718E+0,30.656821E+0,0.000000E+0,15.645228E-3,0.000000E+0,43.908318E-3,0.000000E+0,13.114966E-3,0.000000E+0,13.823600E-3,0.000000E+0,25.805950E-3,2.020706E+0,2.013362E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.867734E+0,5.645181E+0,0.000000E+0,86.627617E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792281E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.699705E+0,0.000000E+0,44.359266E-3,996.909137E-3,3.065822E+0,997.987300E-3,3.057309E+0,999.853971E-3,3.051113E+0,999.757419E-3,3.045272E+0,28.875013E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.046676E+0,73.004790E+0,2.104459E+0,72.615798E+0,72.607749E+0,2.113662E+0,72.618606E+0,72.862331E+0,2.138594E+0,72.610089E+0,72.855779E+0,2.111516E+0
 10/25/2017,13:29:08.118,-43.211183E-6,73.062635E+0,3.980494E-3,998.249994E-3,1.006095E+0,0.000000E+0,1.013481E+0,3.093937E+0,0.000000E+0,72.945681E+0,3.973814E-3,997.154565E-3,998.507061E-3,0.000000E+0,1.060646E+0,3.106325E+0,0.000000E+0,76.373033E+0,30.875941E+0,72.554822E+0,3.976732E-3,3.969275E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,98.477712E+0,23.592512E+0,8.603235E-3,12.287995E-3,1.000000E+0,2.670078E+0,1.000000E+0,20.000000E+0,6.587288E-3,42.593173E+0,0.000000E+0,2.666034E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.985357E+0,0.000000E+0,-225.013080E-3,0.000000E+0,138.875290E-3,0.000000E+0,136.718676E-3,0.000000E+0,159.646323E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.072457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.002080E+0,3.054284E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.014371E+0,3.036373E+0,0.000000E+0,241.518543E+0,4.011163E-3,3.985475E-3,84.577399E+0,73.800405E+0,73.006708E+0,83.887221E+0,77.903916E+0,3.974902E-3,3.978340E-3,69.584155E+0,4.601667E+0,1.761173E+0,75.350209E+0,74.122072E+0,0.000000E+0,74.133072E+0,73.241511E+0,0.000000E+0,73.873471E+0,1.061043E+0,1.002696E+0,2.112929E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.440033E-3,69.113227E+0,30.549377E+0,0.000000E+0,1.218448E+0,1.228851E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.250663E+0,648.975684E-3,2.002745E+0,60.000000E+0,1.887805E+0,0.000000E+0,73.593007E+0,985.386186E-3,983.699232E-3,1.005073E+0,50.000000E+0,1.000000E+0,85.890321E+0,2.686149E+0,2.530726E+0,1.205657E+0,25.000000E+0,0.000000E+0,1.223842E+0,1.214178E+0,1.003625E+0,60.000000E+0,3.990470E-3,50.336505E+0,8.597852E-3,23.861838E+0,3.633812E+0,30.662442E+0,0.000000E+0,8.166611E-3,0.000000E+0,44.294845E-3,0.000000E+0,25.548265E-3,0.000000E+0,20.909936E-3,0.000000E+0,16.497081E-3,2.020834E+0,2.013394E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870068E+0,5.640636E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793699E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.698707E+0,0.000000E+0,44.939057E-3,996.619481E-3,3.066063E+0,998.035576E-3,3.057840E+0,998.775808E-3,3.049971E+0,998.952820E-3,3.045175E+0,23.075684E-3,9.871204E+0,1.000000E+0,1.000000E+0,73.045319E+0,73.006194E+0,2.099090E+0,72.612008E+0,72.604286E+0,2.116233E+0,72.617998E+0,72.863174E+0,2.138211E+0,72.606626E+0,72.858587E+0,2.112059E+0
 10/25/2017,13:29:18.118,439.844037E-6,73.062167E+0,3.984320E-3,998.991019E-3,1.000666E+0,0.000000E+0,1.014439E+0,3.098028E+0,0.000000E+0,72.945775E+0,3.976538E-3,996.945145E-3,1.000629E+0,0.000000E+0,1.064670E+0,3.109031E+0,0.000000E+0,76.378231E+0,30.873201E+0,72.555945E+0,3.978029E-3,3.968821E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,98.488148E+0,23.601605E+0,8.608682E-3,12.262184E-3,1.000000E+0,2.657029E+0,1.000000E+0,20.000000E+0,6.580606E-3,42.594895E+0,0.000000E+0,2.664101E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.994177E+0,0.000000E+0,-206.311696E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.523383E-3,0.000000E+0,132.031397E-3,0.000000E+0,-203.987819E-3,0.000000E+0,2.073649E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.009491E+0,3.054976E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.007691E+0,3.036759E+0,0.000000E+0,241.529155E+0,4.011617E-3,3.974967E-3,84.590906E+0,73.802699E+0,73.009423E+0,83.907853E+0,77.909958E+0,3.991119E-3,3.978470E-3,69.605951E+0,4.605533E+0,1.760544E+0,75.360837E+0,74.124599E+0,0.000000E+0,74.135787E+0,73.247174E+0,0.000000E+0,73.871786E+0,1.067848E+0,1.006432E+0,2.112977E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.443081E-3,69.112245E+0,30.548588E+0,0.000000E+0,1.223381E+0,1.226567E+0,973.032058E-3,60.000000E+0,1.000000E+0,1.252322E+0,647.106305E-3,1.989612E+0,60.000000E+0,1.887869E+0,0.000000E+0,73.591884E+0,984.396405E-3,980.889505E-3,1.007470E+0,50.000000E+0,1.000000E+0,85.923720E+0,2.685527E+0,2.535726E+0,1.176577E+0,25.000000E+0,0.000000E+0,1.228985E+0,1.218796E+0,985.532913E-3,60.000000E+0,3.991638E-3,50.330119E+0,8.657775E-3,23.862534E+0,3.571630E+0,30.659654E+0,0.000000E+0,35.470009E-3,0.000000E+0,44.778004E-3,0.000000E+0,16.980240E-3,0.000000E+0,23.680049E-3,0.000000E+0,23.261311E-3,2.021028E+0,2.013748E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.872669E+0,5.622455E+0,0.000000E+0,83.500781E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792603E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.940528E-3,996.796493E-3,3.065645E+0,997.858565E-3,3.057084E+0,996.941321E-3,3.048861E+0,997.778105E-3,3.045916E+0,27.264088E-3,9.876360E+0,1.000000E+0,1.000000E+0,73.048127E+0,73.006194E+0,2.103468E+0,72.613412E+0,72.604707E+0,2.115738E+0,72.618185E+0,72.858868E+0,2.139616E+0,72.606720E+0,72.857932E+0,2.111309E+0
 10/25/2017,13:29:28.118,1.727991E-3,73.064460E+0,3.983088E-3,998.330540E-3,999.580463E-3,0.000000E+0,1.012746E+0,3.097916E+0,0.000000E+0,72.949893E+0,3.978808E-3,997.380095E-3,982.683203E-3,0.000000E+0,1.061077E+0,3.107678E+0,0.000000E+0,76.384272E+0,30.878868E+0,72.559080E+0,3.976473E-3,3.970182E-3,0.000000E+0,1.011580E+0,1.000000E+0,44.000000E+0,98.499713E+0,23.598497E+0,8.615751E-3,12.262832E-3,1.000000E+0,2.666197E+0,1.000000E+0,20.000000E+0,6.552648E-3,42.595733E+0,0.000000E+0,2.679181E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.971709E+0,0.000000E+0,-218.543238E-3,0.000000E+0,135.656464E-3,0.000000E+0,138.006207E-3,0.000000E+0,152.041746E-3,0.000000E+0,-213.074645E-3,0.000000E+0,2.072843E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.009395E+0,3.053962E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.008970E+0,3.036566E+0,0.000000E+0,241.547968E+0,4.005066E-3,3.981453E-3,84.603661E+0,73.801107E+0,73.010640E+0,83.931345E+0,77.917406E+0,3.983724E-3,3.977432E-3,69.591499E+0,4.607144E+0,1.760399E+0,75.364676E+0,74.125770E+0,0.000000E+0,74.134429E+0,73.252463E+0,0.000000E+0,73.873705E+0,1.058919E+0,997.043844E-3,2.117983E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.443859E-3,69.111917E+0,30.547240E+0,0.000000E+0,1.221513E+0,1.226025E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.251492E+0,651.404279E-3,1.989021E+0,60.000000E+0,1.891109E+0,0.000000E+0,73.588374E+0,986.168432E-3,983.890805E-3,1.012949E+0,50.000000E+0,1.000000E+0,85.953318E+0,2.683723E+0,2.527675E+0,1.193952E+0,25.000000E+0,0.000000E+0,1.222006E+0,1.221016E+0,1.006882E+0,60.000000E+0,3.990730E-3,50.324618E+0,8.626517E-3,23.857755E+0,3.695028E+0,30.663417E+0,0.000000E+0,54.134316E-3,0.000000E+0,43.682843E-3,0.000000E+0,13.888021E-3,0.000000E+0,16.690345E-3,0.000000E+0,24.517525E-3,2.021124E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875008E+0,5.620392E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792764E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.701090E+0,0.000000E+0,39.302199E-3,996.410286E-3,3.066417E+0,997.568909E-3,3.057534E+0,999.612591E-3,3.051902E+0,998.952820E-3,3.047155E+0,34.996526E-3,9.879582E+0,1.000000E+0,1.000000E+0,73.046629E+0,73.006006E+0,2.099393E+0,72.613084E+0,72.604520E+0,2.111044E+0,72.616079E+0,72.859008E+0,2.138962E+0,72.606486E+0,72.856996E+0,2.113145E+0
 10/25/2017,13:29:38.118,-365.247996E-6,73.062261E+0,3.983347E-3,997.782826E-3,1.026343E+0,0.000000E+0,1.012571E+0,3.097642E+0,0.000000E+0,72.947928E+0,3.977251E-3,998.040574E-3,1.025513E+0,0.000000E+0,1.060758E+0,3.112849E+0,0.000000E+0,76.388158E+0,30.878125E+0,72.559689E+0,3.973749E-3,3.970572E-3,0.000000E+0,1.028003E+0,1.000000E+0,44.000000E+0,98.511937E+0,23.601373E+0,8.587087E-3,12.279499E-3,1.000000E+0,2.667443E+0,1.000000E+0,20.000000E+0,6.568281E-3,42.594476E+0,0.000000E+0,2.681566E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.985744E+0,0.000000E+0,-233.768290E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.587760E-3,0.000000E+0,168.829817E-3,0.000000E+0,-193.966531E-3,0.000000E+0,2.079256E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000337E+0,0.000000E+0,601.762660E-3,3.055265E+0,0.000000E+0,998.518336E-3,0.000000E+0,994.731249E-3,3.036405E+0,0.000000E+0,241.547196E+0,4.009736E-3,3.982816E-3,84.618481E+0,73.801950E+0,73.013869E+0,83.954885E+0,77.921528E+0,3.979183E-3,3.984113E-3,69.567084E+0,4.594901E+0,1.761447E+0,75.362991E+0,74.125910E+0,0.000000E+0,74.133400E+0,73.252743E+0,0.000000E+0,73.873799E+0,1.061251E+0,1.002329E+0,2.126687E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.436401E-3,69.110561E+0,30.543524E+0,0.000000E+0,1.218575E+0,1.227973E+0,996.797113E-3,60.000000E+0,1.000000E+0,1.242175E+0,645.939940E-3,1.966334E+0,60.000000E+0,1.872252E+0,0.000000E+0,73.587391E+0,984.093085E-3,987.275249E-3,999.945347E-3,50.000000E+0,1.000000E+0,85.990235E+0,2.679475E+0,2.529416E+0,1.199365E+0,25.000000E+0,0.000000E+0,1.225535E+0,1.217629E+0,1.000463E+0,60.000000E+0,3.989757E-3,50.318605E+0,8.482416E-3,23.862116E+0,3.635101E+0,30.657982E+0,0.000000E+0,-17.299368E-3,0.000000E+0,43.328527E-3,0.000000E+0,21.811833E-3,0.000000E+0,19.202773E-3,0.000000E+0,14.661076E-3,2.020609E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878007E+0,5.621327E+0,0.000000E+0,82.565954E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.794311E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.698513E+0,0.000000E+0,43.264105E-3,996.571205E-3,3.066562E+0,997.472357E-3,3.057888E+0,997.890749E-3,3.051339E+0,999.387303E-3,3.048281E+0,30.485937E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.051497E+0,73.006802E+0,2.101231E+0,72.615705E+0,72.603350E+0,2.110853E+0,72.616313E+0,72.861582E+0,2.139025E+0,72.610230E+0,72.858494E+0,2.113895E+0
 10/25/2017,13:29:48.118,278.825630E-6,73.064273E+0,3.979910E-3,998.137229E-3,1.005840E+0,0.000000E+0,1.014663E+0,3.101202E+0,0.000000E+0,72.946992E+0,3.979716E-3,996.977364E-3,1.003500E+0,0.000000E+0,1.063696E+0,3.114847E+0,0.000000E+0,76.394246E+0,30.873387E+0,72.555337E+0,3.974657E-3,3.968172E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.553590E+0,23.597151E+0,8.611990E-3,12.278980E-3,1.000000E+0,2.668832E+0,1.000000E+0,20.000000E+0,6.560692E-3,42.596757E+0,0.000000E+0,2.671125E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.000100E+0,0.000000E+0,-218.961686E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.684324E-3,0.000000E+0,152.170637E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.082575E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.005402E+0,3.054412E+0,0.000000E+0,998.968912E-3,0.000000E+0,999.844926E-3,3.036856E+0,0.000000E+0,241.541408E+0,4.012007E-3,3.981583E-3,84.632128E+0,73.802886E+0,73.016162E+0,83.977580E+0,77.926165E+0,3.976005E-3,3.978145E-3,69.549778E+0,4.602311E+0,1.763107E+0,75.365285E+0,74.126940E+0,0.000000E+0,74.136442E+0,73.257892E+0,0.000000E+0,73.873846E+0,1.065803E+0,1.006113E+0,2.119497E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.425571E-3,69.109205E+0,30.541620E+0,0.000000E+0,1.214840E+0,1.226056E+0,1.000633E+0,60.000000E+0,1.000000E+0,1.247296E+0,651.803719E-3,1.987503E+0,60.000000E+0,1.872977E+0,0.000000E+0,73.584068E+0,984.093085E-3,983.300123E-3,993.379560E-3,50.000000E+0,1.000000E+0,86.002994E+0,2.682573E+0,2.530678E+0,1.200723E+0,25.000000E+0,0.000000E+0,1.224641E+0,1.222694E+0,998.866238E-3,60.000000E+0,3.990276E-3,50.311380E+0,8.673404E-3,23.865364E+0,3.543922E+0,30.658772E+0,0.000000E+0,-504.716077E-6,0.000000E+0,43.747265E-3,0.000000E+0,21.393095E-3,0.000000E+0,23.841102E-3,0.000000E+0,19.041720E-3,2.020802E+0,2.013651E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879054E+0,5.623487E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.296316E-3,996.539022E-3,3.066482E+0,997.617185E-3,3.057969E+0,999.419487E-3,3.051789E+0,999.162016E-3,3.047573E+0,29.519383E-3,9.883448E+0,1.000000E+0,1.000000E+0,73.048174E+0,73.003105E+0,2.103053E+0,72.612991E+0,72.600168E+0,2.110485E+0,72.615424E+0,72.861395E+0,2.139888E+0,72.608592E+0,72.854750E+0,2.112650E+0
 10/25/2017,13:29:58.118,1.405954E-3,73.063244E+0,3.985033E-3,999.152111E-3,969.002068E-3,0.000000E+0,1.011788E+0,3.099881E+0,0.000000E+0,72.947366E+0,3.978483E-3,998.201666E-3,989.350917E-3,0.000000E+0,1.063984E+0,3.111174E+0,0.000000E+0,76.399163E+0,30.875152E+0,72.547990E+0,3.975565E-3,3.969793E-3,0.000000E+0,1.024323E+0,1.000000E+0,44.000000E+0,98.585982E+0,23.594136E+0,8.599733E-3,12.274570E-3,1.000000E+0,2.662172E+0,1.000000E+0,20.000000E+0,6.578985E-3,42.599410E+0,0.000000E+0,2.666647E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.987546E+0,0.000000E+0,-211.461819E-3,0.000000E+0,135.173640E-3,0.000000E+0,135.559899E-3,0.000000E+0,141.504896E-3,0.000000E+0,-207.338989E-3,0.000000E+0,2.077064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.009986E+0,3.055828E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.002530E+0,3.036888E+0,0.000000E+0,241.536777E+0,4.008958E-3,3.985086E-3,84.643477E+0,73.802043E+0,73.018315E+0,83.998447E+0,77.934831E+0,3.988265E-3,3.982621E-3,69.551368E+0,4.595223E+0,1.764171E+0,75.368000E+0,74.127595E+0,0.000000E+0,74.137191E+0,73.263789E+0,0.000000E+0,73.871973E+0,1.064318E+0,1.008508E+0,2.116293E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.435948E-3,69.105323E+0,30.539530E+0,0.000000E+0,1.218208E+0,1.227877E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.242239E+0,644.565866E-3,1.991482E+0,60.000000E+0,1.861566E+0,0.000000E+0,73.583131E+0,985.450042E-3,982.741371E-3,1.009498E+0,50.000000E+0,1.000000E+0,86.043335E+0,2.683531E+0,2.532275E+0,1.209746E+0,25.000000E+0,0.000000E+0,1.225104E+0,1.219291E+0,1.012583E+0,60.000000E+0,3.989692E-3,50.304528E+0,8.563935E-3,23.864900E+0,3.650244E+0,30.660676E+0,0.000000E+0,39.628378E-3,0.000000E+0,45.712112E-3,0.000000E+0,14.757708E-3,0.000000E+0,20.458987E-3,0.000000E+0,24.130998E-3,2.020995E+0,2.013555E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882420E+0,5.619747E+0,0.000000E+0,83.404075E-3,0.000000E+0,49.234532E-3,9.500000E+0,9.793087E+0,0.000000E+0,15.691816E-3,10.000000E+0,9.698642E+0,0.000000E+0,41.331468E-3,996.699941E-3,3.066353E+0,998.019484E-3,3.057776E+0,996.313734E-3,3.049585E+0,999.017188E-3,3.047219E+0,29.841567E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.049344E+0,73.003011E+0,2.102557E+0,72.615518E+0,72.599747E+0,2.118165E+0,72.615892E+0,72.862659E+0,2.140175E+0,72.610838E+0,72.858447E+0,2.109058E+0
 10/25/2017,13:30:08.118,922.899256E-6,73.064273E+0,3.982634E-3,999.168221E-3,1.013153E+0,0.000000E+0,1.014311E+0,3.099494E+0,0.000000E+0,72.945588E+0,3.977640E-3,997.766717E-3,988.680955E-3,0.000000E+0,1.064686E+0,3.113365E+0,0.000000E+0,76.404080E+0,30.870739E+0,72.547101E+0,3.976927E-3,3.965254E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,98.618750E+0,23.597615E+0,8.616983E-3,12.263481E-3,1.000000E+0,2.668944E+0,1.000000E+0,20.000000E+0,6.563222E-3,42.598572E+0,0.000000E+0,2.668773E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.978501E+0,0.000000E+0,-235.957092E-3,0.000000E+0,137.909642E-3,0.000000E+0,135.720840E-3,0.000000E+0,151.751741E-3,0.000000E+0,-201.152213E-3,0.000000E+0,2.079803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,745.280661E-3,3.053656E+0,0.000000E+0,998.067760E-3,0.000000E+0,999.397480E-3,3.036405E+0,0.000000E+0,241.543144E+0,4.008958E-3,3.980610E-3,84.657030E+0,73.804384E+0,73.020608E+0,84.023909E+0,77.936283E+0,3.983789E-3,3.977432E-3,69.587570E+0,4.609399E+0,1.767217E+0,75.372027E+0,74.129140E+0,0.000000E+0,74.135647E+0,73.264865E+0,0.000000E+0,73.869867E+0,1.069765E+0,1.007869E+0,2.122670E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.441849E-3,69.105557E+0,30.538972E+0,0.000000E+0,1.219996E+0,1.223550E+0,1.002359E+0,60.000000E+0,1.000000E+0,1.246738E+0,648.304625E-3,1.983366E+0,60.000000E+0,1.892608E+0,0.000000E+0,73.578545E+0,985.019009E-3,983.635375E-3,1.005744E+0,50.000000E+0,1.000000E+0,86.086491E+0,2.680386E+0,2.530007E+0,1.193233E+0,25.000000E+0,0.000000E+0,1.224881E+0,1.221160E+0,1.005094E+0,60.000000E+0,3.991443E-3,50.301358E+0,8.528267E-3,23.863462E+0,3.697283E+0,30.661280E+0,0.000000E+0,37.629782E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.338970E-3,0.000000E+0,17.527821E-3,2.020706E+0,2.013072E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.886089E+0,5.619683E+0,0.000000E+0,80.148298E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791347E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.672068E+0,0.000000E+0,46.614010E-3,997.005689E-3,3.065967E+0,997.070057E-3,3.058661E+0,998.679256E-3,3.050357E+0,997.890749E-3,3.046994E+0,28.552828E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.047846E+0,73.004228E+0,2.100592E+0,72.615330E+0,72.600964E+0,2.113072E+0,72.617343E+0,72.860412E+0,2.143498E+0,72.606486E+0,72.857090E+0,2.111884E+0
 10/25/2017,13:30:18.118,439.844037E-6,73.064460E+0,3.982245E-3,998.588288E-3,993.368976E-3,0.000000E+0,1.014615E+0,3.101573E+0,0.000000E+0,72.945775E+0,3.983866E-3,998.475523E-3,1.014809E+0,0.000000E+0,1.060917E+0,3.114186E+0,0.000000E+0,76.407967E+0,30.867951E+0,72.547194E+0,3.971090E-3,3.970118E-3,0.000000E+0,1.025582E+0,1.000000E+0,44.000000E+0,98.637790E+0,23.594971E+0,8.627813E-3,12.263286E-3,1.000000E+0,2.664839E+0,1.000000E+0,20.000000E+0,6.581125E-3,42.602715E+0,0.000000E+0,2.674928E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.983168E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.993437E+0,0.000000E+0,-219.476698E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.293738E-3,0.000000E+0,156.037371E-3,0.000000E+0,-185.008596E-3,0.000000E+0,2.076517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.014699E+0,3.054976E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.000692E+0,3.036550E+0,0.000000E+0,241.537163E+0,4.013174E-3,3.983854E-3,84.671474E+0,73.803916E+0,73.024493E+0,84.045479E+0,77.944574E+0,3.991184E-3,3.978405E-3,69.578543E+0,4.599734E+0,1.768603E+0,75.367438E+0,74.130919E+0,0.000000E+0,74.137098E+0,73.265614E+0,0.000000E+0,73.873612E+0,1.061107E+0,1.010663E+0,2.115257E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.434456E-3,69.102423E+0,30.537300E+0,0.000000E+0,1.220539E+0,1.229250E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.249307E+0,645.971895E-3,1.992121E+0,60.000000E+0,1.897830E+0,0.000000E+0,73.582383E+0,983.438552E-3,986.636674E-3,1.011096E+0,50.000000E+0,1.000000E+0,86.126551E+0,2.680274E+0,2.534192E+0,1.198264E+0,25.000000E+0,0.000000E+0,1.224881E+0,1.221991E+0,1.009245E+0,60.000000E+0,3.991119E-3,50.293527E+0,7.746739E-3,23.856317E+0,3.527168E+0,30.660165E+0,0.000000E+0,-2.922372E-3,0.000000E+0,45.228953E-3,0.000000E+0,25.677108E-3,0.000000E+0,22.520467E-3,0.000000E+0,17.753295E-3,2.021060E+0,2.012911E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889571E+0,5.621585E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.693907E+0,0.000000E+0,42.748735E-3,996.281550E-3,3.066240E+0,997.681553E-3,3.057534E+0,997.424081E-3,3.052127E+0,999.725235E-3,3.046897E+0,29.519383E-3,9.908903E+0,1.000000E+0,1.000000E+0,73.051637E+0,73.003620E+0,2.097092E+0,72.615424E+0,72.599653E+0,2.110022E+0,72.615190E+0,72.862846E+0,2.142443E+0,72.608498E+0,72.858306E+0,2.110096E+0
 10/25/2017,13:30:28.118,1.405954E-3,73.064507E+0,3.982699E-3,997.154565E-3,1.017991E+0,0.000000E+0,1.013561E+0,3.098834E+0,0.000000E+0,72.948723E+0,3.981661E-3,997.541187E-3,1.006435E+0,0.000000E+0,1.062882E+0,3.111013E+0,0.000000E+0,76.415974E+0,30.865257E+0,72.541579E+0,3.976278E-3,3.965059E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,98.671781E+0,23.597940E+0,8.652911E-3,12.254985E-3,1.000000E+0,2.665654E+0,1.000000E+0,20.000000E+0,6.510548E-3,42.602157E+0,0.000000E+0,2.675218E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.992632E+0,0.000000E+0,-203.575693E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.091468E-3,0.000000E+0,-202.634461E-3,0.000000E+0,2.075099E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.003469E+0,3.055748E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.015474E+0,3.037145E+0,0.000000E+0,241.548644E+0,4.008439E-3,3.982362E-3,84.682120E+0,73.803448E+0,73.024539E+0,84.069957E+0,77.947525E+0,3.993324E-3,3.984891E-3,69.592387E+0,4.603278E+0,1.768152E+0,75.368890E+0,74.131808E+0,0.000000E+0,74.136161E+0,73.270107E+0,0.000000E+0,73.873425E+0,1.064142E+0,1.000333E+0,2.115528E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.436531E-3,69.096858E+0,30.536603E+0,0.000000E+0,1.222103E+0,1.226504E+0,991.906658E-3,60.000000E+0,1.000000E+0,1.245079E+0,647.345969E-3,1.986561E+0,60.000000E+0,1.888804E+0,0.000000E+0,73.580464E+0,986.791036E-3,984.481486E-3,1.013013E+0,50.000000E+0,1.000000E+0,86.166377E+0,2.680402E+0,2.533473E+0,1.198854E+0,25.000000E+0,0.000000E+0,1.221543E+0,1.219642E+0,978.027928E-3,60.000000E+0,3.991184E-3,50.289006E+0,8.277874E-3,23.859008E+0,3.499138E+0,30.661605E+0,0.000000E+0,34.857536E-3,0.000000E+0,43.328527E-3,0.000000E+0,17.978770E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.164679E-3,2.020867E+0,2.013265E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893101E+0,5.621649E+0,0.000000E+0,83.565252E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.791283E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.697966E+0,0.000000E+0,51.542234E-3,996.828677E-3,3.065773E+0,997.826381E-3,3.057389E+0,998.679256E-3,3.049633E+0,997.810289E-3,3.047477E+0,33.385602E-3,9.867660E+0,1.000000E+0,1.000000E+0,73.051590E+0,73.005024E+0,2.104108E+0,72.612897E+0,72.602368E+0,2.115466E+0,72.618700E+0,72.859430E+0,2.141230E+0,72.609060E+0,72.856200E+0,2.114055E+0
 10/25/2017,13:30:38.118,1.889010E-3,73.065209E+0,3.984579E-3,997.686170E-3,1.007069E+0,0.000000E+0,1.013082E+0,3.096595E+0,0.000000E+0,72.946056E+0,3.976927E-3,998.008355E-3,993.227124E-3,0.000000E+0,1.059560E+0,3.110401E+0,0.000000E+0,76.418456E+0,30.870971E+0,72.538537E+0,3.977770E-3,3.971155E-3,0.000000E+0,1.016853E+0,1.000000E+0,44.000000E+0,98.709580E+0,23.596084E+0,8.650317E-3,12.258617E-3,1.000000E+0,2.662028E+0,1.000000E+0,20.000000E+0,6.523717E-3,42.603367E+0,0.000000E+0,2.674058E+0,0.000000E+0,1.985393E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.968394E+0,0.000000E+0,-220.892982E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.295901E-3,0.000000E+0,150.946172E-3,0.000000E+0,-212.977977E-3,0.000000E+0,2.080222E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.012702E+0,3.054010E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004799E+0,3.037001E+0,0.000000E+0,241.556458E+0,4.013304E-3,3.978729E-3,84.697924E+0,73.806771E+0,73.025288E+0,84.090449E+0,77.955769E+0,3.976718E-3,3.979637E-3,69.598234E+0,4.604889E+0,1.766072E+0,75.365191E+0,74.130966E+0,0.000000E+0,74.138642E+0,73.270154E+0,0.000000E+0,73.872395E+0,1.052737E+0,996.453089E-3,2.121267E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.445286E-3,69.098588E+0,30.533212E+0,0.000000E+0,1.218799E+0,1.226727E+0,1.003909E+0,60.000000E+0,1.000000E+0,1.242893E+0,648.512334E-3,1.995636E+0,60.000000E+0,1.871253E+0,0.000000E+0,73.578779E+0,986.535608E-3,983.507660E-3,1.006527E+0,50.000000E+0,1.000000E+0,86.209769E+0,2.683850E+0,2.533425E+0,1.178302E+0,25.000000E+0,0.000000E+0,1.227484E+0,1.218780E+0,1.008160E+0,60.000000E+0,3.989497E-3,50.285090E+0,8.412182E-3,23.858497E+0,3.678919E+0,30.659840E+0,0.000000E+0,53.811961E-3,0.000000E+0,42.523261E-3,0.000000E+0,13.598125E-3,0.000000E+0,16.980240E-3,0.000000E+0,24.130998E-3,2.020963E+0,2.013426E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896995E+0,5.619779E+0,0.000000E+0,80.567358E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.794536E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.662307E+0,0.000000E+0,42.684314E-3,996.506838E-3,3.065934E+0,997.053965E-3,3.058017E+0,997.633277E-3,3.052867E+0,997.375805E-3,3.045562E+0,32.096862E-3,9.907292E+0,1.000000E+0,1.000000E+0,73.047331E+0,72.999314E+0,2.104827E+0,72.615892E+0,72.597969E+0,2.107372E+0,72.617951E+0,72.858681E+0,2.132908E+0,72.610978E+0,72.854796E+0,2.113927E+0
 10/25/2017,13:30:48.118,1.083918E-3,73.063618E+0,3.981856E-3,997.363986E-3,1.025321E+0,0.000000E+0,1.011916E+0,3.098496E+0,0.000000E+0,72.946992E+0,3.979586E-3,997.734498E-3,1.026869E+0,0.000000E+0,1.061285E+0,3.112076E+0,0.000000E+0,76.422437E+0,30.865582E+0,72.546960E+0,3.974787E-3,3.971480E-3,0.000000E+0,1.025805E+0,1.000000E+0,44.000000E+0,98.760497E+0,23.591259E+0,8.634364E-3,12.239874E-3,1.000000E+0,2.665766E+0,1.000000E+0,20.000000E+0,6.577623E-3,42.602622E+0,0.000000E+0,2.687108E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.984360E+0,0.000000E+0,-233.478595E-3,0.000000E+0,136.461170E-3,0.000000E+0,137.555571E-3,0.000000E+0,166.960895E-3,0.000000E+0,-200.636648E-3,0.000000E+0,2.076323E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,674.663722E-3,3.053753E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.005678E+0,3.036486E+0,0.000000E+0,241.558774E+0,4.008893E-3,3.979183E-3,84.711525E+0,73.805694E+0,73.030858E+0,84.112113E+0,77.961530E+0,3.986448E-3,3.983400E-3,69.587149E+0,4.593934E+0,1.768909E+0,75.374134E+0,74.132042E+0,0.000000E+0,74.139859E+0,73.278578E+0,0.000000E+0,73.873190E+0,1.065612E+0,1.008380E+0,2.112626E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.441136E-3,69.095736E+0,30.532887E+0,0.000000E+0,1.218591E+0,1.230208E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.246084E+0,647.809319E-3,1.983030E+0,60.000000E+0,1.878457E+0,0.000000E+0,73.576719E+0,984.779546E-3,984.417628E-3,1.003476E+0,50.000000E+0,1.000000E+0,86.244435E+0,2.679939E+0,2.531509E+0,1.193728E+0,25.000000E+0,0.000000E+0,1.222932E+0,1.228110E+0,1.011433E+0,60.000000E+0,3.990989E-3,50.281128E+0,8.586762E-3,23.859843E+0,3.652177E+0,30.662767E+0,0.000000E+0,-13.527824E-3,0.000000E+0,44.488109E-3,0.000000E+0,21.489727E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.176446E-3,2.020899E+0,2.013877E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900233E+0,5.620392E+0,0.000000E+0,83.597487E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.794536E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.660182E+0,0.000000E+0,43.876107E-3,996.860861E-3,3.066144E+0,997.504541E-3,3.057743E+0,999.274660E-3,3.050035E+0,1.000240E+0,3.046398E+0,29.519383E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.048923E+0,73.001654E+0,2.104571E+0,72.611867E+0,72.600309E+0,2.105632E+0,72.616547E+0,72.859710E+0,2.141054E+0,72.612289E+0,72.856247E+0,2.113592E+0
