date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:30:58.118,2.211047E-3,73.063805E+0,3.980818E-3,997.847263E-3,1.005105E+0,0.000000E+0,1.014870E+0,3.095322E+0,0.000000E+0,72.945588E+0,3.976149E-3,997.476750E-3,982.507737E-3,0.000000E+0,1.063648E+0,3.108999E+0,0.000000E+0,76.428384E+0,30.870785E+0,72.548692E+0,3.974463E-3,3.970053E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.801117E+0,23.604203E+0,8.619902E-3,12.257514E-3,1.000000E+0,2.677074E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.604019E+0,0.000000E+0,2.691104E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.006731E+0,0.000000E+0,-221.923007E-3,0.000000E+0,137.265877E-3,0.000000E+0,136.300229E-3,0.000000E+0,156.005149E-3,0.000000E+0,-191.839827E-3,0.000000E+0,2.078933E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.009939E+0,3.054943E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.015522E+0,3.036791E+0,0.000000E+0,241.567601E+0,4.010515E-3,3.979702E-3,84.723577E+0,73.805367E+0,73.030483E+0,84.138983E+0,77.967385E+0,3.985151E-3,3.978859E-3,69.571012E+0,4.610366E+0,1.769054E+0,75.373759E+0,74.133961E+0,0.000000E+0,74.138549E+0,73.282229E+0,0.000000E+0,73.871973E+0,1.067832E+0,1.009514E+0,2.111319E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.436726E-3,69.093771E+0,30.531493E+0,0.000000E+0,1.215399E+0,1.227222E+0,1.005507E+0,60.000000E+0,1.000000E+0,1.244138E+0,648.096916E-3,2.003688E+0,60.000000E+0,1.891754E+0,0.000000E+0,73.576017E+0,985.354257E-3,982.821192E-3,1.003620E+0,50.000000E+0,1.000000E+0,86.283043E+0,2.681455E+0,2.531732E+0,1.195213E+0,25.000000E+0,0.000000E+0,1.226062E+0,1.224420E+0,1.004152E+0,60.000000E+0,3.989303E-3,50.273390E+0,8.569707E-3,23.860028E+0,3.530712E+0,30.661002E+0,0.000000E+0,-1.858604E-3,0.000000E+0,45.583270E-3,0.000000E+0,24.002155E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.139823E-3,2.020802E+0,2.013233E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903858E+0,5.620876E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792024E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.660085E+0,0.000000E+0,41.814627E-3,996.651665E-3,3.065918E+0,997.906841E-3,3.056617E+0,996.587297E-3,3.051033E+0,997.762013E-3,3.047702E+0,30.808122E-3,9.892470E+0,1.000000E+0,1.000000E+0,73.049999E+0,73.001514E+0,2.106664E+0,72.613786E+0,72.598437E+0,2.110869E+0,72.615237E+0,72.857136E+0,2.143849E+0,72.610089E+0,72.853814E+0,2.114070E+0
 10/25/2017,13:31:08.118,1.566973E-3,73.065209E+0,3.981467E-3,997.299549E-3,981.904075E-3,0.000000E+0,1.014279E+0,3.100687E+0,0.000000E+0,72.947834E+0,3.978678E-3,997.363986E-3,988.617149E-3,0.000000E+0,1.059640E+0,3.113461E+0,0.000000E+0,76.431522E+0,30.865071E+0,72.544059E+0,3.975760E-3,3.974787E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,98.819265E+0,23.615524E+0,8.590589E-3,12.264518E-3,1.000000E+0,2.671340E+0,1.000000E+0,20.000000E+0,6.572238E-3,42.606160E+0,0.000000E+0,2.696872E+0,0.000000E+0,1.990615E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.986033E+0,0.000000E+0,-207.631415E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.199337E-3,0.000000E+0,141.118222E-3,0.000000E+0,-195.996567E-3,0.000000E+0,2.077097E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.011152E+0,3.055491E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.009689E+0,3.036502E+0,0.000000E+0,241.564273E+0,4.008114E-3,3.984437E-3,84.735348E+0,73.807052E+0,73.033198E+0,84.160881E+0,77.974459E+0,3.988330E-3,3.981129E-3,69.543230E+0,4.599412E+0,1.764509E+0,75.375819E+0,74.135600E+0,0.000000E+0,74.139438E+0,73.286020E+0,0.000000E+0,73.872067E+0,1.057369E+0,1.004420E+0,2.116405E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.436985E-3,69.090030E+0,30.527592E+0,0.000000E+0,1.216564E+0,1.220228E+0,1.001352E+0,60.000000E+0,1.000000E+0,1.244632E+0,645.236926E-3,1.999582E+0,60.000000E+0,1.883212E+0,0.000000E+0,73.576064E+0,984.635868E-3,984.928488E-3,1.012518E+0,50.000000E+0,1.000000E+0,86.317522E+0,2.680593E+0,2.527451E+0,1.189464E+0,25.000000E+0,0.000000E+0,1.225855E+0,1.221352E+0,1.005988E+0,60.000000E+0,3.990535E-3,50.269335E+0,8.648696E-3,23.859936E+0,3.616092E+0,30.661234E+0,0.000000E+0,36.662719E-3,0.000000E+0,46.163061E-3,0.000000E+0,16.561502E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.002155E-3,2.020867E+0,2.013716E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907203E+0,5.620811E+0,0.000000E+0,78.858881E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.461929E-3,10.000000E+0,9.660278E+0,0.000000E+0,40.590624E-3,997.021781E-3,3.065950E+0,998.003392E-3,3.057695E+0,996.297642E-3,3.050019E+0,999.709143E-3,3.047348E+0,35.963081E-3,9.881193E+0,1.000000E+0,1.000000E+0,73.047799E+0,73.000250E+0,2.103708E+0,72.612008E+0,72.597781E+0,2.114109E+0,72.614862E+0,72.858681E+0,2.142667E+0,72.611493E+0,72.855358E+0,2.115060E+0
 10/25/2017,13:31:18.118,-204.229589E-6,73.065069E+0,3.978548E-3,998.765490E-3,1.011732E+0,0.000000E+0,1.012970E+0,3.096885E+0,0.000000E+0,72.949332E+0,3.979845E-3,997.541187E-3,983.720048E-3,0.000000E+0,1.057611E+0,3.108806E+0,0.000000E+0,76.438640E+0,30.859264E+0,72.534653E+0,3.972517E-3,3.969080E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,98.827070E+0,23.621276E+0,8.594804E-3,12.264842E-3,1.000000E+0,2.668736E+0,1.000000E+0,20.000000E+0,6.538572E-3,42.605415E+0,0.000000E+0,2.690749E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.973769E+0,0.000000E+0,-222.470207E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.235852E-3,0.000000E+0,151.300622E-3,0.000000E+0,-213.332427E-3,0.000000E+0,2.075260E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,986.905354E-3,3.053849E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.002929E+0,3.036711E+0,0.000000E+0,241.563790E+0,4.013434E-3,3.980286E-3,84.749324E+0,73.807520E+0,73.037550E+0,84.182405E+0,77.979752E+0,3.981583E-3,3.981389E-3,69.521762E+0,4.612944E+0,1.768877E+0,75.380080E+0,74.137191E+0,0.000000E+0,74.142715E+0,73.290139E+0,0.000000E+0,73.871786E+0,1.054542E+0,971.066598E-3,2.114826E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.441849E-3,69.090872E+0,30.523643E+0,0.000000E+0,1.224578E+0,1.227366E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.242175E+0,646.690887E-3,2.003368E+0,60.000000E+0,1.865612E+0,0.000000E+0,73.574004E+0,983.486445E-3,981.879295E-3,1.009035E+0,50.000000E+0,1.000000E+0,86.371141E+0,2.682765E+0,2.525614E+0,1.205418E+0,25.000000E+0,0.000000E+0,1.225759E+0,1.223141E+0,1.010124E+0,60.000000E+0,3.990470E-3,50.261877E+0,8.660693E-3,23.863276E+0,3.695350E+0,30.661002E+0,0.000000E+0,53.296195E-3,0.000000E+0,44.069371E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.268665E-3,2.020995E+0,2.013394E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912200E+0,5.620424E+0,0.000000E+0,83.275133E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793634E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.660729E+0,0.000000E+0,43.392948E-3,996.442470E-3,3.065580E+0,997.601093E-3,3.058178E+0,998.598796E-3,3.048603E+0,999.950523E-3,3.045401E+0,30.163752E-3,9.866371E+0,1.000000E+0,1.000000E+0,73.050514E+0,72.999876E+0,2.102829E+0,72.612663E+0,72.600589E+0,2.108809E+0,72.615939E+0,72.861582E+0,2.132828E+0,72.611259E+0,72.855966E+0,2.116002E+0
 10/25/2017,13:31:28.118,761.880850E-6,73.064694E+0,3.985747E-3,998.620506E-3,1.004083E+0,0.000000E+0,1.015222E+0,3.095805E+0,0.000000E+0,72.949144E+0,3.982245E-3,997.895591E-3,989.622092E-3,0.000000E+0,1.058681E+0,3.110336E+0,0.000000E+0,76.443182E+0,30.859032E+0,72.527867E+0,3.979067E-3,3.968237E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.860450E+0,23.620256E+0,8.613676E-3,12.261794E-3,1.000000E+0,2.667986E+0,1.000000E+0,20.000000E+0,6.580152E-3,42.611653E+0,0.000000E+0,2.704927E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.987160E+0,0.000000E+0,-230.871345E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.909642E-3,0.000000E+0,164.157513E-3,0.000000E+0,-198.767727E-3,0.000000E+0,2.074970E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,714.276944E-3,3.053704E+0,0.000000E+0,999.097648E-3,0.000000E+0,982.250678E-3,3.035858E+0,0.000000E+0,241.571074E+0,4.007206E-3,3.981259E-3,84.761189E+0,73.808503E+0,73.037737E+0,84.207071E+0,77.982703E+0,3.984437E-3,3.983075E-3,69.505859E+0,4.594579E+0,1.765154E+0,75.385745E+0,74.137379E+0,0.000000E+0,74.142387E+0,73.294538E+0,0.000000E+0,73.869446E+0,1.056651E+0,1.008045E+0,2.114284E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.441201E-3,69.087972E+0,30.607489E+0,0.000000E+0,1.203090E+0,1.228627E+0,1.010062E+0,60.000000E+0,1.000000E+0,1.248892E+0,645.844074E-3,1.996898E+0,60.000000E+0,1.863629E+0,0.000000E+0,73.572319E+0,987.174177E-3,981.847366E-3,1.013045E+0,50.000000E+0,1.000000E+0,86.414581E+0,2.678533E+0,2.526620E+0,1.179500E+0,25.000000E+0,0.000000E+0,1.226414E+0,1.220106E+0,1.011513E+0,60.000000E+0,3.989173E-3,50.258288E+0,8.668735E-3,23.873669E+0,3.607715E+0,30.660723E+0,0.000000E+0,-28.742941E-3,0.000000E+0,42.491050E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.306759E-3,2.021157E+0,2.013555E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916439E+0,5.616910E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.778978E+0,0.000000E+0,44.971268E-3,997.070057E-3,3.066482E+0,997.504541E-3,3.057389E+0,996.716033E-3,3.050953E+0,997.086149E-3,3.045304E+0,27.586273E-3,9.892470E+0,1.000000E+0,1.000000E+0,73.052058E+0,73.000952E+0,2.100288E+0,72.613973E+0,72.596331E+0,2.106797E+0,72.614582E+0,72.857511E+0,2.141373E+0,72.613037E+0,72.857370E+0,2.113224E+0
 10/25/2017,13:31:38.118,600.862443E-6,73.066239E+0,3.976278E-3,998.233885E-3,1.004914E+0,0.000000E+0,1.011277E+0,3.094694E+0,0.000000E+0,72.945681E+0,3.980429E-3,997.331767E-3,994.455388E-3,0.000000E+0,1.059512E+0,3.107694E+0,0.000000E+0,76.446085E+0,30.859032E+0,72.528242E+0,3.973879E-3,3.968691E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,98.893690E+0,23.621601E+0,8.612444E-3,12.258163E-3,1.000000E+0,2.668992E+0,1.000000E+0,20.000000E+0,6.545123E-3,42.607743E+0,0.000000E+0,2.697871E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.003287E+0,0.000000E+0,-220.120463E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.909642E-3,0.000000E+0,149.012804E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.077644E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.009220E+0,3.054573E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.008314E+0,3.036486E+0,0.000000E+0,241.566878E+0,4.013044E-3,3.981453E-3,84.778682E+0,73.808222E+0,73.040452E+0,84.228454E+0,77.990057E+0,3.985929E-3,3.978210E-3,69.492343E+0,4.608433E+0,1.768087E+0,75.392534E+0,74.141404E+0,0.000000E+0,74.145009E+0,73.295240E+0,0.000000E+0,73.869914E+0,1.059989E+0,1.010280E+0,2.115065E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.445935E-3,69.085073E+0,30.615989E+0,0.000000E+0,1.227531E+0,1.230240E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.242574E+0,646.499156E-3,1.992520E+0,60.000000E+0,1.871269E+0,0.000000E+0,73.570541E+0,985.625649E-3,985.247775E-3,1.008380E+0,50.000000E+0,1.000000E+0,86.478991E+0,2.682445E+0,2.527323E+0,1.185264E+0,25.000000E+0,0.000000E+0,1.224545E+0,1.221080E+0,1.008144E+0,60.000000E+0,3.988589E-3,50.250643E+0,8.500769E-3,23.880721E+0,3.584518E+0,30.659469E+0,0.000000E+0,-1.987545E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.483844E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.849927E-3,2.020802E+0,2.013426E+0,2.018709E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922497E+0,5.616072E+0,0.000000E+0,90.237984E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793505E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.778881E+0,0.000000E+0,41.138204E-3,996.394194E-3,3.065967E+0,997.601093E-3,3.057148E+0,996.168906E-3,3.049038E+0,998.663164E-3,3.047090E+0,40.795855E-3,9.890537E+0,1.000000E+0,1.000000E+0,73.053462E+0,73.000156E+0,2.108007E+0,72.616781E+0,72.594974E+0,2.115307E+0,72.616875E+0,72.856575E+0,2.141900E+0,72.613225E+0,72.854422E+0,2.114294E+0
 10/25/2017,13:31:48.118,278.825630E-6,73.064039E+0,3.985812E-3,997.734498E-3,999.708205E-3,0.000000E+0,1.011980E+0,3.095499E+0,0.000000E+0,72.945400E+0,3.983153E-3,998.362759E-3,998.746333E-3,0.000000E+0,1.063648E+0,3.108548E+0,0.000000E+0,76.454327E+0,30.868369E+0,72.534372E+0,3.974852E-3,3.972387E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,98.949216E+0,23.615152E+0,8.611017E-3,12.281899E-3,1.000000E+0,2.677250E+0,1.000000E+0,20.000000E+0,6.583007E-3,42.610722E+0,0.000000E+0,2.698579E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.993662E+0,0.000000E+0,-203.801011E-3,0.000000E+0,138.521219E-3,0.000000E+0,139.197173E-3,0.000000E+0,133.288086E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.079803E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.011664E+0,3.055619E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.016049E+0,3.036292E+0,0.000000E+0,241.565623E+0,4.013109E-3,3.982167E-3,84.787968E+0,73.811732E+0,73.043962E+0,84.253214E+0,77.997551E+0,3.990211E-3,3.977237E-3,69.482193E+0,4.609077E+0,1.767845E+0,75.393377E+0,74.138642E+0,0.000000E+0,74.142059E+0,73.303571E+0,0.000000E+0,73.872067E+0,1.061538E+0,1.006001E+0,2.118764E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.441071E-3,69.082594E+0,30.614085E+0,0.000000E+0,1.223780E+0,1.231821E+0,988.342698E-3,60.000000E+0,1.000000E+0,1.246068E+0,648.304625E-3,1.998208E+0,60.000000E+0,1.881068E+0,0.000000E+0,73.568388E+0,986.040718E-3,987.307178E-3,1.014339E+0,50.000000E+0,1.000000E+0,86.487295E+0,2.679268E+0,2.531109E+0,1.191876E+0,25.000000E+0,0.000000E+0,1.226749E+0,1.218748E+0,973.093799E-3,60.000000E+0,3.991832E-3,50.245422E+0,8.487993E-3,23.884387E+0,3.570986E+0,30.658911E+0,0.000000E+0,34.825301E-3,0.000000E+0,51.348970E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.132469E-3,0.000000E+0,22.810363E-3,2.020834E+0,2.013523E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923987E+0,5.595054E+0,0.000000E+0,79.697002E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792829E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.682843E-3,996.780401E-3,3.065468E+0,997.021781E-3,3.057486E+0,999.162016E-3,3.049569E+0,999.113740E-3,3.047895E+0,47.239553E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.049391E+0,72.997161E+0,2.102797E+0,72.614207E+0,72.596097E+0,2.112720E+0,72.612335E+0,72.856949E+0,2.142108E+0,72.611961E+0,72.856013E+0,2.116385E+0
 10/25/2017,13:31:58.118,761.880850E-6,73.066286E+0,3.984644E-3,997.380095E-3,1.007548E+0,0.000000E+0,1.013593E+0,3.096047E+0,0.000000E+0,72.948864E+0,3.974917E-3,997.895591E-3,996.736447E-3,0.000000E+0,1.061412E+0,3.108725E+0,0.000000E+0,76.458870E+0,30.880215E+0,72.535542E+0,3.975954E-3,3.971090E-3,0.000000E+0,1.012297E+0,1.000000E+0,44.000000E+0,99.002156E+0,23.616683E+0,8.614000E-3,12.283909E-3,1.000000E+0,2.673640E+0,1.000000E+0,20.000000E+0,6.577039E-3,42.611560E+0,0.000000E+0,2.687366E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.972643E+0,0.000000E+0,-225.174022E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.750865E-3,0.000000E+0,154.136227E-3,0.000000E+0,-214.137997E-3,0.000000E+0,2.079288E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,1.005817E+0,3.055314E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.002178E+0,3.036453E+0,0.000000E+0,241.572811E+0,4.011033E-3,3.984373E-3,84.802882E+0,73.811498E+0,73.044149E+0,84.274223E+0,78.003079E+0,3.980286E-3,3.981129E-3,69.493933E+0,4.603278E+0,1.768329E+0,75.402881E+0,74.143979E+0,0.000000E+0,74.141217E+0,73.307971E+0,0.000000E+0,73.869493E+0,1.060947E+0,991.279992E-3,2.121570E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.438606E-3,69.083436E+0,30.606002E+0,0.000000E+0,1.223764E+0,1.232252E+0,1.006290E+0,60.000000E+0,1.000000E+0,1.246674E+0,647.633566E-3,1.994789E+0,60.000000E+0,1.879763E+0,0.000000E+0,73.568294E+0,984.827438E-3,990.723551E-3,1.002901E+0,50.000000E+0,1.000000E+0,86.542933E+0,2.673520E+0,2.528473E+0,1.195788E+0,25.000000E+0,0.000000E+0,1.224833E+0,1.221815E+0,1.011002E+0,60.000000E+0,3.988719E-3,50.239176E+0,8.642859E-3,23.885547E+0,3.670219E+0,30.659469E+0,0.000000E+0,53.940903E-3,0.000000E+0,45.035689E-3,0.000000E+0,13.404862E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.003626E-3,2.020931E+0,2.013394E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929436E+0,5.580742E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793119E+0,0.000000E+0,13.855810E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.555472E-3,996.941321E-3,3.065532E+0,997.955116E-3,3.056874E+0,996.909137E-3,3.049086E+0,998.791900E-3,3.045191E+0,29.197198E-3,9.883126E+0,1.000000E+0,1.000000E+0,73.049437E+0,72.999501E+0,2.104667E+0,72.612710E+0,72.595722E+0,2.105568E+0,72.617530E+0,72.854282E+0,2.138466E+0,72.613365E+0,72.853393E+0,2.119530E+0
 10/25/2017,13:32:08.118,2.533083E-3,73.067924E+0,3.985098E-3,997.992246E-3,1.003860E+0,0.000000E+0,1.015270E+0,3.094533E+0,0.000000E+0,72.950127E+0,3.977835E-3,997.992246E-3,1.012465E+0,0.000000E+0,1.064415E+0,3.103554E+0,0.000000E+0,76.465192E+0,30.897682E+0,72.526510E+0,3.975565E-3,3.971739E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,99.047481E+0,23.638582E+0,8.627295E-3,12.302522E-3,1.000000E+0,2.672378E+0,1.000000E+0,20.000000E+0,6.566725E-3,42.614493E+0,0.000000E+0,2.691039E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.988737E+0,0.000000E+0,-231.901370E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.909642E-3,0.000000E+0,166.026435E-3,0.000000E+0,-200.604426E-3,0.000000E+0,2.075808E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.955116E-3,0.000000E+0,610.308241E-3,3.055185E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.001107E+0,3.036952E+0,0.000000E+0,241.573534E+0,4.011812E-3,3.984437E-3,84.814231E+0,73.811077E+0,73.045085E+0,84.297060E+0,78.007810E+0,3.987421E-3,3.981129E-3,69.495663E+0,4.588457E+0,1.767426E+0,75.395062E+0,74.143838E+0,0.000000E+0,74.141779E+0,73.311808E+0,0.000000E+0,73.872535E+0,1.063152E+0,1.011909E+0,2.122829E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.447297E-3,69.082641E+0,30.607210E+0,0.000000E+0,1.223253E+0,1.225322E+0,1.009567E+0,60.000000E+0,1.000000E+0,1.251492E+0,649.263281E-3,1.965440E+0,60.000000E+0,1.880214E+0,0.000000E+0,73.564503E+0,984.971116E-3,985.583027E-3,1.005073E+0,50.000000E+0,1.000000E+0,86.578540E+0,2.681184E+0,2.527946E+0,1.189752E+0,25.000000E+0,0.000000E+0,1.230167E+0,1.220921E+0,1.010491E+0,60.000000E+0,3.989951E-3,50.231112E+0,8.614195E-3,23.878030E+0,3.594183E+0,30.658168E+0,0.000000E+0,-32.578955E-3,0.000000E+0,43.811686E-3,0.000000E+0,23.615628E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.371180E-3,2.020577E+0,2.013748E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933308E+0,5.698307E+0,0.000000E+0,87.401267E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792700E+0,0.000000E+0,23.100258E-3,10.000000E+0,9.778559E+0,0.000000E+0,41.943470E-3,996.989597E-3,3.066128E+0,997.536725E-3,3.057470E+0,996.860861E-3,3.051805E+0,997.601093E-3,3.044950E+0,28.230643E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.050888E+0,73.000624E+0,2.111347E+0,72.611587E+0,72.592961E+0,2.109559E+0,72.616968E+0,72.857932E+0,2.138163E+0,72.615611E+0,72.856622E+0,2.119386E+0
 10/25/2017,13:32:18.118,-204.229589E-6,73.067830E+0,3.982893E-3,998.201666E-3,1.012642E+0,0.000000E+0,1.013960E+0,3.087734E+0,0.000000E+0,72.949191E+0,3.979910E-3,997.573406E-3,988.234314E-3,0.000000E+0,1.054912E+0,3.097561E+0,0.000000E+0,76.470764E+0,30.918819E+0,72.521175E+0,3.969534E-3,3.964735E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,99.077383E+0,23.668599E+0,8.631056E-3,12.302716E-3,1.000000E+0,2.679278E+0,1.000000E+0,20.000000E+0,6.584174E-3,42.617193E+0,0.000000E+0,2.690685E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.998426E+0,0.000000E+0,-213.618433E-3,0.000000E+0,136.461170E-3,0.000000E+0,140.227197E-3,0.000000E+0,146.789432E-3,0.000000E+0,-193.547635E-3,0.000000E+0,2.078514E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.005786E+0,3.053897E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.015665E+0,3.037242E+0,0.000000E+0,241.584195E+0,4.007401E-3,3.984113E-3,84.827175E+0,73.809907E+0,73.048642E+0,84.322101E+0,78.012634E+0,3.979702E-3,3.981972E-3,69.534718E+0,4.612299E+0,1.765927E+0,75.395530E+0,74.145336E+0,0.000000E+0,74.144119E+0,73.316863E+0,0.000000E+0,73.870569E+0,1.045134E+0,1.001419E+0,2.123164E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.434456E-3,69.079086E+0,30.599220E+0,0.000000E+0,1.215510E+0,1.231150E+0,995.023124E-3,60.000000E+0,1.000000E+0,1.243244E+0,647.761386E-3,1.993878E+0,60.000000E+0,1.877780E+0,0.000000E+0,73.566890E+0,983.693980E-3,988.791863E-3,984.784930E-3,50.000000E+0,1.000000E+0,86.359789E+0,2.680561E+0,2.528601E+0,1.201489E+0,25.000000E+0,0.000000E+0,1.224689E+0,1.220681E+0,993.612748E-3,60.000000E+0,3.989108E-3,50.229947E+0,8.738580E-3,23.884247E+0,3.553588E+0,30.656171E+0,0.000000E+0,3.718123E-3,0.000000E+0,44.745794E-3,0.000000E+0,22.874784E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.167621E-3,2.020834E+0,2.013426E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916043E+0,5.698855E+0,0.000000E+0,88.819625E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.779042E+0,0.000000E+0,44.037160E-3,996.490746E-3,3.066321E+0,997.520633E-3,3.058114E+0,999.210292E-3,3.049842E+0,997.585001E-3,3.045546E+0,25.330979E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.054211E+0,73.000063E+0,2.101854E+0,72.615471E+0,72.593195E+0,2.112226E+0,72.619074E+0,72.857979E+0,2.139712E+0,72.611821E+0,72.858353E+0,2.111788E+0
 10/25/2017,13:32:28.118,922.899256E-6,73.064226E+0,3.982115E-3,998.765490E-3,986.710392E-3,0.000000E+0,1.010846E+0,3.089023E+0,0.000000E+0,72.949519E+0,3.979132E-3,998.056683E-3,1.014794E+0,0.000000E+0,1.053842E+0,3.100268E+0,0.000000E+0,76.474323E+0,30.925137E+0,72.523515E+0,3.975435E-3,3.968626E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,99.138647E+0,23.684513E+0,8.606088E-3,12.302262E-3,1.000000E+0,2.671979E+0,1.000000E+0,20.000000E+0,6.572174E-3,42.618263E+0,0.000000E+0,2.678666E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.982621E+0,0.000000E+0,-213.940316E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.877454E-3,0.000000E+0,145.564967E-3,0.000000E+0,-215.620245E-3,0.000000E+0,2.075904E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.004013E+0,3.054445E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.001459E+0,3.035890E+0,0.000000E+0,241.586028E+0,4.015574E-3,3.978794E-3,84.844433E+0,73.809158E+0,73.049250E+0,84.344564E+0,78.016663E+0,3.991573E-3,3.976459E-3,69.530976E+0,4.597478E+0,1.766749E+0,75.405550E+0,74.146272E+0,0.000000E+0,74.143745E+0,73.321029E+0,0.000000E+0,73.871927E+0,1.037467E+0,1.005698E+0,2.125029E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.442822E-3,69.078104E+0,30.592531E+0,0.000000E+0,1.225520E+0,1.230048E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.249945E+0,646.003850E-3,2.006500E+0,60.000000E+0,1.874798E+0,0.000000E+0,73.562444E+0,984.619904E-3,983.731161E-3,1.004882E+0,50.000000E+0,1.000000E+0,86.220605E+0,2.679460E+0,2.527595E+0,1.199238E+0,25.000000E+0,0.000000E+0,1.228170E+0,1.223014E+0,1.010347E+0,60.000000E+0,3.988330E-3,50.222442E+0,8.788257E-3,23.899326E+0,3.580973E+0,30.655520E+0,0.000000E+0,44.528161E-3,0.000000E+0,42.716525E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.526350E-3,0.000000E+0,21.296463E-3,2.020995E+0,2.013297E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905044E+0,5.698339E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.778785E+0,0.000000E+0,40.687256E-3,996.603389E-3,3.065967E+0,997.762013E-3,3.057245E+0,996.635573E-3,3.051178E+0,999.966615E-3,3.047477E+0,28.875013E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.054679E+0,73.001373E+0,2.110484E+0,72.612757E+0,72.592821E+0,2.104307E+0,72.612523E+0,72.856294E+0,2.134202E+0,72.614956E+0,72.853205E+0,2.109314E+0
 10/25/2017,13:32:38.118,439.844037E-6,73.067737E+0,3.982439E-3,998.572179E-3,1.005952E+0,0.000000E+0,1.011533E+0,3.090441E+0,0.000000E+0,72.944277E+0,3.981596E-3,997.847263E-3,1.020887E+0,0.000000E+0,1.058713E+0,3.100300E+0,0.000000E+0,76.474885E+0,30.926670E+0,72.518180E+0,3.978289E-3,3.972841E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,99.160510E+0,23.687621E+0,8.611601E-3,12.299603E-3,1.000000E+0,2.672745E+0,1.000000E+0,20.000000E+0,6.565362E-3,42.622825E+0,0.000000E+0,2.671738E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.977020E+0,0.000000E+0,-226.912188E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.362442E-3,0.000000E+0,150.205048E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.083058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,762.307942E-3,3.055346E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.002002E+0,3.036984E+0,0.000000E+0,241.562054E+0,4.013109E-3,3.979507E-3,84.853532E+0,73.810001E+0,73.056738E+0,84.368339E+0,78.023361E+0,3.983918E-3,3.976264E-3,69.536027E+0,4.615843E+0,1.767942E+0,75.410326E+0,74.145055E+0,0.000000E+0,74.144306E+0,73.324352E+0,0.000000E+0,73.871786E+0,1.052833E+0,1.001578E+0,2.114842E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.462861E-3,69.075251E+0,30.589512E+0,0.000000E+0,1.226094E+0,1.231853E+0,1.005283E+0,60.000000E+0,1.000000E+0,1.251636E+0,648.767975E-3,1.999981E+0,60.000000E+0,1.872719E+0,0.000000E+0,73.562771E+0,988.642884E-3,987.275249E-3,1.006879E+0,50.000000E+0,1.000000E+0,86.190114E+0,2.674047E+0,2.527148E+0,1.183588E+0,25.000000E+0,0.000000E+0,1.229512E+0,1.219515E+0,1.007202E+0,60.000000E+0,3.989886E-3,50.215357E+0,8.813873E-3,23.922107E+0,3.705338E+0,30.652129E+0,0.000000E+0,45.495224E-3,0.000000E+0,43.231895E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.075402E-3,2.020995E+0,2.013684E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902871E+0,5.697275E+0,0.000000E+0,79.632531E-3,0.000000E+0,42.594036E-3,9.500000E+0,9.792571E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.777303E+0,0.000000E+0,39.785358E-3,996.442470E-3,3.066353E+0,997.971208E-3,3.057051E+0,997.488449E-3,3.049182E+0,997.520633E-3,3.045336E+0,30.808122E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.052901E+0,72.998472E+0,2.105210E+0,72.612991E+0,72.592961E+0,2.109847E+0,72.614956E+0,72.855732E+0,2.136997E+0,72.614160E+0,72.854282E+0,2.116656E+0
 10/25/2017,13:32:48.118,-365.247996E-6,73.066239E+0,3.979910E-3,997.895591E-3,1.004451E+0,0.000000E+0,1.012283E+0,3.090715E+0,0.000000E+0,72.947460E+0,3.979975E-3,998.556069E-3,1.020983E+0,0.000000E+0,1.049482E+0,3.099881E+0,0.000000E+0,76.482097E+0,30.925137E+0,72.509008E+0,3.974917E-3,3.968302E-3,0.000000E+0,1.026458E+0,1.000000E+0,44.000000E+0,99.004507E+0,23.688595E+0,8.630343E-3,12.301225E-3,1.000000E+0,2.664632E+0,1.000000E+0,20.000000E+0,6.551740E-3,42.625618E+0,0.000000E+0,2.688236E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.987707E+0,0.000000E+0,-230.452898E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.682161E-3,0.000000E+0,164.834191E-3,0.000000E+0,-198.219939E-3,0.000000E+0,2.077064E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,631.584360E-3,3.055185E+0,0.000000E+0,997.906840E-3,0.000000E+0,986.213778E-3,3.036872E+0,0.000000E+0,241.564369E+0,4.011552E-3,3.982362E-3,84.868211E+0,73.812903E+0,73.056130E+0,84.387660E+0,78.028233E+0,3.988848E-3,3.980805E-3,69.527655E+0,4.593290E+0,1.766282E+0,75.408359E+0,74.150719E+0,0.000000E+0,74.144728E+0,73.331840E+0,0.000000E+0,73.869305E+0,1.031556E+0,1.010104E+0,2.120948E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.452031E-3,69.073006E+0,30.584634E+0,0.000000E+0,1.221305E+0,1.230016E+0,1.010637E+0,60.000000E+0,1.000000E+0,1.246068E+0,647.505745E-3,1.970297E+0,60.000000E+0,1.889207E+0,0.000000E+0,73.562256E+0,986.152467E-3,989.478331E-3,1.009962E+0,50.000000E+0,1.000000E+0,86.185798E+0,2.680178E+0,2.524751E+0,1.191796E+0,25.000000E+0,0.000000E+0,1.228490E+0,1.220921E+0,1.011433E+0,60.000000E+0,3.992157E-3,50.212980E+0,8.754923E-3,23.940481E+0,3.638645E+0,30.647577E+0,0.000000E+0,-30.838243E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.981711E-3,2.020770E+0,2.013523E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902828E+0,5.699757E+0,0.000000E+0,82.856073E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792024E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.777077E+0,0.000000E+0,42.716525E-3,996.909137E-3,3.066305E+0,997.745921E-3,3.058902E+0,999.258568E-3,3.049038E+0,996.989597E-3,3.045175E+0,23.720054E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.051029E+0,72.998986E+0,2.104187E+0,72.614301E+0,72.594412E+0,2.108506E+0,72.615330E+0,72.854094E+0,2.137620E+0,72.615986E+0,72.854750E+0,2.119067E+0
 10/25/2017,13:32:58.118,1.244936E-3,73.068626E+0,3.980040E-3,997.653952E-3,1.017337E+0,0.000000E+0,1.014311E+0,3.090280E+0,0.000000E+0,72.944464E+0,3.982050E-3,998.249994E-3,978.184889E-3,0.000000E+0,1.060454E+0,3.098882E+0,0.000000E+0,76.487951E+0,30.919562E+0,72.514203E+0,3.975371E-3,3.965967E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.857065E+0,23.686461E+0,8.624311E-3,12.285012E-3,1.000000E+0,2.664632E+0,1.000000E+0,20.000000E+0,6.535717E-3,42.627294E+0,0.000000E+0,2.676732E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.986291E+0,0.000000E+0,-225.495904E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.452515E-3,0.000000E+0,163.931954E-3,0.000000E+0,-181.174084E-3,0.000000E+0,2.075485E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.012654E+0,3.054412E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.006477E+0,3.036421E+0,0.000000E+0,241.554046E+0,4.011163E-3,3.982945E-3,84.880452E+0,73.811779E+0,73.057628E+0,84.412796E+0,78.035119E+0,3.984113E-3,3.979248E-3,69.494541E+0,4.599734E+0,1.763510E+0,75.406908E+0,74.148519E+0,0.000000E+0,74.142247E+0,73.337878E+0,0.000000E+0,73.866169E+0,1.061538E+0,1.011477E+0,2.121729E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.438801E-3,69.071323E+0,30.582915E+0,0.000000E+0,1.222215E+0,1.227446E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.244361E+0,651.883607E-3,1.998831E+0,60.000000E+0,1.865048E+0,0.000000E+0,73.559308E+0,985.386186E-3,987.355071E-3,1.006703E+0,50.000000E+0,1.000000E+0,86.245983E+0,2.677783E+0,2.522819E+0,1.198375E+0,25.000000E+0,0.000000E+0,1.227580E+0,1.222486E+0,1.003736E+0,60.000000E+0,3.988524E-3,50.205895E+0,8.867571E-3,23.948229E+0,3.572919E+0,30.646230E+0,0.000000E+0,8.166611E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.000685E-3,0.000000E+0,19.975828E-3,0.000000E+0,16.046133E-3,2.020931E+0,2.013684E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908153E+0,5.697791E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792475E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.777045E+0,0.000000E+0,44.939057E-3,996.973505E-3,3.066449E+0,997.472357E-3,3.058242E+0,996.973505E-3,3.050969E+0,997.971208E-3,3.045610E+0,35.318711E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.056785E+0,72.999735E+0,2.099777E+0,72.613412E+0,72.592587E+0,2.107867E+0,72.616407E+0,72.854562E+0,2.135016E+0,72.613131E+0,72.857090E+0,2.117199E+0
 10/25/2017,13:33:08.118,1.083918E-3,73.067783E+0,3.985163E-3,998.572179E-3,998.047551E-3,0.000000E+0,1.013513E+0,3.089152E+0,0.000000E+0,72.943669E+0,3.978159E-3,997.202893E-3,1.021685E+0,0.000000E+0,1.066539E+0,3.100380E+0,0.000000E+0,76.493242E+0,30.909853E+0,72.511816E+0,3.976278E-3,3.971674E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,98.832100E+0,23.671105E+0,8.610109E-3,12.297333E-3,1.000000E+0,2.672346E+0,1.000000E+0,20.000000E+0,6.583720E-3,42.628178E+0,0.000000E+0,2.680341E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.986806E+0,0.000000E+0,-230.131015E-3,0.000000E+0,138.263713E-3,0.000000E+0,135.785217E-3,0.000000E+0,163.448612E-3,0.000000E+0,-183.848575E-3,0.000000E+0,2.074680E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.006345E+0,3.054654E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.008842E+0,3.036582E+0,0.000000E+0,241.542517E+0,4.005844E-3,3.983270E-3,84.893583E+0,73.812669E+0,73.061372E+0,84.436149E+0,78.041349E+0,3.986708E-3,3.975550E-3,69.465122E+0,4.597801E+0,1.768119E+0,75.413229E+0,74.150392E+0,0.000000E+0,74.142528E+0,73.347332E+0,0.000000E+0,73.863220E+0,1.078279E+0,1.006656E+0,2.120980E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.445805E-3,69.070060E+0,30.582730E+0,0.000000E+0,1.224706E+0,1.225130E+0,1.001160E+0,60.000000E+0,1.000000E+0,1.244616E+0,646.850663E-3,2.002506E+0,60.000000E+0,1.865241E+0,0.000000E+0,73.558231E+0,986.775072E-3,985.614955E-3,1.002214E+0,50.000000E+0,1.000000E+0,86.248845E+0,2.673999E+0,2.520247E+0,1.196523E+0,25.000000E+0,0.000000E+0,1.223603E+0,1.222630E+0,1.008016E+0,60.000000E+0,3.988913E-3,50.201420E+0,8.776000E-3,23.950085E+0,3.647666E+0,30.649807E+0,0.000000E+0,-7.403095E-3,0.000000E+0,51.477813E-3,0.000000E+0,24.839632E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.822129E-3,2.020834E+0,2.013490E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908802E+0,5.698919E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.794246E+0,0.000000E+0,25.161738E-3,10.000000E+0,9.776884E+0,0.000000E+0,39.334410E-3,996.506838E-3,3.066176E+0,997.407989E-3,3.057148E+0,996.522930E-3,3.048072E+0,999.049372E-3,3.045996E+0,31.130307E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.055568E+0,72.998004E+0,2.102430E+0,72.611587E+0,72.591791E+0,2.116744E+0,72.614722E+0,72.852831E+0,2.142427E+0,72.617670E+0,72.853346E+0,2.118077E+0
 10/25/2017,13:33:18.118,2.050028E-3,73.067971E+0,3.985163E-3,997.879481E-3,1.003014E+0,0.000000E+0,1.014838E+0,3.088379E+0,0.000000E+0,72.946243E+0,3.981402E-3,997.444532E-3,991.440559E-3,0.000000E+0,1.068663E+0,3.100751E+0,0.000000E+0,76.498019E+0,30.906230E+0,72.517291E+0,3.977640E-3,3.967005E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.825894E+0,23.662150E+0,8.631575E-3,12.281185E-3,1.000000E+0,2.663561E+0,1.000000E+0,20.000000E+0,6.570617E-3,42.633718E+0,0.000000E+0,2.685239E+0,0.000000E+0,1.985586E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.991023E+0,0.000000E+0,-232.448571E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.748701E-3,0.000000E+0,163.867508E-3,0.000000E+0,-202.505570E-3,0.000000E+0,2.083026E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,585.358316E-3,3.054718E+0,0.000000E+0,998.486152E-3,0.000000E+0,988.083467E-3,3.036711E+0,0.000000E+0,241.549271E+0,4.012136E-3,3.980935E-3,84.905590E+0,73.814775E+0,73.060529E+0,84.459034E+0,78.044534E+0,3.989562E-3,3.978988E-3,69.442952E+0,4.593612E+0,1.768393E+0,75.412526E+0,74.152826E+0,0.000000E+0,74.143698E+0,73.352621E+0,0.000000E+0,73.864952E+0,1.071825E+0,1.006528E+0,2.120518E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.444184E-3,69.065898E+0,30.575994E+0,0.000000E+0,1.221864E+0,1.234966E+0,1.002423E+0,60.000000E+0,1.000000E+0,1.246371E+0,642.281070E-3,1.968268E+0,60.000000E+0,1.884710E+0,0.000000E+0,73.560759E+0,987.253998E-3,987.514714E-3,1.008636E+0,50.000000E+0,1.000000E+0,86.206579E+0,2.676985E+0,2.519480E+0,1.204316E+0,25.000000E+0,0.000000E+0,1.227851E+0,1.220521E+0,999.185599E-3,60.000000E+0,3.988654E-3,50.196060E+0,8.882486E-3,23.945352E+0,3.681174E+0,30.647530E+0,0.000000E+0,-16.332305E-3,0.000000E+0,43.650633E-3,0.000000E+0,21.296463E-3,0.000000E+0,18.236455E-3,0.000000E+0,16.271607E-3,2.020867E+0,2.013072E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905694E+0,5.698403E+0,0.000000E+0,82.404777E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.794150E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.779654E+0,0.000000E+0,39.720937E-3,997.005689E-3,3.065934E+0,997.552817E-3,3.056681E+0,997.214885E-3,3.049070E+0,996.973505E-3,3.045369E+0,34.029971E-3,9.869593E+0,1.000000E+0,1.000000E+0,73.055615E+0,73.000344E+0,2.101886E+0,72.612195E+0,72.593242E+0,2.110469E+0,72.613739E+0,72.854001E+0,2.140159E+0,72.613833E+0,72.855358E+0,2.116082E+0
 10/25/2017,13:33:28.118,600.862443E-6,73.066192E+0,3.981467E-3,997.154565E-3,1.013744E+0,0.000000E+0,1.011613E+0,3.088024E+0,0.000000E+0,72.949519E+0,3.979002E-3,997.492859E-3,992.684774E-3,0.000000E+0,1.056669E+0,3.098802E+0,0.000000E+0,76.502327E+0,30.899726E+0,72.518414E+0,3.978419E-3,3.972323E-3,0.000000E+0,1.026299E+0,1.000000E+0,44.000000E+0,98.884287E+0,23.654170E+0,8.626581E-3,12.248046E-3,1.000000E+0,2.675509E+0,1.000000E+0,20.000000E+0,6.577623E-3,42.635766E+0,0.000000E+0,2.675250E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.975701E+0,0.000000E+0,-227.459389E-3,0.000000E+0,136.783053E-3,0.000000E+0,138.875290E-3,0.000000E+0,154.297341E-3,0.000000E+0,-209.401247E-3,0.000000E+0,2.080448E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,785.948086E-3,3.055812E+0,0.000000E+0,998.727532E-3,0.000000E+0,999.892867E-3,3.036518E+0,0.000000E+0,241.538610E+0,4.011942E-3,3.982297E-3,84.916470E+0,73.815149E+0,73.065630E+0,84.479199E+0,78.049312E+0,3.978729E-3,3.979378E-3,69.430932E+0,4.611655E+0,1.763703E+0,75.418987E+0,74.152077E+0,0.000000E+0,74.143183E+0,73.351965E+0,0.000000E+0,73.864531E+0,1.055628E+0,988.006892E-3,2.122973E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.438542E-3,69.066319E+0,30.573532E+0,0.000000E+0,1.223317E+0,1.229697E+0,1.007729E+0,60.000000E+0,1.000000E+0,1.252019E+0,650.525511E-3,1.992936E+0,60.000000E+0,1.885919E+0,0.000000E+0,73.556125E+0,986.471752E-3,986.684568E-3,1.004019E+0,50.000000E+0,1.000000E+0,86.138888E+0,2.674015E+0,2.524544E+0,1.186510E+0,25.000000E+0,0.000000E+0,1.225456E+0,1.221080E+0,1.004711E+0,60.000000E+0,3.987356E-3,50.191725E+0,8.693962E-3,23.936444E+0,3.725636E+0,30.646462E+0,0.000000E+0,52.554780E-3,0.000000E+0,44.262634E-3,0.000000E+0,18.494140E-3,0.000000E+0,15.369710E-3,0.000000E+0,18.558561E-3,2.020899E+0,2.013684E+0,2.018612E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900398E+0,5.699531E+0,0.000000E+0,83.565252E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.793763E+0,0.000000E+0,17.237925E-3,10.000000E+0,9.756526E+0,0.000000E+0,46.614010E-3,996.281550E-3,3.066868E+0,998.614888E-3,3.057985E+0,997.343621E-3,3.049247E+0,997.681553E-3,3.046946E+0,30.485937E-3,9.866693E+0,1.000000E+0,1.000000E+0,73.056738E+0,73.003479E+0,2.109141E+0,72.613786E+0,72.590341E+0,2.107356E+0,72.612569E+0,72.852971E+0,2.133307E+0,72.615705E+0,72.858728E+0,2.117582E+0
 10/25/2017,13:33:38.118,-365.247996E-6,73.068158E+0,3.986784E-3,999.329313E-3,988.418949E-3,0.000000E+0,1.014567E+0,3.089877E+0,0.000000E+0,72.945120E+0,3.982375E-3,997.782826E-3,1.018478E+0,0.000000E+0,1.064830E+0,3.099108E+0,0.000000E+0,76.509117E+0,30.904325E+0,72.507043E+0,3.974463E-3,3.971739E-3,0.000000E+0,1.020070E+0,1.000000E+0,44.000000E+0,98.893126E+0,23.644149E+0,8.640330E-3,12.254077E-3,1.000000E+0,2.671755E+0,1.000000E+0,20.000000E+0,6.569449E-3,42.635999E+0,0.000000E+0,2.676507E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.984875E+0,0.000000E+0,-217.126954E-3,0.000000E+0,137.813077E-3,0.000000E+0,136.847429E-3,0.000000E+0,146.757210E-3,0.000000E+0,-218.649188E-3,0.000000E+0,2.072553E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.010785E+0,3.053946E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.001379E+0,3.037322E+0,0.000000E+0,241.537983E+0,4.010450E-3,3.980416E-3,84.931525E+0,73.814822E+0,73.065911E+0,84.501709E+0,78.057556E+0,3.983010E-3,3.980545E-3,69.420455E+0,4.599089E+0,1.766427E+0,75.423716E+0,74.152498E+0,0.000000E+0,74.145243E+0,73.352855E+0,0.000000E+0,73.865467E+0,1.072225E+0,1.005282E+0,2.124806E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.431992E-3,69.063980E+0,30.569305E+0,0.000000E+0,1.221178E+0,1.227749E+0,1.012843E+0,60.000000E+0,1.000000E+0,1.249386E+0,645.093127E-3,1.997920E+0,60.000000E+0,1.873187E+0,0.000000E+0,73.554814E+0,983.885550E-3,984.401664E-3,1.010201E+0,50.000000E+0,1.000000E+0,86.107694E+0,2.677384E+0,2.521844E+0,1.199589E+0,25.000000E+0,0.000000E+0,1.222772E+0,1.219547E+0,1.007617E+0,60.000000E+0,3.989821E-3,50.186411E+0,8.833783E-3,23.930737E+0,3.625758E+0,30.644836E+0,0.000000E+0,40.240851E-3,0.000000E+0,45.196742E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.324262E-3,0.000000E+0,24.710789E-3,2.020899E+0,2.013523E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898030E+0,5.699112E+0,0.000000E+0,83.017250E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.792797E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.759039E+0,0.000000E+0,39.108936E-3,996.426378E-3,3.065564E+0,997.794197E-3,3.057100E+0,999.371211E-3,3.051339E+0,997.230977E-3,3.046817E+0,34.029971E-3,9.890215E+0,1.000000E+0,1.000000E+0,73.055615E+0,72.999922E+0,2.106265E+0,72.611633E+0,72.593429E+0,2.103732E+0,72.618325E+0,72.854001E+0,2.141309E+0,72.617857E+0,72.854094E+0,2.114948E+0
 10/25/2017,13:33:48.118,-365.247996E-6,73.070498E+0,3.983218E-3,998.282212E-3,1.013409E+0,0.000000E+0,1.012092E+0,3.092100E+0,0.000000E+0,72.946804E+0,3.982764E-3,997.943918E-3,1.009737E+0,0.000000E+0,1.061125E+0,3.105246E+0,0.000000E+0,76.512630E+0,30.911619E+0,72.504001E+0,3.971998E-3,3.965902E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.855091E+0,23.644752E+0,8.651290E-3,12.274635E-3,1.000000E+0,2.675541E+0,1.000000E+0,20.000000E+0,6.552454E-3,42.638280E+0,0.000000E+0,2.679922E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.997750E+0,0.000000E+0,-205.249483E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.879618E-3,0.000000E+0,150.688389E-3,0.000000E+0,-198.509944E-3,0.000000E+0,2.074197E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.003406E+0,3.054976E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.004192E+0,3.037660E+0,0.000000E+0,241.529011E+0,4.012785E-3,3.980675E-3,84.944891E+0,73.815524E+0,73.068813E+0,84.527174E+0,78.062474E+0,3.988005E-3,3.977302E-3,69.411382E+0,4.613266E+0,1.766153E+0,75.422171E+0,74.152358E+0,0.000000E+0,74.144025E+0,73.352340E+0,0.000000E+0,73.869071E+0,1.059845E+0,1.004724E+0,2.122000E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.439839E-3,69.060192E+0,30.568841E+0,0.000000E+0,1.216197E+0,1.230352E+0,998.187537E-3,60.000000E+0,1.000000E+0,1.246052E+0,643.271681E-3,1.995492E+0,60.000000E+0,1.884759E+0,0.000000E+0,73.553223E+0,988.866383E-3,987.754180E-3,996.446789E-3,50.000000E+0,1.000000E+0,86.115246E+0,2.672786E+0,2.521732E+0,1.189768E+0,25.000000E+0,0.000000E+0,1.224338E+0,1.223812E+0,998.035899E-3,60.000000E+0,3.988394E-3,50.181144E+0,8.843705E-3,23.920715E+0,3.573885E+0,30.647159E+0,0.000000E+0,-408.009825E-6,0.000000E+0,44.520319E-3,0.000000E+0,23.583417E-3,0.000000E+0,25.065106E-3,0.000000E+0,20.555619E-3,2.021028E+0,2.013587E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898839E+0,5.697243E+0,0.000000E+0,83.597487E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793119E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.739390E+0,0.000000E+0,42.941999E-3,996.603389E-3,3.065500E+0,997.922932E-3,3.057325E+0,996.651665E-3,3.048667E+0,999.403395E-3,3.046012E+0,25.653164E-3,9.886348E+0,1.000000E+0,1.000000E+0,73.057674E+0,73.004883E+0,2.104028E+0,72.614394E+0,72.592353E+0,2.107133E+0,72.614862E+0,72.853673E+0,2.141134E+0,72.616688E+0,72.854516E+0,2.118364E+0
