date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:33:58.118,117.807224E-6,73.068485E+0,3.980040E-3,997.911700E-3,1.012562E+0,0.000000E+0,1.016100E+0,3.098077E+0,0.000000E+0,72.947319E+0,3.980624E-3,998.249994E-3,1.025497E+0,0.000000E+0,1.064064E+0,3.108935E+0,0.000000E+0,76.519186E+0,30.906973E+0,72.501895E+0,3.971480E-3,3.973230E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.800647E+0,23.639231E+0,8.638709E-3,12.283650E-3,1.000000E+0,2.671979E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.640282E+0,0.000000E+0,2.670868E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.987514E+0,0.000000E+0,-229.100991E-3,0.000000E+0,135.398957E-3,0.000000E+0,137.780889E-3,0.000000E+0,163.513057E-3,0.000000E+0,-186.297507E-3,0.000000E+0,2.075904E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,957.530865E-3,3.053688E+0,0.000000E+0,999.886155E-3,0.000000E+0,995.945747E-3,3.037129E+0,0.000000E+0,241.514973E+0,4.010190E-3,3.976459E-3,84.956897E+0,73.818707E+0,73.071434E+0,84.548933E+0,78.068611E+0,3.982167E-3,3.982881E-3,69.400438E+0,4.599089E+0,1.762575E+0,75.421328E+0,74.153528E+0,0.000000E+0,74.145898E+0,73.352059E+0,0.000000E+0,73.868416E+0,1.064669E+0,1.001275E+0,2.124392E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.443081E-3,69.060192E+0,30.562848E+0,0.000000E+0,1.221896E+0,1.230751E+0,999.498051E-3,60.000000E+0,1.000000E+0,1.247408E+0,645.093127E-3,2.000061E+0,60.000000E+0,1.874960E+0,0.000000E+0,73.550930E+0,987.078391E-3,985.630920E-3,1.000616E+0,50.000000E+0,1.000000E+0,86.166612E+0,2.665393E+0,2.518729E+0,1.204843E+0,25.000000E+0,0.000000E+0,1.230454E+0,1.221783E+0,1.004327E+0,60.000000E+0,3.988070E-3,50.174665E+0,8.820164E-3,23.913246E+0,3.618669E+0,30.642746E+0,0.000000E+0,-30.580359E-3,0.000000E+0,43.489580E-3,0.000000E+0,23.712260E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.371180E-3,2.020931E+0,2.013813E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903311E+0,5.697855E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.737360E+0,0.000000E+0,43.972739E-3,997.021781E-3,3.067286E+0,997.778105E-3,3.056842E+0,996.925229E-3,3.049021E+0,999.017188E-3,3.047090E+0,31.774677E-3,9.877648E+0,1.000000E+0,1.000000E+0,73.054071E+0,73.001373E+0,2.103564E+0,72.613178E+0,72.595067E+0,2.103397E+0,72.615611E+0,72.854656E+0,2.133930E+0,72.615330E+0,72.854235E+0,2.119226E+0
 10/25/2017,13:34:08.118,-43.211183E-6,73.069421E+0,3.979780E-3,997.927809E-3,1.017896E+0,0.000000E+0,1.013178E+0,3.097755E+0,0.000000E+0,72.944371E+0,3.978548E-3,997.766717E-3,1.017362E+0,0.000000E+0,1.064559E+0,3.110175E+0,0.000000E+0,76.521995E+0,30.896381E+0,72.499696E+0,3.975176E-3,3.968691E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,98.749119E+0,23.641597E+0,8.651225E-3,12.282547E-3,1.000000E+0,2.665382E+0,1.000000E+0,20.000000E+0,6.614338E-3,42.644564E+0,0.000000E+0,2.676700E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.972546E+0,0.000000E+0,-222.920843E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.332417E-3,0.000000E+0,154.007336E-3,0.000000E+0,-208.176781E-3,0.000000E+0,2.073971E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,964.127744E-3,3.053978E+0,0.000000E+0,999.982707E-3,0.000000E+0,999.589242E-3,3.036888E+0,0.000000E+0,241.489070E+0,4.005520E-3,3.983854E-3,84.969748E+0,73.816132E+0,73.073119E+0,84.571866E+0,78.073436E+0,3.985346E-3,3.983335E-3,69.390335E+0,4.612944E+0,1.765041E+0,75.422780E+0,74.152264E+0,0.000000E+0,74.142387E+0,73.355757E+0,0.000000E+0,73.869727E+0,1.065995E+0,983.983372E-3,2.125795E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.446907E-3,69.058976E+0,30.560479E+0,0.000000E+0,1.225089E+0,1.230990E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.250727E+0,651.260481E-3,1.999742E+0,60.000000E+0,1.890239E+0,0.000000E+0,73.550181E+0,987.365747E-3,989.813582E-3,1.005585E+0,50.000000E+0,1.000000E+0,86.198604E+0,2.670806E+0,2.521317E+0,1.198104E+0,25.000000E+0,0.000000E+0,1.223347E+0,1.222726E+0,1.006627E+0,60.000000E+0,3.990600E-3,50.169537E+0,8.902915E-3,23.909766E+0,3.721770E+0,30.642653E+0,0.000000E+0,52.973841E-3,0.000000E+0,45.518849E-3,0.000000E+0,16.722556E-3,0.000000E+0,15.337499E-3,0.000000E+0,19.460458E-3,2.021028E+0,2.013297E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906255E+0,5.698178E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792024E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.719773E+0,0.000000E+0,49.480754E-3,996.040170E-3,3.066498E+0,997.391897E-3,3.057840E+0,998.357416E-3,3.050421E+0,999.886155E-3,3.046414E+0,30.808122E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.052807E+0,73.002169E+0,2.103612E+0,72.610463E+0,72.593710E+0,2.102902E+0,72.615237E+0,72.856528E+0,2.134761E+0,72.615377E+0,72.853159E+0,2.121158E+0
 10/25/2017,13:34:18.118,1.566973E-3,73.069562E+0,3.982569E-3,998.072792E-3,990.750253E-3,0.000000E+0,1.013689E+0,3.097867E+0,0.000000E+0,72.945494E+0,3.983412E-3,997.637843E-3,1.002000E+0,0.000000E+0,1.062003E+0,3.108725E+0,0.000000E+0,76.529956E+0,30.902188E+0,72.505218E+0,3.971090E-3,3.969664E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.759839E+0,23.635241E+0,8.668476E-3,12.284298E-3,1.000000E+0,2.668209E+0,1.000000E+0,20.000000E+0,6.522873E-3,42.642981E+0,0.000000E+0,2.667774E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.985486E+0,0.000000E+0,-212.942479E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.617784E-3,0.000000E+0,144.243832E-3,0.000000E+0,-206.791201E-3,0.000000E+0,2.071425E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.009683E+0,3.055828E+0,0.000000E+0,998.663164E-3,0.000000E+0,999.733065E-3,3.037033E+0,0.000000E+0,241.480484E+0,4.009801E-3,3.983464E-3,84.984521E+0,73.819924E+0,73.074382E+0,84.594095E+0,78.078916E+0,3.988719E-3,3.979572E-3,69.381496E+0,4.596512E+0,1.768168E+0,75.431348E+0,74.154090E+0,0.000000E+0,74.147630E+0,73.355663E+0,0.000000E+0,73.870429E+0,1.061954E+0,1.008843E+0,2.125428E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.462926E-3,69.057433E+0,30.557135E+0,0.000000E+0,1.220954E+0,1.226296E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.251237E+0,645.077150E-3,1.979435E+0,60.000000E+0,1.883872E+0,0.000000E+0,73.548309E+0,987.285926E-3,983.252230E-3,1.015984E+0,50.000000E+0,1.000000E+0,86.223326E+0,2.673217E+0,2.519736E+0,1.189896E+0,25.000000E+0,0.000000E+0,1.226813E+0,1.225314E+0,1.014595E+0,60.000000E+0,3.987811E-3,50.162965E+0,8.842278E-3,23.901971E+0,3.557776E+0,30.638472E+0,0.000000E+0,36.630484E-3,0.000000E+0,43.876107E-3,0.000000E+0,16.207186E-3,0.000000E+0,23.905524E-3,0.000000E+0,24.098787E-3,2.020931E+0,2.013458E+0,2.018515E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908646E+0,5.682640E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793183E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.721126E+0,0.000000E+0,50.865811E-3,996.458562E-3,3.066256E+0,998.405692E-3,3.057132E+0,999.451671E-3,3.051339E+0,997.504541E-3,3.046463E+0,26.941903E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.057674E+0,73.004790E+0,2.106888E+0,72.611025E+0,72.591136E+0,2.106191E+0,72.615845E+0,72.854516E+0,2.135400E+0,72.614535E+0,72.853954E+0,2.116066E+0
 10/25/2017,13:34:28.118,1.566973E-3,73.070919E+0,3.979845E-3,997.976137E-3,990.862027E-3,0.000000E+0,1.012970E+0,3.103715E+0,0.000000E+0,72.947600E+0,3.982504E-3,998.137229E-3,989.079742E-3,0.000000E+0,1.056382E+0,3.114235E+0,0.000000E+0,76.534077E+0,30.894012E+0,72.507090E+0,3.978289E-3,3.967394E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,98.804644E+0,23.638211E+0,8.652522E-3,12.273662E-3,1.000000E+0,2.677473E+0,1.000000E+0,20.000000E+0,6.625236E-3,42.650383E+0,0.000000E+0,2.686045E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.997525E+0,0.000000E+0,-215.710670E-3,0.000000E+0,137.330253E-3,0.000000E+0,138.489031E-3,0.000000E+0,151.236177E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.075067E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005929E+0,3.054396E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012837E+0,3.036743E+0,0.000000E+0,241.486079E+0,4.010255E-3,3.983918E-3,84.995636E+0,73.817630E+0,73.078875E+0,84.617637E+0,78.087863E+0,3.978924E-3,3.982232E-3,69.416386E+0,4.615199E+0,1.766314E+0,75.433314E+0,74.155260E+0,0.000000E+0,74.147864E+0,73.360062E+0,0.000000E+0,73.871880E+0,1.047626E+0,1.005602E+0,2.122813E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.451966E-3,69.053270E+0,30.552257E+0,0.000000E+0,1.221561E+0,1.224508E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.247807E+0,649.007639E-3,1.997361E+0,60.000000E+0,1.874911E+0,0.000000E+0,73.548355E+0,985.019009E-3,988.233111E-3,987.852159E-3,50.000000E+0,1.000000E+0,86.217603E+0,2.673520E+0,2.521828E+0,1.189065E+0,25.000000E+0,0.000000E+0,1.228761E+0,1.224276E+0,1.003034E+0,60.000000E+0,3.990795E-3,50.160262E+0,8.871202E-3,23.903085E+0,3.549721E+0,30.637264E+0,0.000000E+0,-633.657742E-6,0.000000E+0,42.813157E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.130998E-3,0.000000E+0,19.460458E-3,2.021124E+0,2.013716E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908541E+0,5.662138E+0,0.000000E+0,82.727131E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792571E+0,0.000000E+0,20.523409E-3,10.000000E+0,9.700414E+0,0.000000E+0,41.750206E-3,996.780401E-3,3.067640E+0,997.890749E-3,3.057566E+0,996.635573E-3,3.050405E+0,997.617185E-3,3.045175E+0,29.197198E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.054024E+0,73.001794E+0,2.115054E+0,72.612008E+0,72.591979E+0,2.106478E+0,72.614394E+0,72.855124E+0,2.138626E+0,72.615798E+0,72.853860E+0,2.115363E+0
 10/25/2017,13:34:38.118,1.566973E-3,73.068111E+0,3.983347E-3,997.831154E-3,1.000347E+0,0.000000E+0,1.014519E+0,3.101653E+0,0.000000E+0,72.943528E+0,3.979327E-3,997.960028E-3,977.004480E-3,0.000000E+0,1.067465E+0,3.113091E+0,0.000000E+0,76.538526E+0,30.892201E+0,72.497918E+0,3.970507E-3,3.971350E-3,0.000000E+0,1.026729E+0,1.000000E+0,44.000000E+0,98.839576E+0,23.632922E+0,8.642470E-3,12.282353E-3,1.000000E+0,2.672682E+0,1.000000E+0,20.000000E+0,6.588780E-3,42.653921E+0,0.000000E+0,2.695679E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.985229E+0,0.000000E+0,-220.635476E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.070584E-3,0.000000E+0,160.870789E-3,0.000000E+0,-184.331917E-3,0.000000E+0,2.073874E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.001824E+0,3.053994E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.006125E+0,3.036421E+0,0.000000E+0,241.526068E+0,4.009866E-3,3.983918E-3,85.010035E+0,73.819362E+0,73.079858E+0,84.641319E+0,78.092688E+0,3.979507E-3,3.975550E-3,69.435516E+0,4.600700E+0,1.764703E+0,75.432425E+0,74.155073E+0,0.000000E+0,74.146600E+0,73.362543E+0,0.000000E+0,73.871927E+0,1.071154E+0,1.005905E+0,2.122096E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.461823E-3,69.051400E+0,30.554115E+0,0.000000E+0,1.220220E+0,1.230767E+0,1.002583E+0,60.000000E+0,1.000000E+0,1.250679E+0,650.717242E-3,2.006340E+0,60.000000E+0,1.875459E+0,0.000000E+0,73.546390E+0,985.561792E-3,989.015364E-3,1.005888E+0,50.000000E+0,1.000000E+0,86.181201E+0,2.675213E+0,2.522962E+0,1.190055E+0,25.000000E+0,0.000000E+0,1.226909E+0,1.221863E+0,1.004343E+0,60.000000E+0,3.989757E-3,50.152151E+0,8.804729E-3,23.899048E+0,3.593539E+0,30.642699E+0,0.000000E+0,8.940261E-3,0.000000E+0,39.656516E-3,0.000000E+0,25.290580E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.530763E-3,2.020867E+0,2.013619E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905870E+0,5.659107E+0,0.000000E+0,84.371137E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793538E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.554001E-3,996.539022E-3,3.065918E+0,997.585001E-3,3.057502E+0,996.378102E-3,3.048490E+0,999.660867E-3,3.045224E+0,30.163752E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.056504E+0,73.005492E+0,2.100592E+0,72.612335E+0,72.590949E+0,2.112832E+0,72.612289E+0,72.856528E+0,2.139888E+0,72.619589E+0,72.856949E+0,2.117582E+0
 10/25/2017,13:34:48.118,-526.266402E-6,73.069281E+0,3.984904E-3,998.298322E-3,1.020786E+0,0.000000E+0,1.010128E+0,3.098238E+0,0.000000E+0,72.947366E+0,3.979132E-3,997.798935E-3,1.009880E+0,0.000000E+0,1.045122E+0,3.107726E+0,0.000000E+0,76.540540E+0,30.881423E+0,72.509008E+0,3.976862E-3,3.971155E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.861156E+0,23.628700E+0,8.647982E-3,12.268215E-3,1.000000E+0,2.657811E+0,1.000000E+0,20.000000E+0,6.518397E-3,42.653874E+0,0.000000E+0,2.706635E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.990218E+0,0.000000E+0,-230.452898E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.038395E-3,0.000000E+0,161.740804E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.076774E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,787.146111E-3,3.053656E+0,0.000000E+0,999.306843E-3,0.000000E+0,977.264843E-3,3.036421E+0,0.000000E+0,241.541794E+0,4.010644E-3,3.982751E-3,85.022932E+0,73.818239E+0,73.083508E+0,84.664205E+0,78.097044E+0,3.972891E-3,3.982426E-3,69.416807E+0,4.600700E+0,1.768087E+0,75.439120E+0,74.159332E+0,0.000000E+0,74.147536E+0,73.362730E+0,0.000000E+0,73.869212E+0,1.025998E+0,1.004788E+0,2.126257E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.441006E-3,69.050277E+0,30.552350E+0,0.000000E+0,1.220699E+0,1.229474E+0,1.004932E+0,60.000000E+0,1.000000E+0,1.247727E+0,647.314014E-3,1.999630E+0,60.000000E+0,1.871092E+0,0.000000E+0,73.544892E+0,985.450042E-3,986.397209E-3,1.004259E+0,50.000000E+0,1.000000E+0,86.176791E+0,2.674973E+0,2.519560E+0,1.191860E+0,25.000000E+0,0.000000E+0,1.226430E+0,1.222726E+0,1.004727E+0,60.000000E+0,3.990016E-3,50.148422E+0,8.899088E-3,23.900579E+0,3.647989E+0,30.638240E+0,0.000000E+0,-31.934247E-3,0.000000E+0,43.264105E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.403391E-3,2.021189E+0,2.013394E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905805E+0,5.660945E+0,0.000000E+0,82.340306E-3,0.000000E+0,50.137124E-3,9.500000E+0,9.791218E+0,0.000000E+0,23.583417E-3,10.000000E+0,9.700543E+0,0.000000E+0,38.174828E-3,996.764309E-3,3.066111E+0,997.858565E-3,3.057502E+0,996.732125E-3,3.049488E+0,998.035576E-3,3.046575E+0,27.908458E-3,9.877648E+0,1.000000E+0,1.000000E+0,73.057300E+0,73.003386E+0,2.103980E+0,72.614254E+0,72.590809E+0,2.100667E+0,72.615050E+0,72.858587E+0,2.136023E+0,72.614628E+0,72.855264E+0,2.122196E+0
 10/25/2017,13:34:58.118,1.083918E-3,73.069281E+0,3.982115E-3,998.749380E-3,997.504645E-3,0.000000E+0,1.011645E+0,3.098769E+0,0.000000E+0,72.948302E+0,3.981467E-3,996.784053E-3,1.023726E+0,0.000000E+0,1.059560E+0,3.114235E+0,0.000000E+0,76.548595E+0,30.881330E+0,72.502878E+0,3.977122E-3,3.966551E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.854479E+0,23.631391E+0,8.648436E-3,12.263156E-3,1.000000E+0,2.670429E+0,1.000000E+0,20.000000E+0,6.550637E-3,42.652804E+0,0.000000E+0,2.688623E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.985325E+0,0.000000E+0,-233.156713E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.615620E-3,0.000000E+0,168.990931E-3,0.000000E+0,-204.567829E-3,0.000000E+0,2.075453E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004553E+0,0.000000E+0,660.607426E-3,3.054332E+0,0.000000E+0,1.001994E+0,0.000000E+0,997.751514E-3,3.037532E+0,0.000000E+0,241.536584E+0,4.009477E-3,3.982686E-3,85.034610E+0,73.818192E+0,73.084632E+0,84.685168E+0,78.100838E+0,3.985410E-3,3.980545E-3,69.395854E+0,4.599412E+0,1.768442E+0,75.439261E+0,74.158209E+0,0.000000E+0,74.146928E+0,73.364275E+0,0.000000E+0,73.870850E+0,1.057801E+0,1.009657E+0,2.121681E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.458257E-3,69.050979E+0,30.549145E+0,0.000000E+0,1.220379E+0,1.231853E+0,1.003510E+0,60.000000E+0,1.000000E+0,1.250503E+0,645.588433E-3,1.972581E+0,60.000000E+0,1.882019E+0,0.000000E+0,73.544377E+0,985.370221E-3,987.977681E-3,1.004131E+0,50.000000E+0,1.000000E+0,86.190301E+0,2.675851E+0,2.527339E+0,1.186813E+0,25.000000E+0,0.000000E+0,1.228921E+0,1.220761E+0,1.005701E+0,60.000000E+0,3.989043E-3,50.139706E+0,8.857259E-3,23.897192E+0,3.679885E+0,30.641770E+0,0.000000E+0,4.395067E-3,0.000000E+0,44.584741E-3,0.000000E+0,20.169092E-3,0.000000E+0,17.173504E-3,0.000000E+0,15.659605E-3,2.020673E+0,2.013329E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907225E+0,5.660687E+0,0.000000E+0,82.533719E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.795019E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.698610E+0,0.000000E+0,45.615480E-3,996.651665E-3,3.065967E+0,997.922932E-3,3.058532E+0,997.617185E-3,3.049569E+0,1.000047E+0,3.047444E+0,30.163752E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.057534E+0,73.004368E+0,2.104539E+0,72.613037E+0,72.590809E+0,2.104099E+0,72.613599E+0,72.851427E+0,2.138418E+0,72.620384E+0,72.853299E+0,2.114549E+0
 10/25/2017,13:35:08.118,761.880850E-6,73.071059E+0,3.984904E-3,998.862145E-3,1.008586E+0,0.000000E+0,1.011581E+0,3.102781E+0,0.000000E+0,72.945962E+0,3.982504E-3,997.718389E-3,1.006579E+0,0.000000E+0,1.057452E+0,3.115685E+0,0.000000E+0,76.552856E+0,30.877428E+0,72.481165E+0,3.979327E-3,3.970053E-3,0.000000E+0,1.028178E+0,1.000000E+0,44.000000E+0,98.830502E+0,23.626009E+0,8.644156E-3,12.278980E-3,1.000000E+0,2.664711E+0,1.000000E+0,20.000000E+0,6.578790E-3,42.658017E+0,0.000000E+0,2.699127E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.979306E+0,0.000000E+0,-236.085845E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.426818E-3,0.000000E+0,167.154232E-3,0.000000E+0,-197.639929E-3,0.000000E+0,2.076742E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,672.044151E-3,3.055989E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.005486E+0,3.037129E+0,0.000000E+0,241.551248E+0,4.007466E-3,3.981129E-3,85.045069E+0,73.819783E+0,73.087487E+0,84.707304E+0,78.107022E+0,3.983335E-3,3.978340E-3,69.392767E+0,4.614555E+0,1.766024E+0,75.441461E+0,74.157834E+0,0.000000E+0,74.147770E+0,73.366802E+0,0.000000E+0,73.866778E+0,1.048840E+0,1.004309E+0,2.122702E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.456960E-3,69.047191E+0,30.545800E+0,0.000000E+0,1.228138E+0,1.229282E+0,1.003414E+0,60.000000E+0,1.000000E+0,1.249578E+0,651.564055E-3,1.979675E+0,60.000000E+0,1.866337E+0,0.000000E+0,73.544049E+0,988.036244E-3,982.374190E-3,1.004307E+0,50.000000E+0,1.000000E+0,86.206016E+0,2.672083E+0,2.520151E+0,1.203853E+0,25.000000E+0,0.000000E+0,1.226110E+0,1.221400E+0,1.005509E+0,60.000000E+0,3.987746E-3,50.137282E+0,8.789165E-3,23.895151E+0,3.638645E+0,30.640795E+0,0.000000E+0,26.025032E-3,0.000000E+0,44.842426E-3,0.000000E+0,19.009509E-3,0.000000E+0,14.725497E-3,0.000000E+0,17.076872E-3,2.020931E+0,2.013813E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908852E+0,5.661074E+0,0.000000E+0,80.921948E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791701E+0,0.000000E+0,19.234984E-3,10.000000E+0,9.699737E+0,0.000000E+0,39.914201E-3,996.651665E-3,3.066578E+0,997.922932E-3,3.057148E+0,997.729829E-3,3.049086E+0,997.697645E-3,3.046994E+0,25.653164E-3,9.876037E+0,1.000000E+0,1.000000E+0,73.059219E+0,73.004696E+0,2.098466E+0,72.613786E+0,72.583462E+0,2.107516E+0,72.613459E+0,72.853346E+0,2.137732E+0,72.614769E+0,72.856949E+0,2.119211E+0
 10/25/2017,13:35:18.118,1.889010E-3,73.072089E+0,3.979002E-3,997.428423E-3,1.008986E+0,0.000000E+0,1.016052E+0,3.097626E+0,0.000000E+0,72.944090E+0,3.982375E-3,997.589515E-3,987.516498E-3,0.000000E+0,1.066012E+0,3.110320E+0,0.000000E+0,76.554074E+0,30.871575E+0,72.489962E+0,3.969275E-3,3.970182E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.817667E+0,23.627122E+0,8.628203E-3,12.263870E-3,1.000000E+0,2.671372E+0,1.000000E+0,20.000000E+0,6.575158E-3,42.657459E+0,0.000000E+0,2.711565E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.979016E+0,0.000000E+0,-235.345515E-3,0.000000E+0,139.004043E-3,0.000000E+0,138.167148E-3,0.000000E+0,169.377604E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.078096E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,632.526778E-3,3.054042E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.013460E+0,3.036647E+0,0.000000E+0,241.552406E+0,4.008179E-3,3.984697E-3,85.060640E+0,73.820392E+0,73.088235E+0,84.733004E+0,78.113720E+0,3.990081E-3,3.981389E-3,69.460585E+0,4.611333E+0,1.765750E+0,75.450264E+0,74.158817E+0,0.000000E+0,74.147349E+0,73.370406E+0,0.000000E+0,73.868369E+0,1.077576E+0,1.007119E+0,2.124487E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.452420E-3,69.044712E+0,30.544221E+0,0.000000E+0,1.224801E+0,1.233290E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.249961E+0,646.515134E-3,1.970792E+0,60.000000E+0,1.892318E+0,0.000000E+0,73.541615E+0,988.994096E-3,985.487241E-3,1.006367E+0,50.000000E+0,1.000000E+0,86.241621E+0,2.671237E+0,2.526237E+0,1.190119E+0,25.000000E+0,0.000000E+0,1.229768E+0,1.219131E+0,999.329311E-3,60.000000E+0,3.989367E-3,50.132527E+0,7.132076E-3,23.895986E+0,3.706627E+0,30.641445E+0,0.000000E+0,20.673953E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.983182E-3,0.000000E+0,16.078343E-3,2.020867E+0,2.013555E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912163E+0,5.660558E+0,0.000000E+0,79.987121E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792410E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.700285E+0,0.000000E+0,41.879049E-3,996.828677E-3,3.065967E+0,997.472357E-3,3.057920E+0,999.548223E-3,3.050824E+0,998.904544E-3,3.045610E+0,45.306443E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.056926E+0,73.003386E+0,2.101055E+0,72.612148E+0,72.587018E+0,2.107915E+0,72.613692E+0,72.852457E+0,2.145015E+0,72.617623E+0,72.853767E+0,2.115284E+0
 10/25/2017,13:35:28.118,1.727991E-3,73.071574E+0,3.984320E-3,999.071565E-3,1.014367E+0,0.000000E+0,1.013194E+0,3.097900E+0,0.000000E+0,72.945166E+0,3.980299E-3,998.282212E-3,1.015033E+0,0.000000E+0,1.065277E+0,3.108322E+0,0.000000E+0,76.563065E+0,30.872039E+0,72.478638E+0,3.975241E-3,3.969145E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,98.831818E+0,23.622947E+0,8.632483E-3,12.267955E-3,1.000000E+0,2.669551E+0,1.000000E+0,20.000000E+0,6.579244E-3,42.659833E+0,0.000000E+0,2.711565E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.990476E+0,0.000000E+0,-231.064475E-3,0.000000E+0,137.716513E-3,0.000000E+0,139.808750E-3,0.000000E+0,165.091974E-3,0.000000E+0,-197.221033E-3,0.000000E+0,2.081640E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,580.055259E-3,3.053366E+0,0.000000E+0,997.826381E-3,0.000000E+0,985.702411E-3,3.037757E+0,0.000000E+0,241.517385E+0,4.009736E-3,3.981648E-3,85.073725E+0,73.820766E+0,73.090154E+0,84.754952E+0,78.117374E+0,3.983918E-3,3.976718E-3,69.467133E+0,4.591357E+0,1.762688E+0,75.446892E+0,74.160783E+0,0.000000E+0,74.151656E+0,73.373869E+0,0.000000E+0,73.867199E+0,1.071586E+0,1.009673E+0,2.129047E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.457997E-3,69.044525E+0,30.543339E+0,0.000000E+0,1.221353E+0,1.231996E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.249865E+0,650.813108E-3,1.976911E+0,60.000000E+0,1.876297E+0,0.000000E+0,73.540164E+0,988.610955E-3,987.339106E-3,1.005441E+0,50.000000E+0,1.000000E+0,86.239744E+0,2.675021E+0,2.520311E+0,1.192435E+0,25.000000E+0,0.000000E+0,1.221990E+0,1.217917E+0,1.002874E+0,60.000000E+0,3.988848E-3,50.128053E+0,8.623923E-3,23.890418E+0,3.655077E+0,30.642932E+0,0.000000E+0,-27.937055E-3,0.000000E+0,44.584741E-3,0.000000E+0,22.649309E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.661076E-3,2.020995E+0,2.013072E+0,2.018451E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912409E+0,5.661203E+0,0.000000E+0,88.271623E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.701734E+0,0.000000E+0,53.056133E-3,997.295345E-3,3.066819E+0,997.729829E-3,3.058484E+0,996.764309E-3,3.052288E+0,1.000128E+0,3.046077E+0,27.908458E-3,9.870560E+0,1.000000E+0,1.000000E+0,73.061138E+0,73.002028E+0,2.101758E+0,72.615798E+0,72.588937E+0,2.100874E+0,72.613131E+0,72.854516E+0,2.132972E+0,72.618747E+0,72.854282E+0,2.117135E+0
 10/25/2017,13:35:38.118,-43.211183E-6,73.068298E+0,3.985033E-3,999.216548E-3,1.007085E+0,0.000000E+0,1.012156E+0,3.100880E+0,0.000000E+0,72.944137E+0,3.974528E-3,996.945145E-3,975.680508E-3,0.000000E+0,1.051127E+0,3.111206E+0,0.000000E+0,76.567186E+0,30.871761E+0,72.501380E+0,3.974009E-3,3.969988E-3,0.000000E+0,1.022157E+0,1.000000E+0,44.000000E+0,98.851706E+0,23.623735E+0,8.634558E-3,12.284493E-3,1.000000E+0,2.676164E+0,1.000000E+0,20.000000E+0,6.564843E-3,42.662160E+0,0.000000E+0,2.699031E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.987160E+0,0.000000E+0,-227.459389E-3,0.000000E+0,135.849593E-3,0.000000E+0,135.688652E-3,0.000000E+0,161.773027E-3,0.000000E+0,-182.366327E-3,0.000000E+0,2.079288E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.013069E+0,3.053688E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.002753E+0,3.037725E+0,0.000000E+0,241.510101E+0,4.011617E-3,3.984048E-3,85.084841E+0,73.822030E+0,73.094881E+0,84.775634E+0,78.124400E+0,3.987292E-3,3.980221E-3,69.426208E+0,4.598123E+0,1.768571E+0,75.443849E+0,74.162609E+0,0.000000E+0,74.150345E+0,73.380328E+0,0.000000E+0,73.871552E+0,1.033681E+0,1.008077E+0,2.131087E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.459424E-3,69.045180E+0,30.540459E+0,0.000000E+0,1.222135E+0,1.229154E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.249402E+0,648.975684E-3,1.999518E+0,60.000000E+0,1.879617E+0,0.000000E+0,73.534080E+0,986.982606E-3,987.834002E-3,1.013956E+0,50.000000E+0,1.000000E+0,86.242090E+0,2.676777E+0,2.525327E+0,1.205641E+0,25.000000E+0,0.000000E+0,1.227627E+0,1.224531E+0,1.008160E+0,60.000000E+0,3.987032E-3,50.121434E+0,8.480017E-3,23.891393E+0,3.617059E+0,30.643861E+0,0.000000E+0,43.286034E-6,0.000000E+0,41.782417E-3,0.000000E+0,24.968474E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.886550E-3,2.020834E+0,2.013490E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913004E+0,5.660139E+0,0.000000E+0,83.984312E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.791508E+0,0.000000E+0,25.129527E-3,10.000000E+0,9.702701E+0,0.000000E+0,42.201155E-3,997.166609E-3,3.066433E+0,998.051668E-3,3.058500E+0,998.132128E-3,3.049681E+0,997.906840E-3,3.047573E+0,29.197198E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.056692E+0,73.003386E+0,2.103852E+0,72.612242E+0,72.587861E+0,2.108075E+0,72.613037E+0,72.853439E+0,2.141757E+0,72.615892E+0,72.855966E+0,2.119865E+0
 10/25/2017,13:35:48.118,1.405954E-3,73.072931E+0,3.979651E-3,997.943918E-3,1.006638E+0,0.000000E+0,1.013832E+0,3.097384E+0,0.000000E+0,72.949519E+0,3.973166E-3,997.331767E-3,994.439436E-3,0.000000E+0,1.059161E+0,3.109885E+0,0.000000E+0,76.572946E+0,30.867766E+0,72.488699E+0,3.978289E-3,3.971285E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,98.864729E+0,23.628282E+0,8.633585E-3,12.267047E-3,1.000000E+0,2.671148E+0,1.000000E+0,20.000000E+0,6.596370E-3,42.661415E+0,0.000000E+0,2.692231E+0,0.000000E+0,1.990550E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.991377E+0,0.000000E+0,-216.933825E-3,0.000000E+0,138.424655E-3,0.000000E+0,137.362442E-3,0.000000E+0,155.457361E-3,0.000000E+0,-185.363046E-3,0.000000E+0,2.078804E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002509E+0,0.000000E+0,1.012382E+0,3.054107E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.005694E+0,3.037081E+0,0.000000E+0,241.578503E+0,4.011358E-3,3.984308E-3,85.097785E+0,73.820579E+0,73.094834E+0,84.799270E+0,78.128757E+0,3.979053E-3,3.980156E-3,69.387903E+0,4.600056E+0,1.766862E+0,75.449374E+0,74.160924E+0,0.000000E+0,74.149689E+0,73.379626E+0,0.000000E+0,73.871037E+0,1.053967E+0,1.009194E+0,2.123276E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.445416E-3,69.039287E+0,30.539622E+0,0.000000E+0,1.227356E+0,1.232332E+0,1.007521E+0,60.000000E+0,1.000000E+0,1.249131E+0,649.742609E-3,1.997984E+0,60.000000E+0,1.871269E+0,0.000000E+0,73.537169E+0,986.280181E-3,985.822492E-3,1.006847E+0,50.000000E+0,1.000000E+0,86.259212E+0,2.679907E+0,2.527787E+0,1.199525E+0,25.000000E+0,0.000000E+0,1.227659E+0,1.218157E+0,1.004327E+0,60.000000E+0,3.991313E-3,50.118917E+0,8.411533E-3,23.887820E+0,3.645733E+0,30.645161E+0,0.000000E+0,1.622821E-3,0.000000E+0,41.073783E-3,0.000000E+0,25.709318E-3,0.000000E+0,21.811833E-3,0.000000E+0,18.010980E-3,2.020899E+0,2.012975E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914834E+0,5.660945E+0,0.000000E+0,84.886904E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.792732E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.699480E+0,0.000000E+0,49.384123E-3,996.056262E-3,3.066288E+0,997.005689E-3,3.058210E+0,999.322935E-3,3.051789E+0,997.858565E-3,3.046994E+0,29.841567E-3,9.876037E+0,1.000000E+0,1.000000E+0,73.057253E+0,73.003994E+0,2.097619E+0,72.614675E+0,72.586925E+0,2.104020E+0,72.611119E+0,72.854562E+0,2.136262E+0,72.619683E+0,72.854422E+0,2.125564E+0
 10/25/2017,13:35:58.118,922.899256E-6,73.071153E+0,3.981402E-3,997.235112E-3,1.010343E+0,0.000000E+0,1.011676E+0,3.103908E+0,0.000000E+0,72.945681E+0,3.980883E-3,997.734498E-3,993.546154E-3,0.000000E+0,1.058298E+0,3.114670E+0,0.000000E+0,76.578613E+0,30.869856E+0,72.473490E+0,3.972323E-3,3.966291E-3,0.000000E+0,1.022476E+0,1.000000E+0,44.000000E+0,98.842020E+0,23.636772E+0,8.612833E-3,12.266204E-3,1.000000E+0,2.668177E+0,1.000000E+0,20.000000E+0,6.552129E-3,42.661602E+0,0.000000E+0,2.706828E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989100E+0,10.000000E+0,9.002643E+0,0.000000E+0,-220.764229E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.555571E-3,0.000000E+0,155.006242E-3,0.000000E+0,-190.840921E-3,0.000000E+0,2.078321E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002734E+0,0.000000E+0,1.008757E+0,3.053817E+0,0.000000E+0,1.001624E+0,0.000000E+0,999.013954E-3,3.036888E+0,0.000000E+0,241.595869E+0,4.009152E-3,3.982491E-3,85.111293E+0,73.823528E+0,73.097362E+0,84.820468E+0,78.136392E+0,3.980026E-3,3.981713E-3,69.364378E+0,4.602956E+0,1.765186E+0,75.447688E+0,74.162984E+0,0.000000E+0,74.150298E+0,73.385804E+0,0.000000E+0,73.870756E+0,1.054271E+0,1.009242E+0,2.123547E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.457803E-3,69.037556E+0,30.541852E+0,0.000000E+0,1.219932E+0,1.228308E+0,1.010318E+0,60.000000E+0,1.000000E+0,1.246148E+0,653.625166E-3,1.994038E+0,60.000000E+0,1.902020E+0,0.000000E+0,73.536139E+0,986.727179E-3,991.904913E-3,1.006958E+0,50.000000E+0,1.000000E+0,86.271737E+0,2.673057E+0,2.530406E+0,1.179148E+0,25.000000E+0,0.000000E+0,1.228139E+0,1.223621E+0,1.008958E+0,60.000000E+0,3.989173E-3,50.109594E+0,8.472429E-3,23.887402E+0,3.587739E+0,30.647856E+0,0.000000E+0,-2.986843E-3,0.000000E+0,45.390006E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.261311E-3,0.000000E+0,17.656663E-3,2.021028E+0,2.013362E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916310E+0,5.659140E+0,0.000000E+0,84.661256E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.791895E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.006420E-3,997.424081E-3,3.066369E+0,997.359713E-3,3.058757E+0,999.467763E-3,3.051323E+0,1.000128E+0,3.047364E+0,25.008794E-3,9.889570E+0,1.000000E+0,1.000000E+0,73.057113E+0,73.004462E+0,2.099761E+0,72.615798E+0,72.585942E+0,2.111459E+0,72.611774E+0,72.851567E+0,2.139904E+0,72.618513E+0,72.852878E+0,2.119689E+0
 10/25/2017,13:36:08.118,439.844037E-6,73.071715E+0,3.979910E-3,997.154565E-3,1.010534E+0,0.000000E+0,1.014295E+0,3.101879E+0,0.000000E+0,72.946102E+0,3.982115E-3,997.508969E-3,969.140407E-3,0.000000E+0,1.067162E+0,3.116120E+0,0.000000E+0,76.581516E+0,30.869902E+0,72.473677E+0,3.978808E-3,3.972452E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.832994E+0,23.642711E+0,8.611860E-3,12.261665E-3,1.000000E+0,2.669232E+0,1.000000E+0,20.000000E+0,6.562184E-3,42.659833E+0,0.000000E+0,2.717108E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.998845E+0,0.000000E+0,-218.478862E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.231525E-3,0.000000E+0,154.458455E-3,0.000000E+0,-191.710936E-3,0.000000E+0,2.078998E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.004891E+0,3.055233E+0,0.000000E+0,999.065464E-3,0.000000E+0,999.445420E-3,3.037178E+0,0.000000E+0,241.581011E+0,4.009152E-3,3.983075E-3,85.121986E+0,73.822404E+0,73.101340E+0,84.844433E+0,78.142810E+0,3.980935E-3,3.977691E-3,69.365874E+0,4.608433E+0,1.766927E+0,75.455929E+0,74.164481E+0,0.000000E+0,74.150251E+0,73.385570E+0,0.000000E+0,73.872301E+0,1.072017E+0,998.001824E-3,2.123642E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.458646E-3,69.036949E+0,30.539994E+0,0.000000E+0,1.215399E+0,1.230495E+0,995.470617E-3,60.000000E+0,1.000000E+0,1.252242E+0,648.496356E-3,1.994917E+0,60.000000E+0,1.869883E+0,0.000000E+0,73.535016E+0,985.673541E-3,987.291213E-3,990.567934E-3,50.000000E+0,1.000000E+0,86.295615E+0,2.675372E+0,2.524751E+0,1.199349E+0,25.000000E+0,0.000000E+0,1.224769E+0,1.221783E+0,997.812347E-3,60.000000E+0,3.988719E-3,50.106052E+0,8.434297E-3,23.894037E+0,3.604815E+0,30.646230E+0,0.000000E+0,-2.600018E-3,0.000000E+0,41.685785E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.719614E-3,2.021028E+0,2.013555E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918753E+0,5.660461E+0,0.000000E+0,80.986418E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791122E+0,0.000000E+0,25.097316E-3,10.000000E+0,9.700285E+0,0.000000E+0,43.682843E-3,996.716033E-3,3.065999E+0,997.166609E-3,3.057502E+0,996.136722E-3,3.048442E+0,997.391897E-3,3.046897E+0,30.808122E-3,9.883770E+0,1.000000E+0,1.000000E+0,73.061278E+0,73.005866E+0,2.104795E+0,72.613599E+0,72.586082E+0,2.107037E+0,72.609387E+0,72.850538E+0,2.135320E+0,72.618466E+0,72.854562E+0,2.114980E+0
 10/25/2017,13:36:18.118,-204.229589E-6,73.072557E+0,3.977705E-3,998.201666E-3,1.013792E+0,0.000000E+0,1.015381E+0,3.102974E+0,0.000000E+0,72.945728E+0,3.980299E-3,997.267330E-3,999.767227E-3,0.000000E+0,1.064814E+0,3.118004E+0,0.000000E+0,76.586714E+0,30.874176E+0,72.472601E+0,3.978094E-3,3.965124E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.851753E+0,23.643732E+0,8.613546E-3,12.270549E-3,1.000000E+0,2.674135E+0,1.000000E+0,20.000000E+0,6.562573E-3,42.660065E+0,0.000000E+0,2.706281E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.997815E+0,0.000000E+0,-217.867285E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.686488E-3,0.000000E+0,150.656166E-3,0.000000E+0,-190.647584E-3,0.000000E+0,2.084379E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.005211E+0,3.055185E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.003904E+0,3.036824E+0,0.000000E+0,241.575416E+0,4.011942E-3,3.984048E-3,85.136760E+0,73.824324E+0,73.102978E+0,84.869055E+0,78.148524E+0,3.982751E-3,3.981972E-3,69.357362E+0,4.612299E+0,1.766040E+0,75.455367E+0,74.163218E+0,0.000000E+0,74.153622E+0,73.388191E+0,0.000000E+0,73.873190E+0,1.073519E+0,1.002153E+0,2.126273E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.462148E-3,69.035218E+0,30.537904E+0,0.000000E+0,1.219789E+0,1.226823E+0,998.539138E-3,60.000000E+0,1.000000E+0,1.246850E+0,651.739809E-3,1.996690E+0,60.000000E+0,1.869979E+0,0.000000E+0,73.532442E+0,986.200360E-3,994.634819E-3,991.686194E-3,50.000000E+0,1.000000E+0,86.287405E+0,2.675053E+0,2.528298E+0,1.193489E+0,25.000000E+0,0.000000E+0,1.228075E+0,1.222918E+0,995.321330E-3,60.000000E+0,3.986578E-3,50.101950E+0,8.487799E-3,23.899373E+0,3.557454E+0,30.648599E+0,0.000000E+0,-1.213895E-3,0.000000E+0,44.520319E-3,0.000000E+0,22.552678E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.977299E-3,2.020899E+0,2.013555E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918561E+0,5.661396E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792571E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.699705E+0,0.000000E+0,37.144088E-3,996.860861E-3,3.066417E+0,997.681553E-3,3.057711E+0,998.824084E-3,3.050840E+0,997.568909E-3,3.047798E+0,25.653164E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.058470E+0,73.007036E+0,2.108023E+0,72.613412E+0,72.584772E+0,2.103860E+0,72.609855E+0,72.854703E+0,2.140671E+0,72.619542E+0,72.853533E+0,2.115044E+0
 10/25/2017,13:36:28.118,2.533083E-3,73.071808E+0,3.984579E-3,997.541187E-3,999.420784E-3,0.000000E+0,1.016643E+0,3.104585E+0,0.000000E+0,72.947038E+0,3.980299E-3,997.670061E-3,1.022753E+0,0.000000E+0,1.070739E+0,3.115137E+0,0.000000E+0,76.591725E+0,30.878775E+0,72.468015E+0,3.979067E-3,3.972712E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,98.841456E+0,23.640206E+0,8.607255E-3,12.284817E-3,1.000000E+0,2.668114E+0,1.000000E+0,20.000000E+0,6.569449E-3,42.662672E+0,0.000000E+0,2.693907E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.998459E+0,0.000000E+0,-213.457492E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.201500E-3,0.000000E+0,150.333939E-3,0.000000E+0,-196.286572E-3,0.000000E+0,2.087924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.002862E+0,3.055281E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.010568E+0,3.037049E+0,0.000000E+0,241.592878E+0,4.009217E-3,3.983270E-3,85.147828E+0,73.823294E+0,73.104616E+0,84.890816E+0,78.150773E+0,3.988654E-3,3.979118E-3,69.401841E+0,4.613588E+0,1.764380E+0,75.455226E+0,74.166260E+0,0.000000E+0,74.155166E+0,73.389876E+0,0.000000E+0,73.874407E+0,1.087431E+0,1.002504E+0,2.128632E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.448918E-3,69.035312E+0,30.536510E+0,0.000000E+0,1.215941E+0,1.226551E+0,991.938621E-3,60.000000E+0,1.000000E+0,1.249817E+0,649.998250E-3,2.003880E+0,60.000000E+0,1.873396E+0,0.000000E+0,73.530850E+0,986.439823E-3,984.194127E-3,994.545746E-3,50.000000E+0,1.000000E+0,86.315130E+0,2.680609E+0,2.530055E+0,1.190997E+0,25.000000E+0,0.000000E+0,1.230550E+0,1.218332E+0,994.538895E-3,60.000000E+0,3.991119E-3,50.095285E+0,8.537086E-3,23.903920E+0,3.538123E+0,30.649528E+0,0.000000E+0,1.429409E-3,0.000000E+0,44.649162E-3,0.000000E+0,23.454575E-3,0.000000E+0,25.129527E-3,0.000000E+0,20.652251E-3,2.020995E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921351E+0,5.662041E+0,0.000000E+0,86.305262E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.699673E+0,0.000000E+0,47.773592E-3,996.442470E-3,3.065790E+0,998.228680E-3,3.058500E+0,996.748217E-3,3.050631E+0,999.853971E-3,3.046769E+0,20.176020E-3,9.882804E+0,1.000000E+0,1.000000E+0,73.057628E+0,73.007879E+0,2.101231E+0,72.615658E+0,72.588282E+0,2.108522E+0,72.612242E+0,72.850210E+0,2.135240E+0,72.617764E+0,72.855545E+0,2.117167E+0
 10/25/2017,13:36:38.118,1.405954E-3,73.068205E+0,3.983607E-3,996.912927E-3,991.101545E-3,0.000000E+0,1.013385E+0,3.099639E+0,0.000000E+0,72.945775E+0,3.981921E-3,997.670061E-3,995.843165E-3,0.000000E+0,1.064191E+0,3.110465E+0,0.000000E+0,76.597298E+0,30.883653E+0,72.466049E+0,3.973814E-3,3.967199E-3,0.000000E+0,1.022205E+0,1.000000E+0,44.000000E+0,98.872204E+0,23.634870E+0,8.596620E-3,12.308618E-3,1.000000E+0,2.669966E+0,1.000000E+0,20.000000E+0,6.537793E-3,42.660391E+0,0.000000E+0,2.702865E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.989285E+0,0.000000E+0,-208.049862E-3,0.000000E+0,135.044886E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.350344E-3,0.000000E+0,-200.733317E-3,0.000000E+0,2.087054E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.001968E+0,3.054364E+0,0.000000E+0,997.633277E-3,0.000000E+0,1.018222E+0,3.038079E+0,0.000000E+0,241.608170E+0,4.010904E-3,3.979313E-3,85.159554E+0,73.823668E+0,73.109015E+0,84.910561E+0,78.157846E+0,3.988394E-3,3.979118E-3,69.445525E+0,4.595545E+0,1.762607E+0,75.456772E+0,74.164481E+0,0.000000E+0,74.153434E+0,73.387911E+0,0.000000E+0,73.873425E+0,1.065292E+0,1.003638E+0,2.123196E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.440357E-3,69.032459E+0,30.536789E+0,0.000000E+0,1.223333E+0,1.227621E+0,989.029919E-3,60.000000E+0,1.000000E+0,1.246834E+0,648.033006E-3,2.003528E+0,60.000000E+0,1.891560E+0,0.000000E+0,73.528978E+0,985.801255E-3,985.854421E-3,1.008636E+0,50.000000E+0,1.000000E+0,86.307811E+0,2.680194E+0,2.524736E+0,1.193169E+0,25.000000E+0,0.000000E+0,1.226478E+0,1.223062E+0,980.966050E-3,60.000000E+0,3.988848E-3,50.088666E+0,8.492857E-3,23.902064E+0,3.500104E+0,30.649899E+0,0.000000E+0,33.761532E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.236455E-3,0.000000E+0,22.037308E-3,0.000000E+0,22.939205E-3,2.020963E+0,2.013619E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921266E+0,5.655884E+0,0.000000E+0,82.985014E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793505E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.699125E+0,0.000000E+0,41.234836E-3,996.748217E-3,3.065822E+0,997.762013E-3,3.057792E+0,997.906840E-3,3.048651E+0,999.548223E-3,3.045175E+0,34.029971E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.058423E+0,73.007785E+0,2.098962E+0,72.615752E+0,72.586878E+0,2.110070E+0,72.609481E+0,72.851895E+0,2.138946E+0,72.618653E+0,72.852082E+0,2.118029E+0
 10/25/2017,13:36:48.118,278.825630E-6,73.073540E+0,3.981402E-3,997.879481E-3,981.105684E-3,0.000000E+0,1.015525E+0,3.104794E+0,0.000000E+0,72.945728E+0,3.974528E-3,997.122347E-3,1.005605E+0,0.000000E+0,1.063233E+0,3.113171E+0,0.000000E+0,76.601606E+0,30.878404E+0,72.468436E+0,3.973749E-3,3.971674E-3,0.000000E+0,1.021058E+0,1.000000E+0,44.000000E+0,98.897452E+0,23.622158E+0,8.586633E-3,12.301614E-3,1.000000E+0,2.672793E+0,1.000000E+0,20.000000E+0,6.538442E-3,42.661881E+0,0.000000E+0,2.711050E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.988544E+0,0.000000E+0,-214.197822E-3,0.000000E+0,137.587760E-3,0.000000E+0,135.334581E-3,0.000000E+0,143.631600E-3,0.000000E+0,-220.775892E-3,0.000000E+0,2.095593E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.001361E+0,3.054734E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.011526E+0,3.036276E+0,0.000000E+0,241.573583E+0,4.011682E-3,3.980545E-3,85.173859E+0,73.824230E+0,73.111496E+0,84.935277E+0,78.161500E+0,3.979637E-3,3.979248E-3,69.459229E+0,4.602311E+0,1.765798E+0,75.451996E+0,74.162094E+0,0.000000E+0,74.154885E+0,73.385711E+0,0.000000E+0,73.873893E+0,1.067928E+0,1.004660E+0,2.124902E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.458970E-3,69.028764E+0,30.533630E+0,0.000000E+0,1.222056E+0,1.233402E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.248684E+0,651.148638E-3,1.998751E+0,60.000000E+0,1.888063E+0,0.000000E+0,73.528931E+0,985.657577E-3,988.328897E-3,1.007374E+0,50.000000E+0,1.000000E+0,86.313441E+0,2.682190E+0,2.520774E+0,1.210368E+0,25.000000E+0,0.000000E+0,1.231492E+0,1.223173E+0,1.004439E+0,60.000000E+0,3.990600E-3,50.083818E+0,8.442338E-3,23.903038E+0,3.669897E+0,30.649992E+0,0.000000E+0,47.171465E-3,0.000000E+0,43.521790E-3,0.000000E+0,14.789918E-3,0.000000E+0,17.463400E-3,0.000000E+0,23.422364E-3,2.020867E+0,2.013587E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922248E+0,5.645697E+0,0.000000E+0,89.270921E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.793215E+0,0.000000E+0,15.337499E-3,10.000000E+0,9.698835E+0,0.000000E+0,39.624305E-3,996.474654E-3,3.066321E+0,997.842473E-3,3.058178E+0,999.516039E-3,3.052272E+0,998.019484E-3,3.045642E+0,29.197198E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.059968E+0,73.007130E+0,2.103692E+0,72.612944E+0,72.588984E+0,2.104562E+0,72.611774E+0,72.852550E+0,2.137907E+0,72.618466E+0,72.856996E+0,2.120168E+0
