date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:36:58.118,-526.266402E-6,73.072323E+0,3.980883E-3,998.588288E-3,1.006814E+0,0.000000E+0,1.013880E+0,3.106164E+0,0.000000E+0,72.943248E+0,3.983672E-3,997.557296E-3,1.013119E+0,0.000000E+0,1.052772E+0,3.114879E+0,0.000000E+0,76.605259E+0,30.870692E+0,72.482288E+0,3.970961E-3,3.973101E-3,0.000000E+0,1.021934E+0,1.000000E+0,44.000000E+0,98.933372E+0,23.622158E+0,8.596036E-3,12.275154E-3,1.000000E+0,2.679677E+0,1.000000E+0,20.000000E+0,6.570098E-3,42.656341E+0,0.000000E+0,2.710405E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.973383E+0,0.000000E+0,-221.053923E-3,0.000000E+0,136.525547E-3,0.000000E+0,134.980510E-3,0.000000E+0,153.813999E-3,0.000000E+0,-206.340082E-3,0.000000E+0,2.099234E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.837879E-3,0.000000E+0,1.005163E+0,3.055249E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.003121E+0,3.036920E+0,0.000000E+0,241.628285E+0,4.008439E-3,3.984373E-3,85.187507E+0,73.826898E+0,73.109389E+0,84.958914E+0,78.168198E+0,3.983529E-3,3.982232E-3,69.480182E+0,4.607466E+0,1.765847E+0,75.442679E+0,74.165933E+0,0.000000E+0,74.154885E+0,73.381826E+0,0.000000E+0,73.877778E+0,1.043409E+0,985.883367E-3,2.122686E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.461823E-3,69.028624E+0,30.533677E+0,0.000000E+0,1.227819E+0,1.229410E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.247105E+0,644.262292E-3,1.993031E+0,60.000000E+0,1.881068E+0,0.000000E+0,73.526451E+0,985.242508E-3,987.115605E-3,1.003396E+0,50.000000E+0,1.000000E+0,86.313722E+0,2.676059E+0,2.524464E+0,1.198647E+0,25.000000E+0,0.000000E+0,1.225360E+0,1.218189E+0,1.002746E+0,60.000000E+0,3.988784E-3,50.078132E+0,8.531833E-3,23.898862E+0,3.749800E+0,30.652872E+0,0.000000E+0,54.231022E-3,0.000000E+0,45.357796E-3,0.000000E+0,15.820658E-3,0.000000E+0,16.207186E-3,0.000000E+0,20.201302E-3,2.020899E+0,2.013651E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922794E+0,5.643731E+0,0.000000E+0,82.404777E-3,0.000000E+0,49.685828E-3,9.500000E+0,9.792700E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.650633E-3,996.909137E-3,3.066385E+0,998.196496E-3,3.058435E+0,996.458562E-3,3.049086E+0,999.355119E-3,3.045031E+0,33.385602E-3,9.874104E+0,1.000000E+0,1.000000E+0,73.059359E+0,73.009517E+0,2.098770E+0,72.614441E+0,72.588516E+0,2.105744E+0,72.609340E+0,72.854188E+0,2.132094E+0,72.622537E+0,72.854609E+0,2.124957E+0
 10/25/2017,13:37:08.118,2.372065E-3,73.071247E+0,3.979197E-3,997.492859E-3,997.201256E-3,0.000000E+0,1.014679E+0,3.098463E+0,0.000000E+0,72.943996E+0,3.981596E-3,996.864599E-3,1.022434E+0,0.000000E+0,1.057452E+0,3.107130E+0,0.000000E+0,76.611300E+0,30.865629E+0,72.511769E+0,3.975111E-3,3.966875E-3,0.000000E+0,1.023607E+0,1.000000E+0,44.000000E+0,98.943010E+0,23.621648E+0,8.610239E-3,12.266593E-3,1.000000E+0,2.669375E+0,1.000000E+0,20.000000E+0,6.563870E-3,42.655829E+0,0.000000E+0,2.701705E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.987230E+0,10.000000E+0,8.977761E+0,0.000000E+0,-238.918413E-3,0.000000E+0,135.495522E-3,0.000000E+0,138.424655E-3,0.000000E+0,173.631012E-3,0.000000E+0,-200.121084E-3,0.000000E+0,2.102746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,683.528787E-3,3.055539E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002546E+0,3.036856E+0,0.000000E+0,241.694324E+0,4.011488E-3,3.981518E-3,85.199232E+0,73.826430E+0,73.112853E+0,84.978706E+0,78.173913E+0,3.971139E-3,3.979248E-3,69.446600E+0,4.604889E+0,1.762591E+0,75.446892E+0,74.168882E+0,0.000000E+0,74.155447E+0,73.385102E+0,0.000000E+0,73.876280E+0,1.058520E+0,1.004819E+0,2.125954E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.447037E-3,69.026332E+0,30.532004E+0,0.000000E+0,1.221178E+0,1.235014E+0,1.005204E+0,60.000000E+0,1.000000E+0,1.247759E+0,651.835674E-3,1.979643E+0,60.000000E+0,1.879859E+0,0.000000E+0,73.526263E+0,989.568808E-3,985.662849E-3,996.558615E-3,50.000000E+0,1.000000E+0,86.331032E+0,2.677081E+0,2.529112E+0,1.202336E+0,25.000000E+0,0.000000E+0,1.225312E+0,1.218588E+0,1.007537E+0,60.000000E+0,3.989238E-3,50.073098E+0,8.593118E-3,23.891439E+0,3.725314E+0,30.651479E+0,0.000000E+0,16.451113E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.524879E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.949501E-3,2.020770E+0,2.013426E+0,2.018451E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924759E+0,5.636091E+0,0.000000E+0,83.242898E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.697386E+0,0.000000E+0,42.652104E-3,996.555113E-3,3.065854E+0,997.327529E-3,3.058178E+0,999.516039E-3,3.049392E+0,997.070057E-3,3.045031E+0,27.586273E-3,9.875393E+0,1.000000E+0,1.000000E+0,73.059172E+0,73.010359E+0,2.101263E+0,72.613459E+0,72.589452E+0,2.107117E+0,72.606767E+0,72.853018E+0,2.141549E+0,72.622724E+0,72.859430E+0,2.121158E+0
 10/25/2017,13:37:18.118,278.825630E-6,73.074242E+0,3.988860E-3,999.087674E-3,1.001417E+0,0.000000E+0,1.013832E+0,3.100380E+0,0.000000E+0,72.945868E+0,3.983607E-3,997.492859E-3,993.338784E-3,0.000000E+0,1.060502E+0,3.109434E+0,0.000000E+0,76.619261E+0,30.865396E+0,72.488324E+0,3.973879E-3,3.968885E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.930880E+0,23.624339E+0,8.595971E-3,12.261016E-3,1.000000E+0,2.662795E+0,1.000000E+0,20.000000E+0,6.578336E-3,42.658669E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.986838E+0,0.000000E+0,-229.036614E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.718676E-3,0.000000E+0,163.287498E-3,0.000000E+0,-198.348830E-3,0.000000E+0,2.106581E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002622E+0,0.000000E+0,777.658095E-3,3.053753E+0,0.000000E+0,999.548223E-3,0.000000E+0,986.996810E-3,3.036309E+0,0.000000E+0,241.690755E+0,4.010774E-3,3.984502E-3,85.211708E+0,73.827460E+0,73.115520E+0,85.002906E+0,78.179253E+0,3.987746E-3,3.986254E-3,69.487572E+0,4.592646E+0,1.768409E+0,75.455320E+0,74.170567E+0,0.000000E+0,74.154979E+0,73.383090E+0,0.000000E+0,73.876841E+0,1.074796E+0,1.003574E+0,2.125986E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.453263E-3,69.024882E+0,30.533026E+0,0.000000E+0,1.225153E+0,1.227973E+0,1.002135E+0,60.000000E+0,1.000000E+0,1.246563E+0,646.019828E-3,1.995540E+0,60.000000E+0,1.880391E+0,0.000000E+0,73.523689E+0,987.573282E-3,986.700532E-3,1.001735E+0,50.000000E+0,1.000000E+0,86.360915E+0,2.685686E+0,2.529096E+0,1.197226E+0,25.000000E+0,0.000000E+0,1.230119E+0,1.224867E+0,1.010044E+0,60.000000E+0,3.988265E-3,50.068064E+0,8.644610E-3,23.888238E+0,3.606426E+0,30.649899E+0,0.000000E+0,-29.387649E-3,0.000000E+0,43.425158E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.590771E-3,0.000000E+0,14.274548E-3,2.021221E+0,2.013748E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927801E+0,5.619586E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.792925E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.695518E+0,0.000000E+0,40.493992E-3,996.265458E-3,3.066047E+0,997.230977E-3,3.057309E+0,997.279253E-3,3.050502E+0,997.794197E-3,3.046543E+0,26.941903E-3,9.885059E+0,1.000000E+0,1.000000E+0,73.061840E+0,73.008440E+0,2.099361E+0,72.613552E+0,72.592634E+0,2.105696E+0,72.610791E+0,72.852831E+0,2.136374E+0,72.618513E+0,72.857417E+0,2.121812E+0
 10/25/2017,13:37:28.118,761.880850E-6,73.073072E+0,3.984644E-3,997.525078E-3,1.001497E+0,0.000000E+0,1.013289E+0,3.099962E+0,0.000000E+0,72.944184E+0,3.982764E-3,997.863372E-3,994.248018E-3,0.000000E+0,1.065613E+0,3.110030E+0,0.000000E+0,76.620291E+0,30.868927E+0,72.503018E+0,3.972323E-3,3.969534E-3,0.000000E+0,1.022173E+0,1.000000E+0,44.000000E+0,98.934500E+0,23.627772E+0,8.588384E-3,12.257838E-3,1.000000E+0,2.672522E+0,1.000000E+0,20.000000E+0,6.592802E-3,42.656062E+0,0.000000E+0,2.679826E+0,0.000000E+0,1.984555E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.984488E+0,0.000000E+0,-222.019571E-3,0.000000E+0,137.491195E-3,0.000000E+0,139.454679E-3,0.000000E+0,161.805250E-3,0.000000E+0,-182.817446E-3,0.000000E+0,2.098976E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001286E+0,0.000000E+0,1.006137E+0,3.054058E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.012054E+0,3.037290E+0,0.000000E+0,241.659640E+0,4.009736E-3,3.982037E-3,85.223105E+0,73.826430E+0,73.119405E+0,85.026497E+0,78.186936E+0,3.977172E-3,3.984178E-3,69.489115E+0,4.599089E+0,1.765557E+0,75.458363E+0,74.168648E+0,0.000000E+0,74.155775E+0,73.388332E+0,0.000000E+0,73.878058E+0,1.068886E+0,1.006624E+0,2.118637E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.443081E-3,69.020627E+0,30.531354E+0,0.000000E+0,1.218911E+0,1.232156E+0,999.178413E-3,60.000000E+0,1.000000E+0,1.253694E+0,649.183393E-3,2.003752E+0,60.000000E+0,1.878102E+0,0.000000E+0,73.523923E+0,988.866383E-3,991.090731E-3,1.000313E+0,50.000000E+0,1.000000E+0,86.370625E+0,2.680098E+0,2.528010E+0,1.202687E+0,25.000000E+0,0.000000E+0,1.233153E+0,1.223062E+0,1.010459E+0,60.000000E+0,3.992351E-3,50.062004E+0,8.620939E-3,23.887866E+0,3.561642E+0,30.650875E+0,0.000000E+0,8.650142E-3,0.000000E+0,43.940528E-3,0.000000E+0,25.387212E-3,0.000000E+0,20.265724E-3,0.000000E+0,15.240867E-3,2.020834E+0,2.013362E+0,2.018580E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929212E+0,5.621198E+0,0.000000E+0,84.983610E-3,0.000000E+0,46.397815E-3,9.500000E+0,9.791218E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.678961E+0,0.000000E+0,53.313818E-3,996.876953E-3,3.066095E+0,997.955116E-3,3.058146E+0,997.890749E-3,3.051355E+0,998.727532E-3,3.046044E+0,29.841567E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.062635E+0,73.008019E+0,2.097939E+0,72.615658E+0,72.587486E+0,2.106574E+0,72.608919E+0,72.854984E+0,2.135512E+0,72.621976E+0,72.858213E+0,2.122643E+0
 10/25/2017,13:37:38.118,1.405954E-3,73.073540E+0,3.981661E-3,998.056683E-3,1.006622E+0,0.000000E+0,1.013768E+0,3.105246E+0,0.000000E+0,72.945541E+0,3.980040E-3,998.282212E-3,970.145349E-3,0.000000E+0,1.060023E+0,3.114364E+0,0.000000E+0,76.627363E+0,30.867905E+0,72.481024E+0,3.975565E-3,3.964346E-3,0.000000E+0,1.025725E+0,1.000000E+0,44.000000E+0,98.953212E+0,23.625266E+0,8.592858E-3,12.264907E-3,1.000000E+0,2.672522E+0,1.000000E+0,20.000000E+0,6.567244E-3,42.656155E+0,0.000000E+0,2.689396E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.005444E+0,0.000000E+0,-218.993874E-3,0.000000E+0,136.203664E-3,0.000000E+0,136.976182E-3,0.000000E+0,144.114941E-3,0.000000E+0,-187.876424E-3,0.000000E+0,2.104744E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,996.361416E-3,3.054992E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.016560E+0,3.037017E+0,0.000000E+0,241.639718E+0,4.010644E-3,3.981713E-3,85.237504E+0,73.826617E+0,73.122775E+0,85.047742E+0,78.189091E+0,3.977626E-3,3.979118E-3,69.459696E+0,4.608755E+0,1.768087E+0,75.464076E+0,74.171456E+0,0.000000E+0,74.155307E+0,73.388753E+0,0.000000E+0,73.879088E+0,1.060484E+0,1.000780E+0,2.119561E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.443016E-3,69.020907E+0,30.526430E+0,0.000000E+0,1.225791E+0,1.231454E+0,1.002199E+0,60.000000E+0,1.000000E+0,1.250790E+0,649.199370E-3,2.007331E+0,60.000000E+0,1.877796E+0,0.000000E+0,73.522145E+0,986.934714E-3,987.754180E-3,1.008316E+0,50.000000E+0,1.000000E+0,86.394034E+0,2.676330E+0,2.527307E+0,1.188714E+0,25.000000E+0,0.000000E+0,1.228745E+0,1.216591E+0,1.001645E+0,60.000000E+0,3.988913E-3,50.057343E+0,8.610823E-3,23.890186E+0,3.623502E+0,30.651432E+0,0.000000E+0,-3.502610E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.967003E-3,0.000000E+0,22.552678E-3,0.000000E+0,17.624453E-3,2.020995E+0,2.013748E+0,2.018419E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931781E+0,5.620908E+0,0.000000E+0,84.177725E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793473E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.684244E+0,0.000000E+0,42.845367E-3,996.522930E-3,3.066465E+0,997.536725E-3,3.058049E+0,997.424081E-3,3.050100E+0,999.387303E-3,3.046688E+0,29.197198E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.059078E+0,73.013307E+0,2.099809E+0,72.613459E+0,72.587205E+0,2.108873E+0,72.611493E+0,72.852971E+0,2.134873E+0,72.624596E+0,72.855826E+0,2.119354E+0
 10/25/2017,13:37:48.118,1.889010E-3,73.073025E+0,3.979197E-3,997.412313E-3,1.010678E+0,0.000000E+0,1.013337E+0,3.107098E+0,0.000000E+0,72.944979E+0,3.981531E-3,997.927809E-3,1.004712E+0,0.000000E+0,1.060247E+0,3.116168E+0,0.000000E+0,76.630219E+0,30.857731E+0,72.456831E+0,3.978678E-3,3.963373E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,98.972818E+0,23.618446E+0,8.602392E-3,12.285206E-3,1.000000E+0,2.675093E+0,1.000000E+0,20.000000E+0,6.526830E-3,42.656435E+0,0.000000E+0,2.688171E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.983652E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.999006E+0,0.000000E+0,-216.225683E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.330253E-3,0.000000E+0,155.296247E-3,0.000000E+0,-187.554196E-3,0.000000E+0,2.103584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.007335E+0,3.056150E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.019644E+0,3.036679E+0,0.000000E+0,241.653176E+0,4.010125E-3,3.985410E-3,85.249417E+0,73.828630E+0,73.125723E+0,85.070724E+0,78.195976E+0,3.973734E-3,3.981583E-3,69.470313E+0,4.602634E+0,1.765589E+0,75.463607E+0,74.171597E+0,0.000000E+0,74.156992E+0,73.387911E+0,0.000000E+0,73.877263E+0,1.062449E+0,1.007167E+0,2.126273E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.443016E-3,69.023339E+0,30.523504E+0,0.000000E+0,1.218767E+0,1.225354E+0,1.004357E+0,60.000000E+0,1.000000E+0,1.249083E+0,647.985073E-3,2.006372E+0,60.000000E+0,1.864516E+0,0.000000E+0,73.519243E+0,986.264217E-3,984.146234E-3,1.008029E+0,50.000000E+0,1.000000E+0,86.409890E+0,2.677623E+0,2.527978E+0,1.198535E+0,25.000000E+0,0.000000E+0,1.227292E+0,1.226161E+0,1.004854E+0,60.000000E+0,3.990405E-3,50.053101E+0,8.701161E-3,23.886753E+0,3.587417E+0,30.652129E+0,0.000000E+0,301.169344E-6,0.000000E+0,43.650633E-3,0.000000E+0,26.160267E-3,0.000000E+0,21.747412E-3,0.000000E+0,17.914348E-3,2.020706E+0,2.013651E+0,2.018483E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933759E+0,5.620843E+0,0.000000E+0,84.983610E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793860E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.660600E+0,0.000000E+0,44.939057E-3,996.844769E-3,3.066401E+0,998.099944E-3,3.057840E+0,996.764309E-3,3.048394E+0,999.676959E-3,3.047412E+0,35.963081E-3,9.872171E+0,1.000000E+0,1.000000E+0,73.060436E+0,73.010219E+0,2.099026E+0,72.613318E+0,72.588048E+0,2.105456E+0,72.611212E+0,72.853018E+0,2.136246E+0,72.621461E+0,72.860880E+0,2.119673E+0
 10/25/2017,13:37:58.118,-365.247996E-6,73.072885E+0,3.979391E-3,998.958801E-3,1.007405E+0,0.000000E+0,1.012699E+0,3.102233E+0,0.000000E+0,72.943716E+0,3.982569E-3,997.686170E-3,1.014283E+0,0.000000E+0,1.063185E+0,3.113268E+0,0.000000E+0,76.634809E+0,30.857360E+0,72.467500E+0,3.974138E-3,3.969923E-3,0.000000E+0,1.023623E+0,1.000000E+0,44.000000E+0,99.004507E+0,23.621137E+0,8.610239E-3,12.283390E-3,1.000000E+0,2.673177E+0,1.000000E+0,20.000000E+0,6.492969E-3,42.655410E+0,0.000000E+0,2.677667E+0,0.000000E+0,1.992130E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.986903E+0,0.000000E+0,-228.779108E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.394630E-3,0.000000E+0,162.610819E-3,0.000000E+0,-199.476628E-3,0.000000E+0,2.102778E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.467763E-3,0.000000E+0,802.256630E-3,3.055410E+0,0.000000E+0,997.794197E-3,0.000000E+0,988.131408E-3,3.037129E+0,0.000000E+0,241.656264E+0,4.012461E-3,3.984113E-3,85.260298E+0,73.828583E+0,73.124787E+0,85.093283E+0,78.200895E+0,3.980935E-3,3.979053E-3,69.463531E+0,4.597478E+0,1.767861E+0,75.467166E+0,74.173235E+0,0.000000E+0,74.158583E+0,73.388285E+0,0.000000E+0,73.880399E+0,1.066474E+0,1.006544E+0,2.125157E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.439320E-3,69.019411E+0,30.524433E+0,0.000000E+0,1.218623E+0,1.231980E+0,1.002966E+0,60.000000E+0,1.000000E+0,1.244584E+0,655.542478E-3,1.992568E+0,60.000000E+0,1.879521E+0,0.000000E+0,73.519898E+0,985.338293E-3,989.558152E-3,1.006559E+0,50.000000E+0,1.000000E+0,86.417771E+0,2.681328E+0,2.526796E+0,1.186973E+0,25.000000E+0,0.000000E+0,1.224769E+0,1.222486E+0,1.009485E+0,60.000000E+0,3.990405E-3,50.047275E+0,8.641432E-3,23.887031E+0,3.643478E+0,30.654405E+0,0.000000E+0,-32.030953E-3,0.000000E+0,43.618422E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.467812E-3,2.020931E+0,2.013845E+0,2.018097E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935098E+0,5.621327E+0,0.000000E+0,83.694194E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793570E+0,0.000000E+0,22.617099E-3,10.000000E+0,9.660922E+0,0.000000E+0,40.204097E-3,996.152814E-3,3.066610E+0,997.842473E-3,3.057325E+0,997.520633E-3,3.051644E+0,997.826381E-3,3.047235E+0,32.096862E-3,9.864438E+0,1.000000E+0,1.000000E+0,73.063431E+0,73.012371E+0,2.095174E+0,72.612382E+0,72.589171E+0,2.105409E+0,72.608404E+0,72.852644E+0,2.134489E+0,72.624549E+0,72.859383E+0,2.120184E+0
 10/25/2017,13:38:08.118,761.880850E-6,73.074850E+0,3.979780E-3,998.539960E-3,1.002167E+0,0.000000E+0,1.012699E+0,3.107517E+0,0.000000E+0,72.943528E+0,3.982375E-3,997.186784E-3,989.255208E-3,0.000000E+0,1.060774E+0,3.116716E+0,0.000000E+0,76.641131E+0,30.855920E+0,72.463242E+0,3.970701E-3,3.963697E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,99.022891E+0,23.622483E+0,8.610109E-3,12.276321E-3,1.000000E+0,2.677681E+0,1.000000E+0,20.000000E+0,6.553816E-3,42.654060E+0,0.000000E+0,2.676249E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.976312E+0,0.000000E+0,-238.950601E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.877454E-3,0.000000E+0,168.088693E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.096688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,630.194709E-3,3.055056E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.012597E+0,3.036180E+0,0.000000E+0,241.639621E+0,4.009931E-3,3.983854E-3,85.275682E+0,73.830923E+0,73.123851E+0,85.116546E+0,78.208577E+0,3.982491E-3,3.981583E-3,69.411943E+0,4.618421E+0,1.766040E+0,75.471146E+0,74.170473E+0,0.000000E+0,74.158443E+0,73.390344E+0,0.000000E+0,73.878995E+0,1.057449E+0,1.007374E+0,2.126671E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.446454E-3,69.018101E+0,30.529868E+0,0.000000E+0,1.222519E+0,1.230224E+0,1.008512E+0,60.000000E+0,1.000000E+0,1.246307E+0,647.681498E-3,1.986018E+0,60.000000E+0,1.861760E+0,0.000000E+0,73.515920E+0,987.589246E-3,990.244620E-3,1.002453E+0,50.000000E+0,1.000000E+0,86.457177E+0,2.673057E+0,2.526573E+0,1.201314E+0,25.000000E+0,0.000000E+0,1.224769E+0,1.224020E+0,1.007313E+0,60.000000E+0,3.987162E-3,50.044665E+0,8.652652E-3,23.883459E+0,3.690517E+0,30.650643E+0,0.000000E+0,29.441986E-3,0.000000E+0,47.032748E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.403391E-3,0.000000E+0,16.819187E-3,2.021028E+0,2.013072E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939079E+0,5.620940E+0,0.000000E+0,80.760771E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.751825E-3,10.000000E+0,9.739003E+0,0.000000E+0,42.394419E-3,996.860861E-3,3.066240E+0,997.762013E-3,3.058983E+0,999.419487E-3,3.052127E+0,999.564315E-3,3.047348E+0,30.485937E-3,9.885059E+0,1.000000E+0,1.000000E+0,73.061465E+0,73.009985E+0,2.094232E+0,72.615658E+0,72.588937E+0,2.104514E+0,72.609481E+0,72.851333E+0,2.136214E+0,72.625298E+0,72.857464E+0,2.120184E+0
 10/25/2017,13:38:18.118,117.807224E-6,73.076863E+0,3.985358E-3,998.137229E-3,1.002934E+0,0.000000E+0,1.015270E+0,3.103071E+0,0.000000E+0,72.943622E+0,3.977900E-3,998.088901E-3,997.789244E-3,0.000000E+0,1.065661E+0,3.111061E+0,0.000000E+0,76.645205E+0,30.857267E+0,72.478029E+0,3.975046E-3,3.967653E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,99.012876E+0,23.617055E+0,8.612314E-3,12.289486E-3,1.000000E+0,2.679294E+0,1.000000E+0,20.000000E+0,6.586510E-3,42.651454E+0,0.000000E+0,2.670997E+0,0.000000E+0,1.988455E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.974413E+0,0.000000E+0,-222.631148E-3,0.000000E+0,137.780889E-3,0.000000E+0,139.293738E-3,0.000000E+0,154.136227E-3,0.000000E+0,-209.240133E-3,0.000000E+0,2.098879E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002622E+0,0.000000E+0,933.571245E-3,3.056343E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.002114E+0,3.037387E+0,0.000000E+0,241.632337E+0,4.013044E-3,3.983659E-3,85.285766E+0,73.828817E+0,73.130590E+0,85.137229E+0,78.212653E+0,3.990146E-3,3.977367E-3,69.369522E+0,4.611655E+0,1.765041E+0,75.473674E+0,74.176839E+0,0.000000E+0,74.161205E+0,73.391936E+0,0.000000E+0,73.881850E+0,1.073982E+0,971.721218E-3,2.123324E+0,60.000000E+0,54.000000E+0,55.900000E+0,10.461175E-3,69.012021E+0,30.582869E+0,0.000000E+0,1.225440E+0,1.230703E+0,1.005667E+0,60.000000E+0,1.000000E+0,1.255481E+0,651.723831E-3,1.997249E+0,60.000000E+0,1.879198E+0,0.000000E+0,73.516996E+0,986.072646E-3,992.639274E-3,1.004179E+0,50.000000E+0,1.000000E+0,86.497334E+0,2.677847E+0,2.527819E+0,1.197018E+0,25.000000E+0,0.000000E+0,1.230614E+0,1.225874E+0,1.008703E+0,60.000000E+0,3.988784E-3,50.038186E+0,8.663742E-3,23.881835E+0,3.672797E+0,30.652083E+0,0.000000E+0,54.746789E-3,0.000000E+0,45.196742E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.047603E-3,0.000000E+0,18.300876E-3,2.021028E+0,2.013265E+0,2.018386E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943187E+0,5.621359E+0,0.000000E+0,84.242196E-3,0.000000E+0,50.040418E-3,9.500000E+0,9.793699E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.738778E+0,0.000000E+0,42.909789E-3,996.394194E-3,3.066111E+0,997.794197E-3,3.058838E+0,999.499947E-3,3.049102E+0,997.311437E-3,3.046769E+0,33.707786E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.062027E+0,73.010733E+0,2.097779E+0,72.614909E+0,72.587346E+0,2.106446E+0,72.611259E+0,72.854141E+0,2.133451E+0,72.622771E+0,72.860927E+0,2.128134E+0
 10/25/2017,13:38:28.118,600.862443E-6,73.075365E+0,3.980429E-3,997.138456E-3,1.021313E+0,0.000000E+0,1.014311E+0,3.105568E+0,0.000000E+0,72.943528E+0,3.980040E-3,996.945145E-3,989.031887E-3,0.000000E+0,1.061939E+0,3.112559E+0,0.000000E+0,76.651340E+0,30.853643E+0,72.467407E+0,3.976084E-3,3.966227E-3,0.000000E+0,1.020835E+0,1.000000E+0,44.000000E+0,99.050631E+0,23.618678E+0,8.632418E-3,12.302846E-3,1.000000E+0,2.672378E+0,1.000000E+0,20.000000E+0,6.585342E-3,42.650057E+0,0.000000E+0,2.670481E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.971677E+0,0.000000E+0,-218.736368E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.173640E-3,0.000000E+0,153.491771E-3,0.000000E+0,-207.274543E-3,0.000000E+0,2.094529E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.015226E+0,3.055153E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.010168E+0,3.036502E+0,0.000000E+0,241.644059E+0,4.010904E-3,3.981259E-3,85.298946E+0,73.830596E+0,73.132182E+0,85.162274E+0,78.216494E+0,3.983789E-3,3.981778E-3,69.431119E+0,4.608433E+0,1.765444E+0,75.478918E+0,74.173329E+0,0.000000E+0,74.159988E+0,73.394650E+0,0.000000E+0,73.880352E+0,1.059781E+0,995.463176E-3,2.124487E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.460851E-3,69.014126E+0,30.582544E+0,0.000000E+0,1.235369E+0,1.232939E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.251604E+0,650.701265E-3,2.000764E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.515405E+0,986.184396E-3,987.722251E-3,1.009051E+0,50.000000E+0,1.000000E+0,86.534160E+0,2.676713E+0,2.525566E+0,1.186877E+0,25.000000E+0,0.000000E+0,1.228873E+0,1.221656E+0,1.004152E+0,60.000000E+0,3.989562E-3,50.034038E+0,8.658553E-3,23.885036E+0,3.697605E+0,30.650782E+0,0.000000E+0,53.844197E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.789918E-3,0.000000E+0,15.627394E-3,0.000000E+0,21.844044E-3,2.020963E+0,2.013716E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947085E+0,5.619167E+0,0.000000E+0,85.112552E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.791830E+0,0.000000E+0,14.016864E-3,10.000000E+0,9.739325E+0,0.000000E+0,42.168944E-3,996.474654E-3,3.066787E+0,998.518336E-3,3.058226E+0,996.941321E-3,3.048973E+0,1.000128E+0,3.047283E+0,36.285266E-3,9.880548E+0,1.000000E+0,1.000000E+0,73.064507E+0,73.008440E+0,2.096709E+0,72.614582E+0,72.588422E+0,2.109655E+0,72.609106E+0,72.852035E+0,2.132988E+0,72.625907E+0,72.859898E+0,2.124638E+0
 10/25/2017,13:38:38.118,117.807224E-6,73.072229E+0,3.985228E-3,998.507742E-3,1.013728E+0,0.000000E+0,1.012299E+0,3.104698E+0,0.000000E+0,72.946336E+0,3.975500E-3,997.396204E-3,991.169384E-3,0.000000E+0,1.059065E+0,3.114718E+0,0.000000E+0,76.655133E+0,30.862005E+0,72.448688E+0,3.977576E-3,3.974268E-3,0.000000E+0,1.025996E+0,1.000000E+0,44.000000E+0,99.078230E+0,23.619050E+0,8.634688E-3,12.282871E-3,1.000000E+0,2.678400E+0,1.000000E+0,20.000000E+0,6.577882E-3,42.647124E+0,0.000000E+0,2.664842E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.973190E+0,0.000000E+0,-223.822114E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.040559E-3,0.000000E+0,152.073969E-3,0.000000E+0,-208.402341E-3,0.000000E+0,2.095947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,998.086510E-3,3.055828E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.013029E+0,3.037692E+0,0.000000E+0,241.651585E+0,4.008633E-3,3.984243E-3,85.312594E+0,73.829519E+0,73.135083E+0,85.184646E+0,78.220850E+0,3.980675E-3,3.981389E-3,69.425366E+0,4.610044E+0,1.760786E+0,75.471520E+0,74.174780E+0,0.000000E+0,74.162562E+0,73.394884E+0,0.000000E+0,73.881569E+0,1.068215E+0,978.666579E-3,2.114970E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.459554E-3,69.009215E+0,30.580407E+0,0.000000E+0,1.229447E+0,1.232811E+0,1.005315E+0,60.000000E+0,1.000000E+0,1.246403E+0,647.937140E-3,2.006851E+0,60.000000E+0,1.872268E+0,0.000000E+0,73.513813E+0,984.380441E-3,985.630920E-3,1.012646E+0,50.000000E+0,1.000000E+0,86.564982E+0,2.678693E+0,2.525454E+0,1.200387E+0,25.000000E+0,0.000000E+0,1.231109E+0,1.221863E+0,1.002651E+0,60.000000E+0,3.987616E-3,50.029237E+0,8.674312E-3,23.880721E+0,3.740456E+0,30.650410E+0,0.000000E+0,53.038311E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.237925E-3,0.000000E+0,15.949501E-3,0.000000E+0,18.848456E-3,2.020963E+0,2.013394E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950543E+0,5.736893E+0,0.000000E+0,81.244302E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.793054E+0,0.000000E+0,13.308230E-3,10.000000E+0,9.738456E+0,0.000000E+0,43.940528E-3,995.991894E-3,3.066224E+0,997.713737E-3,3.059160E+0,999.612591E-3,3.048732E+0,999.097648E-3,3.047509E+0,31.774677E-3,9.877326E+0,1.000000E+0,1.000000E+0,73.061793E+0,73.013120E+0,2.097236E+0,72.615705E+0,72.586503E+0,2.106175E+0,72.610744E+0,72.849321E+0,2.131694E+0,72.624128E+0,72.859664E+0,2.124143E+0
 10/25/2017,13:38:48.118,1.083918E-3,73.073353E+0,3.984320E-3,998.137229E-3,1.023213E+0,0.000000E+0,1.013705E+0,3.100042E+0,0.000000E+0,72.944839E+0,3.983218E-3,997.573406E-3,985.410904E-3,0.000000E+0,1.060853E+0,3.110707E+0,0.000000E+0,76.656117E+0,30.878915E+0,72.441669E+0,3.970766E-3,3.967588E-3,0.000000E+0,1.023049E+0,1.000000E+0,44.000000E+0,99.108838E+0,23.622761E+0,8.646945E-3,12.282807E-3,1.000000E+0,2.678000E+0,1.000000E+0,20.000000E+0,6.569190E-3,42.651733E+0,0.000000E+0,2.682146E+0,0.000000E+0,1.985554E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.977278E+0,0.000000E+0,-231.997935E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.879618E-3,0.000000E+0,154.297341E-3,0.000000E+0,-198.123271E-3,0.000000E+0,2.091726E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,665.223641E-3,3.054734E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.006445E+0,3.037870E+0,0.000000E+0,241.648642E+0,4.013888E-3,3.980870E-3,85.323570E+0,73.831111E+0,73.137049E+0,85.206877E+0,78.228814E+0,3.985800E-3,3.976783E-3,69.411522E+0,4.616165E+0,1.762656E+0,75.473580E+0,74.176371E+0,0.000000E+0,74.160596E+0,73.394884E+0,0.000000E+0,73.883863E+0,1.063104E+0,1.003382E+0,2.125077E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.462796E-3,69.008982E+0,30.575901E+0,0.000000E+0,1.228968E+0,1.233801E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.248110E+0,647.793342E-3,1.979276E+0,60.000000E+0,1.885404E+0,0.000000E+0,73.513486E+0,985.258472E-3,991.585626E-3,1.009179E+0,50.000000E+0,1.000000E+0,86.405574E+0,2.683723E+0,2.526828E+0,1.200531E+0,25.000000E+0,0.000000E+0,1.227420E+0,1.224164E+0,1.009054E+0,60.000000E+0,3.990795E-3,50.021965E+0,8.551937E-3,23.884526E+0,3.725958E+0,30.648599E+0,0.000000E+0,41.272384E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.622982E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.365297E-3,2.020609E+0,2.013362E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938201E+0,5.736152E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.738939E+0,0.000000E+0,39.946412E-3,996.651665E-3,3.066594E+0,997.826381E-3,3.058757E+0,996.635573E-3,3.048619E+0,998.695348E-3,3.048394E+0,33.707786E-3,9.879260E+0,1.000000E+0,1.000000E+0,73.061138E+0,73.009797E+0,2.099297E+0,72.614441E+0,72.586223E+0,2.105377E+0,72.609481E+0,72.854235E+0,2.135751E+0,72.626047E+0,72.859336E+0,2.120839E+0
 10/25/2017,13:38:58.118,-43.211183E-6,73.077378E+0,3.986914E-3,998.233885E-3,1.008203E+0,0.000000E+0,1.013816E+0,3.107050E+0,0.000000E+0,72.943528E+0,3.979391E-3,997.702280E-3,1.028448E+0,0.000000E+0,1.060774E+0,3.114347E+0,0.000000E+0,76.665296E+0,30.884489E+0,72.444851E+0,3.972063E-3,3.970636E-3,0.000000E+0,1.024196E+0,1.000000E+0,44.000000E+0,99.133334E+0,23.648000E+0,8.627424E-3,12.278656E-3,1.000000E+0,2.668034E+0,1.000000E+0,20.000000E+0,6.565297E-3,42.648055E+0,0.000000E+0,2.673478E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.990958E+0,0.000000E+0,-230.774781E-3,0.000000E+0,136.847429E-3,0.000000E+0,139.229361E-3,0.000000E+0,166.864227E-3,0.000000E+0,-202.054451E-3,0.000000E+0,2.093240E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,580.758074E-3,3.054622E+0,0.000000E+0,999.644775E-3,0.000000E+0,988.738657E-3,3.037258E+0,0.000000E+0,241.641647E+0,4.008439E-3,3.981194E-3,85.335858E+0,73.830221E+0,73.139062E+0,85.230281E+0,78.232374E+0,3.973929E-3,3.976005E-3,69.421297E+0,4.591679E+0,1.768103E+0,75.467962E+0,74.176980E+0,0.000000E+0,74.162703E+0,73.399050E+0,0.000000E+0,73.883629E+0,1.064957E+0,1.009833E+0,2.124854E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.473367E-3,69.006082E+0,30.573997E+0,0.000000E+0,1.226047E+0,1.229298E+0,1.006194E+0,60.000000E+0,1.000000E+0,1.254013E+0,648.400490E-3,2.002106E+0,60.000000E+0,1.883937E+0,0.000000E+0,73.510163E+0,985.928969E-3,989.685867E-3,1.010776E+0,50.000000E+0,1.000000E+0,86.237305E+0,2.677560E+0,2.528058E+0,1.200084E+0,25.000000E+0,0.000000E+0,1.231381E+0,1.222886E+0,1.009102E+0,60.000000E+0,3.989886E-3,50.016838E+0,8.598306E-3,23.884572E+0,3.652821E+0,30.649017E+0,0.000000E+0,-32.385543E-3,0.000000E+0,43.779475E-3,0.000000E+0,22.939205E-3,0.000000E+0,18.687403E-3,0.000000E+0,15.144235E-3,2.020738E+0,2.013265E+0,2.018483E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924855E+0,5.737860E+0,0.000000E+0,78.536527E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.166150E-3,10.000000E+0,9.739035E+0,0.000000E+0,51.542234E-3,996.522930E-3,3.066449E+0,997.922932E-3,3.058435E+0,999.612591E-3,3.051290E+0,998.727532E-3,3.045546E+0,26.619718E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.061091E+0,73.009751E+0,2.098882E+0,72.613646E+0,72.587814E+0,2.104451E+0,72.611821E+0,72.854890E+0,2.134410E+0,72.630259E+0,72.860178E+0,2.125915E+0
 10/25/2017,13:39:08.118,-204.229589E-6,73.077097E+0,3.982245E-3,998.636616E-3,1.001353E+0,0.000000E+0,1.012188E+0,3.108902E+0,0.000000E+0,72.943575E+0,3.980429E-3,997.186784E-3,988.744761E-3,0.000000E+0,1.059991E+0,3.116281E+0,0.000000E+0,76.670681E+0,30.887369E+0,72.454584E+0,3.976278E-3,3.969275E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,99.163331E+0,23.658114E+0,8.626387E-3,12.300057E-3,1.000000E+0,2.668129E+0,1.000000E+0,20.000000E+0,6.586964E-3,42.647218E+0,0.000000E+0,2.671867E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.980332E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.002611E+0,0.000000E+0,-219.122627E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.778725E-3,0.000000E+0,150.076156E-3,0.000000E+0,-192.387614E-3,0.000000E+0,2.090952E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.009427E+0,3.056070E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.009865E+0,3.037033E+0,0.000000E+0,241.644783E+0,4.011098E-3,3.984178E-3,85.350257E+0,73.833498E+0,73.142010E+0,85.253779E+0,78.240946E+0,3.968934E-3,3.978599E-3,69.422747E+0,4.607466E+0,1.761318E+0,75.473627E+0,74.178899E+0,0.000000E+0,74.165745E+0,73.398114E+0,0.000000E+0,73.882692E+0,1.054334E+0,1.004229E+0,2.119928E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.473108E-3,69.006971E+0,30.570652E+0,0.000000E+0,1.224610E+0,1.229633E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.246626E+0,650.797130E-3,2.012076E+0,60.000000E+0,1.871156E+0,0.000000E+0,73.508150E+0,989.010061E-3,989.781653E-3,1.002501E+0,50.000000E+0,1.000000E+0,86.155401E+0,2.679460E+0,2.531333E+0,1.211039E+0,25.000000E+0,0.000000E+0,1.228490E+0,1.224627E+0,998.882206E-3,60.000000E+0,3.987162E-3,50.013575E+0,8.581445E-3,23.884851E+0,3.592572E+0,30.646044E+0,0.000000E+0,430.111002E-6,0.000000E+0,45.003479E-3,0.000000E+0,21.232042E-3,0.000000E+0,24.420893E-3,0.000000E+0,18.590771E-3,2.020770E+0,2.013458E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918425E+0,5.739117E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792958E+0,0.000000E+0,26.321320E-3,10.000000E+0,9.739390E+0,0.000000E+0,45.454427E-3,996.555113E-3,3.066144E+0,997.456265E-3,3.058419E+0,998.582704E-3,3.049488E+0,997.939024E-3,3.047106E+0,30.163752E-3,9.872815E+0,1.000000E+0,1.000000E+0,73.065724E+0,73.009563E+0,2.105306E+0,72.617015E+0,72.587252E+0,2.112752E+0,72.611727E+0,72.854094E+0,2.138882E+0,72.626187E+0,72.858962E+0,2.122563E+0
 10/25/2017,13:39:18.118,1.405954E-3,73.075833E+0,3.980753E-3,998.733271E-3,1.002024E+0,0.000000E+0,1.012826E+0,3.106148E+0,0.000000E+0,72.945775E+0,3.978678E-3,997.927809E-3,994.535144E-3,0.000000E+0,1.063041E+0,3.115395E+0,0.000000E+0,76.674568E+0,30.891550E+0,72.471852E+0,3.976408E-3,3.970053E-3,0.000000E+0,1.022810E+0,1.000000E+0,44.000000E+0,99.033752E+0,23.661686E+0,8.627684E-3,12.296750E-3,1.000000E+0,2.666213E+0,1.000000E+0,20.000000E+0,6.566595E-3,42.646380E+0,0.000000E+0,2.669321E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.985068E+0,0.000000E+0,-207.502662E-3,0.000000E+0,138.295901E-3,0.000000E+0,138.134960E-3,0.000000E+0,143.051589E-3,0.000000E+0,-201.925560E-3,0.000000E+0,2.087730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.000818E+0,3.054766E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.002210E+0,3.036389E+0,0.000000E+0,241.643480E+0,4.010709E-3,3.982621E-3,85.360435E+0,73.832374E+0,73.143554E+0,85.274791E+0,78.245771E+0,3.973994E-3,3.979183E-3,69.380747E+0,4.593934E+0,1.762865E+0,75.473252E+0,74.180959E+0,0.000000E+0,74.164107E+0,73.398395E+0,0.000000E+0,73.884237E+0,1.068886E+0,1.002297E+0,2.114173E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.461759E-3,69.005287E+0,30.568841E+0,0.000000E+0,1.231027E+0,1.231517E+0,1.002407E+0,60.000000E+0,1.000000E+0,1.252976E+0,649.534900E-3,2.005030E+0,60.000000E+0,1.878312E+0,0.000000E+0,73.509273E+0,988.179922E-3,988.025574E-3,1.004003E+0,50.000000E+0,1.000000E+0,86.098781E+0,2.679555E+0,2.529751E+0,1.174773E+0,25.000000E+0,0.000000E+0,1.230199E+0,1.225011E+0,1.013748E+0,60.000000E+0,3.990146E-3,50.008914E+0,8.505309E-3,23.904291E+0,3.498171E+0,30.646137E+0,0.000000E+0,33.664826E-3,0.000000E+0,43.650633E-3,0.000000E+0,18.461929E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.293522E-3,2.020834E+0,2.013845E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913965E+0,5.741180E+0,0.000000E+0,89.013038E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792507E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.738198E+0,0.000000E+0,43.972739E-3,996.571205E-3,3.065757E+0,997.955116E-3,3.058516E+0,999.564315E-3,3.051194E+0,997.456265E-3,3.047106E+0,29.841567E-3,9.880548E+0,1.000000E+0,1.000000E+0,73.067081E+0,73.010031E+0,2.098035E+0,72.614394E+0,72.586644E+0,2.105568E+0,72.609387E+0,72.854984E+0,2.137939E+0,72.627498E+0,72.859196E+0,2.124462E+0
 10/25/2017,13:39:28.118,1.405954E-3,73.077565E+0,3.981921E-3,998.217775E-3,978.662606E-3,0.000000E+0,1.012890E+0,3.107050E+0,0.000000E+0,72.945354E+0,3.984774E-3,997.815044E-3,1.022339E+0,0.000000E+0,1.059815E+0,3.115072E+0,0.000000E+0,76.679298E+0,30.895824E+0,72.493425E+0,3.974722E-3,3.966616E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,98.887813E+0,23.666233E+0,8.654532E-3,12.274376E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,6.552453E-3,42.648195E+0,0.000000E+0,2.674573E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.990154E+0,0.000000E+0,-212.395279E-3,0.000000E+0,135.946158E-3,0.000000E+0,134.851757E-3,0.000000E+0,144.243832E-3,0.000000E+0,-221.581462E-3,0.000000E+0,2.085958E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.012223E+0,3.055185E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.007707E+0,3.037274E+0,0.000000E+0,241.644156E+0,4.012785E-3,3.981518E-3,85.373709E+0,73.831204E+0,73.143695E+0,85.296179E+0,78.251439E+0,3.987097E-3,3.979832E-3,69.339589E+0,4.601989E+0,1.762672E+0,75.481821E+0,74.180959E+0,0.000000E+0,74.167384E+0,73.399986E+0,0.000000E+0,73.880539E+0,1.060884E+0,1.005746E+0,2.118381E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.458516E-3,69.002154E+0,30.563173E+0,0.000000E+0,1.223476E+0,1.237234E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.247616E+0,648.640154E-3,1.994549E+0,60.000000E+0,1.889820E+0,0.000000E+0,73.504827E+0,990.319125E-3,984.816737E-3,999.402191E-3,50.000000E+0,1.000000E+0,86.080205E+0,2.680817E+0,2.528473E+0,1.185456E+0,25.000000E+0,0.000000E+0,1.226829E+0,1.224308E+0,1.010523E+0,60.000000E+0,3.990016E-3,50.004719E+0,8.543377E-3,23.917607E+0,3.666353E+0,30.645951E+0,0.000000E+0,41.530267E-3,0.000000E+0,43.521790E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.073931E-3,0.000000E+0,23.647839E-3,2.020706E+0,2.013748E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912582E+0,5.738827E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.981711E-3,10.000000E+0,9.739197E+0,0.000000E+0,50.704758E-3,996.876953E-3,3.066031E+0,998.582704E-3,3.057856E+0,997.665461E-3,3.052192E+0,998.035576E-3,3.045079E+0,25.975348E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.066145E+0,73.010078E+0,2.098307E+0,72.615939E+0,72.585661E+0,2.109240E+0,72.610838E+0,72.853720E+0,2.138450E+0,72.628668E+0,72.862659E+0,2.113480E+0
 10/25/2017,13:39:38.118,761.880850E-6,73.076395E+0,3.977381E-3,999.087674E-3,968.906262E-3,0.000000E+0,1.013337E+0,3.106695E+0,0.000000E+0,72.945868E+0,3.979716E-3,998.411086E-3,1.024667E+0,0.000000E+0,1.059161E+0,3.115121E+0,0.000000E+0,76.683794E+0,30.882120E+0,72.504235E+0,3.978548E-3,3.968821E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,98.788988E+0,23.670362E+0,8.660628E-3,12.295582E-3,1.000000E+0,2.668449E+0,1.000000E+0,20.000000E+0,6.568217E-3,42.644145E+0,0.000000E+0,2.674122E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.990411E+0,0.000000E+0,-215.227846E-3,0.000000E+0,138.167148E-3,0.000000E+0,138.553408E-3,0.000000E+0,144.630506E-3,0.000000E+0,-222.483700E-3,0.000000E+0,2.088826E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.009044E+0,3.055941E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.006700E+0,3.037242E+0,0.000000E+0,241.631469E+0,4.013498E-3,3.983270E-3,85.385200E+0,73.834855E+0,73.148749E+0,85.321131E+0,78.255187E+0,3.984567E-3,3.977561E-3,69.308487E+0,4.597801E+0,1.764332E+0,75.489452E+0,74.179929E+0,0.000000E+0,74.167805E+0,73.401062E+0,0.000000E+0,73.881007E+0,1.057545E+0,1.003303E+0,2.117202E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.463056E-3,69.001966E+0,30.562244E+0,0.000000E+0,1.222183E+0,1.231917E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.252067E+0,650.477578E-3,2.010542E+0,60.000000E+0,1.909756E+0,0.000000E+0,73.505155E+0,987.876602E-3,985.902314E-3,1.008716E+0,50.000000E+0,1.000000E+0,86.065147E+0,2.682621E+0,2.533825E+0,1.204108E+0,25.000000E+0,0.000000E+0,1.228985E+0,1.222391E+0,1.005381E+0,60.000000E+0,3.990405E-3,49.996795E+0,8.505698E-3,23.922850E+0,3.686973E+0,30.644883E+0,0.000000E+0,42.755213E-3,0.000000E+0,45.357796E-3,0.000000E+0,14.886550E-3,0.000000E+0,19.073931E-3,0.000000E+0,23.518996E-3,2.020931E+0,2.013329E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911461E+0,5.738827E+0,0.000000E+0,83.178427E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.792088E+0,0.000000E+0,15.498552E-3,10.000000E+0,9.739229E+0,0.000000E+0,43.682843E-3,996.329826E-3,3.066369E+0,997.681553E-3,3.058693E+0,999.516039E-3,3.052240E+0,999.419487E-3,3.046157E+0,27.586273E-3,9.863471E+0,1.000000E+0,1.000000E+0,73.069234E+0,73.010546E+0,2.099969E+0,72.617062E+0,72.588328E+0,2.103684E+0,72.609200E+0,72.855826E+0,2.137604E+0,72.628246E+0,72.859523E+0,2.123457E+0
 10/25/2017,13:39:48.118,761.880850E-6,73.076676E+0,3.981791E-3,997.541187E-3,964.467205E-3,0.000000E+0,1.012411E+0,3.104102E+0,0.000000E+0,72.945073E+0,3.979002E-3,997.235112E-3,1.001426E+0,0.000000E+0,1.054002E+0,3.114847E+0,0.000000E+0,76.690725E+0,30.890668E+0,72.493098E+0,3.976668E-3,3.969145E-3,0.000000E+0,1.022444E+0,1.000000E+0,44.000000E+0,98.722274E+0,23.658392E+0,8.669124E-3,12.300900E-3,1.000000E+0,2.668593E+0,1.000000E+0,20.000000E+0,6.600132E-3,42.645635E+0,0.000000E+0,2.685594E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.981913E+0,0.000000E+0,-213.232174E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.589923E-3,0.000000E+0,143.309372E-3,0.000000E+0,-215.330240E-3,0.000000E+0,2.084153E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010050E+0,3.056199E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006621E+0,3.037113E+0,0.000000E+0,241.643046E+0,4.012331E-3,3.982945E-3,85.399083E+0,73.833264E+0,73.150575E+0,85.343503E+0,78.260059E+0,3.988135E-3,3.978924E-3,69.346979E+0,4.597478E+0,1.766185E+0,75.485098E+0,74.183112E+0,0.000000E+0,74.171082E+0,73.403262E+0,0.000000E+0,73.882552E+0,1.047450E+0,1.006017E+0,2.125141E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.468114E-3,69.000938E+0,30.559457E+0,0.000000E+0,1.222519E+0,1.232907E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.247249E+0,645.636366E-3,2.006835E+0,60.000000E+0,1.875604E+0,0.000000E+0,73.506231E+0,986.695251E-3,987.067712E-3,1.008077E+0,50.000000E+0,1.000000E+0,86.020631E+0,2.678645E+0,2.528713E+0,1.199876E+0,25.000000E+0,0.000000E+0,1.227180E+0,1.220777E+0,1.011465E+0,60.000000E+0,3.990665E-3,49.992927E+0,8.500769E-3,23.928139E+0,3.647666E+0,30.643628E+0,0.000000E+0,39.434965E-3,0.000000E+0,45.873165E-3,0.000000E+0,15.047603E-3,0.000000E+0,21.232042E-3,0.000000E+0,24.420893E-3,2.021318E+0,2.013780E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907860E+0,5.739021E+0,0.000000E+0,87.852563E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793087E+0,0.000000E+0,16.432660E-3,10.000000E+0,9.738295E+0,0.000000E+0,41.105994E-3,996.909137E-3,3.065822E+0,997.874657E-3,3.057969E+0,997.520633E-3,3.051612E+0,998.180404E-3,3.046897E+0,28.875013E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.069094E+0,73.009329E+0,2.106233E+0,72.616126E+0,72.586316E+0,2.103525E+0,72.609013E+0,72.854469E+0,2.137284E+0,72.629276E+0,72.860646E+0,2.117327E+0
