date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:39:58.118,-365.247996E-6,73.076535E+0,3.980559E-3,998.185557E-3,996.690286E-3,0.000000E+0,1.013146E+0,3.103248E+0,0.000000E+0,72.942499E+0,3.982764E-3,997.363986E-3,1.000708E+0,0.000000E+0,1.063057E+0,3.113768E+0,0.000000E+0,76.693254E+0,30.888298E+0,72.491787E+0,3.977900E-3,3.965059E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.693784E+0,23.658068E+0,8.644675E-3,12.302068E-3,1.000000E+0,2.667203E+0,1.000000E+0,20.000000E+0,6.495888E-3,42.641818E+0,0.000000E+0,2.683660E+0,0.000000E+0,1.986134E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.984778E+0,0.000000E+0,-210.753677E-3,0.000000E+0,137.104936E-3,0.000000E+0,140.291574E-3,0.000000E+0,144.566060E-3,0.000000E+0,-203.762259E-3,0.000000E+0,2.087569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,1.005242E+0,3.056697E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.005502E+0,3.037580E+0,0.000000E+0,241.643143E+0,4.012980E-3,3.982621E-3,85.409402E+0,73.837242E+0,73.151651E+0,85.362311E+0,78.263525E+0,3.983789E-3,3.979767E-3,69.357830E+0,4.593934E+0,1.764751E+0,75.488844E+0,74.182784E+0,0.000000E+0,74.167524E+0,73.408036E+0,0.000000E+0,73.879135E+0,1.060995E+0,1.008556E+0,2.120103E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.473432E-3,69.001686E+0,30.554766E+0,0.000000E+0,1.220363E+0,1.228883E+0,1.016727E+0,60.000000E+0,1.000000E+0,1.247727E+0,643.271681E-3,1.988798E+0,60.000000E+0,1.867594E+0,0.000000E+0,73.503189E+0,985.960897E-3,987.099641E-3,1.008907E+0,50.000000E+0,1.000000E+0,85.961574E+0,2.678166E+0,2.529847E+0,1.200611E+0,25.000000E+0,0.000000E+0,1.232387E+0,1.216735E+0,1.014579E+0,60.000000E+0,3.989432E-3,49.987427E+0,8.350962E-3,23.930459E+0,3.622858E+0,30.646183E+0,0.000000E+0,33.245765E-3,0.000000E+0,46.420746E-3,0.000000E+0,7.703582E-3,0.000000E+0,27.835219E-3,0.000000E+0,24.678578E-3,2.020738E+0,2.013297E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902973E+0,5.735894E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792797E+0,0.000000E+0,17.560032E-3,10.000000E+0,9.738842E+0,0.000000E+0,43.811686E-3,996.233274E-3,3.066208E+0,997.745921E-3,3.057792E+0,999.322935E-3,3.049375E+0,997.086149E-3,3.045610E+0,29.197198E-3,9.871527E+0,1.000000E+0,1.000000E+0,73.069047E+0,73.009751E+0,2.105929E+0,72.610557E+0,72.588001E+0,2.106734E+0,72.611306E+0,72.856809E+0,2.140271E+0,72.631101E+0,72.860366E+0,2.115172E+0
 10/25/2017,13:40:08.118,-848.303215E-6,73.078126E+0,3.982180E-3,997.766717E-3,979.716483E-3,0.000000E+0,1.012667E+0,3.103248E+0,0.000000E+0,72.943996E+0,3.984061E-3,997.557296E-3,992.828337E-3,0.000000E+0,1.057963E+0,3.114396E+0,0.000000E+0,76.697890E+0,30.884814E+0,72.508915E+0,3.978483E-3,3.966810E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.679820E+0,23.652593E+0,8.631186E-3,12.285076E-3,1.000000E+0,2.667347E+0,1.000000E+0,20.000000E+0,6.565362E-3,42.638792E+0,0.000000E+0,2.683596E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.984939E+0,0.000000E+0,-210.077723E-3,0.000000E+0,136.557735E-3,0.000000E+0,137.298065E-3,0.000000E+0,143.212703E-3,0.000000E+0,-211.689065E-3,0.000000E+0,2.086635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.000786E+0,3.056005E+0,0.000000E+0,997.906840E-3,0.000000E+0,999.509341E-3,3.037403E+0,0.000000E+0,241.643529E+0,4.008958E-3,3.980935E-3,85.422722E+0,73.835042E+0,73.154085E+0,85.385856E+0,78.270926E+0,3.978340E-3,3.978859E-3,69.405395E+0,4.593934E+0,1.759593E+0,75.487392E+0,74.184610E+0,0.000000E+0,74.169584E+0,73.412997E+0,0.000000E+0,73.879275E+0,1.055213E+0,1.006161E+0,2.120884E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.463964E-3,68.993595E+0,30.554440E+0,0.000000E+0,1.223764E+0,1.230096E+0,1.010462E+0,60.000000E+0,1.000000E+0,1.249434E+0,649.087527E-3,2.002761E+0,60.000000E+0,1.887773E+0,0.000000E+0,73.501129E+0,986.966642E-3,985.870385E-3,1.008844E+0,50.000000E+0,1.000000E+0,85.902705E+0,2.681264E+0,2.524208E+0,1.184354E+0,25.000000E+0,0.000000E+0,1.229400E+0,1.223381E+0,1.011385E+0,60.000000E+0,3.989367E-3,49.983045E+0,8.491820E-3,23.926376E+0,3.601271E+0,30.639076E+0,0.000000E+0,38.661315E-3,0.000000E+0,46.356325E-3,0.000000E+0,15.273078E-3,0.000000E+0,22.649309E-3,0.000000E+0,24.420893E-3,2.020545E+0,2.013523E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898003E+0,5.737763E+0,0.000000E+0,81.534421E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793570E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.738488E+0,0.000000E+0,42.007891E-3,996.571205E-3,3.066015E+0,998.244772E-3,3.057373E+0,999.435579E-3,3.051049E+0,997.842473E-3,3.045481E+0,31.130307E-3,9.903747E+0,1.000000E+0,1.000000E+0,73.069983E+0,73.009236E+0,2.100736E+0,72.616688E+0,72.586831E+0,2.113231E+0,72.611446E+0,72.852831E+0,2.137412E+0,72.631429E+0,72.860553E+0,2.115252E+0
 10/25/2017,13:40:18.118,922.899256E-6,73.075225E+0,3.984255E-3,997.202893E-3,979.317286E-3,0.000000E+0,1.012714E+0,3.101927E+0,0.000000E+0,72.942218E+0,3.980818E-3,997.460641E-3,995.540087E-3,0.000000E+0,1.057276E+0,3.114960E+0,0.000000E+0,76.703135E+0,30.881051E+0,72.523843E+0,3.974138E-3,3.964994E-3,0.000000E+0,1.019656E+0,1.000000E+0,44.000000E+0,98.646206E+0,23.640994E+0,8.614389E-3,12.274441E-3,1.000000E+0,2.667970E+0,1.000000E+0,20.000000E+0,6.568411E-3,42.637675E+0,0.000000E+0,2.676829E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.982718E+0,0.000000E+0,-215.839423E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.716513E-3,0.000000E+0,146.177199E-3,0.000000E+0,-217.779172E-3,0.000000E+0,2.082897E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.005482E+0,3.055700E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.001683E+0,3.037467E+0,0.000000E+0,241.647581E+0,4.009931E-3,3.977756E-3,85.438763E+0,73.835511E+0,73.158625E+0,85.412028E+0,78.276173E+0,3.984243E-3,3.982751E-3,69.465823E+0,4.599089E+0,1.760303E+0,75.484021E+0,74.187231E+0,0.000000E+0,74.169069E+0,73.418801E+0,0.000000E+0,73.881803E+0,1.054478E+0,1.005602E+0,2.114316E+0,60.000000E+0,55.000000E+0,55.900000E+0,10.456895E-3,68.993081E+0,30.548866E+0,0.000000E+0,1.223732E+0,1.233577E+0,1.002487E+0,60.000000E+0,1.000000E+0,1.243675E+0,653.752986E-3,1.994086E+0,60.000000E+0,1.894042E+0,0.000000E+0,73.503048E+0,986.695251E-3,986.253530E-3,1.003316E+0,50.000000E+0,1.000000E+0,85.867196E+0,2.675356E+0,2.522323E+0,1.202080E+0,25.000000E+0,0.000000E+0,1.232115E+0,1.220777E+0,1.009485E+0,60.000000E+0,3.990405E-3,49.978058E+0,8.541561E-3,23.926144E+0,3.713715E+0,30.643861E+0,0.000000E+0,47.945115E-3,0.000000E+0,43.779475E-3,0.000000E+0,14.854340E-3,0.000000E+0,17.237925E-3,0.000000E+0,20.716672E-3,2.021060E+0,2.013265E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.894882E+0,5.735442E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792410E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.739132E+0,0.000000E+0,42.426629E-3,996.506838E-3,3.066626E+0,997.874657E-3,3.057904E+0,997.440173E-3,3.049955E+0,997.649369E-3,3.045191E+0,24.364424E-3,9.886992E+0,1.000000E+0,1.000000E+0,73.069562E+0,73.011997E+0,2.104012E+0,72.613646E+0,72.584398E+0,2.106430E+0,72.610136E+0,72.853393E+0,2.134346E+0,72.629042E+0,72.860272E+0,2.110016E+0
 10/25/2017,13:40:28.118,1.889010E-3,73.080841E+0,3.983542E-3,997.154565E-3,1.003924E+0,0.000000E+0,1.016100E+0,3.104005E+0,0.000000E+0,72.944464E+0,3.981272E-3,997.766717E-3,1.017362E+0,0.000000E+0,1.064159E+0,3.117134E+0,0.000000E+0,76.709457E+0,30.880819E+0,72.505405E+0,3.978289E-3,3.973490E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,98.582362E+0,23.638443E+0,8.613806E-3,12.280861E-3,1.000000E+0,2.666181E+0,1.000000E+0,20.000000E+0,6.566789E-3,42.636185E+0,0.000000E+0,2.691233E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.971130E+0,0.000000E+0,-225.077457E-3,0.000000E+0,136.396794E-3,0.000000E+0,137.491195E-3,0.000000E+0,154.039559E-3,0.000000E+0,-211.431283E-3,0.000000E+0,2.089438E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,1.001601E+0,3.055571E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.009912E+0,3.037322E+0,0.000000E+0,241.636486E+0,4.007076E-3,3.980351E-3,85.446174E+0,73.838132E+0,73.162696E+0,85.433698E+0,78.280248E+0,3.976069E-3,3.981713E-3,69.434861E+0,4.605533E+0,1.761673E+0,75.488376E+0,74.187699E+0,0.000000E+0,74.172205E+0,73.419503E+0,0.000000E+0,73.881569E+0,1.070595E+0,983.392617E-3,2.118509E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.460397E-3,68.992753E+0,30.548820E+0,0.000000E+0,1.224993E+0,1.233721E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.250615E+0,653.912762E-3,2.000716E+0,60.000000E+0,1.879537E+0,0.000000E+0,73.496449E+0,986.870857E-3,987.818037E-3,1.010249E+0,50.000000E+0,1.000000E+0,85.871840E+0,2.673792E+0,2.520071E+0,1.202831E+0,25.000000E+0,0.000000E+0,1.230518E+0,1.218860E+0,1.009277E+0,60.000000E+0,3.988200E-3,49.972325E+0,8.603170E-3,23.913849E+0,3.711782E+0,30.640516E+0,0.000000E+0,53.038311E-3,0.000000E+0,44.327056E-3,0.000000E+0,15.627394E-3,0.000000E+0,16.110554E-3,0.000000E+0,21.199832E-3,2.020931E+0,2.013329E+0,2.018547E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895047E+0,5.725772E+0,0.000000E+0,81.437714E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.793892E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.738101E+0,0.000000E+0,41.717996E-3,996.152814E-3,3.066498E+0,997.762013E-3,3.058677E+0,998.309140E-3,3.052433E+0,999.709143E-3,3.047444E+0,33.063417E-3,9.892148E+0,1.000000E+0,1.000000E+0,73.070404E+0,73.013027E+0,2.097140E+0,72.614862E+0,72.584538E+0,2.108027E+0,72.611165E+0,72.855311E+0,2.134537E+0,72.631616E+0,72.860740E+0,2.121222E+0
 10/25/2017,13:40:38.118,2.050028E-3,73.079952E+0,3.982699E-3,997.235112E-3,1.000251E+0,0.000000E+0,1.012922E+0,3.104923E+0,0.000000E+0,72.942452E+0,3.982310E-3,997.847263E-3,1.024795E+0,0.000000E+0,1.061828E+0,3.116103E+0,0.000000E+0,76.712080E+0,30.880866E+0,72.516964E+0,3.972517E-3,3.972063E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,98.526275E+0,23.631159E+0,8.622950E-3,12.292729E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,6.533447E-3,42.637395E+0,0.000000E+0,2.686399E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.976763E+0,0.000000E+0,-229.583815E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.557735E-3,0.000000E+0,153.975113E-3,0.000000E+0,-202.312233E-3,0.000000E+0,2.085732E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,750.008693E-3,3.055893E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.009657E+0,3.036550E+0,0.000000E+0,241.617914E+0,4.006039E-3,3.981064E-3,85.459307E+0,73.839302E+0,73.162369E+0,85.456211E+0,78.285589E+0,3.984178E-3,3.982297E-3,69.423028E+0,4.614555E+0,1.761447E+0,75.492730E+0,74.190601E+0,0.000000E+0,74.171784E+0,73.429051E+0,0.000000E+0,73.882318E+0,1.058839E+0,1.004340E+0,2.120661E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.463964E-3,68.993782E+0,30.543664E+0,0.000000E+0,1.222151E+0,1.229074E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.246371E+0,647.218148E-3,1.985570E+0,60.000000E+0,1.889884E+0,0.000000E+0,73.495092E+0,985.178651E-3,987.179463E-3,1.005760E+0,50.000000E+0,1.000000E+0,85.886100E+0,2.671700E+0,2.523681E+0,1.208532E+0,25.000000E+0,0.000000E+0,1.230981E+0,1.221576E+0,1.006515E+0,60.000000E+0,3.987486E-3,49.967198E+0,8.587282E-3,23.906054E+0,3.769131E+0,30.640609E+0,0.000000E+0,46.978053E-3,0.000000E+0,43.908318E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.176446E-3,0.000000E+0,18.784035E-3,2.021092E+0,2.013458E+0,2.018258E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896022E+0,5.699467E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.793280E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.699705E+0,0.000000E+0,45.422217E-3,996.780401E-3,3.066079E+0,997.810289E-3,3.058258E+0,998.357416E-3,3.051484E+0,999.033280E-3,3.047123E+0,26.941903E-3,9.880871E+0,1.000000E+0,1.000000E+0,73.071808E+0,73.013775E+0,2.095254E+0,72.616781E+0,72.584725E+0,2.102423E+0,72.609387E+0,72.853159E+0,2.135607E+0,72.630352E+0,72.860787E+0,2.117886E+0
 10/25/2017,13:40:48.118,600.862443E-6,73.078828E+0,3.983736E-3,998.991019E-3,1.017385E+0,0.000000E+0,1.011245E+0,3.102426E+0,0.000000E+0,72.944371E+0,3.979716E-3,997.428423E-3,1.029038E+0,0.000000E+0,1.055024E+0,3.115298E+0,0.000000E+0,76.719338E+0,30.880773E+0,72.502176E+0,3.970182E-3,3.970896E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,98.503615E+0,23.632086E+0,8.613870E-3,12.278591E-3,1.000000E+0,2.668848E+0,1.000000E+0,20.000000E+0,6.572109E-3,42.632508E+0,0.000000E+0,2.675830E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.978726E+0,0.000000E+0,-235.088009E-3,0.000000E+0,138.263713E-3,0.000000E+0,140.034068E-3,0.000000E+0,171.536531E-3,0.000000E+0,-194.643210E-3,0.000000E+0,2.082220E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,651.981978E-3,3.055056E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.014850E+0,3.037532E+0,0.000000E+0,241.601223E+0,4.010709E-3,3.981453E-3,85.475583E+0,73.837710E+0,73.164896E+0,85.479429E+0,78.290976E+0,3.987162E-3,3.982751E-3,69.398894E+0,4.611977E+0,1.761205E+0,75.487673E+0,74.194112E+0,0.000000E+0,74.172626E+0,73.428349E+0,0.000000E+0,73.882178E+0,1.047945E+0,1.004660E+0,2.117521E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.458321E-3,68.989947E+0,30.545243E+0,0.000000E+0,1.224067E+0,1.232491E+0,1.005379E+0,60.000000E+0,1.000000E+0,1.243515E+0,647.282058E-3,1.981608E+0,60.000000E+0,1.882857E+0,0.000000E+0,73.495045E+0,985.593720E-3,994.842356E-3,1.001207E+0,50.000000E+0,1.000000E+0,85.902517E+0,2.666303E+0,2.515598E+0,1.197178E+0,25.000000E+0,0.000000E+0,1.226430E+0,1.225107E+0,1.002683E+0,60.000000E+0,3.990146E-3,49.963376E+0,8.576451E-3,23.903688E+0,3.745611E+0,30.638751E+0,0.000000E+0,14.742636E-3,0.000000E+0,41.267047E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.113495E-3,0.000000E+0,15.627394E-3,2.021028E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897200E+0,5.699338E+0,0.000000E+0,82.598189E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.793215E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.699995E+0,0.000000E+0,43.360737E-3,996.345918E-3,3.066546E+0,997.681553E-3,3.058130E+0,999.081556E-3,3.050936E+0,999.483855E-3,3.045803E+0,33.385602E-3,9.882804E+0,1.000000E+0,1.000000E+0,73.069094E+0,73.014711E+0,2.096453E+0,72.617249E+0,72.583181E+0,2.100747E+0,72.608732E+0,72.854796E+0,2.139425E+0,72.633909E+0,72.861348E+0,2.118029E+0
 10/25/2017,13:40:58.118,117.807224E-6,73.079296E+0,3.986201E-3,998.346649E-3,1.007309E+0,0.000000E+0,1.010639E+0,3.103570E+0,0.000000E+0,72.945400E+0,3.978419E-3,998.314431E-3,1.023551E+0,0.000000E+0,1.060374E+0,3.116071E+0,0.000000E+0,76.722663E+0,30.876685E+0,72.493940E+0,3.975306E-3,3.969858E-3,0.000000E+0,1.028991E+0,1.000000E+0,44.000000E+0,98.510009E+0,23.635566E+0,8.607450E-3,12.279564E-3,1.000000E+0,2.661709E+0,1.000000E+0,20.000000E+0,6.602338E-3,42.631437E+0,0.000000E+0,2.668902E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.980336E+0,0.000000E+0,-235.442080E-3,0.000000E+0,138.617784E-3,0.000000E+0,137.394630E-3,0.000000E+0,173.598789E-3,0.000000E+0,-200.765540E-3,0.000000E+0,2.079191E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001109E+0,0.000000E+0,618.246857E-3,3.056891E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.011846E+0,3.036469E+0,0.000000E+0,241.593602E+0,4.010709E-3,3.982686E-3,85.486652E+0,73.839442E+0,73.166534E+0,85.500020E+0,78.297346E+0,3.991638E-3,3.981583E-3,69.391084E+0,4.605533E+0,1.761850E+0,75.496616E+0,74.192661E+0,0.000000E+0,74.171597E+0,73.434387E+0,0.000000E+0,73.885314E+0,1.052865E+0,1.005235E+0,2.120948E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.461369E-3,68.988685E+0,30.540877E+0,0.000000E+0,1.223828E+0,1.233258E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.246451E+0,645.620388E-3,1.986321E+0,60.000000E+0,1.896621E+0,0.000000E+0,73.495981E+0,986.631394E-3,986.237565E-3,1.009626E+0,50.000000E+0,1.000000E+0,85.892620E+0,2.672642E+0,2.520998E+0,1.202911E+0,25.000000E+0,0.000000E+0,1.227148E+0,1.227311E+0,1.007569E+0,60.000000E+0,3.988913E-3,49.959041E+0,8.596101E-3,23.897610E+0,3.743356E+0,30.637961E+0,0.000000E+0,14.774871E-3,0.000000E+0,44.391477E-3,0.000000E+0,19.589301E-3,0.000000E+0,15.562973E-3,0.000000E+0,15.917290E-3,2.021028E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896213E+0,5.698210E+0,0.000000E+0,80.889712E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793699E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.700188E+0,0.000000E+0,42.587682E-3,996.587297E-3,3.066095E+0,998.309140E-3,3.058838E+0,997.971208E-3,3.051838E+0,999.676959E-3,3.045771E+0,33.063417E-3,9.880548E+0,1.000000E+0,1.000000E+0,73.071059E+0,73.014150E+0,2.104395E+0,72.616781E+0,72.582385E+0,2.103668E+0,72.613786E+0,72.852737E+0,2.137524E+0,72.634002E+0,72.858026E+0,2.121094E+0
 10/25/2017,13:41:08.118,1.083918E-3,73.080186E+0,3.982828E-3,999.007128E-3,1.009001E+0,0.000000E+0,1.011309E+0,3.101798E+0,0.000000E+0,72.944839E+0,3.978483E-3,997.992246E-3,997.422361E-3,0.000000E+0,1.057100E+0,3.115733E+0,0.000000E+0,76.727066E+0,30.864885E+0,72.474754E+0,3.976278E-3,3.973684E-3,0.000000E+0,1.028465E+0,1.000000E+0,44.000000E+0,98.492897E+0,23.629999E+0,8.594091E-3,12.302003E-3,1.000000E+0,2.661884E+0,1.000000E+0,20.000000E+0,6.543696E-3,42.631111E+0,0.000000E+0,2.669224E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.979917E+0,0.000000E+0,-241.203780E-3,0.000000E+0,136.557735E-3,0.000000E+0,138.585596E-3,0.000000E+0,160.903012E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.076162E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000240E+0,0.000000E+0,722.806550E-3,3.055474E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.003632E+0,3.037161E+0,0.000000E+0,241.569241E+0,4.009477E-3,3.983270E-3,85.494954E+0,73.840753E+0,73.169810E+0,85.522346E+0,78.303951E+0,3.977691E-3,3.976913E-3,69.365968E+0,4.618099E+0,1.760125E+0,75.495914E+0,74.195610E+0,0.000000E+0,74.171597E+0,73.438973E+0,0.000000E+0,73.884799E+0,1.044159E+0,1.008156E+0,2.124216E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.458127E-3,68.987422E+0,30.537671E+0,0.000000E+0,1.222455E+0,1.229553E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.251078E+0,645.748209E-3,1.988606E+0,60.000000E+0,1.886225E+0,0.000000E+0,73.493407E+0,988.994096E-3,986.413173E-3,1.006974E+0,50.000000E+0,1.000000E+0,85.912649E+0,2.668571E+0,2.518745E+0,1.185408E+0,25.000000E+0,0.000000E+0,1.223619E+0,1.224547E+0,1.008559E+0,60.000000E+0,3.989562E-3,49.950325E+0,8.607775E-3,23.896728E+0,3.721125E+0,30.638565E+0,0.000000E+0,41.336855E-3,0.000000E+0,44.584741E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.403391E-3,0.000000E+0,18.010980E-3,2.020899E+0,2.013587E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897703E+0,5.698726E+0,0.000000E+0,80.341710E-3,0.000000E+0,39.982967E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699286E+0,0.000000E+0,45.551059E-3,996.265458E-3,3.067077E+0,998.148220E-3,3.057824E+0,999.660867E-3,3.052900E+0,997.778105E-3,3.045095E+0,29.841567E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.071481E+0,73.014758E+0,2.097108E+0,72.615143E+0,72.582058E+0,2.111890E+0,72.611212E+0,72.852737E+0,2.135671E+0,72.634704E+0,72.859336E+0,2.118221E+0
 10/25/2017,13:41:18.118,1.405954E-3,73.081309E+0,3.981791E-3,999.377641E-3,997.169320E-3,0.000000E+0,1.014487E+0,3.102040E+0,0.000000E+0,72.944277E+0,3.983088E-3,997.750607E-3,1.027459E+0,0.000000E+0,1.065948E+0,3.116748E+0,0.000000E+0,76.732826E+0,30.859590E+0,72.458188E+0,3.975111E-3,3.971544E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.520211E+0,23.624617E+0,8.588838E-3,12.286114E-3,1.000000E+0,2.669168E+0,1.000000E+0,20.000000E+0,6.589558E-3,42.625060E+0,0.000000E+0,2.678956E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.975186E+0,0.000000E+0,-223.725550E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.104936E-3,0.000000E+0,154.039559E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.081801E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001785E+0,0.000000E+0,917.598179E-3,3.055587E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007116E+0,3.037113E+0,0.000000E+0,241.545508E+0,4.014212E-3,3.985865E-3,85.510855E+0,73.837008E+0,73.168359E+0,85.547440E+0,78.310510E+0,3.988070E-3,3.973410E-3,69.336456E+0,4.611010E+0,1.758723E+0,75.493900E+0,74.197857E+0,0.000000E+0,74.173890E+0,73.443233E+0,0.000000E+0,73.883254E+0,1.071666E+0,994.265699E-3,2.118509E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.466104E-3,68.985738E+0,30.538415E+0,0.000000E+0,1.225711E+0,1.235813E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.246930E+0,647.745409E-3,1.992073E+0,60.000000E+0,1.885952E+0,0.000000E+0,73.495466E+0,990.031770E-3,988.903614E-3,1.007709E+0,50.000000E+0,1.000000E+0,85.900829E+0,2.668842E+0,2.516796E+0,1.201825E+0,25.000000E+0,0.000000E+0,1.229528E+0,1.223669E+0,1.006084E+0,60.000000E+0,3.991119E-3,49.946922E+0,8.626452E-3,23.897378E+0,3.740134E+0,30.640330E+0,0.000000E+0,54.005374E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.885079E-3,0.000000E+0,18.107612E-3,2.020963E+0,2.013619E+0,2.018451E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896573E+0,5.698532E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.795084E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.698803E+0,0.000000E+0,43.682843E-3,996.812585E-3,3.066594E+0,997.440173E-3,3.058918E+0,996.957413E-3,3.049102E+0,997.568909E-3,3.045465E+0,31.452492E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.069047E+0,73.014431E+0,2.100752E+0,72.612803E+0,72.583555E+0,2.103780E+0,72.610323E+0,72.854328E+0,2.133531E+0,72.631101E+0,72.862097E+0,2.115172E+0
 10/25/2017,13:41:28.118,4.787341E-3,73.080700E+0,3.979067E-3,997.605624E-3,1.002550E+0,0.000000E+0,1.014216E+0,3.105922E+0,0.000000E+0,72.942733E+0,3.980170E-3,997.331767E-3,1.022610E+0,0.000000E+0,1.067849E+0,3.117585E+0,0.000000E+0,76.736338E+0,30.862656E+0,72.475502E+0,3.976603E-3,3.974463E-3,0.000000E+0,1.024053E+0,1.000000E+0,44.000000E+0,98.543247E+0,23.628143E+0,8.588319E-3,12.281250E-3,1.000000E+0,2.671723E+0,1.000000E+0,20.000000E+0,6.556021E-3,42.625711E+0,0.000000E+0,2.667517E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.975186E+0,0.000000E+0,-225.528093E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.617784E-3,0.000000E+0,151.365068E-3,0.000000E+0,-205.631181E-3,0.000000E+0,2.079513E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,872.394377E-3,3.055233E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.006940E+0,3.038111E+0,0.000000E+0,241.530988E+0,4.007725E-3,3.981518E-3,85.522581E+0,73.839161E+0,73.175614E+0,85.566483E+0,78.314070E+0,3.988005E-3,3.979053E-3,69.324623E+0,4.612944E+0,1.764477E+0,75.492824E+0,74.203193E+0,0.000000E+0,74.176699E+0,73.447024E+0,0.000000E+0,73.881850E+0,1.071969E+0,991.679151E-3,2.119529E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.460202E-3,68.981529E+0,30.531958E+0,0.000000E+0,1.222040E+0,1.232459E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.249769E+0,651.340369E-3,1.999262E+0,60.000000E+0,1.879392E+0,0.000000E+0,73.488445E+0,987.301890E-3,984.784809E-3,1.002725E+0,50.000000E+0,1.000000E+0,85.927519E+0,2.668012E+0,2.512228E+0,1.189432E+0,25.000000E+0,0.000000E+0,1.228985E+0,1.226033E+0,1.003657E+0,60.000000E+0,3.988978E-3,49.940909E+0,8.672496E-3,23.892877E+0,3.724347E+0,30.638704E+0,0.000000E+0,52.135720E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.434131E-3,0.000000E+0,18.043191E-3,2.020834E+0,2.013458E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898632E+0,5.698951E+0,0.000000E+0,80.502887E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.497081E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.202626E-3,996.941321E-3,3.067222E+0,997.681553E-3,3.057663E+0,996.941321E-3,3.051210E+0,998.357416E-3,3.044821E+0,31.130307E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.072791E+0,73.016537E+0,2.099729E+0,72.617109E+0,72.582105E+0,2.111332E+0,72.610230E+0,72.851895E+0,2.133164E+0,72.632411E+0,72.859804E+0,2.121573E+0
 10/25/2017,13:41:38.118,1.727991E-3,73.080513E+0,3.985812E-3,997.476750E-3,1.002854E+0,0.000000E+0,1.012379E+0,3.102330E+0,0.000000E+0,72.943575E+0,3.976927E-3,997.589515E-3,1.009960E+0,0.000000E+0,1.063185E+0,3.113735E+0,0.000000E+0,76.743972E+0,30.871157E+0,72.520848E+0,3.971544E-3,3.963114E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.531541E+0,23.615941E+0,8.590913E-3,12.282028E-3,1.000000E+0,2.668609E+0,1.000000E+0,20.000000E+0,6.568346E-3,42.625944E+0,0.000000E+0,2.660653E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.976344E+0,0.000000E+0,-227.040941E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.523383E-3,0.000000E+0,153.072875E-3,0.000000E+0,-209.272356E-3,0.000000E+0,2.081833E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,899.293025E-3,3.056923E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.011015E+0,3.037918E+0,0.000000E+0,241.519122E+0,4.014082E-3,3.983270E-3,85.534682E+0,73.843046E+0,73.176924E+0,85.588763E+0,78.319363E+0,3.987032E-3,3.981259E-3,69.307692E+0,4.614877E+0,1.767313E+0,75.494416E+0,74.200338E+0,0.000000E+0,74.175763E+0,73.451283E+0,0.000000E+0,73.882365E+0,1.060756E+0,971.960714E-3,2.123818E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.460916E-3,68.983961E+0,30.532608E+0,0.000000E+0,1.226158E+0,1.232907E+0,1.008911E+0,60.000000E+0,1.000000E+0,1.250695E+0,648.112894E-3,1.991402E+0,60.000000E+0,1.871607E+0,0.000000E+0,73.490084E+0,988.147993E-3,990.069012E-3,1.008268E+0,50.000000E+0,1.000000E+0,85.970158E+0,2.673169E+0,2.519672E+0,1.200962E+0,25.000000E+0,0.000000E+0,1.230630E+0,1.220106E+0,1.011194E+0,60.000000E+0,3.989173E-3,49.936528E+0,8.653819E-3,23.888980E+0,3.757855E+0,30.635778E+0,0.000000E+0,53.650784E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.659605E-3,0.000000E+0,17.044662E-3,2.021189E+0,2.013523E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902064E+0,5.699177E+0,0.000000E+0,88.142681E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792442E+0,0.000000E+0,16.336028E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.810215E-3,996.362010E-3,3.065967E+0,997.987300E-3,3.058435E+0,996.571205E-3,3.050808E+0,998.212588E-3,3.045449E+0,29.519383E-3,9.878937E+0,1.000000E+0,1.000000E+0,73.075271E+0,73.013261E+0,2.099633E+0,72.615424E+0,72.583228E+0,2.110885E+0,72.608077E+0,72.850725E+0,2.134441E+0,72.635219E+0,72.859289E+0,2.118540E+0
 10/25/2017,13:41:48.118,1.566973E-3,73.081917E+0,3.984774E-3,997.863372E-3,1.010407E+0,0.000000E+0,1.012028E+0,3.097191E+0,0.000000E+0,72.946056E+0,3.981531E-3,998.266103E-3,1.021142E+0,0.000000E+0,1.060231E+0,3.110981E+0,0.000000E+0,76.745423E+0,30.867208E+0,72.546118E+0,3.975760E-3,3.973749E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,98.527498E+0,23.618307E+0,8.588773E-3,12.271263E-3,1.000000E+0,2.669918E+0,1.000000E+0,20.000000E+0,6.581515E-3,42.622965E+0,0.000000E+0,2.672704E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.973286E+0,0.000000E+0,-221.407994E-3,0.000000E+0,137.587760E-3,0.000000E+0,137.137124E-3,0.000000E+0,153.749554E-3,0.000000E+0,-210.206817E-3,0.000000E+0,2.082349E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.018804E+0,3.056408E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.009145E+0,3.037612E+0,0.000000E+0,241.522354E+0,4.014147E-3,3.980480E-3,85.546642E+0,73.842438E+0,73.177486E+0,85.613622E+0,78.324610E+0,3.978145E-3,3.983464E-3,69.290201E+0,4.611010E+0,1.765557E+0,75.500268E+0,74.202819E+0,0.000000E+0,74.176465E+0,73.455355E+0,0.000000E+0,73.882599E+0,1.062050E+0,982.338838E-3,2.123674E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.431992E-3,68.978349E+0,30.528428E+0,0.000000E+0,1.227994E+0,1.236308E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.248812E+0,650.221937E-3,1.999917E+0,60.000000E+0,1.885049E+0,0.000000E+0,73.487697E+0,987.716960E-3,988.392754E-3,1.007789E+0,50.000000E+0,1.000000E+0,85.961386E+0,2.671572E+0,2.523378E+0,1.200324E+0,25.000000E+0,0.000000E+0,1.224529E+0,1.228574E+0,1.008431E+0,60.000000E+0,3.991054E-3,49.930748E+0,8.623469E-3,23.887542E+0,3.682785E+0,30.635917E+0,0.000000E+0,53.940903E-3,0.000000E+0,44.778004E-3,0.000000E+0,15.498552E-3,0.000000E+0,16.432660E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013587E+0,2.018419E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901283E+0,5.686282E+0,0.000000E+0,82.146894E-3,0.000000E+0,47.654997E-3,9.500000E+0,9.791283E+0,0.000000E+0,13.114966E-3,10.000000E+0,9.699963E+0,0.000000E+0,43.521790E-3,996.297642E-3,3.066192E+0,998.164312E-3,3.058242E+0,997.214885E-3,3.051596E+0,998.759716E-3,3.047364E+0,30.808122E-3,9.848650E+0,1.000000E+0,1.000000E+0,73.075271E+0,73.014758E+0,2.094727E+0,72.615330E+0,72.583602E+0,2.104067E+0,72.612429E+0,72.850725E+0,2.133787E+0,72.630961E+0,72.860459E+0,2.127846E+0
 10/25/2017,13:41:58.118,1.083918E-3,73.082151E+0,3.984969E-3,998.926582E-3,1.008107E+0,0.000000E+0,1.014200E+0,3.100090E+0,0.000000E+0,72.945494E+0,3.979391E-3,998.056683E-3,1.026135E+0,0.000000E+0,1.059688E+0,3.112044E+0,0.000000E+0,76.749779E+0,30.869531E+0,72.536197E+0,3.974528E-3,3.970247E-3,0.000000E+0,1.017490E+0,1.000000E+0,44.000000E+0,98.548982E+0,23.609446E+0,8.594285E-3,12.279694E-3,1.000000E+0,2.667267E+0,1.000000E+0,20.000000E+0,6.563546E-3,42.619334E+0,0.000000E+0,2.674896E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.983459E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.968200E+0,0.000000E+0,-221.053923E-3,0.000000E+0,138.167148E-3,0.000000E+0,139.583432E-3,0.000000E+0,154.522901E-3,0.000000E+0,-208.982351E-3,0.000000E+0,2.091081E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.005961E+0,3.055845E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.011782E+0,3.037532E+0,0.000000E+0,241.496643E+0,4.010644E-3,3.982297E-3,85.559916E+0,73.841595E+0,73.179217E+0,85.634683E+0,78.329201E+0,3.983854E-3,3.976653E-3,69.274767E+0,4.604244E+0,1.767523E+0,75.506729E+0,74.203147E+0,0.000000E+0,74.176980E+0,73.458912E+0,0.000000E+0,73.885829E+0,1.059398E+0,1.000381E+0,2.120996E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.450993E-3,68.977835E+0,30.527034E+0,0.000000E+0,1.226238E+0,1.235094E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.254029E+0,651.643943E-3,1.991450E+0,60.000000E+0,1.873364E+0,0.000000E+0,73.488118E+0,985.881076E-3,987.291213E-3,1.011543E+0,50.000000E+0,1.000000E+0,85.941544E+0,2.674781E+0,2.524256E+0,1.197226E+0,25.000000E+0,0.000000E+0,1.227739E+0,1.225362E+0,1.003241E+0,60.000000E+0,3.987875E-3,49.929024E+0,8.567891E-3,23.881649E+0,3.684396E+0,30.637775E+0,0.000000E+0,52.941605E-3,0.000000E+0,43.296316E-3,0.000000E+0,14.016864E-3,0.000000E+0,17.785506E-3,0.000000E+0,24.002155E-3,2.020738E+0,2.013490E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899566E+0,5.688475E+0,0.000000E+0,80.309475E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792571E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.700382E+0,0.000000E+0,43.103052E-3,996.249366E-3,3.066642E+0,997.472357E-3,3.058999E+0,999.145924E-3,3.052208E+0,997.263161E-3,3.045127E+0,37.896190E-3,9.868304E+0,1.000000E+0,1.000000E+0,73.075973E+0,73.018923E+0,2.098818E+0,72.614769E+0,72.588890E+0,2.105472E+0,72.609621E+0,72.853486E+0,2.132940E+0,72.635219E+0,72.858166E+0,2.120392E+0
 10/25/2017,13:42:08.118,922.899256E-6,73.083368E+0,3.983153E-3,999.200439E-3,997.281095E-3,0.000000E+0,1.014950E+0,3.096192E+0,0.000000E+0,72.942780E+0,3.983218E-3,997.621733E-3,1.020153E+0,0.000000E+0,1.067593E+0,3.104134E+0,0.000000E+0,76.755305E+0,30.854201E+0,72.517244E+0,3.978743E-3,3.965902E-3,0.000000E+0,1.021854E+0,1.000000E+0,44.000000E+0,98.589178E+0,23.611348E+0,8.588319E-3,12.298371E-3,1.000000E+0,2.668577E+0,1.000000E+0,20.000000E+0,6.529944E-3,42.617565E+0,0.000000E+0,2.688526E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987385E+0,0.000000E+0,-220.152652E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.134960E-3,0.000000E+0,146.563873E-3,0.000000E+0,-215.394686E-3,0.000000E+0,2.098847E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.014475E+0,3.056038E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.001139E+0,3.038368E+0,0.000000E+0,241.498476E+0,4.007660E-3,3.979248E-3,85.570188E+0,73.842953E+0,73.184225E+0,85.658557E+0,78.334494E+0,3.984048E-3,3.984373E-3,69.440286E+0,4.599734E+0,1.766911E+0,75.509024E+0,74.205019E+0,0.000000E+0,74.177120E+0,73.466120E+0,0.000000E+0,73.886858E+0,1.077432E+0,1.002153E+0,2.121490E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.459294E-3,68.974561E+0,30.523968E+0,0.000000E+0,1.223572E+0,1.237729E+0,1.011357E+0,60.000000E+0,1.000000E+0,1.246275E+0,649.439034E-3,1.993319E+0,60.000000E+0,1.880472E+0,0.000000E+0,73.484514E+0,988.227814E-3,984.864630E-3,1.016544E+0,50.000000E+0,1.000000E+0,85.948158E+0,2.670055E+0,2.521557E+0,1.188953E+0,25.000000E+0,0.000000E+0,1.225344E+0,1.223844E+0,1.011417E+0,60.000000E+0,3.990016E-3,49.918909E+0,8.555634E-3,23.878958E+0,3.649599E+0,30.637357E+0,0.000000E+0,44.721574E-3,0.000000E+0,45.228953E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.423835E-3,2.020834E+0,2.013426E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900019E+0,5.662621E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792829E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.843896E-3,996.458562E-3,3.066224E+0,997.247069E-3,3.057534E+0,998.840176E-3,3.051709E+0,998.679256E-3,3.045272E+0,33.063417E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.075178E+0,73.013775E+0,2.103293E+0,72.616266E+0,72.586176E+0,2.103716E+0,72.608685E+0,72.852223E+0,2.136789E+0,72.635032E+0,72.859570E+0,2.112538E+0
 10/25/2017,13:42:18.118,1.244936E-3,73.082058E+0,3.983347E-3,998.056683E-3,998.909815E-3,0.000000E+0,1.013433E+0,3.092889E+0,0.000000E+0,72.944230E+0,3.980624E-3,997.363986E-3,1.002000E+0,0.000000E+0,1.061716E+0,3.106019E+0,0.000000E+0,76.762611E+0,30.855548E+0,72.505405E+0,3.971869E-3,3.970118E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,98.589555E+0,23.605178E+0,8.590913E-3,12.273403E-3,1.000000E+0,2.670094E+0,1.000000E+0,20.000000E+0,6.575871E-3,42.619427E+0,0.000000E+0,2.681630E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.985679E+0,0.000000E+0,-209.337393E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.911806E-3,0.000000E+0,141.053777E-3,0.000000E+0,-207.113429E-3,0.000000E+0,2.093595E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001705E+0,0.000000E+0,1.012830E+0,3.055346E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.006924E+0,3.037725E+0,0.000000E+0,241.494279E+0,4.012590E-3,3.983724E-3,85.585573E+0,73.842438E+0,73.186191E+0,85.678586E+0,78.339834E+0,3.985540E-3,3.983075E-3,69.474429E+0,4.596190E+0,1.761689E+0,75.512442E+0,74.206938E+0,0.000000E+0,74.175107E+0,73.469911E+0,0.000000E+0,73.886203E+0,1.064861E+0,1.003957E+0,2.117074E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.464353E-3,68.977133E+0,30.523039E+0,0.000000E+0,1.224019E+0,1.228132E+0,1.004740E+0,60.000000E+0,1.000000E+0,1.251205E+0,650.493556E-3,2.005813E+0,60.000000E+0,1.892479E+0,0.000000E+0,73.484420E+0,986.487716E-3,987.881895E-3,1.003412E+0,50.000000E+0,1.000000E+0,85.943045E+0,2.671349E+0,2.522787E+0,1.200898E+0,25.000000E+0,0.000000E+0,1.231620E+0,1.224468E+0,1.010890E+0,60.000000E+0,3.989043E-3,49.917791E+0,8.673534E-3,23.870004E+0,3.585484E+0,30.638519E+0,0.000000E+0,36.404836E-3,0.000000E+0,51.832130E-3,0.000000E+0,15.852869E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.486786E-3,2.020545E+0,2.013394E+0,2.018258E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899507E+0,5.659140E+0,0.000000E+0,83.275133E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791927E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.698868E+0,0.000000E+0,43.811686E-3,996.490746E-3,3.066803E+0,997.649369E-3,3.058645E+0,999.226384E-3,3.049697E+0,999.644775E-3,3.045224E+0,32.419047E-3,9.860894E+0,1.000000E+0,1.000000E+0,73.077612E+0,73.016817E+0,2.101710E+0,72.611633E+0,72.584023E+0,2.104115E+0,72.610463E+0,72.852971E+0,2.133116E+0,72.632037E+0,72.860740E+0,2.119737E+0
 10/25/2017,13:42:28.118,-1.814414E-3,73.082853E+0,3.982310E-3,997.637843E-3,992.123486E-3,0.000000E+0,1.010814E+0,3.101234E+0,0.000000E+0,72.942686E+0,3.981531E-3,997.927809E-3,1.007887E+0,0.000000E+0,1.061380E+0,3.113349E+0,0.000000E+0,76.766825E+0,30.864560E+0,72.524498E+0,3.978354E-3,3.962854E-3,0.000000E+0,1.026920E+0,1.000000E+0,44.000000E+0,98.577989E+0,23.600538E+0,8.585336E-3,12.286049E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,6.583461E-3,42.617705E+0,0.000000E+0,2.692554E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.986194E+0,0.000000E+0,-207.019838E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.040559E-3,0.000000E+0,134.641443E-3,0.000000E+0,-202.666684E-3,0.000000E+0,2.102746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.014635E+0,3.056054E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.011910E+0,3.038207E+0,0.000000E+0,241.486706E+0,4.009541E-3,3.979637E-3,85.595001E+0,73.842625E+0,73.188063E+0,85.702039E+0,78.344753E+0,3.987421E-3,3.978275E-3,69.406752E+0,4.594901E+0,1.764783E+0,75.505091E+0,74.207406E+0,0.000000E+0,74.175809E+0,73.475761E+0,0.000000E+0,73.885220E+0,1.057928E+0,1.012643E+0,2.117409E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.461240E-3,68.975777E+0,30.522853E+0,0.000000E+0,1.229926E+0,1.228244E+0,989.956868E-3,60.000000E+0,1.000000E+0,1.246961E+0,647.234126E-3,1.998352E+0,60.000000E+0,1.879053E+0,0.000000E+0,73.484093E+0,985.913004E-3,985.471276E-3,1.017103E+0,50.000000E+0,1.000000E+0,85.973911E+0,2.668826E+0,2.521589E+0,1.196427E+0,25.000000E+0,0.000000E+0,1.227787E+0,1.217182E+0,991.680614E-3,60.000000E+0,3.988719E-3,49.911592E+0,8.698956E-3,23.870328E+0,3.630590E+0,30.636661E+0,0.000000E+0,36.211424E-3,0.000000E+0,45.518849E-3,0.000000E+0,17.721085E-3,0.000000E+0,21.038778E-3,0.000000E+0,23.486786E-3,2.020899E+0,2.013877E+0,2.018580E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901984E+0,5.659430E+0,0.000000E+0,81.792304E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.792861E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.697064E+0,0.000000E+0,37.530615E-3,996.426378E-3,3.066272E+0,997.021781E-3,3.058838E+0,999.210292E-3,3.049086E+0,997.939024E-3,3.046962E+0,33.385602E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.072885E+0,73.018923E+0,2.100927E+0,72.614207E+0,72.588937E+0,2.110789E+0,72.610510E+0,72.852269E+0,2.137253E+0,72.635687E+0,72.862846E+0,2.121653E+0
 10/25/2017,13:42:38.118,1.405954E-3,73.082572E+0,3.984450E-3,998.443305E-3,1.012435E+0,0.000000E+0,1.013146E+0,3.103216E+0,0.000000E+0,72.944371E+0,3.976992E-3,997.702280E-3,988.154557E-3,0.000000E+0,1.064032E+0,3.117505E+0,0.000000E+0,76.770431E+0,30.859543E+0,72.568487E+0,3.977835E-3,3.968367E-3,0.000000E+0,1.021791E+0,1.000000E+0,44.000000E+0,98.583208E+0,23.601652E+0,8.605180E-3,12.302846E-3,1.000000E+0,2.667235E+0,1.000000E+0,20.000000E+0,6.577428E-3,42.614725E+0,0.000000E+0,2.699643E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.998330E+0,0.000000E+0,-218.993874E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.753028E-3,0.000000E+0,154.651792E-3,0.000000E+0,-191.839827E-3,0.000000E+0,2.097913E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.008357E+0,3.056070E+0,0.000000E+0,1.000337E+0,0.000000E+0,1.014051E+0,3.037355E+0,0.000000E+0,241.474309E+0,4.008893E-3,3.981324E-3,85.608791E+0,73.843234E+0,73.189748E+0,85.723662E+0,78.348922E+0,3.986383E-3,3.979832E-3,69.363115E+0,4.609399E+0,1.764557E+0,75.483740E+0,74.207172E+0,0.000000E+0,74.179648E+0,73.475761E+0,0.000000E+0,73.884331E+0,1.065692E+0,1.001642E+0,2.118334E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.456376E-3,68.968434E+0,30.522621E+0,0.000000E+0,1.218033E+0,1.229505E+0,997.692098E-3,60.000000E+0,1.000000E+0,1.246898E+0,645.252903E-3,1.997473E+0,60.000000E+0,1.892108E+0,0.000000E+0,73.481097E+0,988.243779E-3,988.265039E-3,983.411067E-3,50.000000E+0,1.000000E+0,86.024572E+0,2.663749E+0,2.522052E+0,1.200340E+0,25.000000E+0,0.000000E+0,1.225999E+0,1.226289E+0,989.844287E-3,60.000000E+0,3.988394E-3,49.906744E+0,8.765364E-3,23.867591E+0,3.573563E+0,30.640377E+0,0.000000E+0,1.139290E-3,0.000000E+0,40.493992E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.451633E-3,0.000000E+0,20.684462E-3,2.020931E+0,2.013523E+0,2.018225E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906162E+0,5.660977E+0,0.000000E+0,80.148298E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.688334E+0,0.000000E+0,43.038631E-3,996.796493E-3,3.066321E+0,997.794197E-3,3.058902E+0,997.955116E-3,3.052256E+0,997.810289E-3,3.047348E+0,20.176020E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.079203E+0,73.019532E+0,2.099361E+0,72.614582E+0,72.585708E+0,2.108218E+0,72.609996E+0,72.850397E+0,2.137508E+0,72.635687E+0,72.861770E+0,2.126314E+0
 10/25/2017,13:42:48.118,-43.211183E-6,73.086410E+0,3.983347E-3,997.637843E-3,1.024331E+0,0.000000E+0,1.013225E+0,3.102555E+0,0.000000E+0,72.945354E+0,3.982764E-3,997.090128E-3,952.598734E-3,0.000000E+0,1.064734E+0,3.115233E+0,0.000000E+0,76.771415E+0,30.862934E+0,72.580560E+0,3.972258E-3,3.971544E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,98.584242E+0,23.602440E+0,8.610563E-3,12.304467E-3,1.000000E+0,2.676531E+0,1.000000E+0,20.000000E+0,6.530333E-3,42.610722E+0,0.000000E+0,2.699321E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.002547E+0,0.000000E+0,-221.021735E-3,0.000000E+0,136.847429E-3,0.000000E+0,135.978346E-3,0.000000E+0,149.882820E-3,0.000000E+0,-193.483189E-3,0.000000E+0,2.096237E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.010546E+0,3.055684E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.008762E+0,3.037322E+0,0.000000E+0,241.468472E+0,4.007401E-3,3.983010E-3,85.617375E+0,73.843655E+0,73.190497E+0,85.749789E+0,78.353935E+0,3.979702E-3,3.983140E-3,69.410119E+0,4.604889E+0,1.767555E+0,75.486456E+0,74.209185E+0,0.000000E+0,74.181988E+0,73.480208E+0,0.000000E+0,73.883488E+0,1.067001E+0,1.004277E+0,2.118031E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.480177E-3,68.971194E+0,30.519555E+0,0.000000E+0,1.215925E+0,1.231358E+0,1.005347E+0,60.000000E+0,1.000000E+0,1.250072E+0,643.878830E-3,2.000892E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.478804E+0,989.393201E-3,988.009609E-3,996.462764E-3,50.000000E+0,1.000000E+0,86.038456E+0,2.668986E+0,2.521381E+0,1.195022E+0,25.000000E+0,0.000000E+0,1.230295E+0,1.228094E+0,1.003976E+0,60.000000E+0,3.990146E-3,49.901058E+0,8.709981E-3,23.863740E+0,3.588384E+0,30.638658E+0,0.000000E+0,-150.126496E-6,0.000000E+0,46.034218E-3,0.000000E+0,23.969945E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.204244E-3,2.021221E+0,2.013684E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907360E+0,5.661976E+0,0.000000E+0,84.435608E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.687819E+0,0.000000E+0,42.716525E-3,996.828677E-3,3.066530E+0,997.858565E-3,3.058677E+0,996.506838E-3,3.052417E+0,997.391897E-3,3.047428E+0,32.096862E-3,9.879582E+0,1.000000E+0,1.000000E+0,73.077565E+0,73.018689E+0,2.098722E+0,72.613833E+0,72.584491E+0,2.106015E+0,72.609153E+0,72.851006E+0,2.134889E+0,72.635032E+0,72.863267E+0,2.116864E+0
