date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:42:58.118,2.372065E-3,73.084585E+0,3.975954E-3,998.314431E-3,1.018375E+0,0.000000E+0,1.014024E+0,3.100703E+0,0.000000E+0,72.944184E+0,3.975500E-3,997.992246E-3,971.628836E-3,0.000000E+0,1.062610E+0,3.113574E+0,0.000000E+0,76.781250E+0,30.866047E+0,72.507464E+0,3.976603E-3,3.963438E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,98.613014E+0,23.599285E+0,8.615297E-3,12.291626E-3,1.000000E+0,2.667219E+0,1.000000E+0,20.000000E+0,6.541815E-3,42.606626E+0,0.000000E+0,2.706184E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.983007E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.005379E+0,0.000000E+0,-220.088275E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.714349E-3,0.000000E+0,150.688389E-3,0.000000E+0,-189.713123E-3,0.000000E+0,2.093079E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.018388E+0,3.056392E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.005662E+0,3.037692E+0,0.000000E+0,241.477493E+0,4.011617E-3,3.979378E-3,85.631399E+0,73.845574E+0,73.196113E+0,85.768036E+0,78.362413E+0,3.973280E-3,3.984308E-3,69.627887E+0,4.598445E+0,1.767716E+0,75.493526E+0,74.208857E+0,0.000000E+0,74.178946E+0,73.483437E+0,0.000000E+0,73.888450E+0,1.067033E+0,1.009945E+0,2.121044E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.478555E-3,68.968902E+0,30.518580E+0,0.000000E+0,1.225456E+0,1.227462E+0,1.008847E+0,60.000000E+0,1.000000E+0,1.254922E+0,650.397690E-3,2.000844E+0,60.000000E+0,1.882615E+0,0.000000E+0,73.480301E+0,988.770597E-3,987.626465E-3,1.003715E+0,50.000000E+0,1.000000E+0,86.044602E+0,2.673760E+0,2.520534E+0,1.180138E+0,25.000000E+0,0.000000E+0,1.226430E+0,1.227711E+0,1.010108E+0,60.000000E+0,3.988524E-3,49.900032E+0,8.778918E-3,23.864018E+0,3.628335E+0,30.640516E+0,0.000000E+0,-2.503312E-3,0.000000E+0,44.810215E-3,0.000000E+0,26.256899E-3,0.000000E+0,22.456046E-3,0.000000E+0,17.141294E-3,2.020899E+0,2.013523E+0,2.018515E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.907936E+0,5.661009E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792861E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.681055E+0,0.000000E+0,44.552530E-3,997.053965E-3,3.066337E+0,997.762013E-3,3.059192E+0,996.925229E-3,3.048603E+0,997.617185E-3,3.047396E+0,18.887280E-3,9.883770E+0,1.000000E+0,1.000000E+0,73.078080E+0,73.017753E+0,2.099329E+0,72.611961E+0,72.587533E+0,2.103525E+0,72.610744E+0,72.851661E+0,2.135432E+0,72.636249E+0,72.863361E+0,2.123872E+0
 10/25/2017,13:43:08.118,922.899256E-6,73.084070E+0,3.984190E-3,997.847263E-3,1.009672E+0,0.000000E+0,1.014647E+0,3.099639E+0,0.000000E+0,72.944464E+0,3.978743E-3,998.233885E-3,1.011109E+0,0.000000E+0,1.061700E+0,3.111303E+0,0.000000E+0,76.785464E+0,30.858614E+0,72.518227E+0,3.971350E-3,3.966097E-3,0.000000E+0,1.021552E+0,1.000000E+0,44.000000E+0,98.656220E+0,23.599610E+0,8.630408E-3,12.302976E-3,1.000000E+0,2.671484E+0,1.000000E+0,20.000000E+0,6.536236E-3,42.606812E+0,0.000000E+0,2.711017E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.990830E+0,0.000000E+0,-221.214865E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.134960E-3,0.000000E+0,157.970738E-3,0.000000E+0,-182.720778E-3,0.000000E+0,2.090308E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,996.808662E-3,3.057212E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012645E+0,3.038433E+0,0.000000E+0,241.480098E+0,4.006947E-3,3.981259E-3,85.643126E+0,73.842625E+0,73.196019E+0,85.791348E+0,78.367192E+0,3.981713E-3,3.980221E-3,69.602397E+0,4.598445E+0,1.763010E+0,75.503265E+0,74.208623E+0,0.000000E+0,74.178290E+0,73.485216E+0,0.000000E+0,73.888497E+0,1.056267E+0,1.007773E+0,2.123547E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.458386E-3,68.966096E+0,30.519230E+0,0.000000E+0,1.223700E+0,1.229953E+0,1.003318E+0,60.000000E+0,1.000000E+0,1.246068E+0,649.343169E-3,2.001068E+0,60.000000E+0,1.896653E+0,0.000000E+0,73.475527E+0,987.317855E-3,986.477031E-3,1.003348E+0,50.000000E+0,1.000000E+0,86.056704E+0,2.663062E+0,2.516828E+0,1.183556E+0,25.000000E+0,0.000000E+0,1.226813E+0,1.223030E+0,999.984001E-3,60.000000E+0,3.988394E-3,49.891876E+0,8.792731E-3,23.865503E+0,3.586128E+0,30.643396E+0,0.000000E+0,6.264721E-3,0.000000E+0,44.166003E-3,0.000000E+0,25.741529E-3,0.000000E+0,20.297934E-3,0.000000E+0,16.754766E-3,2.020931E+0,2.013201E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909019E+0,5.661719E+0,0.000000E+0,81.985716E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792797E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.676770E+0,0.000000E+0,44.906847E-3,996.571205E-3,3.066659E+0,997.794197E-3,3.058645E+0,996.716033E-3,3.048490E+0,999.162016E-3,3.047300E+0,23.397869E-3,9.879582E+0,1.000000E+0,1.000000E+0,73.079671E+0,73.019719E+0,2.093832E+0,72.616734E+0,72.585474E+0,2.112992E+0,72.610697E+0,72.852925E+0,2.133994E+0,72.634798E+0,72.864718E+0,2.117487E+0
 10/25/2017,13:43:18.118,-1.009322E-3,73.085146E+0,3.979910E-3,998.378868E-3,996.929803E-3,0.000000E+0,1.012762E+0,3.098190E+0,0.000000E+0,72.944464E+0,3.980624E-3,998.346649E-3,986.942245E-3,0.000000E+0,1.063648E+0,3.109434E+0,0.000000E+0,76.790054E+0,30.846582E+0,72.532781E+0,3.972971E-3,3.969145E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,98.665293E+0,23.594182E+0,8.628073E-3,12.303300E-3,1.000000E+0,2.674263E+0,1.000000E+0,20.000000E+0,6.597407E-3,42.606672E+0,0.000000E+0,2.704476E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.983748E+0,0.000000E+0,-229.068802E-3,0.000000E+0,140.098444E-3,0.000000E+0,138.682161E-3,0.000000E+0,160.097442E-3,0.000000E+0,-183.043006E-3,0.000000E+0,2.091758E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,998.421944E-3,3.055281E+0,0.000000E+0,998.341324E-3,0.000000E+0,998.742290E-3,3.037789E+0,0.000000E+0,241.482124E+0,4.015574E-3,3.974448E-3,85.656071E+0,73.846323E+0,73.196862E+0,85.813019E+0,78.374406E+0,3.972112E-3,3.974772E-3,69.529619E+0,4.599089E+0,1.766862E+0,75.509820E+0,74.209606E+0,0.000000E+0,74.183018E+0,73.486994E+0,0.000000E+0,73.888497E+0,1.066394E+0,1.007071E+0,2.123068E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.463250E-3,68.963430E+0,30.515793E+0,0.000000E+0,1.222918E+0,1.236116E+0,1.012140E+0,60.000000E+0,1.000000E+0,1.245366E+0,648.320602E-3,2.013609E+0,60.000000E+0,1.884372E+0,0.000000E+0,73.477119E+0,985.976861E-3,982.118761E-3,1.008971E+0,50.000000E+0,1.000000E+0,86.102346E+0,2.663573E+0,2.517803E+0,1.184865E+0,25.000000E+0,0.000000E+0,1.224401E+0,1.222710E+0,1.001118E+0,60.000000E+0,3.989303E-3,49.887075E+0,8.847012E-3,23.864390E+0,3.608682E+0,30.644000E+0,0.000000E+0,-19.265728E-3,0.000000E+0,42.909789E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.138352E-3,0.000000E+0,14.177917E-3,2.020899E+0,2.013233E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912917E+0,5.659913E+0,0.000000E+0,89.657746E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792571E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.660278E+0,0.000000E+0,43.070842E-3,996.941321E-3,3.066787E+0,998.083852E-3,3.058693E+0,997.697645E-3,3.052159E+0,998.164312E-3,3.045513E+0,30.808122E-3,9.886670E+0,1.000000E+0,1.000000E+0,73.078173E+0,73.019532E+0,2.099313E+0,72.615658E+0,72.587205E+0,2.108154E+0,72.612242E+0,72.853112E+0,2.137891E+0,72.636062E+0,72.861676E+0,2.127383E+0
 10/25/2017,13:43:28.118,761.880850E-6,73.086317E+0,3.978354E-3,996.912927E-3,1.015213E+0,0.000000E+0,1.012028E+0,3.098447E+0,0.000000E+0,72.945213E+0,3.981207E-3,997.283439E-3,991.679831E-3,0.000000E+0,1.055567E+0,3.109788E+0,0.000000E+0,76.796376E+0,30.854619E+0,72.533342E+0,3.972841E-3,3.969858E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,98.686825E+0,23.597244E+0,8.641043E-3,12.294091E-3,1.000000E+0,2.660670E+0,1.000000E+0,20.000000E+0,6.548691E-3,42.601831E+0,0.000000E+0,2.690427E+0,0.000000E+0,1.984007E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989317E+0,0.000000E+0,-230.678216E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.072747E-3,0.000000E+0,163.545280E-3,0.000000E+0,-199.186623E-3,0.000000E+0,2.097043E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.051668E-3,0.000000E+0,621.473414E-3,3.056005E+0,0.000000E+0,998.759716E-3,0.000000E+0,992.717738E-3,3.038224E+0,0.000000E+0,241.502673E+0,4.013174E-3,3.983140E-3,85.667798E+0,73.846042E+0,73.202103E+0,85.838348E+0,78.376467E+0,3.977886E-3,3.976913E-3,69.464186E+0,4.596834E+0,1.764783E+0,75.512769E+0,74.212087E+0,0.000000E+0,74.181988E+0,73.490037E+0,0.000000E+0,73.887233E+0,1.041763E+0,1.004532E+0,2.119864E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.460202E-3,68.964506E+0,30.515979E+0,0.000000E+0,1.224578E+0,1.232523E+0,1.003270E+0,60.000000E+0,1.000000E+0,1.248254E+0,648.895796E-3,1.971351E+0,60.000000E+0,1.882825E+0,0.000000E+0,73.478570E+0,985.625649E-3,985.151989E-3,998.603434E-3,50.000000E+0,1.000000E+0,86.156245E+0,2.666271E+0,2.519192E+0,1.195772E+0,25.000000E+0,0.000000E+0,1.226925E+0,1.223733E+0,1.008192E+0,60.000000E+0,3.989303E-3,49.883719E+0,8.821202E-3,23.860400E+0,3.628013E+0,30.646462E+0,0.000000E+0,-26.583168E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.230571E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.047603E-3,2.020480E+0,2.012846E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917579E+0,5.659107E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792539E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.660020E+0,0.000000E+0,41.975681E-3,996.748217E-3,3.066321E+0,997.182701E-3,3.058870E+0,999.628683E-3,3.051725E+0,998.727532E-3,3.045224E+0,25.975348E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.079577E+0,73.019204E+0,2.102350E+0,72.616547E+0,72.587907E+0,2.105903E+0,72.609574E+0,72.852410E+0,2.129826E+0,72.635547E+0,72.861629E+0,2.115459E+0
 10/25/2017,13:43:38.118,3.177157E-3,73.086410E+0,3.981921E-3,998.346649E-3,1.012866E+0,0.000000E+0,1.013705E+0,3.097932E+0,0.000000E+0,72.944792E+0,3.983931E-3,997.911700E-3,999.926741E-3,0.000000E+0,1.062610E+0,3.110546E+0,0.000000E+0,76.800872E+0,30.859590E+0,72.522345E+0,3.971804E-3,3.966745E-3,0.000000E+0,1.026076E+0,1.000000E+0,44.000000E+0,98.706524E+0,23.594275E+0,8.652717E-3,12.298890E-3,1.000000E+0,2.662459E+0,1.000000E+0,20.000000E+0,6.575547E-3,42.600667E+0,0.000000E+0,2.679697E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.983845E+0,0.000000E+0,-234.412055E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.654300E-3,0.000000E+0,168.153138E-3,0.000000E+0,-199.089955E-3,0.000000E+0,2.102939E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,601.219575E-3,3.056150E+0,0.000000E+0,1.000272E+0,0.000000E+0,995.977707E-3,3.037322E+0,0.000000E+0,241.516469E+0,4.013304E-3,3.981648E-3,85.677742E+0,73.847821E+0,73.203929E+0,85.859128E+0,78.380168E+0,3.981453E-3,3.984308E-3,69.414890E+0,4.596190E+0,1.764703E+0,75.513284E+0,74.213304E+0,0.000000E+0,74.184563E+0,73.492237E+0,0.000000E+0,73.887092E+0,1.060788E+0,1.005889E+0,2.119481E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.465844E-3,68.960858E+0,30.515003E+0,0.000000E+0,1.230053E+0,1.233481E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.253614E+0,651.356346E-3,1.959433E+0,60.000000E+0,1.892785E+0,0.000000E+0,73.472626E+0,985.817219E-3,986.014064E-3,1.006495E+0,50.000000E+0,1.000000E+0,86.196493E+0,2.671029E+0,2.514336E+0,1.210863E+0,25.000000E+0,0.000000E+0,1.230470E+0,1.224803E+0,1.000208E+0,60.000000E+0,3.989173E-3,49.877753E+0,5.790559E-3,23.860214E+0,3.681818E+0,30.644929E+0,0.000000E+0,13.001923E-3,0.000000E+0,43.199684E-3,0.000000E+0,16.207186E-3,0.000000E+0,15.369710E-3,0.000000E+0,14.596655E-3,2.020867E+0,2.013426E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921194E+0,5.660171E+0,0.000000E+0,83.790900E-3,0.000000E+0,41.111207E-3,9.500000E+0,9.791830E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.661502E+0,0.000000E+0,46.388535E-3,996.748217E-3,3.066449E+0,997.568909E-3,3.058918E+0,996.619481E-3,3.048748E+0,999.033280E-3,3.045111E+0,30.808122E-3,9.873460E+0,1.000000E+0,1.000000E+0,73.079624E+0,73.018175E+0,2.097412E+0,72.616126E+0,72.588048E+0,2.103046E+0,72.611914E+0,72.852316E+0,2.135783E+0,72.634049E+0,72.862752E+0,2.125947E+0
 10/25/2017,13:43:48.118,2.372065E-3,73.085521E+0,3.985552E-3,999.039347E-3,1.001832E+0,0.000000E+0,1.013050E+0,3.097545E+0,0.000000E+0,72.945634E+0,3.981402E-3,998.362759E-3,1.006898E+0,0.000000E+0,1.058138E+0,3.110900E+0,0.000000E+0,76.804946E+0,30.856570E+0,72.518695E+0,3.971933E-3,3.968821E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,98.728151E+0,23.592790E+0,8.630472E-3,12.295712E-3,1.000000E+0,2.669982E+0,1.000000E+0,20.000000E+0,6.586380E-3,42.598247E+0,0.000000E+0,2.682404E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.978340E+0,0.000000E+0,-239.111543E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.454679E-3,0.000000E+0,163.641948E-3,0.000000E+0,-192.033164E-3,0.000000E+0,2.097107E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.902247E-3,0.000000E+0,664.584722E-3,3.055507E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.001986E+0,3.037387E+0,0.000000E+0,241.524814E+0,4.009477E-3,3.985021E-3,85.690875E+0,73.848429E+0,73.207111E+0,85.883004E+0,78.387803E+0,3.987356E-3,3.979443E-3,69.381823E+0,4.609722E+0,1.758288E+0,75.514221E+0,74.213024E+0,0.000000E+0,74.182503E+0,73.498321E+0,0.000000E+0,73.889245E+0,1.047977E+0,1.009194E+0,2.117329E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.462407E-3,68.962822E+0,30.513935E+0,0.000000E+0,1.221720E+0,1.231964E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.249514E+0,643.271681E-3,1.981416E+0,60.000000E+0,1.882970E+0,0.000000E+0,73.474076E+0,986.216324E-3,986.030029E-3,1.014706E+0,50.000000E+0,1.000000E+0,86.244576E+0,2.665090E+0,2.518218E+0,1.194479E+0,25.000000E+0,0.000000E+0,1.221655E+0,1.226449E+0,1.007473E+0,60.000000E+0,3.987746E-3,49.876122E+0,8.586957E-3,23.857523E+0,3.716292E+0,30.645765E+0,0.000000E+0,33.729297E-3,0.000000E+0,42.523261E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.435602E-3,0.000000E+0,16.432660E-3,2.020963E+0,2.013909E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925528E+0,5.661396E+0,0.000000E+0,77.762877E-3,0.000000E+0,39.918497E-3,9.500000E+0,9.792700E+0,0.000000E+0,19.009509E-3,10.000000E+0,9.661019E+0,0.000000E+0,43.779475E-3,996.909137E-3,3.067560E+0,997.472357E-3,3.059208E+0,996.104538E-3,3.048716E+0,999.451671E-3,3.045127E+0,31.774677E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.080560E+0,73.019438E+0,2.101023E+0,72.614348E+0,72.588141E+0,2.111028E+0,72.608685E+0,72.852550E+0,2.133260E+0,72.634985E+0,72.862378E+0,2.124590E+0
 10/25/2017,13:43:58.118,600.862443E-6,73.089639E+0,3.981337E-3,997.299549E-3,1.007437E+0,0.000000E+0,1.010878E+0,3.098705E+0,0.000000E+0,72.947038E+0,3.972777E-3,996.961254E-3,989.877315E-3,0.000000E+0,1.059975E+0,3.113397E+0,0.000000E+0,76.806960E+0,30.848115E+0,72.508494E+0,3.976797E-3,3.966162E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.777845E+0,23.594832E+0,8.630732E-3,12.294804E-3,1.000000E+0,2.675940E+0,1.000000E+0,20.000000E+0,6.581644E-3,42.596012E+0,0.000000E+0,2.676926E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.980590E+0,0.000000E+0,1.989454E+0,10.000000E+0,8.977729E+0,0.000000E+0,-238.145894E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.879618E-3,0.000000E+0,158.711863E-3,0.000000E+0,-197.575483E-3,0.000000E+0,2.098428E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,726.400490E-3,3.056086E+0,0.000000E+0,1.000755E+0,0.000000E+0,1.002945E+0,3.036856E+0,0.000000E+0,241.534944E+0,4.012525E-3,3.979572E-3,85.702930E+0,73.847961E+0,73.210013E+0,85.903221E+0,78.393518E+0,3.984113E-3,3.979897E-3,69.354462E+0,4.610044E+0,1.759626E+0,75.517124E+0,74.214568E+0,0.000000E+0,74.184891E+0,73.504265E+0,0.000000E+0,73.885407E+0,1.053791E+0,1.007087E+0,2.121825E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.457738E-3,68.956602E+0,30.513238E+0,0.000000E+0,1.222742E+0,1.231326E+0,1.005731E+0,60.000000E+0,1.000000E+0,1.248254E+0,648.991662E-3,1.977438E+0,60.000000E+0,1.872639E+0,0.000000E+0,73.471175E+0,986.312110E-3,986.221601E-3,1.009435E+0,50.000000E+0,1.000000E+0,86.262027E+0,2.667070E+0,2.520263E+0,1.205769E+0,25.000000E+0,0.000000E+0,1.229241E+0,1.220601E+0,1.011002E+0,60.000000E+0,3.990276E-3,49.866100E+0,8.721070E-3,23.856270E+0,3.726280E+0,30.643814E+0,0.000000E+0,38.048842E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.461929E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.560032E-3,2.020995E+0,2.013426E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927390E+0,5.658495E+0,0.000000E+0,78.472056E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793054E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.265576E-3,996.458562E-3,3.065613E+0,996.716033E-3,3.057776E+0,996.748217E-3,3.051661E+0,998.695348E-3,3.046189E+0,29.197198E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.082292E+0,73.019532E+0,2.096261E+0,72.618279E+0,72.587486E+0,2.104802E+0,72.610276E+0,72.853018E+0,2.136454E+0,72.635734E+0,72.862799E+0,2.121781E+0
 10/25/2017,13:44:08.118,600.862443E-6,73.086270E+0,3.984385E-3,998.620506E-3,997.648355E-3,0.000000E+0,1.013146E+0,3.101943E+0,0.000000E+0,72.944277E+0,3.976214E-3,996.929036E-3,1.027188E+0,0.000000E+0,1.059656E+0,3.116377E+0,0.000000E+0,76.812018E+0,30.849695E+0,72.501100E+0,3.978873E-3,3.973425E-3,0.000000E+0,1.027748E+0,1.000000E+0,44.000000E+0,98.814517E+0,23.595667E+0,8.612962E-3,12.303365E-3,1.000000E+0,2.664648E+0,1.000000E+0,20.000000E+0,6.586120E-3,42.595779E+0,0.000000E+0,2.684530E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.985647E+0,0.000000E+0,-233.253277E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.843102E-3,0.000000E+0,169.474272E-3,0.000000E+0,-201.571109E-3,0.000000E+0,2.102746E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002413E+0,0.000000E+0,640.497346E-3,3.056697E+0,0.000000E+0,1.000659E+0,0.000000E+0,995.130754E-3,3.036824E+0,0.000000E+0,241.535282E+0,4.012525E-3,3.973929E-3,85.716767E+0,73.848242E+0,73.211745E+0,85.925924E+0,78.398671E+0,3.978859E-3,3.982816E-3,69.335193E+0,4.591035E+0,1.762011E+0,75.519933E+0,74.215411E+0,0.000000E+0,74.184844E+0,73.506886E+0,0.000000E+0,73.885360E+0,1.056443E+0,1.007566E+0,2.120103E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.459813E-3,68.957538E+0,30.510033E+0,0.000000E+0,1.224195E+0,1.232811E+0,1.002359E+0,60.000000E+0,1.000000E+0,1.248653E+0,650.845063E-3,1.983557E+0,60.000000E+0,1.878296E+0,0.000000E+0,73.468788E+0,989.265488E-3,985.758635E-3,1.002485E+0,50.000000E+0,1.000000E+0,86.292472E+0,2.668395E+0,2.517196E+0,1.191285E+0,25.000000E+0,0.000000E+0,1.225408E+0,1.221160E+0,1.012072E+0,60.000000E+0,3.990470E-3,49.858829E+0,8.514388E-3,23.855806E+0,3.665064E+0,30.647995E+0,0.000000E+0,-8.628041E-3,0.000000E+0,44.101581E-3,0.000000E+0,21.070989E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.659605E-3,2.020899E+0,2.013168E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930364E+0,5.661332E+0,0.000000E+0,79.890414E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793473E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.660697E+0,0.000000E+0,43.264105E-3,996.651665E-3,3.067608E+0,997.649369E-3,3.059015E+0,996.426378E-3,3.049907E+0,998.679256E-3,3.047798E+0,23.075684E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.079109E+0,73.019251E+0,2.094056E+0,72.616734E+0,72.587861E+0,2.111699E+0,72.609060E+0,72.853065E+0,2.135160E+0,72.638448E+0,72.865888E+0,2.126106E+0
 10/25/2017,13:44:18.118,1.727991E-3,73.088703E+0,3.982699E-3,997.380095E-3,1.007740E+0,0.000000E+0,1.011740E+0,3.098415E+0,0.000000E+0,72.945166E+0,3.980364E-3,998.024464E-3,1.013836E+0,0.000000E+0,1.058266E+0,3.108081E+0,0.000000E+0,76.820260E+0,30.842309E+0,72.499743E+0,3.976732E-3,3.968950E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,98.864964E+0,23.593022E+0,8.618021E-3,12.294804E-3,1.000000E+0,2.671372E+0,1.000000E+0,20.000000E+0,6.533382E-3,42.593638E+0,0.000000E+0,2.672930E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.983104E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.990991E+0,0.000000E+0,-229.616003E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.199337E-3,0.000000E+0,161.225240E-3,0.000000E+0,-187.393082E-3,0.000000E+0,2.095947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000852E+0,0.000000E+0,996.233633E-3,3.055635E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.000532E+0,3.039028E+0,0.000000E+0,241.536777E+0,4.007012E-3,3.979507E-3,85.727133E+0,73.848195E+0,73.211838E+0,85.949143E+0,78.405932E+0,3.979183E-3,3.982167E-3,69.312556E+0,4.594257E+0,1.764493E+0,75.522415E+0,74.213070E+0,0.000000E+0,74.184329E+0,73.512550E+0,0.000000E+0,73.883348E+0,1.052929E+0,1.004117E+0,2.124089E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.456570E-3,68.954919E+0,30.567819E+0,0.000000E+0,1.221561E+0,1.230144E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.250535E+0,650.557466E-3,1.989804E+0,60.000000E+0,1.881826E+0,0.000000E+0,73.467290E+0,988.547099E-3,983.491696E-3,1.004275E+0,50.000000E+0,1.000000E+0,86.307249E+0,2.668634E+0,2.518474E+0,1.201633E+0,25.000000E+0,0.000000E+0,1.228218E+0,1.221863E+0,1.009182E+0,60.000000E+0,3.988265E-3,49.858689E+0,8.744547E-3,23.854554E+0,3.629946E+0,30.647066E+0,0.000000E+0,-5.178851E-3,0.000000E+0,39.720937E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.015393E-3,2.020931E+0,2.013458E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932083E+0,5.661267E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793215E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.778012E+0,0.000000E+0,52.508552E-3,996.796493E-3,3.066465E+0,997.601093E-3,3.058934E+0,999.499947E-3,3.050824E+0,998.614888E-3,3.047396E+0,29.197198E-3,9.864760E+0,1.000000E+0,1.000000E+0,73.083555E+0,73.018175E+0,2.094232E+0,72.618091E+0,72.584772E+0,2.113168E+0,72.611259E+0,72.848947E+0,2.137812E+0,72.639478E+0,72.862472E+0,2.122451E+0
 10/25/2017,13:44:28.118,1.566973E-3,73.089733E+0,3.981402E-3,997.380095E-3,1.001960E+0,0.000000E+0,1.012778E+0,3.095129E+0,0.000000E+0,72.944043E+0,3.982115E-3,997.670061E-3,999.464149E-3,0.000000E+0,1.068312E+0,3.106550E+0,0.000000E+0,76.824803E+0,30.842495E+0,72.512892E+0,3.974333E-3,3.968691E-3,0.000000E+0,1.021791E+0,1.000000E+0,44.000000E+0,98.883347E+0,23.588800E+0,8.633650E-3,12.278915E-3,1.000000E+0,2.673113E+0,1.000000E+0,20.000000E+0,6.587547E-3,42.594383E+0,0.000000E+0,2.679568E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.003770E+0,0.000000E+0,-217.577590E-3,0.000000E+0,137.619948E-3,0.000000E+0,138.424655E-3,0.000000E+0,151.010617E-3,0.000000E+0,-188.843108E-3,0.000000E+0,2.097880E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.010370E+0,3.055909E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.011063E+0,3.038384E+0,0.000000E+0,241.551924E+0,4.009477E-3,3.982945E-3,85.740783E+0,73.851940E+0,73.214740E+0,85.971800E+0,78.407197E+0,3.979637E-3,3.979443E-3,69.282811E+0,4.602311E+0,1.767845E+0,75.520542E+0,74.218547E+0,0.000000E+0,74.183720E+0,73.515920E+0,0.000000E+0,73.886063E+0,1.081553E+0,1.005857E+0,2.119593E+0,60.000000E+0,56.000000E+0,56.200000E+0,10.467141E-3,68.953937E+0,30.603958E+0,0.000000E+0,1.226270E+0,1.229537E+0,1.004836E+0,60.000000E+0,1.000000E+0,1.250248E+0,651.787742E-3,1.997265E+0,60.000000E+0,1.875911E+0,0.000000E+0,73.466869E+0,986.407895E-3,985.982136E-3,1.002246E+0,50.000000E+0,1.000000E+0,86.330610E+0,2.668395E+0,2.520694E+0,1.186175E+0,25.000000E+0,0.000000E+0,1.230981E+0,1.226001E+0,1.008176E+0,60.000000E+0,3.989367E-3,49.853329E+0,8.525218E-3,23.856317E+0,3.602882E+0,30.646462E+0,0.000000E+0,-3.857199E-3,0.000000E+0,50.060546E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.940676E-3,0.000000E+0,16.851398E-3,2.020995E+0,2.013265E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934542E+0,5.654498E+0,0.000000E+0,84.403373E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.777399E+0,0.000000E+0,43.070842E-3,996.844769E-3,3.066964E+0,997.906841E-3,3.058564E+0,996.844769E-3,3.049858E+0,999.773511E-3,3.046897E+0,25.653164E-3,9.872171E+0,1.000000E+0,1.000000E+0,73.084210E+0,73.017894E+0,2.098402E+0,72.617904E+0,72.584678E+0,2.105057E+0,72.610183E+0,72.853065E+0,2.130097E+0,72.635360E+0,72.864484E+0,2.123648E+0
 10/25/2017,13:44:38.118,1.889010E-3,73.091043E+0,3.981142E-3,997.138456E-3,1.006431E+0,0.000000E+0,1.012012E+0,3.093647E+0,0.000000E+0,72.946617E+0,3.979521E-3,997.718389E-3,987.835528E-3,0.000000E+0,1.061093E+0,3.104907E+0,0.000000E+0,76.827613E+0,30.842448E+0,72.537694E+0,3.976992E-3,3.967459E-3,0.000000E+0,1.023208E+0,1.000000E+0,44.000000E+0,98.898627E+0,23.590563E+0,8.614843E-3,12.280148E-3,1.000000E+0,2.671100E+0,1.000000E+0,20.000000E+0,6.627831E-3,42.589495E+0,0.000000E+0,2.668193E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.001871E+0,0.000000E+0,-221.279241E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.875290E-3,0.000000E+0,144.888288E-3,0.000000E+0,-189.036444E-3,0.000000E+0,2.096849E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.007878E+0,3.055201E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.014739E+0,3.038755E+0,0.000000E+0,241.567891E+0,4.009671E-3,3.980935E-3,85.751806E+0,73.851331E+0,73.217080E+0,85.993425E+0,78.413147E+0,3.976653E-3,3.979443E-3,69.256994E+0,4.607144E+0,1.766379E+0,75.517639E+0,74.217705E+0,0.000000E+0,74.185640E+0,73.522987E+0,0.000000E+0,73.890837E+0,1.053855E+0,998.560647E-3,2.125460E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.480047E-3,68.953890E+0,30.601171E+0,0.000000E+0,1.225488E+0,1.229953E+0,1.000809E+0,60.000000E+0,1.000000E+0,1.249706E+0,644.741620E-3,1.998304E+0,60.000000E+0,1.888047E+0,0.000000E+0,73.463967E+0,986.168432E-3,986.828247E-3,1.002661E+0,50.000000E+0,1.000000E+0,86.375739E+0,2.667070E+0,2.515055E+0,1.187021E+0,25.000000E+0,0.000000E+0,1.231237E+0,1.223557E+0,1.000591E+0,60.000000E+0,3.989821E-3,49.847736E+0,8.585595E-3,23.855110E+0,3.596116E+0,30.644465E+0,0.000000E+0,-3.083549E-3,0.000000E+0,45.615480E-3,0.000000E+0,25.451633E-3,0.000000E+0,23.422364E-3,0.000000E+0,18.043191E-3,2.020931E+0,2.013523E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938853E+0,5.638702E+0,0.000000E+0,82.437012E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.264105E-3,996.571205E-3,3.067157E+0,998.534428E-3,3.058291E+0,996.555114E-3,3.050438E+0,997.053965E-3,3.047380E+0,31.774677E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.083228E+0,73.015413E+0,2.104140E+0,72.617530E+0,72.587814E+0,2.107324E+0,72.607983E+0,72.852737E+0,2.136885E+0,72.637091E+0,72.863595E+0,2.118843E+0
 10/25/2017,13:44:48.118,1.889010E-3,73.089499E+0,3.982310E-3,998.040574E-3,1.010407E+0,0.000000E+0,1.015142E+0,3.093421E+0,0.000000E+0,72.942639E+0,3.976538E-3,998.314431E-3,992.652871E-3,0.000000E+0,1.067881E+0,3.104714E+0,0.000000E+0,76.832811E+0,30.856988E+0,72.538911E+0,3.978094E-3,3.968691E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.920724E+0,23.586573E+0,8.612184E-3,12.280537E-3,1.000000E+0,2.672043E+0,1.000000E+0,20.000000E+0,6.596564E-3,42.590426E+0,0.000000E+0,2.666485E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.002579E+0,0.000000E+0,-221.729877E-3,0.000000E+0,136.686488E-3,0.000000E+0,137.523383E-3,0.000000E+0,156.552936E-3,0.000000E+0,-191.420931E-3,0.000000E+0,2.092628E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.002767E+0,3.055732E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.015825E+0,3.038771E+0,0.000000E+0,241.586655E+0,4.010839E-3,3.982621E-3,85.766488E+0,73.850442E+0,73.220918E+0,86.014721E+0,78.417831E+0,3.975356E-3,3.981194E-3,69.237117E+0,4.604889E+0,1.767475E+0,75.525130E+0,74.217658E+0,0.000000E+0,74.183205E+0,73.529306E+0,0.000000E+0,73.890088E+0,1.062577E+0,1.000940E+0,2.117537E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.474210E-3,68.950149E+0,30.597316E+0,0.000000E+0,1.225392E+0,1.233929E+0,1.001592E+0,60.000000E+0,1.000000E+0,1.247137E+0,646.547089E-3,1.996674E+0,60.000000E+0,1.882631E+0,0.000000E+0,73.464996E+0,985.434078E-3,986.524924E-3,997.868577E-3,50.000000E+0,1.000000E+0,86.418475E+0,2.664994E+0,2.517451E+0,1.190790E+0,25.000000E+0,0.000000E+0,1.228554E+0,1.225282E+0,999.025918E-3,60.000000E+0,3.989303E-3,49.843868E+0,8.542534E-3,23.849218E+0,3.578396E+0,30.644418E+0,0.000000E+0,-2.052016E-3,0.000000E+0,46.002008E-3,0.000000E+0,25.773739E-3,0.000000E+0,22.906994E-3,0.000000E+0,18.075402E-3,2.020931E+0,2.013490E+0,2.018290E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943041E+0,5.619973E+0,0.000000E+0,83.694194E-3,0.000000E+0,47.235936E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.778108E+0,0.000000E+0,40.429571E-3,996.699941E-3,3.066659E+0,997.488449E-3,3.058468E+0,999.403395E-3,3.051387E+0,999.065464E-3,3.045932E+0,37.574005E-3,9.882159E+0,1.000000E+0,1.000000E+0,73.081824E+0,73.016771E+0,2.098307E+0,72.616032E+0,72.588703E+0,2.106175E+0,72.607749E+0,72.851614E+0,2.133835E+0,72.641911E+0,72.863922E+0,2.122611E+0
 10/25/2017,13:44:58.118,117.807224E-6,73.091043E+0,3.986784E-3,999.071565E-3,1.005760E+0,0.000000E+0,1.012235E+0,3.090844E+0,0.000000E+0,72.947974E+0,3.981272E-3,998.024464E-3,988.138606E-3,0.000000E+0,1.054609E+0,3.101621E+0,0.000000E+0,76.841007E+0,30.884582E+0,72.515513E+0,3.976473E-3,3.966097E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,98.954952E+0,23.613111E+0,8.628657E-3,12.285141E-3,1.000000E+0,2.669679E+0,1.000000E+0,20.000000E+0,6.540193E-3,42.588750E+0,0.000000E+0,2.676926E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.005347E+0,0.000000E+0,-217.159143E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.557735E-3,0.000000E+0,149.367255E-3,0.000000E+0,-189.294227E-3,0.000000E+0,2.099846E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.011696E+0,3.056343E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.011734E+0,3.038288E+0,0.000000E+0,241.596062E+0,4.012136E-3,3.984178E-3,85.776150E+0,73.851893E+0,73.221573E+0,86.038550E+0,78.424577E+0,3.976134E-3,3.981843E-3,69.224770E+0,4.603922E+0,1.764719E+0,75.524334E+0,74.219905E+0,0.000000E+0,74.184329E+0,73.535858E+0,0.000000E+0,73.891633E+0,1.050006E+0,1.007310E+0,2.124152E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.461305E-3,68.947623E+0,30.592903E+0,0.000000E+0,1.219645E+0,1.233625E+0,1.007649E+0,60.000000E+0,1.000000E+0,1.249434E+0,645.268881E-3,2.002426E+0,60.000000E+0,1.872461E+0,0.000000E+0,73.461673E+0,983.757836E-3,986.652639E-3,1.014898E+0,50.000000E+0,1.000000E+0,86.459007E+0,2.665409E+0,2.512691E+0,1.193760E+0,25.000000E+0,0.000000E+0,1.226350E+0,1.222135E+0,1.002283E+0,60.000000E+0,3.990211E-3,49.840838E+0,8.599733E-3,23.846759E+0,3.601271E+0,30.645533E+0,0.000000E+0,-3.212491E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.043191E-3,2.020867E+0,2.013780E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947116E+0,5.621907E+0,0.000000E+0,84.209960E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777561E+0,0.000000E+0,44.359266E-3,996.136722E-3,3.066449E+0,997.456265E-3,3.058693E+0,999.001096E-3,3.050582E+0,999.387303E-3,3.047251E+0,34.029971E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.084070E+0,73.018689E+0,2.094056E+0,72.616173E+0,72.587393E+0,2.105440E+0,72.608592E+0,72.851567E+0,2.134521E+0,72.640180E+0,72.866917E+0,2.123297E+0
 10/25/2017,13:45:08.118,2.211047E-3,73.091231E+0,3.982504E-3,998.620506E-3,1.023995E+0,0.000000E+0,1.013752E+0,3.087831E+0,0.000000E+0,72.948115E+0,3.981013E-3,997.927809E-3,1.010742E+0,0.000000E+0,1.062450E+0,3.098351E+0,0.000000E+0,76.843911E+0,30.899494E+0,72.508072E+0,3.971739E-3,3.967718E-3,0.000000E+0,1.023861E+0,1.000000E+0,44.000000E+0,99.013111E+0,23.643268E+0,8.625284E-3,12.287087E-3,1.000000E+0,2.675780E+0,1.000000E+0,20.000000E+0,6.578401E-3,42.589821E+0,0.000000E+0,2.689364E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.987257E+0,0.000000E+0,-228.167531E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.744373E-3,0.000000E+0,162.320814E-3,0.000000E+0,-187.747533E-3,0.000000E+0,2.104647E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,969.686377E-3,3.055571E+0,0.000000E+0,998.453968E-3,0.000000E+0,996.329273E-3,3.038047E+0,0.000000E+0,241.598956E+0,4.014731E-3,3.982362E-3,85.785485E+0,73.852174E+0,73.223492E+0,86.057501E+0,78.430573E+0,3.982556E-3,3.981518E-3,69.268172E+0,4.591357E+0,1.765879E+0,75.530093E+0,74.218220E+0,0.000000E+0,74.185031E+0,73.539369E+0,0.000000E+0,73.885875E+0,1.065883E+0,1.006640E+0,2.120008E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.457414E-3,68.948933E+0,30.590162E+0,0.000000E+0,1.224147E+0,1.233577E+0,999.881616E-3,60.000000E+0,1.000000E+0,1.250025E+0,647.905185E-3,1.998128E+0,60.000000E+0,1.900296E+0,0.000000E+0,73.461720E+0,984.603939E-3,988.728006E-3,1.005760E+0,50.000000E+0,1.000000E+0,86.513378E+0,2.664962E+0,2.516014E+0,1.193313E+0,25.000000E+0,0.000000E+0,1.225232E+0,1.218955E+0,1.006228E+0,60.000000E+0,3.987681E-3,49.833334E+0,8.533001E-3,23.847084E+0,3.632524E+0,30.641910E+0,0.000000E+0,-25.873989E-3,0.000000E+0,41.750206E-3,0.000000E+0,24.517525E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.047603E-3,2.020995E+0,2.013587E+0,2.018483E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952412E+0,5.620779E+0,0.000000E+0,84.048783E-3,0.000000E+0,42.142740E-3,9.500000E+0,9.792797E+0,0.000000E+0,23.808892E-3,10.000000E+0,9.778849E+0,0.000000E+0,44.004950E-3,996.233274E-3,3.066932E+0,997.585001E-3,3.058838E+0,996.506838E-3,3.052353E+0,997.729829E-3,3.045755E+0,30.485937E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.084398E+0,73.019953E+0,2.097939E+0,72.619495E+0,72.589358E+0,2.106957E+0,72.609949E+0,72.852925E+0,2.134457E+0,72.637138E+0,72.865654E+0,2.124893E+0
 10/25/2017,13:45:18.118,1.566973E-3,73.090154E+0,3.978548E-3,998.443305E-3,1.006990E+0,0.000000E+0,1.010894E+0,3.096740E+0,0.000000E+0,72.946336E+0,3.981207E-3,997.782826E-3,1.003627E+0,0.000000E+0,1.055280E+0,3.105358E+0,0.000000E+0,76.846018E+0,30.912780E+0,72.500351E+0,3.976538E-3,3.969664E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,99.058106E+0,23.661501E+0,8.633520E-3,12.289940E-3,1.000000E+0,2.676419E+0,1.000000E+0,20.000000E+0,6.564584E-3,42.583956E+0,0.000000E+0,2.695260E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989703E+0,0.000000E+0,-231.676052E-3,0.000000E+0,138.167148E-3,0.000000E+0,137.716513E-3,0.000000E+0,165.124197E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.111382E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,613.582731E-3,3.055120E+0,0.000000E+0,999.853971E-3,0.000000E+0,982.538323E-3,3.037870E+0,0.000000E+0,241.606288E+0,4.013628E-3,3.983335E-3,85.800589E+0,73.853953E+0,73.225130E+0,86.081519E+0,78.435351E+0,3.968610E-3,3.979053E-3,69.452587E+0,4.590068E+0,1.764977E+0,75.541049E+0,74.218922E+0,0.000000E+0,74.185125E+0,73.548683E+0,0.000000E+0,73.883956E+0,1.053743E+0,1.010408E+0,2.122781E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.465261E-3,68.949400E+0,30.583612E+0,0.000000E+0,1.224322E+0,1.228755E+0,1.004165E+0,60.000000E+0,1.000000E+0,1.248158E+0,647.649543E-3,1.979307E+0,60.000000E+0,1.892414E+0,0.000000E+0,73.462843E+0,984.859367E-3,986.636674E-3,1.011799E+0,50.000000E+0,1.000000E+0,86.573145E+0,2.662040E+0,2.511477E+0,1.191956E+0,25.000000E+0,0.000000E+0,1.229608E+0,1.221272E+0,1.002954E+0,60.000000E+0,3.991378E-3,49.829559E+0,5.933945E-3,23.867684E+0,3.642511E+0,30.640981E+0,0.000000E+0,-30.773772E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.003626E-3,0.000000E+0,18.236455E-3,0.000000E+0,14.757708E-3,2.020706E+0,2.013394E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958248E+0,5.621424E+0,0.000000E+0,79.149000E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.791863E+0,0.000000E+0,21.682991E-3,10.000000E+0,9.777142E+0,0.000000E+0,50.640337E-3,996.748217E-3,3.066498E+0,997.906840E-3,3.058741E+0,998.775808E-3,3.049810E+0,997.794197E-3,3.047557E+0,25.975348E-3,9.885059E+0,1.000000E+0,1.000000E+0,73.084866E+0,73.020749E+0,2.096836E+0,72.614675E+0,72.588095E+0,2.103030E+0,72.610557E+0,72.853626E+0,2.131710E+0,72.638963E+0,72.866169E+0,2.125372E+0
 10/25/2017,13:45:28.118,922.899256E-6,73.094834E+0,3.984061E-3,997.235112E-3,1.008634E+0,0.000000E+0,1.013130E+0,3.099221E+0,0.000000E+0,72.944230E+0,3.980494E-3,997.911700E-3,1.024221E+0,0.000000E+0,1.061396E+0,3.110417E+0,0.000000E+0,76.851778E+0,30.905115E+0,72.501568E+0,3.977057E-3,3.973036E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,99.097554E+0,23.664424E+0,8.631121E-3,12.287411E-3,1.000000E+0,2.673368E+0,1.000000E+0,20.000000E+0,6.552713E-3,42.586935E+0,0.000000E+0,2.689009E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.987868E+0,0.000000E+0,-231.225416E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.778725E-3,0.000000E+0,165.897543E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.114765E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002944E+0,0.000000E+0,626.041707E-3,3.056810E+0,0.000000E+0,1.000288E+0,0.000000E+0,987.827783E-3,3.037097E+0,0.000000E+0,241.609569E+0,4.005974E-3,3.982491E-3,85.813535E+0,73.854327E+0,73.228359E+0,86.105301E+0,78.439520E+0,3.978210E-3,3.982167E-3,69.426863E+0,4.588457E+0,1.764977E+0,75.540019E+0,74.218173E+0,0.000000E+0,74.185078E+0,73.551444E+0,0.000000E+0,73.888731E+0,1.062976E+0,1.009418E+0,2.125619E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.453068E-3,68.945893E+0,30.579385E+0,0.000000E+0,1.224147E+0,1.236292E+0,1.004820E+0,60.000000E+0,1.000000E+0,1.246642E+0,646.323402E-3,1.967724E+0,60.000000E+0,1.887338E+0,0.000000E+0,73.458303E+0,989.361273E-3,985.120060E-3,1.008093E+0,50.000000E+0,1.000000E+0,86.592145E+0,2.667756E+0,2.518490E+0,1.188794E+0,25.000000E+0,0.000000E+0,1.231141E+0,1.220649E+0,1.010267E+0,60.000000E+0,3.990340E-3,49.824571E+0,8.704403E-3,23.897192E+0,3.650888E+0,30.639030E+0,0.000000E+0,-30.161299E-3,0.000000E+0,42.974210E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.398979E-3,0.000000E+0,14.564444E-3,2.020867E+0,2.013426E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960787E+0,5.721549E+0,0.000000E+0,83.049485E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793183E+0,0.000000E+0,21.618570E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.231895E-3,996.796493E-3,3.066594E+0,998.019484E-3,3.059369E+0,996.973505E-3,3.049456E+0,998.083852E-3,3.047557E+0,21.786944E-3,9.883126E+0,1.000000E+0,1.000000E+0,73.084210E+0,73.021965E+0,2.093241E+0,72.616266E+0,72.588984E+0,2.101593E+0,72.608545E+0,72.851942E+0,2.133579E+0,72.639618E+0,72.863548E+0,2.124542E+0
 10/25/2017,13:45:38.118,1.244936E-3,73.090341E+0,3.982050E-3,997.299549E-3,1.021201E+0,0.000000E+0,1.015110E+0,3.097416E+0,0.000000E+0,72.943996E+0,3.972452E-3,998.024464E-3,998.778235E-3,0.000000E+0,1.066044E+0,3.111609E+0,0.000000E+0,76.857679E+0,30.907345E+0,72.535682E+0,3.975371E-3,3.974463E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,99.145324E+0,23.667207E+0,8.618151E-3,12.261989E-3,1.000000E+0,2.670238E+0,1.000000E+0,20.000000E+0,6.559978E-3,42.586888E+0,0.000000E+0,2.687753E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.987997E+0,0.000000E+0,-231.032287E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.330253E-3,0.000000E+0,164.093067E-3,0.000000E+0,-201.990006E-3,0.000000E+0,2.108192E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,613.103533E-3,3.055700E+0,0.000000E+0,1.000063E+0,0.000000E+0,996.137511E-3,3.038256E+0,0.000000E+0,241.610485E+0,4.008893E-3,3.984308E-3,85.825449E+0,73.852174E+0,73.231823E+0,86.127443E+0,78.443315E+0,3.993649E-3,3.978729E-3,69.380467E+0,4.589424E+0,1.764751E+0,75.537351E+0,74.219156E+0,0.000000E+0,74.186108E+0,73.557810E+0,0.000000E+0,73.885314E+0,1.082176E+0,1.002456E+0,2.121490E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.447167E-3,68.943321E+0,30.575112E+0,0.000000E+0,1.218879E+0,1.230400E+0,1.000169E+0,60.000000E+0,1.000000E+0,1.248812E+0,646.834686E-3,1.981097E+0,60.000000E+0,1.900537E+0,0.000000E+0,73.457882E+0,989.744414E-3,986.365280E-3,1.006351E+0,50.000000E+0,1.000000E+0,86.415191E+0,2.663940E+0,2.508570E+0,1.202096E+0,25.000000E+0,0.000000E+0,1.227803E+0,1.224484E+0,1.009309E+0,60.000000E+0,3.988719E-3,49.818605E+0,8.636958E-3,23.913988E+0,3.647022E+0,30.636846E+0,0.000000E+0,-29.903416E-3,0.000000E+0,43.972739E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.719614E-3,0.000000E+0,14.435602E-3,2.020512E+0,2.013168E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947028E+0,5.735217E+0,0.000000E+0,85.305964E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792539E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.777206E+0,0.000000E+0,42.587682E-3,996.539022E-3,3.067190E+0,997.568909E-3,3.059176E+0,997.520633E-3,3.052176E+0,999.741327E-3,3.045191E+0,26.941903E-3,9.880871E+0,1.000000E+0,1.000000E+0,73.087393E+0,73.021872E+0,2.098067E+0,72.615003E+0,72.588984E+0,2.106702E+0,72.610651E+0,72.853860E+0,2.127941E+0,72.642660E+0,72.864811E+0,2.124143E+0
 10/25/2017,13:45:48.118,1.244936E-3,73.093571E+0,3.976343E-3,997.734498E-3,1.016427E+0,0.000000E+0,1.014966E+0,3.099366E+0,0.000000E+0,72.945026E+0,3.976278E-3,996.896818E-3,1.023726E+0,0.000000E+0,1.063041E+0,3.110401E+0,0.000000E+0,76.859787E+0,30.902235E+0,72.561795E+0,3.971350E-3,3.969729E-3,0.000000E+0,1.026490E+0,1.000000E+0,44.000000E+0,99.206541E+0,23.670826E+0,8.628592E-3,12.283909E-3,1.000000E+0,2.685411E+0,1.000000E+0,20.000000E+0,6.557838E-3,42.585026E+0,0.000000E+0,2.697194E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.988737E+0,0.000000E+0,-233.285466E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.459006E-3,0.000000E+0,163.609726E-3,0.000000E+0,-200.862208E-3,0.000000E+0,2.100200E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,559.865310E-3,3.057277E+0,0.000000E+0,998.132128E-3,0.000000E+0,993.804395E-3,3.038803E+0,0.000000E+0,241.623895E+0,4.009477E-3,3.981064E-3,85.833845E+0,73.854608E+0,73.234771E+0,86.150381E+0,78.450482E+0,3.975680E-3,3.977951E-3,69.354883E+0,4.587491E+0,1.763929E+0,75.535244E+0,74.221543E+0,0.000000E+0,74.187512E+0,73.556125E+0,0.000000E+0,73.889526E+0,1.064174E+0,1.004676E+0,2.125300E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.439190E-3,68.943508E+0,30.569537E+0,0.000000E+0,1.225009E+0,1.233098E+0,1.001320E+0,60.000000E+0,1.000000E+0,1.243898E+0,648.847863E-3,1.994326E+0,60.000000E+0,1.892431E+0,0.000000E+0,73.454372E+0,988.307635E-3,988.296968E-3,1.008093E+0,50.000000E+0,1.000000E+0,86.328968E+0,2.662040E+0,2.511062E+0,1.192642E+0,25.000000E+0,0.000000E+0,1.230167E+0,1.224819E+0,1.003162E+0,60.000000E+0,3.988330E-3,49.813572E+0,8.681381E-3,23.921226E+0,3.688906E+0,30.637125E+0,0.000000E+0,-25.068103E-3,0.000000E+0,43.940528E-3,0.000000E+0,22.262782E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.112025E-3,2.020963E+0,2.013394E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940534E+0,5.736119E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.779525E+0,0.000000E+0,40.880520E-3,996.458562E-3,3.067061E+0,996.796493E-3,3.057920E+0,998.904544E-3,3.051596E+0,998.952820E-3,3.045787E+0,31.452492E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.088095E+0,73.025522E+0,2.096437E+0,72.613459E+0,72.588890E+0,2.103764E+0,72.609855E+0,72.853907E+0,2.139616E+0,72.641443E+0,72.865654E+0,2.120599E+0
