date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:45:58.118,8.329746E-3,73.093383E+0,3.979845E-3,999.329313E-3,1.004962E+0,0.000000E+0,1.012970E+0,3.099382E+0,0.000000E+0,72.946711E+0,3.984644E-3,998.362759E-3,1.012640E+0,0.000000E+0,1.060215E+0,3.110610E+0,0.000000E+0,76.866062E+0,30.899540E+0,72.544386E+0,3.975695E-3,3.965448E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,99.208751E+0,23.669666E+0,8.610174E-3,12.280926E-3,1.000000E+0,2.675269E+0,1.000000E+0,20.000000E+0,6.535588E-3,42.587121E+0,0.000000E+0,2.698161E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.988995E+0,0.000000E+0,-231.997935E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.362442E-3,0.000000E+0,168.346475E-3,0.000000E+0,-203.440031E-3,0.000000E+0,2.095238E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.842473E-3,0.000000E+0,627.750828E-3,3.055426E+0,0.000000E+0,998.035576E-3,0.000000E+0,995.913786E-3,3.038336E+0,0.000000E+0,241.622931E+0,4.012071E-3,3.984113E-3,85.846932E+0,73.852127E+0,73.237065E+0,86.169239E+0,78.455120E+0,3.980740E-3,3.975875E-3,69.339122E+0,4.590712E+0,1.767990E+0,75.536742E+0,74.217143E+0,0.000000E+0,74.188635E+0,73.561180E+0,0.000000E+0,73.893037E+0,1.054462E+0,1.012451E+0,2.127118E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.459554E-3,68.938691E+0,30.569491E+0,0.000000E+0,1.224913E+0,1.230176E+0,1.012076E+0,60.000000E+0,1.000000E+0,1.249658E+0,647.058372E-3,1.973764E+0,60.000000E+0,1.885371E+0,0.000000E+0,73.454840E+0,986.727179E-3,986.892104E-3,1.007454E+0,50.000000E+0,1.000000E+0,86.307577E+0,2.658145E+0,2.510359E+0,1.178877E+0,25.000000E+0,0.000000E+0,1.225871E+0,1.225730E+0,1.000687E+0,60.000000E+0,3.988654E-3,49.809423E+0,8.668151E-3,23.927350E+0,3.626080E+0,30.633455E+0,0.000000E+0,-17.911841E-3,0.000000E+0,45.293374E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.691816E-3,2.020738E+0,2.013877E+0,2.018193E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939300E+0,5.736990E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793441E+0,0.000000E+0,20.330145E-3,10.000000E+0,9.777303E+0,0.000000E+0,43.811686E-3,996.168906E-3,3.067431E+0,997.424081E-3,3.059288E+0,997.488449E-3,3.049247E+0,997.713737E-3,3.047171E+0,30.485937E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.086457E+0,73.027067E+0,2.097971E+0,72.613552E+0,72.586550E+0,2.103333E+0,72.609949E+0,72.854001E+0,2.130560E+0,72.645000E+0,72.867011E+0,2.124319E+0
 10/25/2017,13:46:08.118,-848.303215E-6,73.096238E+0,3.981142E-3,998.652725E-3,995.955765E-3,0.000000E+0,1.015429E+0,3.093357E+0,0.000000E+0,72.949800E+0,3.982764E-3,997.267330E-3,1.009833E+0,0.000000E+0,1.067960E+0,3.102330E+0,0.000000E+0,76.872104E+0,30.894105E+0,72.541298E+0,3.973166E-3,3.969793E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,99.092476E+0,23.669945E+0,8.602586E-3,12.285595E-3,1.000000E+0,2.670541E+0,1.000000E+0,20.000000E+0,6.551675E-3,42.586376E+0,0.000000E+0,2.707698E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.987804E+0,0.000000E+0,-232.255441E-3,0.000000E+0,137.491195E-3,0.000000E+0,137.330253E-3,0.000000E+0,167.347569E-3,0.000000E+0,-201.055545E-3,0.000000E+0,2.090340E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,615.451569E-3,3.056553E+0,0.000000E+0,997.520633E-3,0.000000E+0,995.674083E-3,3.039559E+0,0.000000E+0,241.646375E+0,4.012915E-3,3.982621E-3,85.861567E+0,73.854842E+0,73.241230E+0,86.194805E+0,78.459477E+0,3.975161E-3,3.981908E-3,69.310966E+0,4.591679E+0,1.765589E+0,75.539926E+0,74.217845E+0,0.000000E+0,74.188074E+0,73.561086E+0,0.000000E+0,73.891492E+0,1.072177E+0,1.012356E+0,2.127006E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.459359E-3,68.937101E+0,30.562709E+0,0.000000E+0,1.221736E+0,1.239916E+0,1.008752E+0,60.000000E+0,1.000000E+0,1.248365E+0,645.971895E-3,1.971639E+0,60.000000E+0,1.893913E+0,0.000000E+0,73.454466E+0,985.865112E-3,985.583027E-3,1.007054E+0,50.000000E+0,1.000000E+0,86.336146E+0,2.663813E+0,2.514432E+0,1.179500E+0,25.000000E+0,0.000000E+0,1.223811E+0,1.221911E+0,1.010379E+0,60.000000E+0,3.989432E-3,49.803644E+0,8.640525E-3,23.928789E+0,3.684396E+0,30.630529E+0,0.000000E+0,-22.070210E-3,0.000000E+0,42.619893E-3,0.000000E+0,21.682991E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.693287E-3,2.020738E+0,2.013329E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942193E+0,5.735571E+0,0.000000E+0,81.695598E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793022E+0,0.000000E+0,21.006568E-3,10.000000E+0,9.777335E+0,0.000000E+0,43.908318E-3,996.941321E-3,3.066964E+0,997.697645E-3,3.058468E+0,998.791900E-3,3.049971E+0,997.971208E-3,3.047557E+0,26.297533E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.088797E+0,73.027722E+0,2.101167E+0,72.616266E+0,72.588048E+0,2.106766E+0,72.607468E+0,72.852597E+0,2.133148E+0,72.639384E+0,72.864578E+0,2.121637E+0
 10/25/2017,13:46:18.118,3.177157E-3,73.095443E+0,3.983996E-3,998.684943E-3,1.019317E+0,0.000000E+0,1.014886E+0,3.090537E+0,0.000000E+0,72.946804E+0,3.984125E-3,998.121120E-3,996.576933E-3,0.000000E+0,1.064080E+0,3.097803E+0,0.000000E+0,76.875522E+0,30.890853E+0,72.531938E+0,3.973490E-3,3.969988E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,98.999006E+0,23.668182E+0,8.613806E-3,12.266723E-3,1.000000E+0,2.671611E+0,1.000000E+0,20.000000E+0,6.566789E-3,42.586609E+0,0.000000E+0,2.694874E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.990991E+0,0.000000E+0,-231.643864E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.008371E-3,0.000000E+0,168.539812E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.089986E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,587.530660E-3,3.056778E+0,0.000000E+0,998.421784E-3,0.000000E+0,993.117244E-3,3.038996E+0,0.000000E+0,241.650716E+0,4.013174E-3,3.985216E-3,85.873904E+0,73.853953E+0,73.241698E+0,86.217040E+0,78.465707E+0,3.972372E-3,3.982167E-3,69.280800E+0,4.594257E+0,1.762059E+0,75.544233E+0,74.219296E+0,0.000000E+0,74.188214E+0,73.561554E+0,0.000000E+0,73.892194E+0,1.067337E+0,1.005442E+0,2.124408E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.459424E-3,68.938691E+0,30.559504E+0,0.000000E+0,1.224083E+0,1.227989E+0,1.003190E+0,60.000000E+0,1.000000E+0,1.249291E+0,649.646743E-3,1.985954E+0,60.000000E+0,1.890803E+0,0.000000E+0,73.453155E+0,987.429604E-3,990.803373E-3,999.354266E-3,50.000000E+0,1.000000E+0,86.353127E+0,2.660779E+0,2.515055E+0,1.194463E+0,25.000000E+0,0.000000E+0,1.227084E+0,1.221352E+0,1.006882E+0,60.000000E+0,3.989692E-3,49.799169E+0,8.684883E-3,23.927118E+0,3.640578E+0,30.630436E+0,0.000000E+0,-25.293751E-3,0.000000E+0,40.590624E-3,0.000000E+0,22.198361E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.789918E-3,2.020931E+0,2.013104E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944169E+0,5.738859E+0,0.000000E+0,89.399863E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.793215E+0,0.000000E+0,21.328674E-3,10.000000E+0,9.777689E+0,0.000000E+0,49.963914E-3,996.522930E-3,3.066144E+0,997.922932E-3,3.059127E+0,996.603389E-3,3.049343E+0,997.166609E-3,3.045320E+0,23.075684E-3,9.867982E+0,1.000000E+0,1.000000E+0,73.085193E+0,73.027675E+0,2.102286E+0,72.614394E+0,72.586176E+0,2.109687E+0,72.608872E+0,72.854328E+0,2.135208E+0,72.641443E+0,72.863361E+0,2.125516E+0
 10/25/2017,13:46:28.118,600.862443E-6,73.093477E+0,3.983412E-3,999.184330E-3,1.015149E+0,0.000000E+0,1.015030E+0,3.092551E+0,0.000000E+0,72.946711E+0,3.981272E-3,997.492859E-3,1.015416E+0,0.000000E+0,1.068072E+0,3.100155E+0,0.000000E+0,76.880721E+0,30.892061E+0,72.529739E+0,3.975371E-3,3.972777E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.953212E+0,23.669156E+0,8.612314E-3,12.271522E-3,1.000000E+0,2.676579E+0,1.000000E+0,20.000000E+0,6.576779E-3,42.586051E+0,0.000000E+0,2.692876E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995079E+0,0.000000E+0,-231.836994E-3,0.000000E+0,140.742210E-3,0.000000E+0,136.074911E-3,0.000000E+0,166.638667E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.092564E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,571.893025E-3,3.057164E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.002178E+0,3.038561E+0,0.000000E+0,241.656215E+0,4.009152E-3,3.981389E-3,85.885537E+0,73.855263E+0,73.244085E+0,86.238431E+0,78.470017E+0,3.979961E-3,3.983789E-3,69.304325E+0,4.595868E+0,1.758497E+0,75.543952E+0,74.221122E+0,0.000000E+0,74.190555E+0,73.562116E+0,0.000000E+0,73.894254E+0,1.079876E+0,1.001738E+0,2.121873E+0,60.000000E+0,54.000000E+0,56.200000E+0,10.476999E-3,68.937522E+0,30.556856E+0,0.000000E+0,1.220603E+0,1.233625E+0,1.001240E+0,60.000000E+0,1.000000E+0,1.250152E+0,650.685287E-3,1.964401E+0,60.000000E+0,1.883276E+0,0.000000E+0,73.451283E+0,987.621175E-3,986.045993E-3,1.003204E+0,50.000000E+0,1.000000E+0,86.377756E+0,2.665585E+0,2.519784E+0,1.205226E+0,25.000000E+0,0.000000E+0,1.234159E+0,1.221448E+0,1.000910E+0,60.000000E+0,3.988913E-3,49.797631E+0,8.583196E-3,23.927397E+0,3.721770E+0,30.631551E+0,0.000000E+0,-4.244024E-3,0.000000E+0,43.586211E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.302347E-3,0.000000E+0,15.015393E-3,2.020609E+0,2.013329E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946810E+0,5.730575E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792442E+0,0.000000E+0,20.555619E-3,10.000000E+0,9.766383E+0,0.000000E+0,42.877578E-3,996.667757E-3,3.066385E+0,997.198793E-3,3.059369E+0,996.313734E-3,3.050228E+0,997.118333E-3,3.045546E+0,32.096862E-3,9.870882E+0,1.000000E+0,1.000000E+0,73.087253E+0,73.030249E+0,2.101087E+0,72.615143E+0,72.586597E+0,2.104722E+0,72.606345E+0,72.853393E+0,2.138690E+0,72.642566E+0,72.865701E+0,2.125707E+0
 10/25/2017,13:46:38.118,1.566973E-3,73.097174E+0,3.979456E-3,997.927809E-3,1.008251E+0,0.000000E+0,1.012267E+0,3.094517E+0,0.000000E+0,72.946009E+0,3.974657E-3,998.024464E-3,1.012433E+0,0.000000E+0,1.061716E+0,3.106244E+0,0.000000E+0,76.885404E+0,30.883235E+0,72.537507E+0,3.976603E-3,3.971998E-3,0.000000E+0,1.026330E+0,1.000000E+0,44.000000E+0,98.974229E+0,23.660805E+0,8.610563E-3,12.284168E-3,1.000000E+0,2.679582E+0,1.000000E+0,20.000000E+0,6.589364E-3,42.585492E+0,0.000000E+0,2.685819E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.981269E+0,0.000000E+0,-232.158876E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.491195E-3,0.000000E+0,168.926485E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.089148E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,659.058042E-3,3.055732E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.009209E+0,3.038401E+0,0.000000E+0,241.657904E+0,4.012525E-3,3.982167E-3,85.896419E+0,73.855778E+0,73.245255E+0,86.259775E+0,78.475310E+0,3.985021E-3,3.979702E-3,69.402683E+0,4.606500E+0,1.759851E+0,75.542688E+0,74.219624E+0,0.000000E+0,74.190180E+0,73.558512E+0,0.000000E+0,73.897905E+0,1.073327E+0,1.013569E+0,2.124152E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.479139E-3,68.933733E+0,30.553651E+0,0.000000E+0,1.225647E+0,1.234823E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.247632E+0,646.786753E-3,1.970265E+0,60.000000E+0,1.882067E+0,0.000000E+0,73.450253E+0,985.354257E-3,990.547943E-3,1.011959E+0,50.000000E+0,1.000000E+0,86.328734E+0,2.658576E+0,2.514129E+0,1.195884E+0,25.000000E+0,0.000000E+0,1.228378E+0,1.223253E+0,1.002411E+0,60.000000E+0,3.989692E-3,49.790593E+0,8.592859E-3,23.928325E+0,3.675697E+0,30.629739E+0,0.000000E+0,17.128057E-3,0.000000E+0,44.616951E-3,0.000000E+0,19.299405E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.046133E-3,2.020706E+0,2.013362E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943354E+0,5.738795E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.791766E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.740131E+0,0.000000E+0,44.101581E-3,996.812585E-3,3.067882E+0,997.311437E-3,3.059176E+0,996.796493E-3,3.052353E+0,999.725235E-3,3.044982E+0,33.063417E-3,9.868949E+0,1.000000E+0,1.000000E+0,73.087767E+0,73.030390E+0,2.101135E+0,72.619215E+0,72.588890E+0,2.101114E+0,72.609574E+0,72.855030E+0,2.141198E+0,72.640133E+0,72.866075E+0,2.125963E+0
 10/25/2017,13:46:48.118,-365.247996E-6,73.097783E+0,3.982115E-3,997.363986E-3,1.029632E+0,0.000000E+0,1.014615E+0,3.095241E+0,0.000000E+0,72.948068E+0,3.979845E-3,997.508969E-3,1.009609E+0,0.000000E+0,1.065054E+0,3.104859E+0,0.000000E+0,76.886341E+0,30.894988E+0,72.539052E+0,3.975371E-3,3.965513E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,98.978930E+0,23.659181E+0,8.629305E-3,12.285465E-3,1.000000E+0,2.674103E+0,1.000000E+0,20.000000E+0,6.551740E-3,42.585725E+0,0.000000E+0,2.694197E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.976827E+0,0.000000E+0,-230.581651E-3,0.000000E+0,134.916133E-3,0.000000E+0,136.074911E-3,0.000000E+0,156.714050E-3,0.000000E+0,-203.568922E-3,0.000000E+0,2.087344E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,773.936336E-3,3.055796E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.008251E+0,3.037692E+0,0.000000E+0,241.666105E+0,4.011617E-3,3.984697E-3,85.908991E+0,73.859055E+0,73.252931E+0,86.284262E+0,78.482946E+0,3.988070E-3,3.984373E-3,69.377239E+0,4.616165E+0,1.761366E+0,75.546715E+0,74.220326E+0,0.000000E+0,74.192895E+0,73.561742E+0,0.000000E+0,73.896875E+0,1.076617E+0,994.888387E-3,2.122893E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.483938E-3,68.934435E+0,30.553790E+0,0.000000E+0,1.226717E+0,1.233817E+0,1.003014E+0,60.000000E+0,1.000000E+0,1.248461E+0,644.150449E-3,1.992983E+0,60.000000E+0,1.881826E+0,0.000000E+0,73.449832E+0,985.689505E-3,987.131570E-3,1.003556E+0,50.000000E+0,1.000000E+0,86.273989E+0,2.662519E+0,2.514001E+0,1.192355E+0,25.000000E+0,0.000000E+0,1.230247E+0,1.224675E+0,1.006978E+0,60.000000E+0,3.985994E-3,49.786725E+0,8.509265E-3,23.926933E+0,3.748189E+0,30.626766E+0,0.000000E+0,49.943711E-3,0.000000E+0,52.991712E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.240867E-3,0.000000E+0,19.106141E-3,2.020963E+0,2.013716E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939340E+0,5.736732E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.795792E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.738649E+0,0.000000E+0,44.713583E-3,996.603389E-3,3.067640E+0,998.470060E-3,3.058709E+0,998.421784E-3,3.051902E+0,998.534428E-3,3.045127E+0,30.808122E-3,9.866371E+0,1.000000E+0,1.000000E+0,73.090482E+0,73.028284E+0,2.101455E+0,72.615330E+0,72.591791E+0,2.112960E+0,72.606673E+0,72.853626E+0,2.128963E+0,72.641490E+0,72.865794E+0,2.124734E+0
 10/25/2017,13:46:58.118,2.211047E-3,73.096800E+0,3.982310E-3,998.765490E-3,1.006526E+0,0.000000E+0,1.015046E+0,3.091665E+0,0.000000E+0,72.946617E+0,3.981985E-3,997.460641E-3,988.314071E-3,0.000000E+0,1.061668E+0,3.102974E+0,0.000000E+0,76.896878E+0,30.890389E+0,72.537180E+0,3.973166E-3,3.964086E-3,0.000000E+0,1.020373E+0,1.000000E+0,44.000000E+0,98.994352E+0,23.653196E+0,8.631899E-3,12.299344E-3,1.000000E+0,2.669615E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.586423E+0,0.000000E+0,2.697677E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.970937E+0,0.000000E+0,-223.146161E-3,0.000000E+0,137.748701E-3,0.000000E+0,135.270204E-3,0.000000E+0,154.555123E-3,0.000000E+0,-213.267982E-3,0.000000E+0,2.083058E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006185E+0,3.055925E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.015442E+0,3.038722E+0,0.000000E+0,241.674498E+0,4.012915E-3,3.981194E-3,85.919498E+0,73.857510E+0,73.249280E+0,86.304715E+0,78.482853E+0,3.972891E-3,3.975161E-3,69.324202E+0,4.607789E+0,1.761576E+0,75.551069E+0,74.219858E+0,0.000000E+0,74.194393E+0,73.556312E+0,0.000000E+0,73.902492E+0,1.064526E+0,992.493435E-3,2.124535E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.482382E-3,68.932097E+0,30.544686E+0,0.000000E+0,1.227356E+0,1.232986E+0,1.002918E+0,60.000000E+0,1.000000E+0,1.248046E+0,648.496356E-3,2.008129E+0,60.000000E+0,1.885452E+0,0.000000E+0,73.446602E+0,986.024754E-3,987.434893E-3,1.009291E+0,50.000000E+0,1.000000E+0,86.242840E+0,2.664946E+0,2.510886E+0,1.193297E+0,25.000000E+0,0.000000E+0,1.228729E+0,1.230890E+0,1.004822E+0,60.000000E+0,3.991249E-3,49.782577E+0,8.626127E-3,23.921829E+0,3.704049E+0,30.627742E+0,0.000000E+0,52.909370E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.242338E-3,0.000000E+0,15.466341E-3,0.000000E+0,21.972886E-3,2.020963E+0,2.013555E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937201E+0,5.733315E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.793634E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.738166E+0,0.000000E+0,47.548117E-3,996.651665E-3,3.066964E+0,997.697645E-3,3.058033E+0,999.001096E-3,3.050953E+0,998.904544E-3,3.045948E+0,34.029971E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.088937E+0,73.031840E+0,2.100576E+0,72.616454E+0,72.591464E+0,2.109272E+0,72.611587E+0,72.856294E+0,2.124555E+0,72.641771E+0,72.867994E+0,2.125995E+0
 10/25/2017,13:47:08.118,117.807224E-6,73.096753E+0,3.984450E-3,998.427196E-3,1.005201E+0,0.000000E+0,1.015589E+0,3.095064E+0,0.000000E+0,72.944418E+0,3.980559E-3,997.331767E-3,1.024923E+0,0.000000E+0,1.068839E+0,3.103667E+0,0.000000E+0,76.897346E+0,30.883142E+0,72.536759E+0,3.972063E-3,3.971544E-3,0.000000E+0,1.010178E+0,1.000000E+0,44.000000E+0,98.953448E+0,23.649624E+0,8.608099E-3,12.281380E-3,1.000000E+0,2.665254E+0,1.000000E+0,20.000000E+0,6.537145E-3,42.584887E+0,0.000000E+0,2.695776E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.965014E+0,0.000000E+0,-221.923007E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.716513E-3,0.000000E+0,154.168450E-3,0.000000E+0,-208.724568E-3,0.000000E+0,2.094207E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.011312E+0,3.055378E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.006509E+0,3.038594E+0,0.000000E+0,241.686172E+0,4.008504E-3,3.980026E-3,85.932069E+0,73.858399E+0,73.253586E+0,86.328874E+0,78.488287E+0,3.984178E-3,3.980870E-3,69.292118E+0,4.605533E+0,1.764574E+0,75.551210E+0,74.220420E+0,0.000000E+0,74.192427E+0,73.554112E+0,0.000000E+0,73.902024E+0,1.092655E+0,990.864867E-3,2.125635E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.479204E-3,68.928823E+0,30.541899E+0,0.000000E+0,1.227691E+0,1.226727E+0,1.008959E+0,60.000000E+0,1.000000E+0,1.250631E+0,647.553678E-3,1.996195E+0,60.000000E+0,1.891931E+0,0.000000E+0,73.444637E+0,986.822964E-3,989.590081E-3,1.010904E+0,50.000000E+0,1.000000E+0,86.258884E+0,2.663669E+0,2.510311E+0,1.202160E+0,25.000000E+0,0.000000E+0,1.228139E+0,1.224180E+0,1.013956E+0,60.000000E+0,3.991184E-3,49.774234E+0,8.749930E-3,23.920855E+0,3.673441E+0,30.623747E+0,0.000000E+0,53.973139E-3,0.000000E+0,47.612539E-3,0.000000E+0,14.016864E-3,0.000000E+0,18.268665E-3,0.000000E+0,23.873313E-3,2.020995E+0,2.013394E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938943E+0,5.720582E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.737586E+0,0.000000E+0,41.879049E-3,996.925229E-3,3.066707E+0,997.568909E-3,3.058806E+0,996.667757E-3,3.050051E+0,997.118333E-3,3.045642E+0,27.908458E-3,9.885381E+0,1.000000E+0,1.000000E+0,73.090295E+0,73.032121E+0,2.099649E+0,72.615190E+0,72.590856E+0,2.109288E+0,72.610323E+0,72.852784E+0,2.129298E+0,72.644204E+0,72.869819E+0,2.124478E+0
 10/25/2017,13:47:18.118,278.825630E-6,73.100544E+0,3.983866E-3,998.362759E-3,1.008890E+0,0.000000E+0,1.014822E+0,3.088717E+0,0.000000E+0,72.946009E+0,3.978743E-3,997.251221E-3,1.019244E+0,0.000000E+0,1.067369E+0,3.097287E+0,0.000000E+0,76.899922E+0,30.885047E+0,72.532079E+0,3.973490E-3,3.964022E-3,0.000000E+0,1.009892E+0,1.000000E+0,44.000000E+0,98.908876E+0,23.648464E+0,8.614195E-3,12.301419E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,6.571460E-3,42.584235E+0,0.000000E+0,2.699159E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.967685E+0,0.000000E+0,-225.849975E-3,0.000000E+0,137.523383E-3,0.000000E+0,138.617784E-3,0.000000E+0,153.556217E-3,0.000000E+0,-211.270169E-3,0.000000E+0,2.094948E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.003901E+0,3.056488E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007228E+0,3.038417E+0,0.000000E+0,241.675752E+0,4.007271E-3,3.978859E-3,85.942858E+0,73.855872E+0,73.255364E+0,86.345903E+0,78.496625E+0,3.987032E-3,3.981648E-3,69.262560E+0,4.607466E+0,1.759190E+0,75.552380E+0,74.219811E+0,0.000000E+0,74.191678E+0,73.551538E+0,0.000000E+0,73.905254E+0,1.064573E+0,986.969078E-3,2.123435E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.481149E-3,68.927888E+0,30.539530E+0,0.000000E+0,1.230006E+0,1.229362E+0,1.008352E+0,60.000000E+0,1.000000E+0,1.249913E+0,646.179604E-3,1.989133E+0,60.000000E+0,1.884904E+0,0.000000E+0,73.445152E+0,990.590517E-3,990.308477E-3,999.242440E-3,50.000000E+0,1.000000E+0,86.285435E+0,2.665074E+0,2.512116E+0,1.201729E+0,25.000000E+0,0.000000E+0,1.230087E+0,1.224100E+0,1.008655E+0,60.000000E+0,3.991313E-3,49.772695E+0,8.783328E-3,23.914684E+0,3.688584E+0,30.624769E+0,0.000000E+0,53.844197E-3,0.000000E+0,44.778004E-3,0.000000E+0,13.888021E-3,0.000000E+0,17.817717E-3,0.000000E+0,24.324262E-3,2.020738E+0,2.013490E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941587E+0,5.713619E+0,0.000000E+0,83.952077E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793280E+0,0.000000E+0,14.210127E-3,10.000000E+0,9.727343E+0,0.000000E+0,42.201155E-3,996.699941E-3,3.066433E+0,998.003392E-3,3.059063E+0,999.483855E-3,3.051371E+0,996.876953E-3,3.047364E+0,27.586273E-3,9.886026E+0,1.000000E+0,1.000000E+0,73.089686E+0,73.034087E+0,2.096085E+0,72.616126E+0,72.595067E+0,2.109527E+0,72.610744E+0,72.855639E+0,2.130097E+0,72.643783E+0,72.868087E+0,2.127352E+0
 10/25/2017,13:47:28.118,761.880850E-6,73.097362E+0,3.982958E-3,996.832381E-3,1.006638E+0,0.000000E+0,1.014343E+0,3.098318E+0,0.000000E+0,72.944698E+0,3.978613E-3,997.718389E-3,988.617149E-3,0.000000E+0,1.062882E+0,3.108016E+0,0.000000E+0,76.910600E+0,30.879333E+0,72.532172E+0,3.977705E-3,3.969469E-3,0.000000E+0,1.007900E+0,1.000000E+0,44.000000E+0,98.889929E+0,23.646979E+0,8.616075E-3,12.297398E-3,1.000000E+0,2.680684E+0,1.000000E+0,20.000000E+0,6.584369E-3,42.582420E+0,0.000000E+0,2.702478E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.969874E+0,0.000000E+0,-221.665500E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.034068E-3,0.000000E+0,155.457361E-3,0.000000E+0,-215.555800E-3,0.000000E+0,2.095818E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009188E+0,3.055748E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.007420E+0,3.039720E+0,0.000000E+0,241.688729E+0,4.009217E-3,3.984762E-3,85.956836E+0,73.859991E+0,73.255832E+0,86.370860E+0,78.501544E+0,3.989238E-3,3.975550E-3,69.234451E+0,4.604889E+0,1.761673E+0,75.552052E+0,74.220045E+0,0.000000E+0,74.194112E+0,73.553457E+0,0.000000E+0,73.908062E+0,1.063200E+0,991.886714E-3,2.123068E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.475313E-3,68.926578E+0,30.540133E+0,0.000000E+0,1.226573E+0,1.230895E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.249243E+0,648.672110E-3,2.000061E+0,60.000000E+0,1.895138E+0,0.000000E+0,73.444964E+0,988.690776E-3,991.042838E-3,1.002693E+0,50.000000E+0,1.000000E+0,86.287640E+0,2.667613E+0,2.520774E+0,1.190087E+0,25.000000E+0,0.000000E+0,1.222868E+0,1.221001E+0,1.006898E+0,60.000000E+0,3.989173E-3,49.768827E+0,8.566075E-3,23.908467E+0,3.734335E+0,30.623561E+0,0.000000E+0,54.424434E-3,0.000000E+0,44.971268E-3,0.000000E+0,13.888021E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.615628E-3,2.020802E+0,2.013265E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942246E+0,5.695534E+0,0.000000E+0,85.789496E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.792636E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.702926E+0,0.000000E+0,46.002008E-3,996.699941E-3,3.066417E+0,997.472357E-3,3.059530E+0,998.309140E-3,3.050470E+0,996.989597E-3,3.047203E+0,32.419047E-3,9.889570E+0,1.000000E+0,1.000000E+0,73.090529E+0,73.035865E+0,2.096741E+0,72.613131E+0,72.593944E+0,2.106191E+0,72.609621E+0,72.856809E+0,2.128692E+0,72.643081E+0,72.870193E+0,2.128661E+0
 10/25/2017,13:47:38.118,439.844037E-6,73.100731E+0,3.982439E-3,997.734498E-3,1.022574E+0,0.000000E+0,1.013018E+0,3.096240E+0,0.000000E+0,72.948396E+0,3.978873E-3,997.976137E-3,990.914161E-3,0.000000E+0,1.061333E+0,3.105825E+0,0.000000E+0,76.913223E+0,30.866976E+0,72.529084E+0,3.975889E-3,3.969145E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.896229E+0,23.647350E+0,8.610693E-3,12.289811E-3,1.000000E+0,2.678767E+0,1.000000E+0,20.000000E+0,6.578336E-3,42.587261E+0,0.000000E+0,2.688623E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987520E+0,10.000000E+0,8.972289E+0,0.000000E+0,-220.764229E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.298065E-3,0.000000E+0,154.458455E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.092080E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.000850E+0,3.055619E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.006684E+0,3.038674E+0,0.000000E+0,241.700981E+0,4.010774E-3,3.982751E-3,85.968516E+0,73.862378E+0,73.260466E+0,86.394972E+0,78.507540E+0,3.971334E-3,3.976978E-3,69.223367E+0,4.608433E+0,1.758062E+0,75.554347E+0,74.218313E+0,0.000000E+0,74.192521E+0,73.549806E+0,0.000000E+0,73.909092E+0,1.069765E+0,979.289267E-3,2.124950E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.477064E-3,68.926812E+0,30.535906E+0,0.000000E+0,1.228345E+0,1.230400E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.250392E+0,651.036794E-3,2.003416E+0,60.000000E+0,1.873396E+0,0.000000E+0,73.441735E+0,986.312110E-3,989.749725E-3,1.002725E+0,50.000000E+0,1.000000E+0,86.231113E+0,2.665441E+0,2.521668E+0,1.192035E+0,25.000000E+0,0.000000E+0,1.233041E+0,1.224547E+0,1.001501E+0,60.000000E+0,3.989108E-3,49.763420E+0,8.723405E-3,23.909209E+0,3.717903E+0,30.624072E+0,0.000000E+0,52.039013E-3,0.000000E+0,45.293374E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.300876E-3,2.020995E+0,2.013555E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938015E+0,5.699531E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.794214E+0,0.000000E+0,13.823600E-3,10.000000E+0,9.700188E+0,0.000000E+0,43.682843E-3,997.053965E-3,3.067688E+0,997.649369E-3,3.058838E+0,998.437876E-3,3.052980E+0,999.419487E-3,3.045851E+0,33.063417E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.094273E+0,73.034602E+0,2.097204E+0,72.615377E+0,72.597688E+0,2.107755E+0,72.609247E+0,72.857090E+0,2.132078E+0,72.647808E+0,72.871036E+0,2.128629E+0
 10/25/2017,13:47:48.118,278.825630E-6,73.101480E+0,3.987109E-3,998.894364E-3,994.949792E-3,0.000000E+0,1.011900E+0,3.098576E+0,0.000000E+0,72.946477E+0,3.978613E-3,997.009582E-3,1.015783E+0,0.000000E+0,1.060614E+0,3.105246E+0,0.000000E+0,76.917484E+0,30.865118E+0,72.539005E+0,3.971869E-3,3.969015E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,98.905538E+0,23.639463E+0,8.627943E-3,12.298566E-3,1.000000E+0,2.667107E+0,1.000000E+0,20.000000E+0,6.565752E-3,42.585585E+0,0.000000E+0,2.691458E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.973705E+0,0.000000E+0,-225.624658E-3,0.000000E+0,136.171476E-3,0.000000E+0,140.001880E-3,0.000000E+0,154.039559E-3,0.000000E+0,-206.791201E-3,0.000000E+0,2.089277E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,995.578736E-3,3.056070E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.009753E+0,3.038449E+0,0.000000E+0,241.691720E+0,4.013693E-3,3.983140E-3,85.978555E+0,73.860786E+0,73.261449E+0,86.416598E+0,78.514708E+0,3.989043E-3,3.979443E-3,69.260128E+0,4.603278E+0,1.760770E+0,75.557109E+0,74.215926E+0,0.000000E+0,74.195002E+0,73.550462E+0,0.000000E+0,73.910637E+0,1.061475E+0,973.988440E-3,2.119450E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.481603E-3,68.923679E+0,30.531261E+0,0.000000E+0,1.226078E+0,1.233689E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.245270E+0,646.802730E-3,1.996099E+0,60.000000E+0,1.883792E+0,0.000000E+0,73.440939E+0,987.285926E-3,987.658394E-3,1.012789E+0,50.000000E+0,1.000000E+0,86.194007E+0,2.670455E+0,2.521796E+0,1.196188E+0,25.000000E+0,0.000000E+0,1.229065E+0,1.224276E+0,1.009054E+0,60.000000E+0,3.990405E-3,49.757315E+0,8.686180E-3,23.909255E+0,3.737879E+0,30.618823E+0,0.000000E+0,52.329132E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.270136E-3,0.000000E+0,16.046133E-3,0.000000E+0,20.169092E-3,2.020931E+0,2.013555E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935308E+0,5.700015E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.792861E+0,0.000000E+0,14.242338E-3,10.000000E+0,9.699802E+0,0.000000E+0,42.297787E-3,996.426378E-3,3.066755E+0,997.729829E-3,3.058741E+0,998.759716E-3,3.052948E+0,997.488449E-3,3.047283E+0,32.419047E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.092401E+0,73.036052E+0,2.098994E+0,72.616547E+0,72.596752E+0,2.107021E+0,72.610136E+0,72.857324E+0,2.132062E+0,72.646778E+0,72.870474E+0,2.124702E+0
 10/25/2017,13:47:58.118,761.880850E-6,73.098391E+0,3.979521E-3,997.492859E-3,994.758178E-3,0.000000E+0,1.014024E+0,3.099366E+0,0.000000E+0,72.947179E+0,3.978678E-3,997.847263E-3,988.409780E-3,0.000000E+0,1.060103E+0,3.107034E+0,0.000000E+0,76.922964E+0,30.859079E+0,72.554494E+0,3.976603E-3,3.965448E-3,0.000000E+0,1.026569E+0,1.000000E+0,44.000000E+0,98.898862E+0,23.640298E+0,8.668800E-3,12.303819E-3,1.000000E+0,2.665558E+0,1.000000E+0,20.000000E+0,6.567438E-3,42.588518E+0,0.000000E+0,2.694970E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.974445E+0,0.000000E+0,-224.530256E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.585596E-3,0.000000E+0,155.328470E-3,0.000000E+0,-209.755698E-3,0.000000E+0,2.085797E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,995.930144E-3,3.056166E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.008602E+0,3.037805E+0,0.000000E+0,241.698377E+0,4.014666E-3,3.979443E-3,85.992627E+0,73.859804E+0,73.266550E+0,86.438600E+0,78.512834E+0,3.982621E-3,3.983140E-3,69.423121E+0,4.609077E+0,1.761092E+0,75.557062E+0,74.217985E+0,0.000000E+0,74.194861E+0,73.553129E+0,0.000000E+0,73.912603E+0,1.057401E+0,973.190122E-3,2.125810E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.475248E-3,68.924146E+0,30.530425E+0,0.000000E+0,1.232624E+0,1.232795E+0,1.010877E+0,60.000000E+0,1.000000E+0,1.252976E+0,648.640154E-3,1.987519E+0,60.000000E+0,1.888498E+0,0.000000E+0,73.437803E+0,988.259743E-3,987.658394E-3,1.008987E+0,50.000000E+0,1.000000E+0,86.172100E+0,2.666367E+0,2.523218E+0,1.196012E+0,25.000000E+0,0.000000E+0,1.228410E+0,1.219019E+0,1.008064E+0,60.000000E+0,3.989238E-3,49.756009E+0,8.628851E-3,23.906054E+0,3.726602E+0,30.623607E+0,0.000000E+0,55.036907E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.366768E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.784035E-3,2.021124E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933806E+0,5.701111E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.794343E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.698642E+0,0.000000E+0,39.302199E-3,996.522930E-3,3.066723E+0,997.568909E-3,3.059176E+0,999.226384E-3,3.053205E+0,998.904544E-3,3.045497E+0,28.552828E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.094132E+0,73.037035E+0,2.101886E+0,72.614956E+0,72.596892E+0,2.107644E+0,72.611025E+0,72.857838E+0,2.123708E+0,72.645842E+0,72.871644E+0,2.127687E+0
 10/25/2017,13:48:08.118,1.727991E-3,73.101386E+0,3.981337E-3,998.749380E-3,1.003540E+0,0.000000E+0,1.013784E+0,3.093308E+0,0.000000E+0,72.949425E+0,3.979327E-3,997.637843E-3,1.018000E+0,0.000000E+0,1.059927E+0,3.099978E+0,0.000000E+0,76.927085E+0,30.860751E+0,72.559268E+0,3.975630E-3,3.967134E-3,0.000000E+0,1.023734E+0,1.000000E+0,44.000000E+0,98.853915E+0,23.636401E+0,8.688644E-3,12.301614E-3,1.000000E+0,2.666964E+0,1.000000E+0,20.000000E+0,6.560108E-3,42.588704E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.972836E+0,0.000000E+0,-220.732041E-3,0.000000E+0,138.038395E-3,0.000000E+0,134.980510E-3,0.000000E+0,152.106192E-3,0.000000E+0,-209.884589E-3,0.000000E+0,2.080254E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,972.609449E-3,3.056697E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002689E+0,3.037950E+0,0.000000E+0,241.700113E+0,4.010190E-3,3.980999E-3,86.000789E+0,73.862752E+0,73.267393E+0,86.461118E+0,78.520564E+0,3.977107E-3,3.979637E-3,69.394311E+0,4.607789E+0,1.757949E+0,75.534916E+0,74.219343E+0,0.000000E+0,74.194627E+0,73.551117E+0,0.000000E+0,73.912415E+0,1.059222E+0,984.206901E-3,2.122734E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.478815E-3,68.923585E+0,30.526244E+0,0.000000E+0,1.226062E+0,1.236547E+0,1.006546E+0,60.000000E+0,1.000000E+0,1.252896E+0,653.241703E-3,1.984308E+0,60.000000E+0,1.888353E+0,0.000000E+0,73.437195E+0,987.301890E-3,988.712041E-3,1.011368E+0,50.000000E+0,1.000000E+0,86.171537E+0,2.668267E+0,2.520646E+0,1.205114E+0,25.000000E+0,0.000000E+0,1.230039E+0,1.222982E+0,1.010140E+0,60.000000E+0,3.988784E-3,49.748412E+0,8.611342E-3,23.899187E+0,3.759143E+0,30.619520E+0,0.000000E+0,54.005374E-3,0.000000E+0,44.649162E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.852869E-3,0.000000E+0,18.204244E-3,2.021221E+0,2.013362E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934046E+0,5.698145E+0,0.000000E+0,82.694896E-3,0.000000E+0,49.073355E-3,9.500000E+0,9.792732E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.037160E-3,996.909137E-3,3.066755E+0,997.021781E-3,3.059031E+0,999.532131E-3,3.053222E+0,997.794197E-3,3.045481E+0,29.841567E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.093758E+0,73.038065E+0,2.093768E+0,72.615424E+0,72.597922E+0,2.108394E+0,72.610604E+0,72.858400E+0,2.134330E+0,72.647948E+0,72.871270E+0,2.124654E+0
 10/25/2017,13:48:18.118,439.844037E-6,73.099234E+0,3.979002E-3,997.460641E-3,1.012259E+0,0.000000E+0,1.011293E+0,3.093792E+0,0.000000E+0,72.948021E+0,3.978548E-3,997.927809E-3,985.777788E-3,0.000000E+0,1.061652E+0,3.103200E+0,0.000000E+0,76.932190E+0,30.857639E+0,72.554026E+0,3.971804E-3,3.971998E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,98.821475E+0,23.631205E+0,8.687996E-3,12.281899E-3,1.000000E+0,2.678352E+0,1.000000E+0,20.000000E+0,6.541880E-3,42.587680E+0,0.000000E+0,2.699643E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.976087E+0,0.000000E+0,-220.571099E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.104936E-3,0.000000E+0,153.169544E-3,0.000000E+0,-208.112336E-3,0.000000E+0,2.088020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,914.675106E-3,3.055362E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.013588E+0,3.038449E+0,0.000000E+0,241.693842E+0,4.009347E-3,3.980999E-3,86.015378E+0,73.862706E+0,73.266691E+0,86.483260E+0,78.527544E+0,3.994362E-3,3.983075E-3,69.330797E+0,4.611010E+0,1.758175E+0,75.544936E+0,74.217892E+0,0.000000E+0,74.191444E+0,73.556640E+0,0.000000E+0,73.911573E+0,1.047482E+0,993.946372E-3,2.121570E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.450020E-3,68.917926E+0,30.526430E+0,0.000000E+0,1.230293E+0,1.233386E+0,998.970648E-3,60.000000E+0,1.000000E+0,1.249211E+0,648.544289E-3,1.989676E+0,60.000000E+0,1.879037E+0,0.000000E+0,73.437803E+0,987.062427E-3,990.963016E-3,1.004834E+0,50.000000E+0,1.000000E+0,86.164454E+0,2.663573E+0,2.516924E+0,1.202943E+0,25.000000E+0,0.000000E+0,1.227675E+0,1.225730E+0,1.006212E+0,60.000000E+0,3.989432E-3,49.745196E+0,8.709657E-3,23.897842E+0,3.740456E+0,30.624118E+0,0.000000E+0,53.070547E-3,0.000000E+0,42.974210E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.273078E-3,0.000000E+0,18.816246E-3,2.021060E+0,2.013813E+0,2.018483E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933741E+0,5.697758E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.788448E-3,10.000000E+0,9.699770E+0,0.000000E+0,43.199684E-3,996.555113E-3,3.066353E+0,997.601093E-3,3.058838E+0,997.327529E-3,3.052755E+0,997.681553E-3,3.047380E+0,30.163752E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.096285E+0,73.039516E+0,2.095158E+0,72.616266E+0,72.600121E+0,2.110533E+0,72.611633E+0,72.857558E+0,2.126312E+0,72.645047E+0,72.870989E+0,2.126059E+0
 10/25/2017,13:48:28.118,-204.229589E-6,73.102603E+0,3.984385E-3,998.121120E-3,1.000091E+0,0.000000E+0,1.012459E+0,3.092906E+0,0.000000E+0,72.945915E+0,3.983931E-3,998.072792E-3,987.213420E-3,0.000000E+0,1.063313E+0,3.101154E+0,0.000000E+0,76.936967E+0,30.854154E+0,72.554635E+0,3.978613E-3,3.968561E-3,0.000000E+0,1.007693E+0,1.000000E+0,44.000000E+0,98.807935E+0,23.630555E+0,8.670421E-3,12.284882E-3,1.000000E+0,2.662779E+0,1.000000E+0,20.000000E+0,6.539480E-3,42.586888E+0,0.000000E+0,2.713305E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.971355E+0,0.000000E+0,-220.732041E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.875290E-3,0.000000E+0,156.907387E-3,0.000000E+0,-211.592397E-3,0.000000E+0,2.086731E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.009699E+0,3.056408E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.009145E+0,3.038771E+0,0.000000E+0,241.723943E+0,4.007790E-3,3.983854E-3,86.026307E+0,73.863455E+0,73.269826E+0,86.506670E+0,78.531057E+0,3.987616E-3,3.980091E-3,69.286365E+0,4.604889E+0,1.759980E+0,75.547230E+0,74.217658E+0,0.000000E+0,74.194908E+0,73.558184E+0,0.000000E+0,73.911713E+0,1.074461E+0,994.840488E-3,2.124264E+0,60.000000E+0,54.000000E+0,56.100000E+0,10.460721E-3,68.919095E+0,30.522528E+0,0.000000E+0,1.225041E+0,1.234631E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.247775E+0,647.697476E-3,2.000780E+0,60.000000E+0,1.883421E+0,0.000000E+0,73.435838E+0,985.833183E-3,984.944452E-3,1.013668E+0,50.000000E+0,1.000000E+0,86.157793E+0,2.670502E+0,2.518314E+0,1.181831E+0,25.000000E+0,0.000000E+0,1.228905E+0,1.227088E+0,1.009150E+0,60.000000E+0,3.987940E-3,49.740116E+0,8.738061E-3,23.895104E+0,3.720481E+0,30.619938E+0,0.000000E+0,55.133614E-3,0.000000E+0,44.488109E-3,0.000000E+0,13.565915E-3,0.000000E+0,16.625924E-3,0.000000E+0,23.937734E-3,2.020802E+0,2.013619E+0,2.018547E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933460E+0,5.685154E+0,0.000000E+0,82.050187E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792539E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699641E+0,0.000000E+0,40.397360E-3,996.265458E-3,3.067753E+0,997.585001E-3,3.058999E+0,998.856268E-3,3.052916E+0,997.826381E-3,3.045706E+0,32.419047E-3,9.873460E+0,1.000000E+0,1.000000E+0,73.096426E+0,73.039562E+0,2.094295E+0,72.613365E+0,72.601666E+0,2.106175E+0,72.609949E+0,72.859523E+0,2.135272E+0,72.647480E+0,72.872159E+0,2.123281E+0
 10/25/2017,13:48:38.118,922.899256E-6,73.103680E+0,3.983607E-3,997.798935E-3,976.634691E-3,0.000000E+0,1.011900E+0,3.099511E+0,0.000000E+0,72.947740E+0,3.982958E-3,997.363986E-3,1.022402E+0,0.000000E+0,1.063712E+0,3.109160E+0,0.000000E+0,76.941463E+0,30.856709E+0,72.541438E+0,3.975760E-3,3.965773E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.798108E+0,23.627586E+0,8.673793E-3,12.303689E-3,1.000000E+0,2.673113E+0,1.000000E+0,20.000000E+0,6.553751E-3,42.590892E+0,0.000000E+0,2.716979E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.990122E+0,0.000000E+0,-215.517541E-3,0.000000E+0,139.261549E-3,0.000000E+0,136.107099E-3,0.000000E+0,141.311559E-3,0.000000E+0,-204.922279E-3,0.000000E+0,2.084669E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.007894E+0,3.055362E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.012405E+0,3.038803E+0,0.000000E+0,241.741117E+0,4.010125E-3,3.981324E-3,86.038081E+0,73.865795E+0,73.275021E+0,86.527592E+0,78.536632E+0,3.984113E-3,3.978729E-3,69.258444E+0,4.598767E+0,1.760899E+0,75.558748E+0,74.217892E+0,0.000000E+0,74.196125E+0,73.562397E+0,0.000000E+0,73.916254E+0,1.069845E+0,1.006224E+0,2.123515E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.462472E-3,68.915775E+0,30.522157E+0,0.000000E+0,1.230596E+0,1.231358E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.248748E+0,642.824308E-3,1.995013E+0,60.000000E+0,1.874315E+0,0.000000E+0,73.433357E+0,987.062427E-3,986.636674E-3,1.009131E+0,50.000000E+0,1.000000E+0,86.140859E+0,2.669784E+0,2.513649E+0,1.202831E+0,25.000000E+0,0.000000E+0,1.228921E+0,1.228510E+0,1.002491E+0,60.000000E+0,3.989303E-3,49.733964E+0,8.762316E-3,23.890929E+0,3.616092E+0,30.622075E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.840955E-3,0.000000E+0,18.043191E-3,0.000000E+0,23.486786E-3,0.000000E+0,23.808892E-3,2.020641E+0,2.013426E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932312E+0,5.681963E+0,0.000000E+0,82.017952E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793988E+0,0.000000E+0,23.776681E-3,10.000000E+0,9.699802E+0,0.000000E+0,43.489580E-3,996.635573E-3,3.067045E+0,998.003392E-3,3.059481E+0,996.329826E-3,3.051999E+0,997.375805E-3,3.045304E+0,36.607451E-3,9.868627E+0,1.000000E+0,1.000000E+0,73.095724E+0,73.043353E+0,2.103820E+0,72.616500E+0,72.599794E+0,2.109448E+0,72.609387E+0,72.860272E+0,2.126503E+0,72.647387E+0,72.870615E+0,2.121557E+0
 10/25/2017,13:48:48.118,1.244936E-3,73.104663E+0,3.987757E-3,997.895591E-3,998.143358E-3,0.000000E+0,1.014918E+0,3.099994E+0,0.000000E+0,72.947413E+0,3.984190E-3,997.976137E-3,977.498976E-3,0.000000E+0,1.062307E+0,3.113365E+0,0.000000E+0,76.945350E+0,30.852668E+0,72.547849E+0,3.976603E-3,3.973620E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,98.783769E+0,23.617936E+0,8.689423E-3,12.309396E-3,1.000000E+0,2.670845E+0,1.000000E+0,20.000000E+0,6.608630E-3,42.590054E+0,0.000000E+0,2.704476E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.989132E+0,10.000000E+0,9.000808E+0,0.000000E+0,-216.322248E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.038395E-3,0.000000E+0,150.366161E-3,0.000000E+0,-193.483189E-3,0.000000E+0,2.082413E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.009188E+0,3.056601E+0,0.000000E+0,999.483855E-3,0.000000E+0,999.621203E-3,3.037886E+0,0.000000E+0,241.728140E+0,4.014017E-3,3.978405E-3,86.049668E+0,73.864906E+0,73.273477E+0,86.546358E+0,78.543471E+0,3.988459E-3,3.979767E-3,69.271680E+0,4.612944E+0,1.758320E+0,75.560621E+0,74.218173E+0,0.000000E+0,74.194487E+0,73.560478E+0,0.000000E+0,73.913913E+0,1.067497E+0,1.004069E+0,2.125189E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.458257E-3,68.916991E+0,30.523179E+0,0.000000E+0,1.222646E+0,1.229569E+0,992.529951E-3,60.000000E+0,1.000000E+0,1.251349E+0,645.013239E-3,1.993303E+0,60.000000E+0,1.876442E+0,0.000000E+0,73.432374E+0,988.195886E-3,987.738215E-3,988.123736E-3,50.000000E+0,1.000000E+0,86.147379E+0,2.662551E+0,2.519911E+0,1.180825E+0,25.000000E+0,0.000000E+0,1.230007E+0,1.222678E+0,997.716538E-3,60.000000E+0,3.991249E-3,49.732379E+0,8.768477E-3,23.891485E+0,3.577107E+0,30.624583E+0,0.000000E+0,75.521421E-6,0.000000E+0,52.057604E-3,0.000000E+0,21.489727E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.751825E-3,2.020770E+0,2.013523E+0,2.018290E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933090E+0,5.665168E+0,0.000000E+0,88.013740E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.792797E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.699673E+0,0.000000E+0,42.523261E-3,997.359713E-3,3.068332E+0,997.568909E-3,3.058709E+0,998.196496E-3,3.051500E+0,997.987300E-3,3.047090E+0,33.063417E-3,9.866049E+0,1.000000E+0,1.000000E+0,73.099000E+0,73.043166E+0,2.108151E+0,72.615798E+0,72.600355E+0,2.108538E+0,72.609996E+0,72.860085E+0,2.127382E+0,72.648884E+0,72.871597E+0,2.125755E+0
