date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:48:58.118,1.083918E-3,73.105833E+0,3.982375E-3,998.394977E-3,998.973685E-3,0.000000E+0,1.013816E+0,3.098367E+0,0.000000E+0,72.946617E+0,3.978224E-3,997.251221E-3,994.614902E-3,0.000000E+0,1.059528E+0,3.112559E+0,0.000000E+0,76.951064E+0,30.845793E+0,72.539987E+0,3.975954E-3,3.975046E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,98.782829E+0,23.622251E+0,8.681316E-3,12.281120E-3,1.000000E+0,2.674518E+0,1.000000E+0,20.000000E+0,6.540193E-3,42.589216E+0,0.000000E+0,2.712306E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.988029E+0,0.000000E+0,-226.622494E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.553408E-3,0.000000E+0,160.709675E-3,0.000000E+0,-178.370701E-3,0.000000E+0,2.079642E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.006201E+0,3.056038E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009912E+0,3.037757E+0,0.000000E+0,241.728237E+0,4.009541E-3,3.978794E-3,86.060034E+0,73.863361E+0,73.277783E+0,86.572488E+0,78.547500E+0,3.981194E-3,3.976783E-3,69.410072E+0,4.595545E+0,1.761141E+0,75.549571E+0,74.218032E+0,0.000000E+0,74.193176E+0,73.563333E+0,0.000000E+0,73.919483E+0,1.063966E+0,1.008220E+0,2.126831E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.466947E-3,68.912735E+0,30.521692E+0,0.000000E+0,1.224019E+0,1.230799E+0,1.008128E+0,60.000000E+0,1.000000E+0,1.252306E+0,654.503934E-3,2.002218E+0,60.000000E+0,1.872187E+0,0.000000E+0,73.430970E+0,990.111591E-3,986.157744E-3,1.005153E+0,50.000000E+0,1.000000E+0,86.136355E+0,2.669720E+0,2.520215E+0,1.192004E+0,25.000000E+0,0.000000E+0,1.229959E+0,1.223030E+0,1.008463E+0,60.000000E+0,3.989238E-3,49.725155E+0,8.687477E-3,23.887866E+0,3.628657E+0,30.625884E+0,0.000000E+0,-14.720535E-3,0.000000E+0,49.770650E-3,0.000000E+0,24.678578E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.242338E-3,2.020770E+0,2.013233E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932417E+0,5.659301E+0,0.000000E+0,87.626915E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792249E+0,0.000000E+0,25.258370E-3,10.000000E+0,9.699608E+0,0.000000E+0,45.293374E-3,996.732125E-3,3.068638E+0,997.568909E-3,3.058612E+0,998.389600E-3,3.052240E+0,997.987300E-3,3.047316E+0,30.485937E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.099421E+0,73.042651E+0,2.097444E+0,72.617530E+0,72.602742E+0,2.107915E+0,72.610744E+0,72.861302E+0,2.131119E+0,72.649680E+0,72.872814E+0,2.126984E+0
 10/25/2017,13:49:08.118,1.244936E-3,73.105411E+0,3.982828E-3,998.733271E-3,1.009608E+0,0.000000E+0,1.012699E+0,3.103554E+0,0.000000E+0,72.948583E+0,3.974981E-3,997.670061E-3,987.723867E-3,0.000000E+0,1.060215E+0,3.113719E+0,0.000000E+0,76.957761E+0,30.847047E+0,72.544948E+0,3.975435E-3,3.970507E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,98.773896E+0,23.615895E+0,8.676582E-3,12.297269E-3,1.000000E+0,2.668912E+0,1.000000E+0,20.000000E+0,6.582942E-3,42.589216E+0,0.000000E+0,2.693617E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.979757E+0,0.000000E+0,-235.120197E-3,0.000000E+0,134.883945E-3,0.000000E+0,138.971855E-3,0.000000E+0,173.244338E-3,0.000000E+0,-194.224313E-3,0.000000E+0,2.089825E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,650.927761E-3,3.054879E+0,0.000000E+0,999.419487E-3,0.000000E+0,1.013987E+0,3.038384E+0,0.000000E+0,241.732241E+0,4.009866E-3,3.977172E-3,86.072934E+0,73.864671E+0,73.280263E+0,86.592848E+0,78.552934E+0,3.977886E-3,3.978729E-3,69.395527E+0,4.614232E+0,1.758223E+0,75.539926E+0,74.218173E+0,0.000000E+0,74.194393E+0,73.563333E+0,0.000000E+0,73.917751E+0,1.059158E+0,1.006001E+0,2.125045E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.460786E-3,68.912501E+0,30.516954E+0,0.000000E+0,1.227659E+0,1.236036E+0,1.004564E+0,60.000000E+0,1.000000E+0,1.253215E+0,648.975684E-3,1.978349E+0,60.000000E+0,1.875749E+0,0.000000E+0,73.431251E+0,989.568808E-3,988.201182E-3,1.009227E+0,50.000000E+0,1.000000E+0,86.118952E+0,2.663605E+0,2.521109E+0,1.181224E+0,25.000000E+0,0.000000E+0,1.232243E+0,1.223141E+0,1.005078E+0,60.000000E+0,3.989367E-3,49.719841E+0,8.733068E-3,23.880489E+0,3.742390E+0,30.627742E+0,0.000000E+0,22.189017E-3,0.000000E+0,43.972739E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.690345E-3,2.020802E+0,2.013490E+0,2.018612E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931194E+0,5.659946E+0,0.000000E+0,84.629021E-3,0.000000E+0,42.658507E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.699512E+0,0.000000E+0,42.329997E-3,996.635573E-3,3.066980E+0,997.488449E-3,3.058870E+0,998.534428E-3,3.049520E+0,997.858565E-3,3.047155E+0,25.975348E-3,9.885381E+0,1.000000E+0,1.000000E+0,73.097970E+0,73.045132E+0,2.104635E+0,72.620010E+0,72.600870E+0,2.103588E+0,72.610463E+0,72.861863E+0,2.131598E+0,72.651973E+0,72.871083E+0,2.122132E+0
 10/25/2017,13:49:18.118,278.825630E-6,73.103539E+0,3.984515E-3,997.670061E-3,1.005712E+0,0.000000E+0,1.013641E+0,3.105970E+0,0.000000E+0,72.949378E+0,3.981142E-3,997.702280E-3,1.002670E+0,0.000000E+0,1.066395E+0,3.115491E+0,0.000000E+0,76.959166E+0,30.856617E+0,72.538350E+0,3.975825E-3,3.968107E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,98.776670E+0,23.614596E+0,8.666400E-3,12.301160E-3,1.000000E+0,2.665941E+0,1.000000E+0,20.000000E+0,6.541037E-3,42.589775E+0,0.000000E+0,2.682436E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.972868E+0,0.000000E+0,-220.281405E-3,0.000000E+0,138.328090E-3,0.000000E+0,136.107099E-3,0.000000E+0,154.458455E-3,0.000000E+0,-206.694533E-3,0.000000E+0,2.094304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001077E+0,0.000000E+0,1.012670E+0,3.055024E+0,0.000000E+0,1.000723E+0,0.000000E+0,997.927297E-3,3.037290E+0,0.000000E+0,241.741213E+0,4.012590E-3,3.979507E-3,86.086210E+0,73.867433E+0,73.282604E+0,86.615132E+0,78.555839E+0,3.989627E-3,3.981064E-3,69.351422E+0,4.606822E+0,1.761608E+0,75.553598E+0,74.218032E+0,0.000000E+0,74.194580E+0,73.565860E+0,0.000000E+0,73.917564E+0,1.073519E+0,976.303559E-3,2.125970E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.464936E-3,68.912829E+0,30.519463E+0,0.000000E+0,1.226525E+0,1.237968E+0,1.010526E+0,60.000000E+0,1.000000E+0,1.252641E+0,645.125082E-3,1.998256E+0,60.000000E+0,1.870495E+0,0.000000E+0,73.429004E+0,986.854893E-3,987.195427E-3,1.008572E+0,50.000000E+0,1.000000E+0,86.112995E+0,2.667820E+0,2.518426E+0,1.190055E+0,25.000000E+0,0.000000E+0,1.231636E+0,1.231450E+0,1.013030E+0,60.000000E+0,3.991703E-3,49.714341E+0,8.699215E-3,23.880304E+0,3.735624E+0,30.630064E+0,0.000000E+0,54.617847E-3,0.000000E+0,47.258222E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.722556E-3,0.000000E+0,21.554148E-3,2.021060E+0,2.013780E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930896E+0,5.658108E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.699995E+0,0.000000E+0,44.262634E-3,997.247069E-3,3.067238E+0,998.180404E-3,3.059079E+0,999.644775E-3,3.052143E+0,997.263161E-3,3.047412E+0,26.941903E-3,9.891181E+0,1.000000E+0,1.000000E+0,73.097455E+0,73.044243E+0,2.096948E+0,72.619261E+0,72.604801E+0,2.105999E+0,72.609481E+0,72.861863E+0,2.126168E+0,72.649258E+0,72.871644E+0,2.121413E+0
 10/25/2017,13:49:28.118,1.405954E-3,73.106067E+0,3.982245E-3,998.040574E-3,1.008139E+0,0.000000E+0,1.015333E+0,3.103103E+0,0.000000E+0,72.946524E+0,3.981337E-3,997.283439E-3,1.029293E+0,0.000000E+0,1.067897E+0,3.112753E+0,0.000000E+0,76.964598E+0,30.850903E+0,72.543404E+0,3.975889E-3,3.968821E-3,0.000000E+0,1.019577E+0,1.000000E+0,44.000000E+0,98.762330E+0,23.610884E+0,8.689747E-3,12.300641E-3,1.000000E+0,2.667091E+0,1.000000E+0,20.000000E+0,6.579115E-3,42.588192E+0,0.000000E+0,2.690588E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981202E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.977020E+0,0.000000E+0,-221.858630E-3,0.000000E+0,138.810914E-3,0.000000E+0,139.873127E-3,0.000000E+0,147.756116E-3,0.000000E+0,-215.781359E-3,0.000000E+0,2.097623E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009859E+0,3.057180E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.012741E+0,3.038835E+0,0.000000E+0,241.734460E+0,4.012266E-3,3.983724E-3,86.095357E+0,73.866403E+0,73.284101E+0,86.636994E+0,78.565630E+0,3.976588E-3,3.979443E-3,69.318309E+0,4.598445E+0,1.759932E+0,75.560995E+0,74.220092E+0,0.000000E+0,74.196593E+0,73.565018E+0,0.000000E+0,73.919951E+0,1.079445E+0,1.001658E+0,2.128935E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.460786E-3,68.908433E+0,30.520392E+0,0.000000E+0,1.225280E+0,1.228212E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.256550E+0,652.235114E-3,2.003113E+0,60.000000E+0,1.883292E+0,0.000000E+0,73.428489E+0,987.732924E-3,988.999400E-3,1.003875E+0,50.000000E+0,1.000000E+0,86.134104E+0,2.673009E+0,2.528729E+0,1.190934E+0,25.000000E+0,0.000000E+0,1.232211E+0,1.229005E+0,1.010874E+0,60.000000E+0,3.990016E-3,49.711778E+0,8.782874E-3,23.875571E+0,3.684718E+0,30.629600E+0,0.000000E+0,50.717361E-3,0.000000E+0,43.586211E-3,0.000000E+0,14.628865E-3,0.000000E+0,18.590771E-3,0.000000E+0,20.523409E-3,2.020770E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932843E+0,5.659494E+0,0.000000E+0,83.661958E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.794407E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.699834E+0,0.000000E+0,42.072312E-3,996.957413E-3,3.067817E+0,997.617185E-3,3.059514E+0,997.713737E-3,3.051097E+0,999.934431E-3,3.046366E+0,28.875013E-3,9.882804E+0,1.000000E+0,1.000000E+0,73.096613E+0,73.044102E+0,2.100464E+0,72.619355E+0,72.600121E+0,2.114732E+0,72.605737E+0,72.859289E+0,2.127094E+0,72.655155E+0,72.871551E+0,2.114326E+0
 10/25/2017,13:49:38.118,1.083918E-3,73.106909E+0,3.985098E-3,998.378868E-3,985.081673E-3,0.000000E+0,1.014232E+0,3.104327E+0,0.000000E+0,72.948770E+0,3.977122E-3,997.815044E-3,1.000118E+0,0.000000E+0,1.064846E+0,3.112898E+0,0.000000E+0,76.966425E+0,30.854805E+0,72.541064E+0,3.971480E-3,3.971285E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,98.745217E+0,23.611673E+0,8.708619E-3,12.319967E-3,1.000000E+0,2.667235E+0,1.000000E+0,20.000000E+0,6.594748E-3,42.586888E+0,0.000000E+0,2.688107E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.987804E+0,0.000000E+0,-214.551893E-3,0.000000E+0,136.042723E-3,0.000000E+0,137.330253E-3,0.000000E+0,145.017179E-3,0.000000E+0,-219.390312E-3,0.000000E+0,2.090469E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.729829E-3,0.000000E+0,1.019379E+0,3.056617E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.007915E+0,3.038578E+0,0.000000E+0,241.736582E+0,4.011812E-3,3.981843E-3,86.107975E+0,73.867527E+0,73.287939E+0,86.662937E+0,78.567176E+0,3.990535E-3,3.982816E-3,69.291510E+0,4.594257E+0,1.759094E+0,75.568861E+0,74.219998E+0,0.000000E+0,74.196406E+0,73.565205E+0,0.000000E+0,73.919249E+0,1.065819E+0,1.005346E+0,2.124137E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.460072E-3,68.910070E+0,30.519184E+0,0.000000E+0,1.223668E+0,1.235110E+0,1.016695E+0,60.000000E+0,1.000000E+0,1.251556E+0,648.831886E-3,1.998352E+0,60.000000E+0,1.882083E+0,0.000000E+0,73.425353E+0,988.004315E-3,989.382544E-3,1.016320E+0,50.000000E+0,1.000000E+0,86.133822E+0,2.672482E+0,2.523122E+0,1.178414E+0,25.000000E+0,0.000000E+0,1.226557E+0,1.225842E+0,1.011768E+0,60.000000E+0,3.987940E-3,49.708842E+0,8.738775E-3,23.875061E+0,3.629946E+0,30.633455E+0,0.000000E+0,45.978755E-3,0.000000E+0,42.813157E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.429718E-3,0.000000E+0,20.813304E-3,2.020931E+0,2.013458E+0,2.018354E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933043E+0,5.661622E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792475E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.699995E+0,0.000000E+0,42.136734E-3,996.506838E-3,3.067898E+0,997.391897E-3,3.059127E+0,998.566612E-3,3.052385E+0,999.789603E-3,3.046897E+0,35.640896E-3,9.858960E+0,1.000000E+0,1.000000E+0,73.100404E+0,73.047940E+0,2.106984E+0,72.616828E+0,72.604239E+0,2.103493E+0,72.608638E+0,72.859710E+0,2.128276E+0,72.651411E+0,72.872767E+0,2.116912E+0
 10/25/2017,13:49:48.118,1.083918E-3,73.105271E+0,3.983542E-3,997.444532E-3,1.021105E+0,0.000000E+0,1.014152E+0,3.103039E+0,0.000000E+0,72.947600E+0,3.982310E-3,997.573406E-3,980.800929E-3,0.000000E+0,1.059208E+0,3.111448E+0,0.000000E+0,76.974808E+0,30.840311E+0,72.535355E+0,3.970766E-3,3.971933E-3,0.000000E+0,1.018684E+0,1.000000E+0,44.000000E+0,98.744559E+0,23.611998E+0,8.687866E-3,12.342082E-3,1.000000E+0,2.674199E+0,1.000000E+0,20.000000E+0,6.565103E-3,42.588192E+0,0.000000E+0,2.677312E+0,0.000000E+0,1.986489E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.979531E+0,0.000000E+0,-221.407994E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.139288E-3,0.000000E+0,149.560592E-3,0.000000E+0,-214.524671E-3,0.000000E+0,2.089696E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.013069E+0,3.056633E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.010855E+0,3.038513E+0,0.000000E+0,241.748063E+0,4.011942E-3,3.983594E-3,86.119421E+0,73.867667E+0,73.290045E+0,86.682312E+0,78.573828E+0,3.969777E-3,3.980286E-3,69.260408E+0,4.598767E+0,1.758578E+0,75.571952E+0,74.218360E+0,0.000000E+0,74.197857E+0,73.565954E+0,0.000000E+0,73.922385E+0,1.060660E+0,1.003271E+0,2.121905E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.477064E-3,68.906188E+0,30.518162E+0,0.000000E+0,1.222135E+0,1.233897E+0,1.009487E+0,60.000000E+0,1.000000E+0,1.246738E+0,654.168404E-3,1.990188E+0,60.000000E+0,1.877409E+0,0.000000E+0,73.422873E+0,985.944933E-3,988.185217E-3,1.018876E+0,50.000000E+0,1.000000E+0,86.130116E+0,2.664643E+0,2.521173E+0,1.196251E+0,25.000000E+0,0.000000E+0,1.228522E+0,1.218604E+0,1.010315E+0,60.000000E+0,3.986448E-3,49.702503E+0,8.660499E-3,23.873669E+0,3.703083E+0,30.631226E+0,0.000000E+0,50.298301E-3,0.000000E+0,44.874636E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.848456E-3,0.000000E+0,19.363826E-3,2.020545E+0,2.013458E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932958E+0,5.658914E+0,0.000000E+0,82.823837E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.700543E+0,0.000000E+0,42.974210E-3,996.796493E-3,3.067528E+0,998.196496E-3,3.059240E+0,998.228680E-3,3.051339E+0,997.053965E-3,3.046881E+0,33.707786E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.100872E+0,73.047378E+0,2.098179E+0,72.619636E+0,72.602274E+0,2.111268E+0,72.609621E+0,72.862284E+0,2.132924E+0,72.652721E+0,72.875669E+0,2.115124E+0
 10/25/2017,13:49:58.118,1.244936E-3,73.108921E+0,3.985293E-3,999.329313E-3,1.001784E+0,0.000000E+0,1.014631E+0,3.098383E+0,0.000000E+0,72.947085E+0,3.983866E-3,998.539960E-3,1.001634E+0,0.000000E+0,1.059735E+0,3.107259E+0,0.000000E+0,76.980288E+0,30.834504E+0,72.538677E+0,3.975889E-3,3.972323E-3,0.000000E+0,1.011500E+0,1.000000E+0,44.000000E+0,98.763976E+0,23.612925E+0,8.694027E-3,12.336115E-3,1.000000E+0,2.665015E+0,1.000000E+0,20.000000E+0,6.558551E-3,42.588564E+0,0.000000E+0,2.670352E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.968522E+0,0.000000E+0,-226.944377E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.780889E-3,0.000000E+0,156.617382E-3,0.000000E+0,-214.234665E-3,0.000000E+0,2.089245E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.004987E+0,3.057212E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.001571E+0,3.038320E+0,0.000000E+0,241.756264E+0,4.012915E-3,3.980740E-3,86.133916E+0,73.868276E+0,73.291075E+0,86.703423E+0,78.577903E+0,3.983724E-3,3.978599E-3,69.247968E+0,4.602311E+0,1.760818E+0,75.571109E+0,74.218454E+0,0.000000E+0,74.198840E+0,73.568247E+0,0.000000E+0,73.924351E+0,1.055612E+0,993.643012E-3,2.122208E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.460526E-3,68.904738E+0,30.516025E+0,0.000000E+0,1.224674E+0,1.231517E+0,1.010286E+0,60.000000E+0,1.000000E+0,1.250567E+0,649.598810E-3,1.999023E+0,60.000000E+0,1.868432E+0,0.000000E+0,73.424558E+0,985.976861E-3,986.812282E-3,1.014051E+0,50.000000E+0,1.000000E+0,86.121251E+0,2.673456E+0,2.518697E+0,1.188586E+0,25.000000E+0,0.000000E+0,1.227883E+0,1.226417E+0,1.011241E+0,60.000000E+0,3.988978E-3,49.698308E+0,8.719125E-3,23.872138E+0,3.704049E+0,30.633873E+0,0.000000E+0,54.102080E-3,0.000000E+0,44.616951E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.721085E-3,0.000000E+0,23.873313E-3,2.020802E+0,2.013362E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932436E+0,5.660913E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.628865E-3,10.000000E+0,9.698803E+0,0.000000E+0,40.268518E-3,996.555113E-3,3.068252E+0,997.150517E-3,3.058870E+0,999.580407E-3,3.052288E+0,997.263161E-3,3.045208E+0,29.197198E-3,9.873460E+0,1.000000E+0,1.000000E+0,73.102697E+0,73.046536E+0,2.102893E+0,72.620478E+0,72.600636E+0,2.104610E+0,72.606860E+0,72.860366E+0,2.129778E+0,72.650569E+0,72.872908E+0,2.125947E+0
 10/25/2017,13:50:08.118,278.825630E-6,73.108453E+0,3.982634E-3,998.588288E-3,1.012898E+0,0.000000E+0,1.014040E+0,3.098077E+0,0.000000E+0,72.948162E+0,3.980299E-3,997.444532E-3,1.027810E+0,0.000000E+0,1.059751E+0,3.109515E+0,0.000000E+0,76.982114E+0,30.834365E+0,72.542936E+0,3.976668E-3,3.970118E-3,0.000000E+0,1.018716E+0,1.000000E+0,44.000000E+0,98.754197E+0,23.607451E+0,8.709916E-3,12.337282E-3,1.000000E+0,2.667794E+0,1.000000E+0,20.000000E+0,6.590012E-3,42.589868E+0,0.000000E+0,2.666034E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.966108E+0,0.000000E+0,-220.860794E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.587760E-3,0.000000E+0,154.168450E-3,0.000000E+0,-214.589116E-3,0.000000E+0,2.089116E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.011296E+0,3.056022E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006653E+0,3.038191E+0,0.000000E+0,241.754962E+0,4.005909E-3,3.980999E-3,86.143251E+0,73.868744E+0,73.293134E+0,86.724535E+0,78.582822E+0,3.976523E-3,3.982816E-3,69.231037E+0,4.604567E+0,1.761592E+0,75.570313E+0,74.219530E+0,0.000000E+0,74.199495E+0,73.569979E+0,0.000000E+0,73.923228E+0,1.058472E+0,988.453949E-3,2.121984E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.457738E-3,68.902680E+0,30.513099E+0,0.000000E+0,1.227755E+0,1.228515E+0,1.006674E+0,60.000000E+0,1.000000E+0,1.248094E+0,647.314014E-3,1.994949E+0,60.000000E+0,1.899458E+0,0.000000E+0,73.423481E+0,987.110320E-3,986.253530E-3,1.005776E+0,50.000000E+0,1.000000E+0,86.123784E+0,2.678310E+0,2.525790E+0,1.187580E+0,25.000000E+0,0.000000E+0,1.227564E+0,1.223461E+0,1.011082E+0,60.000000E+0,3.987356E-3,49.695838E+0,8.697659E-3,23.872880E+0,3.715648E+0,30.635592E+0,0.000000E+0,55.004672E-3,0.000000E+0,43.264105E-3,0.000000E+0,13.533704E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.647839E-3,2.021060E+0,2.013523E+0,2.018354E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932849E+0,5.659494E+0,0.000000E+0,82.920544E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.793119E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.694487E+0,0.000000E+0,42.265576E-3,996.667757E-3,3.066932E+0,997.327529E-3,3.058918E+0,999.596499E-3,3.052996E+0,997.102241E-3,3.045674E+0,26.297533E-3,9.881515E+0,1.000000E+0,1.000000E+0,73.101340E+0,73.048642E+0,2.098930E+0,72.618653E+0,72.601712E+0,2.111507E+0,72.607188E+0,72.856622E+0,2.128196E+0,72.656933E+0,72.877026E+0,2.127144E+0
 10/25/2017,13:50:18.118,-1.170340E-3,73.107237E+0,3.979845E-3,998.282212E-3,1.014686E+0,0.000000E+0,1.014599E+0,3.099043E+0,0.000000E+0,72.945634E+0,3.978613E-3,997.428423E-3,995.747456E-3,0.000000E+0,1.063984E+0,3.108500E+0,0.000000E+0,76.987547E+0,30.844631E+0,72.543263E+0,3.976408E-3,3.972647E-3,0.000000E+0,1.016916E+0,1.000000E+0,44.000000E+0,98.745452E+0,23.608425E+0,8.709202E-3,12.295972E-3,1.000000E+0,2.672362E+0,1.000000E+0,20.000000E+0,6.552129E-3,42.588052E+0,0.000000E+0,2.665809E+0,0.000000E+0,1.986263E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.973286E+0,0.000000E+0,-218.446673E-3,0.000000E+0,138.907479E-3,0.000000E+0,139.744373E-3,0.000000E+0,149.915042E-3,0.000000E+0,-210.980164E-3,0.000000E+0,2.095883E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.006632E+0,3.056456E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.014930E+0,3.038738E+0,0.000000E+0,241.764996E+0,4.008633E-3,3.983140E-3,86.153618E+0,73.872769E+0,73.296644E+0,86.748086E+0,78.589240E+0,3.985410E-3,3.978599E-3,69.209851E+0,4.598767E+0,1.761286E+0,75.572701E+0,74.220373E+0,0.000000E+0,74.197997E+0,73.574426E+0,0.000000E+0,73.920232E+0,1.070532E+0,1.003670E+0,2.117808E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.461110E-3,68.904738E+0,30.515096E+0,0.000000E+0,1.224578E+0,1.234663E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.251971E+0,647.026417E-3,1.997872E+0,60.000000E+0,1.884308E+0,0.000000E+0,73.421422E+0,987.541353E-3,986.684568E-3,1.012086E+0,50.000000E+0,1.000000E+0,86.110790E+0,2.677623E+0,2.530055E+0,1.183077E+0,25.000000E+0,0.000000E+0,1.229640E+0,1.222406E+0,1.005733E+0,60.000000E+0,3.989108E-3,49.689080E+0,5.804762E-3,23.873251E+0,3.758177E+0,30.635360E+0,0.000000E+0,51.458776E-3,0.000000E+0,43.940528E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.492669E-3,0.000000E+0,22.198361E-3,2.020963E+0,2.013684E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931972E+0,5.659623E+0,0.000000E+0,83.049485E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.794955E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.686015E+0,0.000000E+0,36.854192E-3,996.104538E-3,3.068348E+0,997.778105E-3,3.059337E+0,999.258568E-3,3.052916E+0,999.709143E-3,3.046833E+0,36.929636E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.102884E+0,73.044851E+0,2.097028E+0,72.618185E+0,72.603725E+0,2.112609E+0,72.610136E+0,72.862238E+0,2.132589E+0,72.652441E+0,72.875482E+0,2.118317E+0
 10/25/2017,13:50:28.118,278.825630E-6,73.109343E+0,3.981207E-3,998.636616E-3,1.017480E+0,0.000000E+0,1.015126E+0,3.104456E+0,0.000000E+0,72.947460E+0,3.981921E-3,997.911700E-3,1.024253E+0,0.000000E+0,1.066411E+0,3.115298E+0,0.000000E+0,76.989420E+0,30.846397E+0,72.548738E+0,3.978224E-3,3.967459E-3,0.000000E+0,1.019338E+0,1.000000E+0,44.000000E+0,98.743572E+0,23.613714E+0,8.707516E-3,12.300057E-3,1.000000E+0,2.668369E+0,1.000000E+0,20.000000E+0,6.560951E-3,42.590193E+0,0.000000E+0,2.685014E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.985840E+0,0.000000E+0,-220.120463E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.615620E-3,0.000000E+0,146.273868E-3,0.000000E+0,-213.783546E-3,0.000000E+0,2.090888E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.008693E+0,3.056681E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.007084E+0,3.038272E+0,0.000000E+0,241.762535E+0,4.013369E-3,3.984373E-3,86.163891E+0,73.873050E+0,73.302963E+0,86.771215E+0,78.593831E+0,3.976134E-3,3.975550E-3,69.188992E+0,4.592646E+0,1.759642E+0,75.571296E+0,74.221637E+0,0.000000E+0,74.201321E+0,73.576251E+0,0.000000E+0,73.921402E+0,1.078199E+0,1.008061E+0,2.117823E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.464807E-3,68.901231E+0,30.512030E+0,0.000000E+0,1.222519E+0,1.237441E+0,1.010414E+0,60.000000E+0,1.000000E+0,1.253263E+0,647.138260E-3,1.999869E+0,60.000000E+0,1.887547E+0,0.000000E+0,73.419503E+0,990.814016E-3,991.410018E-3,1.008492E+0,50.000000E+0,1.000000E+0,86.083536E+0,2.681168E+0,2.529687E+0,1.188522E+0,25.000000E+0,0.000000E+0,1.226717E+0,1.227423E+0,1.007617E+0,60.000000E+0,3.989627E-3,49.685211E+0,8.529628E-3,23.869354E+0,3.726925E+0,30.636103E+0,0.000000E+0,46.139932E-3,0.000000E+0,45.132321E-3,0.000000E+0,15.079814E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.068047E-3,2.021092E+0,2.013651E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929886E+0,5.658495E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.690106E+0,0.000000E+0,44.230424E-3,996.539022E-3,3.067962E+0,997.971208E-3,3.059868E+0,997.166609E-3,3.052546E+0,998.888452E-3,3.045385E+0,34.352156E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.103539E+0,73.046957E+0,2.101119E+0,72.621695E+0,72.600917E+0,2.106574E+0,72.609013E+0,72.861536E+0,2.127382E+0,72.654687E+0,72.875856E+0,2.114885E+0
 10/25/2017,13:50:38.118,600.862443E-6,73.109904E+0,3.982375E-3,997.396204E-3,974.798391E-3,0.000000E+0,1.014838E+0,3.104537E+0,0.000000E+0,72.946524E+0,3.974981E-3,997.895591E-3,1.023312E+0,0.000000E+0,1.064287E+0,3.118810E+0,0.000000E+0,76.996539E+0,30.843284E+0,72.562075E+0,3.971220E-3,3.970312E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,98.740657E+0,23.614503E+0,8.722951E-3,12.289811E-3,1.000000E+0,2.672011E+0,1.000000E+0,20.000000E+0,6.588585E-3,42.589030E+0,0.000000E+0,2.681727E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.986323E+0,0.000000E+0,-212.942479E-3,0.000000E+0,134.755192E-3,0.000000E+0,139.486867E-3,0.000000E+0,145.887194E-3,0.000000E+0,-215.523577E-3,0.000000E+0,2.100780E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.007479E+0,3.057679E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009673E+0,3.038175E+0,0.000000E+0,241.772859E+0,4.014017E-3,3.980740E-3,86.178480E+0,73.869399E+0,73.301933E+0,86.794719E+0,78.598563E+0,3.974577E-3,3.981389E-3,69.176130E+0,4.593290E+0,1.760931E+0,75.574948E+0,74.221356E+0,0.000000E+0,74.200104E+0,73.577187E+0,0.000000E+0,73.923228E+0,1.068056E+0,1.004644E+0,2.122829E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.475248E-3,68.898378E+0,30.510637E+0,0.000000E+0,1.225328E+0,1.234934E+0,1.005715E+0,60.000000E+0,1.000000E+0,1.250806E+0,646.035806E-3,2.000189E+0,60.000000E+0,1.897749E+0,0.000000E+0,73.418192E+0,988.770597E-3,983.906769E-3,1.008923E+0,50.000000E+0,1.000000E+0,86.083254E+0,2.672275E+0,2.525918E+0,1.198295E+0,25.000000E+0,0.000000E+0,1.223874E+0,1.225378E+0,1.007521E+0,60.000000E+0,3.991508E-3,49.680178E+0,8.479887E-3,23.867962E+0,3.656043E+0,30.631922E+0,0.000000E+0,40.273086E-3,0.000000E+0,45.647691E-3,0.000000E+0,15.240867E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.098787E-3,2.021253E+0,2.013974E+0,2.018322E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930002E+0,5.662782E+0,0.000000E+0,83.565252E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.792249E+0,0.000000E+0,-7.081092E-3,10.000000E+0,9.684211E+0,0.000000E+0,43.489580E-3,997.005689E-3,3.067785E+0,997.842473E-3,3.059063E+0,998.132128E-3,3.052835E+0,999.339027E-3,3.046897E+0,31.452492E-3,9.869915E+0,1.000000E+0,1.000000E+0,73.104756E+0,73.049391E+0,2.097012E+0,72.621320E+0,72.604333E+0,2.111715E+0,72.608592E+0,72.861161E+0,2.129298E+0,72.654921E+0,72.873516E+0,2.116561E+0
 10/25/2017,13:50:48.118,117.807224E-6,73.109577E+0,3.982764E-3,998.072792E-3,977.848246E-3,0.000000E+0,1.014040E+0,3.098963E+0,0.000000E+0,72.950829E+0,3.979002E-3,998.185557E-3,1.004728E+0,0.000000E+0,1.056589E+0,3.108677E+0,0.000000E+0,77.001784E+0,30.835341E+0,72.550657E+0,3.972128E-3,3.972323E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,98.703751E+0,23.621091E+0,8.727296E-3,12.298241E-3,1.000000E+0,2.672027E+0,1.000000E+0,20.000000E+0,6.588066E-3,42.591497E+0,0.000000E+0,2.676539E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.988512E+0,0.000000E+0,-211.043371E-3,0.000000E+0,137.201500E-3,0.000000E+0,137.941831E-3,0.000000E+0,141.891569E-3,0.000000E+0,-205.180062E-3,0.000000E+0,2.096591E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001521E+0,3.055893E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.006764E+0,3.039688E+0,0.000000E+0,241.772666E+0,4.010450E-3,3.981843E-3,86.190442E+0,73.872442E+0,73.305584E+0,86.815174E+0,78.604653E+0,3.987421E-3,3.980935E-3,69.166777E+0,4.588135E+0,1.758707E+0,75.581597E+0,74.218968E+0,0.000000E+0,74.200759E+0,73.581446E+0,0.000000E+0,73.923322E+0,1.035486E+0,1.006831E+0,2.122797E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.466493E-3,68.897302E+0,30.511984E+0,0.000000E+0,1.223141E+0,1.226168E+0,1.006035E+0,60.000000E+0,1.000000E+0,1.250822E+0,650.940929E-3,1.998495E+0,60.000000E+0,1.896105E+0,0.000000E+0,73.416367E+0,988.036244E-3,991.665448E-3,1.001830E+0,50.000000E+0,1.000000E+0,86.101830E+0,2.673041E+0,2.521700E+0,1.197497E+0,25.000000E+0,0.000000E+0,1.226510E+0,1.220537E+0,1.006946E+0,60.000000E+0,3.990600E-3,49.675424E+0,8.523791E-3,23.873019E+0,3.643800E+0,30.633177E+0,0.000000E+0,36.114717E-3,0.000000E+0,45.840955E-3,0.000000E+0,16.046133E-3,0.000000E+0,24.098787E-3,0.000000E+0,23.841102E-3,2.021124E+0,2.013974E+0,2.018419E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931688E+0,5.659623E+0,0.000000E+0,82.888308E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792507E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.682118E+0,0.000000E+0,43.682843E-3,996.796493E-3,3.067946E+0,997.778105E-3,3.059337E+0,999.467763E-3,3.049713E+0,997.407989E-3,3.045964E+0,32.419047E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.100731E+0,73.050607E+0,2.096533E+0,72.623613E+0,72.601572E+0,2.110773E+0,72.610230E+0,72.863642E+0,2.127621E+0,72.655108E+0,72.875903E+0,2.121812E+0
 10/25/2017,13:50:58.118,1.244936E-3,73.111121E+0,3.987692E-3,997.943918E-3,981.696493E-3,0.000000E+0,1.014343E+0,3.091069E+0,0.000000E+0,72.949659E+0,3.975176E-3,997.911700E-3,1.021860E+0,0.000000E+0,1.057116E+0,3.100429E+0,0.000000E+0,77.004219E+0,30.836688E+0,72.484534E+0,3.975241E-3,3.967783E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.671452E+0,23.619096E+0,8.729177E-3,12.295064E-3,1.000000E+0,2.671803E+0,1.000000E+0,20.000000E+0,6.561016E-3,42.586702E+0,0.000000E+0,2.695905E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.985744E+0,0.000000E+0,-212.137772E-3,0.000000E+0,139.325926E-3,0.000000E+0,138.263713E-3,0.000000E+0,144.114941E-3,0.000000E+0,-204.728943E-3,0.000000E+0,2.099975E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274660E-3,0.000000E+0,1.013660E+0,3.056633E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.005054E+0,3.038594E+0,0.000000E+0,241.780191E+0,4.006493E-3,3.979767E-3,86.201841E+0,73.870288E+0,73.307456E+0,86.838021E+0,78.609197E+0,3.978859E-3,3.982232E-3,69.255030E+0,4.591357E+0,1.760319E+0,75.578553E+0,74.223930E+0,0.000000E+0,74.199683E+0,73.581680E+0,0.000000E+0,73.923134E+0,1.053791E+0,1.009146E+0,2.118302E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.461369E-3,68.896928E+0,30.510079E+0,0.000000E+0,1.221625E+0,1.228228E+0,1.007489E+0,60.000000E+0,1.000000E+0,1.252992E+0,647.282058E-3,1.998368E+0,60.000000E+0,1.887047E+0,0.000000E+0,73.415384E+0,987.780817E-3,989.063257E-3,1.014531E+0,50.000000E+0,1.000000E+0,86.138419E+0,2.675420E+0,2.527627E+0,1.195197E+0,25.000000E+0,0.000000E+0,1.231173E+0,1.221352E+0,1.003784E+0,60.000000E+0,3.987746E-3,49.672627E+0,8.462636E-3,23.872880E+0,3.597083E+0,30.635081E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.691816E-3,0.000000E+0,24.130998E-3,0.000000E+0,24.002155E-3,2.021157E+0,2.013587E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934907E+0,5.658140E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.660278E+0,0.000000E+0,43.779475E-3,996.249366E-3,3.067141E+0,997.955116E-3,3.059337E+0,997.939024E-3,3.052739E+0,997.649369E-3,3.047992E+0,29.197198E-3,9.870238E+0,1.000000E+0,1.000000E+0,73.105692E+0,73.046349E+0,2.097747E+0,72.622584E+0,72.600917E+0,2.106430E+0,72.608124E+0,72.863174E+0,2.129378E+0,72.653657E+0,72.876277E+0,2.115140E+0
 10/25/2017,13:51:08.118,-526.266402E-6,73.110653E+0,3.982569E-3,997.492859E-3,999.915787E-3,0.000000E+0,1.013194E+0,3.097448E+0,0.000000E+0,72.948630E+0,3.984450E-3,997.525078E-3,1.028863E+0,0.000000E+0,1.063345E+0,3.108322E+0,0.000000E+0,77.009886E+0,30.838128E+0,72.506996E+0,3.979586E-3,3.963892E-3,0.000000E+0,1.025789E+0,1.000000E+0,44.000000E+0,98.691151E+0,23.622436E+0,8.712121E-3,12.323534E-3,1.000000E+0,2.664168E+0,1.000000E+0,20.000000E+0,6.552972E-3,42.587447E+0,0.000000E+0,2.704605E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.979241E+0,0.000000E+0,-212.749350E-3,0.000000E+0,137.169312E-3,0.000000E+0,139.615620E-3,0.000000E+0,140.699326E-3,0.000000E+0,-195.932121E-3,0.000000E+0,2.096398E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.014699E+0,3.056005E+0,0.000000E+0,1.000642E+0,0.000000E+0,1.008906E+0,3.038738E+0,0.000000E+0,241.785498E+0,4.008309E-3,3.982491E-3,86.212630E+0,73.869961E+0,73.308626E+0,86.857257E+0,78.611914E+0,3.980091E-3,3.974772E-3,69.313211E+0,4.590390E+0,1.760867E+0,75.583095E+0,74.223884E+0,0.000000E+0,74.200104E+0,73.587999E+0,0.000000E+0,73.921449E+0,1.073934E+0,1.005091E+0,2.118652E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.461888E-3,68.897817E+0,30.507014E+0,0.000000E+0,1.222758E+0,1.230543E+0,1.009535E+0,60.000000E+0,1.000000E+0,1.250902E+0,648.959706E-3,2.002186E+0,60.000000E+0,1.869415E+0,0.000000E+0,73.415899E+0,986.950678E-3,987.211391E-3,1.001479E+0,50.000000E+0,1.000000E+0,86.163516E+0,2.674893E+0,2.522228E+0,1.185424E+0,25.000000E+0,0.000000E+0,1.227548E+0,1.223445E+0,1.014930E+0,60.000000E+0,3.990081E-3,49.662979E+0,8.440068E-3,23.878448E+0,3.578396E+0,30.634013E+0,0.000000E+0,35.727892E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.517525E-3,2.021124E+0,2.013877E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937229E+0,5.647245E+0,0.000000E+0,83.952077E-3,0.000000E+0,49.234532E-3,9.500000E+0,9.791444E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.660085E+0,0.000000E+0,42.941999E-3,996.683849E-3,3.066111E+0,997.230977E-3,3.059481E+0,997.842473E-3,3.052916E+0,998.132128E-3,3.045240E+0,24.364424E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.104101E+0,73.050093E+0,2.094807E+0,72.621601E+0,72.603584E+0,2.110054E+0,72.608638E+0,72.864999E+0,2.128564E+0,72.656231E+0,72.874031E+0,2.120009E+0
 10/25/2017,13:51:18.118,600.862443E-6,73.113040E+0,3.979780E-3,998.298322E-3,992.794135E-3,0.000000E+0,1.015541E+0,3.094839E+0,0.000000E+0,72.946524E+0,3.979716E-3,998.604397E-3,1.027523E+0,0.000000E+0,1.069142E+0,3.105503E+0,0.000000E+0,77.014710E+0,30.835805E+0,72.493753E+0,3.975241E-3,3.969729E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,98.723355E+0,23.619328E+0,8.694286E-3,12.296036E-3,1.000000E+0,2.675045E+0,1.000000E+0,20.000000E+0,6.547069E-3,42.587447E+0,0.000000E+0,2.696130E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.997815E+0,0.000000E+0,-206.054190E-3,0.000000E+0,134.272368E-3,0.000000E+0,137.619948E-3,0.000000E+0,134.705888E-3,0.000000E+0,-202.666684E-3,0.000000E+0,2.101038E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.000738E+0,3.055684E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.013428E+0,3.039270E+0,0.000000E+0,241.788826E+0,4.012655E-3,3.981259E-3,86.224123E+0,73.876420E+0,73.312979E+0,86.881512E+0,78.618707E+0,3.988784E-3,3.980091E-3,69.283512E+0,4.607466E+0,1.767652E+0,75.574199E+0,74.224913E+0,0.000000E+0,74.202164E+0,73.590293E+0,0.000000E+0,73.918875E+0,1.069509E+0,999.454762E-3,2.120868E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.452420E-3,68.892906E+0,30.502647E+0,0.000000E+0,1.226222E+0,1.232172E+0,985.945417E-3,60.000000E+0,1.000000E+0,1.250312E+0,651.068750E-3,1.993063E+0,60.000000E+0,1.898652E+0,0.000000E+0,73.412857E+0,986.791036E-3,987.019819E-3,997.772726E-3,50.000000E+0,1.000000E+0,86.158215E+0,2.676426E+0,2.525854E+0,1.203022E+0,25.000000E+0,0.000000E+0,1.230247E+0,1.220329E+0,984.510957E-3,60.000000E+0,3.988654E-3,49.664005E+0,8.467111E-3,23.879654E+0,3.626402E+0,30.634338E+0,0.000000E+0,21.834428E-3,0.000000E+0,44.971268E-3,0.000000E+0,19.685932E-3,0.000000E+0,25.516055E-3,0.000000E+0,22.101729E-3,2.020899E+0,2.013362E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937060E+0,5.641668E+0,0.000000E+0,82.114658E-3,0.000000E+0,45.237340E-3,9.500000E+0,9.792152E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.660568E+0,0.000000E+0,46.227482E-3,996.233274E-3,3.067785E+0,997.665461E-3,3.058950E+0,996.265458E-3,3.049247E+0,999.178108E-3,3.047026E+0,31.452492E-3,9.875715E+0,1.000000E+0,1.000000E+0,73.105131E+0,73.050373E+0,2.094663E+0,72.621508E+0,72.602321E+0,2.111699E+0,72.608592E+0,72.863174E+0,2.129602E+0,72.656044E+0,72.875529E+0,2.120855E+0
 10/25/2017,13:51:28.118,-204.229589E-6,73.113555E+0,3.981013E-3,999.119893E-3,993.752204E-3,0.000000E+0,1.014966E+0,3.093534E+0,0.000000E+0,72.949098E+0,3.975889E-3,997.670061E-3,1.009210E+0,0.000000E+0,1.066427E+0,3.102652E+0,0.000000E+0,77.019909E+0,30.828047E+0,72.512846E+0,3.977122E-3,3.970961E-3,0.000000E+0,1.025470E+0,1.000000E+0,44.000000E+0,98.748508E+0,23.612183E+0,8.685985E-3,12.289421E-3,1.000000E+0,2.671196E+0,1.000000E+0,20.000000E+0,6.532474E-3,42.591823E+0,0.000000E+0,2.688107E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.000261E+0,0.000000E+0,-220.732041E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.456843E-3,0.000000E+0,153.072875E-3,0.000000E+0,-189.809791E-3,0.000000E+0,2.099620E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.004859E+0,3.056005E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.008554E+0,3.038545E+0,0.000000E+0,241.773389E+0,4.012201E-3,3.984567E-3,86.235522E+0,73.872676E+0,73.313868E+0,86.902202E+0,78.624656E+0,3.982037E-3,3.982881E-3,69.246097E+0,4.605855E+0,1.758659E+0,75.574761E+0,74.224539E+0,0.000000E+0,74.202725E+0,73.595909E+0,0.000000E+0,73.923181E+0,1.081873E+0,1.008428E+0,2.126592E+0,60.000000E+0,55.000000E+0,56.000000E+0,10.457414E-3,68.892953E+0,30.531122E+0,0.000000E+0,1.218544E+0,1.233897E+0,999.306268E-3,60.000000E+0,1.000000E+0,1.247823E+0,651.564055E-3,2.002713E+0,60.000000E+0,1.887370E+0,0.000000E+0,73.412108E+0,986.264217E-3,984.433593E-3,977.244659E-3,50.000000E+0,1.000000E+0,86.185188E+0,2.677288E+0,2.520135E+0,1.173335E+0,25.000000E+0,0.000000E+0,1.231221E+0,1.218460E+0,994.714544E-3,60.000000E+0,3.990600E-3,49.659390E+0,8.337862E-3,23.879840E+0,3.549077E+0,30.634802E+0,0.000000E+0,-53.420247E-6,0.000000E+0,44.166003E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.170563E-3,2.021060E+0,2.014006E+0,2.018386E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939571E+0,5.624583E+0,0.000000E+0,88.819625E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792700E+0,0.000000E+0,20.845515E-3,10.000000E+0,9.778817E+0,0.000000E+0,41.814627E-3,996.893045E-3,3.067286E+0,997.488449E-3,3.059642E+0,999.306843E-3,3.050003E+0,997.311437E-3,3.047251E+0,29.519383E-3,9.886670E+0,1.000000E+0,1.000000E+0,73.108126E+0,73.050420E+0,2.105098E+0,72.622912E+0,72.601946E+0,2.107676E+0,72.609387E+0,72.863922E+0,2.126503E+0,72.655529E+0,72.876090E+0,2.120025E+0
 10/25/2017,13:51:38.118,1.083918E-3,73.114491E+0,3.986655E-3,997.444532E-3,1.009145E+0,0.000000E+0,1.011740E+0,3.096836E+0,0.000000E+0,72.947085E+0,3.983736E-3,997.927809E-3,975.648606E-3,0.000000E+0,1.053092E+0,3.104730E+0,0.000000E+0,77.026091E+0,30.837199E+0,72.509663E+0,3.973749E-3,3.973684E-3,0.000000E+0,1.022715E+0,1.000000E+0,44.000000E+0,98.761766E+0,23.604018E+0,8.680279E-3,12.287800E-3,1.000000E+0,2.674550E+0,1.000000E+0,20.000000E+0,6.603051E-3,42.594848E+0,0.000000E+0,2.686528E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.000776E+0,0.000000E+0,-218.993874E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.909642E-3,0.000000E+0,152.267306E-3,0.000000E+0,-189.552009E-3,0.000000E+0,2.098557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,999.284490E-3,3.056070E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.006301E+0,3.039833E+0,0.000000E+0,241.790466E+0,4.013693E-3,3.982037E-3,86.246312E+0,73.873846E+0,73.316021E+0,86.922938E+0,78.626765E+0,3.988524E-3,3.981453E-3,69.220514E+0,4.595223E+0,1.760673E+0,75.567925E+0,74.227628E+0,0.000000E+0,74.200806E+0,73.596565E+0,0.000000E+0,73.923181E+0,1.045294E+0,1.002041E+0,2.124439E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.467206E-3,68.889165E+0,30.592438E+0,0.000000E+0,1.219884E+0,1.230575E+0,999.865634E-3,60.000000E+0,1.000000E+0,1.253550E+0,654.727620E-3,2.003432E+0,60.000000E+0,1.908306E+0,0.000000E+0,73.411078E+0,989.632665E-3,986.588781E-3,1.005537E+0,50.000000E+0,1.000000E+0,86.202779E+0,2.674207E+0,2.526013E+0,1.203278E+0,25.000000E+0,0.000000E+0,1.229161E+0,1.225650E+0,1.000048E+0,60.000000E+0,3.989173E-3,49.652213E+0,8.531898E-3,23.878680E+0,3.606104E+0,30.637311E+0,0.000000E+0,-2.728960E-3,0.000000E+0,46.034218E-3,0.000000E+0,25.193948E-3,0.000000E+0,23.841102E-3,0.000000E+0,17.817717E-3,2.020867E+0,2.013426E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941346E+0,5.621391E+0,0.000000E+0,84.886904E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.778752E+0,0.000000E+0,43.618422E-3,996.329826E-3,3.067817E+0,997.874657E-3,3.059095E+0,999.017188E-3,3.052755E+0,999.548223E-3,3.045610E+0,31.452492E-3,9.883770E+0,1.000000E+0,1.000000E+0,73.105177E+0,73.051918E+0,2.098978E+0,72.622912E+0,72.602555E+0,2.102918E+0,72.609060E+0,72.863969E+0,2.128867E+0,72.657916E+0,72.875856E+0,2.114438E+0
 10/25/2017,13:51:48.118,761.880850E-6,73.113695E+0,3.982958E-3,999.393750E-3,1.002455E+0,0.000000E+0,1.013385E+0,3.099768E+0,0.000000E+0,72.949846E+0,3.980494E-3,997.573406E-3,982.045144E-3,0.000000E+0,1.061923E+0,3.108500E+0,0.000000E+0,77.028198E+0,30.829859E+0,72.512003E+0,3.970442E-3,3.969534E-3,0.000000E+0,1.026251E+0,1.000000E+0,44.000000E+0,98.753304E+0,23.606941E+0,8.684364E-3,12.292405E-3,1.000000E+0,2.659201E+0,1.000000E+0,20.000000E+0,6.530139E-3,42.593126E+0,0.000000E+0,2.686818E+0,0.000000E+0,1.990228E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.985293E+0,0.000000E+0,-229.551626E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.489031E-3,0.000000E+0,161.934141E-3,0.000000E+0,-180.271846E-3,0.000000E+0,2.090437E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.008900E+0,3.057212E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.001267E+0,3.039141E+0,0.000000E+0,241.795821E+0,4.012331E-3,3.983594E-3,86.256538E+0,73.873331E+0,73.319952E+0,86.948038E+0,78.635900E+0,3.981972E-3,3.976069E-3,69.202648E+0,4.587491E+0,1.760754E+0,75.575931E+0,74.225428E+0,0.000000E+0,74.202819E+0,73.595207E+0,0.000000E+0,73.925896E+0,1.058887E+0,1.010663E+0,2.124631E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.451836E-3,68.889165E+0,30.592438E+0,0.000000E+0,1.219533E+0,1.230655E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.249099E+0,648.368535E-3,2.001275E+0,60.000000E+0,1.892366E+0,0.000000E+0,73.411125E+0,990.989622E-3,988.775899E-3,1.011288E+0,50.000000E+0,1.000000E+0,86.255835E+0,2.675771E+0,2.522323E+0,1.202767E+0,25.000000E+0,0.000000E+0,1.228937E+0,1.223749E+0,1.010922E+0,60.000000E+0,3.988784E-3,49.648810E+0,8.490393E-3,23.876082E+0,3.655721E+0,30.634663E+0,0.000000E+0,-14.043591E-3,0.000000E+0,43.328527E-3,0.000000E+0,24.904053E-3,0.000000E+0,19.041720E-3,0.000000E+0,14.242338E-3,2.020963E+0,2.013490E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946105E+0,5.620940E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792475E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.777271E+0,0.000000E+0,42.555472E-3,996.506838E-3,3.067399E+0,997.762013E-3,3.058532E+0,999.596499E-3,3.049939E+0,997.070057E-3,3.045449E+0,25.330979E-3,9.884093E+0,1.000000E+0,1.000000E+0,73.108126E+0,73.051965E+0,2.099217E+0,72.622678E+0,72.600121E+0,2.113168E+0,72.608826E+0,72.864250E+0,2.127446E+0,72.657729E+0,72.877588E+0,2.118221E+0
