date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:51:58.118,761.880850E-6,73.117439E+0,3.981856E-3,998.105011E-3,1.004499E+0,0.000000E+0,1.013433E+0,3.101154E+0,0.000000E+0,72.950314E+0,3.982504E-3,997.444532E-3,980.896638E-3,0.000000E+0,1.064798E+0,3.111222E+0,0.000000E+0,77.034802E+0,30.833436E+0,72.512892E+0,3.975630E-3,3.969275E-3,0.000000E+0,1.026713E+0,1.000000E+0,44.000000E+0,98.790680E+0,23.595249E+0,8.672042E-3,12.291043E-3,1.000000E+0,2.666452E+0,1.000000E+0,20.000000E+0,6.542334E-3,42.597176E+0,0.000000E+0,2.697226E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.991441E+0,0.000000E+0,-231.032287E-3,0.000000E+0,137.233689E-3,0.000000E+0,137.008371E-3,0.000000E+0,166.090880E-3,0.000000E+0,-200.862208E-3,0.000000E+0,2.088342E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,585.086780E-3,3.056987E+0,0.000000E+0,1.000868E+0,0.000000E+0,989.074242E-3,3.038497E+0,0.000000E+0,241.807302E+0,4.009866E-3,3.982362E-3,86.268453E+0,73.875110E+0,73.320935E+0,86.969901E+0,78.638242E+0,3.987421E-3,3.982426E-3,69.187168E+0,4.587491E+0,1.758981E+0,75.576727E+0,74.228377E+0,0.000000E+0,74.204317E+0,73.599888E+0,0.000000E+0,73.926411E+0,1.061906E+0,1.006783E+0,2.127022E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.461175E-3,68.889960E+0,30.586214E+0,0.000000E+0,1.227994E+0,1.227541E+0,1.000521E+0,60.000000E+0,1.000000E+0,1.253550E+0,654.040583E-3,1.983797E+0,60.000000E+0,1.883469E+0,0.000000E+0,73.406632E+0,988.594991E-3,987.498750E-3,1.003444E+0,50.000000E+0,1.000000E+0,86.266812E+0,2.673313E+0,2.521637E+0,1.195820E+0,25.000000E+0,0.000000E+0,1.229991E+0,1.225826E+0,1.004503E+0,60.000000E+0,3.988719E-3,49.644243E+0,8.563416E-3,23.870978E+0,3.679563E+0,30.631829E+0,0.000000E+0,-25.551635E-3,0.000000E+0,43.392948E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.848456E-3,0.000000E+0,15.240867E-3,2.021060E+0,2.013362E+0,2.018290E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947446E+0,5.623132E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792249E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.521790E-3,996.619481E-3,3.068091E+0,997.778105E-3,3.059385E+0,996.184998E-3,3.050132E+0,999.065464E-3,3.045658E+0,29.197198E-3,9.886670E+0,1.000000E+0,1.000000E+0,73.108453E+0,73.053837E+0,2.099010E+0,72.623380E+0,72.605035E+0,2.106766E+0,72.607936E+0,72.862050E+0,2.125529E+0,72.660443E+0,72.877120E+0,2.115347E+0
 10/25/2017,13:52:08.118,1.566973E-3,73.115380E+0,3.980883E-3,997.154565E-3,1.007676E+0,0.000000E+0,1.011772E+0,3.103522E+0,0.000000E+0,72.948723E+0,3.984644E-3,997.219002E-3,1.015049E+0,0.000000E+0,1.055104E+0,3.115072E+0,0.000000E+0,77.037284E+0,30.857267E+0,72.504375E+0,3.972063E-3,3.965773E-3,0.000000E+0,1.026856E+0,1.000000E+0,44.000000E+0,98.813482E+0,23.611719E+0,8.659721E-3,12.269382E-3,1.000000E+0,2.668497E+0,1.000000E+0,20.000000E+0,6.577817E-3,42.598293E+0,0.000000E+0,2.692457E+0,0.000000E+0,1.990679E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.986227E+0,0.000000E+0,-233.607348E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.330253E-3,0.000000E+0,167.798688E-3,0.000000E+0,-198.799949E-3,0.000000E+0,2.088149E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,594.399073E-3,3.056199E+0,0.000000E+0,999.789603E-3,0.000000E+0,997.815436E-3,3.038063E+0,0.000000E+0,241.819555E+0,4.011942E-3,3.981843E-3,86.280087E+0,73.875156E+0,73.323041E+0,86.993829E+0,78.643911E+0,3.973150E-3,3.974123E-3,69.182117E+0,4.591679E+0,1.761495E+0,75.584828E+0,74.227956E+0,0.000000E+0,74.206236E+0,73.601058E+0,0.000000E+0,73.928845E+0,1.038952E+0,1.006799E+0,2.122622E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.456506E-3,68.887107E+0,30.582637E+0,0.000000E+0,1.224386E+0,1.237010E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.249004E+0,650.285847E-3,1.967900E+0,60.000000E+0,1.896186E+0,0.000000E+0,73.409253E+0,987.445568E-3,982.549798E-3,1.011192E+0,50.000000E+0,1.000000E+0,86.285763E+0,2.674239E+0,2.523985E+0,1.199014E+0,25.000000E+0,0.000000E+0,1.231604E+0,1.224068E+0,1.003417E+0,60.000000E+0,3.989432E-3,49.640095E+0,8.760760E-3,23.866988E+0,3.689873E+0,30.634059E+0,0.000000E+0,2.299765E-3,0.000000E+0,44.552530E-3,0.000000E+0,20.394566E-3,0.000000E+0,16.883609E-3,0.000000E+0,15.949501E-3,2.020802E+0,2.013716E+0,2.018580E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949470E+0,5.618587E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.792797E+0,0.000000E+0,19.911407E-3,10.000000E+0,9.778624E+0,0.000000E+0,43.006420E-3,996.716033E-3,3.068574E+0,997.601093E-3,3.060045E+0,999.741327E-3,3.050808E+0,997.343621E-3,3.045224E+0,34.674341E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.108032E+0,73.052994E+0,2.092857E+0,72.623520E+0,72.601151E+0,2.106766E+0,72.609855E+0,72.863501E+0,2.136933E+0,72.659179E+0,72.878196E+0,2.119945E+0
 10/25/2017,13:52:18.118,-687.284809E-6,73.115286E+0,3.978937E-3,998.314431E-3,1.020067E+0,0.000000E+0,1.011181E+0,3.093018E+0,0.000000E+0,72.949472E+0,3.983607E-3,998.266103E-3,1.018989E+0,0.000000E+0,1.055663E+0,3.100767E+0,0.000000E+0,77.043794E+0,30.875105E+0,72.512144E+0,3.972387E-3,3.962530E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,98.858053E+0,23.639695E+0,8.690006E-3,12.277164E-3,1.000000E+0,2.665670E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.598852E+0,0.000000E+0,2.679890E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.982074E+0,0.000000E+0,-235.828339E-3,0.000000E+0,138.295901E-3,0.000000E+0,137.780889E-3,0.000000E+0,171.923204E-3,0.000000E+0,-198.252162E-3,0.000000E+0,2.090469E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001592E+0,0.000000E+0,678.497261E-3,3.056134E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.010743E+0,3.039270E+0,0.000000E+0,241.829300E+0,4.010190E-3,3.980156E-3,86.292096E+0,73.874127E+0,73.325381E+0,87.012032E+0,78.646956E+0,3.973734E-3,3.979313E-3,69.199889E+0,4.600056E+0,1.764912E+0,75.583376E+0,74.228003E+0,0.000000E+0,74.205159E+0,73.602790E+0,0.000000E+0,73.925194E+0,1.056746E+0,1.010966E+0,2.123802E+0,60.000000E+0,56.000000E+0,56.000000E+0,10.461629E-3,68.881729E+0,30.578735E+0,0.000000E+0,1.226222E+0,1.234711E+0,1.002806E+0,60.000000E+0,1.000000E+0,1.248589E+0,651.707854E-3,1.976815E+0,60.000000E+0,1.871462E+0,0.000000E+0,73.406960E+0,987.142248E-3,991.569662E-3,1.010713E+0,50.000000E+0,1.000000E+0,86.307249E+0,2.673855E+0,2.521125E+0,1.199397E+0,25.000000E+0,0.000000E+0,1.227979E+0,1.220298E+0,1.008239E+0,60.000000E+0,3.990924E-3,49.632171E+0,8.857259E-3,23.861699E+0,3.716615E+0,30.630018E+0,0.000000E+0,14.710401E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.782564E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.627394E-3,2.020738E+0,2.013651E+0,2.018354E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951737E+0,5.622197E+0,0.000000E+0,81.534421E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.791573E+0,0.000000E+0,19.331616E-3,10.000000E+0,9.778398E+0,0.000000E+0,42.523261E-3,996.458562E-3,3.067962E+0,997.456265E-3,3.058323E+0,998.453968E-3,3.052320E+0,1.000031E+0,3.046752E+0,27.908458E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.108126E+0,73.052667E+0,2.098498E+0,72.624971E+0,72.599419E+0,2.110517E+0,72.609481E+0,72.864437E+0,2.130145E+0,72.655857E+0,72.877213E+0,2.115236E+0
 10/25/2017,13:52:28.118,2.050028E-3,73.116363E+0,3.983672E-3,998.443305E-3,998.814007E-3,0.000000E+0,1.010591E+0,3.094017E+0,0.000000E+0,72.951438E+0,3.977251E-3,997.315658E-3,1.024029E+0,0.000000E+0,1.055695E+0,3.106148E+0,0.000000E+0,77.046042E+0,30.887555E+0,72.513641E+0,3.978224E-3,3.972582E-3,0.000000E+0,1.027764E+0,1.000000E+0,44.000000E+0,98.881325E+0,23.663496E+0,8.667892E-3,12.294869E-3,1.000000E+0,2.679118E+0,1.000000E+0,20.000000E+0,6.573795E-3,42.600109E+0,0.000000E+0,2.690943E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.985293E+0,0.000000E+0,-234.798314E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.459006E-3,0.000000E+0,171.923204E-3,0.000000E+0,-202.441125E-3,0.000000E+0,2.086925E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000095E+0,0.000000E+0,668.082821E-3,3.056054E+0,0.000000E+0,998.019484E-3,0.000000E+0,996.808680E-3,3.038384E+0,0.000000E+0,241.832821E+0,4.014212E-3,3.984891E-3,86.305560E+0,73.874969E+0,73.326692E+0,87.034318E+0,78.654123E+0,3.983983E-3,3.975680E-3,69.225472E+0,4.591679E+0,1.767684E+0,75.582206E+0,74.229641E+0,0.000000E+0,74.207594E+0,73.607470E+0,0.000000E+0,73.922479E+0,1.053967E+0,1.007582E+0,2.123339E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.481149E-3,68.883459E+0,30.574322E+0,0.000000E+0,1.223716E+0,1.233370E+0,1.007313E+0,60.000000E+0,1.000000E+0,1.251652E+0,650.078138E-3,1.981624E+0,60.000000E+0,1.891335E+0,0.000000E+0,73.403637E+0,987.653103E-3,985.950207E-3,1.005041E+0,50.000000E+0,1.000000E+0,86.334316E+0,2.672259E+0,2.519049E+0,1.198072E+0,25.000000E+0,0.000000E+0,1.233249E+0,1.224739E+0,1.010283E+0,60.000000E+0,3.991443E-3,49.631798E+0,8.871462E-3,23.871999E+0,3.735946E+0,30.628346E+0,0.000000E+0,-1.600720E-3,0.000000E+0,44.488109E-3,0.000000E+0,21.264253E-3,0.000000E+0,18.107612E-3,0.000000E+0,15.756237E-3,2.020770E+0,2.013490E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954505E+0,5.621424E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.793022E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.778527E+0,0.000000E+0,44.874636E-3,996.973505E-3,3.067865E+0,997.922932E-3,3.060077E+0,996.796493E-3,3.052835E+0,997.681553E-3,3.046479E+0,1.811479E-3,9.876360E+0,1.000000E+0,1.000000E+0,73.108687E+0,73.054492E+0,2.099761E+0,72.624596E+0,72.600589E+0,2.112242E+0,72.610838E+0,72.866028E+0,2.129235E+0,72.657729E+0,72.881706E+0,2.118955E+0
 10/25/2017,13:52:38.118,278.825630E-6,73.118282E+0,3.984061E-3,998.652725E-3,1.022893E+0,0.000000E+0,1.013497E+0,3.100783E+0,0.000000E+0,72.950548E+0,3.981726E-3,997.879481E-3,1.026885E+0,0.000000E+0,1.064479E+0,3.111899E+0,0.000000E+0,77.051521E+0,30.889135E+0,72.489447E+0,3.975371E-3,3.964670E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,98.898439E+0,23.672775E+0,8.667697E-3,12.280861E-3,1.000000E+0,2.667922E+0,1.000000E+0,20.000000E+0,6.561405E-3,42.596850E+0,0.000000E+0,2.680502E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.987128E+0,0.000000E+0,-230.935722E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.360278E-3,0.000000E+0,168.217584E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.093273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,674.360246E-3,3.056939E+0,0.000000E+0,1.000063E+0,0.000000E+0,985.478688E-3,3.038883E+0,0.000000E+0,241.842711E+0,4.012266E-3,3.982297E-3,86.314191E+0,73.877310E+0,73.331934E+0,87.058245E+0,78.660167E+0,3.971464E-3,3.980999E-3,69.201573E+0,4.586202E+0,1.760851E+0,75.583563E+0,74.231607E+0,0.000000E+0,74.204410E+0,73.608874E+0,0.000000E+0,73.925428E+0,1.065021E+0,1.003303E+0,2.121108E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.475053E-3,68.881963E+0,30.571070E+0,0.000000E+0,1.224881E+0,1.229394E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.252912E+0,648.336580E-3,1.994869E+0,60.000000E+0,1.868497E+0,0.000000E+0,73.402232E+0,986.344038E-3,987.802073E-3,999.018788E-3,50.000000E+0,1.000000E+0,86.361900E+0,2.669081E+0,2.523122E+0,1.192355E+0,25.000000E+0,0.000000E+0,1.228522E+0,1.219754E+0,1.007649E+0,60.000000E+0,3.989497E-3,49.624761E+0,8.873861E-3,23.892784E+0,3.657332E+0,30.628717E+0,0.000000E+0,-32.095424E-3,0.000000E+0,43.586211E-3,0.000000E+0,23.325732E-3,0.000000E+0,17.398979E-3,0.000000E+0,14.403391E-3,2.020867E+0,2.013426E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957361E+0,5.622197E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792668E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.777786E+0,0.000000E+0,41.170415E-3,996.893045E-3,3.067801E+0,997.842473E-3,3.059819E+0,997.343621E-3,3.052578E+0,997.279253E-3,3.045513E+0,27.908458E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.108921E+0,73.053696E+0,2.095222E+0,72.623941E+0,72.600075E+0,2.108314E+0,72.607749E+0,72.865747E+0,2.130033E+0,72.659273E+0,72.878149E+0,2.116050E+0
 10/25/2017,13:52:48.118,922.899256E-6,73.117018E+0,3.985941E-3,998.153338E-3,1.016059E+0,0.000000E+0,1.012507E+0,3.096353E+0,0.000000E+0,72.948396E+0,3.980883E-3,996.832381E-3,1.021924E+0,0.000000E+0,1.053315E+0,3.106840E+0,0.000000E+0,77.056673E+0,30.882166E+0,72.487014E+0,3.975760E-3,3.973879E-3,0.000000E+0,1.025932E+0,1.000000E+0,44.000000E+0,98.907184E+0,23.677368E+0,8.671199E-3,12.302392E-3,1.000000E+0,2.657716E+0,1.000000E+0,20.000000E+0,6.577039E-3,42.602064E+0,0.000000E+0,2.688043E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.989896E+0,0.000000E+0,-227.877836E-3,0.000000E+0,139.036232E-3,0.000000E+0,135.849593E-3,0.000000E+0,159.130759E-3,0.000000E+0,-181.850763E-3,0.000000E+0,2.088439E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,993.901563E-3,3.057920E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.006141E+0,3.039125E+0,0.000000E+0,241.848596E+0,4.007336E-3,3.984762E-3,86.328968E+0,73.877965E+0,73.333946E+0,87.078560E+0,78.661759E+0,3.974318E-3,3.979313E-3,69.166122E+0,4.592001E+0,1.759658E+0,75.588901E+0,74.230765E+0,0.000000E+0,74.205440E+0,73.612057E+0,0.000000E+0,73.925662E+0,1.045980E+0,1.007885E+0,2.119784E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.464093E-3,68.881636E+0,30.565217E+0,0.000000E+0,1.226669E+0,1.234296E+0,1.000777E+0,60.000000E+0,1.000000E+0,1.252338E+0,652.778353E-3,2.000828E+0,60.000000E+0,1.891028E+0,0.000000E+0,73.401998E+0,987.014535E-3,989.446402E-3,1.004946E+0,50.000000E+0,1.000000E+0,86.397599E+0,2.673025E+0,2.521732E+0,1.190726E+0,25.000000E+0,0.000000E+0,1.226158E+0,1.226672E+0,1.010028E+0,60.000000E+0,3.990405E-3,49.620519E+0,8.835015E-3,23.915333E+0,3.650888E+0,30.626162E+0,0.000000E+0,-10.852285E-3,0.000000E+0,43.103052E-3,0.000000E+0,24.646368E-3,0.000000E+0,18.784035E-3,0.000000E+0,14.242338E-3,2.020963E+0,2.013587E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960939E+0,5.736861E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792088E+0,0.000000E+0,24.710789E-3,10.000000E+0,9.779010E+0,0.000000E+0,45.067900E-3,996.136722E-3,3.068445E+0,997.440173E-3,3.058838E+0,998.276956E-3,3.050872E+0,997.070057E-3,3.047235E+0,25.330979E-3,9.869915E+0,1.000000E+0,1.000000E+0,73.110606E+0,73.055896E+0,2.096788E+0,72.625392E+0,72.598109E+0,2.116376E+0,72.607796E+0,72.866356E+0,2.127078E+0,72.659507E+0,72.877681E+0,2.119274E+0
 10/25/2017,13:52:58.118,439.844037E-6,73.117907E+0,3.977900E-3,997.847263E-3,1.001177E+0,0.000000E+0,1.011213E+0,3.100542E+0,0.000000E+0,72.951391E+0,3.973944E-3,997.460641E-3,1.004297E+0,0.000000E+0,1.056158E+0,3.112769E+0,0.000000E+0,77.060982E+0,30.878729E+0,72.487248E+0,3.977835E-3,3.971220E-3,0.000000E+0,1.026394E+0,1.000000E+0,44.000000E+0,98.931491E+0,23.676347E+0,8.645064E-3,12.304078E-3,1.000000E+0,2.675541E+0,1.000000E+0,20.000000E+0,6.578336E-3,42.600434E+0,0.000000E+0,2.686625E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.999457E+0,0.000000E+0,-217.191331E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.491195E-3,0.000000E+0,153.362880E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.086151E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.007063E+0,3.056279E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.005214E+0,3.039447E+0,0.000000E+0,241.854530E+0,4.005195E-3,3.984567E-3,86.338350E+0,73.879790E+0,73.334461E+0,87.101691E+0,78.666913E+0,3.981972E-3,3.982686E-3,69.144515E+0,4.595545E+0,1.764638E+0,75.593771E+0,74.233246E+0,0.000000E+0,74.207079E+0,73.616223E+0,0.000000E+0,73.928143E+0,1.038281E+0,1.001914E+0,2.123084E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.465585E-3,68.878736E+0,30.562105E+0,0.000000E+0,1.224642E+0,1.235477E+0,1.001959E+0,60.000000E+0,1.000000E+0,1.248748E+0,647.074350E-3,2.000333E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.400220E+0,988.914275E-3,988.967471E-3,1.008891E+0,50.000000E+0,1.000000E+0,86.181060E+0,2.673520E+0,2.520502E+0,1.190103E+0,25.000000E+0,0.000000E+0,1.229272E+0,1.226561E+0,1.007106E+0,60.000000E+0,3.988978E-3,49.618049E+0,8.643378E-3,23.929113E+0,3.579040E+0,30.625558E+0,0.000000E+0,-1.407308E-3,0.000000E+0,44.101581E-3,0.000000E+0,26.224688E-3,0.000000E+0,21.328674E-3,0.000000E+0,17.463400E-3,2.020738E+0,2.013297E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943557E+0,5.724385E+0,0.000000E+0,82.662660E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792378E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.779397E+0,0.000000E+0,44.262634E-3,997.182701E-3,3.068284E+0,998.003392E-3,3.059739E+0,998.582704E-3,3.051194E+0,1.000176E+0,3.046897E+0,30.808122E-3,9.874104E+0,1.000000E+0,1.000000E+0,73.109202E+0,73.056972E+0,2.098818E+0,72.626281E+0,72.600309E+0,2.112385E+0,72.610042E+0,72.864437E+0,2.129043E+0,72.659741E+0,72.878243E+0,2.114262E+0
 10/25/2017,13:53:08.118,439.844037E-6,73.118937E+0,3.983282E-3,997.573406E-3,1.026263E+0,0.000000E+0,1.011804E+0,3.095483E+0,0.000000E+0,72.949472E+0,3.976992E-3,997.815044E-3,993.992795E-3,0.000000E+0,1.062035E+0,3.110513E+0,0.000000E+0,77.068382E+0,30.879240E+0,72.479106E+0,3.974592E-3,3.968756E-3,0.000000E+0,1.024817E+0,1.000000E+0,44.000000E+0,98.984102E+0,23.675883E+0,8.671653E-3,12.301549E-3,1.000000E+0,2.676132E+0,1.000000E+0,20.000000E+0,6.573082E-3,42.601179E+0,0.000000E+0,2.679375E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.007504E+0,0.000000E+0,-220.764229E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.102772E-3,0.000000E+0,146.048308E-3,0.000000E+0,-191.066480E-3,0.000000E+0,2.083316E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002300E+0,0.000000E+0,1.008325E+0,3.056231E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.009129E+0,3.038401E+0,0.000000E+0,241.856411E+0,4.008439E-3,3.982945E-3,86.351861E+0,73.880680E+0,73.337971E+0,87.123648E+0,78.672487E+0,3.990535E-3,3.978470E-3,69.130438E+0,4.595868E+0,1.767217E+0,75.592834E+0,74.233667E+0,0.000000E+0,74.205393E+0,73.619031E+0,0.000000E+0,73.927394E+0,1.061443E+0,999.279132E-3,2.126576E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.483743E-3,68.877894E+0,30.558296E+0,0.000000E+0,1.225615E+0,1.231773E+0,1.000153E+0,60.000000E+0,1.000000E+0,1.256167E+0,649.455012E-3,1.997553E+0,60.000000E+0,1.886886E+0,0.000000E+0,73.400407E+0,991.340835E-3,988.041538E-3,1.005776E+0,50.000000E+0,1.000000E+0,86.035689E+0,2.672850E+0,2.519480E+0,1.193521E+0,25.000000E+0,0.000000E+0,1.230502E+0,1.228430E+0,1.007521E+0,60.000000E+0,3.988394E-3,49.615486E+0,8.720033E-3,23.937836E+0,3.648633E+0,30.623468E+0,0.000000E+0,-4.501908E-3,0.000000E+0,44.230424E-3,0.000000E+0,19.782564E-3,0.000000E+0,23.357943E-3,0.000000E+0,17.882138E-3,2.020802E+0,2.013362E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931744E+0,5.735281E+0,0.000000E+0,83.371839E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792668E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.778366E+0,0.000000E+0,40.075254E-3,996.313734E-3,3.068155E+0,997.922932E-3,3.059835E+0,999.081556E-3,3.052272E+0,997.713737E-3,3.046495E+0,34.996526E-3,9.868949E+0,1.000000E+0,1.000000E+0,73.110887E+0,73.056738E+0,2.095766E+0,72.627264E+0,72.600730E+0,2.112736E+0,72.611025E+0,72.864016E+0,2.130656E+0,72.660630E+0,72.879694E+0,2.115523E+0
 10/25/2017,13:53:18.118,-526.266402E-6,73.120809E+0,3.985682E-3,998.475523E-3,1.008171E+0,0.000000E+0,1.012140E+0,3.101234E+0,0.000000E+0,72.952327E+0,3.980494E-3,996.945145E-3,986.064915E-3,0.000000E+0,1.062083E+0,3.113123E+0,0.000000E+0,77.069412E+0,30.884861E+0,72.475643E+0,3.971155E-3,3.970442E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,98.985936E+0,23.666929E+0,8.651549E-3,12.298760E-3,1.000000E+0,2.671643E+0,1.000000E+0,20.000000E+0,6.552518E-3,42.602855E+0,0.000000E+0,2.696710E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.008727E+0,0.000000E+0,-218.671991E-3,0.000000E+0,137.813077E-3,0.000000E+0,138.746537E-3,0.000000E+0,149.141696E-3,0.000000E+0,-189.036444E-3,0.000000E+0,2.091726E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.007686E+0,3.056247E+0,0.000000E+0,999.676959E-3,0.000000E+0,1.004719E+0,3.038706E+0,0.000000E+0,241.873199E+0,4.010320E-3,3.982297E-3,86.358804E+0,73.881709E+0,73.339329E+0,87.145042E+0,78.677594E+0,3.974707E-3,3.981908E-3,69.116407E+0,4.594901E+0,1.761157E+0,75.592038E+0,74.236569E+0,0.000000E+0,74.205113E+0,73.619546E+0,0.000000E+0,73.926036E+0,1.057928E+0,1.003335E+0,2.125316E+0,60.000000E+0,54.000000E+0,56.000000E+0,10.479269E-3,68.878643E+0,30.555091E+0,0.000000E+0,1.226733E+0,1.234950E+0,1.005923E+0,60.000000E+0,1.000000E+0,1.252274E+0,646.115694E-3,1.991562E+0,60.000000E+0,1.903181E+0,0.000000E+0,73.400594E+0,989.265488E-3,985.199882E-3,1.007565E+0,50.000000E+0,1.000000E+0,85.994691E+0,2.673137E+0,2.518857E+0,1.184434E+0,25.000000E+0,0.000000E+0,1.230742E+0,1.224675E+0,1.000575E+0,60.000000E+0,3.990665E-3,49.610918E+0,8.779632E-3,23.937465E+0,3.638967E+0,30.621796E+0,0.000000E+0,-4.211789E-3,0.000000E+0,44.713583E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.978770E-3,2.020738E+0,2.013780E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928387E+0,5.729640E+0,0.000000E+0,84.467844E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792668E+0,0.000000E+0,27.094375E-3,10.000000E+0,9.778012E+0,0.000000E+0,44.649162E-3,996.909137E-3,3.067962E+0,997.826381E-3,3.059047E+0,996.764309E-3,3.050293E+0,999.532131E-3,3.045240E+0,32.741232E-3,9.878293E+0,1.000000E+0,1.000000E+0,73.111028E+0,73.053790E+0,2.100384E+0,72.626468E+0,72.600075E+0,2.111523E+0,72.607796E+0,72.866543E+0,2.129554E+0,72.662689E+0,72.879038E+0,2.116369E+0
 10/25/2017,13:53:28.118,1.727991E-3,73.120575E+0,3.978548E-3,997.782826E-3,995.221245E-3,0.000000E+0,1.011373E+0,3.103022E+0,0.000000E+0,72.949987E+0,3.979651E-3,997.637843E-3,980.721172E-3,0.000000E+0,1.054705E+0,3.114992E+0,0.000000E+0,77.075688E+0,30.873758E+0,72.495297E+0,3.970118E-3,3.970118E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,98.823308E+0,23.670594E+0,8.630278E-3,12.286763E-3,1.000000E+0,2.666309E+0,1.000000E+0,20.000000E+0,6.577039E-3,42.605136E+0,0.000000E+0,2.684595E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.983265E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.004414E+0,0.000000E+0,-220.506723E-3,0.000000E+0,136.589923E-3,0.000000E+0,139.164985E-3,0.000000E+0,155.425139E-3,0.000000E+0,-188.843108E-3,0.000000E+0,2.088471E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.016519E+0,3.057116E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.010152E+0,3.038771E+0,0.000000E+0,241.873730E+0,4.010125E-3,3.978015E-3,86.371610E+0,73.878667E+0,73.344149E+0,87.167610E+0,78.683215E+0,3.989757E-3,3.981843E-3,69.114116E+0,4.595223E+0,1.761447E+0,75.593349E+0,74.236850E+0,0.000000E+0,74.206330E+0,73.623618E+0,0.000000E+0,73.924913E+0,1.039144E+0,1.009609E+0,2.126273E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.461759E-3,68.874854E+0,30.549284E+0,0.000000E+0,1.223077E+0,1.235908E+0,1.008304E+0,60.000000E+0,1.000000E+0,1.254907E+0,649.151438E-3,1.992600E+0,60.000000E+0,1.868287E+0,0.000000E+0,73.397084E+0,988.259743E-3,989.590081E-3,1.007294E+0,50.000000E+0,1.000000E+0,85.985779E+0,2.665138E+0,2.513825E+0,1.179691E+0,25.000000E+0,0.000000E+0,1.235533E+0,1.224388E+0,1.005812E+0,60.000000E+0,3.989432E-3,49.605978E+0,8.726972E-3,23.937001E+0,3.584518E+0,30.622585E+0,0.000000E+0,-2.148722E-3,0.000000E+0,46.678431E-3,0.000000E+0,25.097316E-3,0.000000E+0,23.873313E-3,0.000000E+0,17.721085E-3,2.020867E+0,2.013394E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927635E+0,5.733250E+0,0.000000E+0,84.338902E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792507E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.776594E+0,0.000000E+0,43.360737E-3,997.021781E-3,3.068541E+0,997.649369E-3,3.060061E+0,997.858565E-3,3.050116E+0,999.499947E-3,3.045433E+0,27.908458E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.110934E+0,73.054024E+0,2.098243E+0,72.624035E+0,72.597220E+0,2.111491E+0,72.607422E+0,72.863174E+0,2.129778E+0,72.659039E+0,72.877447E+0,2.116800E+0
 10/25/2017,13:53:38.118,-848.303215E-6,73.120294E+0,3.979845E-3,998.443305E-3,1.000810E+0,0.000000E+0,1.013816E+0,3.099784E+0,0.000000E+0,72.950923E+0,3.979780E-3,998.185557E-3,997.565924E-3,0.000000E+0,1.055248E+0,3.114299E+0,0.000000E+0,77.079200E+0,30.881005E+0,72.506388E+0,3.974074E-3,3.967718E-3,0.000000E+0,1.023559E+0,1.000000E+0,44.000000E+0,98.686120E+0,23.665259E+0,8.650512E-3,12.277813E-3,1.000000E+0,2.664967E+0,1.000000E+0,20.000000E+0,6.549599E-3,42.608814E+0,0.000000E+0,2.694390E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.003030E+0,0.000000E+0,-216.869448E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.619948E-3,0.000000E+0,148.336126E-3,0.000000E+0,-191.582045E-3,0.000000E+0,2.097429E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001898E+0,0.000000E+0,998.645567E-3,3.056971E+0,0.000000E+0,1.001383E+0,0.000000E+0,1.012981E+0,3.038674E+0,0.000000E+0,241.880483E+0,4.013109E-3,3.981324E-3,86.384417E+0,73.878995E+0,73.345039E+0,87.187738E+0,78.685839E+0,3.982816E-3,3.980221E-3,69.099945E+0,4.597478E+0,1.761399E+0,75.593443E+0,74.236195E+0,0.000000E+0,74.209419E+0,73.625069E+0,0.000000E+0,73.922994E+0,1.044543E+0,1.001467E+0,2.125109E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.461305E-3,68.872797E+0,30.548913E+0,0.000000E+0,1.223173E+0,1.234040E+0,1.000201E+0,60.000000E+0,1.000000E+0,1.249243E+0,648.112894E-3,2.006036E+0,60.000000E+0,1.880439E+0,0.000000E+0,73.394837E+0,989.313380E-3,987.754180E-3,1.007182E+0,50.000000E+0,1.000000E+0,86.030294E+0,2.667325E+0,2.517515E+0,1.207254E+0,25.000000E+0,0.000000E+0,1.233521E+0,1.227327E+0,1.004503E+0,60.000000E+0,3.989238E-3,49.600478E+0,8.728982E-3,23.931201E+0,3.649599E+0,30.618451E+0,0.000000E+0,-3.309197E-3,0.000000E+0,45.583270E-3,0.000000E+0,26.192477E-3,0.000000E+0,23.164679E-3,0.000000E+0,18.204244E-3,2.020995E+0,2.013684E+0,2.018515E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931321E+0,5.738634E+0,0.000000E+0,89.561040E-3,0.000000E+0,50.717361E-3,9.500000E+0,9.791315E+0,0.000000E+0,26.965532E-3,10.000000E+0,9.775563E+0,0.000000E+0,43.296316E-3,996.619481E-3,3.067914E+0,997.504541E-3,3.059465E+0,999.017188E-3,3.052224E+0,998.952820E-3,3.047058E+0,26.297533E-3,9.888926E+0,1.000000E+0,1.000000E+0,73.110934E+0,73.054024E+0,2.098131E+0,72.625860E+0,72.595442E+0,2.111954E+0,72.611680E+0,72.867151E+0,2.131231E+0,72.662315E+0,72.877868E+0,2.125516E+0
 10/25/2017,13:53:48.118,-365.247996E-6,73.119686E+0,3.979586E-3,997.541187E-3,1.000347E+0,0.000000E+0,1.011629E+0,3.101669E+0,0.000000E+0,72.950876E+0,3.979391E-3,996.912927E-3,978.679384E-3,0.000000E+0,1.058122E+0,3.117650E+0,0.000000E+0,77.084071E+0,30.889506E+0,72.514203E+0,3.969534E-3,3.970961E-3,0.000000E+0,1.026283E+0,1.000000E+0,44.000000E+0,98.620254E+0,23.657882E+0,8.646102E-3,12.293572E-3,1.000000E+0,2.667235E+0,1.000000E+0,20.000000E+0,6.568930E-3,42.607370E+0,0.000000E+0,2.682436E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.994918E+0,0.000000E+0,-215.614106E-3,0.000000E+0,137.201500E-3,0.000000E+0,138.489031E-3,0.000000E+0,159.614100E-3,0.000000E+0,-183.139674E-3,0.000000E+0,2.104776E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003040E+0,0.000000E+0,1.002447E+0,3.056327E+0,0.000000E+0,1.000321E+0,0.000000E+0,1.008570E+0,3.038207E+0,0.000000E+0,241.880821E+0,4.009541E-3,3.978080E-3,86.396849E+0,73.881288E+0,73.346068E+0,87.210868E+0,78.690992E+0,3.982297E-3,3.982167E-3,69.082874E+0,4.593934E+0,1.760077E+0,75.596954E+0,74.238582E+0,0.000000E+0,74.206985E+0,73.628767E+0,0.000000E+0,73.922573E+0,1.050277E+0,1.002536E+0,2.126018E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.461175E-3,68.874621E+0,30.547426E+0,0.000000E+0,1.227962E+0,1.227781E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.252848E+0,650.078138E-3,2.005972E+0,60.000000E+0,1.901537E+0,0.000000E+0,73.393995E+0,989.057953E-3,985.662849E-3,1.007230E+0,50.000000E+0,1.000000E+0,86.065663E+0,2.672291E+0,2.515231E+0,1.200723E+0,25.000000E+0,0.000000E+0,1.232179E+0,1.230683E+0,1.004168E+0,60.000000E+0,3.988719E-3,49.597635E+0,8.727491E-3,23.933567E+0,3.637679E+0,30.619566E+0,0.000000E+0,5.458836E-3,0.000000E+0,44.391477E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.618570E-3,0.000000E+0,17.205715E-3,2.020867E+0,2.013490E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934319E+0,5.725643E+0,0.000000E+0,84.081019E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.792442E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.761133E+0,0.000000E+0,44.616951E-3,996.828677E-3,3.068413E+0,997.713737E-3,3.059900E+0,999.435579E-3,3.052224E+0,997.391897E-3,3.045385E+0,32.096862E-3,9.886026E+0,1.000000E+0,1.000000E+0,73.111121E+0,73.053181E+0,2.093608E+0,72.623520E+0,72.598156E+0,2.115786E+0,72.606720E+0,72.863642E+0,2.134633E+0,72.661239E+0,72.879366E+0,2.125021E+0
 10/25/2017,13:53:58.118,1.405954E-3,73.122494E+0,3.978289E-3,998.266103E-3,1.002343E+0,0.000000E+0,1.013768E+0,3.101734E+0,0.000000E+0,72.952233E+0,3.979910E-3,997.815044E-3,1.007376E+0,0.000000E+0,1.061109E+0,3.116200E+0,0.000000E+0,77.087771E+0,30.889738E+0,72.520801E+0,3.977835E-3,3.974009E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,98.604928E+0,23.643917E+0,8.659850E-3,12.296490E-3,1.000000E+0,2.665574E+0,1.000000E+0,20.000000E+0,6.575287E-3,42.610350E+0,0.000000E+0,2.674154E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.990057E+0,0.000000E+0,-222.566772E-3,0.000000E+0,139.197173E-3,0.000000E+0,138.843102E-3,0.000000E+0,162.997493E-3,0.000000E+0,-184.138580E-3,0.000000E+0,2.106709E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003797E+0,0.000000E+0,1.005402E+0,3.056392E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.008139E+0,3.039237E+0,0.000000E+0,241.881593E+0,4.015834E-3,3.981583E-3,86.407779E+0,73.878714E+0,73.350234E+0,87.232591E+0,78.695724E+0,3.974772E-3,3.976848E-3,69.164766E+0,4.585880E+0,1.758111E+0,75.600279E+0,74.239471E+0,0.000000E+0,74.205674E+0,73.631435E+0,0.000000E+0,73.924024E+0,1.061826E+0,1.008348E+0,2.123770E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.437180E-3,68.870926E+0,30.542874E+0,0.000000E+0,1.225057E+0,1.232348E+0,1.015304E+0,60.000000E+0,1.000000E+0,1.256422E+0,648.672110E-3,1.994182E+0,60.000000E+0,1.868190E+0,0.000000E+0,73.395259E+0,987.541353E-3,990.739515E-3,1.016607E+0,50.000000E+0,1.000000E+0,86.034798E+0,2.670614E+0,2.518697E+0,1.181815E+0,25.000000E+0,0.000000E+0,1.236491E+0,1.223781E+0,1.003497E+0,60.000000E+0,3.990211E-3,49.593767E+0,8.687996E-3,23.925634E+0,3.681818E+0,30.617662E+0,0.000000E+0,7.328490E-3,0.000000E+0,42.619893E-3,0.000000E+0,25.838161E-3,0.000000E+0,20.555619E-3,0.000000E+0,16.432660E-3,2.021189E+0,2.013780E+0,2.018612E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931857E+0,5.732928E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.741529E-3,10.000000E+0,9.739454E+0,0.000000E+0,44.069371E-3,996.490746E-3,3.068171E+0,997.713737E-3,3.059337E+0,998.824084E-3,3.053189E+0,999.049372E-3,3.047573E+0,33.063417E-3,9.881193E+0,1.000000E+0,1.000000E+0,73.112151E+0,73.052058E+0,2.094184E+0,72.625907E+0,72.595301E+0,2.108570E+0,72.606205E+0,72.866122E+0,2.127206E+0,72.656886E+0,72.880396E+0,2.118412E+0
 10/25/2017,13:54:08.118,-2.458487E-3,73.122821E+0,3.982699E-3,997.815044E-3,1.004403E+0,0.000000E+0,1.013832E+0,3.102587E+0,0.000000E+0,72.949332E+0,3.981077E-3,998.330540E-3,971.070534E-3,0.000000E+0,1.060742E+0,3.117859E+0,0.000000E+0,77.093344E+0,30.883328E+0,72.524264E+0,3.972323E-3,3.965773E-3,0.000000E+0,1.024849E+0,1.000000E+0,44.000000E+0,98.678880E+0,23.629674E+0,8.658553E-3,12.299733E-3,1.000000E+0,2.664312E+0,1.000000E+0,20.000000E+0,6.589948E-3,42.610489E+0,0.000000E+0,2.685400E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989068E+0,10.000000E+0,9.004897E+0,0.000000E+0,-218.124791E-3,0.000000E+0,136.235852E-3,0.000000E+0,137.555571E-3,0.000000E+0,151.171731E-3,0.000000E+0,-190.164242E-3,0.000000E+0,2.103713E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,1.017222E+0,3.056778E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.007420E+0,3.038449E+0,0.000000E+0,241.910103E+0,4.005001E-3,3.979637E-3,86.418193E+0,73.882739E+0,73.352995E+0,87.256895E+0,78.702845E+0,3.986578E-3,3.982556E-3,69.398006E+0,4.592968E+0,1.759303E+0,75.602948E+0,74.241157E+0,0.000000E+0,74.206189E+0,73.634805E+0,0.000000E+0,73.921871E+0,1.063982E+0,1.006272E+0,2.119705E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.440876E-3,68.870084E+0,30.539901E+0,0.000000E+0,1.222279E+0,1.233609E+0,1.006866E+0,60.000000E+0,1.000000E+0,1.251652E+0,654.344158E-3,1.993591E+0,60.000000E+0,1.867933E+0,0.000000E+0,73.392404E+0,988.962168E-3,988.440647E-3,1.005521E+0,50.000000E+0,1.000000E+0,85.946986E+0,2.669225E+0,2.518745E+0,1.184179E+0,25.000000E+0,0.000000E+0,1.234335E+0,1.226001E+0,1.009261E+0,60.000000E+0,3.989108E-3,49.586543E+0,8.693573E-3,23.920715E+0,3.707915E+0,30.618869E+0,0.000000E+0,-1.987545E-3,0.000000E+0,45.003479E-3,0.000000E+0,27.029954E-3,0.000000E+0,20.426777E-3,0.000000E+0,45.712112E-3,2.020867E+0,2.013909E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924597E+0,5.733766E+0,0.000000E+0,88.529506E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.793731E+0,0.000000E+0,27.158796E-3,10.000000E+0,9.740131E+0,0.000000E+0,42.652104E-3,996.957413E-3,3.067978E+0,998.148220E-3,3.059127E+0,996.876953E-3,3.051644E+0,998.888452E-3,3.047428E+0,27.586273E-3,9.883126E+0,1.000000E+0,1.000000E+0,73.113414E+0,73.054585E+0,2.090780E+0,72.628995E+0,72.596752E+0,2.108905E+0,72.606345E+0,72.863080E+0,2.128244E+0,72.660209E+0,72.878336E+0,2.118061E+0
 10/25/2017,13:54:18.118,-204.229589E-6,73.122353E+0,3.978613E-3,997.396204E-3,1.003716E+0,0.000000E+0,1.012810E+0,3.102894E+0,0.000000E+0,72.952888E+0,3.980429E-3,997.283439E-3,991.344851E-3,0.000000E+0,1.061828E+0,3.117328E+0,0.000000E+0,77.095733E+0,30.876824E+0,72.522158E+0,3.973425E-3,3.967070E-3,0.000000E+0,1.025200E+0,1.000000E+0,44.000000E+0,98.713106E+0,23.624663E+0,8.647982E-3,12.302716E-3,1.000000E+0,2.665941E+0,1.000000E+0,20.000000E+0,6.591375E-3,42.612677E+0,0.000000E+0,2.684659E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.998105E+0,0.000000E+0,-218.607615E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.456843E-3,0.000000E+0,151.493959E-3,0.000000E+0,-190.325356E-3,0.000000E+0,2.100136E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.015976E+0,3.057937E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.010903E+0,3.038964E+0,0.000000E+0,241.920572E+0,4.009217E-3,3.981194E-3,86.428092E+0,73.882178E+0,73.357301E+0,87.276976E+0,78.706733E+0,3.974967E-3,3.982686E-3,69.395199E+0,4.596512E+0,1.758675E+0,75.594613E+0,74.239846E+0,0.000000E+0,74.206798E+0,73.634664E+0,0.000000E+0,73.922385E+0,1.060740E+0,1.001961E+0,2.121905E+0,60.000000E+0,53.000000E+0,55.800000E+0,10.460591E-3,68.867278E+0,30.535488E+0,0.000000E+0,1.222471E+0,1.234008E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.256582E+0,653.305614E-3,2.000269E+0,60.000000E+0,1.890722E+0,0.000000E+0,73.392357E+0,988.882347E-3,989.653939E-3,987.772282E-3,50.000000E+0,1.000000E+0,85.869682E+0,2.672945E+0,2.524975E+0,1.184386E+0,25.000000E+0,0.000000E+0,1.233968E+0,1.223812E+0,999.920130E-3,60.000000E+0,3.989692E-3,49.582255E+0,8.772433E-3,23.906611E+0,3.612548E+0,30.616686E+0,0.000000E+0,43.286004E-6,0.000000E+0,42.845367E-3,0.000000E+0,20.104671E-3,0.000000E+0,23.808892E-3,0.000000E+0,18.719614E-3,2.020802E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918067E+0,5.731381E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792088E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.738423E+0,0.000000E+0,41.299258E-3,996.651665E-3,3.068702E+0,997.745921E-3,3.059691E+0,996.555114E-3,3.050582E+0,998.051668E-3,3.044950E+0,30.485937E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.115193E+0,73.053322E+0,2.103468E+0,72.630118E+0,72.599139E+0,2.111204E+0,72.607562E+0,72.863127E+0,2.130241E+0,72.660069E+0,72.877354E+0,2.123105E+0
 10/25/2017,13:54:28.118,1.083918E-3,73.122728E+0,3.977316E-3,997.106238E-3,998.670296E-3,0.000000E+0,1.013289E+0,3.103812E+0,0.000000E+0,72.949846E+0,3.979262E-3,997.460641E-3,987.963139E-3,0.000000E+0,1.066427E+0,3.119116E+0,0.000000E+0,77.103648E+0,30.878543E+0,72.520473E+0,3.972517E-3,3.968237E-3,0.000000E+0,1.023177E+0,1.000000E+0,44.000000E+0,98.699049E+0,23.625684E+0,8.653560E-3,12.304662E-3,1.000000E+0,2.665973E+0,1.000000E+0,20.000000E+0,6.549145E-3,42.615749E+0,0.000000E+0,2.681856E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.999457E+0,0.000000E+0,-214.230010E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.877454E-3,0.000000E+0,153.459549E-3,0.000000E+0,-193.773194E-3,0.000000E+0,2.095850E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.008533E+0,3.056907E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.001603E+0,3.038706E+0,0.000000E+0,241.953038E+0,4.009866E-3,3.981908E-3,86.440101E+0,73.884424E+0,73.359267E+0,87.297902E+0,78.713947E+0,3.984243E-3,3.979053E-3,69.350674E+0,4.597478E+0,1.760786E+0,75.601356E+0,74.239284E+0,0.000000E+0,74.207687E+0,73.638221E+0,0.000000E+0,73.922807E+0,1.076026E+0,1.004724E+0,2.126337E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.466039E-3,68.865735E+0,30.533212E+0,0.000000E+0,1.217203E+0,1.229410E+0,988.310734E-3,60.000000E+0,1.000000E+0,1.252976E+0,651.659921E-3,2.000796E+0,60.000000E+0,1.872881E+0,0.000000E+0,73.388987E+0,987.669067E-3,991.010909E-3,976.669554E-3,50.000000E+0,1.000000E+0,85.835909E+0,2.668826E+0,2.526509E+0,1.207845E+0,25.000000E+0,0.000000E+0,1.233025E+0,1.223189E+0,985.245488E-3,60.000000E+0,3.990081E-3,49.579785E+0,8.714520E-3,23.899094E+0,3.627369E+0,30.614596E+0,0.000000E+0,1.332703E-3,0.000000E+0,40.590624E-3,0.000000E+0,23.454575E-3,0.000000E+0,24.614157E-3,0.000000E+0,20.040249E-3,2.020673E+0,2.014006E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.915035E+0,5.727287E+0,0.000000E+0,84.919139E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.791025E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.729887E+0,0.000000E+0,44.455898E-3,996.394194E-3,3.067544E+0,997.552817E-3,3.059353E+0,999.499947E-3,3.052385E+0,1.000144E+0,3.047670E+0,10.188287E-3,9.876037E+0,1.000000E+0,1.000000E+0,73.113602E+0,73.050607E+0,2.094583E+0,72.625205E+0,72.597781E+0,2.114461E+0,72.605269E+0,72.864484E+0,2.128564E+0,72.661426E+0,72.877634E+0,2.120711E+0
 10/25/2017,13:54:38.118,1.566973E-3,73.122541E+0,3.983412E-3,998.217775E-3,1.000267E+0,0.000000E+0,1.015046E+0,3.107646E+0,0.000000E+0,72.952280E+0,3.980170E-3,997.718389E-3,977.036383E-3,0.000000E+0,1.067338E+0,3.119019E+0,0.000000E+0,77.106224E+0,30.882213E+0,72.518789E+0,3.977251E-3,3.970377E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,98.622934E+0,23.623318E+0,8.649993E-3,12.300641E-3,1.000000E+0,2.666053E+0,1.000000E+0,20.000000E+0,6.563287E-3,42.612863E+0,0.000000E+0,2.694036E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.999778E+0,0.000000E+0,-216.579754E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.362442E-3,0.000000E+0,151.977301E-3,0.000000E+0,-188.553103E-3,0.000000E+0,2.093144E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.003773E+0,3.057647E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.012725E+0,3.039495E+0,0.000000E+0,241.969826E+0,4.015120E-3,3.980805E-3,86.450703E+0,73.884892E+0,73.360250E+0,87.321925E+0,78.718070E+0,3.990276E-3,3.975615E-3,69.308955E+0,4.596834E+0,1.761608E+0,75.593724E+0,74.242561E+0,0.000000E+0,74.208530E+0,73.638643E+0,0.000000E+0,73.919951E+0,1.073455E+0,1.006081E+0,2.123722E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.458905E-3,68.865221E+0,30.530797E+0,0.000000E+0,1.215862E+0,1.233609E+0,1.002966E+0,60.000000E+0,1.000000E+0,1.258337E+0,651.452212E-3,2.010366E+0,60.000000E+0,1.868223E+0,0.000000E+0,73.391280E+0,990.638410E-3,986.860176E-3,994.993050E-3,50.000000E+0,1.000000E+0,85.808985E+0,2.666479E+0,2.517068E+0,1.190534E+0,25.000000E+0,0.000000E+0,1.232946E+0,1.222726E+0,996.215541E-3,60.000000E+0,3.989043E-3,49.575636E+0,8.687023E-3,23.891346E+0,3.628979E+0,30.614085E+0,0.000000E+0,-762.599409E-6,0.000000E+0,50.608126E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.300876E-3,2.020867E+0,2.013684E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912518E+0,5.702272E+0,0.000000E+0,86.627617E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.712912E+0,0.000000E+0,42.587682E-3,996.539022E-3,3.068429E+0,997.649369E-3,3.059530E+0,999.242476E-3,3.050116E+0,1.000176E+0,3.047219E+0,31.130307E-3,9.871527E+0,1.000000E+0,1.000000E+0,73.113742E+0,73.048501E+0,2.105050E+0,72.627919E+0,72.596097E+0,2.109480E+0,72.607047E+0,72.863127E+0,2.130944E+0,72.660443E+0,72.881098E+0,2.126553E+0
 10/25/2017,13:54:48.118,2.211047E-3,73.125770E+0,3.985876E-3,999.136002E-3,1.009289E+0,0.000000E+0,1.013816E+0,3.109192E+0,0.000000E+0,72.951531E+0,3.978548E-3,997.476750E-3,1.004680E+0,0.000000E+0,1.069094E+0,3.119503E+0,0.000000E+0,77.109970E+0,30.874083E+0,72.516355E+0,3.977511E-3,3.967134E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,98.543858E+0,23.618307E+0,8.649215E-3,12.304402E-3,1.000000E+0,2.666516E+0,1.000000E+0,20.000000E+0,6.620176E-3,42.614446E+0,0.000000E+0,2.706828E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.995272E+0,0.000000E+0,-219.283568E-3,0.000000E+0,135.688652E-3,0.000000E+0,138.263713E-3,0.000000E+0,156.875164E-3,0.000000E+0,-188.456434E-3,0.000000E+0,2.092016E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.011999E+0,3.057470E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.000228E+0,3.039157E+0,0.000000E+0,241.991390E+0,4.012331E-3,3.981324E-3,86.462291E+0,73.884986E+0,73.360531E+0,87.341021E+0,78.720600E+0,3.986967E-3,3.983854E-3,69.277807E+0,4.590712E+0,1.758707E+0,75.590821E+0,74.240969E+0,0.000000E+0,74.210823E+0,73.639719E+0,0.000000E+0,73.924492E+0,1.080052E+0,1.005458E+0,2.125858E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.457997E-3,68.862695E+0,30.527963E+0,0.000000E+0,1.232496E+0,1.235126E+0,1.008576E+0,60.000000E+0,1.000000E+0,1.248062E+0,650.365735E-3,2.001307E+0,60.000000E+0,1.884469E+0,0.000000E+0,73.387723E+0,990.351054E-3,993.517314E-3,1.010074E+0,50.000000E+0,1.000000E+0,85.832860E+0,2.673041E+0,2.524672E+0,1.183045E+0,25.000000E+0,0.000000E+0,1.225935E+0,1.225043E+0,1.008830E+0,60.000000E+0,3.989821E-3,49.570183E+0,8.726453E-3,23.887727E+0,3.634134E+0,30.615943E+0,0.000000E+0,5.716719E-3,0.000000E+0,43.070842E-3,0.000000E+0,26.031424E-3,0.000000E+0,20.426777E-3,0.000000E+0,17.527821E-3,2.020834E+0,2.013813E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914189E+0,5.698983E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791734E+0,0.000000E+0,25.999214E-3,10.000000E+0,9.699093E+0,0.000000E+0,42.201155E-3,996.603389E-3,3.067882E+0,997.826381E-3,3.059626E+0,999.757419E-3,3.050969E+0,997.810289E-3,3.047412E+0,28.230643E-3,9.874104E+0,1.000000E+0,1.000000E+0,73.117673E+0,73.050561E+0,2.102014E+0,72.627685E+0,72.596612E+0,2.109304E+0,72.605550E+0,72.861582E+0,2.128899E+0,72.659694E+0,72.877775E+0,2.125324E+0
