date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:54:58.118,439.844037E-6,73.126940E+0,3.984450E-3,999.071565E-3,1.000666E+0,0.000000E+0,1.014647E+0,3.106405E+0,0.000000E+0,72.950782E+0,3.979780E-3,997.557296E-3,1.023280E+0,0.000000E+0,1.066507E+0,3.116683E+0,0.000000E+0,77.115965E+0,30.866465E+0,72.516308E+0,3.975695E-3,3.972841E-3,0.000000E+0,1.024292E+0,1.000000E+0,44.000000E+0,98.502064E+0,23.614828E+0,8.671005E-3,12.318086E-3,1.000000E+0,2.657716E+0,1.000000E+0,20.000000E+0,6.560173E-3,42.617006E+0,0.000000E+0,2.713402E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987617E+0,10.000000E+0,8.989220E+0,0.000000E+0,-227.877836E-3,0.000000E+0,137.748701E-3,0.000000E+0,139.100608E-3,0.000000E+0,162.610819E-3,0.000000E+0,-199.734410E-3,0.000000E+0,2.097107E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,791.682465E-3,3.057743E+0,0.000000E+0,997.890749E-3,0.000000E+0,989.090223E-3,3.040460E+0,0.000000E+0,241.993417E+0,4.009347E-3,3.981324E-3,86.473596E+0,73.886250E+0,73.365632E+0,87.362932E+0,78.727393E+0,3.973734E-3,3.981194E-3,69.245208E+0,4.584269E+0,1.761608E+0,75.587028E+0,74.241250E+0,0.000000E+0,74.212368E+0,73.640047E+0,0.000000E+0,73.928564E+0,1.063743E+0,1.003398E+0,2.123993E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.460591E-3,68.865174E+0,30.525037E+0,0.000000E+0,1.224338E+0,1.232939E+0,999.018594E-3,60.000000E+0,1.000000E+0,1.252274E+0,652.139249E-3,2.009439E+0,60.000000E+0,1.886258E+0,0.000000E+0,73.385290E+0,989.409166E-3,988.121360E-3,1.003444E+0,50.000000E+0,1.000000E+0,85.810158E+0,2.674718E+0,2.521253E+0,1.204332E+0,25.000000E+0,0.000000E+0,1.226701E+0,1.229117E+0,996.167637E-3,60.000000E+0,3.986059E-3,49.563705E+0,8.627554E-3,23.888562E+0,3.688906E+0,30.615246E+0,0.000000E+0,-31.998718E-3,0.000000E+0,43.135263E-3,0.000000E+0,23.390154E-3,0.000000E+0,18.558561E-3,0.000000E+0,14.274548E-3,2.020931E+0,2.013619E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912019E+0,5.699209E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.791637E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.700124E+0,0.000000E+0,45.679902E-3,996.925229E-3,3.068413E+0,997.568909E-3,3.059658E+0,996.522930E-3,3.053222E+0,997.633277E-3,3.046769E+0,31.452492E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.117392E+0,73.051029E+0,2.099889E+0,72.627404E+0,72.599326E+0,2.110853E+0,72.606860E+0,72.862238E+0,2.126423E+0,72.662689E+0,72.878570E+0,2.120551E+0
 10/25/2017,13:55:08.118,2.050028E-3,73.126238E+0,3.978354E-3,998.797708E-3,1.015452E+0,0.000000E+0,1.014934E+0,3.104247E+0,0.000000E+0,72.953824E+0,3.977965E-3,996.993473E-3,1.025066E+0,0.000000E+0,1.064383E+0,3.115685E+0,0.000000E+0,77.121211E+0,30.862563E+0,72.517759E+0,3.974852E-3,3.971220E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,98.477194E+0,23.609446E+0,8.651549E-3,12.324961E-3,1.000000E+0,2.663114E+0,1.000000E+0,20.000000E+0,6.562314E-3,42.617612E+0,0.000000E+0,2.703316E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.981527E+0,0.000000E+0,-233.253277E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.716513E-3,0.000000E+0,170.956520E-3,0.000000E+0,-198.574390E-3,0.000000E+0,2.093015E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,670.894080E-3,3.056408E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.004463E+0,3.038835E+0,0.000000E+0,241.998723E+0,4.011163E-3,3.979637E-3,86.485090E+0,73.886063E+0,73.366849E+0,87.385407E+0,78.731328E+0,3.977042E-3,3.978924E-3,69.227202E+0,4.592646E+0,1.758223E+0,75.582065E+0,74.240923E+0,0.000000E+0,74.212790E+0,73.638409E+0,0.000000E+0,73.931607E+0,1.076681E+0,1.009114E+0,2.122048E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.459683E-3,68.861292E+0,30.522389E+0,0.000000E+0,1.227036E+0,1.235525E+0,1.004452E+0,60.000000E+0,1.000000E+0,1.252896E+0,651.500145E-3,1.979180E+0,60.000000E+0,1.881519E+0,0.000000E+0,73.383651E+0,989.313380E-3,989.701832E-3,1.005281E+0,50.000000E+0,1.000000E+0,85.779199E+0,2.677783E+0,2.525758E+0,1.178701E+0,25.000000E+0,0.000000E+0,1.228682E+0,1.218987E+0,1.010299E+0,60.000000E+0,3.987551E-3,49.561095E+0,8.749540E-3,23.887542E+0,3.785885E+0,30.613342E+0,0.000000E+0,14.871578E-3,0.000000E+0,44.037160E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.273078E-3,0.000000E+0,15.208656E-3,2.020899E+0,2.012911E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909122E+0,5.699596E+0,0.000000E+0,82.791602E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.700446E+0,0.000000E+0,43.038631E-3,996.635573E-3,3.067946E+0,997.086149E-3,3.059610E+0,998.003392E-3,3.050196E+0,999.998799E-3,3.047300E+0,29.841567E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.116878E+0,73.050654E+0,2.100400E+0,72.626000E+0,72.600823E+0,2.111699E+0,72.603538E+0,72.861629E+0,2.132828E+0,72.663812E+0,72.879460E+0,2.122547E+0
 10/25/2017,13:55:18.118,-43.211183E-6,73.126238E+0,3.977122E-3,998.282212E-3,1.001545E+0,0.000000E+0,1.011549E+0,3.106969E+0,0.000000E+0,72.953216E+0,3.984839E-3,998.056683E-3,1.028974E+0,0.000000E+0,1.060837E+0,3.118037E+0,0.000000E+0,77.125800E+0,30.862284E+0,72.516870E+0,3.978613E-3,3.970507E-3,0.000000E+0,1.023145E+0,1.000000E+0,44.000000E+0,98.479357E+0,23.608332E+0,8.669319E-3,12.312185E-3,1.000000E+0,2.665814E+0,1.000000E+0,20.000000E+0,6.568022E-3,42.621615E+0,0.000000E+0,2.708697E+0,0.000000E+0,1.989132E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.976344E+0,0.000000E+0,-231.128852E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.072747E-3,0.000000E+0,153.427326E-3,0.000000E+0,-203.730036E-3,0.000000E+0,2.091017E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,746.670314E-3,3.056826E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.006221E+0,3.039076E+0,0.000000E+0,241.997662E+0,4.014082E-3,3.983724E-3,86.496255E+0,73.883395E+0,73.368159E+0,87.409617E+0,78.733858E+0,3.983010E-3,3.978534E-3,69.212002E+0,4.603600E+0,1.761286E+0,75.593255E+0,74.241625E+0,0.000000E+0,74.215551E+0,73.637941E+0,0.000000E+0,73.932496E+0,1.057385E+0,1.002377E+0,2.125205E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.461110E-3,68.861853E+0,30.521739E+0,0.000000E+0,1.225296E+0,1.231422E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.249945E+0,651.340369E-3,2.007986E+0,60.000000E+0,1.867465E+0,0.000000E+0,73.381966E+0,986.647358E-3,985.040238E-3,997.229571E-3,50.000000E+0,1.000000E+0,85.745849E+0,2.675835E+0,2.523186E+0,1.199669E+0,25.000000E+0,0.000000E+0,1.228075E+0,1.225682E+0,999.313343E-3,60.000000E+0,3.988589E-3,49.558299E+0,8.771136E-3,23.881185E+0,3.779763E+0,30.612273E+0,0.000000E+0,47.461584E-3,0.000000E+0,42.845367E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.331616E-3,2.020834E+0,2.013426E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905975E+0,5.698178E+0,0.000000E+0,82.372541E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792475E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.699705E+0,0.000000E+0,39.269989E-3,997.037873E-3,3.068911E+0,998.148220E-3,3.059884E+0,996.893045E-3,3.051516E+0,999.532131E-3,3.047782E+0,31.452492E-3,9.869915E+0,1.000000E+0,1.000000E+0,73.118048E+0,73.051450E+0,2.098450E+0,72.624549E+0,72.599981E+0,2.111507E+0,72.605035E+0,72.861489E+0,2.127909E+0,72.662923E+0,72.881238E+0,2.121717E+0
 10/25/2017,13:55:28.118,1.083918E-3,73.128157E+0,3.981856E-3,997.847263E-3,992.714295E-3,0.000000E+0,1.011996E+0,3.107855E+0,0.000000E+0,72.951110E+0,3.978094E-3,997.106238E-3,986.878439E-3,0.000000E+0,1.056733E+0,3.119196E+0,0.000000E+0,77.131093E+0,30.860379E+0,72.514717E+0,3.974333E-3,3.969534E-3,0.000000E+0,1.022985E+0,1.000000E+0,44.000000E+0,98.456039E+0,23.606894E+0,8.666271E-3,12.309201E-3,1.000000E+0,2.667139E+0,1.000000E+0,20.000000E+0,6.602921E-3,42.620917E+0,0.000000E+0,2.695454E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.976666E+0,0.000000E+0,-221.182676E-3,0.000000E+0,138.649972E-3,0.000000E+0,138.167148E-3,0.000000E+0,155.199579E-3,0.000000E+0,-206.436750E-3,0.000000E+0,2.089116E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,901.066043E-3,3.057389E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.014499E+0,3.038899E+0,0.000000E+0,242.004223E+0,4.014342E-3,3.978275E-3,86.506716E+0,73.888356E+0,73.371717E+0,87.429934E+0,78.742103E+0,3.986254E-3,3.979378E-3,69.214855E+0,4.538518E+0,1.759642E+0,75.592647E+0,74.241250E+0,0.000000E+0,74.215036E+0,73.639251E+0,0.000000E+0,73.932028E+0,1.043441E+0,977.373305E-3,2.122734E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.458516E-3,68.858907E+0,30.516257E+0,0.000000E+0,1.229702E+0,1.237649E+0,1.004852E+0,60.000000E+0,1.000000E+0,1.250041E+0,651.963495E-3,1.991290E+0,60.000000E+0,1.878409E+0,0.000000E+0,73.381030E+0,987.285926E-3,995.544788E-3,1.009147E+0,50.000000E+0,1.000000E+0,85.716111E+0,2.680833E+0,2.530902E+0,1.182023E+0,25.000000E+0,0.000000E+0,1.230965E+0,1.223972E+0,1.004663E+0,60.000000E+0,3.987746E-3,49.553545E+0,8.735467E-3,23.874782E+0,3.752055E+0,30.612877E+0,0.000000E+0,52.909370E-3,0.000000E+0,44.101581E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.622982E-3,2.021028E+0,2.013619E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.903073E+0,5.698597E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.791863E+0,0.000000E+0,14.950971E-3,10.000000E+0,9.700382E+0,0.000000E+0,44.294845E-3,996.603389E-3,3.068654E+0,997.729829E-3,3.059031E+0,999.419487E-3,3.053350E+0,997.874657E-3,3.045610E+0,30.163752E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.117018E+0,73.053509E+0,2.098163E+0,72.624081E+0,72.601151E+0,2.113375E+0,72.602461E+0,72.863922E+0,2.126408E+0,72.664795E+0,72.883765E+0,2.123153E+0
 10/25/2017,13:55:38.118,2.372065E-3,73.127034E+0,3.984061E-3,997.637843E-3,1.005744E+0,0.000000E+0,1.015525E+0,3.107146E+0,0.000000E+0,72.952982E+0,3.982115E-3,996.961254E-3,989.494480E-3,0.000000E+0,1.067593E+0,3.117730E+0,0.000000E+0,77.132029E+0,30.858753E+0,72.517010E+0,3.972063E-3,3.969599E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,98.431170E+0,23.605873E+0,8.653884E-3,12.314001E-3,1.000000E+0,2.661150E+0,1.000000E+0,20.000000E+0,6.572238E-3,42.624454E+0,0.000000E+0,2.694584E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.974316E+0,0.000000E+0,-220.828605E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.686488E-3,0.000000E+0,153.910668E-3,0.000000E+0,-204.277824E-3,0.000000E+0,2.083960E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002010E+0,0.000000E+0,1.011536E+0,3.056360E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.002290E+0,3.039028E+0,0.000000E+0,242.019226E+0,4.013888E-3,3.985800E-3,86.516709E+0,73.888309E+0,73.372325E+0,87.450766E+0,78.746788E+0,3.984048E-3,3.983075E-3,69.190068E+0,4.536262E+0,1.758771E+0,75.593209E+0,74.241625E+0,0.000000E+0,74.212977E+0,73.639953E+0,0.000000E+0,73.934275E+0,1.077448E+0,979.432963E-3,2.119625E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.480695E-3,68.857972E+0,30.516815E+0,0.000000E+0,1.228553E+0,1.235493E+0,1.008943E+0,60.000000E+0,1.000000E+0,1.249115E+0,647.617588E-3,2.000093E+0,60.000000E+0,1.878892E+0,0.000000E+0,73.380937E+0,988.850418E-3,985.630920E-3,1.005680E+0,50.000000E+0,1.000000E+0,85.688858E+0,2.674047E+0,2.524959E+0,1.187197E+0,25.000000E+0,0.000000E+0,1.232179E+0,1.224452E+0,1.012120E+0,60.000000E+0,3.988784E-3,49.547998E+0,8.659850E-3,23.872648E+0,3.766876E+0,30.617243E+0,0.000000E+0,52.973841E-3,0.000000E+0,44.939057E-3,0.000000E+0,15.530763E-3,0.000000E+0,15.240867E-3,0.000000E+0,20.942147E-3,2.021028E+0,2.013458E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.900329E+0,5.696211E+0,0.000000E+0,82.050187E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.792636E+0,0.000000E+0,13.533704E-3,10.000000E+0,9.700833E+0,0.000000E+0,42.394419E-3,996.426378E-3,3.067415E+0,997.890749E-3,3.059835E+0,998.357416E-3,3.052690E+0,999.564315E-3,3.045449E+0,26.619718E-3,9.870560E+0,1.000000E+0,1.000000E+0,73.119733E+0,73.053369E+0,2.094279E+0,72.628574E+0,72.602555E+0,2.107612E+0,72.604661E+0,72.864297E+0,2.125114E+0,72.662081E+0,72.882034E+0,2.125564E+0
 10/25/2017,13:55:48.118,-43.211183E-6,73.126706E+0,3.984644E-3,998.749380E-3,1.011956E+0,0.000000E+0,1.016004E+0,3.101943E+0,0.000000E+0,72.954714E+0,3.975954E-3,997.009582E-3,1.020967E+0,0.000000E+0,1.066124E+0,3.110368E+0,0.000000E+0,77.137743E+0,30.850996E+0,72.516215E+0,3.974528E-3,3.972517E-3,0.000000E+0,1.019130E+0,1.000000E+0,44.000000E+0,98.379034E+0,23.604760E+0,8.646556E-3,12.278397E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,6.609733E-3,42.626922E+0,0.000000E+0,2.681469E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.969102E+0,0.000000E+0,-220.989547E-3,0.000000E+0,137.201500E-3,0.000000E+0,135.109263E-3,0.000000E+0,152.815093E-3,0.000000E+0,-212.494635E-3,0.000000E+0,2.080834E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.008645E+0,3.055796E+0,0.000000E+0,998.035576E-3,0.000000E+0,1.008586E+0,3.039575E+0,0.000000E+0,242.024533E+0,4.012720E-3,3.984567E-3,86.528812E+0,73.888824E+0,73.376631E+0,87.474930E+0,78.752316E+0,3.977237E-3,3.980156E-3,69.157984E+0,4.535618E+0,1.759948E+0,75.599857E+0,74.242327E+0,0.000000E+0,74.215551E+0,73.641404E+0,0.000000E+0,73.933245E+0,1.076569E+0,991.168228E-3,2.120438E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.479333E-3,68.856288E+0,30.512495E+0,0.000000E+0,1.232496E+0,1.231326E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.253566E+0,648.895796E-3,2.004854E+0,60.000000E+0,1.889320E+0,0.000000E+0,73.378129E+0,987.700996E-3,985.966171E-3,1.002358E+0,50.000000E+0,1.000000E+0,85.679337E+0,2.676921E+0,2.522275E+0,1.189864E+0,25.000000E+0,0.000000E+0,1.226621E+0,1.224244E+0,1.002331E+0,60.000000E+0,3.986578E-3,49.543850E+0,8.591237E-3,23.869818E+0,3.763976E+0,30.613945E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.690345E-3,0.000000E+0,23.808892E-3,2.020609E+0,2.013813E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899017E+0,5.682188E+0,0.000000E+0,79.632531E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.794214E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.700317E+0,0.000000E+0,42.748735E-3,996.506838E-3,3.068091E+0,998.196496E-3,3.059224E+0,998.083852E-3,3.050164E+0,998.872360E-3,3.046286E+0,30.163752E-3,9.880871E+0,1.000000E+0,1.000000E+0,73.117673E+0,73.053930E+0,2.103117E+0,72.626141E+0,72.602368E+0,2.110453E+0,72.608124E+0,72.864203E+0,2.123820E+0,72.661051E+0,72.884888E+0,2.127559E+0
 10/25/2017,13:55:58.118,922.899256E-6,73.128999E+0,3.977576E-3,997.202893E-3,1.019460E+0,0.000000E+0,1.014727E+0,3.100735E+0,0.000000E+0,72.955228E+0,3.979586E-3,997.589515E-3,994.184212E-3,0.000000E+0,1.071602E+0,3.112447E+0,0.000000E+0,77.143925E+0,30.857592E+0,72.516589E+0,3.975954E-3,3.969469E-3,0.000000E+0,1.021106E+0,1.000000E+0,44.000000E+0,98.354917E+0,23.600213E+0,8.645259E-3,12.317827E-3,1.000000E+0,2.667746E+0,1.000000E+0,20.000000E+0,6.565622E-3,42.628178E+0,0.000000E+0,2.669933E+0,0.000000E+0,1.992485E+0,0.000000E+0,1.980912E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.972128E+0,0.000000E+0,-220.667664E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.139288E-3,0.000000E+0,153.459549E-3,0.000000E+0,-209.240133E-3,0.000000E+0,2.077644E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.007559E+0,3.056247E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.014291E+0,3.039463E+0,0.000000E+0,242.025498E+0,4.012396E-3,3.981843E-3,86.538664E+0,73.886952E+0,73.378316E+0,87.497593E+0,78.752972E+0,3.979053E-3,3.978470E-3,69.139417E+0,4.529819E+0,1.761544E+0,75.590025E+0,74.243544E+0,0.000000E+0,74.214662E+0,73.644868E+0,0.000000E+0,73.939049E+0,1.085882E+0,997.251406E-3,2.121108E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.477129E-3,68.856148E+0,30.513331E+0,0.000000E+0,1.228585E+0,1.229426E+0,1.002567E+0,60.000000E+0,1.000000E+0,1.249530E+0,651.819697E-3,1.992201E+0,60.000000E+0,1.873429E+0,0.000000E+0,73.377567E+0,987.285926E-3,985.343561E-3,1.007949E+0,50.000000E+0,1.000000E+0,85.663013E+0,2.671460E+0,2.527100E+0,1.193505E+0,25.000000E+0,0.000000E+0,1.225663E+0,1.224563E+0,1.000750E+0,60.000000E+0,3.989757E-3,49.539982E+0,8.629305E-3,23.865132E+0,3.753666E+0,30.615618E+0,0.000000E+0,54.714553E-3,0.000000E+0,41.363679E-3,0.000000E+0,14.049074E-3,0.000000E+0,16.754766E-3,0.000000E+0,23.196890E-3,2.021060E+0,2.013748E+0,2.018193E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897122E+0,5.682479E+0,0.000000E+0,88.239388E-3,0.000000E+0,49.879241E-3,9.500000E+0,9.794053E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.700221E+0,0.000000E+0,40.655045E-3,996.281550E-3,3.068139E+0,997.713737E-3,3.059433E+0,997.391897E-3,3.050808E+0,998.003392E-3,3.045578E+0,35.318711E-3,9.878937E+0,1.000000E+0,1.000000E+0,73.120856E+0,73.055100E+0,2.104283E+0,72.625158E+0,72.601572E+0,2.106255E+0,72.604427E+0,72.862565E+0,2.129586E+0,72.662549E+0,72.883812E+0,2.118013E+0
 10/25/2017,13:56:08.118,-43.211183E-6,73.129467E+0,3.979975E-3,999.377641E-3,1.004706E+0,0.000000E+0,1.013848E+0,3.102426E+0,0.000000E+0,72.952186E+0,3.985033E-3,997.025691E-3,989.366868E-3,0.000000E+0,1.061620E+0,3.110368E+0,0.000000E+0,77.147298E+0,30.851135E+0,72.512986E+0,3.977770E-3,3.967070E-3,0.000000E+0,1.013651E+0,1.000000E+0,44.000000E+0,98.341378E+0,23.598033E+0,8.630408E-3,12.309850E-3,1.000000E+0,2.655975E+0,1.000000E+0,20.000000E+0,6.557189E-3,42.632415E+0,0.000000E+0,2.682178E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.973093E+0,0.000000E+0,-219.508886E-3,0.000000E+0,136.976182E-3,0.000000E+0,136.171476E-3,0.000000E+0,157.616288E-3,0.000000E+0,-208.595677E-3,0.000000E+0,2.077451E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.009028E+0,3.056874E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.002625E+0,3.039253E+0,0.000000E+0,242.044698E+0,4.009736E-3,3.980675E-3,86.550861E+0,73.886905E+0,73.379018E+0,87.517675E+0,78.762903E+0,3.978988E-3,3.975031E-3,69.134132E+0,4.529174E+0,1.756209E+0,75.591991E+0,74.242467E+0,0.000000E+0,74.214615E+0,73.641217E+0,0.000000E+0,73.939236E+0,1.067720E+0,987.001012E-3,2.125045E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.477842E-3,68.855353E+0,30.514214E+0,0.000000E+0,1.228489E+0,1.232124E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.249817E+0,649.614788E-3,2.004774E+0,60.000000E+0,1.892124E+0,0.000000E+0,73.375227E+0,986.663322E-3,987.834002E-3,1.010425E+0,50.000000E+0,1.000000E+0,85.664421E+0,2.673265E+0,2.520886E+0,1.197721E+0,25.000000E+0,0.000000E+0,1.235629E+0,1.223860E+0,1.009996E+0,60.000000E+0,3.988394E-3,49.536720E+0,8.533001E-3,23.869122E+0,3.749156E+0,30.617847E+0,0.000000E+0,53.199488E-3,0.000000E+0,44.745794E-3,0.000000E+0,15.047603E-3,0.000000E+0,16.110554E-3,0.000000E+0,21.038778E-3,2.020963E+0,2.013458E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896678E+0,5.661848E+0,0.000000E+0,83.049485E-3,0.000000E+0,42.400624E-3,9.500000E+0,9.792797E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.699222E+0,0.000000E+0,40.880520E-3,996.844769E-3,3.068026E+0,997.649369E-3,3.059143E+0,999.516039E-3,3.052159E+0,1.000015E+0,3.046077E+0,30.485937E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.118609E+0,73.057394E+0,2.096741E+0,72.626655E+0,72.603350E+0,2.110150E+0,72.605737E+0,72.866449E+0,2.125561E+0,72.661941E+0,72.884420E+0,2.127623E+0
 10/25/2017,13:56:18.118,439.844037E-6,73.127736E+0,3.982310E-3,999.071565E-3,1.004914E+0,0.000000E+0,1.014806E+0,3.101637E+0,0.000000E+0,72.953544E+0,3.979132E-3,997.718389E-3,1.014363E+0,0.000000E+0,1.066283E+0,3.110336E+0,0.000000E+0,77.151278E+0,30.846211E+0,72.507277E+0,3.971285E-3,3.968107E-3,0.000000E+0,1.022635E+0,1.000000E+0,44.000000E+0,98.326335E+0,23.595249E+0,8.629500E-3,12.299863E-3,1.000000E+0,2.654042E+0,1.000000E+0,20.000000E+0,6.578012E-3,42.634463E+0,0.000000E+0,2.679987E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.975282E+0,0.000000E+0,-219.251380E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.102772E-3,0.000000E+0,157.487397E-3,0.000000E+0,-207.306766E-3,0.000000E+0,2.077322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,963.408956E-3,3.056939E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.008842E+0,3.039398E+0,0.000000E+0,242.049812E+0,4.010450E-3,3.982297E-3,86.565733E+0,73.887373E+0,73.381686E+0,87.539212E+0,78.765199E+0,3.980935E-3,3.980935E-3,69.114536E+0,4.530141E+0,1.761221E+0,75.592928E+0,74.240501E+0,0.000000E+0,74.216956E+0,73.643698E+0,0.000000E+0,73.942326E+0,1.071825E+0,968.895176E-3,2.122399E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.480695E-3,68.851799E+0,30.513563E+0,0.000000E+0,1.227196E+0,1.238543E+0,1.010478E+0,60.000000E+0,1.000000E+0,1.255529E+0,651.324391E-3,1.990954E+0,60.000000E+0,1.893510E+0,0.000000E+0,73.374993E+0,989.776342E-3,990.963016E-3,1.004035E+0,50.000000E+0,1.000000E+0,85.660434E+0,2.667708E+0,2.517020E+0,1.190662E+0,25.000000E+0,0.000000E+0,1.231205E+0,1.223796E+0,1.011880E+0,60.000000E+0,3.990276E-3,49.529356E+0,8.740591E-3,23.860214E+0,3.770742E+0,30.618126E+0,0.000000E+0,53.618549E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.047603E-3,0.000000E+0,17.946559E-3,2.020963E+0,2.013426E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895787E+0,5.661300E+0,0.000000E+0,81.405479E-3,0.000000E+0,41.949328E-3,9.500000E+0,9.792893E+0,0.000000E+0,15.401920E-3,10.000000E+0,9.700221E+0,0.000000E+0,44.971268E-3,996.812585E-3,3.067672E+0,997.665461E-3,3.058934E+0,997.713737E-3,3.050647E+0,997.053965E-3,3.045723E+0,29.841567E-3,9.883770E+0,1.000000E+0,1.000000E+0,73.118937E+0,73.060623E+0,2.096293E+0,72.626796E+0,72.604707E+0,2.109033E+0,72.602508E+0,72.864390E+0,2.122734E+0,72.659133E+0,72.885824E+0,2.121589E+0
 10/25/2017,13:56:28.118,439.844037E-6,73.130263E+0,3.985876E-3,997.460641E-3,1.007453E+0,0.000000E+0,1.013321E+0,3.101315E+0,0.000000E+0,72.955135E+0,3.978937E-3,997.831154E-3,1.011906E+0,0.000000E+0,1.066299E+0,3.110449E+0,0.000000E+0,77.155259E+0,30.852389E+0,72.508587E+0,3.977900E-3,3.970896E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,98.306825E+0,23.586898E+0,8.607255E-3,12.302522E-3,1.000000E+0,2.653132E+0,1.000000E+0,20.000000E+0,6.565816E-3,42.634695E+0,0.000000E+0,2.691394E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.975411E+0,0.000000E+0,-220.828605E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.652136E-3,0.000000E+0,155.521807E-3,0.000000E+0,-210.851273E-3,0.000000E+0,2.074293E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,961.380373E-3,3.057550E+0,0.000000E+0,997.858565E-3,0.000000E+0,1.009897E+0,3.039237E+0,0.000000E+0,242.075863E+0,4.012266E-3,3.982556E-3,86.573192E+0,73.889339E+0,73.385758E+0,87.561875E+0,78.769743E+0,3.976394E-3,3.976329E-3,69.100085E+0,4.535296E+0,1.761511E+0,75.600887E+0,74.241016E+0,0.000000E+0,74.217377E+0,73.643230E+0,0.000000E+0,73.946632E+0,1.084285E+0,976.543055E-3,2.125683E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.472913E-3,68.853061E+0,30.510637E+0,0.000000E+0,1.228218E+0,1.235142E+0,1.002678E+0,60.000000E+0,1.000000E+0,1.254013E+0,649.359146E-3,2.002697E+0,60.000000E+0,1.869270E+0,0.000000E+0,73.372887E+0,990.925765E-3,989.350616E-3,1.004307E+0,50.000000E+0,1.000000E+0,85.702508E+0,2.667038E+0,2.517052E+0,1.182789E+0,25.000000E+0,0.000000E+0,1.224609E+0,1.223429E+0,1.008064E+0,60.000000E+0,3.990795E-3,49.527818E+0,8.715104E-3,23.861559E+0,3.779763E+0,30.621378E+0,0.000000E+0,52.619251E-3,0.000000E+0,44.616951E-3,0.000000E+0,17.882138E-3,0.000000E+0,16.303817E-3,0.000000E+0,18.333086E-3,2.020834E+0,2.013587E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.898727E+0,5.659462E+0,0.000000E+0,81.308773E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793988E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.199684E-3,996.635573E-3,3.068010E+0,997.713737E-3,3.059610E+0,999.628683E-3,3.052497E+0,996.973505E-3,3.046431E+0,30.485937E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.119967E+0,73.061980E+0,2.096117E+0,72.628855E+0,72.606767E+0,2.109112E+0,72.604005E+0,72.865841E+0,2.126615E+0,72.662221E+0,72.886573E+0,2.124271E+0
 10/25/2017,13:56:38.118,-365.247996E-6,73.126472E+0,3.983088E-3,998.539960E-3,1.006574E+0,0.000000E+0,1.015589E+0,3.100477E+0,0.000000E+0,72.954386E+0,3.984320E-3,998.185557E-3,988.154557E-3,0.000000E+0,1.070228E+0,3.109257E+0,0.000000E+0,77.162378E+0,30.853411E+0,72.506528E+0,3.976992E-3,3.969339E-3,0.000000E+0,1.016423E+0,1.000000E+0,44.000000E+0,98.315005E+0,23.591259E+0,8.615881E-3,12.275543E-3,1.000000E+0,2.652940E+0,1.000000E+0,20.000000E+0,6.553232E-3,42.640188E+0,0.000000E+0,2.702575E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.970776E+0,0.000000E+0,-222.502395E-3,0.000000E+0,135.881781E-3,0.000000E+0,135.559899E-3,0.000000E+0,154.232896E-3,0.000000E+0,-209.336801E-3,0.000000E+0,2.073584E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.009875E+0,3.056360E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.007947E+0,3.040203E+0,0.000000E+0,242.083968E+0,4.012331E-3,3.982426E-3,86.587219E+0,73.889526E+0,73.390391E+0,87.579470E+0,78.776115E+0,3.985346E-3,3.978534E-3,69.071510E+0,4.520797E+0,1.757692E+0,75.600513E+0,74.241438E+0,0.000000E+0,74.217330E+0,73.644306E+0,0.000000E+0,73.945789E+0,1.092846E+0,1.000205E+0,2.127708E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.462407E-3,68.850349E+0,30.509894E+0,0.000000E+0,1.224035E+0,1.232236E+0,1.006051E+0,60.000000E+0,1.000000E+0,1.255959E+0,646.882618E-3,2.005557E+0,60.000000E+0,1.876700E+0,0.000000E+0,73.372465E+0,990.845944E-3,992.128414E-3,1.012198E+0,50.000000E+0,1.000000E+0,85.679477E+0,2.670518E+0,2.520422E+0,1.200324E+0,25.000000E+0,0.000000E+0,1.226366E+0,1.223908E+0,1.007968E+0,60.000000E+0,3.988978E-3,49.525114E+0,8.666855E-3,23.858497E+0,3.745611E+0,30.618591E+0,0.000000E+0,54.553376E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.500023E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.454575E-3,2.020931E+0,2.013587E+0,2.018451E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896312E+0,5.658785E+0,0.000000E+0,82.082423E-3,0.000000E+0,41.820386E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.699512E+0,0.000000E+0,43.199684E-3,996.522930E-3,3.068429E+0,997.617185E-3,3.059964E+0,996.587297E-3,3.050341E+0,996.973505E-3,3.047477E+0,35.318711E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.120481E+0,73.060670E+0,2.101567E+0,72.626843E+0,72.607468E+0,2.110517E+0,72.609200E+0,72.868415E+0,2.126216E+0,72.663485E+0,72.886901E+0,2.122946E+0
 10/25/2017,13:56:48.118,600.862443E-6,73.130029E+0,3.984579E-3,998.298322E-3,991.788162E-3,0.000000E+0,1.014152E+0,3.102507E+0,0.000000E+0,72.954339E+0,3.974852E-3,997.750607E-3,982.539639E-3,0.000000E+0,1.063457E+0,3.112575E+0,0.000000E+0,77.165750E+0,30.855502E+0,72.504469E+0,3.978548E-3,3.971026E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,98.311150E+0,23.585599E+0,8.631186E-3,12.320940E-3,1.000000E+0,2.654745E+0,1.000000E+0,20.000000E+0,6.596889E-3,42.640142E+0,0.000000E+0,2.689009E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.986613E+0,0.000000E+0,-212.524032E-3,0.000000E+0,139.164985E-3,0.000000E+0,136.622112E-3,0.000000E+0,141.730455E-3,0.000000E+0,-202.473347E-3,0.000000E+0,2.082639E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.009715E+0,3.057051E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.003393E+0,3.038916E+0,0.000000E+0,242.074898E+0,4.009996E-3,3.985281E-3,86.597493E+0,73.893599E+0,73.388940E+0,87.601898E+0,78.780003E+0,3.982232E-3,3.976783E-3,69.051026E+0,4.510165E+0,1.756322E+0,75.607958E+0,74.240923E+0,0.000000E+0,74.219249E+0,73.640328E+0,0.000000E+0,73.950798E+0,1.062960E+0,1.003861E+0,2.125237E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.465520E-3,68.847590E+0,30.510265E+0,0.000000E+0,1.226414E+0,1.224779E+0,1.005651E+0,60.000000E+0,1.000000E+0,1.254827E+0,647.186193E-3,1.996387E+0,60.000000E+0,1.889755E+0,0.000000E+0,73.370874E+0,990.574553E-3,992.240165E-3,1.005968E+0,50.000000E+0,1.000000E+0,85.678867E+0,2.674366E+0,2.518266E+0,1.185712E+0,25.000000E+0,0.000000E+0,1.229831E+0,1.226720E+0,1.013924E+0,60.000000E+0,3.990405E-3,49.519056E+0,8.688709E-3,23.855806E+0,3.650888E+0,30.622400E+0,0.000000E+0,35.598951E-3,0.000000E+0,53.056133E-3,0.000000E+0,17.173504E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.034366E-3,2.020802E+0,2.013426E+0,2.018483E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895727E+0,5.660010E+0,0.000000E+0,81.921246E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791379E+0,0.000000E+0,21.908465E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.265576E-3,996.603389E-3,3.068171E+0,998.003392E-3,3.059047E+0,999.435579E-3,3.051661E+0,999.081556E-3,3.047251E+0,31.130307E-3,9.832862E+0,1.000000E+0,1.000000E+0,73.122728E+0,73.063244E+0,2.105098E+0,72.629042E+0,72.607749E+0,2.108793E+0,72.607702E+0,72.866075E+0,2.127653E+0,72.661941E+0,72.887088E+0,2.120966E+0
 10/25/2017,13:56:58.118,1.244936E-3,73.131105E+0,3.984839E-3,999.039347E-3,1.015660E+0,0.000000E+0,1.013689E+0,3.096466E+0,0.000000E+0,72.951204E+0,3.981272E-3,998.105011E-3,1.023264E+0,0.000000E+0,1.052708E+0,3.107082E+0,0.000000E+0,77.169216E+0,30.847604E+0,72.501287E+0,3.976408E-3,3.969599E-3,0.000000E+0,1.026649E+0,1.000000E+0,44.000000E+0,98.339169E+0,23.590192E+0,8.630408E-3,12.313028E-3,1.000000E+0,2.653419E+0,1.000000E+0,20.000000E+0,6.560303E-3,42.641864E+0,0.000000E+0,2.684885E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.994821E+0,0.000000E+0,-199.809665E-3,0.000000E+0,136.815241E-3,0.000000E+0,136.654300E-3,0.000000E+0,136.703701E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.081124E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.007431E+0,3.056392E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.007340E+0,3.039913E+0,0.000000E+0,242.082327E+0,4.013174E-3,3.976459E-3,86.605093E+0,73.891211E+0,73.392778E+0,87.623905E+0,78.783798E+0,3.976329E-3,3.979313E-3,69.062390E+0,4.529174E+0,1.757933E+0,75.598874E+0,74.239471E+0,0.000000E+0,74.219109E+0,73.640000E+0,0.000000E+0,73.954730E+0,1.040438E+0,1.003750E+0,2.124742E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.479852E-3,68.845859E+0,30.511241E+0,0.000000E+0,1.229223E+0,1.231533E+0,985.689707E-3,60.000000E+0,1.000000E+0,1.255050E+0,648.304625E-3,2.001547E+0,60.000000E+0,1.860132E+0,0.000000E+0,73.368908E+0,987.605210E-3,990.372335E-3,1.008013E+0,50.000000E+0,1.000000E+0,85.682901E+0,2.674654E+0,2.525486E+0,1.199206E+0,25.000000E+0,0.000000E+0,1.225871E+0,1.225618E+0,991.520933E-3,60.000000E+0,3.989238E-3,49.516818E+0,8.664909E-3,23.851677E+0,3.576785E+0,30.624397E+0,0.000000E+0,18.610886E-3,0.000000E+0,42.716525E-3,0.000000E+0,20.233513E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.294993E-3,2.020931E+0,2.013684E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895528E+0,5.660977E+0,0.000000E+0,83.726429E-3,0.000000E+0,43.367686E-3,9.500000E+0,9.792958E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.699995E+0,0.000000E+0,45.067900E-3,996.603389E-3,3.068139E+0,997.697645E-3,3.060206E+0,999.194200E-3,3.052031E+0,998.952820E-3,3.045417E+0,34.674341E-3,9.872171E+0,1.000000E+0,1.000000E+0,73.127455E+0,73.065584E+0,2.096341E+0,72.626000E+0,72.608872E+0,2.115275E+0,72.608872E+0,72.868321E+0,2.128372E+0,72.664655E+0,72.886058E+0,2.121094E+0
 10/25/2017,13:57:08.118,1.244936E-3,73.130590E+0,3.986266E-3,997.525078E-3,1.003157E+0,0.000000E+0,1.011756E+0,3.096369E+0,0.000000E+0,72.954012E+0,3.985293E-3,997.251221E-3,969.188261E-3,0.000000E+0,1.061364E+0,3.105326E+0,0.000000E+0,77.176288E+0,30.845979E+0,72.499836E+0,3.977576E-3,3.969534E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,98.325441E+0,23.585831E+0,8.647593E-3,12.324117E-3,1.000000E+0,2.658307E+0,1.000000E+0,20.000000E+0,6.537599E-3,42.645030E+0,0.000000E+0,2.675218E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.995079E+0,0.000000E+0,-214.938152E-3,0.000000E+0,138.714349E-3,0.000000E+0,137.523383E-3,0.000000E+0,151.977301E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.080770E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.006616E+0,3.057872E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.008794E+0,3.039414E+0,0.000000E+0,242.087055E+0,4.011747E-3,3.986319E-3,86.618181E+0,73.890135E+0,73.396195E+0,87.647178E+0,78.791809E+0,3.982426E-3,3.980805E-3,69.199749E+0,4.529174E+0,1.758401E+0,75.596112E+0,74.241578E+0,0.000000E+0,74.219671E+0,73.641825E+0,0.000000E+0,73.954262E+0,1.058855E+0,1.004963E+0,2.126815E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.463639E-3,68.846888E+0,30.509522E+0,0.000000E+0,1.221433E+0,1.235845E+0,994.367867E-3,60.000000E+0,1.000000E+0,1.246275E+0,650.381713E-3,2.007075E+0,60.000000E+0,1.876201E+0,0.000000E+0,73.369096E+0,987.477497E-3,983.906769E-3,992.373126E-3,50.000000E+0,1.000000E+0,85.688858E+0,2.670662E+0,2.522036E+0,1.196203E+0,25.000000E+0,0.000000E+0,1.225344E+0,1.222215E+0,998.035899E-3,60.000000E+0,3.988394E-3,49.511505E+0,8.724961E-3,23.850517E+0,3.625435E+0,30.623375E+0,0.000000E+0,752.465165E-6,0.000000E+0,45.293374E-3,0.000000E+0,21.103200E-3,0.000000E+0,24.453104E-3,0.000000E+0,18.622982E-3,2.020802E+0,2.013523E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895496E+0,5.661590E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792958E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.699576E+0,0.000000E+0,43.457369E-3,997.247069E-3,3.068107E+0,997.295345E-3,3.059546E+0,996.362010E-3,3.053286E+0,997.424081E-3,3.045433E+0,29.197198E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.126893E+0,73.065584E+0,2.103804E+0,72.625766E+0,72.607983E+0,2.110278E+0,72.604661E+0,72.867432E+0,2.129857E+0,72.668211E+0,72.887041E+0,2.125819E+0
 10/25/2017,13:57:18.118,2.372065E-3,73.133211E+0,3.980948E-3,997.927809E-3,1.011157E+0,0.000000E+0,1.015190E+0,3.099366E+0,0.000000E+0,72.955462E+0,3.974787E-3,997.380095E-3,1.005334E+0,0.000000E+0,1.066731E+0,3.110723E+0,0.000000E+0,77.180925E+0,30.847744E+0,72.498713E+0,3.975111E-3,3.971933E-3,0.000000E+0,1.023081E+0,1.000000E+0,44.000000E+0,98.307436E+0,23.586388E+0,8.628657E-3,12.303494E-3,1.000000E+0,2.657173E+0,1.000000E+0,20.000000E+0,6.545513E-3,42.648986E+0,0.000000E+0,2.684627E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.002482E+0,0.000000E+0,-216.837260E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.845266E-3,0.000000E+0,150.140602E-3,0.000000E+0,-191.549822E-3,0.000000E+0,2.083509E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.001297E+0,3.058097E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010376E+0,3.039205E+0,0.000000E+0,242.086862E+0,4.011358E-3,3.980351E-3,86.631176E+0,73.893458E+0,73.397084E+0,87.670639E+0,78.796540E+0,3.971853E-3,3.980221E-3,69.203256E+0,4.524341E+0,1.760399E+0,75.586466E+0,74.242327E+0,0.000000E+0,74.219249E+0,73.642200E+0,0.000000E+0,73.958709E+0,1.074094E+0,1.000812E+0,2.125539E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.481733E-3,68.847730E+0,30.509661E+0,0.000000E+0,1.222087E+0,1.234791E+0,1.001975E+0,60.000000E+0,1.000000E+0,1.250487E+0,650.413668E-3,2.010909E+0,60.000000E+0,1.894687E+0,0.000000E+0,73.368955E+0,988.690776E-3,990.340406E-3,1.006160E+0,50.000000E+0,1.000000E+0,85.698662E+0,2.671269E+0,2.517899E+0,1.185121E+0,25.000000E+0,0.000000E+0,1.227148E+0,1.222486E+0,997.812346E-3,60.000000E+0,3.991768E-3,49.506611E+0,8.740656E-3,23.848568E+0,3.636712E+0,30.625233E+0,0.000000E+0,-279.068162E-6,0.000000E+0,46.066429E-3,0.000000E+0,22.649309E-3,0.000000E+0,23.680049E-3,0.000000E+0,18.333086E-3,2.020834E+0,2.013458E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895794E+0,5.661493E+0,0.000000E+0,84.274431E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.804479E-3,10.000000E+0,9.687722E+0,0.000000E+0,48.450015E-3,996.426378E-3,3.067882E+0,997.810289E-3,3.059079E+0,999.564315E-3,3.052063E+0,997.343621E-3,3.045755E+0,30.485937E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.125255E+0,73.066005E+0,2.103117E+0,72.627685E+0,72.605831E+0,2.104818E+0,72.608030E+0,72.868321E+0,2.128755E+0,72.668352E+0,72.887228E+0,2.116146E+0
 10/25/2017,13:57:28.118,2.533083E-3,73.135037E+0,3.982699E-3,999.087674E-3,996.578510E-3,0.000000E+0,1.012986E+0,3.103957E+0,0.000000E+0,72.954807E+0,3.984774E-3,997.412313E-3,1.002176E+0,0.000000E+0,1.062019E+0,3.113929E+0,0.000000E+0,77.185468E+0,30.849927E+0,72.496982E+0,3.976862E-3,3.969015E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.321163E+0,23.588476E+0,8.630602E-3,12.309137E-3,1.000000E+0,2.656502E+0,1.000000E+0,20.000000E+0,6.568152E-3,42.647264E+0,0.000000E+0,2.689815E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.001806E+0,0.000000E+0,-220.249216E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.907479E-3,0.000000E+0,151.075063E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.085152E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007207E+0,3.057277E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.012006E+0,3.039076E+0,0.000000E+0,242.094485E+0,4.014082E-3,3.981583E-3,86.640934E+0,73.893177E+0,73.398395E+0,87.692551E+0,78.800195E+0,3.981583E-3,3.978145E-3,69.172950E+0,4.526597E+0,1.757885E+0,75.588761E+0,74.241250E+0,0.000000E+0,74.219203E+0,73.644400E+0,0.000000E+0,73.956836E+0,1.062848E+0,1.007757E+0,2.122510E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.488088E-3,68.847777E+0,30.502972E+0,0.000000E+0,1.219342E+0,1.232348E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.250583E+0,649.055572E-3,2.004151E+0,60.000000E+0,1.876039E+0,0.000000E+0,73.363573E+0,988.116065E-3,988.169253E-3,1.005025E+0,50.000000E+0,1.000000E+0,85.716767E+0,2.671077E+0,2.522723E+0,1.193664E+0,25.000000E+0,0.000000E+0,1.228490E+0,1.224627E+0,1.004200E+0,60.000000E+0,3.988978E-3,49.500786E+0,8.665752E-3,23.849543E+0,3.622214E+0,30.626069E+0,0.000000E+0,75.521419E-6,0.000000E+0,45.615480E-3,0.000000E+0,24.034366E-3,0.000000E+0,24.130998E-3,0.000000E+0,18.075402E-3,2.020770E+0,2.013523E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896801E+0,5.662267E+0,0.000000E+0,84.854669E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.675637E-3,10.000000E+0,9.693327E+0,0.000000E+0,43.199684E-3,996.893045E-3,3.068042E+0,996.941321E-3,3.059401E+0,996.732125E-3,3.052578E+0,997.826381E-3,3.045819E+0,30.163752E-3,9.849616E+0,1.000000E+0,1.000000E+0,73.125723E+0,73.068064E+0,2.106505E+0,72.626749E+0,72.610463E+0,2.111810E+0,72.606954E+0,72.869959E+0,2.132573E+0,72.664280E+0,72.884280E+0,2.123121E+0
 10/25/2017,13:57:38.118,2.211047E-3,73.132603E+0,3.984579E-3,999.136002E-3,1.003668E+0,0.000000E+0,1.013130E+0,3.104086E+0,0.000000E+0,72.953824E+0,3.981013E-3,997.396204E-3,1.007934E+0,0.000000E+0,1.065150E+0,3.116973E+0,0.000000E+0,77.185796E+0,30.846768E+0,72.500725E+0,3.974138E-3,3.969988E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,98.338463E+0,23.583836E+0,8.643118E-3,12.278915E-3,1.000000E+0,2.655352E+0,1.000000E+0,20.000000E+0,6.572822E-3,42.644797E+0,0.000000E+0,2.684240E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.002933E+0,0.000000E+0,-222.019571E-3,0.000000E+0,135.978346E-3,0.000000E+0,138.102772E-3,0.000000E+0,149.141696E-3,0.000000E+0,-192.645397E-3,0.000000E+0,2.087086E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.014347E+0,3.056842E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.006860E+0,3.038948E+0,0.000000E+0,242.105484E+0,4.010969E-3,3.982037E-3,86.651912E+0,73.894160E+0,73.402654E+0,87.715966E+0,78.803802E+0,3.989951E-3,3.977302E-3,69.141989E+0,4.524341E+0,1.761125E+0,75.590165E+0,74.240033E+0,0.000000E+0,74.218641E+0,73.646646E+0,0.000000E+0,73.957351E+0,1.076074E+0,1.008268E+0,2.123355E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.471616E-3,68.844550E+0,30.500975E+0,0.000000E+0,1.223716E+0,1.230591E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.254938E+0,647.633566E-3,1.998655E+0,60.000000E+0,1.876056E+0,0.000000E+0,73.363947E+0,986.216324E-3,988.504505E-3,1.000952E+0,50.000000E+0,1.000000E+0,85.710154E+0,2.670455E+0,2.521700E+0,1.183875E+0,25.000000E+0,0.000000E+0,1.230694E+0,1.221128E+0,1.007473E+0,60.000000E+0,3.987746E-3,49.498176E+0,8.721006E-3,23.850007E+0,3.640578E+0,30.625326E+0,0.000000E+0,-2.342135E-3,0.000000E+0,45.003479E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.978770E-3,2.020802E+0,2.013780E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895777E+0,5.663105E+0,0.000000E+0,83.436310E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791347E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.678188E+0,0.000000E+0,43.264105E-3,997.053965E-3,3.068139E+0,997.263161E-3,3.059353E+0,996.876953E-3,3.053270E+0,999.371211E-3,3.046028E+0,25.653164E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.124553E+0,73.071995E+0,2.099985E+0,72.626796E+0,72.608966E+0,2.113822E+0,72.608966E+0,72.870474E+0,2.128005E+0,72.666714E+0,72.890364E+0,2.117167E+0
 10/25/2017,13:57:48.118,1.083918E-3,73.134849E+0,3.982828E-3,996.880708E-3,1.006095E+0,0.000000E+0,1.011597E+0,3.098512E+0,0.000000E+0,72.953356E+0,3.979716E-3,997.428423E-3,1.006674E+0,0.000000E+0,1.060630E+0,3.108854E+0,0.000000E+0,77.190994E+0,30.847697E+0,72.505265E+0,3.975825E-3,3.972323E-3,0.000000E+0,1.021998E+0,1.000000E+0,44.000000E+0,98.349558E+0,23.575949E+0,8.651614E-3,12.297074E-3,1.000000E+0,2.655943E+0,1.000000E+0,20.000000E+0,6.566335E-3,42.649405E+0,0.000000E+0,2.683757E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.000712E+0,0.000000E+0,-219.702016E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.360278E-3,0.000000E+0,153.362880E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.089535E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.013293E+0,3.056730E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.004703E+0,3.040074E+0,0.000000E+0,242.109585E+0,4.009541E-3,3.981648E-3,86.664907E+0,73.895190E+0,73.404385E+0,87.734641E+0,78.809190E+0,3.976264E-3,3.979702E-3,69.119587E+0,4.520797E+0,1.761125E+0,75.601683E+0,74.242514E+0,0.000000E+0,74.219811E+0,73.644306E+0,0.000000E+0,73.958428E+0,1.050341E+0,1.003063E+0,2.126719E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.479269E-3,68.843194E+0,30.500371E+0,0.000000E+0,1.223428E+0,1.234008E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.249769E+0,651.596010E-3,2.003768E+0,60.000000E+0,1.883115E+0,0.000000E+0,73.364088E+0,986.344038E-3,990.531978E-3,995.120851E-3,50.000000E+0,1.000000E+0,85.727556E+0,2.671652E+0,2.515119E+0,1.196347E+0,25.000000E+0,0.000000E+0,1.228522E+0,1.226065E+0,1.001533E+0,60.000000E+0,3.990081E-3,49.493189E+0,8.649539E-3,23.849450E+0,3.618669E+0,30.622678E+0,0.000000E+0,-440.245244E-6,0.000000E+0,46.098640E-3,0.000000E+0,24.163209E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.753295E-3,2.020706E+0,2.013587E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896744E+0,5.659623E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793151E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.689172E+0,0.000000E+0,40.493992E-3,996.490746E-3,3.068107E+0,997.826381E-3,3.060189E+0,999.660867E-3,3.050003E+0,1.000063E+0,3.047621E+0,29.841567E-3,9.867338E+0,1.000000E+0,1.000000E+0,73.126144E+0,73.073587E+0,2.096868E+0,72.630118E+0,72.609808E+0,2.113886E+0,72.606486E+0,72.872580E+0,2.131535E+0,72.664561E+0,72.890270E+0,2.117518E+0
