date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,13:57:58.118,1.244936E-3,73.131854E+0,3.981921E-3,999.023238E-3,1.002566E+0,0.000000E+0,1.013689E+0,3.095838E+0,0.000000E+0,72.953965E+0,3.984969E-3,996.880708E-3,1.005159E+0,0.000000E+0,1.062339E+0,3.104231E+0,0.000000E+0,77.196942E+0,30.856338E+0,72.504235E+0,3.975500E-3,3.967783E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,98.370948E+0,23.580589E+0,8.645972E-3,12.320226E-3,1.000000E+0,2.666660E+0,1.000000E+0,20.000000E+0,6.532150E-3,42.650197E+0,0.000000E+0,2.695035E+0,0.000000E+0,1.985232E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.999360E+0,0.000000E+0,-220.442346E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.585596E-3,0.000000E+0,154.974020E-3,0.000000E+0,-190.454247E-3,0.000000E+0,2.086635E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.012782E+0,3.058033E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.007707E+0,3.038932E+0,0.000000E+0,242.123720E+0,4.011423E-3,3.980221E-3,86.673774E+0,73.894488E+0,73.406960E+0,87.754489E+0,78.813781E+0,3.976588E-3,3.983529E-3,69.106212E+0,4.525630E+0,1.758997E+0,75.601918E+0,74.245416E+0,0.000000E+0,74.221777E+0,73.649595E+0,0.000000E+0,73.958989E+0,1.079061E+0,1.001147E+0,2.120422E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.478036E-3,68.840715E+0,30.498188E+0,0.000000E+0,1.224706E+0,1.235126E+0,998.778866E-3,60.000000E+0,1.000000E+0,1.251349E+0,645.780164E-3,2.000556E+0,60.000000E+0,1.906436E+0,0.000000E+0,73.365024E+0,992.059224E-3,990.069012E-3,988.587015E-3,50.000000E+0,1.000000E+0,85.743926E+0,2.670614E+0,2.519624E+0,1.200308E+0,25.000000E+0,0.000000E+0,1.225935E+0,1.222790E+0,995.672627E-3,60.000000E+0,3.991184E-3,49.489926E+0,8.693249E-3,23.845413E+0,3.657332E+0,30.625094E+0,0.000000E+0,139.992253E-6,0.000000E+0,44.971268E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.163209E-3,0.000000E+0,18.494140E-3,2.021124E+0,2.013684E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897655E+0,5.659849E+0,0.000000E+0,81.050889E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.793215E+0,0.000000E+0,22.456046E-3,10.000000E+0,9.685371E+0,0.000000E+0,41.331468E-3,996.812585E-3,3.067865E+0,997.794197E-3,3.059481E+0,998.743624E-3,3.050969E+0,997.230977E-3,3.045771E+0,27.908458E-3,9.875071E+0,1.000000E+0,1.000000E+0,73.127970E+0,73.076395E+0,2.103916E+0,72.629276E+0,72.611353E+0,2.111395E+0,72.605784E+0,72.871363E+0,2.129155E+0,72.665965E+0,72.888632E+0,2.115555E+0
 10/25/2017,13:58:08.118,2.050028E-3,73.134615E+0,3.988081E-3,998.346649E-3,1.007245E+0,0.000000E+0,1.015493E+0,3.102749E+0,0.000000E+0,72.953310E+0,3.979262E-3,997.380095E-3,991.009870E-3,0.000000E+0,1.064463E+0,3.108935E+0,0.000000E+0,77.199753E+0,30.857313E+0,72.506154E+0,3.976603E-3,3.963308E-3,0.000000E+0,1.024897E+0,1.000000E+0,44.000000E+0,98.374004E+0,23.580078E+0,8.630797E-3,12.300511E-3,1.000000E+0,2.658913E+0,1.000000E+0,20.000000E+0,6.528387E-3,42.648661E+0,0.000000E+0,2.690395E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.994982E+0,0.000000E+0,-208.339557E-3,0.000000E+0,135.817405E-3,0.000000E+0,138.746537E-3,0.000000E+0,148.400572E-3,0.000000E+0,-194.997660E-3,0.000000E+0,2.085249E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.004795E+0,3.057116E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.000548E+0,3.039575E+0,0.000000E+0,242.126807E+0,4.008179E-3,3.982297E-3,86.682969E+0,73.895752E+0,73.405321E+0,87.778795E+0,78.818793E+0,3.979507E-3,3.978210E-3,69.100506E+0,4.529496E+0,1.759932E+0,75.610018E+0,74.244855E+0,0.000000E+0,74.219952E+0,73.650672E+0,0.000000E+0,73.961938E+0,1.074301E+0,1.002999E+0,2.122144E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.496130E-3,68.841230E+0,30.497538E+0,0.000000E+0,1.219853E+0,1.232843E+0,998.123609E-3,60.000000E+0,1.000000E+0,1.249115E+0,652.426846E-3,2.007426E+0,60.000000E+0,1.886274E+0,0.000000E+0,73.361326E+0,990.351054E-3,983.603446E-3,987.948009E-3,50.000000E+0,1.000000E+0,85.773899E+0,2.669385E+0,2.521365E+0,1.180394E+0,25.000000E+0,0.000000E+0,1.231492E+0,1.219435E+0,995.656659E-3,60.000000E+0,3.987681E-3,49.487037E+0,8.590654E-3,23.840171E+0,3.637356E+0,30.623143E+0,0.000000E+0,2.718826E-3,0.000000E+0,44.745794E-3,0.000000E+0,23.615628E-3,0.000000E+0,25.032895E-3,0.000000E+0,20.652251E-3,2.020641E+0,2.013426E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899725E+0,5.661815E+0,0.000000E+0,83.823135E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.792313E+0,0.000000E+0,23.873313E-3,10.000000E+0,9.662533E+0,0.000000E+0,44.101581E-3,997.311437E-3,3.068107E+0,997.858565E-3,3.059691E+0,999.467763E-3,3.050148E+0,997.263161E-3,3.047573E+0,23.397869E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.129280E+0,73.075459E+0,2.101487E+0,72.629323E+0,72.610276E+0,2.112513E+0,72.607422E+0,72.871831E+0,2.123309E+0,72.665872E+0,72.890224E+0,2.117981E+0
 10/25/2017,13:58:18.118,922.899256E-6,73.136815E+0,3.984969E-3,997.347876E-3,991.229287E-3,0.000000E+0,1.013816E+0,3.103441E+0,0.000000E+0,72.952420E+0,3.980364E-3,997.927809E-3,1.018223E+0,0.000000E+0,1.063792E+0,3.114460E+0,0.000000E+0,77.204530E+0,30.847326E+0,72.498432E+0,3.973166E-3,3.971480E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,98.385051E+0,23.576227E+0,8.629500E-3,12.303300E-3,1.000000E+0,2.655368E+0,1.000000E+0,20.000000E+0,6.536755E-3,42.648055E+0,0.000000E+0,2.687881E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.993598E+0,0.000000E+0,-200.195925E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.362442E-3,0.000000E+0,141.504896E-3,0.000000E+0,-199.412182E-3,0.000000E+0,2.084186E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.099944E-3,0.000000E+0,1.004396E+0,3.056971E+0,0.000000E+0,998.582704E-3,0.000000E+0,1.006253E+0,3.039736E+0,0.000000E+0,242.128882E+0,4.008504E-3,3.982621E-3,86.697606E+0,73.893973E+0,73.409019E+0,87.800145E+0,78.825914E+0,3.976848E-3,3.984502E-3,69.204285E+0,4.526275E+0,1.758256E+0,75.613576E+0,74.245042E+0,0.000000E+0,74.220935E+0,73.654697E+0,0.000000E+0,73.961470E+0,1.057881E+0,1.007071E+0,2.121235E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.472654E-3,68.840481E+0,30.496469E+0,0.000000E+0,1.230085E+0,1.237058E+0,984.491066E-3,60.000000E+0,1.000000E+0,1.249291E+0,646.850663E-3,2.004071E+0,60.000000E+0,1.878151E+0,0.000000E+0,73.362637E+0,988.898311E-3,987.450857E-3,1.004211E+0,50.000000E+0,1.000000E+0,85.811189E+0,2.670231E+0,2.521333E+0,1.197880E+0,25.000000E+0,0.000000E+0,1.230822E+0,1.222934E+0,983.297385E-3,60.000000E+0,3.989108E-3,49.482935E+0,8.774573E-3,23.843418E+0,3.617059E+0,30.623004E+0,0.000000E+0,21.479838E-3,0.000000E+0,45.518849E-3,0.000000E+0,19.814775E-3,0.000000E+0,25.193948E-3,0.000000E+0,22.294993E-3,2.021124E+0,2.013201E+0,2.018483E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.902456E+0,5.657947E+0,0.000000E+0,84.016548E-3,0.000000E+0,45.914284E-3,9.500000E+0,9.792893E+0,0.000000E+0,22.391624E-3,10.000000E+0,9.660246E+0,0.000000E+0,42.168944E-3,996.345918E-3,3.067962E+0,997.617185E-3,3.060109E+0,998.019484E-3,3.050502E+0,999.403395E-3,3.046543E+0,37.896190E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.130169E+0,73.074335E+0,2.094727E+0,72.626562E+0,72.613412E+0,2.115770E+0,72.609668E+0,72.871878E+0,2.128260E+0,72.664982E+0,72.892797E+0,2.123967E+0
 10/25/2017,13:58:28.118,-687.284809E-6,73.136066E+0,3.979651E-3,999.248767E-3,977.528889E-3,0.000000E+0,1.013736E+0,3.104359E+0,0.000000E+0,72.955322E+0,3.980624E-3,997.557296E-3,1.002846E+0,0.000000E+0,1.061604E+0,3.115572E+0,0.000000E+0,77.210712E+0,30.854294E+0,72.501848E+0,3.973036E-3,3.968496E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,98.406113E+0,23.583697E+0,8.610498E-3,12.299409E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.569190E-3,42.648661E+0,0.000000E+0,2.699675E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.983684E+0,0.000000E+0,-208.436121E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.877454E-3,0.000000E+0,143.728268E-3,0.000000E+0,-204.600051E-3,0.000000E+0,2.081447E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001270E+0,0.000000E+0,1.009651E+0,3.055861E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.008842E+0,3.039076E+0,0.000000E+0,242.125698E+0,4.007920E-3,3.981972E-3,86.706379E+0,73.895939E+0,73.414916E+0,87.823654E+0,78.830693E+0,3.983594E-3,3.980221E-3,69.198954E+0,4.507910E+0,1.760029E+0,75.615121E+0,74.242421E+0,0.000000E+0,74.221637E+0,73.655446E+0,0.000000E+0,73.965308E+0,1.074669E+0,1.007374E+0,2.122128E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.462407E-3,68.839920E+0,30.493218E+0,0.000000E+0,1.222087E+0,1.233641E+0,1.006802E+0,60.000000E+0,1.000000E+0,1.249243E+0,648.863841E-3,2.010254E+0,60.000000E+0,1.874557E+0,0.000000E+0,73.357629E+0,988.882347E-3,983.140480E-3,1.002326E+0,50.000000E+0,1.000000E+0,85.835159E+0,2.671444E+0,2.521509E+0,1.200563E+0,25.000000E+0,0.000000E+0,1.230710E+0,1.224867E+0,1.003609E+0,60.000000E+0,3.989108E-3,49.477902E+0,8.740396E-3,23.841841E+0,3.653788E+0,30.624769E+0,0.000000E+0,36.469307E-3,0.000000E+0,45.712112E-3,0.000000E+0,16.110554E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.420893E-3,2.020673E+0,2.013651E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904139E+0,5.655368E+0,0.000000E+0,83.210662E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793280E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.660149E+0,0.000000E+0,42.297787E-3,996.474654E-3,3.067463E+0,998.711440E-3,3.059481E+0,998.743624E-3,3.053382E+0,997.247069E-3,3.045851E+0,31.452492E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.127034E+0,73.074242E+0,2.096884E+0,72.630539E+0,72.611867E+0,2.112481E+0,72.608498E+0,72.872440E+0,2.124523E+0,72.667135E+0,72.890692E+0,2.113288E+0
 10/25/2017,13:58:38.118,-204.229589E-6,73.133399E+0,3.984125E-3,998.974910E-3,1.006383E+0,0.000000E+0,1.012794E+0,3.105648E+0,0.000000E+0,72.955884E+0,3.981013E-3,997.380095E-3,1.017505E+0,0.000000E+0,1.053890E+0,3.114106E+0,0.000000E+0,77.216707E+0,30.848719E+0,72.491694E+0,3.978743E-3,3.968496E-3,0.000000E+0,1.015626E+0,1.000000E+0,44.000000E+0,98.421391E+0,23.583558E+0,8.628203E-3,12.280796E-3,1.000000E+0,2.657700E+0,1.000000E+0,20.000000E+0,6.540388E-3,42.649219E+0,0.000000E+0,2.698096E+0,0.000000E+0,1.990357E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.970840E+0,0.000000E+0,-224.626821E-3,0.000000E+0,138.456843E-3,0.000000E+0,139.712185E-3,0.000000E+0,155.006242E-3,0.000000E+0,-208.756791E-3,0.000000E+0,2.080577E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.003038E+0,3.057293E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.016033E+0,3.039125E+0,0.000000E+0,242.135684E+0,4.010255E-3,3.980286E-3,86.719656E+0,73.896313E+0,73.420205E+0,87.842752E+0,78.834441E+0,3.988005E-3,3.982426E-3,69.154570E+0,4.518542E+0,1.759513E+0,75.615168E+0,74.245089E+0,0.000000E+0,74.222386E+0,73.654697E+0,0.000000E+0,73.964091E+0,1.049654E+0,996.852248E-3,2.121984E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.462731E-3,68.836413E+0,30.492056E+0,0.000000E+0,1.227419E+0,1.230096E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.245637E+0,647.122282E-3,2.010861E+0,60.000000E+0,1.885758E+0,0.000000E+0,73.357910E+0,988.499206E-3,985.806528E-3,1.006415E+0,50.000000E+0,1.000000E+0,85.864569E+0,2.663429E+0,2.517292E+0,1.192307E+0,25.000000E+0,0.000000E+0,1.224274E+0,1.227967E+0,1.000958E+0,60.000000E+0,3.989367E-3,49.475758E+0,8.756090E-3,23.841470E+0,3.752377E+0,30.626116E+0,0.000000E+0,53.747491E-3,0.000000E+0,45.100111E-3,0.000000E+0,13.791389E-3,0.000000E+0,17.173504E-3,0.000000E+0,23.454575E-3,2.020899E+0,2.013426E+0,2.018580E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.906315E+0,5.641829E+0,0.000000E+0,85.918437E-3,0.000000E+0,50.104889E-3,9.500000E+0,9.791927E+0,0.000000E+0,13.276019E-3,10.000000E+0,9.775209E+0,0.000000E+0,42.813157E-3,996.522930E-3,3.068026E+0,997.922932E-3,3.059916E+0,999.580407E-3,3.050100E+0,997.794197E-3,3.047959E+0,33.063417E-3,9.878615E+0,1.000000E+0,1.000000E+0,73.130590E+0,73.075973E+0,2.104731E+0,72.629978E+0,72.613739E+0,2.112689E+0,72.605363E+0,72.872533E+0,2.121233E+0,72.665638E+0,72.891113E+0,2.118604E+0
 10/25/2017,13:58:48.118,1.405954E-3,73.137470E+0,3.981985E-3,998.846036E-3,1.002646E+0,0.000000E+0,1.012076E+0,3.102732E+0,0.000000E+0,72.957615E+0,3.981077E-3,997.831154E-3,1.027108E+0,0.000000E+0,1.050425E+0,3.113719E+0,0.000000E+0,77.220407E+0,30.841705E+0,72.494455E+0,3.975825E-3,3.967588E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,98.450774E+0,23.578362E+0,8.609655E-3,12.283196E-3,1.000000E+0,2.659824E+0,1.000000E+0,20.000000E+0,6.552064E-3,42.647683E+0,0.000000E+0,2.704186E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.979402E+0,0.000000E+0,-239.208107E-3,0.000000E+0,139.390303E-3,0.000000E+0,138.875290E-3,0.000000E+0,166.380885E-3,0.000000E+0,-195.899898E-3,0.000000E+0,2.088697E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003314E+0,0.000000E+0,706.801540E-3,3.057937E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.002226E+0,3.038738E+0,0.000000E+0,242.148131E+0,4.010774E-3,3.984891E-3,86.728382E+0,73.898373E+0,73.418988E+0,87.865838E+0,78.837908E+0,3.986513E-3,3.982881E-3,69.156675E+0,4.523697E+0,1.757450E+0,75.614700E+0,74.248038E+0,0.000000E+0,74.223135E+0,73.658395E+0,0.000000E+0,73.962640E+0,1.032595E+0,1.003574E+0,2.122144E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.445221E-3,68.834308E+0,30.571349E+0,0.000000E+0,1.222965E+0,1.234727E+0,1.002998E+0,60.000000E+0,1.000000E+0,1.255258E+0,651.707854E-3,1.986289E+0,60.000000E+0,1.868513E+0,0.000000E+0,73.356739E+0,986.807000E-3,987.610500E-3,996.430813E-3,50.000000E+0,1.000000E+0,85.906035E+0,2.663589E+0,2.516301E+0,1.194000E+0,25.000000E+0,0.000000E+0,1.228298E+0,1.227503E+0,1.007186E+0,60.000000E+0,3.989173E-3,49.470957E+0,8.690590E-3,23.843001E+0,3.753344E+0,30.622678E+0,0.000000E+0,19.513478E-3,0.000000E+0,45.035689E-3,0.000000E+0,19.718143E-3,0.000000E+0,15.466341E-3,0.000000E+0,15.949501E-3,2.020834E+0,2.013490E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909545E+0,5.624550E+0,0.000000E+0,86.788794E-3,0.000000E+0,39.950732E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.778527E+0,0.000000E+0,43.328527E-3,996.426378E-3,3.068284E+0,997.391897E-3,3.059819E+0,998.470060E-3,3.053109E+0,999.725235E-3,3.046077E+0,24.042239E-3,9.881193E+0,1.000000E+0,1.000000E+0,73.128812E+0,73.077190E+0,2.101135E+0,72.629510E+0,72.613271E+0,2.112114E+0,72.605269E+0,72.872814E+0,2.129762E+0,72.666059E+0,72.889381E+0,2.118349E+0
 10/25/2017,13:58:58.118,3.016139E-3,73.135598E+0,3.981596E-3,998.475523E-3,1.013009E+0,0.000000E+0,1.013561E+0,3.097384E+0,0.000000E+0,72.956445E+0,3.979780E-3,997.686170E-3,982.890572E-3,0.000000E+0,1.059256E+0,3.104666E+0,0.000000E+0,77.224341E+0,30.840218E+0,72.488090E+0,3.979132E-3,3.967199E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,98.465912E+0,23.581702E+0,8.612573E-3,12.300835E-3,1.000000E+0,2.666548E+0,1.000000E+0,20.000000E+0,6.562897E-3,42.646566E+0,0.000000E+0,2.708343E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.989478E+0,0.000000E+0,-225.978728E-3,0.000000E+0,138.199337E-3,0.000000E+0,134.143615E-3,0.000000E+0,161.160794E-3,0.000000E+0,-184.686368E-3,0.000000E+0,2.085990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.005578E+0,3.056971E+0,0.000000E+0,999.419487E-3,0.000000E+0,998.262882E-3,3.039994E+0,0.000000E+0,242.146394E+0,4.010450E-3,3.979897E-3,86.740204E+0,73.899356E+0,73.421375E+0,87.888925E+0,78.843483E+0,3.991313E-3,3.981064E-3,69.152559E+0,4.512098E+0,1.759996E+0,75.616573E+0,74.248366E+0,0.000000E+0,74.223930E+0,73.659003E+0,0.000000E+0,73.964466E+0,1.050677E+0,1.008699E+0,2.122383E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.463315E-3,68.834074E+0,30.579385E+0,0.000000E+0,1.225232E+0,1.234200E+0,1.004005E+0,60.000000E+0,1.000000E+0,1.246371E+0,647.761386E-3,1.997553E+0,60.000000E+0,1.888788E+0,0.000000E+0,73.355429E+0,987.014535E-3,983.874840E-3,1.007949E+0,50.000000E+0,1.000000E+0,85.965796E+0,2.671141E+0,2.516940E+0,1.196571E+0,25.000000E+0,0.000000E+0,1.231524E+0,1.224116E+0,1.010715E+0,60.000000E+0,3.991184E-3,49.464619E+0,8.821980E-3,23.842490E+0,3.670864E+0,30.623422E+0,0.000000E+0,7.812021E-3,0.000000E+0,43.715054E-3,0.000000E+0,25.580476E-3,0.000000E+0,20.040249E-3,0.000000E+0,16.819187E-3,2.021028E+0,2.013684E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.914368E+0,5.622681E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.777722E+0,0.000000E+0,42.233366E-3,996.555113E-3,3.068268E+0,997.971208E-3,3.060560E+0,999.564315E-3,3.053061E+0,997.745921E-3,3.046270E+0,25.330979E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.131152E+0,73.074897E+0,2.101519E+0,72.628714E+0,72.614488E+0,2.110916E+0,72.602929E+0,72.871270E+0,2.126439E+0,72.665544E+0,72.890692E+0,2.114470E+0
 10/25/2017,13:59:08.118,761.880850E-6,73.135645E+0,3.984255E-3,997.976137E-3,993.001716E-3,0.000000E+0,1.013130E+0,3.101943E+0,0.000000E+0,72.955369E+0,3.983736E-3,997.492859E-3,991.839346E-3,0.000000E+0,1.056877E+0,3.110723E+0,0.000000E+0,77.227760E+0,30.833947E+0,72.490149E+0,3.973620E-3,3.969275E-3,0.000000E+0,1.026060E+0,1.000000E+0,44.000000E+0,98.495905E+0,23.577851E+0,8.637217E-3,12.302781E-3,1.000000E+0,2.663290E+0,1.000000E+0,20.000000E+0,6.545772E-3,42.648149E+0,0.000000E+0,2.718815E+0,0.000000E+0,1.988939E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.992246E+0,0.000000E+0,-203.768822E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.974019E-3,0.000000E+0,135.028116E-3,0.000000E+0,-199.508851E-3,0.000000E+0,2.092821E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,1.007063E+0,3.057116E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.011590E+0,3.039607E+0,0.000000E+0,242.157442E+0,4.004417E-3,3.976394E-3,86.752261E+0,73.896454E+0,73.424979E+0,87.910228E+0,78.845919E+0,3.989627E-3,3.980610E-3,69.127304E+0,4.505654E+0,1.758078E+0,75.605991E+0,74.248927E+0,0.000000E+0,74.222854E+0,73.663262E+0,0.000000E+0,73.963109E+0,1.055852E+0,1.008045E+0,2.124137E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.457803E-3,68.833513E+0,30.573718E+0,0.000000E+0,1.231442E+0,1.233322E+0,996.381584E-3,60.000000E+0,1.000000E+0,1.254986E+0,648.512334E-3,2.002729E+0,60.000000E+0,1.886661E+0,0.000000E+0,73.353931E+0,987.413640E-3,981.081077E-3,1.013956E+0,50.000000E+0,1.000000E+0,85.995066E+0,2.676362E+0,2.520678E+0,1.178110E+0,25.000000E+0,0.000000E+0,1.229911E+0,1.224276E+0,990.403170E-3,60.000000E+0,3.990016E-3,49.462149E+0,8.851876E-3,23.839475E+0,3.622858E+0,30.622121E+0,0.000000E+0,36.662719E-3,0.000000E+0,45.454427E-3,0.000000E+0,18.365297E-3,0.000000E+0,21.167621E-3,0.000000E+0,23.454575E-3,2.020867E+0,2.013780E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.916751E+0,5.621972E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792603E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.777528E+0,0.000000E+0,41.363679E-3,997.005689E-3,3.068348E+0,998.180404E-3,3.060302E+0,999.226384E-3,3.050164E+0,999.451671E-3,3.045063E+0,37.251821E-3,9.868949E+0,1.000000E+0,1.000000E+0,73.129467E+0,73.075973E+0,2.100560E+0,72.628059E+0,72.612195E+0,2.113631E+0,72.606205E+0,72.869070E+0,2.126024E+0,72.664795E+0,72.892423E+0,2.117215E+0
 10/25/2017,13:59:18.118,278.825630E-6,73.137330E+0,3.981985E-3,998.958801E-3,1.021903E+0,0.000000E+0,1.012539E+0,3.099172E+0,0.000000E+0,72.955837E+0,3.979456E-3,997.170675E-3,1.013836E+0,0.000000E+0,1.062179E+0,3.109160E+0,0.000000E+0,77.234692E+0,30.845886E+0,72.488886E+0,3.978937E-3,3.972323E-3,0.000000E+0,1.022794E+0,1.000000E+0,44.000000E+0,98.541225E+0,23.582027E+0,8.632872E-3,12.299798E-3,1.000000E+0,2.658035E+0,1.000000E+0,20.000000E+0,6.601819E-3,42.646100E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.975411E+0,0.000000E+0,-220.249216E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.068420E-3,0.000000E+0,153.975113E-3,0.000000E+0,-212.043516E-3,0.000000E+0,2.091597E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.628683E-3,0.000000E+0,988.997828E-3,3.057583E+0,0.000000E+0,999.580407E-3,0.000000E+0,998.135040E-3,3.038497E+0,0.000000E+0,242.142679E+0,4.009282E-3,3.983594E-3,86.764177E+0,73.900479E+0,73.426898E+0,87.932282E+0,78.853274E+0,3.980740E-3,3.981324E-3,69.152091E+0,4.521120E+0,1.761608E+0,75.614513E+0,74.248131E+0,0.000000E+0,74.224305E+0,73.665088E+0,0.000000E+0,73.962032E+0,1.059270E+0,977.964060E-3,2.126257E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.474924E-3,68.832391E+0,30.570466E+0,0.000000E+0,1.225105E+0,1.232827E+0,1.002662E+0,60.000000E+0,1.000000E+0,1.254428E+0,648.160826E-3,2.007554E+0,60.000000E+0,1.882374E+0,0.000000E+0,73.355476E+0,989.345309E-3,988.903614E-3,1.005888E+0,50.000000E+0,1.000000E+0,86.007544E+0,2.670423E+0,2.519320E+0,1.214297E+0,25.000000E+0,0.000000E+0,1.231572E+0,1.220202E+0,1.005014E+0,60.000000E+0,3.987681E-3,49.458747E+0,8.822953E-3,23.840727E+0,3.842268E+0,30.622353E+0,0.000000E+0,50.588420E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.208656E-3,0.000000E+0,18.461929E-3,2.020673E+0,2.013104E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917782E+0,5.621101E+0,0.000000E+0,82.211364E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792024E+0,0.000000E+0,17.205715E-3,10.000000E+0,9.778495E+0,0.000000E+0,45.100111E-3,997.070057E-3,3.068203E+0,998.212588E-3,3.059884E+0,996.506838E-3,3.051258E+0,999.339027E-3,3.046173E+0,28.230643E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.128718E+0,73.075693E+0,2.096900E+0,72.627919E+0,72.612476E+0,2.113662E+0,72.607702E+0,72.870568E+0,2.123293E+0,72.667884E+0,72.891534E+0,2.113959E+0
 10/25/2017,13:59:28.118,922.899256E-6,73.141448E+0,3.980429E-3,996.896818E-3,1.006383E+0,0.000000E+0,1.013050E+0,3.098061E+0,0.000000E+0,72.956398E+0,3.980364E-3,996.880708E-3,981.119959E-3,0.000000E+0,1.062866E+0,3.108435E+0,0.000000E+0,77.236331E+0,30.866233E+0,72.487576E+0,3.972517E-3,3.968756E-3,0.000000E+0,1.023017E+0,1.000000E+0,44.000000E+0,98.585511E+0,23.613436E+0,8.631510E-3,12.278007E-3,1.000000E+0,2.659536E+0,1.000000E+0,20.000000E+0,6.597278E-3,42.646473E+0,0.000000E+0,2.698096E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.985873E+0,0.000000E+0,-227.234071E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.521219E-3,0.000000E+0,163.061938E-3,0.000000E+0,-178.112919E-3,0.000000E+0,2.090727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.011664E+0,3.058500E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.011990E+0,3.039221E+0,0.000000E+0,242.159661E+0,4.010969E-3,3.981518E-3,86.773889E+0,73.897577E+0,73.425681E+0,87.953633E+0,78.855242E+0,3.983789E-3,3.984567E-3,69.190021E+0,4.510165E+0,1.764848E+0,75.623222E+0,74.252251E+0,0.000000E+0,74.224352E+0,73.672249E+0,0.000000E+0,73.958709E+0,1.064861E+0,1.004963E+0,2.123531E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.457932E-3,68.829491E+0,30.566379E+0,0.000000E+0,1.223157E+0,1.233641E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.254220E+0,645.716254E-3,1.999103E+0,60.000000E+0,1.884340E+0,0.000000E+0,73.351029E+0,989.185667E-3,985.503205E-3,1.011687E+0,50.000000E+0,1.000000E+0,86.035877E+0,2.673664E+0,2.519863E+0,1.196251E+0,25.000000E+0,0.000000E+0,1.230550E+0,1.224420E+0,1.007026E+0,60.000000E+0,3.989627E-3,49.453946E+0,8.785274E-3,23.837155E+0,3.665387E+0,30.616779E+0,0.000000E+0,9.133673E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.322791E-3,0.000000E+0,20.201302E-3,0.000000E+0,16.303817E-3,2.020802E+0,2.013974E+0,2.018419E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920156E+0,5.619941E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.778205E+0,0.000000E+0,42.458840E-3,996.587297E-3,3.067624E+0,997.922932E-3,3.059481E+0,998.341324E-3,3.050228E+0,997.327529E-3,3.045996E+0,38.540560E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.134475E+0,73.075927E+0,2.093273E+0,72.630305E+0,72.612429E+0,2.116919E+0,72.608264E+0,72.870474E+0,2.133084E+0,72.663204E+0,72.894997E+0,2.117295E+0
 10/25/2017,13:59:38.118,1.405954E-3,73.138968E+0,3.979975E-3,997.670061E-3,1.001672E+0,0.000000E+0,1.014535E+0,3.097497E+0,0.000000E+0,72.956586E+0,3.979910E-3,997.734498E-3,1.008381E+0,0.000000E+0,1.059001E+0,3.105729E+0,0.000000E+0,77.241717E+0,30.875663E+0,72.486780E+0,3.976149E-3,3.971090E-3,0.000000E+0,1.023527E+0,1.000000E+0,44.000000E+0,98.606667E+0,23.644845E+0,8.630472E-3,12.303689E-3,1.000000E+0,2.664456E+0,1.000000E+0,20.000000E+0,6.573082E-3,42.645868E+0,0.000000E+0,2.702833E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.994789E+0,0.000000E+0,-200.067171E-3,0.000000E+0,135.141451E-3,0.000000E+0,137.459006E-3,0.000000E+0,144.533837E-3,0.000000E+0,-198.091048E-3,0.000000E+0,2.095721E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.000850E+0,3.056971E+0,0.000000E+0,997.762013E-3,0.000000E+0,1.020140E+0,3.040621E+0,0.000000E+0,242.170854E+0,4.013174E-3,3.980740E-3,86.782052E+0,73.900292E+0,73.432702E+0,87.974749E+0,78.862129E+0,3.975615E-3,3.977432E-3,69.221870E+0,4.527563E+0,1.766137E+0,75.629074E+0,74.253936E+0,0.000000E+0,74.228611E+0,73.674449E+0,0.000000E+0,73.963202E+0,1.066283E+0,998.448882E-3,2.123148E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.462602E-3,68.827527E+0,30.563173E+0,0.000000E+0,1.235258E+0,1.233641E+0,986.089254E-3,60.000000E+0,1.000000E+0,1.254779E+0,652.522711E-3,2.004343E+0,60.000000E+0,1.887628E+0,0.000000E+0,73.352340E+0,988.706741E-3,989.909368E-3,1.000233E+0,50.000000E+0,1.000000E+0,86.060457E+0,2.667900E+0,2.520327E+0,1.206568E+0,25.000000E+0,0.000000E+0,1.229432E+0,1.220777E+0,985.804370E-3,60.000000E+0,3.987875E-3,49.450031E+0,8.739942E-3,23.842954E+0,3.638323E+0,30.616779E+0,0.000000E+0,25.219146E-3,0.000000E+0,45.454427E-3,0.000000E+0,19.234984E-3,0.000000E+0,25.161738E-3,0.000000E+0,22.133940E-3,2.020867E+0,2.013941E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922264E+0,5.621746E+0,0.000000E+0,82.082423E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.779623E-3,10.000000E+0,9.777561E+0,0.000000E+0,43.231895E-3,996.426378E-3,3.068316E+0,997.697645E-3,3.059675E+0,996.699941E-3,3.050615E+0,999.612591E-3,3.045256E+0,25.330979E-3,9.865727E+0,1.000000E+0,1.000000E+0,73.132463E+0,73.071761E+0,2.093433E+0,72.630773E+0,72.610136E+0,2.111379E+0,72.604380E+0,72.869819E+0,2.128628E+0,72.667977E+0,72.889896E+0,2.114996E+0
 10/25/2017,13:59:48.118,2.694102E-3,73.139904E+0,3.983931E-3,998.072792E-3,1.009688E+0,0.000000E+0,1.012203E+0,3.102169E+0,0.000000E+0,72.958879E+0,3.978873E-3,997.589515E-3,992.222181E-3,0.000000E+0,1.057691E+0,3.109643E+0,0.000000E+0,77.244855E+0,30.880029E+0,72.482568E+0,3.977122E-3,3.971220E-3,0.000000E+0,1.014750E+0,1.000000E+0,44.000000E+0,98.606244E+0,23.664052E+0,8.645518E-3,12.320421E-3,1.000000E+0,2.671164E+0,1.000000E+0,20.000000E+0,6.567503E-3,42.649731E+0,0.000000E+0,2.705507E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.973254E+0,0.000000E+0,-219.154815E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.682161E-3,0.000000E+0,152.782870E-3,0.000000E+0,-216.232478E-3,0.000000E+0,2.091500E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001125E+0,0.000000E+0,1.009124E+0,3.058226E+0,0.000000E+0,998.743624E-3,0.000000E+0,999.509341E-3,3.038497E+0,0.000000E+0,242.172011E+0,4.010839E-3,3.980935E-3,86.793358E+0,73.901509E+0,73.431766E+0,87.997367E+0,78.866532E+0,3.973150E-3,3.980740E-3,69.208541E+0,4.514031E+0,1.761705E+0,75.623830E+0,74.252344E+0,0.000000E+0,74.226973E+0,73.676883E+0,0.000000E+0,73.955245E+0,1.061043E+0,993.020324E-3,2.122861E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.463056E-3,68.828088E+0,30.559922E+0,0.000000E+0,1.228202E+0,1.230511E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.252466E+0,650.062161E-3,2.004103E+0,60.000000E+0,1.874154E+0,0.000000E+0,73.349625E+0,987.445568E-3,987.386999E-3,1.005233E+0,50.000000E+0,1.000000E+0,86.096811E+0,2.674095E+0,2.517787E+0,1.189720E+0,25.000000E+0,0.000000E+0,1.228586E+0,1.222263E+0,1.014419E+0,60.000000E+0,3.991313E-3,49.446396E+0,8.791564E-3,23.868241E+0,3.812304E+0,30.616222E+0,0.000000E+0,53.521843E-3,0.000000E+0,45.261164E-3,0.000000E+0,14.081285E-3,0.000000E+0,17.495610E-3,0.000000E+0,23.390154E-3,2.020834E+0,2.013748E+0,2.018612E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925394E+0,5.621681E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793312E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.777593E+0,0.000000E+0,43.650633E-3,997.134425E-3,3.068380E+0,998.647072E-3,3.059739E+0,998.357416E-3,3.051146E+0,998.872360E-3,3.045867E+0,27.264088E-3,9.871849E+0,1.000000E+0,1.000000E+0,73.132369E+0,73.074382E+0,2.093193E+0,72.629510E+0,72.612289E+0,2.110964E+0,72.609621E+0,72.871176E+0,2.124954E+0,72.665965E+0,72.891815E+0,2.122882E+0
 10/25/2017,13:59:58.118,1.727991E-3,73.140232E+0,3.979651E-3,997.670061E-3,996.514639E-3,0.000000E+0,1.013481E+0,3.103361E+0,0.000000E+0,72.957241E+0,3.980883E-3,997.025691E-3,1.023966E+0,0.000000E+0,1.056445E+0,3.113461E+0,0.000000E+0,77.249866E+0,30.875523E+0,72.474520E+0,3.979456E-3,3.973166E-3,0.000000E+0,1.025008E+0,1.000000E+0,44.000000E+0,98.636803E+0,23.670873E+0,8.663287E-3,12.316335E-3,1.000000E+0,2.667586E+0,1.000000E+0,20.000000E+0,6.552259E-3,42.648474E+0,0.000000E+0,2.706055E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.983330E+0,0.000000E+0,-232.834830E-3,0.000000E+0,136.300229E-3,0.000000E+0,139.808750E-3,0.000000E+0,171.568753E-3,0.000000E+0,-204.245601E-3,0.000000E+0,2.100072E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,647.397701E-3,3.057937E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.008362E+0,3.039575E+0,0.000000E+0,242.184072E+0,4.010060E-3,3.982945E-3,86.804055E+0,73.904552E+0,73.435978E+0,88.018624E+0,78.871030E+0,3.980610E-3,3.980480E-3,69.196802E+0,4.509843E+0,1.761592E+0,75.620506E+0,74.255387E+0,0.000000E+0,74.227816E+0,73.680393E+0,0.000000E+0,73.962219E+0,1.054910E+0,1.011286E+0,2.129350E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.456246E-3,68.826732E+0,30.549935E+0,0.000000E+0,1.227595E+0,1.241880E+0,1.005363E+0,60.000000E+0,1.000000E+0,1.251157E+0,649.119482E-3,1.980777E+0,60.000000E+0,1.881406E+0,0.000000E+0,73.347472E+0,987.637139E-3,984.178163E-3,1.006974E+0,50.000000E+0,1.000000E+0,86.128287E+0,2.670981E+0,2.524448E+0,1.200851E+0,25.000000E+0,0.000000E+0,1.225200E+0,1.222662E+0,1.007090E+0,60.000000E+0,3.987875E-3,49.443134E+0,8.725999E-3,23.896218E+0,3.766231E+0,30.615989E+0,0.000000E+0,-6.210385E-3,0.000000E+0,43.972739E-3,0.000000E+0,20.781094E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.725497E-3,2.020738E+0,2.013651E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928179E+0,5.622745E+0,0.000000E+0,83.790900E-3,0.000000E+0,42.110505E-3,9.500000E+0,9.794858E+0,0.000000E+0,20.426777E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.974210E-3,996.844769E-3,3.068219E+0,998.196496E-3,3.059449E+0,998.904544E-3,3.051805E+0,998.904544E-3,3.045787E+0,26.941903E-3,9.895048E+0,1.000000E+0,1.000000E+0,73.131527E+0,73.075271E+0,2.094503E+0,72.628995E+0,72.612476E+0,2.109975E+0,72.604941E+0,72.869632E+0,2.130289E+0,72.665778E+0,72.893640E+0,2.117056E+0
 10/25/2017,14:00:08.118,1.727991E-3,73.144303E+0,3.980883E-3,998.249994E-3,1.023341E+0,0.000000E+0,1.013225E+0,3.100413E+0,0.000000E+0,72.957334E+0,3.979521E-3,997.992246E-3,971.740496E-3,0.000000E+0,1.064750E+0,3.113945E+0,0.000000E+0,77.254925E+0,30.874641E+0,72.470495E+0,3.974074E-3,3.968821E-3,0.000000E+0,1.021249E+0,1.000000E+0,44.000000E+0,98.653399E+0,23.669063E+0,8.649409E-3,12.319318E-3,1.000000E+0,2.661629E+0,1.000000E+0,20.000000E+0,6.589104E-3,42.647776E+0,0.000000E+0,2.712564E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.004993E+0,0.000000E+0,-215.839424E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.199337E-3,0.000000E+0,149.979488E-3,0.000000E+0,-187.231968E-3,0.000000E+0,2.101812E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.011887E+0,3.058210E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.005230E+0,3.038948E+0,0.000000E+0,242.183735E+0,4.014796E-3,3.981389E-3,86.818129E+0,73.903709E+0,73.438412E+0,88.037863E+0,78.877917E+0,3.979313E-3,3.979378E-3,69.193528E+0,4.519509E+0,1.758078E+0,75.623737E+0,74.255200E+0,0.000000E+0,74.226833E+0,73.685823E+0,0.000000E+0,73.957538E+0,1.076569E+0,1.006911E+0,2.126368E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.461823E-3,68.824347E+0,30.551468E+0,0.000000E+0,1.222694E+0,1.233066E+0,1.007217E+0,60.000000E+0,1.000000E+0,1.249371E+0,646.722842E-3,2.001355E+0,60.000000E+0,1.902762E+0,0.000000E+0,73.347753E+0,987.876602E-3,990.069012E-3,1.007693E+0,50.000000E+0,1.000000E+0,86.163516E+0,2.673073E+0,2.522723E+0,1.190566E+0,25.000000E+0,0.000000E+0,1.231109E+0,1.224468E+0,1.003369E+0,60.000000E+0,3.988005E-3,49.435863E+0,8.618216E-3,23.916354E+0,3.691162E+0,30.610926E+0,0.000000E+0,-2.116487E-3,0.000000E+0,52.991712E-3,0.000000E+0,26.740058E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.076872E-3,2.021092E+0,2.013587E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931328E+0,5.620940E+0,0.000000E+0,87.949269E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.793119E+0,0.000000E+0,27.577534E-3,10.000000E+0,9.777818E+0,0.000000E+0,39.237778E-3,996.748217E-3,3.067447E+0,997.166609E-3,3.060109E+0,996.426378E-3,3.051162E+0,997.681553E-3,3.047863E+0,33.385602E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.134475E+0,73.077284E+0,2.093161E+0,72.630680E+0,72.612382E+0,2.112673E+0,72.605409E+0,72.874686E+0,2.127813E+0,72.665357E+0,72.892517E+0,2.115108E+0
 10/25/2017,14:00:18.118,1.244936E-3,73.143929E+0,3.982439E-3,997.653952E-3,995.636408E-3,0.000000E+0,1.013146E+0,3.105471E+0,0.000000E+0,72.956258E+0,3.980170E-3,997.186784E-3,1.021477E+0,0.000000E+0,1.064862E+0,3.116925E+0,0.000000E+0,77.259889E+0,30.877939E+0,72.470682E+0,3.976084E-3,3.967199E-3,0.000000E+0,1.020962E+0,1.000000E+0,44.000000E+0,98.690963E+0,23.671383E+0,8.630732E-3,12.297463E-3,1.000000E+0,2.669663E+0,1.000000E+0,20.000000E+0,6.557189E-3,42.650383E+0,0.000000E+0,2.704251E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.994242E+0,0.000000E+0,-205.281671E-3,0.000000E+0,135.753028E-3,0.000000E+0,135.881781E-3,0.000000E+0,133.255863E-3,0.000000E+0,-200.056638E-3,0.000000E+0,2.096753E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,997.894832E-3,3.058339E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.007164E+0,3.039527E+0,0.000000E+0,242.184313E+0,4.011942E-3,3.982232E-3,86.830562E+0,73.902492E+0,73.441548E+0,88.058885E+0,78.880400E+0,3.983724E-3,3.977042E-3,69.174774E+0,4.512743E+0,1.762140E+0,75.625656E+0,74.258102E+0,0.000000E+0,74.227816E+0,73.685168E+0,0.000000E+0,73.957819E+0,1.068135E+0,998.369051E-3,2.125635E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.483095E-3,68.826171E+0,30.546822E+0,0.000000E+0,1.231107E+0,1.233817E+0,985.258195E-3,60.000000E+0,1.000000E+0,1.251827E+0,649.039594E-3,2.001499E+0,60.000000E+0,1.865708E+0,0.000000E+0,73.346162E+0,987.365747E-3,988.823792E-3,1.008252E+0,50.000000E+0,1.000000E+0,86.141046E+0,2.670902E+0,2.525822E+0,1.189401E+0,25.000000E+0,0.000000E+0,1.231764E+0,1.226353E+0,972.997991E-3,60.000000E+0,3.992741E-3,49.436748E+0,8.847402E-3,23.927350E+0,3.638323E+0,30.611065E+0,0.000000E+0,35.308832E-3,0.000000E+0,42.168944E-3,0.000000E+0,17.785506E-3,0.000000E+0,21.135410E-3,0.000000E+0,22.584888E-3,2.020995E+0,2.013458E+0,2.018419E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929728E+0,5.700047E+0,0.000000E+0,83.694194E-3,0.000000E+0,46.784640E-3,9.500000E+0,9.792217E+0,0.000000E+0,18.300876E-3,10.000000E+0,9.777174E+0,0.000000E+0,40.622835E-3,996.748217E-3,3.068332E+0,998.341324E-3,3.059530E+0,999.210292E-3,3.053350E+0,999.516039E-3,3.045143E+0,36.607451E-3,9.877326E+0,1.000000E+0,1.000000E+0,73.134849E+0,73.076582E+0,2.096421E+0,72.628012E+0,72.609949E+0,2.107915E+0,72.604286E+0,72.873891E+0,2.127573E+0,72.665778E+0,72.894997E+0,2.117487E+0
 10/25/2017,14:00:28.118,1.566973E-3,73.143508E+0,3.981467E-3,998.829927E-3,1.003636E+0,0.000000E+0,1.014695E+0,3.105020E+0,0.000000E+0,72.956866E+0,3.971998E-3,998.153338E-3,1.023663E+0,0.000000E+0,1.068583E+0,3.114799E+0,0.000000E+0,77.261107E+0,30.878125E+0,72.472741E+0,3.973101E-3,3.973295E-3,0.000000E+0,1.016152E+0,1.000000E+0,44.000000E+0,98.723073E+0,23.667857E+0,8.654078E-3,12.318086E-3,1.000000E+0,2.662236E+0,1.000000E+0,20.000000E+0,6.567373E-3,42.648195E+0,0.000000E+0,2.697806E+0,0.000000E+0,1.985715E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.982106E+0,0.000000E+0,-223.371479E-3,0.000000E+0,136.461170E-3,0.000000E+0,136.332417E-3,0.000000E+0,149.109473E-3,0.000000E+0,-216.135810E-3,0.000000E+0,2.094400E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.005722E+0,3.058130E+0,0.000000E+0,998.083852E-3,0.000000E+0,996.792700E-3,3.040106E+0,0.000000E+0,242.185520E+0,4.012331E-3,3.979378E-3,86.840039E+0,73.900011E+0,73.442858E+0,88.080987E+0,78.886865E+0,3.978275E-3,3.982556E-3,69.174306E+0,4.515965E+0,1.758530E+0,75.620178E+0,74.255387E+0,0.000000E+0,74.230156E+0,73.687648E+0,0.000000E+0,73.959926E+0,1.070659E+0,998.736277E-3,2.125093E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.478620E-3,68.820887E+0,30.541434E+0,0.000000E+0,1.227547E+0,1.238990E+0,1.007361E+0,60.000000E+0,1.000000E+0,1.249339E+0,653.129860E-3,2.003608E+0,60.000000E+0,1.905115E+0,0.000000E+0,73.344617E+0,988.243779E-3,987.003855E-3,1.009131E+0,50.000000E+0,1.000000E+0,85.919685E+0,2.677400E+0,2.525039E+0,1.195405E+0,25.000000E+0,0.000000E+0,1.232435E+0,1.230060E+0,1.011162E+0,60.000000E+0,3.989757E-3,49.428266E+0,8.681187E-3,23.929113E+0,3.794906E+0,30.607814E+0,0.000000E+0,51.748895E-3,0.000000E+0,45.228953E-3,0.000000E+0,13.114966E-3,0.000000E+0,19.557090E-3,0.000000E+0,22.745941E-3,2.020963E+0,2.013329E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911516E+0,5.697952E+0,0.000000E+0,82.920544E-3,0.000000E+0,40.724382E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.777979E+0,0.000000E+0,41.331468E-3,996.732125E-3,3.068091E+0,998.180404E-3,3.059272E+0,996.442470E-3,3.050502E+0,997.440173E-3,3.046060E+0,25.975348E-3,9.884415E+0,1.000000E+0,1.000000E+0,73.134101E+0,73.075927E+0,2.093017E+0,72.630165E+0,72.611306E+0,2.108043E+0,72.606673E+0,72.871410E+0,2.128148E+0,72.666480E+0,72.893687E+0,2.115603E+0
 10/25/2017,14:00:38.118,-365.247996E-6,73.143554E+0,3.979262E-3,997.573406E-3,1.008347E+0,0.000000E+0,1.014854E+0,3.106341E+0,0.000000E+0,72.959955E+0,3.983023E-3,997.186784E-3,1.011651E+0,0.000000E+0,1.066619E+0,3.115233E+0,0.000000E+0,77.267242E+0,30.875059E+0,72.472180E+0,3.976343E-3,3.972258E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,98.753021E+0,23.661640E+0,8.652068E-3,12.295193E-3,1.000000E+0,2.669471E+0,1.000000E+0,20.000000E+0,6.600910E-3,42.647404E+0,0.000000E+0,2.704315E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.978920E+0,0.000000E+0,-234.154549E-3,0.000000E+0,136.493358E-3,0.000000E+0,135.527710E-3,0.000000E+0,156.424045E-3,0.000000E+0,-204.600051E-3,0.000000E+0,2.101328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.083852E-3,0.000000E+0,744.034751E-3,3.058629E+0,0.000000E+0,998.534428E-3,0.000000E+0,999.940808E-3,3.039817E+0,0.000000E+0,242.199173E+0,4.004611E-3,3.984891E-3,86.851345E+0,73.903522E+0,73.445900E+0,88.103371E+0,78.892815E+0,3.981259E-3,3.975940E-3,69.178703E+0,4.526275E+0,1.758191E+0,75.623034E+0,74.258009E+0,0.000000E+0,74.229829E+0,73.685448E+0,0.000000E+0,73.960534E+0,1.067273E+0,1.008316E+0,2.123308E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.479463E-3,68.820279E+0,30.539483E+0,0.000000E+0,1.224370E+0,1.234120E+0,1.007745E+0,60.000000E+0,1.000000E+0,1.251221E+0,649.103505E-3,1.992712E+0,60.000000E+0,1.888498E+0,0.000000E+0,73.340780E+0,992.250795E-3,992.782953E-3,1.004626E+0,50.000000E+0,1.000000E+0,85.798290E+0,2.675755E+0,2.523362E+0,1.185121E+0,25.000000E+0,0.000000E+0,1.231365E+0,1.227599E+0,1.007218E+0,60.000000E+0,3.990016E-3,49.424211E+0,8.696038E-3,23.931294E+0,3.795873E+0,30.609161E+0,0.000000E+0,42.013799E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.560032E-3,2.021157E+0,2.013651E+0,2.018515E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901266E+0,5.700982E+0,0.000000E+0,89.432098E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793087E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.777850E+0,0.000000E+0,39.946412E-3,996.297642E-3,3.067849E+0,997.826381E-3,3.060093E+0,998.920636E-3,3.050051E+0,998.598796E-3,3.045433E+0,29.841567E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.129420E+0,73.080420E+0,2.096469E+0,72.628059E+0,72.611774E+0,2.109224E+0,72.605737E+0,72.869398E+0,2.129889E+0,72.669101E+0,72.893593E+0,2.116305E+0
 10/25/2017,14:00:48.118,3.177157E-3,73.145380E+0,3.979002E-3,997.702280E-3,1.005441E+0,0.000000E+0,1.014136E+0,3.107807E+0,0.000000E+0,72.958832E+0,3.981856E-3,997.670061E-3,992.812386E-3,0.000000E+0,1.059991E+0,3.116732E+0,0.000000E+0,77.273565E+0,30.865629E+0,72.473630E+0,3.978094E-3,3.972452E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,98.722039E+0,23.654727E+0,8.674572E-3,12.305245E-3,1.000000E+0,2.664376E+0,1.000000E+0,20.000000E+0,6.570617E-3,42.649685E+0,0.000000E+0,2.706023E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.983716E+0,0.000000E+0,-231.933558E-3,0.000000E+0,136.268041E-3,0.000000E+0,138.424655E-3,0.000000E+0,170.279842E-3,0.000000E+0,-194.739878E-3,0.000000E+0,2.107193E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.920636E-3,0.000000E+0,641.679345E-3,3.057856E+0,0.000000E+0,998.276956E-3,0.000000E+0,998.742290E-3,3.039527E+0,0.000000E+0,242.198256E+0,4.011877E-3,3.983983E-3,86.859180E+0,73.903288E+0,73.449504E+0,88.126270E+0,78.895251E+0,3.981324E-3,3.982232E-3,69.183567E+0,4.502755E+0,1.755806E+0,75.623268E+0,74.253842E+0,0.000000E+0,74.231092E+0,73.690176E+0,0.000000E+0,73.960628E+0,1.063248E+0,1.010088E+0,2.126002E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.474924E-3,68.819296E+0,30.535163E+0,0.000000E+0,1.226318E+0,1.240459E+0,1.005124E+0,60.000000E+0,1.000000E+0,1.251875E+0,645.476590E-3,1.985842E+0,60.000000E+0,1.877103E+0,0.000000E+0,73.342932E+0,989.249524E-3,985.136025E-3,1.007933E+0,50.000000E+0,1.000000E+0,85.743973E+0,2.672834E+0,2.522994E+0,1.198631E+0,25.000000E+0,0.000000E+0,1.233984E+0,1.230491E+0,1.008591E+0,60.000000E+0,3.988978E-3,49.421182E+0,8.682419E-3,23.926979E+0,3.740134E+0,30.610508E+0,0.000000E+0,-14.398180E-3,0.000000E+0,44.842426E-3,0.000000E+0,21.940676E-3,0.000000E+0,18.300876E-3,0.000000E+0,15.015393E-3,2.020770E+0,2.013329E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896404E+0,5.697210E+0,0.000000E+0,83.790900E-3,0.000000E+0,47.300407E-3,9.500000E+0,9.792893E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.762518E+0,0.000000E+0,42.394419E-3,996.249366E-3,3.067978E+0,997.504541E-3,3.059337E+0,997.150517E-3,3.052819E+0,999.065464E-3,3.047911E+0,30.485937E-3,9.885059E+0,1.000000E+0,1.000000E+0,73.133867E+0,73.081777E+0,2.098163E+0,72.628574E+0,72.613225E+0,2.108107E+0,72.606439E+0,72.868509E+0,2.130560E+0,72.667697E+0,72.890738E+0,2.117598E+0
