date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:00:58.118,1.566973E-3,73.145099E+0,3.979262E-3,997.653952E-3,1.014191E+0,0.000000E+0,1.014838E+0,3.104714E+0,0.000000E+0,72.957381E+0,3.971415E-3,997.476750E-3,1.023966E+0,0.000000E+0,1.065006E+0,3.115846E+0,0.000000E+0,77.276329E+0,30.856988E+0,72.476204E+0,3.971220E-3,3.972193E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,98.562616E+0,23.643128E+0,8.668994E-3,12.287281E-3,1.000000E+0,2.658866E+0,1.000000E+0,20.000000E+0,6.535263E-3,42.649499E+0,0.000000E+0,2.715303E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987198E+0,10.000000E+0,8.985744E+0,0.000000E+0,-228.779108E-3,0.000000E+0,137.330253E-3,0.000000E+0,139.551244E-3,0.000000E+0,159.742992E-3,0.000000E+0,-191.775382E-3,0.000000E+0,2.107805E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,943.762074E-3,3.057647E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.001986E+0,3.039495E+0,0.000000E+0,242.204383E+0,4.006363E-3,3.983075E-3,86.870815E+0,73.904505E+0,73.449926E+0,88.146449E+0,78.899514E+0,3.971723E-3,3.975226E-3,69.188431E+0,4.507910E+0,1.760609E+0,75.624298E+0,74.256230E+0,0.000000E+0,74.232918E+0,73.690457E+0,0.000000E+0,73.959832E+0,1.075339E+0,1.008204E+0,2.127341E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.476480E-3,68.819016E+0,30.533491E+0,0.000000E+0,1.228265E+0,1.233258E+0,1.004404E+0,60.000000E+0,1.000000E+0,1.251094E+0,648.048983E-3,2.010989E+0,60.000000E+0,1.880585E+0,0.000000E+0,73.341716E+0,990.382982E-3,993.852565E-3,1.006895E+0,50.000000E+0,1.000000E+0,85.749601E+0,2.680050E+0,2.525295E+0,1.190391E+0,25.000000E+0,0.000000E+0,1.230374E+0,1.226113E+0,1.014228E+0,60.000000E+0,3.989821E-3,49.414331E+0,8.682289E-3,23.926608E+0,3.681818E+0,30.605398E+0,0.000000E+0,-15.719833E-3,0.000000E+0,43.554001E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.208656E-3,2.020931E+0,2.013555E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.896446E+0,5.696308E+0,0.000000E+0,84.467844E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.791573E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.773631E+0,0.000000E+0,43.747265E-3,997.327529E-3,3.068236E+0,997.053965E-3,3.059610E+0,999.339027E-3,3.051323E+0,997.713737E-3,3.048281E+0,28.230643E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.134849E+0,73.077237E+0,2.092346E+0,72.631943E+0,72.614301E+0,2.115163E+0,72.605737E+0,72.870381E+0,2.126711E+0,72.665123E+0,72.894810E+0,2.118077E+0
 10/25/2017,14:01:08.118,-365.247996E-6,73.145193E+0,3.981272E-3,997.605624E-3,1.002535E+0,0.000000E+0,1.014982E+0,3.106969E+0,0.000000E+0,72.956118E+0,3.978808E-3,997.766717E-3,964.163548E-3,0.000000E+0,1.066172E+0,3.119664E+0,0.000000E+0,77.284010E+0,30.857406E+0,72.471852E+0,3.975760E-3,3.964022E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,98.456368E+0,23.636726E+0,8.649604E-3,12.299928E-3,1.000000E+0,2.652892E+0,1.000000E+0,20.000000E+0,6.579115E-3,42.645821E+0,0.000000E+0,2.702253E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.004060E+0,0.000000E+0,-218.543238E-3,0.000000E+0,137.201500E-3,0.000000E+0,139.808750E-3,0.000000E+0,150.108379E-3,0.000000E+0,-191.872050E-3,0.000000E+0,2.103519E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001190E+0,0.000000E+0,1.009539E+0,3.056601E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.007452E+0,3.038722E+0,0.000000E+0,242.214225E+0,4.012266E-3,3.981259E-3,86.879541E+0,73.904552E+0,73.451564E+0,88.165923E+0,78.905792E+0,3.974967E-3,3.977691E-3,69.165795E+0,4.517253E+0,1.758900E+0,75.622519E+0,74.256651E+0,0.000000E+0,74.233761E+0,73.688959E+0,0.000000E+0,73.961611E+0,1.072592E+0,1.006145E+0,2.124296E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.481733E-3,68.819156E+0,30.529031E+0,0.000000E+0,1.223923E+0,1.238336E+0,1.007329E+0,60.000000E+0,1.000000E+0,1.259086E+0,654.152426E-3,2.005349E+0,60.000000E+0,1.873106E+0,0.000000E+0,73.339516E+0,989.073917E-3,989.494295E-3,1.004163E+0,50.000000E+0,1.000000E+0,85.745286E+0,2.674286E+0,2.521141E+0,1.205625E+0,25.000000E+0,0.000000E+0,1.231572E+0,1.226385E+0,1.006547E+0,60.000000E+0,3.988978E-3,49.411907E+0,8.703106E-3,23.920112E+0,3.639934E+0,30.603865E+0,0.000000E+0,365.640167E-6,0.000000E+0,43.843896E-3,0.000000E+0,24.259840E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.075402E-3,2.020706E+0,2.013813E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895669E+0,5.698435E+0,0.000000E+0,85.241494E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.793022E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.738778E+0,0.000000E+0,44.745794E-3,996.909137E-3,3.068171E+0,997.955116E-3,3.059465E+0,999.612591E-3,3.052803E+0,1.000095E+0,3.045063E+0,28.552828E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.133913E+0,73.074616E+0,2.098834E+0,72.628948E+0,72.610230E+0,2.113806E+0,72.605597E+0,72.870521E+0,2.132365E+0,72.667182E+0,72.894529E+0,2.122930E+0
 10/25/2017,14:01:18.118,1.405954E-3,73.146222E+0,3.983866E-3,998.636616E-3,998.909814E-3,0.000000E+0,1.011181E+0,3.107807E+0,0.000000E+0,72.955369E+0,3.980624E-3,997.090128E-3,1.010726E+0,0.000000E+0,1.057707E+0,3.115153E+0,0.000000E+0,77.287054E+0,30.859822E+0,72.473630E+0,3.974787E-3,3.968626E-3,0.000000E+0,1.020867E+0,1.000000E+0,44.000000E+0,98.402399E+0,23.632179E+0,8.648371E-3,12.288449E-3,1.000000E+0,2.660527E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.648195E+0,0.000000E+0,2.692135E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989583E+0,10.000000E+0,8.993469E+0,0.000000E+0,-199.198088E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.750865E-3,0.000000E+0,142.407134E-3,0.000000E+0,-204.857834E-3,0.000000E+0,2.100168E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.005338E+0,3.056874E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.007260E+0,3.039607E+0,0.000000E+0,242.212729E+0,4.013693E-3,3.981648E-3,86.890238E+0,73.904832E+0,73.456010E+0,88.192577E+0,78.910805E+0,3.978664E-3,3.982167E-3,69.131934E+0,4.526919E+0,1.756048E+0,75.628793E+0,74.260068E+0,0.000000E+0,74.232544E+0,73.687789E+0,0.000000E+0,73.961611E+0,1.047146E+0,1.004452E+0,2.124439E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.462342E-3,68.812890E+0,30.525641E+0,0.000000E+0,1.230804E+0,1.238096E+0,980.000158E-3,60.000000E+0,1.000000E+0,1.251668E+0,652.283047E-3,1.995540E+0,60.000000E+0,1.875040E+0,0.000000E+0,73.339984E+0,988.323600E-3,995.225500E-3,1.008204E+0,50.000000E+0,1.000000E+0,85.744348E+0,2.677368E+0,2.522803E+0,1.191253E+0,25.000000E+0,0.000000E+0,1.232738E+0,1.224420E+0,984.830319E-3,60.000000E+0,3.988978E-3,49.406781E+0,8.708554E-3,23.910415E+0,3.634457E+0,30.603447E+0,0.000000E+0,19.835832E-3,0.000000E+0,45.390006E-3,0.000000E+0,19.492669E-3,0.000000E+0,24.678578E-3,0.000000E+0,22.359414E-3,2.020673E+0,2.013458E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895166E+0,5.699854E+0,0.000000E+0,83.371839E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.792442E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.732625E+0,0.000000E+0,43.779475E-3,996.732125E-3,3.067833E+0,998.196496E-3,3.059884E+0,997.247069E-3,3.050663E+0,999.773511E-3,3.047992E+0,25.653164E-3,9.869915E+0,1.000000E+0,1.000000E+0,73.134569E+0,73.078875E+0,2.097172E+0,72.631709E+0,72.612195E+0,2.113072E+0,72.605363E+0,72.869070E+0,2.128005E+0,72.667463E+0,72.894950E+0,2.115778E+0
 10/25/2017,14:01:28.118,922.899256E-6,73.144397E+0,3.979067E-3,997.476750E-3,994.454789E-3,0.000000E+0,1.014200E+0,3.103602E+0,0.000000E+0,72.957475E+0,3.980818E-3,997.653952E-3,1.012624E+0,0.000000E+0,1.062035E+0,3.114074E+0,0.000000E+0,77.290660E+0,30.856152E+0,72.466939E+0,3.972582E-3,3.972193E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,98.398544E+0,23.627911E+0,8.649409E-3,12.285206E-3,1.000000E+0,2.654313E+0,1.000000E+0,20.000000E+0,6.560822E-3,42.649545E+0,0.000000E+0,2.686464E+0,0.000000E+0,1.989809E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.983716E+0,0.000000E+0,-208.178615E-3,0.000000E+0,137.877454E-3,0.000000E+0,137.233689E-3,0.000000E+0,141.311559E-3,0.000000E+0,-199.831079E-3,0.000000E+0,2.103906E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.009715E+0,3.057534E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.005901E+0,3.039205E+0,0.000000E+0,242.208484E+0,4.012396E-3,3.981518E-3,86.904641E+0,73.904271E+0,73.455636E+0,88.212005E+0,78.916895E+0,3.982232E-3,3.981778E-3,69.101582E+0,4.505977E+0,1.755177E+0,75.626546E+0,74.256464E+0,0.000000E+0,74.233058E+0,73.691533E+0,0.000000E+0,73.965215E+0,1.080850E+0,1.008428E+0,2.125380E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.479982E-3,68.815321E+0,30.522853E+0,0.000000E+0,1.231490E+0,1.234695E+0,1.012827E+0,60.000000E+0,1.000000E+0,1.255178E+0,650.333780E-3,1.993830E+0,60.000000E+0,1.879118E+0,0.000000E+0,73.338112E+0,988.770597E-3,991.218446E-3,1.010074E+0,50.000000E+0,1.000000E+0,85.699131E+0,2.681248E+0,2.521237E+0,1.180873E+0,27.000000E+0,0.000000E+0,1.236651E+0,1.229261E+0,1.008719E+0,60.000000E+0,3.989497E-3,49.404777E+0,8.701485E-3,23.901925E+0,3.645411E+0,30.600474E+0,0.000000E+0,35.373303E-3,0.000000E+0,45.325585E-3,0.000000E+0,18.494140E-3,0.000000E+0,21.876255E-3,0.000000E+0,23.196890E-3,2.020931E+0,2.013941E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890972E+0,5.699403E+0,0.000000E+0,81.953481E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792249E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.738101E+0,0.000000E+0,43.747265E-3,997.150517E-3,3.068042E+0,998.196496E-3,3.059916E+0,997.520633E-3,3.053318E+0,998.614888E-3,3.046237E+0,25.330979E-3,9.871204E+0,1.000000E+0,1.000000E+0,73.137002E+0,73.079671E+0,2.094232E+0,72.631148E+0,72.613037E+0,2.116025E+0,72.605082E+0,72.868743E+0,2.127589E+0,72.667603E+0,72.891394E+0,2.115635E+0
 10/25/2017,14:01:38.118,278.825630E-6,73.147767E+0,3.982634E-3,998.588288E-3,991.309127E-3,0.000000E+0,1.014599E+0,3.091552E+0,0.000000E+0,72.956398E+0,3.975954E-3,997.895591E-3,1.021366E+0,0.000000E+0,1.062898E+0,3.103022E+0,0.000000E+0,77.296796E+0,30.847604E+0,72.467079E+0,3.976927E-3,3.969923E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,98.408557E+0,23.627215E+0,8.724702E-3,12.321134E-3,1.000000E+0,2.649618E+0,1.000000E+0,20.000000E+0,6.678428E-3,42.648893E+0,0.000000E+0,2.698547E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.987418E+0,0.000000E+0,-216.966013E-3,0.000000E+0,135.366769E-3,0.000000E+0,138.746537E-3,0.000000E+0,146.918324E-3,0.000000E+0,-220.775892E-3,0.000000E+0,2.099137E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.010322E+0,3.056874E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.007388E+0,3.038610E+0,0.000000E+0,242.196760E+0,4.011293E-3,3.981518E-3,86.913696E+0,73.907735E+0,73.459567E+0,88.232793E+0,78.919144E+0,3.974318E-3,3.976523E-3,69.080349E+0,4.514354E+0,1.758385E+0,75.628700E+0,74.259319E+0,0.000000E+0,74.236288E+0,73.692001E+0,0.000000E+0,73.964232E+0,1.053520E+0,1.007374E+0,2.122112E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.464677E-3,68.813778E+0,30.519881E+0,0.000000E+0,1.230229E+0,1.239501E+0,1.011772E+0,60.000000E+0,1.000000E+0,1.258847E+0,650.078138E-3,2.005062E+0,60.000000E+0,1.871785E+0,0.000000E+0,73.337925E+0,988.179922E-3,990.771444E-3,1.011991E+0,50.000000E+0,1.000000E+0,85.660340E+0,2.696591E+0,2.524368E+0,1.212764E+0,27.000000E+0,0.000000E+0,1.231572E+0,1.231577E+0,1.013126E+0,60.000000E+0,3.990081E-3,49.400023E+0,8.610044E-3,23.894130E+0,3.753344E+0,30.602286E+0,0.000000E+0,48.686530E-3,0.000000E+0,44.359266E-3,0.000000E+0,14.564444E-3,0.000000E+0,18.719614E-3,0.000000E+0,19.299405E-3,2.021060E+0,2.013748E+0,2.018419E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887238E+0,5.699112E+0,0.000000E+0,83.661958E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.530763E-3,10.000000E+0,9.738005E+0,0.000000E+0,42.458840E-3,996.104538E-3,3.068155E+0,999.097648E-3,3.059562E+0,999.628683E-3,3.052288E+0,997.327529E-3,3.045723E+0,31.130307E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.135926E+0,73.076629E+0,2.098690E+0,72.631663E+0,72.612382E+0,2.114157E+0,72.605269E+0,72.869070E+0,2.127813E+0,72.669756E+0,72.897992E+0,2.112506E+0
 10/25/2017,14:01:48.118,1.083918E-3,73.147767E+0,3.982504E-3,997.653952E-3,1.015868E+0,0.000000E+0,1.014503E+0,3.103908E+0,0.000000E+0,72.955462E+0,3.981077E-3,997.637843E-3,1.003420E+0,0.000000E+0,1.064175E+0,3.112624E+0,0.000000E+0,77.298669E+0,30.847186E+0,72.460340E+0,3.973230E-3,3.972517E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.837208E+0,23.614039E+0,8.937805E-3,12.296685E-3,1.000000E+0,2.640929E+0,1.000000E+0,20.000000E+0,6.759320E-3,42.649219E+0,0.000000E+0,2.690073E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.975958E+0,0.000000E+0,-221.601124E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.426818E-3,0.000000E+0,153.201766E-3,0.000000E+0,-206.340082E-3,0.000000E+0,2.093530E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000948E+0,0.000000E+0,903.222403E-3,3.056907E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.017487E+0,3.039656E+0,0.000000E+0,242.192901E+0,4.013369E-3,3.980610E-3,86.923548E+0,73.907032E+0,73.461907E+0,88.256679E+0,78.928045E+0,3.980091E-3,3.982102E-3,69.060005E+0,4.521764E+0,1.758610E+0,75.623877E+0,74.258617E+0,0.000000E+0,74.235867E+0,73.692376E+0,0.000000E+0,73.963202E+0,1.064589E+0,986.298493E-3,2.122590E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.469476E-3,68.809756E+0,30.516164E+0,0.000000E+0,1.227324E+0,1.235334E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.255880E+0,652.938129E-3,1.990204E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.337737E+0,987.605210E-3,990.787408E-3,1.002453E+0,50.000000E+0,1.000000E+0,85.982729E+0,2.703744E+0,2.520758E+0,1.206935E+0,27.000000E+0,0.000000E+0,1.229336E+0,1.227871E+0,1.004934E+0,60.000000E+0,3.988654E-3,49.398718E+0,8.722821E-3,23.888377E+0,3.824548E+0,30.599267E+0,0.000000E+0,50.104888E-3,0.000000E+0,43.779475E-3,0.000000E+0,17.849927E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.172033E-3,2.020802E+0,2.013394E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913538E+0,5.697339E+0,0.000000E+0,83.436310E-3,0.000000E+0,39.821790E-3,9.500000E+0,9.792378E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.711076E+0,0.000000E+0,46.646220E-3,996.909137E-3,3.067656E+0,997.987300E-3,3.059063E+0,998.856268E-3,3.053608E+0,1.000063E+0,3.045835E+0,28.875013E-3,9.867016E+0,1.000000E+0,1.000000E+0,73.136113E+0,73.077471E+0,2.094120E+0,72.631709E+0,72.611821E+0,2.109607E+0,72.604520E+0,72.869913E+0,2.124683E+0,72.668960E+0,72.894295E+0,2.113719E+0
 10/25/2017,14:01:58.118,117.807224E-6,73.147252E+0,3.983931E-3,997.541187E-3,1.013728E+0,0.000000E+0,1.014631E+0,3.108403E+0,0.000000E+0,72.953824E+0,3.979067E-3,996.993473E-3,990.722743E-3,0.000000E+0,1.065836E+0,3.118665E+0,0.000000E+0,77.301105E+0,30.858103E+0,72.465628E+0,3.977900E-3,3.968431E-3,0.000000E+0,1.023479E+0,1.000000E+0,44.000000E+0,97.472635E+0,23.623271E+0,9.066276E-3,12.298371E-3,1.000000E+0,2.641807E+0,1.000000E+0,20.000000E+0,6.760422E-3,42.645495E+0,0.000000E+0,2.689879E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.985905E+0,0.000000E+0,-229.680379E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.454679E-3,0.000000E+0,161.160794E-3,0.000000E+0,-194.192091E-3,0.000000E+0,2.093788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000063E+0,0.000000E+0,926.351426E-3,3.057068E+0,0.000000E+0,999.725235E-3,0.000000E+0,986.101917E-3,3.039157E+0,0.000000E+0,242.201102E+0,4.010644E-3,3.982102E-3,86.936919E+0,73.909092E+0,73.464201E+0,88.278359E+0,78.928280E+0,3.981453E-3,3.981453E-3,69.039427E+0,4.507910E+0,1.757869E+0,75.620880E+0,74.259647E+0,0.000000E+0,74.235071E+0,73.692703E+0,0.000000E+0,73.961611E+0,1.072049E+0,1.004372E+0,2.124184E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.481084E-3,68.809335E+0,30.513749E+0,0.000000E+0,1.227914E+0,1.236803E+0,1.006338E+0,60.000000E+0,1.000000E+0,1.254571E+0,649.982273E-3,2.013721E+0,60.000000E+0,1.865821E+0,0.000000E+0,73.333010E+0,987.653103E-3,989.925333E-3,1.005712E+0,50.000000E+0,1.000000E+0,86.251660E+0,2.697773E+0,2.523186E+0,1.220669E+0,27.000000E+0,0.000000E+0,1.235533E+0,1.224595E+0,1.004359E+0,60.000000E+0,3.991962E-3,49.390842E+0,8.780799E-3,23.885686E+0,3.701794E+0,30.600614E+0,0.000000E+0,-12.109466E-3,0.000000E+0,41.911259E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.331616E-3,0.000000E+0,14.081285E-3,2.020834E+0,2.013587E+0,2.018676E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935920E+0,5.699435E+0,0.000000E+0,80.406181E-3,0.000000E+0,40.982265E-3,9.500000E+0,9.793892E+0,0.000000E+0,25.000685E-3,10.000000E+0,9.700414E+0,0.000000E+0,45.132321E-3,996.539022E-3,3.067914E+0,997.939024E-3,3.059369E+0,996.458562E-3,3.051194E+0,997.617185E-3,3.045916E+0,27.264088E-3,9.674658E+0,1.000000E+0,1.000000E+0,73.138500E+0,73.080607E+0,2.093944E+0,72.632973E+0,72.611680E+0,2.119953E+0,72.605737E+0,72.868368E+0,2.130752E+0,72.670083E+0,72.895793E+0,2.117343E+0
 10/25/2017,14:02:08.118,1.727991E-3,73.149405E+0,3.983153E-3,997.847263E-3,1.012706E+0,0.000000E+0,1.015317E+0,3.106583E+0,0.000000E+0,72.952046E+0,3.982115E-3,997.476750E-3,977.291607E-3,0.000000E+0,1.065772E+0,3.112688E+0,0.000000E+0,77.306491E+0,30.847093E+0,72.460481E+0,3.978808E-3,3.966616E-3,0.000000E+0,1.021854E+0,1.000000E+0,44.000000E+0,97.423469E+0,23.614456E+0,9.086445E-3,12.298760E-3,1.000000E+0,2.658482E+0,1.000000E+0,20.000000E+0,6.807387E-3,42.643866E+0,0.000000E+0,2.701351E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.004510E+0,0.000000E+0,-220.506723E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.461170E-3,0.000000E+0,153.105098E-3,0.000000E+0,-194.578764E-3,0.000000E+0,2.098396E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.012303E+0,3.058902E+0,0.000000E+0,998.695348E-3,0.000000E+0,1.007276E+0,3.039253E+0,0.000000E+0,242.201247E+0,4.009477E-3,3.981778E-3,86.943675E+0,73.908156E+0,73.468834E+0,88.296989E+0,78.933808E+0,3.980935E-3,3.977691E-3,69.024929E+0,4.521442E+0,1.757837E+0,75.619429E+0,74.262409E+0,0.000000E+0,74.233807E+0,73.690597E+0,0.000000E+0,73.968491E+0,1.078742E+0,1.003750E+0,2.126368E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.470708E-3,68.811206E+0,30.510079E+0,0.000000E+0,1.218815E+0,1.230607E+0,999.609924E-3,60.000000E+0,1.000000E+0,1.257762E+0,648.400490E-3,2.008912E+0,60.000000E+0,1.880214E+0,0.000000E+0,73.332542E+0,990.111591E-3,994.507104E-3,998.747210E-3,50.000000E+0,1.000000E+0,86.281119E+0,2.700615E+0,2.515822E+0,1.235249E+0,27.000000E+0,0.000000E+0,1.230726E+0,1.227855E+0,1.001980E+0,60.000000E+0,3.991508E-3,49.388185E+0,8.763743E-3,23.878262E+0,3.671508E+0,30.599034E+0,0.000000E+0,-1.890839E-3,0.000000E+0,43.779475E-3,0.000000E+0,24.807421E-3,0.000000E+0,23.808892E-3,0.000000E+0,17.914348E-3,2.020706E+0,2.013426E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938794E+0,5.697146E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792217E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.845367E-3,996.683849E-3,3.068123E+0,998.293048E-3,3.060125E+0,996.233274E-3,3.053077E+0,1.000144E+0,3.045980E+0,32.419047E-3,9.701401E+0,1.000000E+0,1.000000E+0,73.139296E+0,73.076956E+0,2.096101E+0,72.631663E+0,72.612569E+0,2.109671E+0,72.602836E+0,72.873095E+0,2.131471E+0,72.667088E+0,72.895886E+0,2.115555E+0
 10/25/2017,14:02:18.118,1.405954E-3,73.148609E+0,3.980688E-3,998.233885E-3,1.011349E+0,0.000000E+0,1.012140E+0,3.108500E+0,0.000000E+0,72.951063E+0,3.983023E-3,997.573406E-3,972.538069E-3,0.000000E+0,1.059400E+0,3.113043E+0,0.000000E+0,77.311128E+0,30.851135E+0,72.462727E+0,3.975306E-3,3.970507E-3,0.000000E+0,1.022332E+0,1.000000E+0,44.000000E+0,97.696377E+0,23.600584E+0,9.101685E-3,12.306218E-3,1.000000E+0,2.665031E+0,1.000000E+0,20.000000E+0,6.784164E-3,42.645216E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988487E+0,10.000000E+0,9.004092E+0,0.000000E+0,-216.515377E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.971855E-3,0.000000E+0,152.202860E-3,0.000000E+0,-190.486470E-3,0.000000E+0,2.095721E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.006233E+0,3.058114E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.016960E+0,3.039897E+0,0.000000E+0,242.206457E+0,4.009931E-3,3.983270E-3,86.957703E+0,73.908577E+0,73.469396E+0,88.321345E+0,78.937415E+0,3.979507E-3,3.980805E-3,69.009964E+0,4.519831E+0,1.761205E+0,75.628840E+0,74.261426E+0,0.000000E+0,74.236008E+0,73.689146E+0,0.000000E+0,73.967743E+0,1.046316E+0,1.009657E+0,2.125571E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.459294E-3,68.807605E+0,30.508454E+0,0.000000E+0,1.225568E+0,1.234072E+0,1.002503E+0,60.000000E+0,1.000000E+0,1.256183E+0,649.055572E-3,2.006548E+0,60.000000E+0,1.883357E+0,0.000000E+0,73.332261E+0,991.388727E-3,991.010909E-3,997.597000E-3,50.000000E+0,1.000000E+0,86.105536E+0,2.697932E+0,2.524927E+0,1.220892E+0,27.000000E+0,0.000000E+0,1.235405E+0,1.226385E+0,1.001086E+0,60.000000E+0,3.990340E-3,49.386228E+0,8.777945E-3,23.880257E+0,3.675052E+0,30.599638E+0,0.000000E+0,-1.278366E-3,0.000000E+0,43.328527E-3,0.000000E+0,24.002155E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.687403E-3,2.020738E+0,2.013329E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924631E+0,5.698661E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.792893E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699576E+0,0.000000E+0,41.879049E-3,996.748217E-3,3.067865E+0,997.536725E-3,3.059819E+0,996.555114E-3,3.052578E+0,998.437876E-3,3.047203E+0,28.875013E-3,9.864116E+0,1.000000E+0,1.000000E+0,73.142291E+0,73.080420E+0,2.099649E+0,72.633207E+0,72.612757E+0,2.112593E+0,72.602976E+0,72.873937E+0,2.130225E+0,72.667743E+0,72.894810E+0,2.116337E+0
 10/25/2017,14:02:28.118,1.244936E-3,73.151370E+0,3.983153E-3,998.362759E-3,1.008842E+0,0.000000E+0,1.015014E+0,3.102797E+0,0.000000E+0,72.947787E+0,3.977835E-3,997.589515E-3,987.931237E-3,0.000000E+0,1.068424E+0,3.112398E+0,0.000000E+0,77.317076E+0,30.855920E+0,72.457579E+0,3.975825E-3,3.970636E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,97.900103E+0,23.591166E+0,9.085991E-3,12.317892E-3,1.000000E+0,2.656470E+0,1.000000E+0,20.000000E+0,6.785851E-3,42.644657E+0,0.000000E+0,2.704444E+0,0.000000E+0,1.984877E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.001774E+0,0.000000E+0,-221.568936E-3,0.000000E+0,136.976182E-3,0.000000E+0,138.038395E-3,0.000000E+0,152.492865E-3,0.000000E+0,-189.648677E-3,0.000000E+0,2.096173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.009076E+0,3.056553E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.004335E+0,3.038610E+0,0.000000E+0,242.190296E+0,4.008633E-3,3.978470E-3,86.969479E+0,73.907781E+0,73.472158E+0,88.343213E+0,78.939945E+0,3.989303E-3,3.978080E-3,68.991537E+0,4.513709E+0,1.761527E+0,75.623409E+0,74.261660E+0,0.000000E+0,74.239659E+0,73.691720E+0,0.000000E+0,73.966011E+0,1.073742E+0,1.009194E+0,2.123706E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.460072E-3,68.808727E+0,30.506828E+0,0.000000E+0,1.229048E+0,1.234950E+0,1.008096E+0,60.000000E+0,1.000000E+0,1.252896E+0,651.292436E-3,2.004535E+0,60.000000E+0,1.877974E+0,0.000000E+0,73.331372E+0,991.803797E-3,995.065857E-3,1.007214E+0,50.000000E+0,1.000000E+0,85.954819E+0,2.695186E+0,2.523106E+0,1.241716E+0,27.000000E+0,0.000000E+0,1.227356E+0,1.228190E+0,1.005876E+0,60.000000E+0,3.988005E-3,49.378724E+0,8.584947E-3,23.875246E+0,3.699861E+0,30.596665E+0,0.000000E+0,301.169340E-6,0.000000E+0,43.328527E-3,0.000000E+0,25.870371E-3,0.000000E+0,21.489727E-3,0.000000E+0,17.656663E-3,2.020802E+0,2.013716E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912247E+0,5.678481E+0,0.000000E+0,85.918437E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.791122E+0,0.000000E+0,26.256899E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.554001E-3,996.683849E-3,3.068107E+0,997.810289E-3,3.059964E+0,999.451671E-3,3.053061E+0,999.644775E-3,3.045690E+0,22.109129E-3,9.884737E+0,1.000000E+0,1.000000E+0,73.141495E+0,73.082104E+0,2.093161E+0,72.634938E+0,72.614769E+0,2.113615E+0,72.604099E+0,72.872487E+0,2.125944E+0,72.667931E+0,72.896635E+0,2.117598E+0
 10/25/2017,14:02:38.118,278.825630E-6,73.148656E+0,3.976927E-3,998.652725E-3,1.013840E+0,0.000000E+0,1.011756E+0,3.099446E+0,0.000000E+0,72.948770E+0,3.974657E-3,997.670061E-3,986.559410E-3,0.000000E+0,1.058969E+0,3.108838E+0,0.000000E+0,77.321010E+0,30.848115E+0,72.455427E+0,3.972582E-3,3.971350E-3,0.000000E+0,1.021249E+0,1.000000E+0,44.000000E+0,97.877634E+0,23.593254E+0,9.081711E-3,12.318735E-3,1.000000E+0,2.653978E+0,1.000000E+0,20.000000E+0,6.756725E-3,42.645216E+0,0.000000E+0,2.707118E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.987836E+0,0.000000E+0,-221.504559E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.879618E-3,0.000000E+0,160.097442E-3,0.000000E+0,-183.751907E-3,0.000000E+0,2.095109E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.003406E+0,3.057679E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.007276E+0,3.040332E+0,0.000000E+0,242.210703E+0,4.007985E-3,3.979183E-3,86.979988E+0,73.909700E+0,73.474123E+0,88.362688E+0,78.946691E+0,3.982816E-3,3.976134E-3,68.977227E+0,4.510810E+0,1.757079E+0,75.610111E+0,74.262315E+0,0.000000E+0,74.236803E+0,73.694201E+0,0.000000E+0,73.967087E+0,1.055421E+0,1.003782E+0,2.123451E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.458711E-3,68.803162E+0,30.505156E+0,0.000000E+0,1.230772E+0,1.237138E+0,999.977507E-3,60.000000E+0,1.000000E+0,1.251492E+0,651.835674E-3,2.015830E+0,60.000000E+0,1.865080E+0,0.000000E+0,73.328798E+0,990.750159E-3,984.593236E-3,1.005233E+0,50.000000E+0,1.000000E+0,85.947361E+0,2.694947E+0,2.521573E+0,1.236526E+0,27.000000E+0,0.000000E+0,1.228761E+0,1.225538E+0,1.008463E+0,60.000000E+0,3.990989E-3,49.373364E+0,8.713613E-3,23.865642E+0,3.663454E+0,30.597501E+0,0.000000E+0,8.553436E-3,0.000000E+0,46.388535E-3,0.000000E+0,25.387212E-3,0.000000E+0,20.684462E-3,0.000000E+0,16.400449E-3,2.020931E+0,2.013813E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.911550E+0,5.660461E+0,0.000000E+0,83.081721E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792732E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.699770E+0,0.000000E+0,44.262634E-3,996.941321E-3,3.068042E+0,997.826381E-3,3.060029E+0,999.580407E-3,3.051693E+0,1.000144E+0,3.045835E+0,26.619718E-3,9.868627E+0,1.000000E+0,1.000000E+0,73.141963E+0,73.079296E+0,2.090924E+0,72.633581E+0,72.614114E+0,2.116664E+0,72.604707E+0,72.873048E+0,2.126455E+0,72.669288E+0,72.897618E+0,2.113879E+0
 10/25/2017,14:02:48.118,439.844037E-6,73.151324E+0,3.983412E-3,998.733271E-3,1.008347E+0,0.000000E+0,1.010990E+0,3.107372E+0,0.000000E+0,72.946243E+0,3.979132E-3,997.573406E-3,978.551772E-3,0.000000E+0,1.055088E+0,3.114831E+0,0.000000E+0,77.322837E+0,30.851321E+0,72.453368E+0,3.970247E-3,3.963049E-3,0.000000E+0,1.021217E+0,1.000000E+0,44.000000E+0,97.738917E+0,23.588429E+0,9.066146E-3,12.322820E-3,1.000000E+0,2.650145E+0,1.000000E+0,20.000000E+0,6.810177E-3,42.646985E+0,0.000000E+0,2.718332E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.990186E+0,0.000000E+0,-226.847812E-3,0.000000E+0,140.066256E-3,0.000000E+0,139.068420E-3,0.000000E+0,162.417483E-3,0.000000E+0,-180.658519E-3,0.000000E+0,2.098879E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001640E+0,0.000000E+0,1.010306E+0,3.058017E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.020220E+0,3.038578E+0,0.000000E+0,242.203900E+0,4.013888E-3,3.978729E-3,86.988152E+0,73.911620E+0,73.478897E+0,88.382820E+0,78.953859E+0,3.985086E-3,3.982167E-3,68.965816E+0,4.505010E+0,1.758336E+0,75.616245E+0,74.263907E+0,0.000000E+0,74.237786E+0,73.693920E+0,0.000000E+0,73.968351E+0,1.048392E+0,1.008635E+0,2.119928E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.440487E-3,68.802975E+0,30.501254E+0,0.000000E+0,1.225344E+0,1.238208E+0,1.007793E+0,60.000000E+0,1.000000E+0,1.252434E+0,650.174004E-3,2.010734E+0,60.000000E+0,1.877055E+0,0.000000E+0,73.328798E+0,988.834454E-3,986.764389E-3,1.009371E+0,50.000000E+0,1.000000E+0,86.055344E+0,2.700982E+0,2.517867E+0,1.219375E+0,27.000000E+0,0.000000E+0,1.230838E+0,1.229420E+0,1.003736E+0,60.000000E+0,3.991119E-3,49.369962E+0,8.725934E-3,23.858683E+0,3.694706E+0,30.600939E+0,0.000000E+0,4.878599E-3,0.000000E+0,43.135263E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.782564E-3,0.000000E+0,13.823600E-3,2.020738E+0,2.013265E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920461E+0,5.660203E+0,0.000000E+0,82.340306E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.793215E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.198213E-3,996.860861E-3,3.068252E+0,996.619481E-3,3.059143E+0,999.805695E-3,3.049923E+0,999.902247E-3,3.048329E+0,30.485937E-3,9.885381E+0,1.000000E+0,1.000000E+0,73.142759E+0,73.080794E+0,2.094439E+0,72.634517E+0,72.610651E+0,2.111060E+0,72.603350E+0,72.872627E+0,2.129570E+0,72.670364E+0,72.893733E+0,2.114805E+0
 10/25/2017,14:02:58.118,2.694102E-3,73.150060E+0,3.984450E-3,997.299549E-3,1.006606E+0,0.000000E+0,1.011102E+0,3.103006E+0,0.000000E+0,72.946992E+0,3.981077E-3,997.637843E-3,997.374506E-3,0.000000E+0,1.051718E+0,3.112881E+0,0.000000E+0,77.331829E+0,30.842123E+0,72.448407E+0,3.976084E-3,3.966291E-3,0.000000E+0,1.022221E+0,1.000000E+0,44.000000E+0,97.635787E+0,23.587084E+0,9.086250E-3,12.300252E-3,1.000000E+0,2.654250E+0,1.000000E+0,20.000000E+0,6.782089E-3,42.644611E+0,0.000000E+0,2.711662E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.994306E+0,0.000000E+0,-219.798581E-3,0.000000E+0,139.164985E-3,0.000000E+0,136.622112E-3,0.000000E+0,159.388541E-3,0.000000E+0,-183.880798E-3,0.000000E+0,2.102424E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003217E+0,0.000000E+0,1.006856E+0,3.057743E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.012645E+0,3.038771E+0,0.000000E+0,242.199703E+0,4.010450E-3,3.984243E-3,86.999975E+0,73.911479E+0,73.480208E+0,88.408443E+0,78.955265E+0,3.982621E-3,3.977302E-3,68.951177E+0,4.506299E+0,1.757240E+0,75.616292E+0,74.265030E+0,0.000000E+0,74.239752E+0,73.694669E+0,0.000000E+0,73.968585E+0,1.047354E+0,1.007821E+0,2.125651E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.467401E-3,68.804004E+0,30.500232E+0,0.000000E+0,1.227755E+0,1.233098E+0,1.006882E+0,60.000000E+0,1.000000E+0,1.248493E+0,647.825297E-3,2.001866E+0,60.000000E+0,1.883083E+0,0.000000E+0,73.327675E+0,986.759107E-3,986.748425E-3,1.017039E+0,50.000000E+0,1.000000E+0,86.157324E+0,2.693733E+0,2.523362E+0,1.206232E+0,27.000000E+0,0.000000E+0,1.231285E+0,1.223285E+0,1.002699E+0,60.000000E+0,3.990730E-3,49.367166E+0,8.635077E-3,23.855157E+0,3.678596E+0,30.601032E+0,0.000000E+0,6.554840E-3,0.000000E+0,42.748735E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.362355E-3,0.000000E+0,12.696228E-3,2.020738E+0,2.013555E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929052E+0,5.659688E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791283E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.700027E+0,0.000000E+0,41.041573E-3,996.555113E-3,3.068348E+0,996.748217E-3,3.059353E+0,999.306843E-3,3.050792E+0,998.920636E-3,3.045256E+0,25.975348E-3,9.751666E+0,1.000000E+0,1.000000E+0,73.144491E+0,73.081356E+0,2.093528E+0,72.628574E+0,72.610791E+0,2.111395E+0,72.602929E+0,72.869772E+0,2.124092E+0,72.672657E+0,72.896495E+0,2.113655E+0
 10/25/2017,14:03:08.118,278.825630E-6,73.151230E+0,3.981467E-3,998.475523E-3,1.003684E+0,0.000000E+0,1.014711E+0,3.106148E+0,0.000000E+0,72.943201E+0,3.980170E-3,997.686170E-3,1.004234E+0,0.000000E+0,1.059624E+0,3.116458E+0,0.000000E+0,77.334311E+0,30.838778E+0,72.447097E+0,3.974722E-3,3.970312E-3,0.000000E+0,1.024801E+0,1.000000E+0,44.000000E+0,97.633813E+0,23.577248E+0,9.115823E-3,12.302003E-3,1.000000E+0,2.645609E+0,1.000000E+0,20.000000E+0,6.788057E-3,42.645728E+0,0.000000E+0,2.716753E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.983040E+0,0.000000E+0,1.988874E+0,10.000000E+0,9.007890E+0,0.000000E+0,-220.828605E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.428982E-3,0.000000E+0,153.137321E-3,0.000000E+0,-187.521973E-3,0.000000E+0,2.105324E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002895E+0,0.000000E+0,1.015401E+0,3.056955E+0,0.000000E+0,1.002026E+0,0.000000E+0,1.004607E+0,3.039237E+0,0.000000E+0,242.196278E+0,4.008374E-3,3.982297E-3,87.011798E+0,73.911152E+0,73.480816E+0,88.426369E+0,78.961543E+0,3.975356E-3,3.981064E-3,68.939533E+0,4.513065E+0,1.761076E+0,75.618118E+0,74.263766E+0,0.000000E+0,74.239565E+0,73.702299E+0,0.000000E+0,73.967836E+0,1.051363E+0,1.009306E+0,2.123754E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.480177E-3,68.804706E+0,30.499163E+0,0.000000E+0,1.227882E+0,1.237058E+0,1.008288E+0,60.000000E+0,1.000000E+0,1.250376E+0,649.854452E-3,2.002569E+0,60.000000E+0,1.886483E+0,0.000000E+0,73.325615E+0,988.547099E-3,991.505804E-3,1.006831E+0,50.000000E+0,1.000000E+0,86.160185E+0,2.697789E+0,2.522244E+0,1.238842E+0,27.000000E+0,0.000000E+0,1.231365E+0,1.226353E+0,1.008719E+0,60.000000E+0,3.987292E-3,49.361480E+0,8.698113E-3,23.852744E+0,3.640900E+0,30.600056E+0,0.000000E+0,-2.084251E-3,0.000000E+0,44.423688E-3,0.000000E+0,24.968474E-3,0.000000E+0,22.906994E-3,0.000000E+0,17.592242E-3,2.020609E+0,2.013651E+0,2.018258E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929552E+0,5.661493E+0,0.000000E+0,81.824539E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.793763E+0,0.000000E+0,26.450162E-3,10.000000E+0,9.700092E+0,0.000000E+0,44.166003E-3,996.539022E-3,3.067930E+0,997.681553E-3,3.060012E+0,999.435579E-3,3.051403E+0,999.532131E-3,3.048088E+0,30.163752E-3,9.856705E+0,1.000000E+0,1.000000E+0,73.142806E+0,73.083508E+0,2.097444E+0,72.633301E+0,72.613225E+0,2.112625E+0,72.604895E+0,72.870287E+0,2.127781E+0,72.668960E+0,72.894997E+0,2.116273E+0
 10/25/2017,14:03:18.118,2.533083E-3,73.151230E+0,3.980429E-3,997.557296E-3,1.009257E+0,0.000000E+0,1.012491E+0,3.105294E+0,0.000000E+0,72.943294E+0,3.983023E-3,998.217775E-3,1.009210E+0,0.000000E+0,1.056270E+0,3.116426E+0,0.000000E+0,77.338948E+0,30.834086E+0,72.444055E+0,3.977511E-3,3.970442E-3,0.000000E+0,1.020038E+0,1.000000E+0,44.000000E+0,97.722935E+0,23.583001E+0,9.126069E-3,12.302911E-3,1.000000E+0,2.648995E+0,1.000000E+0,20.000000E+0,6.799668E-3,42.645681E+0,0.000000E+0,2.714079E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.995755E+0,0.000000E+0,-201.065008E-3,0.000000E+0,135.238016E-3,0.000000E+0,137.104936E-3,0.000000E+0,139.281524E-3,0.000000E+0,-201.281104E-3,0.000000E+0,2.100748E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002944E+0,0.000000E+0,1.006201E+0,3.057422E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.006061E+0,3.040122E+0,0.000000E+0,242.199028E+0,4.011358E-3,3.983594E-3,87.022635E+0,73.914662E+0,73.482735E+0,88.450584E+0,78.964260E+0,3.976069E-3,3.980221E-3,68.951972E+0,4.521120E+0,1.757708E+0,75.624767E+0,74.265124E+0,0.000000E+0,74.243450E+0,73.702392E+0,0.000000E+0,73.963670E+0,1.051204E+0,1.007374E+0,2.121793E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.481474E-3,68.801619E+0,30.498699E+0,0.000000E+0,1.230213E+0,1.237873E+0,981.678255E-3,60.000000E+0,1.000000E+0,1.254731E+0,649.023617E-3,1.999566E+0,60.000000E+0,1.894381E+0,0.000000E+0,73.326177E+0,988.626920E-3,991.441947E-3,1.010489E+0,50.000000E+0,1.000000E+0,86.111963E+0,2.686820E+0,2.525406E+0,1.228478E+0,27.000000E+0,0.000000E+0,1.229640E+0,1.225921E+0,990.594786E-3,60.000000E+0,3.989108E-3,49.357006E+0,8.748697E-3,23.851538E+0,3.612226E+0,30.600892E+0,0.000000E+0,25.960561E-3,0.000000E+0,43.038631E-3,0.000000E+0,18.590771E-3,0.000000E+0,24.646368E-3,0.000000E+0,22.681520E-3,2.020867E+0,2.013555E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925801E+0,5.661074E+0,0.000000E+0,83.500781E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792764E+0,0.000000E+0,21.167621E-3,10.000000E+0,9.701477E+0,0.000000E+0,39.302199E-3,996.329826E-3,3.068187E+0,996.587298E-3,3.059691E+0,998.743624E-3,3.053382E+0,999.709143E-3,3.046189E+0,33.707786E-3,9.677880E+0,1.000000E+0,1.000000E+0,73.140466E+0,73.083134E+0,2.100991E+0,72.632037E+0,72.609996E+0,2.111747E+0,72.603070E+0,72.871644E+0,2.127126E+0,72.672330E+0,72.894997E+0,2.117790E+0
 10/25/2017,14:03:28.118,922.899256E-6,73.152540E+0,3.984190E-3,997.782826E-3,961.241703E-3,0.000000E+0,1.014679E+0,3.101025E+0,0.000000E+0,72.945213E+0,3.984839E-3,997.847263E-3,1.009593E+0,0.000000E+0,1.066715E+0,3.112028E+0,0.000000E+0,77.344896E+0,30.841240E+0,72.436287E+0,3.973684E-3,3.970507E-3,0.000000E+0,1.023192E+0,1.000000E+0,44.000000E+0,97.791987E+0,23.583233E+0,9.131193E-3,12.301160E-3,1.000000E+0,2.649458E+0,1.000000E+0,20.000000E+0,6.811993E-3,42.646938E+0,0.000000E+0,2.723327E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.986194E+0,0.000000E+0,-212.684973E-3,0.000000E+0,134.948322E-3,0.000000E+0,139.712185E-3,0.000000E+0,145.661635E-3,0.000000E+0,-217.618058E-3,0.000000E+0,2.105517E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000900E+0,0.000000E+0,1.007846E+0,3.057277E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.005326E+0,3.039060E+0,0.000000E+0,242.198015E+0,4.013434E-3,3.983270E-3,87.032347E+0,73.912369E+0,73.485684E+0,88.470341E+0,78.971241E+0,3.975161E-3,3.976653E-3,69.141849E+0,4.503721E+0,1.756741E+0,75.625750E+0,74.263579E+0,0.000000E+0,74.240595E+0,73.703984E+0,0.000000E+0,73.964232E+0,1.082272E+0,1.003462E+0,2.118158E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.476026E-3,68.799935E+0,30.497770E+0,0.000000E+0,1.229782E+0,1.239853E+0,1.005427E+0,60.000000E+0,1.000000E+0,1.253534E+0,647.825297E-3,2.004758E+0,60.000000E+0,1.879247E+0,0.000000E+0,73.321497E+0,987.158213E-3,989.685867E-3,1.011831E+0,50.000000E+0,1.000000E+0,86.078704E+0,2.699322E+0,2.519672E+0,1.235456E+0,27.000000E+0,0.000000E+0,1.228266E+0,1.226481E+0,1.004423E+0,60.000000E+0,3.991768E-3,49.356400E+0,8.570290E-3,23.847037E+0,3.761399E+0,30.603819E+0,0.000000E+0,43.561099E-3,0.000000E+0,43.425158E-3,0.000000E+0,14.983182E-3,0.000000E+0,18.622982E-3,0.000000E+0,22.939205E-3,2.021157E+0,2.014199E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923216E+0,5.659462E+0,0.000000E+0,83.887606E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.792346E+0,0.000000E+0,15.208656E-3,10.000000E+0,9.699705E+0,0.000000E+0,41.331468E-3,996.780401E-3,3.068413E+0,996.764309E-3,3.059691E+0,996.490746E-3,3.050502E+0,997.536725E-3,3.047686E+0,30.808122E-3,9.877326E+0,1.000000E+0,1.000000E+0,73.145099E+0,73.080747E+0,2.103197E+0,72.632037E+0,72.613225E+0,2.113822E+0,72.604707E+0,72.872112E+0,2.123948E+0,72.671019E+0,72.893780E+0,2.112522E+0
 10/25/2017,14:03:38.118,1.405954E-3,73.153476E+0,3.983801E-3,997.815044E-3,1.010630E+0,0.000000E+0,1.012475E+0,3.098463E+0,0.000000E+0,72.942312E+0,3.982569E-3,997.347876E-3,1.006786E+0,0.000000E+0,1.062658E+0,3.111867E+0,0.000000E+0,77.349299E+0,30.845653E+0,72.439001E+0,3.972063E-3,3.969145E-3,0.000000E+0,1.022284E+0,1.000000E+0,44.000000E+0,97.793115E+0,23.582351E+0,9.162711E-3,12.300576E-3,1.000000E+0,2.649729E+0,1.000000E+0,20.000000E+0,6.772358E-3,42.649312E+0,0.000000E+0,2.721361E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.975025E+0,0.000000E+0,-219.862957E-3,0.000000E+0,137.813077E-3,0.000000E+0,139.454679E-3,0.000000E+0,152.621756E-3,0.000000E+0,-213.106868E-3,0.000000E+0,2.111962E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.805695E-3,0.000000E+0,1.000546E+0,3.058387E+0,0.000000E+0,1.000417E+0,0.000000E+0,1.015937E+0,3.039704E+0,0.000000E+0,242.204769E+0,4.007531E-3,3.981453E-3,87.041121E+0,73.915130E+0,73.489709E+0,88.490661E+0,78.975223E+0,3.987875E-3,3.979507E-3,69.274579E+0,4.518542E+0,1.757127E+0,75.618633E+0,74.266528E+0,0.000000E+0,74.243076E+0,73.707447E+0,0.000000E+0,73.965964E+0,1.057018E+0,979.816156E-3,2.125093E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.480306E-3,68.800543E+0,30.496330E+0,0.000000E+0,1.226605E+0,1.232012E+0,1.006434E+0,60.000000E+0,1.000000E+0,1.253152E+0,645.556478E-3,2.007778E+0,60.000000E+0,1.890094E+0,0.000000E+0,73.324632E+0,989.536879E-3,988.664148E-3,1.011288E+0,50.000000E+0,1.000000E+0,86.083911E+0,2.692839E+0,2.519208E+0,1.220988E+0,27.000000E+0,0.000000E+0,1.231476E+0,1.224531E+0,1.001006E+0,60.000000E+0,3.990405E-3,49.349502E+0,8.553883E-3,23.849218E+0,3.837435E+0,30.605398E+0,0.000000E+0,54.907966E-3,0.000000E+0,45.293374E-3,0.000000E+0,17.592242E-3,0.000000E+0,16.142764E-3,0.000000E+0,19.460458E-3,2.020834E+0,2.013651E+0,2.018676E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923781E+0,5.660816E+0,0.000000E+0,80.857477E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793666E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.700543E+0,0.000000E+0,41.202626E-3,997.279253E-3,3.068252E+0,997.118333E-3,3.059127E+0,996.297642E-3,3.053463E+0,999.821787E-3,3.047090E+0,40.151485E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.143976E+0,73.082713E+0,2.096373E+0,72.633020E+0,72.611025E+0,2.112146E+0,72.603257E+0,72.873703E+0,2.124826E+0,72.673125E+0,72.895559E+0,2.118508E+0
 10/25/2017,14:03:48.118,1.405954E-3,73.154740E+0,3.981337E-3,997.927809E-3,1.026055E+0,0.000000E+0,1.013385E+0,3.099768E+0,0.000000E+0,72.942405E+0,3.982180E-3,998.088901E-3,1.013805E+0,0.000000E+0,1.060598E+0,3.110336E+0,0.000000E+0,77.351126E+0,30.841565E+0,72.436428E+0,3.977251E-3,3.970507E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.731396E+0,23.576367E+0,9.147146E-3,12.307645E-3,1.000000E+0,2.645433E+0,1.000000E+0,20.000000E+0,6.786759E-3,42.650243E+0,0.000000E+0,2.715786E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.977471E+0,0.000000E+0,-225.013080E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.589923E-3,0.000000E+0,153.233989E-3,0.000000E+0,-208.499009E-3,0.000000E+0,2.108353E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002734E+0,0.000000E+0,750.184397E-3,3.056472E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.007915E+0,3.039447E+0,0.000000E+0,242.200089E+0,4.009866E-3,3.985929E-3,87.052756E+0,73.911854E+0,73.489990E+0,88.513516E+0,78.978221E+0,3.977302E-3,3.984827E-3,69.229868E+0,4.520797E+0,1.758320E+0,75.624205E+0,74.269384E+0,0.000000E+0,74.242795E+0,73.707541E+0,0.000000E+0,73.964466E+0,1.052801E+0,1.002536E+0,2.119689E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.481668E-3,68.799748E+0,30.496701E+0,0.000000E+0,1.227771E+0,1.232268E+0,1.006402E+0,60.000000E+0,1.000000E+0,1.254189E+0,653.081927E-3,1.999710E+0,60.000000E+0,1.867675E+0,0.000000E+0,73.324398E+0,992.458329E-3,991.920878E-3,1.004610E+0,50.000000E+0,1.000000E+0,86.152539E+0,2.693382E+0,2.517355E+0,1.229835E+0,27.000000E+0,0.000000E+0,1.230231E+0,1.223749E+0,1.004056E+0,60.000000E+0,3.987681E-3,49.345028E+0,8.662769E-3,23.844996E+0,3.814237E+0,30.608046E+0,0.000000E+0,48.074057E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.461929E-3,2.020963E+0,2.013168E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929640E+0,5.659559E+0,0.000000E+0,82.598189E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792925E+0,0.000000E+0,18.494140E-3,10.000000E+0,9.699415E+0,0.000000E+0,44.198213E-3,996.313734E-3,3.068364E+0,997.826381E-3,3.059900E+0,999.837879E-3,3.050261E+0,997.794197E-3,3.047782E+0,27.264088E-3,9.876360E+0,1.000000E+0,1.000000E+0,73.146316E+0,73.081402E+0,2.093960E+0,72.634002E+0,72.608264E+0,2.116903E+0,72.603631E+0,72.874405E+0,2.122111E+0,72.670458E+0,72.895793E+0,2.115699E+0
