date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:03:58.118,761.880850E-6,73.157548E+0,3.984125E-3,998.088901E-3,1.003413E+0,0.000000E+0,1.011437E+0,3.108612E+0,0.000000E+0,72.946570E+0,3.979391E-3,997.815044E-3,1.018765E+0,0.000000E+0,1.058985E+0,3.115072E+0,0.000000E+0,77.356746E+0,30.835526E+0,72.434416E+0,3.976408E-3,3.972971E-3,0.000000E+0,1.021743E+0,1.000000E+0,44.000000E+0,97.726790E+0,23.578779E+0,9.163683E-3,12.296944E-3,1.000000E+0,2.645720E+0,1.000000E+0,20.000000E+0,6.811215E-3,42.651733E+0,0.000000E+0,2.707408E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.979241E+0,0.000000E+0,-237.437753E-3,0.000000E+0,138.778725E-3,0.000000E+0,138.263713E-3,0.000000E+0,151.622850E-3,0.000000E+0,-204.020041E-3,0.000000E+0,2.100845E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,658.946226E-3,3.058854E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.011862E+0,3.039591E+0,0.000000E+0,242.201392E+0,4.008309E-3,3.981064E-3,87.061717E+0,73.915271E+0,73.494343E+0,88.535760E+0,78.984546E+0,3.982816E-3,3.978275E-3,69.166870E+0,4.524019E+0,1.758272E+0,75.625890E+0,74.268073E+0,0.000000E+0,74.244199E+0,73.708430E+0,0.000000E+0,73.967040E+0,1.060660E+0,1.010216E+0,2.123276E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.491201E-3,68.798065E+0,30.498188E+0,0.000000E+0,1.228058E+0,1.237138E+0,1.004373E+0,60.000000E+0,1.000000E+0,1.246993E+0,650.317802E-3,1.988606E+0,60.000000E+0,1.872204E+0,0.000000E+0,73.320795E+0,989.744414E-3,988.871685E-3,1.008652E+0,50.000000E+0,1.000000E+0,86.208362E+0,2.688672E+0,2.517419E+0,1.274310E+0,27.000000E+0,0.000000E+0,1.231971E+0,1.228046E+0,1.004263E+0,60.000000E+0,3.993130E-3,49.341440E+0,8.605310E-3,23.842583E+0,3.829058E+0,30.609347E+0,0.000000E+0,39.273788E-3,0.000000E+0,45.035689E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.693287E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013780E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934546E+0,5.658817E+0,0.000000E+0,78.697704E-3,0.000000E+0,50.072653E-3,9.500000E+0,9.792378E+0,0.000000E+0,19.363826E-3,10.000000E+0,9.700027E+0,0.000000E+0,43.199684E-3,996.362010E-3,3.067898E+0,997.697645E-3,3.059562E+0,999.339027E-3,3.050566E+0,999.789603E-3,3.047879E+0,32.096862E-3,9.874426E+0,1.000000E+0,1.000000E+0,73.148375E+0,73.085755E+0,2.095110E+0,72.632458E+0,72.607047E+0,2.110326E+0,72.603163E+0,72.872533E+0,2.125880E+0,72.670738E+0,72.897571E+0,2.114549E+0
 10/25/2017,14:04:08.118,1.566973E-3,73.156519E+0,3.980948E-3,997.927809E-3,1.005776E+0,0.000000E+0,1.011197E+0,3.107678E+0,0.000000E+0,72.944230E+0,3.975760E-3,997.766717E-3,997.932808E-3,0.000000E+0,1.065501E+0,3.114863E+0,0.000000E+0,77.361149E+0,30.832507E+0,72.436896E+0,3.973879E-3,3.965189E-3,0.000000E+0,1.028083E+0,1.000000E+0,44.000000E+0,97.741597E+0,23.581099E+0,9.151037E-3,12.294415E-3,1.000000E+0,2.650017E+0,1.000000E+0,20.000000E+0,6.755233E-3,42.653036E+0,0.000000E+0,2.698934E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.977503E+0,0.000000E+0,-233.897043E-3,0.000000E+0,133.950485E-3,0.000000E+0,138.617784E-3,0.000000E+0,176.821067E-3,0.000000E+0,-200.668871E-3,0.000000E+0,2.095399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,688.544318E-3,3.058548E+0,0.000000E+0,997.906841E-3,0.000000E+0,1.007531E+0,3.039109E+0,0.000000E+0,242.187546E+0,4.011812E-3,3.983335E-3,87.073259E+0,73.914147E+0,73.496777E+0,88.554720E+0,78.988388E+0,3.978210E-3,3.981194E-3,69.120149E+0,4.509843E+0,1.755016E+0,75.630058E+0,74.268588E+0,0.000000E+0,74.241672E+0,73.709086E+0,0.000000E+0,73.967274E+0,1.058951E+0,1.012866E+0,2.121697E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.482187E-3,68.797597E+0,30.497352E+0,0.000000E+0,1.227308E+0,1.233865E+0,1.006562E+0,60.000000E+0,1.000000E+0,1.251333E+0,646.626977E-3,1.976991E+0,60.000000E+0,1.886935E+0,0.000000E+0,73.318923E+0,990.079662E-3,989.254830E-3,1.001080E+0,50.000000E+0,1.000000E+0,86.232192E+0,2.688816E+0,2.512675E+0,1.233252E+0,27.000000E+0,0.000000E+0,1.231556E+0,1.227232E+0,1.003705E+0,60.000000E+0,3.989238E-3,49.338317E+0,8.697724E-3,23.839382E+0,3.811982E+0,30.610043E+0,0.000000E+0,14.355811E-3,0.000000E+0,44.423688E-3,0.000000E+0,19.879196E-3,0.000000E+0,15.595184E-3,0.000000E+0,15.756237E-3,2.020673E+0,2.014102E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936879E+0,5.660526E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.396037E-3,10.000000E+0,9.699093E+0,0.000000E+0,48.546647E-3,996.378102E-3,3.068445E+0,997.568909E-3,3.059514E+0,999.483855E-3,3.051934E+0,997.488449E-3,3.047654E+0,34.029971E-3,9.871527E+0,1.000000E+0,1.000000E+0,73.148422E+0,73.081917E+0,2.096149E+0,72.633862E+0,72.605550E+0,2.111906E+0,72.602040E+0,72.870942E+0,2.126439E+0,72.672096E+0,72.898133E+0,2.118173E+0
 10/25/2017,14:04:18.118,922.899256E-6,73.155068E+0,3.980234E-3,998.829927E-3,1.013552E+0,0.000000E+0,1.012140E+0,3.106260E+0,0.000000E+0,72.944605E+0,3.981856E-3,998.169448E-3,1.015049E+0,0.000000E+0,1.053267E+0,3.115572E+0,0.000000E+0,77.363444E+0,30.834226E+0,72.438580E+0,3.977251E-3,3.969275E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,97.809427E+0,23.579011E+0,9.147276E-3,12.285336E-3,1.000000E+0,2.646439E+0,1.000000E+0,20.000000E+0,6.794997E-3,42.651826E+0,0.000000E+0,2.689879E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.991377E+0,0.000000E+0,-229.712568E-3,0.000000E+0,139.358114E-3,0.000000E+0,139.004043E-3,0.000000E+0,165.833098E-3,0.000000E+0,-198.058825E-3,0.000000E+0,2.096301E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,686.308090E-3,3.057148E+0,0.000000E+0,999.628683E-3,0.000000E+0,986.485443E-3,3.038803E+0,0.000000E+0,242.176016E+0,4.010060E-3,3.984891E-3,87.084847E+0,73.915083E+0,73.497385E+0,88.578138E+0,78.993073E+0,3.988330E-3,3.977237E-3,69.091106E+0,4.502755E+0,1.760496E+0,75.633850E+0,74.271396E+0,0.000000E+0,74.244480E+0,73.711051E+0,0.000000E+0,73.964840E+0,1.036971E+0,1.011126E+0,2.120390E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.478750E-3,68.796662E+0,30.494983E+0,0.000000E+0,1.231299E+0,1.233593E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.257300E+0,653.800919E-3,1.991050E+0,60.000000E+0,1.868835E+0,0.000000E+0,73.320373E+0,989.057953E-3,987.849966E-3,1.012214E+0,50.000000E+0,1.000000E+0,86.245796E+0,2.688241E+0,2.518538E+0,1.208133E+0,27.000000E+0,0.000000E+0,1.233233E+0,1.228254E+0,1.013237E+0,60.000000E+0,3.988589E-3,49.331606E+0,8.746946E-3,23.839846E+0,3.714359E+0,30.608603E+0,0.000000E+0,-30.096828E-3,0.000000E+0,43.843896E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.043191E-3,0.000000E+0,15.208656E-3,2.020641E+0,2.013362E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938400E+0,5.660139E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.793602E+0,0.000000E+0,23.293522E-3,10.000000E+0,9.699093E+0,0.000000E+0,43.940528E-3,996.941321E-3,3.068236E+0,996.812585E-3,3.059771E+0,999.242476E-3,3.050759E+0,997.794197E-3,3.047718E+0,25.975348E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.148422E+0,73.084398E+0,2.092314E+0,72.633862E+0,72.607188E+0,2.112545E+0,72.602555E+0,72.873048E+0,2.129187E+0,72.674202E+0,72.896588E+0,2.120072E+0
 10/25/2017,14:04:28.118,-3.263579E-3,73.154787E+0,3.981726E-3,997.750607E-3,998.542554E-3,0.000000E+0,1.013864E+0,3.107308E+0,0.000000E+0,72.945541E+0,3.981402E-3,997.525078E-3,1.006435E+0,0.000000E+0,1.062435E+0,3.114944E+0,0.000000E+0,77.368924E+0,30.834272E+0,72.443821E+0,3.975435E-3,3.967978E-3,0.000000E+0,1.025693E+0,1.000000E+0,44.000000E+0,97.853707E+0,23.576088E+0,9.133398E-3,12.297723E-3,1.000000E+0,2.648372E+0,1.000000E+0,20.000000E+0,6.798890E-3,42.653362E+0,0.000000E+0,2.676797E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.999682E+0,0.000000E+0,-215.807235E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.491195E-3,0.000000E+0,155.554030E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.091436E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005357E+0,0.000000E+0,1.012223E+0,3.057486E+0,0.000000E+0,1.002815E+0,0.000000E+0,1.001619E+0,3.039624E+0,0.000000E+0,242.160240E+0,4.011293E-3,3.981194E-3,87.094653E+0,73.915037E+0,73.499398E+0,88.597754E+0,78.997570E+0,3.988005E-3,3.981972E-3,69.070902E+0,4.510810E+0,1.758046E+0,75.632820E+0,74.270975E+0,0.000000E+0,74.247055E+0,73.713111E+0,0.000000E+0,73.962640E+0,1.058360E+0,1.008971E+0,2.124009E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.496195E-3,68.795960E+0,30.496237E+0,0.000000E+0,1.224290E+0,1.237378E+0,1.007201E+0,60.000000E+0,1.000000E+0,1.249163E+0,654.184382E-3,1.991769E+0,60.000000E+0,1.884807E+0,0.000000E+0,73.317846E+0,990.047734E-3,984.928488E-3,1.005137E+0,50.000000E+0,1.000000E+0,86.272957E+0,2.682317E+0,2.511413E+0,1.232837E+0,27.000000E+0,0.000000E+0,1.227691E+0,1.221799E+0,1.005301E+0,60.000000E+0,3.988784E-3,49.330721E+0,8.718541E-3,23.843326E+0,3.687295E+0,30.612598E+0,0.000000E+0,-3.083549E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.164679E-3,0.000000E+0,22.005097E-3,0.000000E+0,17.270136E-3,2.020834E+0,2.013748E+0,2.018451E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941073E+0,5.659236E+0,0.000000E+0,86.982206E-3,0.000000E+0,41.433561E-3,9.500000E+0,9.791895E+0,0.000000E+0,27.062164E-3,10.000000E+0,9.699931E+0,0.000000E+0,43.103052E-3,996.764309E-3,3.068203E+0,997.874657E-3,3.059224E+0,999.001096E-3,3.050277E+0,999.821787E-3,3.047171E+0,27.908458E-3,9.867982E+0,1.000000E+0,1.000000E+0,73.149779E+0,73.082011E+0,2.093193E+0,72.630305E+0,72.606626E+0,2.109927E+0,72.601244E+0,72.873516E+0,2.127046E+0,72.672751E+0,72.893499E+0,2.115459E+0
 10/25/2017,14:04:38.118,1.727991E-3,73.156893E+0,3.977576E-3,997.847263E-3,1.004898E+0,0.000000E+0,1.011916E+0,3.106953E+0,0.000000E+0,72.945026E+0,3.982893E-3,998.185557E-3,1.022163E+0,0.000000E+0,1.055918E+0,3.115717E+0,0.000000E+0,77.371687E+0,30.835201E+0,72.444477E+0,3.974268E-3,3.968042E-3,0.000000E+0,1.026633E+0,1.000000E+0,44.000000E+0,97.856904E+0,23.583047E+0,9.132555E-3,12.312963E-3,1.000000E+0,2.651566E+0,1.000000E+0,20.000000E+0,6.828275E-3,42.656993E+0,0.000000E+0,2.681920E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996077E+0,0.000000E+0,-202.127221E-3,0.000000E+0,137.362442E-3,0.000000E+0,136.879618E-3,0.000000E+0,133.739205E-3,0.000000E+0,-203.794482E-3,0.000000E+0,2.088955E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001479E+0,0.000000E+0,1.012798E+0,3.057357E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.009960E+0,3.040525E+0,0.000000E+0,242.126904E+0,4.010969E-3,3.985346E-3,87.108071E+0,73.917283E+0,73.500708E+0,88.618450E+0,79.001881E+0,3.970685E-3,3.983205E-3,69.057339E+0,4.516287E+0,1.760174E+0,75.638111E+0,74.270741E+0,0.000000E+0,74.244808E+0,73.712783E+0,0.000000E+0,73.962781E+0,1.045661E+0,1.004740E+0,2.118461E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.498724E-3,68.795540E+0,30.493218E+0,0.000000E+0,1.229128E+0,1.233130E+0,986.313000E-3,60.000000E+0,1.000000E+0,1.252880E+0,648.416468E-3,1.999678E+0,60.000000E+0,1.890883E+0,0.000000E+0,73.319297E+0,989.057953E-3,988.105396E-3,1.011607E+0,50.000000E+0,1.000000E+0,86.342807E+0,2.685638E+0,2.512979E+0,1.204747E+0,27.000000E+0,0.000000E+0,1.233856E+0,1.224132E+0,989.125725E-3,60.000000E+0,3.991119E-3,49.328064E+0,8.699021E-3,23.839196E+0,3.616414E+0,30.611901E+0,0.000000E+0,32.343174E-3,0.000000E+0,44.681373E-3,0.000000E+0,17.753295E-3,0.000000E+0,23.937734E-3,0.000000E+0,22.423835E-3,2.020834E+0,2.013265E+0,2.018419E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947349E+0,5.659978E+0,0.000000E+0,83.597487E-3,0.000000E+0,45.527459E-3,9.500000E+0,9.792442E+0,0.000000E+0,20.684462E-3,10.000000E+0,9.685435E+0,0.000000E+0,41.492521E-3,996.313734E-3,3.068397E+0,998.099944E-3,3.059835E+0,999.113740E-3,3.052320E+0,997.391897E-3,3.045690E+0,35.640896E-3,9.876360E+0,1.000000E+0,1.000000E+0,73.147579E+0,73.082479E+0,2.091067E+0,72.633160E+0,72.607328E+0,2.115546E+0,72.604567E+0,72.868649E+0,2.127526E+0,72.673780E+0,72.896073E+0,2.114757E+0
 10/25/2017,14:04:48.118,761.880850E-6,73.156191E+0,3.980299E-3,998.153338E-3,967.788514E-3,0.000000E+0,1.014439E+0,3.101154E+0,0.000000E+0,72.945822E+0,3.977900E-3,997.798935E-3,1.003883E+0,0.000000E+0,1.064016E+0,3.108709E+0,0.000000E+0,77.375574E+0,30.839243E+0,72.445085E+0,3.976084E-3,3.971933E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.868937E+0,23.599146E+0,9.109792E-3,12.314779E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.796619E-3,42.660112E+0,0.000000E+0,2.688429E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.988963E+0,0.000000E+0,-213.811563E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.104936E-3,0.000000E+0,143.373817E-3,0.000000E+0,-216.039142E-3,0.000000E+0,2.099395E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000964E+0,0.000000E+0,1.004300E+0,3.058049E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.013908E+0,3.039559E+0,0.000000E+0,242.094147E+0,4.012201E-3,3.975745E-3,87.116282E+0,73.915083E+0,73.507401E+0,88.641117E+0,79.006753E+0,3.983400E-3,3.979507E-3,69.043636E+0,4.505332E+0,1.760399E+0,75.637596E+0,74.274533E+0,0.000000E+0,74.248131E+0,73.716013E+0,0.000000E+0,73.961798E+0,1.075595E+0,1.004580E+0,2.118158E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.496519E-3,68.791985E+0,30.492149E+0,0.000000E+0,1.225248E+0,1.237793E+0,1.007873E+0,60.000000E+0,1.000000E+0,1.253295E+0,654.456001E-3,2.016948E+0,60.000000E+0,1.881439E+0,0.000000E+0,73.313119E+0,988.291671E-3,991.920878E-3,1.011575E+0,50.000000E+0,1.000000E+0,86.435645E+0,2.684170E+0,2.509113E+0,1.213977E+0,27.000000E+0,0.000000E+0,1.227915E+0,1.220106E+0,1.005269E+0,60.000000E+0,3.990211E-3,49.320234E+0,8.702912E-3,23.837619E+0,3.713393E+0,30.611901E+0,0.000000E+0,42.980861E-3,0.000000E+0,45.003479E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.945088E-3,0.000000E+0,23.776681E-3,2.020899E+0,2.013780E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955656E+0,5.659946E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.791895E+0,0.000000E+0,15.724026E-3,10.000000E+0,9.684952E+0,0.000000E+0,43.940528E-3,996.860861E-3,3.067817E+0,997.552817E-3,3.059868E+0,996.699941E-3,3.050566E+0,997.279253E-3,3.047702E+0,31.774677E-3,9.886026E+0,1.000000E+0,1.000000E+0,73.150481E+0,73.084257E+0,2.099425E+0,72.635126E+0,72.606720E+0,2.111779E+0,72.603070E+0,72.873282E+0,2.128101E+0,72.674014E+0,72.896401E+0,2.114629E+0
 10/25/2017,14:04:58.118,-365.247996E-6,73.157923E+0,3.982050E-3,997.283439E-3,1.004451E+0,0.000000E+0,1.012858E+0,3.099559E+0,0.000000E+0,72.948115E+0,3.977251E-3,997.363986E-3,1.008668E+0,0.000000E+0,1.065102E+0,3.110417E+0,0.000000E+0,77.383818E+0,30.843609E+0,72.447284E+0,3.971350E-3,3.969923E-3,0.000000E+0,1.007343E+0,1.000000E+0,44.000000E+0,97.880407E+0,23.600816E+0,9.127885E-3,12.322107E-3,1.000000E+0,2.656310E+0,1.000000E+0,20.000000E+0,6.774564E-3,42.657179E+0,0.000000E+0,2.681920E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.972514E+0,0.000000E+0,-219.573263E-3,0.000000E+0,138.392466E-3,0.000000E+0,138.424655E-3,0.000000E+0,157.004055E-3,0.000000E+0,-209.433470E-3,0.000000E+0,2.096656E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,1.011584E+0,3.058468E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.016688E+0,3.039559E+0,0.000000E+0,242.071183E+0,4.007725E-3,3.979443E-3,87.129888E+0,73.918500E+0,73.506746E+0,88.659373E+0,79.010032E+0,3.975810E-3,3.981972E-3,69.014921E+0,4.512420E+0,1.755032E+0,75.635395E+0,74.271584E+0,0.000000E+0,74.246399E+0,73.720085E+0,0.000000E+0,73.964794E+0,1.075755E+0,995.495108E-3,2.119816E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.484262E-3,68.790676E+0,30.489966E+0,0.000000E+0,1.229287E+0,1.232284E+0,1.002854E+0,60.000000E+0,1.000000E+0,1.252194E+0,644.262292E-3,2.004934E+0,60.000000E+0,1.884984E+0,0.000000E+0,73.311996E+0,987.972387E-3,992.655238E-3,1.007214E+0,50.000000E+0,1.000000E+0,86.493769E+0,2.687091E+0,2.519033E+0,1.223990E+0,27.000000E+0,0.000000E+0,1.232514E+0,1.227280E+0,1.000846E+0,60.000000E+0,3.988070E-3,49.314129E+0,8.605051E-3,23.846202E+0,3.794584E+0,30.610926E+0,0.000000E+0,53.844197E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.693287E-3,0.000000E+0,15.949501E-3,0.000000E+0,21.940676E-3,2.021060E+0,2.013458E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961226E+0,5.736925E+0,0.000000E+0,81.341008E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.792958E+0,0.000000E+0,13.759179E-3,10.000000E+0,9.683213E+0,0.000000E+0,42.007891E-3,997.021781E-3,3.068075E+0,997.874657E-3,3.059771E+0,996.152814E-3,3.053624E+0,999.017188E-3,3.048169E+0,33.707786E-3,9.879582E+0,1.000000E+0,1.000000E+0,73.147299E+0,73.084678E+0,2.095622E+0,72.636530E+0,72.604941E+0,2.112002E+0,72.601806E+0,72.871457E+0,2.120913E+0,72.672283E+0,72.899256E+0,2.120695E+0
 10/25/2017,14:05:08.118,117.807224E-6,73.158297E+0,3.978548E-3,998.394977E-3,1.000682E+0,0.000000E+0,1.013673E+0,3.106454E+0,0.000000E+0,72.946243E+0,3.977640E-3,997.621733E-3,1.016787E+0,0.000000E+0,1.060310E+0,3.113445E+0,0.000000E+0,77.386862E+0,30.839568E+0,72.446910E+0,3.975306E-3,3.974009E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.939448E+0,23.604482E+0,9.129507E-3,12.337218E-3,1.000000E+0,2.658482E+0,1.000000E+0,20.000000E+0,6.796295E-3,42.657878E+0,0.000000E+0,2.680535E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981138E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.979370E+0,0.000000E+0,-239.819685E-3,0.000000E+0,138.199337E-3,0.000000E+0,137.072747E-3,0.000000E+0,162.965270E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.096978E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,665.271567E-3,3.059095E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.005502E+0,3.039801E+0,0.000000E+0,242.038282E+0,4.010515E-3,3.979313E-3,87.137395E+0,73.916768E+0,73.510209E+0,88.682322E+0,79.013546E+0,3.987746E-3,3.982167E-3,68.987890E+0,4.521442E+0,1.757305E+0,75.637643E+0,74.274392E+0,0.000000E+0,74.249442E+0,73.722893E+0,0.000000E+0,73.966619E+0,1.058472E+0,1.005123E+0,2.120087E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.481409E-3,68.788759E+0,30.484810E+0,0.000000E+0,1.224674E+0,1.240411E+0,1.006514E+0,60.000000E+0,1.000000E+0,1.251349E+0,649.359146E-3,1.987647E+0,60.000000E+0,1.874992E+0,0.000000E+0,73.310077E+0,991.308906E-3,993.102240E-3,1.008141E+0,50.000000E+0,1.000000E+0,86.306545E+0,2.690428E+0,2.512627E+0,1.212844E+0,27.000000E+0,0.000000E+0,1.232179E+0,1.226113E+0,999.968033E-3,60.000000E+0,3.990340E-3,49.312964E+0,8.680473E-3,23.857477E+0,3.798450E+0,30.613341E+0,0.000000E+0,20.254892E-3,0.000000E+0,45.003479E-3,0.000000E+0,18.912878E-3,0.000000E+0,14.725497E-3,0.000000E+0,16.658134E-3,2.020738E+0,2.013490E+0,2.018547E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946447E+0,5.737441E+0,0.000000E+0,81.856775E-3,0.000000E+0,48.589824E-3,9.500000E+0,9.791476E+0,0.000000E+0,19.492669E-3,10.000000E+0,9.691008E+0,0.000000E+0,40.493992E-3,996.362010E-3,3.068284E+0,998.148220E-3,3.059208E+0,999.049372E-3,3.053125E+0,998.952820E-3,3.047879E+0,26.941903E-3,9.881837E+0,1.000000E+0,1.000000E+0,73.149592E+0,73.086551E+0,2.093528E+0,72.633768E+0,72.604380E+0,2.110150E+0,72.599653E+0,72.871270E+0,2.132780E+0,72.672564E+0,72.895933E+0,2.115204E+0
 10/25/2017,14:05:18.118,439.844037E-6,73.159795E+0,3.985098E-3,997.460641E-3,1.005137E+0,0.000000E+0,1.011852E+0,3.103167E+0,0.000000E+0,72.945728E+0,3.980105E-3,997.621733E-3,987.069857E-3,0.000000E+0,1.059879E+0,3.113220E+0,0.000000E+0,77.390047E+0,30.827583E+0,72.448080E+0,3.974138E-3,3.969275E-3,0.000000E+0,1.021886E+0,1.000000E+0,44.000000E+0,98.027729E+0,23.602440E+0,9.126588E-3,12.334883E-3,1.000000E+0,2.663290E+0,1.000000E+0,20.000000E+0,6.772423E-3,42.661648E+0,0.000000E+0,2.692425E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.983941E+0,0.000000E+0,-226.268423E-3,0.000000E+0,138.006207E-3,0.000000E+0,138.424655E-3,0.000000E+0,161.193017E-3,0.000000E+0,-181.367421E-3,0.000000E+0,2.093176E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.002974E+0,3.059192E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.011526E+0,3.039511E+0,0.000000E+0,242.017345E+0,4.011423E-3,3.981972E-3,87.150438E+0,73.917939E+0,73.514001E+0,88.704849E+0,79.021979E+0,3.978794E-3,3.980286E-3,68.966517E+0,4.504044E+0,1.757547E+0,75.639703E+0,74.274673E+0,0.000000E+0,74.249349E+0,73.724157E+0,0.000000E+0,73.965917E+0,1.053855E+0,1.005123E+0,2.123579E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.479204E-3,68.787168E+0,30.484160E+0,0.000000E+0,1.225312E+0,1.236020E+0,1.002183E+0,60.000000E+0,1.000000E+0,1.252035E+0,650.301825E-3,2.014664E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.310451E+0,991.468548E-3,986.796318E-3,1.006032E+0,50.000000E+0,1.000000E+0,86.207846E+0,2.685830E+0,2.511940E+0,1.244750E+0,27.000000E+0,0.000000E+0,1.233648E+0,1.228078E+0,1.004950E+0,60.000000E+0,3.989043E-3,49.308210E+0,8.687737E-3,23.860075E+0,3.688906E+0,30.612831E+0,0.000000E+0,6.361428E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.548265E-3,0.000000E+0,19.750354E-3,0.000000E+0,15.659605E-3,2.020963E+0,2.013265E+0,2.018547E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938733E+0,5.738215E+0,0.000000E+0,80.696300E-3,0.000000E+0,47.816174E-3,9.500000E+0,9.793248E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.661921E+0,0.000000E+0,44.810215E-3,996.394194E-3,3.067785E+0,997.053965E-3,3.059819E+0,996.249366E-3,3.051033E+0,997.939024E-3,3.046125E+0,30.163752E-3,9.885704E+0,1.000000E+0,1.000000E+0,73.150715E+0,73.086691E+0,2.092378E+0,72.636015E+0,72.607234E+0,2.112226E+0,72.600496E+0,72.873329E+0,2.126056E+0,72.672844E+0,72.899490E+0,2.117471E+0
 10/25/2017,14:05:28.118,1.083918E-3,73.159982E+0,3.983347E-3,998.056683E-3,1.016506E+0,0.000000E+0,1.011996E+0,3.102362E+0,0.000000E+0,72.947553E+0,3.980948E-3,997.670061E-3,1.018303E+0,0.000000E+0,1.061013E+0,3.112495E+0,0.000000E+0,77.394028E+0,30.814715E+0,72.445974E+0,3.970961E-3,3.965383E-3,0.000000E+0,1.021600E+0,1.000000E+0,44.000000E+0,98.043477E+0,23.600028E+0,9.145979E-3,12.331965E-3,1.000000E+0,2.657779E+0,1.000000E+0,20.000000E+0,6.797527E-3,42.666257E+0,0.000000E+0,2.709149E+0,0.000000E+0,1.986456E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.997622E+0,0.000000E+0,-207.373909E-3,0.000000E+0,136.783053E-3,0.000000E+0,136.203664E-3,0.000000E+0,153.878445E-3,0.000000E+0,-192.323169E-3,0.000000E+0,2.091629E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.016631E+0,3.059111E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.003792E+0,3.039624E+0,0.000000E+0,241.991149E+0,4.012266E-3,3.980935E-3,87.156678E+0,73.918454E+0,73.516528E+0,88.726202E+0,79.020152E+0,3.987875E-3,3.978210E-3,68.955714E+0,4.516287E+0,1.757595E+0,75.646492E+0,74.277154E+0,0.000000E+0,74.249536E+0,73.723081E+0,0.000000E+0,73.966900E+0,1.046332E+0,1.005506E+0,2.120566E+0,60.000000E+0,54.000000E+0,55.800000E+0,10.482965E-3,68.788384E+0,30.482952E+0,0.000000E+0,1.221529E+0,1.236148E+0,985.977380E-3,60.000000E+0,1.000000E+0,1.251556E+0,652.458801E-3,1.994837E+0,60.000000E+0,1.880730E+0,0.000000E+0,73.311200E+0,989.361273E-3,992.032628E-3,977.963541E-3,50.000000E+0,1.000000E+0,86.141140E+0,2.689614E+0,2.513841E+0,1.229564E+0,27.000000E+0,0.000000E+0,1.236571E+0,1.229165E+0,983.441099E-3,60.000000E+0,3.989043E-3,49.303550E+0,8.733457E-3,23.860956E+0,3.644444E+0,30.612087E+0,0.000000E+0,4.717421E-3,0.000000E+0,53.152765E-3,0.000000E+0,22.906994E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.425306E-3,2.020834E+0,2.013974E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933521E+0,5.740213E+0,0.000000E+0,83.404075E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792636E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.660826E+0,0.000000E+0,45.067900E-3,997.134425E-3,3.068042E+0,998.856268E-3,3.059771E+0,996.683849E-3,3.053205E+0,998.872360E-3,3.046237E+0,20.498205E-3,9.869271E+0,1.000000E+0,1.000000E+0,73.152072E+0,73.088423E+0,2.095989E+0,72.639478E+0,72.607468E+0,2.114764E+0,72.602274E+0,72.868743E+0,2.127046E+0,72.673219E+0,72.896073E+0,2.117471E+0
 10/25/2017,14:05:38.118,1.566973E-3,73.160684E+0,3.981272E-3,997.686170E-3,977.177598E-3,0.000000E+0,1.009936E+0,3.095886E+0,0.000000E+0,72.946570E+0,3.975825E-3,997.299549E-3,982.635348E-3,0.000000E+0,1.049307E+0,3.104150E+0,0.000000E+0,77.399086E+0,30.814158E+0,72.444991E+0,3.976538E-3,3.973230E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.906825E+0,23.603183E+0,9.140985E-3,12.341109E-3,1.000000E+0,2.648963E+0,1.000000E+0,20.000000E+0,6.785397E-3,42.665000E+0,0.000000E+0,2.712339E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.982525E+0,0.000000E+0,-217.835096E-3,0.000000E+0,139.358114E-3,0.000000E+0,136.171476E-3,0.000000E+0,143.116035E-3,0.000000E+0,-218.455851E-3,0.000000E+0,2.089438E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.005562E+0,3.058355E+0,0.000000E+0,998.486152E-3,0.000000E+0,1.009257E+0,3.040509E+0,0.000000E+0,241.961577E+0,4.010515E-3,3.981972E-3,87.168924E+0,73.919764E+0,73.516341E+0,88.748307E+0,79.028960E+0,3.975486E-3,3.982621E-3,68.939112E+0,4.503399E+0,1.761318E+0,75.640733E+0,74.275656E+0,0.000000E+0,74.250238E+0,73.729680E+0,0.000000E+0,73.964185E+0,1.025247E+0,1.004133E+0,2.117409E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.472978E-3,68.783568E+0,30.480304E+0,0.000000E+0,1.231107E+0,1.237633E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.249482E+0,641.578055E-3,1.999997E+0,60.000000E+0,1.875620E+0,0.000000E+0,73.307596E+0,988.355528E-3,991.473876E-3,1.012853E+0,50.000000E+0,1.000000E+0,86.127959E+0,2.696559E+0,2.514784E+0,1.233013E+0,27.000000E+0,0.000000E+0,1.228905E+0,1.225714E+0,1.001501E+0,60.000000E+0,3.990211E-3,49.301033E+0,8.716466E-3,23.860075E+0,3.772031E+0,30.610508E+0,0.000000E+0,51.265363E-3,0.000000E+0,43.231895E-3,0.000000E+0,14.049074E-3,0.000000E+0,18.268665E-3,0.000000E+0,22.069518E-3,2.020963E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932657E+0,5.739440E+0,0.000000E+0,82.856073E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792700E+0,0.000000E+0,14.822129E-3,10.000000E+0,9.661438E+0,0.000000E+0,41.717996E-3,996.233274E-3,3.067994E+0,997.874657E-3,3.060383E+0,997.295345E-3,3.053527E+0,999.226384E-3,3.045771E+0,33.063417E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.152540E+0,73.087019E+0,2.093608E+0,72.635406E+0,72.606720E+0,2.114876E+0,72.603538E+0,72.869819E+0,2.127174E+0,72.673032E+0,72.898039E+0,2.122004E+0
 10/25/2017,14:05:48.118,439.844037E-6,73.162930E+0,3.982310E-3,998.781599E-3,1.012371E+0,0.000000E+0,1.013944E+0,3.096466E+0,0.000000E+0,72.948864E+0,3.973490E-3,998.266103E-3,1.013661E+0,0.000000E+0,1.063009E+0,3.105020E+0,0.000000E+0,77.404660E+0,30.812950E+0,72.447752E+0,3.978678E-3,3.969534E-3,0.000000E+0,1.022571E+0,1.000000E+0,44.000000E+0,97.810837E+0,23.603090E+0,9.141634E-3,12.329435E-3,1.000000E+0,2.648899E+0,1.000000E+0,20.000000E+0,6.773721E-3,42.665931E+0,0.000000E+0,2.697226E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.989961E+0,0.000000E+0,-232.223253E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.716513E-3,0.000000E+0,166.251994E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.085603E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,599.877842E-3,3.058146E+0,0.000000E+0,998.775808E-3,0.000000E+0,995.258596E-3,3.038883E+0,0.000000E+0,241.945657E+0,4.010709E-3,3.981908E-3,87.182108E+0,73.921122E+0,73.519570E+0,88.769661E+0,79.031537E+0,3.989108E-3,3.976848E-3,68.921668E+0,4.493089E+0,1.758449E+0,75.647054E+0,74.276124E+0,0.000000E+0,74.250332E+0,73.732676E+0,0.000000E+0,73.961330E+0,1.055101E+0,1.001546E+0,2.122702E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.476610E-3,68.784176E+0,30.497816E+0,0.000000E+0,1.229958E+0,1.239900E+0,999.753761E-3,60.000000E+0,1.000000E+0,1.252896E+0,654.040583E-3,1.982870E+0,60.000000E+0,1.895799E+0,0.000000E+0,73.305584E+0,988.962168E-3,986.876140E-3,1.001894E+0,50.000000E+0,1.000000E+0,86.159669E+0,2.691610E+0,2.518905E+0,1.225571E+0,27.000000E+0,0.000000E+0,1.228410E+0,1.225266E+0,1.010204E+0,60.000000E+0,3.988978E-3,49.297118E+0,8.720163E-3,23.861095E+0,3.789107E+0,30.612505E+0,0.000000E+0,-28.839647E-3,0.000000E+0,41.460311E-3,0.000000E+0,22.552678E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.596655E-3,2.021028E+0,2.013587E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935513E+0,5.736732E+0,0.000000E+0,80.148298E-3,0.000000E+0,42.690742E-3,9.500000E+0,9.792636E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.778205E+0,0.000000E+0,46.710641E-3,997.037873E-3,3.068155E+0,997.230977E-3,3.058838E+0,997.778105E-3,3.052159E+0,999.516039E-3,3.045883E+0,26.297533E-3,9.869271E+0,1.000000E+0,1.000000E+0,73.152166E+0,73.088423E+0,2.096149E+0,72.634002E+0,72.605316E+0,2.109256E+0,72.602929E+0,72.869070E+0,2.127797E+0,72.677290E+0,72.900239E+0,2.115268E+0
 10/25/2017,14:05:58.118,1.244936E-3,73.159373E+0,3.982569E-3,997.283439E-3,1.016171E+0,0.000000E+0,1.014790E+0,3.093663E+0,0.000000E+0,72.947226E+0,3.978937E-3,996.929036E-3,1.006722E+0,0.000000E+0,1.065213E+0,3.101846E+0,0.000000E+0,77.406346E+0,30.806260E+0,72.445085E+0,3.975565E-3,3.966875E-3,0.000000E+0,1.022300E+0,1.000000E+0,44.000000E+0,97.758049E+0,23.601512E+0,9.148249E-3,12.326906E-3,1.000000E+0,2.648196E+0,1.000000E+0,20.000000E+0,6.751925E-3,42.666396E+0,0.000000E+0,2.711017E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988326E+0,10.000000E+0,9.005379E+0,0.000000E+0,-223.468043E-3,0.000000E+0,136.589923E-3,0.000000E+0,138.102772E-3,0.000000E+0,158.196298E-3,0.000000E+0,-190.196465E-3,0.000000E+0,2.094658E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.009411E+0,3.056826E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.001986E+0,3.039945E+0,0.000000E+0,241.913818E+0,4.009931E-3,3.982426E-3,87.191022E+0,73.918594E+0,73.521864E+0,88.790592E+0,79.037487E+0,3.988654E-3,3.978664E-3,68.912876E+0,4.508554E+0,1.756612E+0,75.635021E+0,74.276733E+0,0.000000E+0,74.250425E+0,73.736233E+0,0.000000E+0,73.961189E+0,1.066522E+0,1.007614E+0,2.122144E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.474145E-3,68.784830E+0,30.563499E+0,0.000000E+0,1.228473E+0,1.239597E+0,1.007713E+0,60.000000E+0,1.000000E+0,1.247839E+0,648.767975E-3,2.002681E+0,60.000000E+0,1.879247E+0,0.000000E+0,73.305256E+0,987.988351E-3,985.391454E-3,1.001639E+0,50.000000E+0,1.000000E+0,86.128287E+0,2.700934E+0,2.519688E+0,1.223192E+0,27.000000E+0,0.000000E+0,1.234255E+0,1.227248E+0,1.006036E+0,60.000000E+0,3.988913E-3,49.294135E+0,8.669578E-3,23.859936E+0,3.708560E+0,30.611576E+0,0.000000E+0,-1.084954E-3,0.000000E+0,41.589153E-3,0.000000E+0,23.003626E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.204244E-3,2.020899E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933164E+0,5.736796E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.592632E-3,9.500000E+0,9.791315E+0,0.000000E+0,26.901111E-3,10.000000E+0,9.776949E+0,0.000000E+0,47.999066E-3,996.651665E-3,3.068284E+0,997.134425E-3,3.059916E+0,996.925229E-3,3.052996E+0,997.343621E-3,3.046511E+0,28.875013E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.148515E+0,73.089125E+0,2.097012E+0,72.638495E+0,72.608311E+0,2.113088E+0,72.600262E+0,72.869117E+0,2.133978E+0,72.675371E+0,72.898039E+0,2.118364E+0
 10/25/2017,14:06:08.118,761.880850E-6,73.163820E+0,3.980818E-3,998.717162E-3,993.704301E-3,0.000000E+0,1.014232E+0,3.099414E+0,0.000000E+0,72.948021E+0,3.979586E-3,997.782826E-3,994.232067E-3,0.000000E+0,1.059208E+0,3.108806E+0,0.000000E+0,77.409250E+0,30.812067E+0,72.447191E+0,3.975695E-3,3.971090E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.731960E+0,23.594228E+0,9.147989E-3,12.323988E-3,1.000000E+0,2.649921E+0,1.000000E+0,20.000000E+0,6.780337E-3,42.667653E+0,0.000000E+0,2.722360E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989487E+0,10.000000E+0,8.994081E+0,0.000000E+0,-202.931927E-3,0.000000E+0,135.270204E-3,0.000000E+0,138.939667E-3,0.000000E+0,141.569341E-3,0.000000E+0,-204.052264E-3,0.000000E+0,2.102230E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.009092E+0,3.057148E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.013316E+0,3.039237E+0,0.000000E+0,241.886996E+0,4.007076E-3,3.977107E-3,87.197356E+0,73.919764E+0,73.524953E+0,88.810866E+0,79.041656E+0,3.977496E-3,3.981518E-3,68.892906E+0,4.514031E+0,1.757434E+0,75.643355E+0,74.278231E+0,0.000000E+0,74.248319E+0,73.738854E+0,0.000000E+0,73.963109E+0,1.061938E+0,1.012819E+0,2.123355E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.484262E-3,68.785111E+0,30.566425E+0,0.000000E+0,1.233230E+0,1.229010E+0,980.895143E-3,60.000000E+0,1.000000E+0,1.257954E+0,648.895796E-3,1.998959E+0,60.000000E+0,1.880327E+0,0.000000E+0,73.307081E+0,988.211850E-3,991.202482E-3,1.005137E+0,50.000000E+0,1.000000E+0,86.088555E+0,2.698459E+0,2.516461E+0,1.209091E+0,27.000000E+0,0.000000E+0,1.230263E+0,1.231242E+0,986.826325E-3,60.000000E+0,3.987551E-3,49.289056E+0,8.705636E-3,23.860724E+0,3.647989E+0,30.610322E+0,0.000000E+0,23.961965E-3,0.000000E+0,43.908318E-3,0.000000E+0,19.363826E-3,0.000000E+0,24.420893E-3,0.000000E+0,22.391624E-3,2.020899E+0,2.013426E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930067E+0,5.739182E+0,0.000000E+0,78.955587E-3,0.000000E+0,42.174976E-3,9.500000E+0,9.793538E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.777883E+0,0.000000E+0,45.712112E-3,996.619481E-3,3.068219E+0,997.762013E-3,3.060077E+0,996.683849E-3,3.050920E+0,998.807992E-3,3.047654E+0,32.741232E-3,9.866371E+0,1.000000E+0,1.000000E+0,73.151277E+0,73.088376E+0,2.090812E+0,72.637746E+0,72.606345E+0,2.108937E+0,72.597173E+0,72.869211E+0,2.129810E+0,72.674623E+0,72.899022E+0,2.115523E+0
 10/25/2017,14:06:18.118,278.825630E-6,73.161526E+0,3.980299E-3,998.314431E-3,978.455023E-3,0.000000E+0,1.012906E+0,3.103280E+0,0.000000E+0,72.947226E+0,3.979975E-3,997.637843E-3,1.022099E+0,0.000000E+0,1.063680E+0,3.114057E+0,0.000000E+0,77.415901E+0,30.817595E+0,72.444477E+0,3.973814E-3,3.971869E-3,0.000000E+0,1.022730E+0,1.000000E+0,44.000000E+0,97.754429E+0,23.591584E+0,9.140920E-3,12.320940E-3,1.000000E+0,2.640945E+0,1.000000E+0,20.000000E+0,6.802717E-3,42.664488E+0,0.000000E+0,2.733187E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.989616E+0,10.000000E+0,8.983394E+0,0.000000E+0,-211.944643E-3,0.000000E+0,136.268041E-3,0.000000E+0,135.463334E-3,0.000000E+0,142.310465E-3,0.000000E+0,-205.824517E-3,0.000000E+0,2.099427E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.010609E+0,3.058130E+0,0.000000E+0,1.000385E+0,0.000000E+0,1.001635E+0,3.039801E+0,0.000000E+0,241.860801E+0,4.010774E-3,3.981194E-3,87.213402E+0,73.922339E+0,73.526404E+0,88.834895E+0,79.044561E+0,3.973734E-3,3.983075E-3,68.881823E+0,4.497278E+0,1.757466E+0,75.645228E+0,74.278137E+0,0.000000E+0,74.252906E+0,73.740071E+0,0.000000E+0,73.962921E+0,1.071969E+0,1.006288E+0,2.121506E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.478750E-3,68.781183E+0,30.561966E+0,0.000000E+0,1.227739E+0,1.235813E+0,1.012811E+0,60.000000E+0,1.000000E+0,1.254970E+0,647.106305E-3,2.006132E+0,60.000000E+0,1.875637E+0,0.000000E+0,73.303290E+0,989.409166E-3,990.372335E-3,1.014627E+0,50.000000E+0,1.000000E+0,86.017254E+0,2.691466E+0,2.520646E+0,1.237676E+0,27.000000E+0,0.000000E+0,1.234016E+0,1.227136E+0,1.010172E+0,60.000000E+0,3.989173E-3,49.287611E+0,8.782290E-3,23.862905E+0,3.740456E+0,30.606838E+0,0.000000E+0,37.049544E-3,0.000000E+0,45.100111E-3,0.000000E+0,15.659605E-3,0.000000E+0,22.906994E-3,0.000000E+0,24.292051E-3,2.021092E+0,2.013651E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924273E+0,5.737506E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793505E+0,0.000000E+0,17.882138E-3,10.000000E+0,9.778462E+0,0.000000E+0,42.040102E-3,996.297642E-3,3.067962E+0,998.244772E-3,3.059562E+0,998.872360E-3,3.053173E+0,999.676959E-3,3.047670E+0,29.519383E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.151511E+0,73.089546E+0,2.096629E+0,72.639712E+0,72.604941E+0,2.111443E+0,72.599185E+0,72.867292E+0,2.128755E+0,72.672283E+0,72.897945E+0,2.113687E+0
 10/25/2017,14:06:28.118,-848.303215E-6,73.164100E+0,3.982375E-3,998.314431E-3,1.011205E+0,0.000000E+0,1.011820E+0,3.102442E+0,0.000000E+0,72.948255E+0,3.977186E-3,997.766717E-3,990.403714E-3,0.000000E+0,1.053571E+0,3.115411E+0,0.000000E+0,77.419039E+0,30.844817E+0,72.444149E+0,3.977446E-3,3.967459E-3,0.000000E+0,1.021982E+0,1.000000E+0,44.000000E+0,97.731960E+0,23.599935E+0,9.126264E-3,12.323145E-3,1.000000E+0,2.650033E+0,1.000000E+0,20.000000E+0,6.802392E-3,42.664488E+0,0.000000E+0,2.721877E+0,0.000000E+0,1.987714E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.987064E+0,0.000000E+0,-218.543238E-3,0.000000E+0,138.328090E-3,0.000000E+0,140.098444E-3,0.000000E+0,144.952734E-3,0.000000E+0,-218.391405E-3,0.000000E+0,2.096044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002364E+0,0.000000E+0,1.017015E+0,3.058629E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.007787E+0,3.039801E+0,0.000000E+0,241.848355E+0,4.011228E-3,3.984373E-3,87.220721E+0,73.923088E+0,73.530242E+0,88.853152E+0,79.052666E+0,3.981324E-3,3.978340E-3,68.895432E+0,4.505010E+0,1.758191E+0,75.641950E+0,74.278839E+0,0.000000E+0,74.253000E+0,73.742178E+0,0.000000E+0,73.963623E+0,1.034480E+0,1.006624E+0,2.125571E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.500864E-3,68.777535E+0,30.557506E+0,0.000000E+0,1.231059E+0,1.241417E+0,1.011389E+0,60.000000E+0,1.000000E+0,1.258943E+0,653.721031E-3,2.004295E+0,60.000000E+0,1.883115E+0,0.000000E+0,73.302354E+0,992.394472E-3,990.005155E-3,1.019467E+0,50.000000E+0,1.000000E+0,85.995676E+0,2.694420E+0,2.519192E+0,1.224469E+0,27.000000E+0,0.000000E+0,1.233696E+0,1.228542E+0,1.012423E+0,60.000000E+0,3.986319E-3,49.278616E+0,8.724897E-3,23.856734E+0,3.728535E+0,30.605584E+0,0.000000E+0,186.267297E-3,0.000000E+0,44.004950E-3,0.000000E+0,13.437072E-3,0.000000E+0,24.549736E-3,0.000000E+0,23.454575E-3,2.020995E+0,2.013813E+0,2.018483E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.922503E+0,5.737635E+0,0.000000E+0,84.596785E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792217E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.777786E+0,0.000000E+0,42.555472E-3,996.635573E-3,3.068557E+0,998.325232E-3,3.059964E+0,997.874657E-3,3.051290E+0,1.000063E+0,3.048233E+0,35.963081E-3,9.871204E+0,1.000000E+0,1.000000E+0,73.152166E+0,73.089452E+0,2.095510E+0,72.639712E+0,72.605690E+0,2.113327E+0,72.598811E+0,72.869211E+0,2.128436E+0,72.671955E+0,72.901081E+0,2.110383E+0
 10/25/2017,14:06:38.118,922.899256E-6,73.162837E+0,3.980364E-3,997.653952E-3,985.544740E-3,0.000000E+0,1.010000E+0,3.096095E+0,0.000000E+0,72.946383E+0,3.980040E-3,997.637843E-3,988.760712E-3,0.000000E+0,1.055631E+0,3.107436E+0,0.000000E+0,77.424987E+0,30.871296E+0,72.445880E+0,3.974398E-3,3.971155E-3,0.000000E+0,1.022380E+0,1.000000E+0,44.000000E+0,97.693228E+0,23.629210E+0,9.113683E-3,12.325025E-3,1.000000E+0,2.647781E+0,1.000000E+0,20.000000E+0,6.785916E-3,42.660159E+0,0.000000E+0,2.706377E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.984521E+0,0.000000E+0,-214.905964E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.778725E-3,0.000000E+0,142.084906E-3,0.000000E+0,-215.459131E-3,0.000000E+0,2.091887E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,1.004955E+0,3.058114E+0,0.000000E+0,999.837879E-3,0.000000E+0,998.566507E-3,3.040235E+0,0.000000E+0,241.811837E+0,4.012850E-3,3.982556E-3,87.233530E+0,73.922573E+0,73.533191E+0,88.875257E+0,79.054962E+0,3.976718E-3,3.975291E-3,68.947249E+0,4.507265E+0,1.757144E+0,75.633991E+0,74.280946E+0,0.000000E+0,74.251034E+0,73.745829E+0,0.000000E+0,73.964045E+0,1.031429E+0,1.007502E+0,2.120374E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.498141E-3,68.778377E+0,30.552815E+0,0.000000E+0,1.231251E+0,1.241018E+0,1.004181E+0,60.000000E+0,1.000000E+0,1.255624E+0,651.739809E-3,2.003256E+0,60.000000E+0,1.869560E+0,0.000000E+0,73.302635E+0,991.213121E-3,989.446402E-3,1.011639E+0,50.000000E+0,1.000000E+0,85.963169E+0,2.693079E+0,2.513969E+0,1.219136E+0,27.000000E+0,0.000000E+0,1.240500E+0,1.227088E+0,1.012663E+0,60.000000E+0,3.990340E-3,49.274934E+0,8.730279E-3,23.856363E+0,3.738201E+0,30.603168E+0,0.000000E+0,40.530970E-3,0.000000E+0,45.196742E-3,0.000000E+0,15.079814E-3,0.000000E+0,19.879196E-3,0.000000E+0,23.486786E-3,2.020867E+0,2.013651E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919787E+0,5.739053E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.205807E-3,9.500000E+0,9.793054E+0,0.000000E+0,15.562973E-3,10.000000E+0,9.778301E+0,0.000000E+0,43.425158E-3,996.522930E-3,3.068123E+0,996.764309E-3,3.059514E+0,999.113740E-3,3.053077E+0,1.000031E+0,3.048651E+0,29.841567E-3,9.865727E+0,1.000000E+0,1.000000E+0,73.152026E+0,73.092869E+0,2.095446E+0,72.638167E+0,72.603725E+0,2.108570E+0,72.601806E+0,72.868883E+0,2.128787E+0,72.676261E+0,72.898507E+0,2.115427E+0
 10/25/2017,14:06:48.118,1.083918E-3,73.163820E+0,3.983477E-3,998.846036E-3,984.698445E-3,0.000000E+0,1.015477E+0,3.096272E+0,0.000000E+0,72.948396E+0,3.978678E-3,998.024464E-3,997.342603E-3,0.000000E+0,1.066156E+0,3.107163E+0,0.000000E+0,77.432341E+0,30.866140E+0,72.441716E+0,3.973101E-3,3.969339E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.634753E+0,23.638628E+0,9.088715E-3,12.318151E-3,1.000000E+0,2.655032E+0,1.000000E+0,20.000000E+0,6.787667E-3,42.661369E+0,0.000000E+0,2.718525E+0,0.000000E+0,1.990454E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.985615E+0,0.000000E+0,-207.599226E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.102772E-3,0.000000E+0,139.893757E-3,0.000000E+0,-202.666684E-3,0.000000E+0,2.091242E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.013037E+0,3.059578E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.010440E+0,3.039768E+0,0.000000E+0,241.786607E+0,4.012655E-3,3.983918E-3,87.242397E+0,73.922151E+0,73.531506E+0,88.898676E+0,79.058663E+0,3.985281E-3,3.977172E-3,69.105510E+0,4.503721E+0,1.758659E+0,75.643074E+0,74.281086E+0,0.000000E+0,74.252485E+0,73.749339E+0,0.000000E+0,73.963717E+0,1.064749E+0,1.009274E+0,2.113758E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.504820E-3,68.778283E+0,30.546730E+0,0.000000E+0,1.231187E+0,1.233082E+0,995.326780E-3,60.000000E+0,1.000000E+0,1.257603E+0,645.892007E-3,2.011037E+0,60.000000E+0,1.887144E+0,0.000000E+0,73.300342E+0,991.149264E-3,988.887649E-3,1.013093E+0,50.000000E+0,1.000000E+0,85.987655E+0,2.698699E+0,2.518442E+0,1.239640E+0,27.000000E+0,0.000000E+0,1.236331E+0,1.229277E+0,986.714549E-3,60.000000E+0,3.991184E-3,49.274095E+0,8.767375E-3,23.863972E+0,3.635101E+0,30.602704E+0,0.000000E+0,35.534480E-3,0.000000E+0,43.199684E-3,0.000000E+0,17.431189E-3,0.000000E+0,20.072460E-3,0.000000E+0,23.680049E-3,2.020963E+0,2.013684E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921766E+0,5.728093E+0,0.000000E+0,84.274431E-3,0.000000E+0,51.813366E-3,9.500000E+0,9.793666E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.777850E+0,0.000000E+0,42.909789E-3,997.070057E-3,3.068187E+0,996.909137E-3,3.059417E+0,998.341324E-3,3.051403E+0,997.053965E-3,3.048490E+0,36.607451E-3,9.792264E+0,1.000000E+0,1.000000E+0,73.153102E+0,73.091792E+0,2.097827E+0,72.638823E+0,72.605222E+0,2.113870E+0,72.598109E+0,72.869913E+0,2.123948E+0,72.676214E+0,72.900987E+0,2.117183E+0
