date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:06:58.118,-43.211183E-6,73.164428E+0,3.981077E-3,998.314431E-3,995.221245E-3,0.000000E+0,1.012683E+0,3.092358E+0,0.000000E+0,72.949144E+0,3.984450E-3,997.589515E-3,992.876192E-3,0.000000E+0,1.058921E+0,3.101234E+0,0.000000E+0,77.431779E+0,30.860519E+0,72.442839E+0,3.974722E-3,3.969793E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,97.614118E+0,23.636587E+0,9.091244E-3,12.323404E-3,1.000000E+0,2.649107E+0,1.000000E+0,20.000000E+0,6.765936E-3,42.662672E+0,0.000000E+0,2.725292E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.995851E+0,0.000000E+0,-224.626821E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.684324E-3,0.000000E+0,150.591721E-3,0.000000E+0,-187.586419E-3,0.000000E+0,2.090824E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.003565E+0,3.058548E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.003377E+0,3.039640E+0,0.000000E+0,241.760799E+0,4.010320E-3,3.978599E-3,87.252766E+0,73.926598E+0,73.536139E+0,88.918247E+0,79.064098E+0,3.979832E-3,3.982686E-3,69.117389E+0,4.513709E+0,1.761189E+0,75.645649E+0,74.280618E+0,0.000000E+0,74.254310E+0,73.750556E+0,0.000000E+0,73.967930E+0,1.054638E+0,1.000173E+0,2.120805E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.502356E-3,68.775617E+0,30.543478E+0,0.000000E+0,1.223285E+0,1.238288E+0,998.395301E-3,60.000000E+0,1.000000E+0,1.254827E+0,645.348769E-3,2.006036E+0,60.000000E+0,1.862324E+0,0.000000E+0,73.298236E+0,990.031770E-3,994.794463E-3,987.979960E-3,50.000000E+0,1.000000E+0,86.005574E+0,2.686101E+0,2.516078E+0,1.245166E+0,27.000000E+0,0.000000E+0,1.235709E+0,1.222438E+0,987.624728E-3,60.000000E+0,3.988459E-3,49.267711E+0,8.594480E-3,23.878865E+0,3.715004E+0,30.599777E+0,0.000000E+0,-1.310601E-3,0.000000E+0,44.616951E-3,0.000000E+0,22.456046E-3,0.000000E+0,24.324262E-3,0.000000E+0,20.297934E-3,2.020738E+0,2.013684E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923239E+0,5.699564E+0,0.000000E+0,85.144787E-3,0.000000E+0,47.654997E-3,9.500000E+0,9.791766E+0,0.000000E+0,23.712260E-3,10.000000E+0,9.777561E+0,0.000000E+0,48.836542E-3,996.764309E-3,3.068171E+0,996.667757E-3,3.059417E+0,996.104538E-3,3.051854E+0,999.242476E-3,3.046286E+0,25.653164E-3,9.756176E+0,1.000000E+0,1.000000E+0,73.152353E+0,73.091792E+0,2.096836E+0,72.638074E+0,72.605316E+0,2.112066E+0,72.599560E+0,72.864671E+0,2.127957E+0,72.677711E+0,72.899583E+0,2.118620E+0
 10/25/2017,14:07:08.118,2.050028E-3,73.168219E+0,3.981596E-3,998.668834E-3,1.018694E+0,0.000000E+0,1.014790E+0,3.093163E+0,0.000000E+0,72.949144E+0,3.984125E-3,997.476750E-3,988.952130E-3,0.000000E+0,1.065437E+0,3.100815E+0,0.000000E+0,77.439460E+0,30.859404E+0,72.439423E+0,3.975760E-3,3.968237E-3,0.000000E+0,1.022492E+0,1.000000E+0,44.000000E+0,97.610451E+0,23.635148E+0,9.090077E-3,12.302457E-3,1.000000E+0,2.649410E+0,1.000000E+0,20.000000E+0,6.783645E-3,42.661974E+0,0.000000E+0,2.721877E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.980976E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.003545E+0,0.000000E+0,-215.420976E-3,0.000000E+0,137.330253E-3,0.000000E+0,137.298065E-3,0.000000E+0,152.815093E-3,0.000000E+0,-188.424211E-3,0.000000E+0,2.090727E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.162016E-3,0.000000E+0,1.013005E+0,3.059111E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007851E+0,3.041619E+0,0.000000E+0,241.728816E+0,4.013628E-3,3.983918E-3,87.264965E+0,73.922526E+0,73.538292E+0,88.938850E+0,79.069626E+0,3.981129E-3,3.977237E-3,69.070434E+0,4.506943E+0,1.757579E+0,75.644666E+0,74.282350E+0,0.000000E+0,74.251736E+0,73.753505E+0,0.000000E+0,73.966151E+0,1.050149E+0,1.010040E+0,2.120741E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.488932E-3,68.778096E+0,30.542642E+0,0.000000E+0,1.232847E+0,1.239837E+0,1.009391E+0,60.000000E+0,1.000000E+0,1.256151E+0,650.205959E-3,1.999055E+0,60.000000E+0,1.878102E+0,0.000000E+0,73.298048E+0,989.664593E-3,989.159043E-3,1.011272E+0,50.000000E+0,1.000000E+0,86.016456E+0,2.685814E+0,2.520199E+0,1.217986E+0,27.000000E+0,0.000000E+0,1.234399E+0,1.229580E+0,1.004327E+0,60.000000E+0,3.990665E-3,49.264122E+0,8.731252E-3,23.893341E+0,3.685362E+0,30.598152E+0,0.000000E+0,-1.439543E-3,0.000000E+0,45.035689E-3,0.000000E+0,26.095846E-3,0.000000E+0,21.554148E-3,0.000000E+0,17.527821E-3,2.020834E+0,2.013458E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924155E+0,5.699822E+0,0.000000E+0,83.855371E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.353531E-3,10.000000E+0,9.779139E+0,0.000000E+0,45.873165E-3,996.699941E-3,3.067994E+0,997.633277E-3,3.060254E+0,996.667757E-3,3.050759E+0,999.870063E-3,3.046302E+0,34.352156E-3,9.719767E+0,1.000000E+0,1.000000E+0,73.154412E+0,73.089265E+0,2.088702E+0,72.638729E+0,72.605175E+0,2.111587E+0,72.600168E+0,72.869959E+0,2.127829E+0,72.674248E+0,72.901689E+0,2.117183E+0
 10/25/2017,14:07:18.118,1.083918E-3,73.167283E+0,3.982115E-3,997.363986E-3,1.010966E+0,0.000000E+0,1.012363E+0,3.087928E+0,0.000000E+0,72.951250E+0,3.980688E-3,997.363986E-3,1.006307E+0,0.000000E+0,1.049626E+0,3.095805E+0,0.000000E+0,77.441708E+0,30.864978E+0,72.437410E+0,3.976214E-3,3.970896E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.643355E+0,23.626890E+0,9.086964E-3,12.307645E-3,1.000000E+0,2.649538E+0,1.000000E+0,20.000000E+0,6.776899E-3,42.661974E+0,0.000000E+0,2.720942E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.988898E+0,0.000000E+0,-218.221355E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.489031E-3,0.000000E+0,160.903012E-3,0.000000E+0,-184.686368E-3,0.000000E+0,2.088697E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.010338E+0,3.057985E+0,0.000000E+0,997.568909E-3,0.000000E+0,1.005774E+0,3.040782E+0,0.000000E+0,241.711980E+0,4.012007E-3,3.980351E-3,87.273833E+0,73.925381E+0,73.541335E+0,88.961378E+0,79.073702E+0,3.981583E-3,3.977821E-3,69.045881E+0,4.501144E+0,1.758223E+0,75.649629E+0,74.285486E+0,0.000000E+0,74.251268E+0,73.755237E+0,0.000000E+0,73.963717E+0,1.027803E+0,1.007965E+0,2.117728E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.497687E-3,68.775664E+0,30.533955E+0,0.000000E+0,1.231075E+0,1.237042E+0,1.005571E+0,60.000000E+0,1.000000E+0,1.255178E+0,647.234126E-3,2.013290E+0,60.000000E+0,1.895364E+0,0.000000E+0,73.299453E+0,988.866383E-3,990.851266E-3,1.011895E+0,50.000000E+0,1.000000E+0,86.012798E+0,2.690955E+0,2.514193E+0,1.209873E+0,27.000000E+0,0.000000E+0,1.235709E+0,1.227455E+0,1.009756E+0,60.000000E+0,3.988654E-3,49.261605E+0,8.695843E-3,23.895058E+0,3.685685E+0,30.596015E+0,0.000000E+0,6.651546E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.967003E-3,0.000000E+0,20.587830E-3,0.000000E+0,16.851398E-3,2.020834E+0,2.013555E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923878E+0,5.697597E+0,0.000000E+0,85.177023E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.791991E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.777818E+0,0.000000E+0,45.325585E-3,996.893045E-3,3.067576E+0,997.649369E-3,3.059256E+0,996.844769E-3,3.050647E+0,998.035576E-3,3.046752E+0,24.042239E-3,9.708490E+0,1.000000E+0,1.000000E+0,73.152774E+0,73.089780E+0,2.090700E+0,72.638401E+0,72.604661E+0,2.114620E+0,72.596565E+0,72.867900E+0,2.122686E+0,72.673593E+0,72.900285E+0,2.123026E+0
 10/25/2017,14:07:28.118,278.825630E-6,73.164147E+0,3.978094E-3,997.766717E-3,1.027844E+0,0.000000E+0,1.012012E+0,3.090892E+0,0.000000E+0,72.952046E+0,3.982569E-3,998.233885E-3,989.079743E-3,0.000000E+0,1.044084E+0,3.099994E+0,0.000000E+0,77.446579E+0,30.863863E+0,72.435585E+0,3.973360E-3,3.967913E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.638419E+0,23.626287E+0,9.072048E-3,12.301419E-3,1.000000E+0,2.654681E+0,1.000000E+0,20.000000E+0,6.769504E-3,42.660764E+0,0.000000E+0,2.726774E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.001678E+0,0.000000E+0,-216.772883E-3,0.000000E+0,139.132796E-3,0.000000E+0,138.070584E-3,0.000000E+0,157.100723E-3,0.000000E+0,-187.038631E-3,0.000000E+0,2.085990E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.001121E+0,3.058500E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.006349E+0,3.039463E+0,0.000000E+0,241.684966E+0,4.005455E-3,3.977821E-3,87.285140E+0,73.924305E+0,73.544049E+0,88.980620E+0,79.076045E+0,3.980286E-3,3.982621E-3,69.028624E+0,4.502433E+0,1.757160E+0,75.651034E+0,74.286516E+0,0.000000E+0,74.253655E+0,73.760853E+0,0.000000E+0,73.962126E+0,1.017276E+0,1.004197E+0,2.119577E+0,60.000000E+0,54.000000E+0,55.700000E+0,10.478750E-3,68.773653E+0,30.534652E+0,0.000000E+0,1.226589E+0,1.237809E+0,1.003685E+0,60.000000E+0,1.000000E+0,1.254699E+0,649.247303E-3,2.012954E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.294959E+0,988.754633E-3,988.041538E-3,1.006128E+0,50.000000E+0,1.000000E+0,86.033250E+0,2.689838E+0,2.518937E+0,1.225907E+0,27.000000E+0,0.000000E+0,1.231812E+0,1.228238E+0,1.004998E+0,60.000000E+0,3.990535E-3,49.256758E+0,8.695454E-3,23.892460E+0,3.692128E+0,30.595829E+0,0.000000E+0,1.429409E-3,0.000000E+0,44.520319E-3,0.000000E+0,26.128056E-3,0.000000E+0,20.362355E-3,0.000000E+0,18.075402E-3,2.020867E+0,2.013909E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925603E+0,5.699918E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.289109E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.069371E-3,996.893045E-3,3.068638E+0,998.164312E-3,3.059868E+0,996.120630E-3,3.050035E+0,997.472357E-3,3.046527E+0,27.908458E-3,9.672725E+0,1.000000E+0,1.000000E+0,73.156659E+0,73.090950E+0,2.092921E+0,72.636764E+0,72.607141E+0,2.108729E+0,72.601291E+0,72.870193E+0,2.128995E+0,72.677431E+0,72.898460E+0,2.116194E+0
 10/25/2017,14:07:38.118,-526.266402E-6,73.165926E+0,3.982439E-3,998.523851E-3,1.007948E+0,0.000000E+0,1.012060E+0,3.092857E+0,0.000000E+0,72.951906E+0,3.981207E-3,997.541187E-3,967.896192E-3,0.000000E+0,1.061828E+0,3.100638E+0,0.000000E+0,77.449342E+0,30.851367E+0,72.433199E+0,3.973555E-3,3.968172E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.652709E+0,23.626473E+0,9.086056E-3,12.301225E-3,1.000000E+0,2.652317E+0,1.000000E+0,20.000000E+0,6.803884E-3,42.657971E+0,0.000000E+0,2.728933E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988262E+0,10.000000E+0,9.007729E+0,0.000000E+0,-217.802908E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.976182E-3,0.000000E+0,149.367255E-3,0.000000E+0,-187.393082E-3,0.000000E+0,2.090920E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.004060E+0,3.057856E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.008522E+0,3.040010E+0,0.000000E+0,241.646712E+0,4.009606E-3,3.983854E-3,87.293492E+0,73.925568E+0,73.545079E+0,89.003477E+0,79.078528E+0,3.981648E-3,3.976783E-3,69.014360E+0,4.505332E+0,1.754952E+0,75.647756E+0,74.286470E+0,0.000000E+0,74.251127E+0,73.765253E+0,0.000000E+0,73.955666E+0,1.046316E+0,1.003877E+0,2.117983E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.478815E-3,68.771736E+0,30.526755E+0,0.000000E+0,1.226845E+0,1.238431E+0,1.002087E+0,60.000000E+0,1.000000E+0,1.259262E+0,653.705054E-3,2.016917E+0,60.000000E+0,1.884598E+0,0.000000E+0,73.295521E+0,991.245050E-3,991.601591E-3,1.002054E+0,50.000000E+0,1.000000E+0,86.035407E+0,2.689406E+0,2.519736E+0,1.228462E+0,27.000000E+0,0.000000E+0,1.231700E+0,1.230123E+0,1.008255E+0,60.000000E+0,3.989108E-3,49.252191E+0,8.737543E-3,23.892460E+0,3.692773E+0,30.593878E+0,0.000000E+0,-2.825666E-3,0.000000E+0,46.259693E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.101729E-3,0.000000E+0,18.043191E-3,2.020931E+0,2.013394E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925839E+0,5.698887E+0,0.000000E+0,82.211364E-3,0.000000E+0,39.628378E-3,9.500000E+0,9.792120E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.168944E-3,996.780401E-3,3.068203E+0,998.260864E-3,3.059465E+0,997.922932E-3,3.051532E+0,998.453968E-3,3.048346E+0,31.774677E-3,9.629227E+0,1.000000E+0,1.000000E+0,73.158016E+0,73.089639E+0,2.091803E+0,72.638495E+0,72.607515E+0,2.105121E+0,72.602227E+0,72.868275E+0,2.127270E+0,72.675605E+0,72.903327E+0,2.118109E+0
 10/25/2017,14:07:48.118,600.862443E-6,73.164381E+0,3.985487E-3,998.846036E-3,1.009960E+0,0.000000E+0,1.015844E+0,3.089555E+0,0.000000E+0,72.948536E+0,3.978743E-3,997.637843E-3,988.920228E-3,0.000000E+0,1.068008E+0,3.098157E+0,0.000000E+0,77.456181E+0,30.858382E+0,72.430251E+0,3.974138E-3,3.971804E-3,0.000000E+0,1.021568E+0,1.000000E+0,44.000000E+0,97.662439E+0,23.620024E+0,9.087158E-3,12.282288E-3,1.000000E+0,2.651902E+0,1.000000E+0,20.000000E+0,6.766715E-3,42.658017E+0,0.000000E+0,2.733155E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.000905E+0,0.000000E+0,-221.182676E-3,0.000000E+0,138.360278E-3,0.000000E+0,137.523383E-3,0.000000E+0,152.106192E-3,0.000000E+0,-188.069761E-3,0.000000E+0,2.098750E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.009332E+0,3.057454E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.015585E+0,3.040879E+0,0.000000E+0,241.622545E+0,4.009023E-3,3.985086E-3,87.304236E+0,73.924632E+0,73.549900E+0,89.024409E+0,79.083447E+0,3.981713E-3,3.976069E-3,68.988170E+0,4.511132E+0,1.758207E+0,75.649723E+0,74.288389E+0,0.000000E+0,74.251970E+0,73.770449E+0,0.000000E+0,73.954964E+0,1.084604E+0,1.006719E+0,2.126416E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.485300E-3,68.771409E+0,30.523504E+0,0.000000E+0,1.219198E+0,1.239437E+0,1.001927E+0,60.000000E+0,1.000000E+0,1.255433E+0,650.829086E-3,2.006052E+0,60.000000E+0,1.873283E+0,0.000000E+0,73.291309E+0,990.031770E-3,989.143079E-3,991.478518E-3,50.000000E+0,1.000000E+0,86.028512E+0,2.697597E+0,2.522531E+0,1.240950E+0,27.000000E+0,0.000000E+0,1.231876E+0,1.230107E+0,1.001501E+0,60.000000E+0,3.989886E-3,49.248929E+0,8.737283E-3,23.889815E+0,3.698894E+0,30.593181E+0,0.000000E+0,-85.655661E-6,0.000000E+0,45.196742E-3,0.000000E+0,21.489727E-3,0.000000E+0,23.776681E-3,0.000000E+0,18.912878E-3,2.020770E+0,2.013716E+0,2.018419E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925323E+0,5.698081E+0,0.000000E+0,83.178427E-3,0.000000E+0,50.104889E-3,9.500000E+0,9.791927E+0,0.000000E+0,26.063635E-3,10.000000E+0,9.778366E+0,0.000000E+0,43.554001E-3,996.925229E-3,3.068348E+0,997.681553E-3,3.058419E+0,999.564315E-3,3.053399E+0,999.644775E-3,3.047605E+0,26.941903E-3,9.732978E+0,1.000000E+0,1.000000E+0,73.157174E+0,73.090529E+0,2.099441E+0,72.637887E+0,72.603818E+0,2.109879E+0,72.601572E+0,72.867198E+0,2.130640E+0,72.675933E+0,72.900566E+0,2.118157E+0
 10/25/2017,14:07:58.118,-1.009322E-3,73.167143E+0,3.981985E-3,998.249994E-3,994.869953E-3,0.000000E+0,1.014391E+0,3.094307E+0,0.000000E+0,72.951250E+0,3.984839E-3,997.605624E-3,1.005956E+0,0.000000E+0,1.068599E+0,3.106470E+0,0.000000E+0,77.458101E+0,30.848626E+0,72.430812E+0,3.977446E-3,3.970442E-3,0.000000E+0,1.025088E+0,1.000000E+0,44.000000E+0,97.677434E+0,23.620859E+0,9.105576E-3,12.280212E-3,1.000000E+0,2.657540E+0,1.000000E+0,20.000000E+0,6.777807E-3,42.658483E+0,0.000000E+0,2.717881E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.996044E+0,0.000000E+0,-210.624924E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.295901E-3,0.000000E+0,151.687296E-3,0.000000E+0,-195.803230E-3,0.000000E+0,2.094626E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.002351E+0,3.059497E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.005518E+0,3.041635E+0,0.000000E+0,241.576718E+0,4.007012E-3,3.982945E-3,87.319767E+0,73.927628E+0,73.550368E+0,89.043933E+0,79.087476E+0,3.983464E-3,3.980740E-3,68.968388E+0,4.512743E+0,1.755854E+0,75.656606E+0,74.287827E+0,0.000000E+0,74.251970E+0,73.775364E+0,0.000000E+0,73.954870E+0,1.070452E+0,1.007246E+0,2.119497E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.486013E-3,68.767995E+0,30.519184E+0,0.000000E+0,1.220986E+0,1.239645E+0,993.584755E-3,60.000000E+0,1.000000E+0,1.256247E+0,649.455012E-3,2.017092E+0,60.000000E+0,1.875685E+0,0.000000E+0,73.292666E+0,991.356799E-3,990.053048E-3,992.532877E-3,50.000000E+0,1.000000E+0,86.041975E+0,2.702036E+0,2.520502E+0,1.205114E+0,27.000000E+0,0.000000E+0,1.235229E+0,1.230331E+0,997.333305E-3,60.000000E+0,3.991184E-3,49.243383E+0,8.703171E-3,23.889490E+0,3.667642E+0,30.591648E+0,0.000000E+0,3.137886E-3,0.000000E+0,44.745794E-3,0.000000E+0,23.518996E-3,0.000000E+0,24.646368E-3,0.000000E+0,20.909936E-3,2.021124E+0,2.013716E+0,2.018354E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926492E+0,5.699177E+0,0.000000E+0,83.339604E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791347E+0,0.000000E+0,22.906994E-3,10.000000E+0,9.777110E+0,0.000000E+0,45.228953E-3,996.522930E-3,3.068075E+0,998.196496E-3,3.060157E+0,999.532131E-3,3.050985E+0,998.647072E-3,3.048780E+0,10.832657E-3,9.773576E+0,1.000000E+0,1.000000E+0,73.159327E+0,73.089873E+0,2.094168E+0,72.637185E+0,72.602882E+0,2.111204E+0,72.600262E+0,72.869351E+0,2.127845E+0,72.678039E+0,72.900753E+0,2.110958E+0
 10/25/2017,14:08:08.118,1.566973E-3,73.169623E+0,3.982050E-3,997.943918E-3,988.035721E-3,0.000000E+0,1.012491E+0,3.092181E+0,0.000000E+0,72.950502E+0,3.981856E-3,997.943918E-3,1.015049E+0,0.000000E+0,1.052149E+0,3.100203E+0,0.000000E+0,77.463394E+0,30.843052E+0,72.429689E+0,3.972906E-3,3.968885E-3,0.000000E+0,1.020644E+0,1.000000E+0,44.000000E+0,97.661781E+0,23.618168E+0,9.115888E-3,12.298047E-3,1.000000E+0,2.641184E+0,1.000000E+0,20.000000E+0,6.806220E-3,42.656714E+0,0.000000E+0,2.727097E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.991828E+0,0.000000E+0,-206.601390E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.153726E-3,0.000000E+0,-206.050077E-3,0.000000E+0,2.092467E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.010577E+0,3.058822E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.009545E+0,3.040316E+0,0.000000E+0,241.541842E+0,4.014147E-3,3.983724E-3,87.324552E+0,73.926692E+0,73.553457E+0,89.064631E+0,79.092817E+0,3.978470E-3,3.977756E-3,68.944911E+0,4.500177E+0,1.757321E+0,75.652532E+0,74.289044E+0,0.000000E+0,74.252578E+0,73.774802E+0,0.000000E+0,73.955572E+0,1.043153E+0,1.007198E+0,2.122000E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.489580E-3,68.767013E+0,30.516257E+0,0.000000E+0,1.236838E+0,1.235302E+0,993.760556E-3,60.000000E+0,1.000000E+0,1.255034E+0,652.043383E-3,2.006947E+0,60.000000E+0,1.894639E+0,0.000000E+0,73.292994E+0,992.953220E-3,993.277848E-3,1.015042E+0,50.000000E+0,1.000000E+0,86.027949E+0,2.697629E+0,2.521748E+0,1.214536E+0,27.000000E+0,0.000000E+0,1.233073E+0,1.229261E+0,985.612754E-3,60.000000E+0,3.988200E-3,49.241379E+0,8.656478E-3,23.885593E+0,3.682140E+0,30.593135E+0,0.000000E+0,37.275192E-3,0.000000E+0,43.328527E-3,0.000000E+0,17.366768E-3,0.000000E+0,23.615628E-3,0.000000E+0,23.551207E-3,2.020899E+0,2.013619E+0,2.018483E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925394E+0,5.698629E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793892E+0,0.000000E+0,18.107612E-3,10.000000E+0,9.759554E+0,0.000000E+0,41.879049E-3,996.699941E-3,3.067994E+0,997.890749E-3,3.058983E+0,998.550520E-3,3.053173E+0,998.212588E-3,3.047911E+0,36.607451E-3,9.801608E+0,1.000000E+0,1.000000E+0,73.159280E+0,73.090248E+0,2.093608E+0,72.639197E+0,72.608264E+0,2.105856E+0,72.601759E+0,72.871410E+0,2.126328E+0,72.676916E+0,72.904638E+0,2.113831E+0
 10/25/2017,14:08:18.118,439.844037E-6,73.168313E+0,3.985228E-3,998.523851E-3,958.143945E-3,0.000000E+0,1.012140E+0,3.086784E+0,0.000000E+0,72.952982E+0,3.972193E-3,997.847263E-3,1.016277E+0,0.000000E+0,1.048077E+0,3.094436E+0,0.000000E+0,77.467843E+0,30.840543E+0,72.431982E+0,3.977511E-3,3.968496E-3,0.000000E+0,1.021663E+0,1.000000E+0,44.000000E+0,97.671981E+0,23.613853E+0,9.131322E-3,12.319124E-3,1.000000E+0,2.645593E+0,1.000000E+0,20.000000E+0,6.792662E-3,42.657971E+0,0.000000E+0,2.729642E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.984617E+0,0.000000E+0,-212.588408E-3,0.000000E+0,136.589923E-3,0.000000E+0,137.716513E-3,0.000000E+0,143.631600E-3,0.000000E+0,-213.557987E-3,0.000000E+0,2.090405E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,1.004060E+0,3.057100E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.014770E+0,3.040348E+0,0.000000E+0,241.530217E+0,4.012007E-3,3.981453E-3,87.337830E+0,73.927815E+0,73.557716E+0,89.086643E+0,79.097596E+0,3.989367E-3,3.980221E-3,68.927841E+0,4.499211E+0,1.754742E+0,75.656980E+0,74.289465E+0,0.000000E+0,74.251830E+0,73.775364E+0,0.000000E+0,73.955760E+0,1.039463E+0,1.008731E+0,2.118844E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.491331E-3,68.767433E+0,30.514214E+0,0.000000E+0,1.226765E+0,1.238543E+0,1.010621E+0,60.000000E+0,1.000000E+0,1.252593E+0,656.037783E-3,2.009967E+0,60.000000E+0,1.877377E+0,0.000000E+0,73.291449E+0,991.660119E-3,990.579872E-3,1.004546E+0,50.000000E+0,1.000000E+0,86.034375E+0,2.699401E+0,2.522180E+0,1.238506E+0,27.000000E+0,0.000000E+0,1.230726E+0,1.231114E+0,1.003321E+0,60.000000E+0,3.990535E-3,49.237045E+0,8.804535E-3,23.885129E+0,3.714037E+0,30.589094E+0,0.000000E+0,39.596142E-3,0.000000E+0,42.426629E-3,0.000000E+0,14.950971E-3,0.000000E+0,19.846986E-3,0.000000E+0,23.647839E-3,2.021124E+0,2.013555E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925976E+0,5.698629E+0,0.000000E+0,87.046677E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.793538E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.739068E+0,0.000000E+0,42.168944E-3,996.828677E-3,3.067898E+0,997.263161E-3,3.059626E+0,999.757419E-3,3.053254E+0,998.212588E-3,3.047831E+0,32.741232E-3,9.791941E+0,1.000000E+0,1.000000E+0,73.162182E+0,73.092073E+0,2.099585E+0,72.641069E+0,72.604333E+0,2.110948E+0,72.599373E+0,72.869491E+0,2.129666E+0,72.676120E+0,72.902906E+0,2.113911E+0
 10/25/2017,14:08:28.118,1.405954E-3,73.170278E+0,3.980494E-3,998.314431E-3,1.009113E+0,0.000000E+0,1.012699E+0,3.092422E+0,0.000000E+0,72.953684E+0,3.980494E-3,997.831154E-3,995.189155E-3,0.000000E+0,1.067960E+0,3.105084E+0,0.000000E+0,77.472902E+0,30.835294E+0,72.432076E+0,3.976603E-3,3.966681E-3,0.000000E+0,1.017219E+0,1.000000E+0,44.000000E+0,97.677011E+0,23.613714E+0,9.126783E-3,12.323923E-3,1.000000E+0,2.644650E+0,1.000000E+0,20.000000E+0,6.782089E-3,42.652478E+0,0.000000E+0,2.735217E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.981170E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.969166E+0,0.000000E+0,-220.892982E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.235852E-3,0.000000E+0,155.328470E-3,0.000000E+0,-212.913531E-3,0.000000E+0,2.088181E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002976E+0,0.000000E+0,1.008916E+0,3.058870E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.016832E+0,3.040364E+0,0.000000E+0,241.519701E+0,4.009412E-3,3.980935E-3,87.346135E+0,73.928143E+0,73.557904E+0,89.108092E+0,79.102328E+0,3.980740E-3,3.976264E-3,68.908105E+0,4.504688E+0,1.758143E+0,75.648178E+0,74.289231E+0,0.000000E+0,74.254217E+0,73.776346E+0,0.000000E+0,73.959223E+0,1.079652E+0,995.910233E-3,2.121586E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.502032E-3,68.768041E+0,30.514121E+0,0.000000E+0,1.233039E+0,1.235429E+0,1.006738E+0,60.000000E+0,1.000000E+0,1.258735E+0,650.365735E-3,2.011964E+0,60.000000E+0,1.893365E+0,0.000000E+0,73.287518E+0,992.410437E-3,990.883194E-3,1.009578E+0,50.000000E+0,1.000000E+0,86.037659E+0,2.697294E+0,2.524831E+0,1.219758E+0,27.000000E+0,0.000000E+0,1.235245E+0,1.226752E+0,1.004742E+0,60.000000E+0,3.989692E-3,49.233037E+0,8.651160E-3,23.886057E+0,3.865788E+0,30.589465E+0,0.000000E+0,53.392901E-3,0.000000E+0,51.960972E-3,0.000000E+0,14.274548E-3,0.000000E+0,16.497081E-3,0.000000E+0,22.552678E-3,2.020995E+0,2.013651E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926307E+0,5.667457E+0,0.000000E+0,82.985014E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.792313E+0,0.000000E+0,13.662547E-3,10.000000E+0,9.728792E+0,0.000000E+0,42.007891E-3,996.764309E-3,3.068751E+0,998.534428E-3,3.059819E+0,998.260864E-3,3.051307E+0,997.939024E-3,3.046254E+0,33.063417E-3,9.826740E+0,1.000000E+0,1.000000E+0,73.158905E+0,73.096285E+0,2.099873E+0,72.641443E+0,72.605971E+0,2.107739E+0,72.597033E+0,72.869725E+0,2.126663E+0,72.678834E+0,72.903047E+0,2.118093E+0
 10/25/2017,14:08:38.118,922.899256E-6,73.170606E+0,3.979197E-3,998.765490E-3,1.011397E+0,0.000000E+0,1.014455E+0,3.095258E+0,0.000000E+0,72.952514E+0,3.978743E-3,997.363986E-3,1.002734E+0,0.000000E+0,1.056685E+0,3.107469E+0,0.000000E+0,77.476930E+0,30.836548E+0,72.430297E+0,3.977057E-3,3.967394E-3,0.000000E+0,1.028226E+0,1.000000E+0,44.000000E+0,97.651581E+0,23.611441E+0,9.130868E-3,12.312963E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.794543E-3,42.650802E+0,0.000000E+0,2.736731E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.980819E+0,0.000000E+0,-234.605185E-3,0.000000E+0,138.553408E-3,0.000000E+0,139.036232E-3,0.000000E+0,171.375417E-3,0.000000E+0,-196.963250E-3,0.000000E+0,2.086151E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.741327E-3,0.000000E+0,646.950464E-3,3.059160E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.013109E+0,3.039962E+0,0.000000E+0,241.522884E+0,4.012396E-3,3.980999E-3,87.357865E+0,73.927113E+0,73.560993E+0,89.128273E+0,79.107950E+0,3.983010E-3,3.979507E-3,68.892953E+0,4.510165E+0,1.758127E+0,75.656091E+0,74.288389E+0,0.000000E+0,74.253749E+0,73.774849E+0,0.000000E+0,73.961798E+0,1.045885E+0,1.001323E+0,2.121634E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.494703E-3,68.765002E+0,30.508314E+0,0.000000E+0,1.232799E+0,1.238208E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.253550E+0,649.470990E-3,1.983669E+0,60.000000E+0,1.885839E+0,0.000000E+0,73.287705E+0,990.287197E-3,990.563907E-3,1.005105E+0,50.000000E+0,1.000000E+0,86.055813E+0,2.698731E+0,2.517084E+0,1.246970E+0,27.000000E+0,0.000000E+0,1.235421E+0,1.227951E+0,1.003178E+0,60.000000E+0,3.988978E-3,49.230800E+0,8.648955E-3,23.878680E+0,3.781052E+0,30.587235E+0,0.000000E+0,4.975305E-3,0.000000E+0,43.779475E-3,0.000000E+0,20.104671E-3,0.000000E+0,16.432660E-3,0.000000E+0,15.885079E-3,2.020899E+0,2.013233E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927882E+0,5.660461E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.794536E+0,0.000000E+0,19.428248E-3,10.000000E+0,9.739293E+0,0.000000E+0,42.974210E-3,996.651665E-3,3.068042E+0,998.083852E-3,3.058677E+0,996.410286E-3,3.051532E+0,999.918339E-3,3.046511E+0,25.330979E-3,9.871204E+0,1.000000E+0,1.000000E+0,73.157689E+0,73.093430E+0,2.096709E+0,72.638729E+0,72.608732E+0,2.109384E+0,72.599139E+0,72.869351E+0,2.129730E+0,72.680800E+0,72.902064E+0,2.112378E+0
 10/25/2017,14:08:48.118,1.244936E-3,73.169717E+0,3.981856E-3,997.315658E-3,1.002008E+0,0.000000E+0,1.012331E+0,3.100107E+0,0.000000E+0,72.954058E+0,3.980948E-3,997.718389E-3,1.003612E+0,0.000000E+0,1.060470E+0,3.109289E+0,0.000000E+0,77.478335E+0,30.830509E+0,72.433994E+0,3.976732E-3,3.968496E-3,0.000000E+0,1.022523E+0,1.000000E+0,44.000000E+0,97.675789E+0,23.609585E+0,9.137937E-3,12.322237E-3,1.000000E+0,2.646200E+0,1.000000E+0,20.000000E+0,6.763601E-3,42.646054E+0,0.000000E+0,2.734186E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.984006E+0,0.000000E+0,-229.712568E-3,0.000000E+0,136.589923E-3,0.000000E+0,140.677833E-3,0.000000E+0,160.741898E-3,0.000000E+0,-188.134206E-3,0.000000E+0,2.085507E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003668E+0,0.000000E+0,979.813308E-3,3.057454E+0,0.000000E+0,1.002010E+0,0.000000E+0,996.712799E-3,3.040171E+0,0.000000E+0,241.524235E+0,4.009996E-3,3.981194E-3,87.367906E+0,73.927862E+0,73.564035E+0,89.151177E+0,79.109543E+0,3.981583E-3,3.980091E-3,68.872236E+0,4.501466E+0,1.749311E+0,75.662224E+0,74.289372E+0,0.000000E+0,74.255621E+0,73.773959E+0,0.000000E+0,73.960674E+0,1.062098E+0,1.003095E+0,2.120805E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.494314E-3,68.765189E+0,30.505713E+0,0.000000E+0,1.228712E+0,1.242407E+0,998.139591E-3,60.000000E+0,1.000000E+0,1.251429E+0,649.470990E-3,2.009807E+0,60.000000E+0,1.892882E+0,0.000000E+0,73.287471E+0,990.957694E-3,994.203781E-3,1.006495E+0,50.000000E+0,1.000000E+0,86.065851E+0,2.699896E+0,2.521461E+0,1.212652E+0,27.000000E+0,0.000000E+0,1.234223E+0,1.232488E+0,1.006834E+0,60.000000E+0,3.988719E-3,49.226838E+0,8.582612E-3,23.879701E+0,3.723703E+0,30.587328E+0,0.000000E+0,-7.370860E-3,0.000000E+0,42.362208E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.685932E-3,0.000000E+0,14.500023E-3,2.020738E+0,2.013780E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928812E+0,5.659817E+0,0.000000E+0,83.468546E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792056E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.738713E+0,0.000000E+0,40.204096E-3,996.893045E-3,3.068525E+0,997.762013E-3,3.059546E+0,996.828677E-3,3.051805E+0,997.778105E-3,3.048249E+0,27.586273E-3,9.864760E+0,1.000000E+0,1.000000E+0,73.161620E+0,73.096566E+0,2.090876E+0,72.636717E+0,72.607702E+0,2.114093E+0,72.598671E+0,72.870334E+0,2.122303E+0,72.678554E+0,72.901549E+0,2.119131E+0
 10/25/2017,14:08:58.118,1.244936E-3,73.170746E+0,3.982828E-3,998.701053E-3,1.022606E+0,0.000000E+0,1.011581E+0,3.100252E+0,0.000000E+0,72.951672E+0,3.978029E-3,997.798935E-3,963.413829E-3,0.000000E+0,1.059975E+0,3.109434E+0,0.000000E+0,77.482691E+0,30.824331E+0,72.430204E+0,3.978224E-3,3.974528E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.676306E+0,23.602626E+0,9.149740E-3,12.340006E-3,1.000000E+0,2.649985E+0,1.000000E+0,20.000000E+0,6.791949E-3,42.645868E+0,0.000000E+0,2.732059E+0,0.000000E+0,1.989422E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002869E+0,0.000000E+0,-221.279241E-3,0.000000E+0,137.555571E-3,0.000000E+0,137.394630E-3,0.000000E+0,151.783964E-3,0.000000E+0,-188.875330E-3,0.000000E+0,2.093434E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003121E+0,0.000000E+0,1.006329E+0,3.057663E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.001779E+0,3.039688E+0,0.000000E+0,241.501949E+0,4.009477E-3,3.982751E-3,87.378228E+0,73.928424E+0,73.566750E+0,89.170233E+0,79.118866E+0,3.970231E-3,3.979378E-3,68.854464E+0,4.510810E+0,1.753421E+0,75.652017E+0,74.289419E+0,0.000000E+0,74.255013E+0,73.772696E+0,0.000000E+0,73.963062E+0,1.069461E+0,1.001115E+0,2.120980E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.481863E-3,68.765610E+0,30.502879E+0,0.000000E+0,1.225216E+0,1.233082E+0,1.002790E+0,60.000000E+0,1.000000E+0,1.257363E+0,650.014228E-3,2.015287E+0,60.000000E+0,1.865177E+0,0.000000E+0,73.286722E+0,991.692047E-3,991.888949E-3,1.001735E+0,50.000000E+0,1.000000E+0,86.079361E+0,2.694675E+0,2.521637E+0,1.223783E+0,27.000000E+0,0.000000E+0,1.231987E+0,1.226417E+0,998.914142E-3,60.000000E+0,3.988784E-3,49.224322E+0,8.753431E-3,23.877659E+0,3.693417E+0,30.585888E+0,0.000000E+0,-1.375072E-3,0.000000E+0,43.360737E-3,0.000000E+0,21.135410E-3,0.000000E+0,23.937734E-3,0.000000E+0,18.784035E-3,2.020834E+0,2.013458E+0,2.018515E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930047E+0,5.659817E+0,0.000000E+0,84.145489E-3,0.000000E+0,50.427243E-3,9.500000E+0,9.792088E+0,0.000000E+0,26.482373E-3,10.000000E+0,9.735847E+0,0.000000E+0,43.328527E-3,996.828677E-3,3.067592E+0,997.375805E-3,3.059819E+0,998.759716E-3,3.053334E+0,999.081556E-3,3.048265E+0,32.096862E-3,9.719767E+0,1.000000E+0,1.000000E+0,73.161994E+0,73.096098E+0,2.098482E+0,72.638027E+0,72.605831E+0,2.109240E+0,72.599045E+0,72.872065E+0,2.131151E+0,72.679022E+0,72.902532E+0,2.115635E+0
 10/25/2017,14:09:08.118,1.727991E-3,73.169857E+0,3.985617E-3,998.153338E-3,997.983680E-3,0.000000E+0,1.013034E+0,3.102072E+0,0.000000E+0,72.951578E+0,3.975371E-3,998.121120E-3,999.240828E-3,0.000000E+0,1.056445E+0,3.112688E+0,0.000000E+0,77.488826E+0,30.827629E+0,72.431842E+0,3.973036E-3,3.969664E-3,0.000000E+0,1.026362E+0,1.000000E+0,44.000000E+0,97.678515E+0,23.599749E+0,9.127042E-3,12.341887E-3,1.000000E+0,2.649426E+0,1.000000E+0,20.000000E+0,6.798371E-3,42.643447E+0,0.000000E+0,2.726807E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.996398E+0,0.000000E+0,-202.835363E-3,0.000000E+0,136.364605E-3,0.000000E+0,138.521219E-3,0.000000E+0,140.054870E-3,0.000000E+0,-205.051171E-3,0.000000E+0,2.092306E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,1.004028E+0,3.057872E+0,0.000000E+0,998.743624E-3,0.000000E+0,999.956788E-3,3.039559E+0,0.000000E+0,241.499103E+0,4.011033E-3,3.982556E-3,87.389020E+0,73.931373E+0,73.568294E+0,89.188819E+0,79.117648E+0,3.982102E-3,3.980999E-3,68.849227E+0,4.515642E+0,1.755693E+0,75.649817E+0,74.292180E+0,0.000000E+0,74.256791E+0,73.771947E+0,0.000000E+0,73.962594E+0,1.053200E+0,1.004979E+0,2.120932E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.485494E-3,68.763318E+0,30.501486E+0,0.000000E+0,1.230548E+0,1.237521E+0,980.991034E-3,60.000000E+0,1.000000E+0,1.252146E+0,653.752986E-3,2.009775E+0,60.000000E+0,1.881181E+0,0.000000E+0,73.283774E+0,989.057953E-3,989.861475E-3,991.893871E-3,50.000000E+0,1.000000E+0,86.100095E+0,2.693957E+0,2.523106E+0,1.233284E+0,27.000000E+0,0.000000E+0,1.236810E+0,1.232903E+0,974.339308E-3,60.000000E+0,3.988719E-3,49.217657E+0,8.773665E-3,23.874643E+0,3.689229E+0,30.584959E+0,0.000000E+0,25.283617E-3,0.000000E+0,44.037160E-3,0.000000E+0,18.655193E-3,0.000000E+0,25.226159E-3,0.000000E+0,22.488256E-3,2.020931E+0,2.013619E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931907E+0,5.661332E+0,0.000000E+0,87.659150E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.792378E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.700671E+0,0.000000E+0,42.587682E-3,996.635573E-3,3.068171E+0,998.470060E-3,3.059723E+0,999.194200E-3,3.052723E+0,998.807992E-3,3.048667E+0,29.197198E-3,9.842206E+0,1.000000E+0,1.000000E+0,73.161573E+0,73.095770E+0,2.095686E+0,72.638776E+0,72.603818E+0,2.114365E+0,72.599139E+0,72.871036E+0,2.129171E+0,72.679864E+0,72.903421E+0,2.113959E+0
 10/25/2017,14:09:18.118,600.862443E-6,73.170231E+0,3.983218E-3,997.702280E-3,996.530607E-3,0.000000E+0,1.011708E+0,3.102475E+0,0.000000E+0,72.952842E+0,3.982764E-3,998.056683E-3,989.287111E-3,0.000000E+0,1.054353E+0,3.114186E+0,0.000000E+0,77.493604E+0,30.830509E+0,72.430719E+0,3.974917E-3,3.972971E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,97.709304E+0,23.598682E+0,9.148054E-3,12.373081E-3,1.000000E+0,2.641584E+0,1.000000E+0,20.000000E+0,6.804793E-3,42.642283E+0,0.000000E+0,2.719685E+0,0.000000E+0,1.990293E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.985325E+0,0.000000E+0,-208.693628E-3,0.000000E+0,138.456843E-3,0.000000E+0,136.139288E-3,0.000000E+0,141.569341E-3,0.000000E+0,-196.866582E-3,0.000000E+0,2.099653E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.001601E+0,3.058081E+0,0.000000E+0,1.001479E+0,0.000000E+0,1.000484E+0,3.040927E+0,0.000000E+0,241.505181E+0,4.012136E-3,3.982167E-3,87.397841E+0,73.931841E+0,73.568154E+0,89.210268E+0,79.125144E+0,3.982751E-3,3.982167E-3,68.846280E+0,4.495989E+0,1.756289E+0,75.659228E+0,74.291900E+0,0.000000E+0,74.255762E+0,73.773023E+0,0.000000E+0,73.962921E+0,1.052242E+0,1.002057E+0,2.117919E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.502680E-3,68.761214E+0,30.500046E+0,0.000000E+0,1.232320E+0,1.235717E+0,1.005939E+0,60.000000E+0,1.000000E+0,1.257284E+0,650.733220E-3,2.006276E+0,60.000000E+0,1.889417E+0,0.000000E+0,73.281621E+0,990.255269E-3,989.318687E-3,1.004275E+0,50.000000E+0,1.000000E+0,86.101314E+0,2.695075E+0,2.521972E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.233936E+0,1.230475E+0,1.010012E+0,60.000000E+0,3.990665E-3,49.211552E+0,8.772368E-3,23.869586E+0,3.765587E+0,30.586492E+0,0.000000E+0,33.535884E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.526350E-3,0.000000E+0,20.265724E-3,0.000000E+0,23.583417E-3,2.020963E+0,2.013909E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932176E+0,5.658431E+0,0.000000E+0,83.758664E-3,0.000000E+0,42.078270E-3,9.500000E+0,9.793602E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.700349E+0,0.000000E+0,48.804332E-3,996.539022E-3,3.068332E+0,997.906841E-3,3.059514E+0,999.419487E-3,3.050598E+0,998.856268E-3,3.048957E+0,35.640896E-3,9.887959E+0,1.000000E+0,1.000000E+0,73.164288E+0,73.094554E+0,2.094375E+0,72.637887E+0,72.605222E+0,2.112784E+0,72.599981E+0,72.869585E+0,2.126727E+0,72.678881E+0,72.902064E+0,2.113161E+0
 10/25/2017,14:09:28.118,-1.331358E-3,73.173180E+0,3.983153E-3,997.331767E-3,977.161629E-3,0.000000E+0,1.014998E+0,3.102990E+0,0.000000E+0,72.955696E+0,3.985487E-3,997.879481E-3,994.120406E-3,0.000000E+0,1.067258E+0,3.113768E+0,0.000000E+0,77.496367E+0,30.829673E+0,72.428285E+0,3.969339E-3,3.972452E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.722277E+0,23.596780E+0,9.164202E-3,12.331705E-3,1.000000E+0,2.652892E+0,1.000000E+0,20.000000E+0,6.778067E-3,42.637907E+0,0.000000E+0,2.706506E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.985776E+0,0.000000E+0,-206.794520E-3,0.000000E+0,136.203664E-3,0.000000E+0,138.585596E-3,0.000000E+0,136.027022E-3,0.000000E+0,-196.189904E-3,0.000000E+0,2.095496E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000675E+0,0.000000E+0,1.007798E+0,3.059160E+0,0.000000E+0,1.001029E+0,0.000000E+0,1.016912E+0,3.040476E+0,0.000000E+0,241.489118E+0,4.013109E-3,3.981648E-3,87.409195E+0,73.932262E+0,73.571758E+0,89.234064E+0,79.128283E+0,3.978210E-3,3.978015E-3,68.824160E+0,4.500177E+0,1.754081E+0,75.660773E+0,74.292649E+0,0.000000E+0,74.255434E+0,73.773585E+0,0.000000E+0,73.963483E+0,1.075787E+0,1.004484E+0,2.115703E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.502032E-3,68.762663E+0,30.494518E+0,0.000000E+0,1.231283E+0,1.240523E+0,989.525358E-3,60.000000E+0,1.000000E+0,1.259118E+0,652.251092E-3,2.002538E+0,60.000000E+0,1.871075E+0,0.000000E+0,73.283352E+0,990.829980E-3,993.022419E-3,1.005233E+0,50.000000E+0,1.000000E+0,86.146253E+0,2.692632E+0,2.513410E+0,1.233859E+0,27.000000E+0,0.000000E+0,1.234479E+0,1.228142E+0,980.215551E-3,60.000000E+0,3.991313E-3,49.209781E+0,8.585336E-3,23.868797E+0,3.695028E+0,30.586585E+0,0.000000E+0,33.471413E-3,0.000000E+0,43.618422E-3,0.000000E+0,17.560032E-3,0.000000E+0,21.650780E-3,0.000000E+0,23.583417E-3,2.021028E+0,2.013555E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936090E+0,5.660171E+0,0.000000E+0,85.886202E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.792217E+0,0.000000E+0,17.817717E-3,10.000000E+0,9.699222E+0,0.000000E+0,44.133792E-3,996.732125E-3,3.067576E+0,997.745921E-3,3.060029E+0,998.743624E-3,3.050293E+0,1.000192E+0,3.048410E+0,36.929636E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.159841E+0,73.097174E+0,2.093289E+0,72.639431E+0,72.605082E+0,2.107947E+0,72.598249E+0,72.868275E+0,2.126487E+0,72.679396E+0,72.901970E+0,2.114055E+0
 10/25/2017,14:09:38.118,-204.229589E-6,73.173508E+0,3.977770E-3,997.718389E-3,997.153352E-3,0.000000E+0,1.011820E+0,3.100735E+0,0.000000E+0,72.954199E+0,3.982634E-3,997.170675E-3,988.170508E-3,0.000000E+0,1.065118E+0,3.109402E+0,0.000000E+0,77.500629E+0,30.845282E+0,72.424916E+0,3.975630E-3,3.972128E-3,0.000000E+0,1.022938E+0,1.000000E+0,44.000000E+0,97.728999E+0,23.596780E+0,9.167510E-3,12.337672E-3,1.000000E+0,2.653738E+0,1.000000E+0,20.000000E+0,6.783191E-3,42.637023E+0,0.000000E+0,2.711050E+0,0.000000E+0,1.986618E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.996044E+0,0.000000E+0,-204.541341E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.295901E-3,0.000000E+0,144.856065E-3,0.000000E+0,-207.016761E-3,0.000000E+0,2.091919E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,1.016408E+0,3.058194E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.007947E+0,3.041297E+0,0.000000E+0,241.469244E+0,4.011747E-3,3.983205E-3,87.417547E+0,73.931139E+0,73.573583E+0,89.254011E+0,79.133952E+0,3.990535E-3,3.976913E-3,68.812936E+0,4.520475E+0,1.754194E+0,75.663816E+0,74.294381E+0,0.000000E+0,74.261519E+0,73.771666E+0,0.000000E+0,73.958053E+0,1.063807E+0,1.008795E+0,2.122032E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.502226E-3,68.760325E+0,30.493868E+0,0.000000E+0,1.230532E+0,1.241561E+0,987.351822E-3,60.000000E+0,1.000000E+0,1.259102E+0,648.368535E-3,2.007426E+0,60.000000E+0,1.859052E+0,0.000000E+0,73.281855E+0,989.169703E-3,993.325742E-3,988.842618E-3,50.000000E+0,1.000000E+0,86.174071E+0,2.692983E+0,2.515902E+0,1.234498E+0,27.000000E+0,0.000000E+0,1.232738E+0,1.230970E+0,983.441099E-3,60.000000E+0,3.989108E-3,49.206053E+0,8.614714E-3,23.861931E+0,3.655721E+0,30.587143E+0,0.000000E+0,5.458836E-3,0.000000E+0,44.681373E-3,0.000000E+0,21.972886E-3,0.000000E+0,25.419423E-3,0.000000E+0,22.037308E-3,2.020738E+0,2.013619E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938652E+0,5.659269E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.792958E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.700027E+0,0.000000E+0,44.327056E-3,996.941321E-3,3.068557E+0,997.697645E-3,3.060206E+0,999.371211E-3,3.051789E+0,997.214885E-3,3.046060E+0,29.197198E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.162884E+0,73.094788E+0,2.097571E+0,72.637185E+0,72.606673E+0,2.113120E+0,72.599841E+0,72.868836E+0,2.127685E+0,72.680145E+0,72.900239E+0,2.116146E+0
 10/25/2017,14:09:48.118,761.880850E-6,73.174865E+0,3.983866E-3,997.686170E-3,1.007117E+0,0.000000E+0,1.015142E+0,3.104166E+0,0.000000E+0,72.955743E+0,3.982375E-3,998.298322E-3,964.131645E-3,0.000000E+0,1.065213E+0,3.112463E+0,0.000000E+0,77.504985E+0,30.824424E+0,72.424308E+0,3.977965E-3,3.965643E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,97.753583E+0,23.595899E+0,9.164656E-3,12.333910E-3,1.000000E+0,2.657843E+0,1.000000E+0,20.000000E+0,6.775018E-3,42.631809E+0,0.000000E+0,2.717301E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.002836E+0,0.000000E+0,-216.386624E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.716513E-3,0.000000E+0,154.265118E-3,0.000000E+0,-185.491938E-3,0.000000E+0,2.092435E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.006233E+0,3.060077E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.009849E+0,3.041587E+0,0.000000E+0,241.456317E+0,4.005260E-3,3.983140E-3,87.426368E+0,73.932777E+0,73.574847E+0,89.273771E+0,79.134655E+0,3.976653E-3,3.980870E-3,68.803162E+0,4.514998E+0,1.755500E+0,75.657074E+0,74.295130E+0,0.000000E+0,74.261379E+0,73.772274E+0,0.000000E+0,73.960440E+0,1.068934E+0,1.004724E+0,2.119593E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.514159E-3,68.757145E+0,30.493357E+0,0.000000E+0,1.227643E+0,1.239501E+0,1.001815E+0,60.000000E+0,1.000000E+0,1.259725E+0,650.333780E-3,1.999997E+0,60.000000E+0,1.892866E+0,0.000000E+0,73.279655E+0,992.266759E-3,988.967471E-3,1.008875E+0,50.000000E+0,1.000000E+0,86.209675E+0,2.696304E+0,2.517595E+0,1.251090E+0,27.000000E+0,0.000000E+0,1.238072E+0,1.232472E+0,1.000719E+0,60.000000E+0,3.991119E-3,49.202464E+0,8.681511E-3,23.864343E+0,3.694061E+0,30.585888E+0,0.000000E+0,-3.212491E-3,0.000000E+0,45.357796E-3,0.000000E+0,25.773739E-3,0.000000E+0,23.229101E-3,0.000000E+0,17.882138E-3,2.020706E+0,2.013523E+0,2.018547E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941909E+0,5.659752E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.700768E+0,0.000000E+0,41.267047E-3,996.587297E-3,3.068155E+0,996.941321E-3,3.059192E+0,996.716033E-3,3.049955E+0,998.904544E-3,3.045996E+0,33.385602E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.163960E+0,73.091839E+0,2.095190E+0,72.638308E+0,72.604380E+0,2.108186E+0,72.598156E+0,72.869725E+0,2.128148E+0,72.681128E+0,72.902859E+0,2.116401E+0
