date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:09:58.118,600.862443E-6,73.176409E+0,3.985487E-3,998.475523E-3,1.004339E+0,0.000000E+0,1.014663E+0,3.104070E+0,0.000000E+0,72.953637E+0,3.974528E-3,997.525078E-3,1.025752E+0,0.000000E+0,1.063696E+0,3.112205E+0,0.000000E+0,77.511215E+0,30.821265E+0,72.421313E+0,3.971415E-3,3.974787E-3,0.000000E+0,1.022826E+0,1.000000E+0,44.000000E+0,97.792081E+0,23.595342E+0,9.150648E-3,12.312833E-3,1.000000E+0,2.639156E+0,1.000000E+0,20.000000E+0,6.803625E-3,42.632740E+0,0.000000E+0,2.716399E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.987836E+0,0.000000E+0,-228.618167E-3,0.000000E+0,135.592087E-3,0.000000E+0,135.753028E-3,0.000000E+0,162.868602E-3,0.000000E+0,-194.030977E-3,0.000000E+0,2.089212E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,930.807908E-3,3.059530E+0,0.000000E+0,998.486152E-3,0.000000E+0,991.327456E-3,3.039752E+0,0.000000E+0,241.458536E+0,4.008309E-3,3.982816E-3,87.437394E+0,73.932496E+0,73.581493E+0,89.294047E+0,79.140277E+0,3.981583E-3,3.980026E-3,68.790161E+0,4.504044E+0,1.751599E+0,75.652392E+0,74.292649E+0,0.000000E+0,74.258851E+0,73.772227E+0,0.000000E+0,73.964045E+0,1.068135E+0,1.006544E+0,2.122208E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.496649E-3,68.757239E+0,30.492707E+0,0.000000E+0,1.231458E+0,1.239533E+0,1.007569E+0,60.000000E+0,1.000000E+0,1.257746E+0,649.055572E-3,1.997137E+0,60.000000E+0,1.878650E+0,0.000000E+0,73.279281E+0,990.414911E-3,998.498194E-3,1.007326E+0,50.000000E+0,1.000000E+0,86.242606E+0,2.693717E+0,2.522180E+0,1.231464E+0,27.000000E+0,0.000000E+0,1.230023E+0,1.229404E+0,1.013493E+0,60.000000E+0,3.988784E-3,49.196965E+0,8.679630E-3,23.862070E+0,3.739168E+0,30.583752E+0,0.000000E+0,-28.710705E-3,0.000000E+0,43.586211E-3,0.000000E+0,24.066577E-3,0.000000E+0,17.914348E-3,0.000000E+0,14.789918E-3,2.020899E+0,2.013555E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945002E+0,5.659946E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.700639E+0,0.000000E+0,44.198213E-3,996.651665E-3,3.068557E+0,998.083852E-3,3.059594E+0,996.844769E-3,3.053222E+0,998.968912E-3,3.046527E+0,30.485937E-3,9.877648E+0,1.000000E+0,1.000000E+0,73.163773E+0,73.095958E+0,2.094711E+0,72.636202E+0,72.603865E+0,2.110246E+0,72.599279E+0,72.870006E+0,2.126312E+0,72.678460E+0,72.902485E+0,2.119977E+0
 10/25/2017,14:10:08.118,761.880850E-6,73.175941E+0,3.982569E-3,999.023238E-3,1.010790E+0,0.000000E+0,1.011421E+0,3.101428E+0,0.000000E+0,72.955650E+0,3.978483E-3,997.750607E-3,1.016389E+0,0.000000E+0,1.057947E+0,3.112189E+0,0.000000E+0,77.513791E+0,30.824517E+0,72.418599E+0,3.977835E-3,3.971026E-3,0.000000E+0,1.023001E+0,1.000000E+0,44.000000E+0,97.805478E+0,23.596177E+0,9.126653E-3,12.339228E-3,1.000000E+0,2.657093E+0,1.000000E+0,20.000000E+0,6.804663E-3,42.626084E+0,0.000000E+0,2.715786E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.981173E+0,0.000000E+0,-232.963583E-3,0.000000E+0,137.201500E-3,0.000000E+0,140.130633E-3,0.000000E+0,169.184267E-3,0.000000E+0,-199.669965E-3,0.000000E+0,2.086087E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,624.204813E-3,3.059562E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009305E+0,3.039270E+0,0.000000E+0,241.455641E+0,4.010515E-3,3.982167E-3,87.449781E+0,73.933619E+0,73.583038E+0,89.317515E+0,79.144541E+0,3.971010E-3,3.975421E-3,68.785719E+0,4.516931E+0,1.752308E+0,75.655997E+0,74.292555E+0,0.000000E+0,74.261847E+0,73.770262E+0,0.000000E+0,73.966432E+0,1.048313E+0,1.008124E+0,2.126273E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.520255E-3,68.755976E+0,30.490802E+0,0.000000E+0,1.230165E+0,1.242391E+0,1.011021E+0,60.000000E+0,1.000000E+0,1.256725E+0,652.267070E-3,1.975681E+0,60.000000E+0,1.882228E+0,0.000000E+0,73.274928E+0,994.118607E-3,991.394054E-3,1.008412E+0,50.000000E+0,1.000000E+0,86.258462E+0,2.700743E+0,2.524672E+0,1.240966E+0,27.000000E+0,0.000000E+0,1.234670E+0,1.231545E+0,1.002235E+0,60.000000E+0,3.990211E-3,49.194309E+0,8.686310E-3,23.861513E+0,3.821648E+0,30.586957E+0,0.000000E+0,23.349492E-3,0.000000E+0,44.520319E-3,0.000000E+0,19.009509E-3,0.000000E+0,15.369710E-3,0.000000E+0,16.303817E-3,2.020738E+0,2.013619E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946728E+0,5.660139E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792539E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.699834E+0,0.000000E+0,43.231895E-3,996.281550E-3,3.068879E+0,997.504541E-3,3.060012E+0,998.293048E-3,3.052884E+0,999.113740E-3,3.048764E+0,31.130307E-3,9.876682E+0,1.000000E+0,1.000000E+0,73.165785E+0,73.095443E+0,2.093464E+0,72.637980E+0,72.602742E+0,2.108841E+0,72.600215E+0,72.871129E+0,2.125769E+0,72.681081E+0,72.902766E+0,2.115028E+0
 10/25/2017,14:10:18.118,439.844037E-6,73.175848E+0,3.984579E-3,997.396204E-3,1.002183E+0,0.000000E+0,1.012587E+0,3.104569E+0,0.000000E+0,72.955743E+0,3.980170E-3,997.782826E-3,1.019643E+0,0.000000E+0,1.059496E+0,3.116651E+0,0.000000E+0,77.516695E+0,30.822334E+0,72.413264E+0,3.976668E-3,3.975630E-3,0.000000E+0,1.024260E+0,1.000000E+0,44.000000E+0,97.847361E+0,23.597244E+0,9.104863E-3,12.333002E-3,1.000000E+0,2.648532E+0,1.000000E+0,20.000000E+0,6.779559E-3,42.625618E+0,0.000000E+0,2.707408E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.974510E+0,0.000000E+0,-217.448837E-3,0.000000E+0,136.718676E-3,0.000000E+0,137.169312E-3,0.000000E+0,152.879539E-3,0.000000E+0,-206.662310E-3,0.000000E+0,2.082993E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000385E+0,0.000000E+0,935.711638E-3,3.060125E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.004271E+0,3.039125E+0,0.000000E+0,241.454435E+0,4.012655E-3,3.983140E-3,87.461183E+0,73.935632E+0,73.585846E+0,89.338496E+0,79.151756E+0,3.983529E-3,3.979053E-3,68.785766E+0,4.516931E+0,1.755081E+0,75.661288E+0,74.294989E+0,0.000000E+0,74.260911E+0,73.770168E+0,0.000000E+0,73.965168E+0,1.051140E+0,974.419531E-3,2.121777E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.515456E-3,68.754573E+0,30.488061E+0,0.000000E+0,1.231905E+0,1.243158E+0,1.010861E+0,60.000000E+0,1.000000E+0,1.261464E+0,647.665521E-3,2.000988E+0,60.000000E+0,1.874573E+0,0.000000E+0,73.277315E+0,994.645426E-3,990.404264E-3,1.011703E+0,50.000000E+0,1.000000E+0,86.252879E+0,2.699577E+0,2.529049E+0,1.228925E+0,27.000000E+0,0.000000E+0,1.236108E+0,1.230874E+0,1.012168E+0,60.000000E+0,3.990276E-3,49.191093E+0,8.783328E-3,23.858451E+0,3.897362E+0,30.588490E+0,0.000000E+0,54.327728E-3,0.000000E+0,44.037160E-3,0.000000E+0,17.688874E-3,0.000000E+0,15.659605E-3,0.000000E+0,17.366768E-3,2.020931E+0,2.013362E+0,2.018354E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946694E+0,5.656432E+0,0.000000E+0,80.148298E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.791476E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.455898E-3,996.362010E-3,3.068429E+0,997.794197E-3,3.059288E+0,999.564315E-3,3.052546E+0,998.743624E-3,3.047638E+0,32.096862E-3,9.872815E+0,1.000000E+0,1.000000E+0,73.164381E+0,73.097970E+0,2.094311E+0,72.638214E+0,72.608685E+0,2.117271E+0,72.598203E+0,72.868555E+0,2.123293E+0,72.681970E+0,72.904029E+0,2.116130E+0
 10/25/2017,14:10:28.118,3.016139E-3,73.176784E+0,3.984450E-3,997.508969E-3,1.004339E+0,0.000000E+0,1.013146E+0,3.105825E+0,0.000000E+0,72.955790E+0,3.974657E-3,997.750607E-3,1.003707E+0,0.000000E+0,1.052006E+0,3.116329E+0,0.000000E+0,77.522877E+0,30.811649E+0,72.409707E+0,3.975760E-3,3.968821E-3,0.000000E+0,1.008108E+0,1.000000E+0,44.000000E+0,97.875518E+0,23.586341E+0,9.111543E-3,12.321653E-3,1.000000E+0,2.650608E+0,1.000000E+0,20.000000E+0,6.812058E-3,42.623337E+0,0.000000E+0,2.712693E+0,0.000000E+0,1.985651E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.969488E+0,0.000000E+0,-218.704179E-3,0.000000E+0,139.132796E-3,0.000000E+0,139.937503E-3,0.000000E+0,156.262931E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.081672E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002026E+0,0.000000E+0,1.011456E+0,3.058629E+0,0.000000E+0,999.741327E-3,0.000000E+0,1.005726E+0,3.040106E+0,0.000000E+0,241.446814E+0,4.013953E-3,3.981518E-3,87.468690E+0,73.932543E+0,73.588514E+0,89.357927E+0,79.154239E+0,3.990081E-3,3.978729E-3,68.825142E+0,4.514031E+0,1.755564E+0,75.668686E+0,74.296347E+0,0.000000E+0,74.259834E+0,73.772087E+0,0.000000E+0,73.966198E+0,1.046316E+0,994.553094E-3,2.112834E+0,60.000000E+0,55.000000E+0,55.700000E+0,10.514743E-3,68.753030E+0,30.485228E+0,0.000000E+0,1.238722E+0,1.238080E+0,1.003621E+0,60.000000E+0,1.000000E+0,1.262532E+0,652.714442E-3,2.006436E+0,60.000000E+0,1.878570E+0,0.000000E+0,73.274787E+0,992.921291E-3,994.331496E-3,1.006863E+0,50.000000E+0,1.000000E+0,86.253348E+0,2.696192E+0,2.524704E+0,1.228573E+0,27.000000E+0,0.000000E+0,1.240484E+0,1.227887E+0,1.006962E+0,60.000000E+0,3.990146E-3,49.187178E+0,8.719644E-3,23.859750E+0,3.771064E+0,30.587328E+0,0.000000E+0,54.102080E-3,0.000000E+0,45.164532E-3,0.000000E+0,13.888021E-3,0.000000E+0,17.431189E-3,0.000000E+0,23.357943E-3,2.021285E+0,2.013877E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947154E+0,5.658237E+0,0.000000E+0,81.985716E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.793892E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.681372E-3,996.699941E-3,3.068042E+0,996.732125E-3,3.059208E+0,997.021781E-3,3.050663E+0,998.872360E-3,3.048201E+0,33.707786E-3,9.900525E+0,1.000000E+0,1.000000E+0,73.165738E+0,73.096379E+0,2.096021E+0,72.639197E+0,72.604099E+0,2.110741E+0,72.598624E+0,72.869304E+0,2.121616E+0,72.683374E+0,72.903702E+0,2.116114E+0
 10/25/2017,14:10:38.118,1.244936E-3,73.175614E+0,3.982375E-3,999.216548E-3,1.000171E+0,0.000000E+0,1.013864E+0,3.104714E+0,0.000000E+0,72.955743E+0,3.980688E-3,997.492859E-3,1.012225E+0,0.000000E+0,1.063968E+0,3.116329E+0,0.000000E+0,77.526062E+0,30.810209E+0,72.409427E+0,3.976343E-3,3.965448E-3,0.000000E+0,1.022619E+0,1.000000E+0,44.000000E+0,97.865318E+0,23.588986E+0,9.110635E-3,12.321134E-3,1.000000E+0,2.656773E+0,1.000000E+0,20.000000E+0,6.753222E-3,42.623523E+0,0.000000E+0,2.709245E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.987804E+0,0.000000E+0,-212.813726E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.169312E-3,0.000000E+0,144.694951E-3,0.000000E+0,-220.679223E-3,0.000000E+0,2.083896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.007159E+0,3.058709E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.002290E+0,3.041329E+0,0.000000E+0,241.438324E+0,4.016028E-3,3.978664E-3,87.478778E+0,73.930904E+0,73.589778E+0,89.378907E+0,79.157565E+0,3.981389E-3,3.979961E-3,68.832952E+0,4.507265E+0,1.758207E+0,75.668920E+0,74.296534E+0,0.000000E+0,74.263579E+0,73.771759E+0,0.000000E+0,73.967087E+0,1.073662E+0,1.006256E+0,2.113121E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.507674E-3,68.753170E+0,30.487225E+0,0.000000E+0,1.233230E+0,1.244563E+0,1.011405E+0,60.000000E+0,1.000000E+0,1.253614E+0,651.611988E-3,1.998991E+0,60.000000E+0,1.864822E+0,0.000000E+0,73.273524E+0,991.276978E-3,990.691622E-3,1.012086E+0,50.000000E+0,1.000000E+0,86.304387E+0,2.700008E+0,2.520199E+0,1.230091E+0,27.000000E+0,0.000000E+0,1.234926E+0,1.227295E+0,1.015042E+0,60.000000E+0,3.989043E-3,49.180700E+0,8.717114E-3,23.860214E+0,3.815526E+0,30.590348E+0,0.000000E+0,40.498734E-3,0.000000E+0,44.874636E-3,0.000000E+0,15.401920E-3,0.000000E+0,20.523409E-3,0.000000E+0,23.390154E-3,2.020931E+0,2.013813E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951830E+0,5.660687E+0,0.000000E+0,78.343114E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791379E+0,0.000000E+0,16.239396E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.460311E-3,996.603389E-3,3.069137E+0,997.890749E-3,3.059192E+0,999.628683E-3,3.053173E+0,997.134425E-3,3.046077E+0,30.485937E-3,9.874104E+0,1.000000E+0,1.000000E+0,73.165130E+0,73.099936E+0,2.098131E+0,72.634283E+0,72.603444E+0,2.114333E+0,72.601057E+0,72.868321E+0,2.124363E+0,72.680660E+0,72.905246E+0,2.113576E+0
 10/25/2017,14:10:48.118,2.694102E-3,73.176128E+0,3.979067E-3,997.219002E-3,1.013153E+0,0.000000E+0,1.018224E+0,3.101524E+0,0.000000E+0,72.956773E+0,3.977640E-3,997.074019E-3,1.008094E+0,0.000000E+0,1.082047E+0,3.115427E+0,0.000000E+0,77.529294E+0,30.815458E+0,72.409333E+0,3.974009E-3,3.972258E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.887270E+0,23.591166E+0,9.113423E-3,12.326582E-3,1.000000E+0,2.644075E+0,1.000000E+0,20.000000E+0,6.800122E-3,42.620079E+0,0.000000E+0,2.713499E+0,0.000000E+0,1.989197E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987192E+0,0.000000E+0,-206.665767E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.171476E-3,0.000000E+0,136.897038E-3,0.000000E+0,-199.959970E-3,0.000000E+0,2.089212E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000176E+0,0.000000E+0,1.003741E+0,3.058564E+0,0.000000E+0,999.355119E-3,0.000000E+0,1.011495E+0,3.039978E+0,0.000000E+0,241.448116E+0,4.006039E-3,3.982881E-3,87.487833E+0,73.934790E+0,73.592680E+0,89.400451E+0,79.163703E+0,3.984632E-3,3.976588E-3,68.901605E+0,4.493733E+0,1.753840E+0,75.671823E+0,74.298500E+0,0.000000E+0,74.261332E+0,73.773304E+0,0.000000E+0,73.967555E+0,1.108564E+0,1.001514E+0,2.120390E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.501189E-3,68.751533E+0,30.483416E+0,0.000000E+0,1.236567E+0,1.237218E+0,984.746775E-3,60.000000E+0,1.000000E+0,1.256470E+0,646.451223E-3,1.995380E+0,60.000000E+0,1.894187E+0,0.000000E+0,73.273196E+0,991.580298E-3,989.669903E-3,1.010920E+0,50.000000E+0,1.000000E+0,86.341822E+0,2.701126E+0,2.522771E+0,1.236782E+0,27.000000E+0,0.000000E+0,1.234559E+0,1.226113E+0,976.399187E-3,60.000000E+0,3.988913E-3,49.179488E+0,8.690590E-3,23.854878E+0,3.767198E+0,30.591602E+0,0.000000E+0,34.374005E-3,0.000000E+0,50.092756E-3,0.000000E+0,17.817717E-3,0.000000E+0,22.488256E-3,0.000000E+0,23.647839E-3,2.020963E+0,2.013329E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955456E+0,5.653273E+0,0.000000E+0,83.694194E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.792571E+0,0.000000E+0,17.109083E-3,10.000000E+0,9.700156E+0,0.000000E+0,42.394419E-3,996.667757E-3,3.068252E+0,998.598796E-3,3.059288E+0,999.210292E-3,3.052916E+0,999.145924E-3,3.045819E+0,53.683251E-3,9.866049E+0,1.000000E+0,1.000000E+0,73.166066E+0,73.096566E+0,2.093305E+0,72.637465E+0,72.605035E+0,2.115626E+0,72.600683E+0,72.869257E+0,2.127110E+0,72.686556E+0,72.902859E+0,2.113927E+0
 10/25/2017,14:10:58.118,2.211047E-3,73.177532E+0,3.979262E-3,999.506515E-3,1.007676E+0,0.000000E+0,1.012890E+0,3.106357E+0,0.000000E+0,72.952982E+0,3.982569E-3,997.750607E-3,988.904276E-3,0.000000E+0,1.063664E+0,3.116925E+0,0.000000E+0,77.533509E+0,30.812253E+0,72.406572E+0,3.972128E-3,3.971933E-3,0.000000E+0,1.026203E+0,1.000000E+0,44.000000E+0,97.911667E+0,23.589032E+0,9.110181E-3,12.358813E-3,1.000000E+0,2.649698E+0,1.000000E+0,20.000000E+0,6.811020E-3,42.618775E+0,0.000000E+0,2.720394E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.988351E+0,0.000000E+0,-205.378236E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.380379E-3,0.000000E+0,-201.732223E-3,0.000000E+0,2.095399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.012334E+0,3.058307E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.003616E+0,3.040943E+0,0.000000E+0,241.437794E+0,4.012396E-3,3.984048E-3,87.500033E+0,73.933947E+0,73.594786E+0,89.418099E+0,79.166748E+0,3.987356E-3,3.983789E-3,68.879017E+0,4.497922E+0,1.754726E+0,75.673275E+0,74.299857E+0,0.000000E+0,74.264609E+0,73.771198E+0,0.000000E+0,73.966011E+0,1.065755E+0,1.004468E+0,2.116564E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.505858E-3,68.751440E+0,30.483602E+0,0.000000E+0,1.241308E+0,1.239262E+0,992.609861E-3,60.000000E+0,1.000000E+0,1.257140E+0,651.420257E-3,2.000572E+0,60.000000E+0,1.898765E+0,0.000000E+0,73.273945E+0,992.617971E-3,987.035783E-3,1.013189E+0,50.000000E+0,1.000000E+0,86.352283E+0,2.697597E+0,2.521413E+0,1.228589E+0,27.000000E+0,0.000000E+0,1.234910E+0,1.222790E+0,981.381220E-3,60.000000E+0,3.988719E-3,49.174409E+0,8.612833E-3,23.855621E+0,3.702116E+0,30.590626E+0,0.000000E+0,34.309534E-3,0.000000E+0,49.158648E-3,0.000000E+0,18.010980E-3,0.000000E+0,23.422364E-3,0.000000E+0,22.649309E-3,2.020641E+0,2.013490E+0,2.018483E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956898E+0,5.731187E+0,0.000000E+0,81.469950E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792764E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.699963E+0,0.000000E+0,41.685785E-3,996.748217E-3,3.068525E+0,997.037873E-3,3.059304E+0,998.952820E-3,3.050100E+0,997.440173E-3,3.046559E+0,34.029971E-3,9.862505E+0,1.000000E+0,1.000000E+0,73.165785E+0,73.096660E+0,2.096772E+0,72.634096E+0,72.603818E+0,2.113024E+0,72.599419E+0,72.869959E+0,2.126935E+0,72.685293E+0,72.904217E+0,2.117199E+0
 10/25/2017,14:11:08.118,278.825630E-6,73.179826E+0,3.982764E-3,998.362759E-3,987.572654E-3,0.000000E+0,1.012539E+0,3.108145E+0,0.000000E+0,72.955650E+0,3.984190E-3,997.541187E-3,992.557162E-3,0.000000E+0,1.062866E+0,3.117795E+0,0.000000E+0,77.540254E+0,30.823820E+0,72.400348E+0,3.975954E-3,3.970247E-3,0.000000E+0,1.021153E+0,1.000000E+0,44.000000E+0,97.947487E+0,23.590099E+0,9.109273E-3,12.357646E-3,1.000000E+0,2.653084E+0,1.000000E+0,20.000000E+0,6.789484E-3,42.617798E+0,0.000000E+0,2.725260E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989229E+0,10.000000E+0,8.989993E+0,0.000000E+0,-207.888921E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.040559E-3,0.000000E+0,139.829311E-3,0.000000E+0,-200.153307E-3,0.000000E+0,2.091017E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.008677E+0,3.058435E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.009209E+0,3.040605E+0,0.000000E+0,241.427278E+0,4.012590E-3,3.978859E-3,87.511153E+0,73.933432E+0,73.598109E+0,89.442413E+0,79.169653E+0,3.976523E-3,3.980026E-3,68.836600E+0,4.500177E+0,1.754484E+0,75.672432E+0,74.296159E+0,0.000000E+0,74.265779E+0,73.770168E+0,0.000000E+0,73.969100E+0,1.064653E+0,1.008508E+0,2.121315E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.493082E-3,68.750738E+0,30.481373E+0,0.000000E+0,1.236200E+0,1.236962E+0,972.824294E-3,60.000000E+0,1.000000E+0,1.259453E+0,652.762375E-3,2.004726E+0,60.000000E+0,1.861937E+0,0.000000E+0,73.271605E+0,991.771868E-3,991.936842E-3,1.005617E+0,50.000000E+0,1.000000E+0,86.235147E+0,2.692727E+0,2.519049E+0,1.213291E+0,27.000000E+0,0.000000E+0,1.238583E+0,1.235348E+0,990.163649E-3,60.000000E+0,3.989432E-3,49.169841E+0,8.711083E-3,23.854136E+0,3.724347E+0,30.593971E+0,0.000000E+0,34.857536E-3,0.000000E+0,44.069371E-3,0.000000E+0,17.785506E-3,0.000000E+0,20.426777E-3,0.000000E+0,22.327203E-3,2.021060E+0,2.013587E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947724E+0,5.732283E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.462988E-3,9.500000E+0,9.792603E+0,0.000000E+0,19.750354E-3,10.000000E+0,9.699802E+0,0.000000E+0,38.400302E-3,996.539022E-3,3.067882E+0,997.762013E-3,3.060077E+0,999.290751E-3,3.052127E+0,999.129832E-3,3.046865E+0,28.552828E-3,9.863471E+0,1.000000E+0,1.000000E+0,73.167002E+0,73.101152E+0,2.093896E+0,72.634985E+0,72.606533E+0,2.120735E+0,72.597828E+0,72.871504E+0,2.127909E+0,72.686322E+0,72.901221E+0,2.110686E+0
 10/25/2017,14:11:18.118,117.807224E-6,73.180153E+0,3.978224E-3,997.621733E-3,1.013936E+0,0.000000E+0,1.013721E+0,3.109950E+0,0.000000E+0,72.956586E+0,3.983801E-3,997.943918E-3,992.429551E-3,0.000000E+0,1.069142E+0,3.117666E+0,0.000000E+0,77.544142E+0,30.823448E+0,72.400489E+0,3.975825E-3,3.964735E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,97.967747E+0,23.588568E+0,9.124902E-3,12.339228E-3,1.000000E+0,2.661597E+0,1.000000E+0,20.000000E+0,6.776964E-3,42.612258E+0,0.000000E+0,2.708859E+0,0.000000E+0,1.985296E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.999682E+0,0.000000E+0,-206.537014E-3,0.000000E+0,137.684324E-3,0.000000E+0,136.171476E-3,0.000000E+0,154.200673E-3,0.000000E+0,-199.122177E-3,0.000000E+0,2.089696E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.987300E-3,0.000000E+0,1.004300E+0,3.060399E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.010871E+0,3.042005E+0,0.000000E+0,241.438807E+0,4.010450E-3,3.983335E-3,87.518285E+0,73.933151E+0,73.599841E+0,89.462032E+0,79.175509E+0,3.974253E-3,3.982426E-3,68.805688E+0,4.512420E+0,1.753840E+0,75.679736E+0,74.296393E+0,0.000000E+0,74.265779E+0,73.766049E+0,0.000000E+0,73.973079E+0,1.073455E+0,999.263166E-3,2.122048E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.478815E-3,68.750458E+0,30.481047E+0,0.000000E+0,1.224594E+0,1.236419E+0,1.000633E+0,60.000000E+0,1.000000E+0,1.252051E+0,649.854452E-3,2.003272E+0,60.000000E+0,1.879988E+0,0.000000E+0,73.269171E+0,991.979403E-3,989.909368E-3,989.849052E-3,50.000000E+0,1.000000E+0,86.111540E+0,2.692807E+0,2.510439E+0,1.217203E+0,27.000000E+0,0.000000E+0,1.234894E+0,1.225905E+0,988.439099E-3,60.000000E+0,3.987292E-3,49.166672E+0,8.788970E-3,23.850935E+0,3.673764E+0,30.592485E+0,0.000000E+0,2.751061E-3,0.000000E+0,44.004950E-3,0.000000E+0,23.583417E-3,0.000000E+0,24.871842E-3,0.000000E+0,19.814775E-3,2.020867E+0,2.013684E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937815E+0,5.735185E+0,0.000000E+0,78.472056E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.791830E+0,0.000000E+0,23.937734E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.876107E-3,996.522930E-3,3.068751E+0,997.295345E-3,3.060721E+0,999.580407E-3,3.053334E+0,1.000353E+0,3.046752E+0,15.987616E-3,9.885381E+0,1.000000E+0,1.000000E+0,73.166440E+0,73.100310E+0,2.094919E+0,72.637606E+0,72.607047E+0,2.112273E+0,72.597314E+0,72.868087E+0,2.128021E+0,72.688007E+0,72.906697E+0,2.115044E+0
 10/25/2017,14:11:28.118,1.083918E-3,73.179873E+0,3.988211E-3,997.186784E-3,1.002662E+0,0.000000E+0,1.014535E+0,3.106454E+0,0.000000E+0,72.953544E+0,3.978873E-3,998.330540E-3,1.008668E+0,0.000000E+0,1.064830E+0,3.114492E+0,0.000000E+0,77.547186E+0,30.822937E+0,72.397260E+0,3.975760E-3,3.968042E-3,0.000000E+0,1.025247E+0,1.000000E+0,44.000000E+0,97.978136E+0,23.584254E+0,9.143320E-3,12.339487E-3,1.000000E+0,2.649186E+0,1.000000E+0,20.000000E+0,6.798111E-3,42.612025E+0,0.000000E+0,2.713499E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.994918E+0,0.000000E+0,-220.764229E-3,0.000000E+0,135.785217E-3,0.000000E+0,139.004043E-3,0.000000E+0,156.907387E-3,0.000000E+0,-188.746439E-3,0.000000E+0,2.088568E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.010929E+0,3.058725E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.004783E+0,3.041088E+0,0.000000E+0,241.462153E+0,4.013304E-3,3.980351E-3,87.530391E+0,73.933245E+0,73.599654E+0,89.483576E+0,79.180241E+0,3.977691E-3,3.981259E-3,68.782305E+0,4.498888E+0,1.755371E+0,75.672759E+0,74.297798E+0,0.000000E+0,74.264468E+0,73.766657E+0,0.000000E+0,73.974296E+0,1.063695E+0,1.007151E+0,2.120087E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.499827E-3,68.746763E+0,30.479050E+0,0.000000E+0,1.234603E+0,1.241433E+0,1.012811E+0,60.000000E+0,1.000000E+0,1.255178E+0,649.886407E-3,2.001531E+0,60.000000E+0,1.878328E+0,0.000000E+0,73.266363E+0,991.181193E-3,992.319987E-3,1.005585E+0,50.000000E+0,1.000000E+0,86.095779E+0,2.691035E+0,2.517244E+0,1.229132E+0,27.000000E+0,0.000000E+0,1.236443E+0,1.228206E+0,1.011593E+0,60.000000E+0,3.990600E-3,49.162059E+0,8.673015E-3,23.852744E+0,3.708238E+0,30.590301E+0,0.000000E+0,7.618609E-3,0.000000E+0,39.720937E-3,0.000000E+0,25.612686E-3,0.000000E+0,21.103200E-3,0.000000E+0,16.561502E-3,2.020706E+0,2.013780E+0,2.018483E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936688E+0,5.738376E+0,0.000000E+0,84.081019E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.838161E-3,10.000000E+0,9.700349E+0,0.000000E+0,44.455898E-3,996.796493E-3,3.068252E+0,998.598796E-3,3.059642E+0,997.987300E-3,3.051355E+0,998.679256E-3,3.045723E+0,26.297533E-3,9.883448E+0,1.000000E+0,1.000000E+0,73.167798E+0,73.105411E+0,2.091195E+0,72.638027E+0,72.607702E+0,2.115323E+0,72.600121E+0,72.866964E+0,2.129937E+0,72.685152E+0,72.904217E+0,2.117119E+0
 10/25/2017,14:11:38.118,117.807224E-6,73.178001E+0,3.979327E-3,999.200439E-3,1.002423E+0,0.000000E+0,1.011724E+0,3.104875E+0,0.000000E+0,72.954339E+0,3.982958E-3,997.750607E-3,993.131415E-3,0.000000E+0,1.058234E+0,3.113961E+0,0.000000E+0,77.550558E+0,30.833622E+0,72.396418E+0,3.973425E-3,3.967459E-3,0.000000E+0,1.023654E+0,1.000000E+0,44.000000E+0,97.865741E+0,23.581192E+0,9.128210E-3,12.353366E-3,1.000000E+0,2.650512E+0,1.000000E+0,20.000000E+0,6.785851E-3,42.610536E+0,0.000000E+0,2.701705E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.985197E+0,0.000000E+0,-230.581651E-3,0.000000E+0,137.233689E-3,0.000000E+0,138.102772E-3,0.000000E+0,167.766465E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.089535E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000465E+0,0.000000E+0,611.538171E-3,3.057920E+0,0.000000E+0,998.518336E-3,0.000000E+0,994.443604E-3,3.040943E+0,0.000000E+0,241.479567E+0,4.010644E-3,3.982362E-3,87.543435E+0,73.931887E+0,73.602977E+0,89.503712E+0,79.187925E+0,3.981453E-3,3.981324E-3,68.804051E+0,4.501144E+0,1.757966E+0,75.669810E+0,74.296674E+0,0.000000E+0,74.265873E+0,73.766657E+0,0.000000E+0,73.975232E+0,1.046811E+0,1.013713E+0,2.119912E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.505469E-3,68.749148E+0,30.476170E+0,0.000000E+0,1.231522E+0,1.237745E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.257874E+0,649.550878E-3,1.982966E+0,60.000000E+0,1.885484E+0,0.000000E+0,73.268282E+0,991.388727E-3,996.167398E-3,1.012598E+0,50.000000E+0,1.000000E+0,86.078563E+0,2.686277E+0,2.523537E+0,1.233556E+0,27.000000E+0,0.000000E+0,1.237465E+0,1.229612E+0,1.002762E+0,60.000000E+0,3.990470E-3,49.158377E+0,8.705052E-3,23.855667E+0,3.823259E+0,30.592299E+0,0.000000E+0,13.388748E-3,0.000000E+0,44.520319E-3,0.000000E+0,20.040249E-3,0.000000E+0,15.852869E-3,0.000000E+0,15.369710E-3,2.020899E+0,2.013523E+0,2.018451E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935413E+0,5.734056E+0,0.000000E+0,82.533719E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791540E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.698578E+0,0.000000E+0,44.230424E-3,996.072354E-3,3.068123E+0,998.083852E-3,3.059787E+0,996.458562E-3,3.050904E+0,997.955116E-3,3.048989E+0,33.707786E-3,9.880226E+0,1.000000E+0,1.000000E+0,73.167564E+0,73.102603E+0,2.095622E+0,72.642005E+0,72.607983E+0,2.105009E+0,72.599419E+0,72.869351E+0,2.128420E+0,72.685152E+0,72.907586E+0,2.113352E+0
 10/25/2017,14:11:48.118,2.211047E-3,73.181230E+0,3.980818E-3,998.556069E-3,1.015389E+0,0.000000E+0,1.014567E+0,3.104649E+0,0.000000E+0,72.955041E+0,3.981013E-3,997.798935E-3,984.326204E-3,0.000000E+0,1.065405E+0,3.112575E+0,0.000000E+0,77.556132E+0,30.827025E+0,72.394031E+0,3.978483E-3,3.970572E-3,0.000000E+0,1.008044E+0,1.000000E+0,44.000000E+0,97.763454E+0,23.585785E+0,9.146627E-3,12.342989E-3,1.000000E+0,2.640434E+0,1.000000E+0,20.000000E+0,6.810501E-3,42.607883E+0,0.000000E+0,2.702930E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.980299E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.970325E+0,0.000000E+0,-222.083948E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.714349E-3,0.000000E+0,152.138415E-3,0.000000E+0,-211.946847E-3,0.000000E+0,2.093788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.010913E+0,3.058403E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.014579E+0,3.041651E+0,0.000000E+0,241.494858E+0,4.009931E-3,3.982621E-3,87.551693E+0,73.927113E+0,73.603960E+0,89.522018E+0,79.189518E+0,3.979183E-3,3.981583E-3,68.790910E+0,4.504366E+0,1.755210E+0,75.673743E+0,74.297376E+0,0.000000E+0,74.266107E+0,73.764036E+0,0.000000E+0,73.978977E+0,1.062145E+0,991.918646E-3,2.116979E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.498530E-3,68.745875E+0,30.473569E+0,0.000000E+0,1.232113E+0,1.240827E+0,1.000713E+0,60.000000E+0,1.000000E+0,1.261145E+0,651.643943E-3,1.994853E+0,60.000000E+0,1.874524E+0,0.000000E+0,73.265053E+0,991.420656E-3,991.745270E-3,1.006240E+0,50.000000E+0,1.000000E+0,86.101080E+0,2.699178E+0,2.523186E+0,1.248934E+0,27.000000E+0,0.000000E+0,1.237465E+0,1.232168E+0,1.003289E+0,60.000000E+0,3.988719E-3,49.154322E+0,8.719125E-3,23.852095E+0,3.844201E+0,30.593553E+0,0.000000E+0,52.361368E-3,0.000000E+0,44.616951E-3,0.000000E+0,13.855810E-3,0.000000E+0,18.880667E-3,0.000000E+0,23.841102E-3,2.020931E+0,2.014070E+0,2.018580E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937420E+0,5.731252E+0,0.000000E+0,83.242898E-3,0.000000E+0,42.755213E-3,9.500000E+0,9.791412E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.694745E+0,0.000000E+0,42.265576E-3,996.168906E-3,3.067914E+0,997.874657E-3,3.059385E+0,998.437876E-3,3.050550E+0,1.000144E+0,3.045980E+0,32.096862E-3,9.882159E+0,1.000000E+0,1.000000E+0,73.169670E+0,73.105505E+0,2.093273E+0,72.638776E+0,72.609481E+0,2.112114E+0,72.596939E+0,72.870661E+0,2.126903E+0,72.687445E+0,72.908522E+0,2.116130E+0
 10/25/2017,14:11:58.118,439.844037E-6,73.182681E+0,3.985293E-3,997.122347E-3,995.109470E-3,0.000000E+0,1.013992E+0,3.103200E+0,0.000000E+0,72.957475E+0,3.985163E-3,996.929036E-3,1.014586E+0,0.000000E+0,1.057004E+0,3.111947E+0,0.000000E+0,77.560863E+0,30.813043E+0,72.392300E+0,3.974463E-3,3.968431E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.736896E+0,23.577573E+0,9.153956E-3,12.350123E-3,1.000000E+0,2.654282E+0,1.000000E+0,20.000000E+0,6.797268E-3,42.607789E+0,0.000000E+0,2.704734E+0,0.000000E+0,1.990841E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.983104E+0,0.000000E+0,-209.627087E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.943994E-3,0.000000E+0,143.728268E-3,0.000000E+0,-195.964344E-3,0.000000E+0,2.088052E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.004699E+0,3.059353E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.002657E+0,3.040653E+0,0.000000E+0,241.506339E+0,4.014731E-3,3.983400E-3,87.560185E+0,73.928751E+0,73.608640E+0,89.545346E+0,79.192563E+0,3.976005E-3,3.985865E-3,68.763412E+0,4.496633E+0,1.755677E+0,75.675288E+0,74.299109E+0,0.000000E+0,74.270601E+0,73.767453E+0,0.000000E+0,73.974998E+0,1.050501E+0,1.006847E+0,2.117728E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.504301E-3,68.747184E+0,30.474498E+0,0.000000E+0,1.229559E+0,1.238703E+0,1.006019E+0,60.000000E+0,1.000000E+0,1.261113E+0,650.477578E-3,1.994341E+0,60.000000E+0,1.866095E+0,0.000000E+0,73.264023E+0,991.803797E-3,989.669903E-3,1.002326E+0,50.000000E+0,1.000000E+0,86.109852E+0,2.692185E+0,2.517052E+0,1.249701E+0,27.000000E+0,0.000000E+0,1.234814E+0,1.232440E+0,1.016319E+0,60.000000E+0,3.988784E-3,49.151619E+0,8.653235E-3,23.847640E+0,3.706627E+0,30.591323E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.969797E-3,0.000000E+0,18.429718E-3,0.000000E+0,23.583417E-3,0.000000E+0,23.712260E-3,2.020770E+0,2.013651E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938319E+0,5.731832E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791540E+0,0.000000E+0,17.656663E-3,10.000000E+0,9.688302E+0,0.000000E+0,43.392948E-3,996.506838E-3,3.068042E+0,997.906841E-3,3.059610E+0,998.116036E-3,3.053077E+0,999.548223E-3,3.046205E+0,28.230643E-3,9.879904E+0,1.000000E+0,1.000000E+0,73.167330E+0,73.104990E+0,2.094903E+0,72.638869E+0,72.607562E+0,2.110980E+0,72.600075E+0,72.871410E+0,2.124443E+0,72.689036E+0,72.904919E+0,2.111915E+0
 10/25/2017,14:12:08.118,1.083918E-3,73.180621E+0,3.983866E-3,998.137229E-3,992.842038E-3,0.000000E+0,1.013545E+0,3.106132E+0,0.000000E+0,72.954526E+0,3.973036E-3,997.992246E-3,965.982016E-3,0.000000E+0,1.058937E+0,3.113623E+0,0.000000E+0,77.565828E+0,30.812067E+0,72.391738E+0,3.972452E-3,3.973879E-3,0.000000E+0,1.023702E+0,1.000000E+0,44.000000E+0,97.747566E+0,23.582630E+0,9.148119E-3,12.358749E-3,1.000000E+0,2.652972E+0,1.000000E+0,20.000000E+0,6.821334E-3,42.605695E+0,0.000000E+0,2.714981E+0,0.000000E+0,1.987166E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997557E+0,0.000000E+0,-217.770720E-3,0.000000E+0,135.946158E-3,0.000000E+0,139.197173E-3,0.000000E+0,153.008430E-3,0.000000E+0,-188.585325E-3,0.000000E+0,2.095657E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.008788E+0,3.058983E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.012230E+0,3.040476E+0,0.000000E+0,241.525682E+0,4.010969E-3,3.983335E-3,87.570602E+0,73.929641E+0,73.609717E+0,89.566046E+0,79.194812E+0,3.983789E-3,3.979507E-3,68.744144E+0,4.509843E+0,1.753082E+0,75.672759E+0,74.299015E+0,0.000000E+0,74.270273E+0,73.768717E+0,0.000000E+0,73.978274E+0,1.064621E+0,1.009530E+0,2.119067E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.500670E-3,68.743209E+0,30.472733E+0,0.000000E+0,1.228712E+0,1.239645E+0,999.290286E-3,60.000000E+0,1.000000E+0,1.259150E+0,651.388302E-3,1.995364E+0,60.000000E+0,1.869351E+0,0.000000E+0,73.263929E+0,992.330616E-3,995.736360E-3,989.673325E-3,50.000000E+0,1.000000E+0,86.062474E+0,2.693111E+0,2.515471E+0,1.215990E+0,27.000000E+0,0.000000E+0,1.236427E+0,1.231146E+0,1.000623E+0,60.000000E+0,3.990535E-3,49.146633E+0,8.692471E-3,23.848058E+0,3.690517E+0,30.594017E+0,0.000000E+0,526.817250E-6,0.000000E+0,45.100111E-3,0.000000E+0,21.393095E-3,0.000000E+0,24.549736E-3,0.000000E+0,18.784035E-3,2.020931E+0,2.013297E+0,2.018612E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934554E+0,5.737699E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.902582E-3,10.000000E+0,9.695324E+0,0.000000E+0,43.360737E-3,996.571205E-3,3.068139E+0,997.552817E-3,3.059691E+0,999.371211E-3,3.049955E+0,998.035576E-3,3.048362E+0,29.197198E-3,9.879260E+0,1.000000E+0,1.000000E+0,73.171448E+0,73.104007E+0,2.094583E+0,72.639431E+0,72.608170E+0,2.107532E+0,72.598998E+0,72.871317E+0,2.123437E+0,72.687632E+0,72.906978E+0,2.111133E+0
 10/25/2017,14:12:18.118,1.727991E-3,73.182540E+0,3.982764E-3,997.750607E-3,1.015692E+0,0.000000E+0,1.012076E+0,3.106212E+0,0.000000E+0,72.955275E+0,3.980040E-3,997.525078E-3,1.009258E+0,0.000000E+0,1.060470E+0,3.115137E+0,0.000000E+0,77.569434E+0,30.803938E+0,72.388837E+0,3.975889E-3,3.968691E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.751750E+0,23.580171E+0,9.127820E-3,12.366401E-3,1.000000E+0,2.652125E+0,1.000000E+0,20.000000E+0,6.796230E-3,42.605229E+0,0.000000E+0,2.698805E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.990154E+0,0.000000E+0,-226.171858E-3,0.000000E+0,138.360278E-3,0.000000E+0,139.422491E-3,0.000000E+0,163.577503E-3,0.000000E+0,-178.080696E-3,0.000000E+0,2.095238E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.000754E+0,3.059433E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.005694E+0,3.040139E+0,0.000000E+0,241.539285E+0,4.012980E-3,3.982102E-3,87.580033E+0,73.927253E+0,73.612291E+0,89.586182E+0,79.202215E+0,3.985410E-3,3.980610E-3,68.735119E+0,4.497278E+0,1.750117E+0,75.670137E+0,74.299343E+0,0.000000E+0,74.271350E+0,73.768015E+0,0.000000E+0,73.979585E+0,1.051747E+0,1.002712E+0,2.122415E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.493342E-3,68.742601E+0,30.469481E+0,0.000000E+0,1.233821E+0,1.235238E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.256199E+0,650.142049E-3,2.015670E+0,60.000000E+0,1.879585E+0,0.000000E+0,73.264678E+0,994.900853E-3,994.778498E-3,1.001830E+0,50.000000E+0,1.000000E+0,86.038128E+0,2.692089E+0,2.520726E+0,1.218513E+0,27.000000E+0,0.000000E+0,1.238951E+0,1.233830E+0,1.005429E+0,60.000000E+0,3.990081E-3,49.145048E+0,8.789748E-3,23.842862E+0,3.746578E+0,30.593599E+0,0.000000E+0,-14.398180E-3,0.000000E+0,43.715054E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.524879E-3,0.000000E+0,14.886550E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932630E+0,5.727964E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.793151E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.685951E+0,0.000000E+0,41.492521E-3,996.876953E-3,3.067817E+0,996.941321E-3,3.059369E+0,997.633277E-3,3.053173E+0,1.000385E+0,3.046109E+0,26.941903E-3,9.873138E+0,1.000000E+0,1.000000E+0,73.168687E+0,73.107237E+0,2.093401E+0,72.641162E+0,72.608264E+0,2.113567E+0,72.599279E+0,72.873376E+0,2.128707E+0,72.687773E+0,72.908569E+0,2.117582E+0
 10/25/2017,14:12:28.118,2.050028E-3,73.182774E+0,3.981272E-3,998.056683E-3,999.788044E-3,0.000000E+0,1.012315E+0,3.099591E+0,0.000000E+0,72.956211E+0,3.980040E-3,998.088901E-3,1.022721E+0,0.000000E+0,1.055918E+0,3.108790E+0,0.000000E+0,77.574446E+0,30.804170E+0,72.386310E+0,3.974852E-3,3.967005E-3,0.000000E+0,1.024021E+0,1.000000E+0,44.000000E+0,97.738447E+0,23.581192E+0,9.127172E-3,12.358165E-3,1.000000E+0,2.656023E+0,1.000000E+0,20.000000E+0,6.776510E-3,42.604577E+0,0.000000E+0,2.692006E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.981366E+0,0.000000E+0,-232.158876E-3,0.000000E+0,138.167148E-3,0.000000E+0,136.364605E-3,0.000000E+0,168.507589E-3,0.000000E+0,-200.185529E-3,0.000000E+0,2.089728E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,684.886485E-3,3.060721E+0,0.000000E+0,998.244772E-3,0.000000E+0,997.352008E-3,3.039318E+0,0.000000E+0,241.561571E+0,4.005520E-3,3.983918E-3,87.590356E+0,73.922947E+0,73.615802E+0,89.606412E+0,79.203902E+0,3.978924E-3,3.978859E-3,68.828088E+0,4.504044E+0,1.750987E+0,75.675803E+0,74.299904E+0,0.000000E+0,74.270179E+0,73.769981E+0,0.000000E+0,73.982394E+0,1.054271E+0,1.011685E+0,2.119450E+0,60.000000E+0,55.000000E+0,55.800000E+0,10.500605E-3,68.742975E+0,30.469017E+0,0.000000E+0,1.231490E+0,1.240906E+0,1.008879E+0,60.000000E+0,1.000000E+0,1.256039E+0,648.528311E-3,1.974195E+0,60.000000E+0,1.881809E+0,0.000000E+0,73.260840E+0,994.677354E-3,993.086276E-3,1.010729E+0,50.000000E+0,1.000000E+0,86.028653E+0,2.697086E+0,2.508538E+0,1.237868E+0,27.000000E+0,0.000000E+0,1.237609E+0,1.234629E+0,1.005685E+0,60.000000E+0,3.989951E-3,49.141413E+0,8.680862E-3,23.845135E+0,3.819715E+0,30.591509E+0,0.000000E+0,12.615098E-3,0.000000E+0,44.745794E-3,0.000000E+0,19.621511E-3,0.000000E+0,14.886550E-3,0.000000E+0,16.110554E-3,2.020738E+0,2.013587E+0,2.018451E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931904E+0,5.732090E+0,0.000000E+0,81.405479E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.674967E+0,0.000000E+0,43.296316E-3,996.522930E-3,3.068815E+0,997.939024E-3,3.060109E+0,999.290751E-3,3.052578E+0,998.695348E-3,3.049182E+0,30.485937E-3,9.873782E+0,1.000000E+0,1.000000E+0,73.172525E+0,73.108032E+0,2.094248E+0,72.640975E+0,72.606813E+0,2.110789E+0,72.598951E+0,72.872159E+0,2.129123E+0,72.691002E+0,72.906791E+0,2.113193E+0
 10/25/2017,14:12:38.118,2.050028E-3,73.185442E+0,3.983996E-3,997.798935E-3,1.003509E+0,0.000000E+0,1.013353E+0,3.104053E+0,0.000000E+0,72.954760E+0,3.981337E-3,997.444532E-3,1.018430E+0,0.000000E+0,1.066970E+0,3.112833E+0,0.000000E+0,77.578802E+0,30.799525E+0,72.381022E+0,3.974463E-3,3.963892E-3,0.000000E+0,1.026426E+0,1.000000E+0,44.000000E+0,97.696471E+0,23.576691E+0,9.117185E-3,12.340525E-3,1.000000E+0,2.653579E+0,1.000000E+0,20.000000E+0,6.775407E-3,42.603414E+0,0.000000E+0,2.687881E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.976216E+0,0.000000E+0,-222.019571E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.587760E-3,0.000000E+0,151.042840E-3,0.000000E+0,-210.110148E-3,0.000000E+0,2.086763E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,806.729076E-3,3.059787E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.014387E+0,3.040943E+0,0.000000E+0,241.578310E+0,4.007725E-3,3.979897E-3,87.600397E+0,73.925522E+0,73.616597E+0,89.625845E+0,79.208446E+0,3.976134E-3,3.980091E-3,68.853061E+0,4.512743E+0,1.751245E+0,75.669154E+0,74.299717E+0,0.000000E+0,74.269618E+0,73.772696E+0,0.000000E+0,73.978087E+0,1.068247E+0,1.001147E+0,2.112435E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.495741E-3,68.739982E+0,30.464325E+0,0.000000E+0,1.225488E+0,1.240363E+0,1.004676E+0,60.000000E+0,1.000000E+0,1.258113E+0,648.480378E-3,1.996690E+0,60.000000E+0,1.887612E+0,0.000000E+0,73.259857E+0,995.507493E-3,988.392754E-3,1.009802E+0,50.000000E+0,1.000000E+0,86.064162E+0,2.687331E+0,2.514432E+0,1.243153E+0,27.000000E+0,0.000000E+0,1.233537E+0,1.228190E+0,1.006068E+0,60.000000E+0,3.989951E-3,49.137871E+0,8.718865E-3,23.848104E+0,3.869654E+0,30.594296E+0,0.000000E+0,52.264661E-3,0.000000E+0,43.843896E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.822129E-3,0.000000E+0,18.461929E-3,2.020770E+0,2.014231E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934910E+0,5.729672E+0,0.000000E+0,79.471354E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792571E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.660761E+0,0.000000E+0,45.100111E-3,995.782698E-3,3.068155E+0,998.293048E-3,3.058822E+0,998.421784E-3,3.052690E+0,998.920636E-3,3.048651E+0,31.774677E-3,9.757143E+0,1.000000E+0,1.000000E+0,73.169997E+0,73.110372E+0,2.093864E+0,72.642613E+0,72.607515E+0,2.112976E+0,72.597781E+0,72.873469E+0,2.123868E+0,72.689832E+0,72.905527E+0,2.116832E+0
 10/25/2017,14:12:48.118,-365.247996E-6,73.185161E+0,3.979845E-3,998.797708E-3,1.010231E+0,0.000000E+0,1.014407E+0,3.097561E+0,0.000000E+0,72.957662E+0,3.981272E-3,997.589515E-3,994.535144E-3,0.000000E+0,1.062658E+0,3.105278E+0,0.000000E+0,77.579036E+0,30.803148E+0,72.383034E+0,3.970182E-3,3.972971E-3,0.000000E+0,1.023161E+0,1.000000E+0,44.000000E+0,97.679596E+0,23.579104E+0,9.111543E-3,12.356608E-3,1.000000E+0,2.652093E+0,1.000000E+0,20.000000E+0,6.775602E-3,42.603321E+0,0.000000E+0,2.698225E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.974059E+0,0.000000E+0,-222.244889E-3,0.000000E+0,137.974019E-3,0.000000E+0,135.785217E-3,0.000000E+0,155.328470E-3,0.000000E+0,-208.950128E-3,0.000000E+0,2.092274E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.008980E+0,3.059642E+0,0.000000E+0,997.520633E-3,0.000000E+0,1.012597E+0,3.041040E+0,0.000000E+0,241.584629E+0,4.011033E-3,3.981972E-3,87.610532E+0,73.923181E+0,73.620950E+0,89.645840E+0,79.211726E+0,3.983659E-3,3.981972E-3,68.831596E+0,4.504366E+0,1.748988E+0,75.669248E+0,74.299951E+0,0.000000E+0,74.272099E+0,73.778687E+0,0.000000E+0,73.977806E+0,1.073023E+0,980.582541E-3,2.110681E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.491461E-3,68.737971E+0,30.465254E+0,0.000000E+0,1.235034E+0,1.240332E+0,1.007601E+0,60.000000E+0,1.000000E+0,1.257890E+0,649.455012E-3,2.003352E+0,60.000000E+0,1.880004E+0,0.000000E+0,73.258079E+0,992.186938E-3,992.910668E-3,1.005009E+0,50.000000E+0,1.000000E+0,86.053702E+0,2.695697E+0,2.515854E+0,1.263211E+0,27.000000E+0,0.000000E+0,1.230917E+0,1.231977E+0,1.001661E+0,60.000000E+0,3.989108E-3,49.131114E+0,8.705052E-3,23.842026E+0,3.850000E+0,30.594993E+0,0.000000E+0,55.423732E-3,0.000000E+0,48.224540E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.562973E-3,0.000000E+0,20.072460E-3,2.020963E+0,2.013426E+0,2.018225E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934146E+0,5.721291E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.791927E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.659795E+0,0.000000E+0,42.684314E-3,996.072354E-3,3.068316E+0,997.858565E-3,3.059272E+0,999.097648E-3,3.053350E+0,996.909137E-3,3.047460E+0,29.197198E-3,9.869271E+0,1.000000E+0,1.000000E+0,73.169249E+0,73.110185E+0,2.096836E+0,72.640133E+0,72.610978E+0,2.110821E+0,72.602274E+0,72.874405E+0,2.124076E+0,72.696196E+0,72.909318E+0,2.115731E+0
