date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:12:58.118,117.807224E-6,73.186706E+0,3.983282E-3,999.103784E-3,1.008123E+0,0.000000E+0,1.013513E+0,3.104279E+0,0.000000E+0,72.956445E+0,3.980105E-3,997.863372E-3,1.023216E+0,0.000000E+0,1.060933E+0,3.112962E+0,0.000000E+0,77.584704E+0,30.799432E+0,72.381022E+0,3.971480E-3,3.969015E-3,0.000000E+0,1.019863E+0,1.000000E+0,44.000000E+0,97.685049E+0,23.575392E+0,9.132879E-3,12.360240E-3,1.000000E+0,2.651039E+0,1.000000E+0,20.000000E+0,6.795581E-3,42.602110E+0,0.000000E+0,2.706087E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.980622E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.970196E+0,0.000000E+0,-222.212701E-3,0.000000E+0,137.104936E-3,0.000000E+0,136.686488E-3,0.000000E+0,158.744085E-3,0.000000E+0,-208.176781E-3,0.000000E+0,2.099040E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007830E+0,3.058178E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.003361E+0,3.040042E+0,0.000000E+0,241.592974E+0,4.015639E-3,3.980675E-3,87.620902E+0,73.923696E+0,73.622448E+0,89.669451E+0,79.220065E+0,3.983529E-3,3.979313E-3,68.805875E+0,4.506299E+0,1.750036E+0,75.671636E+0,74.300747E+0,0.000000E+0,74.273082E+0,73.778546E+0,0.000000E+0,73.979772E+0,1.063679E+0,983.871608E-3,2.119721E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.497427E-3,68.740263E+0,30.463721E+0,0.000000E+0,1.232879E+0,1.236659E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.254348E+0,645.684298E-3,2.000221E+0,60.000000E+0,1.873509E+0,0.000000E+0,73.260185E+0,992.298687E-3,987.578572E-3,1.006399E+0,50.000000E+0,1.000000E+0,86.032265E+0,2.695362E+0,2.514576E+0,1.221132E+0,27.000000E+0,0.000000E+0,1.233089E+0,1.232568E+0,1.011768E+0,60.000000E+0,3.987097E-3,49.128271E+0,8.610822E-3,23.840263E+0,3.823259E+0,30.589976E+0,0.000000E+0,53.586314E-3,0.000000E+0,43.135263E-3,0.000000E+0,14.564444E-3,0.000000E+0,16.819187E-3,0.000000E+0,22.133940E-3,2.020899E+0,2.013780E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932449E+0,5.695824E+0,0.000000E+0,83.984312E-3,0.000000E+0,40.595440E-3,9.500000E+0,9.793570E+0,0.000000E+0,13.630336E-3,10.000000E+0,9.772793E+0,0.000000E+0,37.691668E-3,996.635573E-3,3.068380E+0,997.649369E-3,3.059932E+0,996.635573E-3,3.053141E+0,999.001096E-3,3.049247E+0,26.941903E-3,9.867660E+0,1.000000E+0,1.000000E+0,73.172103E+0,73.109249E+0,2.090876E+0,72.642332E+0,72.608217E+0,2.112816E+0,72.600121E+0,72.872065E+0,2.125258E+0,72.690440E+0,72.909552E+0,2.113927E+0
 10/25/2017,14:13:08.118,1.083918E-3,73.185489E+0,3.981596E-3,999.232658E-3,1.002566E+0,0.000000E+0,1.014982E+0,3.105664E+0,0.000000E+0,72.955416E+0,3.982375E-3,997.766717E-3,1.010152E+0,0.000000E+0,1.066220E+0,3.116152E+0,0.000000E+0,77.588076E+0,30.801290E+0,72.380928E+0,3.974852E-3,3.967718E-3,0.000000E+0,1.015467E+0,1.000000E+0,44.000000E+0,97.704885E+0,23.568990E+0,9.113229E-3,12.341109E-3,1.000000E+0,2.656086E+0,1.000000E+0,20.000000E+0,6.781699E-3,42.604065E+0,0.000000E+0,2.715819E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.972256E+0,0.000000E+0,-219.154815E-3,0.000000E+0,137.104936E-3,0.000000E+0,138.231525E-3,0.000000E+0,152.879539E-3,0.000000E+0,-204.342269E-3,0.000000E+0,2.098396E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.005370E+0,3.059433E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.014754E+0,3.039704E+0,0.000000E+0,241.619988E+0,4.008244E-3,3.980026E-3,87.632304E+0,73.922760E+0,73.626660E+0,89.688930E+0,79.221518E+0,3.978470E-3,3.977561E-3,68.784316E+0,4.505332E+0,1.752341E+0,75.665923E+0,74.303462E+0,0.000000E+0,74.274907E+0,73.780138E+0,0.000000E+0,73.982955E+0,1.076522E+0,991.503521E-3,2.120645E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.497622E-3,68.739702E+0,30.545011E+0,0.000000E+0,1.238498E+0,1.239086E+0,1.003286E+0,60.000000E+0,1.000000E+0,1.253359E+0,644.997262E-3,2.006548E+0,60.000000E+0,1.876410E+0,0.000000E+0,73.255645E+0,992.841470E-3,988.871685E-3,1.006671E+0,50.000000E+0,1.000000E+0,86.030857E+0,2.684888E+0,2.519161E+0,1.220461E+0,27.000000E+0,0.000000E+0,1.235613E+0,1.226944E+0,1.000862E+0,60.000000E+0,3.987162E-3,49.123098E+0,8.698567E-3,23.840542E+0,3.817782E+0,30.591463E+0,0.000000E+0,54.198786E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.661076E-3,0.000000E+0,15.595184E-3,0.000000E+0,22.069518E-3,2.020738E+0,2.013684E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932385E+0,5.696179E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.794439E+0,0.000000E+0,13.694757E-3,10.000000E+0,9.777464E+0,0.000000E+0,38.561355E-3,996.555113E-3,3.068236E+0,997.311437E-3,3.059578E+0,996.925229E-3,3.051854E+0,999.773511E-3,3.046254E+0,28.875013E-3,9.869915E+0,1.000000E+0,1.000000E+0,73.171214E+0,73.111028E+0,2.091898E+0,72.641490E+0,72.608311E+0,2.112433E+0,72.600075E+0,72.874359E+0,2.124012E+0,72.693529E+0,72.907539E+0,2.118237E+0
 10/25/2017,14:13:18.118,278.825630E-6,73.183991E+0,3.983672E-3,998.910473E-3,1.006431E+0,0.000000E+0,1.011884E+0,3.101428E+0,0.000000E+0,72.957381E+0,3.978419E-3,998.088901E-3,993.769474E-3,0.000000E+0,1.059033E+0,3.109998E+0,0.000000E+0,77.593790E+0,30.797248E+0,72.377512E+0,3.976862E-3,3.969275E-3,0.000000E+0,1.018047E+0,1.000000E+0,44.000000E+0,97.684156E+0,23.568062E+0,9.126718E-3,12.350253E-3,1.000000E+0,2.652604E+0,1.000000E+0,20.000000E+0,6.791949E-3,42.604112E+0,0.000000E+0,2.702672E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981267E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.974574E+0,0.000000E+0,-217.738531E-3,0.000000E+0,135.366769E-3,0.000000E+0,135.109263E-3,0.000000E+0,149.592815E-3,0.000000E+0,-208.176781E-3,0.000000E+0,2.099266E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.010402E+0,3.059980E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.009705E+0,3.040396E+0,0.000000E+0,241.625970E+0,4.012525E-3,3.982491E-3,87.641406E+0,73.919905E+0,73.627503E+0,89.710193E+0,79.225688E+0,3.979767E-3,3.981129E-3,68.775337E+0,4.505654E+0,1.750197E+0,75.673275E+0,74.303181E+0,0.000000E+0,74.275094E+0,73.783180E+0,0.000000E+0,73.981925E+0,1.064749E+0,992.956459E-3,2.120629E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.484522E-3,68.737831E+0,30.548541E+0,0.000000E+0,1.235880E+0,1.242854E+0,1.006258E+0,60.000000E+0,1.000000E+0,1.266728E+0,652.906174E-3,2.005397E+0,60.000000E+0,1.878151E+0,0.000000E+0,73.257377E+0,992.234830E-3,989.749725E-3,1.009610E+0,50.000000E+0,1.000000E+0,86.077062E+0,2.689215E+0,2.514800E+0,1.226386E+0,27.000000E+0,0.000000E+0,1.238312E+0,1.229660E+0,1.004822E+0,60.000000E+0,3.989562E-3,49.120907E+0,8.719903E-3,23.837990E+0,3.818104E+0,30.592345E+0,0.000000E+0,53.521843E-3,0.000000E+0,44.262634E-3,0.000000E+0,15.208656E-3,0.000000E+0,16.046133E-3,0.000000E+0,22.166150E-3,2.021285E+0,2.013104E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936287E+0,5.696695E+0,0.000000E+0,81.727833E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.793538E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.777947E+0,0.000000E+0,42.297787E-3,996.828677E-3,3.067801E+0,997.536725E-3,3.059481E+0,999.644775E-3,3.051950E+0,998.936728E-3,3.047155E+0,33.707786E-3,9.718156E+0,1.000000E+0,1.000000E+0,73.173414E+0,73.109904E+0,2.094951E+0,72.641443E+0,72.607047E+0,2.111842E+0,72.601478E+0,72.873750E+0,2.123293E+0,72.693155E+0,72.909177E+0,2.119402E+0
 10/25/2017,14:13:28.118,-1.170340E-3,73.186144E+0,3.979391E-3,999.264876E-3,1.002854E+0,0.000000E+0,1.012555E+0,3.097191E+0,0.000000E+0,72.958692E+0,3.977186E-3,997.702280E-3,993.705668E-3,0.000000E+0,1.065213E+0,3.106003E+0,0.000000E+0,77.596273E+0,30.802033E+0,72.377278E+0,3.978224E-3,3.967199E-3,0.000000E+0,1.022762E+0,1.000000E+0,44.000000E+0,97.652756E+0,23.566392E+0,9.146887E-3,12.343249E-3,1.000000E+0,2.647302E+0,1.000000E+0,20.000000E+0,6.794868E-3,42.601179E+0,0.000000E+0,2.713724E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.975121E+0,0.000000E+0,-219.058250E-3,0.000000E+0,138.907479E-3,0.000000E+0,136.461170E-3,0.000000E+0,158.357412E-3,0.000000E+0,-207.532325E-3,0.000000E+0,2.093981E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.011759E+0,3.059337E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.004431E+0,3.040766E+0,0.000000E+0,241.636920E+0,4.011488E-3,3.984308E-3,87.650979E+0,73.916207E+0,73.630639E+0,89.730518E+0,79.228405E+0,3.974383E-3,3.983724E-3,68.769211E+0,4.505010E+0,1.751664E+0,75.675756E+0,74.306083E+0,0.000000E+0,74.277529E+0,73.782899E+0,0.000000E+0,73.983142E+0,1.069685E+0,981.348926E-3,2.117983E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.501059E-3,68.735961E+0,30.545615E+0,0.000000E+0,1.237972E+0,1.242008E+0,1.006019E+0,60.000000E+0,1.000000E+0,1.255561E+0,649.391102E-3,2.009951E+0,60.000000E+0,1.852782E+0,0.000000E+0,73.256020E+0,990.127555E-3,994.171853E-3,1.013524E+0,50.000000E+0,1.000000E+0,86.102534E+0,2.694037E+0,2.509097E+0,1.236335E+0,27.000000E+0,0.000000E+0,1.242161E+0,1.236323E+0,1.000750E+0,60.000000E+0,3.989043E-3,49.116247E+0,8.723210E-3,23.836320E+0,3.891563E+0,30.589047E+0,0.000000E+0,54.134316E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.593713E-3,0.000000E+0,15.530763E-3,0.000000E+0,19.557090E-3,2.021060E+0,2.013523E+0,2.018161E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938538E+0,5.699403E+0,0.000000E+0,84.209960E-3,0.000000E+0,46.139932E-3,9.500000E+0,9.793956E+0,0.000000E+0,14.113495E-3,10.000000E+0,9.778076E+0,0.000000E+0,42.491050E-3,996.265458E-3,3.068477E+0,997.858565E-3,3.059868E+0,996.860861E-3,3.050470E+0,1.000128E+0,3.047863E+0,30.163752E-3,9.751343E+0,1.000000E+0,1.000000E+0,73.174303E+0,73.107985E+0,2.093417E+0,72.641209E+0,72.612335E+0,2.108330E+0,72.602461E+0,72.876792E+0,2.123309E+0,72.694137E+0,72.908756E+0,2.116513E+0
 10/25/2017,14:13:38.118,1.244936E-3,73.186331E+0,3.982504E-3,998.121120E-3,1.000347E+0,0.000000E+0,1.016292E+0,3.101830E+0,0.000000E+0,72.956632E+0,3.981596E-3,997.621733E-3,985.586370E-3,0.000000E+0,1.070005E+0,3.111528E+0,0.000000E+0,77.601237E+0,30.826050E+0,72.376389E+0,3.975630E-3,3.964735E-3,0.000000E+0,1.026235E+0,1.000000E+0,44.000000E+0,97.661029E+0,23.572423E+0,9.147211E-3,12.353625E-3,1.000000E+0,2.652285E+0,1.000000E+0,20.000000E+0,6.786435E-3,42.603926E+0,0.000000E+0,2.724744E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.977793E+0,0.000000E+0,-226.043105E-3,0.000000E+0,135.881781E-3,0.000000E+0,139.486867E-3,0.000000E+0,156.585159E-3,0.000000E+0,-208.885682E-3,0.000000E+0,2.091597E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.985004E-3,0.000000E+0,778.169205E-3,3.060978E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.001363E+0,3.041394E+0,0.000000E+0,241.649559E+0,4.013174E-3,3.979767E-3,87.658580E+0,73.916394E+0,73.632652E+0,89.750561E+0,79.236417E+0,3.974902E-3,3.982686E-3,68.767574E+0,4.510165E+0,1.751664E+0,75.675335E+0,74.306973E+0,0.000000E+0,74.277201E+0,73.785567E+0,0.000000E+0,73.985530E+0,1.076745E+0,994.297632E-3,2.114268E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.478685E-3,68.734324E+0,30.541062E+0,0.000000E+0,1.239360E+0,1.244739E+0,1.010206E+0,60.000000E+0,1.000000E+0,1.258847E+0,649.806519E-3,1.997425E+0,60.000000E+0,1.886661E+0,0.000000E+0,73.254428E+0,990.734195E-3,992.000700E-3,1.011799E+0,50.000000E+0,1.000000E+0,86.101220E+0,2.693749E+0,2.516109E+0,1.242690E+0,27.000000E+0,0.000000E+0,1.236810E+0,1.231242E+0,1.006850E+0,60.000000E+0,3.989692E-3,49.114756E+0,8.725805E-3,23.834371E+0,3.873842E+0,30.589697E+0,0.000000E+0,49.460180E-3,0.000000E+0,45.261164E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.886550E-3,0.000000E+0,19.460458E-3,2.020673E+0,2.013362E+0,2.018644E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938600E+0,5.699338E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792249E+0,0.000000E+0,18.622982E-3,10.000000E+0,9.778205E+0,0.000000E+0,40.075254E-3,996.603389E-3,3.068734E+0,997.070057E-3,3.059691E+0,999.371211E-3,3.053077E+0,996.925229E-3,3.048877E+0,27.264088E-3,9.874749E+0,1.000000E+0,1.000000E+0,73.174912E+0,73.111870E+0,2.090236E+0,72.642098E+0,72.609528E+0,2.105824E+0,72.598998E+0,72.872533E+0,2.122750E+0,72.691891E+0,72.908850E+0,2.116321E+0
 10/25/2017,14:13:48.118,922.899256E-6,73.186238E+0,3.983153E-3,997.847263E-3,1.008363E+0,0.000000E+0,1.014455E+0,3.102877E+0,0.000000E+0,72.957147E+0,3.977576E-3,998.040574E-3,998.937750E-3,0.000000E+0,1.058314E+0,3.110417E+0,0.000000E+0,77.606062E+0,30.838499E+0,72.373722E+0,3.977835E-3,3.972323E-3,0.000000E+0,1.023097E+0,1.000000E+0,44.000000E+0,97.695155E+0,23.604342E+0,9.144617E-3,12.339812E-3,1.000000E+0,2.648532E+0,1.000000E+0,20.000000E+0,6.771191E-3,42.602483E+0,0.000000E+0,2.710147E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.988158E+0,0.000000E+0,-230.742592E-3,0.000000E+0,138.875290E-3,0.000000E+0,138.070584E-3,0.000000E+0,170.602070E-3,0.000000E+0,-203.375586E-3,0.000000E+0,2.086055E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.226384E-3,0.000000E+0,636.200581E-3,3.059514E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.000037E+0,3.041812E+0,0.000000E+0,241.652646E+0,4.014731E-3,3.984373E-3,87.668950E+0,73.917751E+0,73.632839E+0,89.771872E+0,79.238900E+0,3.984891E-3,3.979961E-3,68.771783E+0,4.489545E+0,1.748569E+0,75.670465E+0,74.305943E+0,0.000000E+0,74.277903E+0,73.786176E+0,0.000000E+0,73.988900E+0,1.055564E+0,1.010982E+0,2.118812E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.494963E-3,68.735633E+0,30.540551E+0,0.000000E+0,1.234843E+0,1.239980E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.259134E+0,649.966295E-3,1.966686E+0,60.000000E+0,1.894832E+0,0.000000E+0,73.252743E+0,991.803797E-3,996.662293E-3,1.006479E+0,50.000000E+0,1.000000E+0,86.093387E+0,2.688688E+0,2.519001E+0,1.242163E+0,27.000000E+0,0.000000E+0,1.239637E+0,1.232824E+0,1.003912E+0,60.000000E+0,3.987032E-3,49.107253E+0,8.731252E-3,23.830984E+0,3.791362E+0,30.587468E+0,0.000000E+0,-23.520803E-3,0.000000E+0,44.198213E-3,0.000000E+0,21.779623E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.305288E-3,2.020867E+0,2.013458E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938115E+0,5.695728E+0,0.000000E+0,88.142681E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.792185E+0,0.000000E+0,20.813304E-3,10.000000E+0,9.778044E+0,0.000000E+0,40.493992E-3,996.812585E-3,3.067849E+0,997.971208E-3,3.059852E+0,996.860861E-3,3.050212E+0,999.853971E-3,3.047863E+0,25.008794E-3,9.868304E+0,1.000000E+0,1.000000E+0,73.175146E+0,73.109951E+0,2.095382E+0,72.639712E+0,72.611025E+0,2.109224E+0,72.601385E+0,72.875903E+0,2.125529E+0,72.692967E+0,72.906323E+0,2.116880E+0
 10/25/2017,14:13:58.118,1.244936E-3,73.190216E+0,3.983736E-3,997.960028E-3,1.015325E+0,0.000000E+0,1.015285E+0,3.102475E+0,0.000000E+0,72.956118E+0,3.980624E-3,997.637843E-3,1.003404E+0,0.000000E+0,1.063233E+0,3.113075E+0,0.000000E+0,77.611074E+0,30.842076E+0,72.369931E+0,3.976214E-3,3.971090E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,97.744981E+0,23.625730E+0,9.167315E-3,12.338709E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.759903E-3,42.601738E+0,0.000000E+0,2.710373E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.006474E+0,0.000000E+0,-214.648458E-3,0.000000E+0,136.911806E-3,0.000000E+0,136.815241E-3,0.000000E+0,155.554030E-3,0.000000E+0,-186.909740E-3,0.000000E+0,2.085668E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.013405E+0,3.058838E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.016177E+0,3.041522E+0,0.000000E+0,241.663934E+0,4.014926E-3,3.983010E-3,87.675472E+0,73.915973E+0,73.637145E+0,89.793135E+0,79.241524E+0,3.982232E-3,3.981908E-3,68.752609E+0,4.501788E+0,1.750552E+0,75.669997E+0,74.307675E+0,0.000000E+0,74.278184E+0,73.786223E+0,0.000000E+0,73.990632E+0,1.065771E+0,1.003622E+0,2.117521E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.506247E-3,68.732780E+0,30.534884E+0,0.000000E+0,1.232352E+0,1.245345E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.256502E+0,648.112894E-3,2.003784E+0,60.000000E+0,1.869335E+0,0.000000E+0,73.253539E+0,991.931510E-3,991.250375E-3,1.006559E+0,50.000000E+0,1.000000E+0,86.075983E+0,2.696304E+0,2.521445E+0,1.222904E+0,27.000000E+0,0.000000E+0,1.236858E+0,1.228270E+0,1.006148E+0,60.000000E+0,3.989821E-3,49.105668E+0,8.691239E-3,23.838268E+0,3.727891E+0,30.585052E+0,0.000000E+0,-4.115083E-3,0.000000E+0,44.906847E-3,0.000000E+0,25.902582E-3,0.000000E+0,23.196890E-3,0.000000E+0,18.043191E-3,2.020738E+0,2.013201E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936821E+0,5.688603E+0,0.000000E+0,84.500079E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.790477E+0,0.000000E+0,26.514584E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.265576E-3,996.249366E-3,3.068477E+0,997.488449E-3,3.060592E+0,999.242476E-3,3.052819E+0,997.005689E-3,3.046447E+0,37.896190E-3,9.866371E+0,1.000000E+0,1.000000E+0,73.175801E+0,73.111823E+0,2.088271E+0,72.642379E+0,72.613178E+0,2.110964E+0,72.602040E+0,72.877681E+0,2.125449E+0,72.691938E+0,72.911190E+0,2.111022E+0
 10/25/2017,14:14:08.118,1.566973E-3,73.187361E+0,3.984190E-3,998.056683E-3,1.001465E+0,0.000000E+0,1.014439E+0,3.101685E+0,0.000000E+0,72.955977E+0,3.978678E-3,997.331767E-3,1.027299E+0,0.000000E+0,1.066475E+0,3.109853E+0,0.000000E+0,77.615992E+0,30.839382E+0,72.362538E+0,3.973944E-3,3.965578E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.765523E+0,23.638164E+0,9.163424E-3,12.358035E-3,1.000000E+0,2.652541E+0,1.000000E+0,20.000000E+0,6.796425E-3,42.602390E+0,0.000000E+0,2.708246E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.995916E+0,0.000000E+0,-196.912721E-3,0.000000E+0,134.948322E-3,0.000000E+0,137.072747E-3,0.000000E+0,136.155914E-3,0.000000E+0,-201.345550E-3,0.000000E+0,2.084637E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.006424E+0,3.059385E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.004655E+0,3.041812E+0,0.000000E+0,241.668372E+0,4.010904E-3,3.981194E-3,87.690158E+0,73.914194E+0,73.639438E+0,89.815385E+0,79.247380E+0,3.977042E-3,3.975745E-3,68.723895E+0,4.508232E+0,1.745362E+0,75.670465E+0,74.308518E+0,0.000000E+0,74.280805E+0,73.787393E+0,0.000000E+0,73.990351E+0,1.065021E+0,1.003830E+0,2.116357E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.498595E-3,68.733295E+0,30.528753E+0,0.000000E+0,1.242170E+0,1.237074E+0,988.055024E-3,60.000000E+0,1.000000E+0,1.259804E+0,646.403290E-3,2.001211E+0,60.000000E+0,1.881487E+0,0.000000E+0,73.251573E+0,991.644155E-3,992.224201E-3,997.133720E-3,50.000000E+0,1.000000E+0,86.069416E+0,2.696943E+0,2.518282E+0,1.215718E+0,27.000000E+0,0.000000E+0,1.231940E+0,1.227072E+0,978.155672E-3,60.000000E+0,3.988524E-3,49.103664E+0,8.640914E-3,23.861003E+0,3.731757E+0,30.586771E+0,0.000000E+0,28.958455E-3,0.000000E+0,53.056133E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.936263E-3,0.000000E+0,27.770798E-3,2.021092E+0,2.013394E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936400E+0,5.685025E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.792925E+0,0.000000E+0,20.458987E-3,10.000000E+0,9.777979E+0,0.000000E+0,44.391477E-3,996.651665E-3,3.068799E+0,996.989597E-3,3.059835E+0,998.952820E-3,3.053447E+0,999.274659E-3,3.048603E+0,27.264088E-3,9.872493E+0,1.000000E+0,1.000000E+0,73.176456E+0,73.112853E+0,2.094791E+0,72.640928E+0,72.616313E+0,2.116057E+0,72.601572E+0,72.876324E+0,2.127494E+0,72.692780E+0,72.911237E+0,2.115683E+0
 10/25/2017,14:14:18.118,2.050028E-3,73.188437E+0,3.983153E-3,999.216548E-3,978.071796E-3,0.000000E+0,1.011900E+0,3.096917E+0,0.000000E+0,72.956539E+0,3.983218E-3,997.686170E-3,1.006068E+0,0.000000E+0,1.055535E+0,3.105358E+0,0.000000E+0,77.615804E+0,30.842123E+0,72.357063E+0,3.972517E-3,3.966162E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,97.743759E+0,23.641412E+0,9.149546E-3,12.356738E-3,1.000000E+0,2.640306E+0,1.000000E+0,20.000000E+0,6.782089E-3,42.603321E+0,0.000000E+0,2.695067E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.988029E+0,0.000000E+0,-213.747186E-3,0.000000E+0,137.459006E-3,0.000000E+0,140.066256E-3,0.000000E+0,146.692764E-3,0.000000E+0,-218.939193E-3,0.000000E+0,2.085603E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.004252E+0,3.059835E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.002146E+0,3.041522E+0,0.000000E+0,241.682651E+0,4.014277E-3,3.982621E-3,87.699168E+0,73.913539E+0,73.641357E+0,89.836977E+0,79.250800E+0,3.986773E-3,3.980351E-3,68.703552E+0,4.492123E+0,1.747731E+0,75.666673E+0,74.308986E+0,0.000000E+0,74.282397E+0,73.791840E+0,0.000000E+0,73.992411E+0,1.057274E+0,1.009226E+0,2.116277E+0,60.000000E+0,56.000000E+0,55.800000E+0,10.503004E-3,68.732734E+0,30.524526E+0,0.000000E+0,1.230133E+0,1.247357E+0,1.006083E+0,60.000000E+0,1.000000E+0,1.261974E+0,653.864830E-3,1.993575E+0,60.000000E+0,1.903052E+0,0.000000E+0,73.249093E+0,991.133300E-3,992.080521E-3,1.013013E+0,50.000000E+0,1.000000E+0,86.107553E+0,2.692568E+0,2.516157E+0,1.226034E+0,27.000000E+0,0.000000E+0,1.235661E+0,1.229053E+0,1.012519E+0,60.000000E+0,3.988200E-3,49.099983E+0,8.844483E-3,23.881649E+0,3.770420E+0,30.583473E+0,0.000000E+0,44.399220E-3,0.000000E+0,48.772121E-3,0.000000E+0,14.918761E-3,0.000000E+0,17.914348E-3,0.000000E+0,22.939205E-3,2.021092E+0,2.013877E+0,2.018483E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939694E+0,5.661235E+0,0.000000E+0,89.335392E-3,0.000000E+0,43.625570E-3,9.500000E+0,9.792313E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.846838E-3,996.764309E-3,3.069346E+0,997.681553E-3,3.059385E+0,996.667757E-3,3.051451E+0,999.145924E-3,3.048587E+0,26.941903E-3,9.877004E+0,1.000000E+0,1.000000E+0,73.178890E+0,73.113368E+0,2.095063E+0,72.640788E+0,72.612242E+0,2.111635E+0,72.599185E+0,72.875107E+0,2.124124E+0,72.692687E+0,72.908943E+0,2.106967E+0
 10/25/2017,14:14:28.118,922.899256E-6,73.188391E+0,3.979910E-3,998.330540E-3,1.006910E+0,0.000000E+0,1.014519E+0,3.097738E+0,0.000000E+0,72.959019E+0,3.979780E-3,997.815044E-3,1.012512E+0,0.000000E+0,1.062115E+0,3.108242E+0,0.000000E+0,77.621846E+0,30.848626E+0,72.353834E+0,3.975371E-3,3.971674E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,97.708175E+0,23.638674E+0,9.149805E-3,12.358165E-3,1.000000E+0,2.647941E+0,1.000000E+0,20.000000E+0,6.751535E-3,42.606393E+0,0.000000E+0,2.700996E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.977407E+0,0.000000E+0,-224.659009E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.203664E-3,0.000000E+0,153.588440E-3,0.000000E+0,-203.987818E-3,0.000000E+0,2.083155E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,845.623492E-3,3.059900E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.013013E+0,3.040830E+0,0.000000E+0,241.696736E+0,4.013563E-3,3.981194E-3,87.709068E+0,73.912134E+0,73.643698E+0,89.857162E+0,79.255345E+0,3.979053E-3,3.977886E-3,68.706779E+0,4.503399E+0,1.751180E+0,75.669341E+0,74.313292E+0,0.000000E+0,74.282678E+0,73.793665E+0,0.000000E+0,73.991287E+0,1.057050E+0,991.854782E-3,2.120151E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.496973E-3,68.729788E+0,30.521042E+0,0.000000E+0,1.237860E+0,1.239884E+0,1.007585E+0,60.000000E+0,1.000000E+0,1.258161E+0,645.796142E-3,1.997585E+0,60.000000E+0,1.887741E+0,0.000000E+0,73.250076E+0,990.127555E-3,995.193572E-3,1.010201E+0,50.000000E+0,1.000000E+0,86.160889E+0,2.695873E+0,2.515103E+0,1.224405E+0,27.000000E+0,0.000000E+0,1.231828E+0,1.232648E+0,1.009421E+0,60.000000E+0,3.988654E-3,49.095322E+0,8.669967E-3,23.892506E+0,3.877386E+0,30.581243E+0,0.000000E+0,47.751703E-3,0.000000E+0,42.555472E-3,0.000000E+0,17.978770E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.333086E-3,2.020995E+0,2.013716E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944318E+0,5.660913E+0,0.000000E+0,83.017250E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792958E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.777110E+0,0.000000E+0,44.359266E-3,996.957413E-3,3.068493E+0,997.729829E-3,3.059755E+0,999.580407E-3,3.052304E+0,997.617185E-3,3.046414E+0,31.130307E-3,9.879904E+0,1.000000E+0,1.000000E+0,73.178749E+0,73.114491E+0,2.094359E+0,72.643877E+0,72.615284E+0,2.109943E+0,72.601806E+0,72.877447E+0,2.124842E+0,72.695448E+0,72.908382E+0,2.110974E+0
 10/25/2017,14:14:38.118,1.244936E-3,73.189467E+0,3.980624E-3,998.411086E-3,999.372881E-3,0.000000E+0,1.013992E+0,3.101428E+0,0.000000E+0,72.960283E+0,3.980429E-3,997.798935E-3,988.984033E-3,0.000000E+0,1.058793E+0,3.111319E+0,0.000000E+0,77.623767E+0,30.841008E+0,72.346628E+0,3.977381E-3,3.973166E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,97.718094E+0,23.634731E+0,9.124059E-3,12.360694E-3,1.000000E+0,2.639252E+0,1.000000E+0,20.000000E+0,6.812123E-3,42.606160E+0,0.000000E+0,2.698869E+0,0.000000E+0,1.989616E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987295E+0,10.000000E+0,8.990862E+0,0.000000E+0,-228.135343E-3,0.000000E+0,135.881781E-3,0.000000E+0,136.300229E-3,0.000000E+0,166.219771E-3,0.000000E+0,-197.672152E-3,0.000000E+0,2.080222E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000031E+0,0.000000E+0,841.342725E-3,3.058419E+0,0.000000E+0,999.371211E-3,0.000000E+0,987.204554E-3,3.040589E+0,0.000000E+0,241.694759E+0,4.009152E-3,3.982491E-3,87.720189E+0,73.910215E+0,73.647255E+0,89.878191E+0,79.258250E+0,3.981194E-3,3.980805E-3,68.775056E+0,4.487290E+0,1.745443E+0,75.664472E+0,74.310530E+0,0.000000E+0,74.284176E+0,73.795724E+0,0.000000E+0,73.992551E+0,1.059957E+0,1.012372E+0,2.115113E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.501448E-3,68.728899E+0,30.517233E+0,0.000000E+0,1.233358E+0,1.242455E+0,1.014137E+0,60.000000E+0,1.000000E+0,1.258273E+0,649.614788E-3,1.998224E+0,60.000000E+0,1.881971E+0,0.000000E+0,73.246519E+0,996.529202E-3,994.826391E-3,1.011847E+0,50.000000E+0,1.000000E+0,86.175478E+0,2.685495E+0,2.516812E+0,1.233284E+0,27.000000E+0,0.000000E+0,1.239478E+0,1.235332E+0,1.007026E+0,60.000000E+0,3.990405E-3,49.092153E+0,8.764845E-3,23.900950E+0,3.763332E+0,30.578317E+0,0.000000E+0,-22.295857E-3,0.000000E+0,41.202626E-3,0.000000E+0,24.227630E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.854340E-3,2.021060E+0,2.013201E+0,2.018483E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945802E+0,5.661074E+0,0.000000E+0,81.276537E-3,0.000000E+0,48.041822E-3,9.500000E+0,9.791701E+0,0.000000E+0,24.002155E-3,10.000000E+0,9.777979E+0,0.000000E+0,45.067900E-3,996.716033E-3,3.068606E+0,996.941321E-3,3.059787E+0,998.325232E-3,3.053125E+0,999.355119E-3,3.047959E+0,31.452492E-3,9.856061E+0,1.000000E+0,1.000000E+0,73.179545E+0,73.115240E+0,2.094120E+0,72.642847E+0,72.616079E+0,2.112289E+0,72.602555E+0,72.876558E+0,2.129857E+0,72.697413E+0,72.911658E+0,2.119977E+0
 10/25/2017,14:14:48.118,1.244936E-3,73.189561E+0,3.981596E-3,996.945145E-3,1.003956E+0,0.000000E+0,1.014727E+0,3.101154E+0,0.000000E+0,72.957381E+0,3.978808E-3,997.766717E-3,997.980663E-3,0.000000E+0,1.064351E+0,3.112640E+0,0.000000E+0,77.629060E+0,30.838453E+0,72.337503E+0,3.975241E-3,3.966032E-3,0.000000E+0,1.021775E+0,1.000000E+0,44.000000E+0,97.765664E+0,23.632086E+0,9.129636E-3,12.348113E-3,1.000000E+0,2.651758E+0,1.000000E+0,20.000000E+0,6.750822E-3,42.609838E+0,0.000000E+0,2.698354E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.004414E+0,0.000000E+0,-217.126954E-3,0.000000E+0,136.332417E-3,0.000000E+0,139.261549E-3,0.000000E+0,149.431701E-3,0.000000E+0,-191.388708E-3,0.000000E+0,2.090952E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000015E+0,0.000000E+0,1.011121E+0,3.059256E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.010424E+0,3.041233E+0,0.000000E+0,241.712221E+0,4.011423E-3,3.982362E-3,87.730136E+0,73.912743E+0,73.649455E+0,89.893212E+0,79.264622E+0,3.982426E-3,3.977756E-3,68.767387E+0,4.497278E+0,1.748456E+0,75.663816E+0,74.312169E+0,0.000000E+0,74.282631E+0,73.800218E+0,0.000000E+0,73.989555E+0,1.065164E+0,1.005714E+0,2.122941E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.498919E-3,68.726982E+0,30.512495E+0,0.000000E+0,1.235242E+0,1.245170E+0,1.000904E+0,60.000000E+0,1.000000E+0,1.256965E+0,647.058372E-3,2.007634E+0,60.000000E+0,1.885323E+0,0.000000E+0,73.246987E+0,995.635207E-3,994.602890E-3,1.005121E+0,50.000000E+0,1.000000E+0,86.199167E+0,2.689949E+0,2.511541E+0,1.238267E+0,27.000000E+0,0.000000E+0,1.243279E+0,1.232344E+0,1.002124E+0,60.000000E+0,3.990016E-3,49.087726E+0,8.738126E-3,23.902806E+0,3.752377E+0,30.580035E+0,0.000000E+0,-2.857901E-3,0.000000E+0,53.120554E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.939205E-3,0.000000E+0,17.721085E-3,2.020867E+0,2.013490E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948068E+0,5.660848E+0,0.000000E+0,84.500079E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792346E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.777528E+0,0.000000E+0,43.554001E-3,996.828677E-3,3.068879E+0,998.148220E-3,3.058822E+0,999.145924E-3,3.053720E+0,999.129832E-3,3.046093E+0,32.096862E-3,9.873460E+0,1.000000E+0,1.000000E+0,73.178890E+0,73.114491E+0,2.090268E+0,72.642613E+0,72.615050E+0,2.108458E+0,72.599373E+0,72.876605E+0,2.126423E+0,72.697460E+0,72.910956E+0,2.115156E+0
 10/25/2017,14:14:58.118,922.899256E-6,73.191713E+0,3.979132E-3,998.233885E-3,998.590457E-3,0.000000E+0,1.013369E+0,3.103361E+0,0.000000E+0,72.958785E+0,3.979067E-3,997.815044E-3,995.556039E-3,0.000000E+0,1.066539E+0,3.115137E+0,0.000000E+0,77.631167E+0,30.839661E+0,72.329501E+0,3.975760E-3,3.969729E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,97.813516E+0,23.637747E+0,9.146692E-3,12.320875E-3,1.000000E+0,2.652716E+0,1.000000E+0,20.000000E+0,6.779559E-3,42.612258E+0,0.000000E+0,2.708859E+0,0.000000E+0,1.986811E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.996720E+0,0.000000E+0,-197.492110E-3,0.000000E+0,137.265877E-3,0.000000E+0,135.592087E-3,0.000000E+0,148.432794E-3,0.000000E+0,-200.088861E-3,0.000000E+0,2.087666E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.009970E+0,3.060592E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.010887E+0,3.041345E+0,0.000000E+0,241.715936E+0,4.009931E-3,3.983205E-3,87.739802E+0,73.910075E+0,73.651842E+0,89.911941E+0,79.266262E+0,3.990016E-3,3.980675E-3,68.738439E+0,4.508876E+0,1.751390E+0,75.665315E+0,74.312871E+0,0.000000E+0,74.285346E+0,73.803214E+0,0.000000E+0,73.994938E+0,1.071298E+0,1.002983E+0,2.115081E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.496195E-3,68.725017E+0,30.510823E+0,0.000000E+0,1.235417E+0,1.245968E+0,988.742246E-3,60.000000E+0,1.000000E+0,1.259549E+0,648.672110E-3,1.998783E+0,60.000000E+0,1.873412E+0,0.000000E+0,73.245536E+0,994.086678E-3,988.648184E-3,1.005057E+0,50.000000E+0,1.000000E+0,86.214085E+0,2.692328E+0,2.513570E+0,1.235281E+0,27.000000E+0,0.000000E+0,1.239845E+0,1.229580E+0,988.311354E-3,60.000000E+0,3.988135E-3,49.084417E+0,8.739877E-3,23.895012E+0,3.676019E+0,30.579060E+0,0.000000E+0,15.612992E-3,0.000000E+0,44.745794E-3,0.000000E+0,20.716672E-3,0.000000E+0,25.644897E-3,0.000000E+0,21.682991E-3,2.020931E+0,2.013684E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949643E+0,5.657850E+0,0.000000E+0,83.178427E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.793119E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.778140E+0,0.000000E+0,42.748735E-3,996.603389E-3,3.068171E+0,997.665461E-3,3.059787E+0,996.619481E-3,3.050824E+0,999.274660E-3,3.048764E+0,34.674341E-3,9.877971E+0,1.000000E+0,1.000000E+0,73.182447E+0,73.115520E+0,2.096165E+0,72.646310E+0,72.616547E+0,2.115642E+0,72.601946E+0,72.876979E+0,2.125721E+0,72.697881E+0,72.914512E+0,2.110064E+0
 10/25/2017,14:15:08.118,1.083918E-3,73.191854E+0,3.981272E-3,997.637843E-3,974.463066E-3,0.000000E+0,1.013609E+0,3.102024E+0,0.000000E+0,72.959300E+0,3.980753E-3,997.927809E-3,1.021206E+0,0.000000E+0,1.054289E+0,3.113735E+0,0.000000E+0,77.640535E+0,30.840404E+0,72.324540E+0,3.976732E-3,3.971480E-3,0.000000E+0,1.024419E+0,1.000000E+0,44.000000E+0,97.816290E+0,23.626937E+0,9.150065E-3,12.336569E-3,1.000000E+0,2.656853E+0,1.000000E+0,20.000000E+0,6.816339E-3,42.614260E+0,0.000000E+0,2.698451E+0,0.000000E+0,1.984941E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.985486E+0,0.000000E+0,-210.174288E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.549080E-3,0.000000E+0,142.020460E-3,0.000000E+0,-197.607706E-3,0.000000E+0,2.086087E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.874657E-3,0.000000E+0,1.016088E+0,3.059143E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.006956E+0,3.040830E+0,0.000000E+0,241.719264E+0,4.009931E-3,3.978988E-3,87.751345E+0,73.910824E+0,73.653293E+0,89.935599E+0,79.270244E+0,3.984437E-3,3.979961E-3,68.710614E+0,4.490189E+0,1.751648E+0,75.667749E+0,74.314229E+0,0.000000E+0,74.282959E+0,73.804618E+0,0.000000E+0,73.995828E+0,1.053200E+0,1.007981E+0,2.121554E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.501448E-3,68.724830E+0,30.506549E+0,0.000000E+0,1.234044E+0,1.238495E+0,1.007185E+0,60.000000E+0,1.000000E+0,1.257060E+0,648.224737E-3,2.000253E+0,60.000000E+0,1.883631E+0,0.000000E+0,73.245068E+0,994.725247E-3,994.139924E-3,1.004978E+0,50.000000E+0,1.000000E+0,86.243685E+0,2.692600E+0,2.517675E+0,1.238922E+0,27.000000E+0,0.000000E+0,1.237737E+0,1.234389E+0,1.004647E+0,60.000000E+0,3.989043E-3,49.077893E+0,8.679760E-3,23.892599E+0,3.717259E+0,30.576737E+0,0.000000E+0,35.985776E-3,0.000000E+0,45.647691E-3,0.000000E+0,16.529292E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.776681E-3,2.020995E+0,2.013748E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952467E+0,5.661235E+0,0.000000E+0,85.177023E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792120E+0,0.000000E+0,19.106141E-3,10.000000E+0,9.771537E+0,0.000000E+0,42.362208E-3,996.458562E-3,3.068574E+0,997.939024E-3,3.060576E+0,997.633277E-3,3.051950E+0,997.102241E-3,3.047718E+0,32.096862E-3,9.858638E+0,1.000000E+0,1.000000E+0,73.183149E+0,73.116035E+0,2.097092E+0,72.643268E+0,72.613926E+0,2.112050E+0,72.604520E+0,72.878430E+0,2.126791E+0,72.696664E+0,72.910535E+0,2.109697E+0
 10/25/2017,14:15:18.118,1.566973E-3,73.192930E+0,3.979521E-3,998.121120E-3,964.802529E-3,0.000000E+0,1.013385E+0,3.102169E+0,0.000000E+0,72.955837E+0,3.978548E-3,997.766717E-3,1.019388E+0,0.000000E+0,1.052932E+0,3.114670E+0,0.000000E+0,77.639926E+0,30.837152E+0,72.316632E+0,3.972712E-3,3.964735E-3,0.000000E+0,1.022030E+0,1.000000E+0,44.000000E+0,97.801530E+0,23.623828E+0,9.132165E-3,12.349345E-3,1.000000E+0,2.652620E+0,1.000000E+0,20.000000E+0,6.804987E-3,42.615284E+0,0.000000E+0,2.701737E+0,0.000000E+0,1.987456E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.987064E+0,0.000000E+0,-211.397442E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.813077E-3,0.000000E+0,144.372724E-3,0.000000E+0,-213.686878E-3,0.000000E+0,2.085346E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,1.007910E+0,3.059143E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.009401E+0,3.041957E+0,0.000000E+0,241.723220E+0,4.012071E-3,3.978534E-3,87.757211E+0,73.908109E+0,73.655680E+0,89.955549E+0,79.276382E+0,3.978534E-3,3.977886E-3,68.707808E+0,4.490834E+0,1.751632E+0,75.671121E+0,74.314931E+0,0.000000E+0,74.285721E+0,73.809345E+0,0.000000E+0,73.996108E+0,1.044335E+0,1.004452E+0,2.115145E+0,60.000000E+0,56.000000E+0,55.900000E+0,10.500346E-3,68.723942E+0,30.502461E+0,0.000000E+0,1.236439E+0,1.247677E+0,1.010238E+0,60.000000E+0,1.000000E+0,1.264096E+0,651.324391E-3,1.994118E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.244927E+0,994.868925E-3,991.537733E-3,1.009019E+0,50.000000E+0,1.000000E+0,86.316443E+0,2.689518E+0,2.510566E+0,1.226226E+0,27.000000E+0,0.000000E+0,1.239110E+0,1.233558E+0,1.007202E+0,60.000000E+0,3.987616E-3,49.075749E+0,8.841825E-3,23.895568E+0,3.731757E+0,30.575112E+0,0.000000E+0,39.338259E-3,0.000000E+0,45.583270E-3,0.000000E+0,14.950971E-3,0.000000E+0,18.977299E-3,0.000000E+0,23.969945E-3,2.020899E+0,2.013716E+0,2.018386E+0,2.024088E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958936E+0,5.660203E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792829E+0,0.000000E+0,16.142764E-3,10.000000E+0,9.774178E+0,0.000000E+0,41.653574E-3,996.426378E-3,3.068815E+0,997.585001E-3,3.059707E+0,997.826381E-3,3.053382E+0,999.532131E-3,3.047428E+0,30.163752E-3,9.875393E+0,1.000000E+0,1.000000E+0,73.181651E+0,73.117627E+0,2.092186E+0,72.643736E+0,72.614207E+0,2.108027E+0,72.603538E+0,72.878992E+0,2.122510E+0,72.695260E+0,72.910254E+0,2.109665E+0
 10/25/2017,14:15:28.118,117.807224E-6,73.192135E+0,3.984255E-3,998.668834E-3,979.476965E-3,0.000000E+0,1.013178E+0,3.100944E+0,0.000000E+0,72.958598E+0,3.977446E-3,997.734498E-3,991.759589E-3,0.000000E+0,1.062147E+0,3.116055E+0,0.000000E+0,77.644516E+0,30.833436E+0,72.310362E+0,3.977705E-3,3.972841E-3,0.000000E+0,1.023400E+0,1.000000E+0,44.000000E+0,97.849994E+0,23.623875E+0,9.111607E-3,12.349604E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.825810E-3,42.616727E+0,0.000000E+0,2.721941E+0,0.000000E+0,1.990099E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.988029E+0,0.000000E+0,-212.266526E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.652136E-3,0.000000E+0,145.919417E-3,0.000000E+0,-218.101400E-3,0.000000E+0,2.084830E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.007447E+0,3.059320E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.008842E+0,3.040557E+0,0.000000E+0,241.732048E+0,4.012007E-3,3.984827E-3,87.770678E+0,73.909045E+0,73.657365E+0,89.978316E+0,79.280270E+0,3.983529E-3,3.982297E-3,68.724082E+0,4.494700E+0,1.749246E+0,75.674726E+0,74.317880E+0,0.000000E+0,74.286516E+0,73.816086E+0,0.000000E+0,73.995734E+0,1.058791E+0,1.006879E+0,2.112132E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.497557E-3,68.722726E+0,30.500557E+0,0.000000E+0,1.234571E+0,1.244914E+0,1.009982E+0,60.000000E+0,1.000000E+0,1.264942E+0,648.815908E-3,2.006196E+0,60.000000E+0,1.868255E+0,0.000000E+0,73.243009E+0,992.075188E-3,992.575417E-3,1.011288E+0,50.000000E+0,1.000000E+0,86.337318E+0,2.691370E+0,2.512563E+0,1.255657E+0,27.000000E+0,0.000000E+0,1.240324E+0,1.232504E+0,1.009549E+0,60.000000E+0,3.990146E-3,49.074957E+0,8.728139E-3,23.893063E+0,3.778797E+0,30.575112E+0,0.000000E+0,42.465095E-3,0.000000E+0,45.486638E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.557090E-3,0.000000E+0,24.388683E-3,2.020738E+0,2.013651E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961203E+0,5.775834E+0,0.000000E+0,82.791602E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793280E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.739390E+0,0.000000E+0,49.802861E-3,996.989597E-3,3.069362E+0,998.985004E-3,3.059578E+0,998.566612E-3,3.050373E+0,997.182701E-3,3.047734E+0,32.096862E-3,9.853805E+0,1.000000E+0,1.000000E+0,73.183570E+0,73.118235E+0,2.096756E+0,72.642754E+0,72.615330E+0,2.117446E+0,72.604567E+0,72.878009E+0,2.124283E+0,72.698115E+0,72.911424E+0,2.108196E+0
 10/25/2017,14:15:38.118,1.566973E-3,73.193352E+0,3.977057E-3,998.105011E-3,991.899936E-3,0.000000E+0,1.014391E+0,3.102845E+0,0.000000E+0,72.957194E+0,3.979067E-3,997.879481E-3,1.028001E+0,0.000000E+0,1.064111E+0,3.115781E+0,0.000000E+0,77.649013E+0,30.838174E+0,72.307975E+0,3.974268E-3,3.967199E-3,0.000000E+0,1.021615E+0,1.000000E+0,44.000000E+0,97.910210E+0,23.628096E+0,9.089493E-3,12.351031E-3,1.000000E+0,2.662571E+0,1.000000E+0,20.000000E+0,6.761136E-3,42.618030E+0,0.000000E+0,2.729320E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.985969E+0,0.000000E+0,-210.978995E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.325926E-3,0.000000E+0,144.598283E-3,0.000000E+0,-216.554706E-3,0.000000E+0,2.084701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.006824E+0,3.060189E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.008650E+0,3.041056E+0,0.000000E+0,241.747388E+0,4.010969E-3,3.980805E-3,87.779828E+0,73.907032E+0,73.660314E+0,89.996998E+0,79.285612E+0,3.983594E-3,3.978859E-3,68.780855E+0,4.494700E+0,1.748795E+0,75.681796E+0,74.319471E+0,0.000000E+0,74.287265E+0,73.819081E+0,0.000000E+0,73.994283E+0,1.066778E+0,1.006400E+0,2.119944E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.502161E-3,68.721417E+0,30.495354E+0,0.000000E+0,1.232863E+0,1.244483E+0,1.001112E+0,60.000000E+0,1.000000E+0,1.259230E+0,647.138260E-3,2.005317E+0,60.000000E+0,1.876539E+0,0.000000E+0,73.241371E+0,993.815287E-3,992.224201E-3,1.012805E+0,50.000000E+0,1.000000E+0,86.184485E+0,2.685830E+0,2.517180E+0,1.215638E+0,27.000000E+0,0.000000E+0,1.236172E+0,1.235811E+0,1.007090E+0,60.000000E+0,3.990276E-3,49.069877E+0,8.626387E-3,23.890650E+0,3.749478E+0,30.573718E+0,0.000000E+0,40.821088E-3,0.000000E+0,45.454427E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.977299E-3,0.000000E+0,23.261311E-3,2.021124E+0,2.013394E+0,2.018515E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949029E+0,5.776672E+0,0.000000E+0,79.342412E-3,0.000000E+0,40.853324E-3,9.500000E+0,9.792313E+0,0.000000E+0,15.820658E-3,10.000000E+0,9.739583E+0,0.000000E+0,41.041573E-3,997.102241E-3,3.068686E+0,997.826381E-3,3.061123E+0,998.582704E-3,3.052079E+0,998.952820E-3,3.046543E+0,29.519383E-3,9.865405E+0,1.000000E+0,1.000000E+0,73.180013E+0,73.116503E+0,2.097108E+0,72.642941E+0,72.615330E+0,2.109352E+0,72.602180E+0,72.879413E+0,2.121871E+0,72.699145E+0,72.911424E+0,2.108005E+0
 10/25/2017,14:15:48.118,1.889010E-3,73.194147E+0,3.983477E-3,998.056683E-3,973.409190E-3,0.000000E+0,1.011916E+0,3.102958E+0,0.000000E+0,72.956773E+0,3.979845E-3,997.525078E-3,1.015400E+0,0.000000E+0,1.056909E+0,3.115636E+0,0.000000E+0,77.654727E+0,30.842587E+0,72.305682E+0,3.977576E-3,3.970247E-3,0.000000E+0,1.023384E+0,1.000000E+0,44.000000E+0,97.974939E+0,23.622807E+0,9.108105E-3,12.359138E-3,1.000000E+0,2.654761E+0,1.000000E+0,20.000000E+0,6.766715E-3,42.622360E+0,0.000000E+0,2.733735E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.987675E+0,0.000000E+0,-209.562711E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.682161E-3,0.000000E+0,143.309372E-3,0.000000E+0,-208.241227E-3,0.000000E+0,2.095206E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.007926E+0,3.060141E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.012933E+0,3.041233E+0,0.000000E+0,241.758194E+0,4.011098E-3,3.983464E-3,87.789869E+0,73.905488E+0,73.662888E+0,90.017653E+0,79.286970E+0,3.982751E-3,3.980156E-3,68.815508E+0,4.493733E+0,1.748473E+0,75.673040E+0,74.319425E+0,0.000000E+0,74.286797E+0,73.823856E+0,0.000000E+0,73.994611E+0,1.040278E+0,1.000700E+0,2.119131E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.503199E-3,68.718611E+0,30.494797E+0,0.000000E+0,1.233262E+0,1.241721E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.260746E+0,648.001050E-3,2.002458E+0,60.000000E+0,1.878924E+0,0.000000E+0,73.238094E+0,994.916817E-3,994.187817E-3,1.012805E+0,50.000000E+0,1.000000E+0,86.025134E+0,2.689438E+0,2.518186E+0,1.225172E+0,27.000000E+0,0.000000E+0,1.238056E+0,1.230139E+0,1.000064E+0,60.000000E+0,3.986254E-3,49.066149E+0,8.727296E-3,23.889629E+0,3.724991E+0,30.570884E+0,0.000000E+0,35.824599E-3,0.000000E+0,45.808744E-3,0.000000E+0,15.724026E-3,0.000000E+0,22.262782E-3,0.000000E+0,24.485315E-3,2.021124E+0,2.013780E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936058E+0,5.777027E+0,0.000000E+0,82.823837E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793087E+0,0.000000E+0,16.754766E-3,10.000000E+0,9.738585E+0,0.000000E+0,42.362208E-3,996.603389E-3,3.069346E+0,998.486152E-3,3.059964E+0,998.807992E-3,3.051467E+0,997.568909E-3,3.047493E+0,29.197198E-3,9.882482E+0,1.000000E+0,1.000000E+0,73.182400E+0,73.119124E+0,2.097667E+0,72.640273E+0,72.613926E+0,2.108681E+0,72.603350E+0,72.878243E+0,2.129091E+0,72.696618E+0,72.912173E+0,2.107206E+0
