date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:15:58.118,278.825630E-6,73.193164E+0,3.984061E-3,999.023238E-3,972.339345E-3,0.000000E+0,1.012954E+0,3.101830E+0,0.000000E+0,72.959347E+0,3.981791E-3,997.541187E-3,1.009354E+0,0.000000E+0,1.054353E+0,3.110739E+0,0.000000E+0,77.656975E+0,30.830045E+0,72.305495E+0,3.974074E-3,3.968885E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.964833E+0,23.623875E+0,9.112386E-3,12.363548E-3,1.000000E+0,2.650576E+0,1.000000E+0,20.000000E+0,6.767817E-3,42.621522E+0,0.000000E+0,2.723971E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.988222E+0,0.000000E+0,-212.652785E-3,0.000000E+0,138.971855E-3,0.000000E+0,138.714349E-3,0.000000E+0,146.306091E-3,0.000000E+0,-215.845805E-3,0.000000E+0,2.098041E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.010546E+0,3.060560E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.008187E+0,3.041217E+0,0.000000E+0,241.762391E+0,4.013823E-3,3.983335E-3,87.799911E+0,73.904411E+0,73.666258E+0,90.038072E+0,79.293389E+0,3.984632E-3,3.981453E-3,68.803864E+0,4.492767E+0,1.751938E+0,75.676880E+0,74.318114E+0,0.000000E+0,74.288108E+0,73.824183E+0,0.000000E+0,73.993955E+0,1.046156E+0,1.004500E+0,2.118429E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.493406E-3,68.718751E+0,30.492846E+0,0.000000E+0,1.229527E+0,1.242359E+0,1.004500E+0,60.000000E+0,1.000000E+0,1.260570E+0,647.122282E-3,2.002410E+0,60.000000E+0,1.874847E+0,0.000000E+0,73.238656E+0,992.905327E-3,995.417073E-3,1.015553E+0,50.000000E+0,1.000000E+0,85.983808E+0,2.695873E+0,2.521014E+0,1.243074E+0,27.000000E+0,0.000000E+0,1.239014E+0,1.230747E+0,1.005317E+0,60.000000E+0,3.989497E-3,49.062653E+0,8.681316E-3,23.892320E+0,3.764621E+0,30.572417E+0,0.000000E+0,40.724382E-3,0.000000E+0,45.808744E-3,0.000000E+0,14.886550E-3,0.000000E+0,20.458987E-3,0.000000E+0,24.163209E-3,2.020931E+0,2.013587E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932656E+0,5.776318E+0,0.000000E+0,81.663362E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.793602E+0,0.000000E+0,15.917290E-3,10.000000E+0,9.738810E+0,0.000000E+0,41.911259E-3,996.699941E-3,3.068316E+0,998.164312E-3,3.060656E+0,998.437876E-3,3.051290E+0,998.872360E-3,3.047203E+0,25.653164E-3,9.814496E+0,1.000000E+0,1.000000E+0,73.181604E+0,73.122587E+0,2.098227E+0,72.641630E+0,72.613271E+0,2.112417E+0,72.600075E+0,72.875997E+0,2.127717E+0,72.698349E+0,72.912453E+0,2.108260E+0
 10/25/2017,14:16:08.118,439.844037E-6,73.197236E+0,3.984709E-3,998.282212E-3,987.077653E-3,0.000000E+0,1.013433E+0,3.106663E+0,0.000000E+0,72.959908E+0,3.981142E-3,997.621733E-3,1.005191E+0,0.000000E+0,1.059719E+0,3.117956E+0,0.000000E+0,77.663533E+0,30.825492E+0,72.307507E+0,3.975371E-3,3.967848E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.807264E+0,23.621833E+0,9.109856E-3,12.338839E-3,1.000000E+0,2.649554E+0,1.000000E+0,20.000000E+0,6.775861E-3,42.624129E+0,0.000000E+0,2.721909E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.985905E+0,0.000000E+0,-215.549729E-3,0.000000E+0,136.139288E-3,0.000000E+0,137.974019E-3,0.000000E+0,144.856065E-3,0.000000E+0,-216.973603E-3,0.000000E+0,2.103455E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002493E+0,0.000000E+0,1.012590E+0,3.059433E+0,0.000000E+0,1.002332E+0,0.000000E+0,996.632897E-3,3.040847E+0,0.000000E+0,241.771990E+0,4.014082E-3,3.980935E-3,87.807934E+0,73.905067E+0,73.668364E+0,90.060088E+0,79.297231E+0,3.983270E-3,3.980480E-3,68.792687E+0,4.498566E+0,1.751358E+0,75.679361E+0,74.320735E+0,0.000000E+0,74.289231E+0,73.831111E+0,0.000000E+0,73.994938E+0,1.049686E+0,1.007119E+0,2.113615E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.494574E-3,68.720809E+0,30.487365E+0,0.000000E+0,1.232847E+0,1.241880E+0,1.006370E+0,60.000000E+0,1.000000E+0,1.257762E+0,646.163626E-3,1.997265E+0,60.000000E+0,1.888079E+0,0.000000E+0,73.237907E+0,991.819761E-3,992.559452E-3,1.013141E+0,50.000000E+0,1.000000E+0,85.966124E+0,2.693063E+0,2.516349E+0,1.236846E+0,27.000000E+0,0.000000E+0,1.240627E+0,1.231545E+0,1.012311E+0,60.000000E+0,3.989432E-3,49.059158E+0,8.712445E-3,23.887727E+0,3.780408E+0,30.568190E+0,0.000000E+0,45.140634E-3,0.000000E+0,43.103052E-3,0.000000E+0,14.983182E-3,0.000000E+0,19.202773E-3,0.000000E+0,22.133940E-3,2.020867E+0,2.013490E+0,2.018290E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931155E+0,5.778284E+0,0.000000E+0,82.694896E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.794407E+0,0.000000E+0,15.273078E-3,10.000000E+0,9.736362E+0,0.000000E+0,42.233366E-3,996.812585E-3,3.069233E+0,996.716033E-3,3.060173E+0,997.681553E-3,3.049874E+0,999.564315E-3,3.046527E+0,34.029971E-3,9.887315E+0,1.000000E+0,1.000000E+0,73.181323E+0,73.118937E+0,2.098994E+0,72.640788E+0,72.614628E+0,2.112593E+0,72.602836E+0,72.877447E+0,2.129027E+0,72.700642E+0,72.914372E+0,2.110463E+0
 10/25/2017,14:16:18.118,1.083918E-3,73.196160E+0,3.978678E-3,998.427196E-3,1.012339E+0,0.000000E+0,1.009792E+0,3.103715E+0,0.000000E+0,72.958411E+0,3.981142E-3,997.573406E-3,991.631977E-3,0.000000E+0,1.036865E+0,3.117892E+0,0.000000E+0,77.667186E+0,30.816898E+0,72.309940E+0,3.977251E-3,3.969469E-3,0.000000E+0,1.014081E+0,1.000000E+0,44.000000E+0,97.691394E+0,23.619977E+0,9.089169E-3,12.303365E-3,1.000000E+0,2.649937E+0,1.000000E+0,20.000000E+0,6.796425E-3,42.623896E+0,0.000000E+0,2.724422E+0,0.000000E+0,1.988616E+0,0.000000E+0,1.980428E+0,0.000000E+0,1.988874E+0,10.000000E+0,8.976344E+0,0.000000E+0,-224.337127E-3,0.000000E+0,138.102772E-3,0.000000E+0,136.783053E-3,0.000000E+0,154.168450E-3,0.000000E+0,-215.072458E-3,0.000000E+0,2.104357E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002380E+0,0.000000E+0,1.007734E+0,3.059578E+0,0.000000E+0,999.226384E-3,0.000000E+0,998.726309E-3,3.041555E+0,0.000000E+0,241.768421E+0,4.008633E-3,3.981389E-3,87.820791E+0,73.904177E+0,73.670892E+0,90.079991E+0,79.300558E+0,3.980935E-3,3.975486E-3,68.787730E+0,4.500822E+0,1.749278E+0,75.679315E+0,74.325604E+0,0.000000E+0,74.290074E+0,73.832187E+0,0.000000E+0,73.997606E+0,1.004386E+0,997.762329E-3,2.111223E+0,60.000000E+0,57.000000E+0,56.000000E+0,10.497103E-3,68.719920E+0,30.483695E+0,0.000000E+0,1.231075E+0,1.242487E+0,1.009966E+0,60.000000E+0,1.000000E+0,1.261400E+0,649.518922E-3,1.997713E+0,60.000000E+0,1.890400E+0,0.000000E+0,73.236409E+0,993.575824E-3,996.039683E-3,1.015409E+0,50.000000E+0,1.000000E+0,85.971612E+0,2.692296E+0,2.520870E+0,1.237357E+0,27.000000E+0,0.000000E+0,1.237034E+0,1.232760E+0,1.007138E+0,60.000000E+0,3.991184E-3,49.058179E+0,8.821591E-3,23.883830E+0,3.809727E+0,30.568841E+0,0.000000E+0,50.975245E-3,0.000000E+0,47.226011E-3,0.000000E+0,13.920232E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.101729E-3,2.021092E+0,2.013490E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931556E+0,5.778736E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792636E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.727439E+0,0.000000E+0,43.264105E-3,996.539022E-3,3.068686E+0,996.394194E-3,3.060045E+0,999.580407E-3,3.050438E+0,997.585001E-3,3.046624E+0,26.941903E-3,9.766487E+0,1.000000E+0,1.000000E+0,73.181698E+0,73.119124E+0,2.093464E+0,72.642707E+0,72.618232E+0,2.105856E+0,72.602180E+0,72.876699E+0,2.123564E+0,72.695682E+0,72.911892E+0,2.109345E+0
 10/25/2017,14:16:28.118,-1.492377E-3,73.196347E+0,3.979975E-3,998.362759E-3,1.004994E+0,0.000000E+0,1.012683E+0,3.102104E+0,0.000000E+0,72.957381E+0,3.977835E-3,998.217775E-3,990.355859E-3,0.000000E+0,1.061668E+0,3.116989E+0,0.000000E+0,77.670231E+0,30.811092E+0,72.318036E+0,3.978159E-3,3.971220E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,97.649419E+0,23.613018E+0,9.071788E-3,12.315233E-3,1.000000E+0,2.642813E+0,1.000000E+0,20.000000E+0,6.767817E-3,42.627759E+0,0.000000E+0,2.711017E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.970454E+0,0.000000E+0,-218.639803E-3,0.000000E+0,136.911806E-3,0.000000E+0,137.169312E-3,0.000000E+0,150.656166E-3,0.000000E+0,-211.689065E-3,0.000000E+0,2.099008E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.006709E+0,0.000000E+0,1.009140E+0,3.059835E+0,0.000000E+0,1.001769E+0,0.000000E+0,999.812966E-3,3.040444E+0,0.000000E+0,241.779516E+0,4.012655E-3,3.983140E-3,87.831162E+0,73.907313E+0,73.671500E+0,90.103040E+0,79.302151E+0,3.983400E-3,3.982491E-3,68.771315E+0,4.504688E+0,1.748134E+0,75.674586E+0,74.326540E+0,0.000000E+0,74.289606E+0,73.839255E+0,0.000000E+0,73.992645E+0,1.051076E+0,982.195141E-3,2.108513E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.478361E-3,68.718096E+0,30.482952E+0,0.000000E+0,1.239887E+0,1.246910E+0,1.005443E+0,60.000000E+0,1.000000E+0,1.260203E+0,650.477578E-3,2.010781E+0,60.000000E+0,1.857553E+0,0.000000E+0,73.234584E+0,992.426401E-3,993.437492E-3,1.010153E+0,50.000000E+0,1.000000E+0,85.949894E+0,2.695969E+0,2.512531E+0,1.238075E+0,27.000000E+0,0.000000E+0,1.237657E+0,1.232121E+0,1.013253E+0,60.000000E+0,3.988848E-3,49.052261E+0,8.783263E-3,23.886706E+0,3.856766E+0,30.566890E+0,0.000000E+0,53.328430E-3,0.000000E+0,43.618422E-3,0.000000E+0,14.950971E-3,0.000000E+0,16.013922E-3,0.000000E+0,21.006568E-3,2.020931E+0,2.013362E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.929699E+0,5.779509E+0,0.000000E+0,82.308071E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.306759E-3,10.000000E+0,9.698996E+0,0.000000E+0,42.426629E-3,996.040170E-3,3.069507E+0,996.957413E-3,3.060012E+0,996.812585E-3,3.053495E+0,999.805695E-3,3.047493E+0,25.975348E-3,9.726211E+0,1.000000E+0,1.000000E+0,73.184646E+0,73.116690E+0,2.096341E+0,72.642473E+0,72.617483E+0,2.113088E+0,72.602602E+0,72.876839E+0,2.123213E+0,72.700268E+0,72.911845E+0,2.113847E+0
 10/25/2017,14:16:38.118,1.405954E-3,73.196113E+0,3.981207E-3,999.103784E-3,1.006830E+0,0.000000E+0,1.013401E+0,3.104070E+0,0.000000E+0,72.961453E+0,3.981337E-3,997.911700E-3,1.016038E+0,0.000000E+0,1.054673E+0,3.118149E+0,0.000000E+0,77.673697E+0,30.811742E+0,72.322154E+0,3.977122E-3,3.963697E-3,0.000000E+0,1.026553E+0,1.000000E+0,44.000000E+0,97.638466E+0,23.607636E+0,9.085861E-3,12.352717E-3,1.000000E+0,2.640705E+0,1.000000E+0,20.000000E+0,6.812901E-3,42.627247E+0,0.000000E+0,2.706120E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.976602E+0,0.000000E+0,-227.073130E-3,0.000000E+0,137.684324E-3,0.000000E+0,137.265877E-3,0.000000E+0,154.877351E-3,0.000000E+0,-205.115616E-3,0.000000E+0,2.094626E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002429E+0,0.000000E+0,799.796741E-3,3.059288E+0,0.000000E+0,1.001286E+0,0.000000E+0,1.008043E+0,3.041683E+0,0.000000E+0,241.780818E+0,4.007920E-3,3.982037E-3,87.836933E+0,73.904505E+0,73.674543E+0,90.121911E+0,79.306367E+0,3.979183E-3,3.980416E-3,68.756210E+0,4.510810E+0,1.751325E+0,75.677161E+0,74.327897E+0,0.000000E+0,74.289653E+0,73.843749E+0,0.000000E+0,73.990304E+0,1.047003E+0,999.438796E-3,2.109868E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.482122E-3,68.715197E+0,30.478493E+0,0.000000E+0,1.232368E+0,1.242407E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.261017E+0,645.860052E-3,2.002426E+0,60.000000E+0,1.886435E+0,0.000000E+0,73.232993E+0,994.102643E-3,991.074767E-3,1.000105E+0,50.000000E+0,1.000000E+0,85.894309E+0,2.694659E+0,2.516078E+0,1.217059E+0,27.000000E+0,0.000000E+0,1.239813E+0,1.232760E+0,1.006036E+0,60.000000E+0,3.987551E-3,49.046715E+0,8.693184E-3,23.888702E+0,3.897040E+0,30.564706E+0,0.000000E+0,46.623463E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.075402E-3,0.000000E+0,15.112025E-3,0.000000E+0,17.753295E-3,2.021253E+0,2.013748E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924983E+0,5.776189E+0,0.000000E+0,81.147596E-3,0.000000E+0,41.465797E-3,9.500000E+0,9.793473E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.699544E+0,0.000000E+0,44.198213E-3,996.233274E-3,3.069169E+0,996.555114E-3,3.058902E+0,999.371211E-3,3.052240E+0,1.000079E+0,3.047026E+0,32.741232E-3,9.682391E+0,1.000000E+0,1.000000E+0,73.184927E+0,73.117767E+0,2.094343E+0,72.643081E+0,72.613459E+0,2.109735E+0,72.602087E+0,72.876792E+0,2.124379E+0,72.698302E+0,72.912968E+0,2.113017E+0
 10/25/2017,14:16:48.118,1.727991E-3,73.194054E+0,3.989054E-3,997.605624E-3,1.005632E+0,0.000000E+0,1.011165E+0,3.103715E+0,0.000000E+0,72.959768E+0,3.979910E-3,997.637843E-3,990.244199E-3,0.000000E+0,1.058106E+0,3.117344E+0,0.000000E+0,77.678709E+0,30.817224E+0,72.329969E+0,3.977381E-3,3.964865E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.609323E+0,23.599146E+0,9.092411E-3,12.356673E-3,1.000000E+0,2.649538E+0,1.000000E+0,20.000000E+0,6.724939E-3,42.627666E+0,0.000000E+0,2.700255E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.984585E+0,0.000000E+0,-233.317654E-3,0.000000E+0,138.199337E-3,0.000000E+0,139.969691E-3,0.000000E+0,168.314252E-3,0.000000E+0,-202.280011E-3,0.000000E+0,2.090308E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002960E+0,0.000000E+0,655.543974E-3,3.060318E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.008362E+0,3.040782E+0,0.000000E+0,241.785835E+0,4.009996E-3,3.978859E-3,87.846224E+0,73.902820E+0,73.679083E+0,90.139186E+0,79.311240E+0,3.980675E-3,3.981453E-3,68.743536E+0,4.500822E+0,1.749246E+0,75.672338E+0,74.329723E+0,0.000000E+0,74.289559E+0,73.846557E+0,0.000000E+0,73.989649E+0,1.055165E+0,1.008364E+0,2.116628E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.497427E-3,68.714870E+0,30.477424E+0,0.000000E+0,1.236854E+0,1.246351E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.261591E+0,649.039594E-3,1.978445E+0,60.000000E+0,1.894816E+0,0.000000E+0,73.233461E+0,992.969184E-3,994.171853E-3,1.001303E+0,50.000000E+0,1.000000E+0,85.845338E+0,2.693893E+0,2.515455E+0,1.242371E+0,27.000000E+0,0.000000E+0,1.237769E+0,1.237425E+0,1.006036E+0,60.000000E+0,3.990795E-3,49.044292E+0,8.759787E-3,23.877195E+0,3.821003E+0,30.566611E+0,0.000000E+0,6.425899E-3,0.000000E+0,43.392948E-3,0.000000E+0,20.297934E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.240867E-3,2.020802E+0,2.013716E+0,2.018483E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.920726E+0,5.775609E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793827E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.700994E+0,0.000000E+0,43.167473E-3,996.812585E-3,3.068992E+0,998.260864E-3,3.060238E+0,999.467763E-3,3.052867E+0,999.435579E-3,3.049263E+0,25.653164E-3,9.636316E+0,1.000000E+0,1.000000E+0,73.186050E+0,73.116082E+0,2.096677E+0,72.641911E+0,72.615237E+0,2.109288E+0,72.601853E+0,72.873095E+0,2.125353E+0,72.700127E+0,72.914746E+0,2.114039E+0
 10/25/2017,14:16:58.118,1.566973E-3,73.199295E+0,3.981985E-3,998.910473E-3,1.008427E+0,0.000000E+0,1.010367E+0,3.103586E+0,0.000000E+0,72.957475E+0,3.981661E-3,997.766717E-3,992.509308E-3,0.000000E+0,1.054529E+0,3.117843E+0,0.000000E+0,77.680489E+0,30.817038E+0,72.330343E+0,3.971609E-3,3.969469E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,97.597478E+0,23.586759E+0,9.103047E-3,12.358035E-3,1.000000E+0,2.643963E+0,1.000000E+0,20.000000E+0,6.753546E-3,42.628132E+0,0.000000E+0,2.698837E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.988029E+0,0.000000E+0,-229.905697E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.459006E-3,0.000000E+0,168.507589E-3,0.000000E+0,-199.283291E-3,0.000000E+0,2.091790E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001141E+0,0.000000E+0,580.230967E-3,3.060463E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.001187E+0,3.041619E+0,0.000000E+0,241.809955E+0,4.013693E-3,3.976913E-3,87.855233E+0,73.902773E+0,73.683717E+0,90.161906E+0,79.317378E+0,3.983789E-3,3.980026E-3,68.736709E+0,4.497278E+0,1.746313E+0,75.676973E+0,74.330847E+0,0.000000E+0,74.291057E+0,73.852876E+0,0.000000E+0,73.989602E+0,1.059142E+0,1.000477E+0,2.115193E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.481214E-3,68.715150E+0,30.476216E+0,0.000000E+0,1.240446E+0,1.246319E+0,999.066540E-3,60.000000E+0,1.000000E+0,1.263649E+0,649.806519E-3,1.982471E+0,60.000000E+0,1.878844E+0,0.000000E+0,73.232197E+0,992.633936E-3,993.676957E-3,1.000504E+0,50.000000E+0,1.000000E+0,85.834455E+0,2.697469E+0,2.512531E+0,1.245725E+0,27.000000E+0,0.000000E+0,1.242544E+0,1.234357E+0,1.005237E+0,60.000000E+0,3.989821E-3,49.041216E+0,8.765559E-3,23.870236E+0,3.842912E+0,30.566890E+0,0.000000E+0,-5.694618E-3,0.000000E+0,43.940528E-3,0.000000E+0,21.038778E-3,0.000000E+0,12.760649E-3,0.000000E+0,15.498552E-3,2.020834E+0,2.013458E+0,2.018547E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919561E+0,5.776963E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792764E+0,0.000000E+0,71.706081E-3,10.000000E+0,9.700575E+0,0.000000E+0,44.842426E-3,996.458562E-3,3.069748E+0,998.389600E-3,3.060399E+0,999.628683E-3,3.053608E+0,999.001096E-3,3.046736E+0,26.941903E-3,9.598295E+0,1.000000E+0,1.000000E+0,73.190731E+0,73.114631E+0,2.092586E+0,72.641630E+0,72.613131E+0,2.111268E+0,72.599700E+0,72.877213E+0,2.127573E+0,72.702327E+0,72.911611E+0,2.113671E+0
 10/25/2017,14:17:08.118,761.880850E-6,73.198547E+0,3.980559E-3,998.539960E-3,1.011924E+0,0.000000E+0,1.011581E+0,3.101089E+0,0.000000E+0,72.961546E+0,3.980818E-3,997.798935E-3,1.009928E+0,0.000000E+0,1.060662E+0,3.113606E+0,0.000000E+0,77.688404E+0,30.806261E+0,72.332121E+0,3.975825E-3,3.967913E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,97.564434E+0,23.588104E+0,9.111218E-3,12.378204E-3,1.000000E+0,2.646679E+0,1.000000E+0,20.000000E+0,6.783451E-3,42.630040E+0,0.000000E+0,2.695583E+0,0.000000E+0,1.985199E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.983684E+0,0.000000E+0,-233.575160E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.943994E-3,0.000000E+0,168.507589E-3,0.000000E+0,-200.411089E-3,0.000000E+0,2.097461E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001672E+0,0.000000E+0,611.186762E-3,3.059948E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.001763E+0,3.041474E+0,0.000000E+0,241.825971E+0,4.011617E-3,3.985865E-3,87.868184E+0,73.900807E+0,73.680440E+0,90.180542E+0,79.317799E+0,3.977237E-3,3.982751E-3,68.720575E+0,4.501788E+0,1.750648E+0,75.679034E+0,74.334638E+0,0.000000E+0,74.293538E+0,73.856808E+0,0.000000E+0,73.986653E+0,1.055005E+0,1.006767E+0,2.115050E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.502680E-3,68.714028E+0,30.471386E+0,0.000000E+0,1.236662E+0,1.244371E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.257156E+0,649.950318E-3,1.978589E+0,60.000000E+0,1.881938E+0,0.000000E+0,73.228828E+0,994.374034E-3,994.459211E-3,1.005776E+0,50.000000E+0,1.000000E+0,85.818132E+0,2.691769E+0,2.515726E+0,1.241237E+0,27.000000E+0,0.000000E+0,1.237481E+0,1.230954E+0,1.001756E+0,60.000000E+0,3.989886E-3,49.039259E+0,8.770876E-3,23.862766E+0,3.839368E+0,30.568097E+0,0.000000E+0,12.937453E-3,0.000000E+0,44.552530E-3,0.000000E+0,19.814775E-3,0.000000E+0,15.724026E-3,0.000000E+0,15.562973E-3,2.020706E+0,2.013523E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917925E+0,5.775544E+0,0.000000E+0,81.373244E-3,0.000000E+0,41.175678E-3,9.500000E+0,9.794053E+0,0.000000E+0,19.814775E-3,10.000000E+0,9.701896E+0,0.000000E+0,42.619893E-3,996.426378E-3,3.068718E+0,997.102241E-3,3.059771E+0,996.587297E-3,3.050663E+0,999.580407E-3,3.048072E+0,59.804765E-3,9.554797E+0,1.000000E+0,1.000000E+0,73.188344E+0,73.114772E+0,2.092538E+0,72.641771E+0,72.613505E+0,2.112226E+0,72.602461E+0,72.874405E+0,2.130560E+0,72.702889E+0,72.911330E+0,2.114517E+0
 10/25/2017,14:17:18.118,-526.266402E-6,73.198734E+0,3.982764E-3,998.797708E-3,1.006447E+0,0.000000E+0,1.013896E+0,3.099800E+0,0.000000E+0,72.957756E+0,3.973620E-3,997.331767E-3,981.438988E-3,0.000000E+0,1.069062E+0,3.112350E+0,0.000000E+0,77.691355E+0,30.809698E+0,72.331887E+0,3.974657E-3,3.971285E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,97.546478E+0,23.584903E+0,9.102463E-3,12.376388E-3,1.000000E+0,2.647573E+0,1.000000E+0,20.000000E+0,6.721761E-3,42.630785E+0,0.000000E+0,2.690491E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.976795E+0,0.000000E+0,-237.566506E-3,0.000000E+0,135.559899E-3,0.000000E+0,136.203664E-3,0.000000E+0,154.007336E-3,0.000000E+0,-203.536699E-3,0.000000E+0,2.090759E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,734.818291E-3,3.059481E+0,0.000000E+0,1.000111E+0,0.000000E+0,1.011415E+0,3.040879E+0,0.000000E+0,241.837838E+0,4.015445E-3,3.983205E-3,87.878742E+0,73.899918E+0,73.684512E+0,90.204342E+0,79.324546E+0,3.977886E-3,3.978470E-3,68.707387E+0,4.519186E+0,1.751503E+0,75.669716E+0,74.333047E+0,0.000000E+0,74.294193E+0,73.861769E+0,0.000000E+0,73.990211E+0,1.075707E+0,1.008508E+0,2.114619E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.518634E-3,68.713560E+0,30.471200E+0,0.000000E+0,1.235577E+0,1.242040E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.258416E+0,648.176804E-3,1.993798E+0,60.000000E+0,1.890561E+0,0.000000E+0,73.230325E+0,996.928307E-3,992.367880E-3,1.006256E+0,50.000000E+0,1.000000E+0,85.812831E+0,2.690380E+0,2.512915E+0,1.222489E+0,27.000000E+0,0.000000E+0,1.237210E+0,1.235572E+0,1.004168E+0,60.000000E+0,3.989692E-3,49.032734E+0,8.795326E-3,23.855806E+0,3.899295E+0,30.566239E+0,0.000000E+0,47.171465E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.365297E-3,0.000000E+0,14.693287E-3,0.000000E+0,18.655193E-3,2.020834E+0,2.013555E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.917180E+0,5.776060E+0,0.000000E+0,83.436310E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.792056E+0,0.000000E+0,18.945088E-3,10.000000E+0,9.699158E+0,0.000000E+0,40.655045E-3,996.973505E-3,3.070102E+0,998.309140E-3,3.061364E+0,998.132128E-3,3.052578E+0,999.870063E-3,3.049665E+0,30.163752E-3,9.510655E+0,1.000000E+0,1.000000E+0,73.184319E+0,73.113929E+0,2.093305E+0,72.641256E+0,72.613037E+0,2.110805E+0,72.600776E+0,72.874265E+0,2.120370E+0,72.702327E+0,72.913015E+0,2.109713E+0
 10/25/2017,14:17:28.118,-365.247996E-6,73.199717E+0,3.986071E-3,999.297095E-3,1.020706E+0,0.000000E+0,1.010399E+0,3.107533E+0,0.000000E+0,72.960330E+0,3.978808E-3,997.541187E-3,1.022817E+0,0.000000E+0,1.057883E+0,3.116732E+0,0.000000E+0,77.694868E+0,30.800268E+0,72.333619E+0,3.974917E-3,3.972193E-3,0.000000E+0,1.018191E+0,1.000000E+0,44.000000E+0,97.541543E+0,23.581424E+0,9.110635E-3,12.375027E-3,1.000000E+0,2.645066E+0,1.000000E+0,20.000000E+0,6.797917E-3,42.636278E+0,0.000000E+0,2.680309E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.973769E+0,0.000000E+0,-219.541075E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.201500E-3,0.000000E+0,157.004055E-3,0.000000E+0,-211.882402E-3,0.000000E+0,2.089664E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.005546E+0,3.060753E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.004799E+0,3.041651E+0,0.000000E+0,241.851153E+0,4.009671E-3,3.980545E-3,87.887235E+0,73.897905E+0,73.687836E+0,90.223120E+0,79.328669E+0,3.982491E-3,3.980286E-3,68.711596E+0,4.508554E+0,1.748247E+0,75.677769E+0,74.335340E+0,0.000000E+0,74.293257E+0,73.865233E+0,0.000000E+0,73.990257E+0,1.051188E+0,997.890060E-3,2.118206E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.511241E-3,68.711923E+0,30.468041E+0,0.000000E+0,1.237700E+0,1.241146E+0,1.005619E+0,60.000000E+0,1.000000E+0,1.262086E+0,651.324391E-3,2.009519E+0,60.000000E+0,1.863371E+0,0.000000E+0,73.228079E+0,996.896379E-3,996.199326E-3,1.008732E+0,50.000000E+0,1.000000E+0,85.793740E+0,2.688736E+0,2.516109E+0,1.231624E+0,27.000000E+0,0.000000E+0,1.238615E+0,1.236227E+0,1.001022E+0,60.000000E+0,3.991832E-3,49.030777E+0,8.709462E-3,23.854739E+0,3.832924E+0,30.567633E+0,0.000000E+0,54.746789E-3,0.000000E+0,42.780946E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.334557E-3,0.000000E+0,23.518996E-3,2.021157E+0,2.014102E+0,2.018676E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998611E+0,5.735314E+0,0.000000E+0,82.888308E-3,0.000000E+0,50.459478E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.700671E+0,0.000000E+0,44.455898E-3,996.490746E-3,3.069201E+0,997.295345E-3,3.060189E+0,997.214885E-3,3.052063E+0,998.357416E-3,3.048684E+0,35.640896E-3,9.463935E+0,1.000000E+0,1.000000E+0,73.188625E+0,73.115052E+0,2.093688E+0,72.643643E+0,72.611727E+0,2.114572E+0,72.602461E+0,72.875341E+0,2.124060E+0,72.704620E+0,72.913717E+0,2.115794E+0
 10/25/2017,14:17:38.118,-526.266402E-6,73.200372E+0,3.979845E-3,997.992246E-3,1.001481E+0,0.000000E+0,1.010479E+0,3.103908E+0,0.000000E+0,72.958083E+0,3.979067E-3,997.750607E-3,1.018430E+0,0.000000E+0,1.055296E+0,3.116103E+0,0.000000E+0,77.700302E+0,30.801894E+0,72.335678E+0,3.974203E-3,3.972517E-3,0.000000E+0,1.024769E+0,1.000000E+0,44.000000E+0,97.490966E+0,23.581284E+0,9.091244E-3,12.367439E-3,1.000000E+0,2.644443E+0,1.000000E+0,20.000000E+0,6.780272E-3,42.633252E+0,0.000000E+0,2.695937E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.986323E+0,0.000000E+0,-213.167797E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.164985E-3,0.000000E+0,145.564967E-3,0.000000E+0,-209.046796E-3,0.000000E+0,2.088214E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002042E+0,0.000000E+0,1.006073E+0,3.058918E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.002546E+0,3.041136E+0,0.000000E+0,241.880773E+0,4.011228E-3,3.981843E-3,87.893945E+0,73.898747E+0,73.689708E+0,90.241521E+0,79.332136E+0,3.984567E-3,3.976459E-3,68.716319E+0,4.498888E+0,1.750971E+0,75.680907E+0,74.332859E+0,0.000000E+0,74.295410E+0,73.869212E+0,0.000000E+0,73.992645E+0,1.046843E+0,1.000924E+0,2.117026E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.518504E-3,68.712157E+0,30.469295E+0,0.000000E+0,1.232033E+0,1.242870E+0,1.006354E+0,60.000000E+0,1.000000E+0,1.261464E+0,652.522711E-3,1.998416E+0,60.000000E+0,1.891705E+0,0.000000E+0,73.227002E+0,995.060495E-3,991.186517E-3,1.006735E+0,50.000000E+0,1.000000E+0,85.799791E+0,2.692823E+0,2.514863E+0,1.221850E+0,27.000000E+0,0.000000E+0,1.243582E+0,1.233558E+0,1.006499E+0,60.000000E+0,3.990211E-3,49.027189E+0,8.736375E-3,23.852373E+0,3.699216E+0,30.570792E+0,0.000000E+0,38.081078E-3,0.000000E+0,45.615480E-3,0.000000E+0,16.593713E-3,0.000000E+0,24.517525E-3,0.000000E+0,23.841102E-3,2.020899E+0,2.013845E+0,2.018515E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000438E+0,5.738118E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.791959E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.699931E+0,0.000000E+0,50.124967E-3,996.699941E-3,3.068397E+0,997.778105E-3,3.059160E+0,996.571205E-3,3.052835E+0,999.821787E-3,3.046543E+0,28.552828E-3,9.424626E+0,1.000000E+0,1.000000E+0,73.185723E+0,73.112806E+0,2.090492E+0,72.647808E+0,72.611867E+0,2.112976E+0,72.598343E+0,72.876090E+0,2.125737E+0,72.702889E+0,72.911377E+0,2.113719E+0
 10/25/2017,14:17:48.118,1.244936E-3,73.201261E+0,3.982439E-3,998.378868E-3,996.323025E-3,0.000000E+0,1.013289E+0,3.110175E+0,0.000000E+0,72.961172E+0,3.973879E-3,997.347876E-3,1.000150E+0,0.000000E+0,1.059432E+0,3.121339E+0,0.000000E+0,77.703908E+0,30.800918E+0,72.338953E+0,3.975046E-3,3.970636E-3,0.000000E+0,1.020389E+0,1.000000E+0,44.000000E+0,97.470661E+0,23.580542E+0,9.103501E-3,12.357776E-3,1.000000E+0,2.651870E+0,1.000000E+0,20.000000E+0,6.774888E-3,42.633811E+0,0.000000E+0,2.684401E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982782E+0,0.000000E+0,1.989648E+0,10.000000E+0,8.996914E+0,0.000000E+0,-201.419079E-3,0.000000E+0,139.454679E-3,0.000000E+0,138.456843E-3,0.000000E+0,139.378192E-3,0.000000E+0,-201.571109E-3,0.000000E+0,2.091242E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.006033E+0,0.000000E+0,1.012207E+0,3.059240E+0,0.000000E+0,1.000803E+0,0.000000E+0,1.009401E+0,3.041860E+0,0.000000E+0,241.896741E+0,4.012071E-3,3.983270E-3,87.904222E+0,73.899918E+0,73.693499E+0,90.262834E+0,79.335603E+0,3.985475E-3,3.975096E-3,68.750177E+0,4.522408E+0,1.748892E+0,75.677816E+0,74.336323E+0,0.000000E+0,74.296019E+0,73.869774E+0,0.000000E+0,73.995079E+0,1.048584E+0,1.006017E+0,2.113631E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.518504E-3,68.709538E+0,30.467716E+0,0.000000E+0,1.233150E+0,1.240699E+0,983.388316E-3,60.000000E+0,1.000000E+0,1.260634E+0,651.931540E-3,1.997537E+0,60.000000E+0,1.903229E+0,0.000000E+0,73.226581E+0,995.507493E-3,993.134169E-3,1.000696E+0,50.000000E+0,1.000000E+0,85.800307E+0,2.692296E+0,2.521157E+0,1.227456E+0,27.000000E+0,0.000000E+0,1.236427E+0,1.228941E+0,988.295387E-3,60.000000E+0,3.988654E-3,49.021503E+0,8.634688E-3,23.846852E+0,3.688262E+0,30.570002E+0,0.000000E+0,8.617907E-3,0.000000E+0,41.685785E-3,0.000000E+0,21.554148E-3,0.000000E+0,25.451633E-3,0.000000E+0,21.135410E-3,2.021028E+0,2.013716E+0,2.018419E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001814E+0,5.699145E+0,0.000000E+0,85.080317E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.792732E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.700059E+0,0.000000E+0,46.710641E-3,996.732125E-3,3.069330E+0,997.440173E-3,3.058693E+0,997.456265E-3,3.053141E+0,999.918339E-3,3.047026E+0,36.607451E-3,9.267068E+0,1.000000E+0,1.000000E+0,73.185068E+0,73.114070E+0,2.090508E+0,72.646123E+0,72.612429E+0,2.113902E+0,72.599607E+0,72.875482E+0,2.126455E+0,72.703123E+0,72.915355E+0,2.112155E+0
 10/25/2017,14:17:58.118,2.694102E-3,73.198827E+0,3.981921E-3,997.863372E-3,1.007341E+0,0.000000E+0,1.013465E+0,3.107694E+0,0.000000E+0,72.961546E+0,3.979586E-3,997.444532E-3,1.006020E+0,0.000000E+0,1.052756E+0,3.119341E+0,0.000000E+0,77.706765E+0,30.797574E+0,72.338672E+0,3.974981E-3,3.971869E-3,0.000000E+0,1.021631E+0,1.000000E+0,44.000000E+0,97.445702E+0,23.579661E+0,9.107976E-3,12.359786E-3,1.000000E+0,2.653499E+0,1.000000E+0,20.000000E+0,6.816210E-3,42.631483E+0,0.000000E+0,2.677667E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.000036E+0,0.000000E+0,-218.961686E-3,0.000000E+0,136.493358E-3,0.000000E+0,137.652136E-3,0.000000E+0,154.684014E-3,0.000000E+0,-192.194278E-3,0.000000E+0,2.096205E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003475E+0,0.000000E+0,1.006265E+0,3.060463E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.001810E+0,3.041201E+0,0.000000E+0,241.912708E+0,4.013304E-3,3.984632E-3,87.916234E+0,73.897530E+0,73.694529E+0,90.283771E+0,79.343475E+0,3.989173E-3,3.978275E-3,68.787122E+0,4.511776E+0,1.744862E+0,75.679221E+0,74.341005E+0,0.000000E+0,74.297189E+0,73.872208E+0,0.000000E+0,73.990304E+0,1.036556E+0,1.002073E+0,2.106776E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.533290E-3,68.710520E+0,30.467577E+0,0.000000E+0,1.232304E+0,1.238224E+0,998.283428E-3,60.000000E+0,1.000000E+0,1.262022E+0,653.465390E-3,2.008433E+0,60.000000E+0,1.870173E+0,0.000000E+0,73.225692E+0,993.958965E-3,994.650783E-3,998.875011E-3,50.000000E+0,1.000000E+0,85.788205E+0,2.687714E+0,2.512148E+0,1.235297E+0,27.000000E+0,0.000000E+0,1.237162E+0,1.231306E+0,1.002331E+0,60.000000E+0,3.990081E-3,49.017588E+0,8.673015E-3,23.844486E+0,3.730146E+0,30.571628E+0,0.000000E+0,-1.052718E-3,0.000000E+0,45.422217E-3,0.000000E+0,23.229101E-3,0.000000E+0,23.132469E-3,0.000000E+0,18.687403E-3,2.020834E+0,2.013555E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002139E+0,5.700950E+0,0.000000E+0,84.081019E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.792249E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.700414E+0,0.000000E+0,43.843896E-3,997.005689E-3,3.069298E+0,997.391897E-3,3.060849E+0,996.184998E-3,3.053028E+0,999.580407E-3,3.046720E+0,30.163752E-3,9.143664E+0,1.000000E+0,1.000000E+0,73.188297E+0,73.112993E+0,2.092873E+0,72.647153E+0,72.614114E+0,2.110932E+0,72.600964E+0,72.872767E+0,2.124842E+0,72.702046E+0,72.914138E+0,2.113687E+0
 10/25/2017,14:18:08.118,-43.211183E-6,73.199389E+0,3.981791E-3,998.459414E-3,1.005664E+0,0.000000E+0,1.011150E+0,3.107855E+0,0.000000E+0,72.961312E+0,3.972582E-3,997.766717E-3,982.459882E-3,0.000000E+0,1.057516E+0,3.119825E+0,0.000000E+0,77.709951E+0,30.788376E+0,72.339983E+0,3.971415E-3,3.969404E-3,0.000000E+0,1.025438E+0,1.000000E+0,44.000000E+0,97.457218E+0,23.575021E+0,9.106549E-3,12.377426E-3,1.000000E+0,2.648771E+0,1.000000E+0,20.000000E+0,6.801744E-3,42.631809E+0,0.000000E+0,2.691265E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.990926E+0,0.000000E+0,-219.444510E-3,0.000000E+0,136.750865E-3,0.000000E+0,137.716513E-3,0.000000E+0,161.128571E-3,0.000000E+0,-184.944150E-3,0.000000E+0,2.097268E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003587E+0,0.000000E+0,1.012334E+0,3.061058E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.005438E+0,3.041651E+0,0.000000E+0,241.910972E+0,4.013434E-3,3.983659E-3,87.924587E+0,73.897718E+0,73.695325E+0,90.304989E+0,79.348113E+0,3.981259E-3,3.978859E-3,68.827200E+0,4.498566E+0,1.745894E+0,75.673509E+0,74.341800E+0,0.000000E+0,74.295738E+0,73.872910E+0,0.000000E+0,73.988479E+0,1.048792E+0,1.006033E+0,2.109502E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.515910E-3,68.708182E+0,30.463860E+0,0.000000E+0,1.237014E+0,1.247820E+0,1.014633E+0,60.000000E+0,1.000000E+0,1.257619E+0,649.311214E-3,2.005110E+0,60.000000E+0,1.881036E+0,0.000000E+0,73.226487E+0,994.852960E-3,994.922178E-3,1.009451E+0,50.000000E+0,1.000000E+0,85.760108E+0,2.687714E+0,2.517723E+0,1.241429E+0,27.000000E+0,0.000000E+0,1.238104E+0,1.232153E+0,1.010012E+0,60.000000E+0,3.990146E-3,49.015538E+0,8.692276E-3,23.846341E+0,3.761076E+0,30.571906E+0,0.000000E+0,3.105651E-3,0.000000E+0,44.681373E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.846986E-3,0.000000E+0,14.886550E-3,2.020802E+0,2.013136E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001112E+0,5.698403E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.793473E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.699705E+0,0.000000E+0,42.007891E-3,996.989597E-3,3.070006E+0,997.649369E-3,3.060704E+0,999.339027E-3,3.052176E+0,999.596499E-3,3.047428E+0,29.197198E-3,9.179751E+0,1.000000E+0,1.000000E+0,73.189139E+0,73.114818E+0,2.090428E+0,72.646638E+0,72.614348E+0,2.116137E+0,72.599232E+0,72.875014E+0,2.126136E+0,72.701297E+0,72.911985E+0,2.112730E+0
 10/25/2017,14:18:18.118,922.899256E-6,73.205005E+0,3.983801E-3,998.910473E-3,999.740141E-3,0.000000E+0,1.014870E+0,3.101637E+0,0.000000E+0,72.960798E+0,3.979391E-3,997.331767E-3,986.208477E-3,0.000000E+0,1.063712E+0,3.114847E+0,0.000000E+0,77.714166E+0,30.795205E+0,72.338204E+0,3.977122E-3,3.970766E-3,0.000000E+0,1.025168E+0,1.000000E+0,44.000000E+0,97.491013E+0,23.573351E+0,9.089817E-3,12.363937E-3,1.000000E+0,2.631361E+0,1.000000E+0,20.000000E+0,6.767039E-3,42.633066E+0,0.000000E+0,2.686625E+0,0.000000E+0,1.985489E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.987552E+0,10.000000E+0,8.988963E+0,0.000000E+0,-230.356333E-3,0.000000E+0,138.360278E-3,0.000000E+0,139.132796E-3,0.000000E+0,166.928672E-3,0.000000E+0,-194.739878E-3,0.000000E+0,2.107257E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001495E+0,0.000000E+0,754.241566E-3,3.060624E+0,0.000000E+0,999.934431E-3,0.000000E+0,983.960564E-3,3.042601E+0,0.000000E+0,241.937649E+0,4.012980E-3,3.979443E-3,87.934441E+0,73.897577E+0,73.697946E+0,90.324330E+0,79.348441E+0,3.980999E-3,3.982102E-3,68.841183E+0,4.497922E+0,1.745281E+0,75.671402E+0,74.341941E+0,0.000000E+0,74.297330E+0,73.880586E+0,0.000000E+0,73.987074E+0,1.062976E+0,1.004420E+0,2.109964E+0,60.000000E+0,56.000000E+0,56.100000E+0,10.500410E-3,68.709538E+0,30.463721E+0,0.000000E+0,1.238929E+0,1.238735E+0,1.005108E+0,60.000000E+0,1.000000E+0,1.258863E+0,652.730420E-3,1.993862E+0,60.000000E+0,1.898136E+0,0.000000E+0,73.226253E+0,994.693318E-3,997.173152E-3,1.002965E+0,50.000000E+0,1.000000E+0,85.704947E+0,2.692424E+0,2.522419E+0,1.232183E+0,27.000000E+0,0.000000E+0,1.241250E+0,1.236035E+0,1.010507E+0,60.000000E+0,3.988719E-3,49.012555E+0,8.774508E-3,23.844207E+0,3.802961E+0,30.571628E+0,0.000000E+0,-31.321774E-3,0.000000E+0,43.682843E-3,0.000000E+0,23.518996E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.725497E-3,2.020706E+0,2.013748E+0,2.018580E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.997782E+0,5.699467E+0,0.000000E+0,85.918437E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793602E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.699351E+0,0.000000E+0,43.135263E-3,996.506838E-3,3.069040E+0,997.617185E-3,3.059723E+0,999.290751E-3,3.049971E+0,998.373508E-3,3.049005E+0,29.519383E-3,9.130131E+0,1.000000E+0,1.000000E+0,73.189373E+0,73.111870E+0,2.090061E+0,72.647340E+0,72.608966E+0,2.108250E+0,72.598858E+0,72.872253E+0,2.127701E+0,72.703918E+0,72.910909E+0,2.115395E+0
 10/25/2017,14:18:28.118,-687.284809E-6,73.201027E+0,3.980170E-3,997.396204E-3,1.003764E+0,0.000000E+0,1.014503E+0,3.107211E+0,0.000000E+0,72.961172E+0,3.982439E-3,997.412313E-3,1.003771E+0,0.000000E+0,1.061125E+0,3.118810E+0,0.000000E+0,77.718428E+0,30.790652E+0,72.334274E+0,3.977446E-3,3.971544E-3,0.000000E+0,1.025566E+0,1.000000E+0,44.000000E+0,97.474186E+0,23.574464E+0,9.099286E-3,12.353106E-3,1.000000E+0,2.645625E+0,1.000000E+0,20.000000E+0,6.817961E-3,42.632973E+0,0.000000E+0,2.680373E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.992954E+0,0.000000E+0,-230.549463E-3,0.000000E+0,138.102772E-3,0.000000E+0,138.521219E-3,0.000000E+0,165.671984E-3,0.000000E+0,-199.992193E-3,0.000000E+0,2.099878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002461E+0,0.000000E+0,550.744691E-3,3.060318E+0,0.000000E+0,999.789603E-3,0.000000E+0,987.348376E-3,3.040493E+0,0.000000E+0,241.959503E+0,4.012785E-3,3.985151E-3,87.942887E+0,73.897858E+0,73.702626E+0,90.346817E+0,79.353876E+0,3.983270E-3,3.980351E-3,68.872189E+0,4.499211E+0,1.748118E+0,75.672291E+0,74.341285E+0,0.000000E+0,74.298406E+0,73.880586E+0,0.000000E+0,73.984734E+0,1.059622E+0,1.002488E+0,2.112116E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.520255E-3,68.707808E+0,30.460562E+0,0.000000E+0,1.237525E+0,1.244100E+0,1.000521E+0,60.000000E+0,1.000000E+0,1.260746E+0,649.103505E-3,1.999422E+0,60.000000E+0,1.869399E+0,0.000000E+0,73.223305E+0,993.144790E-3,999.855165E-3,1.005393E+0,50.000000E+0,1.000000E+0,85.694346E+0,2.691929E+0,2.517707E+0,1.235313E+0,27.000000E+0,0.000000E+0,1.235980E+0,1.232408E+0,1.005940E+0,60.000000E+0,3.989303E-3,49.008268E+0,8.588514E-3,23.839011E+0,3.811338E+0,30.573904E+0,0.000000E+0,-25.390457E-3,0.000000E+0,44.069371E-3,0.000000E+0,21.844044E-3,0.000000E+0,18.526350E-3,0.000000E+0,15.691816E-3,2.021028E+0,2.013619E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998073E+0,5.698242E+0,0.000000E+0,89.174215E-3,0.000000E+0,47.010288E-3,9.500000E+0,9.793570E+0,0.000000E+0,21.489727E-3,10.000000E+0,9.700736E+0,0.000000E+0,42.394419E-3,996.748217E-3,3.068992E+0,997.327529E-3,3.060640E+0,997.713737E-3,3.051854E+0,999.596499E-3,3.047557E+0,34.996526E-3,9.092111E+0,1.000000E+0,1.000000E+0,73.190637E+0,73.116176E+0,2.089949E+0,72.642988E+0,72.610323E+0,2.106303E+0,72.599326E+0,72.872533E+0,2.123964E+0,72.700034E+0,72.910956E+0,2.113161E+0
 10/25/2017,14:18:38.118,-2.297469E-3,73.201542E+0,3.981921E-3,997.621733E-3,996.434800E-3,0.000000E+0,1.012635E+0,3.106260E+0,0.000000E+0,72.962014E+0,3.979391E-3,997.428423E-3,1.017218E+0,0.000000E+0,1.058777E+0,3.119019E+0,0.000000E+0,77.722925E+0,30.783452E+0,72.335490E+0,3.970442E-3,3.965773E-3,0.000000E+0,1.026585E+0,1.000000E+0,44.000000E+0,97.415385E+0,23.570660E+0,9.097340E-3,12.370033E-3,1.000000E+0,2.649745E+0,1.000000E+0,20.000000E+0,6.793570E-3,42.631949E+0,0.000000E+0,2.693037E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.987933E+0,0.000000E+0,-232.609512E-3,0.000000E+0,137.265877E-3,0.000000E+0,138.875290E-3,0.000000E+0,169.345381E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.097365E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,636.631854E-3,3.060962E+0,0.000000E+0,1.000337E+0,0.000000E+0,992.653817E-3,3.040637E+0,0.000000E+0,241.978944E+0,4.008374E-3,3.975031E-3,87.953539E+0,73.895892E+0,73.704452E+0,90.363810E+0,79.357390E+0,3.983075E-3,3.977432E-3,68.867652E+0,4.502755E+0,1.747264E+0,75.669763E+0,74.343813E+0,0.000000E+0,74.299343E+0,73.883629E+0,0.000000E+0,73.988666E+0,1.053919E+0,1.014064E+0,2.117951E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.517596E-3,68.704581E+0,30.462606E+0,0.000000E+0,1.236567E+0,1.247725E+0,1.007697E+0,60.000000E+0,1.000000E+0,1.258767E+0,652.075338E-3,1.980570E+0,60.000000E+0,1.883905E+0,0.000000E+0,73.218671E+0,994.565605E-3,995.816182E-3,1.010840E+0,50.000000E+0,1.000000E+0,85.715876E+0,2.697964E+0,2.515950E+0,1.204348E+0,27.000000E+0,0.000000E+0,1.240212E+0,1.235028E+0,1.003305E+0,60.000000E+0,3.989238E-3,49.006777E+0,8.702393E-3,23.840495E+0,3.820037E+0,30.573207E+0,0.000000E+0,3.202357E-3,0.000000E+0,49.996124E-3,0.000000E+0,20.942147E-3,0.000000E+0,17.302347E-3,0.000000E+0,16.400449E-3,2.020867E+0,2.013651E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.001025E+0,5.699822E+0,0.000000E+0,89.303156E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.791508E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.700253E+0,0.000000E+0,43.167473E-3,996.329826E-3,3.069539E+0,997.826381E-3,3.060157E+0,998.920636E-3,3.052964E+0,997.359713E-3,3.047927E+0,35.963081E-3,8.906522E+0,1.000000E+0,1.000000E+0,73.189935E+0,73.116784E+0,2.089485E+0,72.642239E+0,72.609621E+0,2.110054E+0,72.600215E+0,72.873516E+0,2.129011E+0,72.702842E+0,72.914325E+0,2.111085E+0
 10/25/2017,14:18:48.118,1.889010E-3,73.203976E+0,3.981402E-3,997.460641E-3,1.008826E+0,0.000000E+0,1.012938E+0,3.104585E+0,0.000000E+0,72.961874E+0,3.980105E-3,997.798935E-3,1.008429E+0,0.000000E+0,1.066667E+0,3.117956E+0,0.000000E+0,77.724611E+0,30.786100E+0,72.339374E+0,3.974268E-3,3.970442E-3,0.000000E+0,1.025104E+0,1.000000E+0,44.000000E+0,97.378158E+0,23.571727E+0,9.112580E-3,12.369320E-3,1.000000E+0,2.641312E+0,1.000000E+0,20.000000E+0,6.791495E-3,42.633066E+0,0.000000E+0,2.693714E+0,0.000000E+0,1.986102E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.978115E+0,0.000000E+0,-239.208107E-3,0.000000E+0,138.843102E-3,0.000000E+0,139.873127E-3,0.000000E+0,167.959802E-3,0.000000E+0,-200.701094E-3,0.000000E+0,2.104873E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.773511E-3,0.000000E+0,721.991922E-3,3.060109E+0,0.000000E+0,999.757419E-3,0.000000E+0,1.001555E+0,3.041136E+0,0.000000E+0,241.984395E+0,4.013109E-3,3.984956E-3,87.965692E+0,73.894535E+0,73.705107E+0,90.385076E+0,79.358889E+0,3.975810E-3,3.980545E-3,68.841089E+0,4.520475E+0,1.748102E+0,75.660773E+0,74.345920E+0,0.000000E+0,74.300841E+0,73.888075E+0,0.000000E+0,73.985015E+0,1.069461E+0,1.001610E+0,2.113870E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.496195E-3,68.703693E+0,30.462142E+0,0.000000E+0,1.231762E+0,1.243621E+0,1.004197E+0,60.000000E+0,1.000000E+0,1.261511E+0,646.898596E-3,1.998783E+0,60.000000E+0,1.874879E+0,0.000000E+0,73.221573E+0,993.719502E-3,995.800217E-3,1.008300E+0,50.000000E+0,1.000000E+0,85.719394E+0,2.694037E+0,2.524288E+0,1.245102E+0,27.000000E+0,0.000000E+0,1.236763E+0,1.233990E+0,1.004407E+0,60.000000E+0,3.989432E-3,48.999973E+0,8.621393E-3,23.838547E+0,3.874487E+0,30.574368E+0,0.000000E+0,37.436369E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.300876E-3,0.000000E+0,14.628865E-3,0.000000E+0,17.624453E-3,2.020995E+0,2.013555E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.002511E+0,5.699241E+0,0.000000E+0,81.598891E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.792893E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.699222E+0,0.000000E+0,50.318231E-3,996.732125E-3,3.069877E+0,997.488449E-3,3.060206E+0,996.345918E-3,3.051339E+0,997.987300E-3,3.049842E+0,28.552828E-3,8.782474E+0,1.000000E+0,1.000000E+0,73.190309E+0,73.115146E+0,2.093385E+0,72.645983E+0,72.611212E+0,2.108554E+0,72.601712E+0,72.872627E+0,2.128196E+0,72.704667E+0,72.913623E+0,2.112921E+0
