date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:18:58.118,1.244936E-3,73.205286E+0,3.981921E-3,999.490406E-3,1.000299E+0,0.000000E+0,1.016547E+0,3.110771E+0,0.000000E+0,72.962529E+0,3.980494E-3,997.831154E-3,1.027618E+0,0.000000E+0,1.069254E+0,3.119503E+0,0.000000E+0,77.730841E+0,30.787772E+0,72.343726E+0,3.974203E-3,3.968496E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.367629E+0,23.573537E+0,9.114202E-3,12.379242E-3,1.000000E+0,2.651087E+0,1.000000E+0,20.000000E+0,6.797462E-3,42.632601E+0,0.000000E+0,2.704122E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.975668E+0,0.000000E+0,-221.343618E-3,0.000000E+0,136.815241E-3,0.000000E+0,138.489031E-3,0.000000E+0,159.420764E-3,0.000000E+0,-207.306766E-3,0.000000E+0,2.100007E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,829.442787E-3,3.061493E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.014643E+0,3.041893E+0,0.000000E+0,241.979668E+0,4.010579E-3,3.977432E-3,87.973294E+0,73.893177E+0,73.707635E+0,90.407140E+0,79.364605E+0,3.988005E-3,3.979378E-3,68.831502E+0,4.516287E+0,1.747409E+0,75.665221E+0,74.346856E+0,0.000000E+0,74.301028E+0,73.891633E+0,0.000000E+0,73.988198E+0,1.083374E+0,997.554767E-3,2.115002E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.494249E-3,68.701635E+0,30.461120E+0,0.000000E+0,1.237062E+0,1.241353E+0,1.001128E+0,60.000000E+0,1.000000E+0,1.255593E+0,648.480378E-3,2.011149E+0,60.000000E+0,1.869625E+0,0.000000E+0,73.221386E+0,992.490258E-3,991.266339E-3,1.008380E+0,50.000000E+0,1.000000E+0,85.679149E+0,2.695154E+0,2.518170E+0,1.235568E+0,27.000000E+0,0.000000E+0,1.234734E+0,1.232472E+0,1.004822E+0,60.000000E+0,3.990340E-3,48.995872E+0,8.711797E-3,23.834789E+0,3.850967E+0,30.576877E+0,0.000000E+0,52.683722E-3,0.000000E+0,47.290433E-3,0.000000E+0,18.236455E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.494140E-3,2.020963E+0,2.013523E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,6.000356E+0,5.697114E+0,0.000000E+0,82.050187E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793312E+0,0.000000E+0,16.915819E-3,10.000000E+0,9.699770E+0,0.000000E+0,41.363679E-3,995.911434E-3,3.070151E+0,998.341324E-3,3.060962E+0,999.226384E-3,3.052674E+0,999.693051E-3,3.047090E+0,30.163752E-3,8.661326E+0,1.000000E+0,1.000000E+0,73.190216E+0,73.118703E+0,2.091275E+0,72.647199E+0,72.610042E+0,2.113183E+0,72.599045E+0,72.870334E+0,2.121488E+0,72.703591E+0,72.912406E+0,2.113033E+0
 10/25/2017,14:19:08.118,600.862443E-6,73.204444E+0,3.982958E-3,997.831154E-3,1.005409E+0,0.000000E+0,1.016771E+0,3.107114E+0,0.000000E+0,72.962810E+0,3.979327E-3,997.879481E-3,1.004680E+0,0.000000E+0,1.068983E+0,3.116828E+0,0.000000E+0,77.734073E+0,30.774347E+0,72.342463E+0,3.976992E-3,3.976084E-3,0.000000E+0,1.019911E+0,1.000000E+0,44.000000E+0,97.434139E+0,23.573119E+0,9.106290E-3,12.371849E-3,1.000000E+0,2.642734E+0,1.000000E+0,20.000000E+0,6.765288E-3,42.633811E+0,0.000000E+0,2.714336E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.972321E+0,0.000000E+0,-218.350109E-3,0.000000E+0,137.845266E-3,0.000000E+0,138.328090E-3,0.000000E+0,160.323002E-3,0.000000E+0,-208.917905E-3,0.000000E+0,2.099202E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,1.012382E+0,3.060608E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.001363E+0,3.042568E+0,0.000000E+0,242.000798E+0,5.626259E-3,3.982816E-3,87.985682E+0,73.895565E+0,73.711098E+0,90.426388E+0,79.368588E+0,3.985410E-3,3.984437E-3,68.821728E+0,4.507588E+0,1.749456E+0,75.672010E+0,74.346060E+0,0.000000E+0,74.302011E+0,73.892241E+0,0.000000E+0,73.987823E+0,1.072959E+0,981.859848E-3,2.121395E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.498854E-3,68.703786E+0,30.457450E+0,0.000000E+0,1.236503E+0,1.242024E+0,1.007153E+0,60.000000E+0,1.000000E+0,1.263266E+0,654.024606E-3,2.001451E+0,60.000000E+0,1.891576E+0,0.000000E+0,73.218484E+0,993.687573E-3,990.516014E-3,1.011735E+0,50.000000E+0,1.000000E+0,85.639186E+0,2.691690E+0,2.524368E+0,1.235951E+0,27.000000E+0,0.000000E+0,1.238487E+0,1.230651E+0,1.011337E+0,60.000000E+0,3.988978E-3,48.994427E+0,8.673858E-3,23.834603E+0,3.875775E+0,30.574879E+0,0.000000E+0,54.327728E-3,0.000000E+0,43.811686E-3,0.000000E+0,13.243809E-3,0.000000E+0,17.398979E-3,0.000000E+0,-20.738395E-3,2.020995E+0,2.013523E+0,2.018483E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998158E+0,5.699112E+0,0.000000E+0,89.174215E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.793151E+0,0.000000E+0,13.147177E-3,10.000000E+0,9.687110E+0,0.000000E+0,43.135263E-3,996.522930E-3,3.069314E+0,997.536725E-3,3.060431E+0,997.424081E-3,3.051081E+0,999.660867E-3,3.049086E+0,28.875013E-3,8.586897E+0,1.000000E+0,1.000000E+0,73.191292E+0,73.120247E+0,2.092058E+0,72.645936E+0,72.610838E+0,2.111747E+0,72.598624E+0,72.871831E+0,2.124044E+0,72.704573E+0,72.910160E+0,2.114821E+0
 10/25/2017,14:19:18.118,278.825630E-6,73.206784E+0,3.981337E-3,998.459414E-3,1.003732E+0,0.000000E+0,1.013641E+0,3.107308E+0,0.000000E+0,72.958177E+0,3.979845E-3,997.927809E-3,1.012624E+0,0.000000E+0,1.062179E+0,3.116184E+0,0.000000E+0,77.736977E+0,30.776205E+0,72.344803E+0,3.975565E-3,3.967848E-3,0.000000E+0,1.009589E+0,1.000000E+0,44.000000E+0,97.473669E+0,23.567645E+0,9.071594E-3,12.397401E-3,1.000000E+0,2.640050E+0,1.000000E+0,20.000000E+0,6.742454E-3,42.634509E+0,0.000000E+0,2.701447E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.967718E+0,0.000000E+0,-220.474534E-3,0.000000E+0,137.587760E-3,0.000000E+0,136.332417E-3,0.000000E+0,155.682921E-3,0.000000E+0,-211.656842E-3,0.000000E+0,2.098557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.006297E+0,3.060157E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.012709E+0,3.041571E+0,0.000000E+0,242.013485E+0,5.636119E-3,3.982621E-3,87.992252E+0,73.890135E+0,73.713204E+0,90.446903E+0,79.372851E+0,3.980870E-3,3.979637E-3,68.802741E+0,4.506621E+0,1.746329E+0,75.671308E+0,74.347465E+0,0.000000E+0,74.302338E+0,73.892616E+0,0.000000E+0,73.990679E+0,1.069988E+0,995.574940E-3,2.117616E+0,60.000000E+0,55.000000E+0,56.100000E+0,10.493731E-3,68.699952E+0,30.453316E+0,0.000000E+0,1.239328E+0,1.241577E+0,1.002439E+0,60.000000E+0,1.000000E+0,1.262006E+0,647.745409E-3,2.003209E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.218297E+0,992.761649E-3,996.853865E-3,1.006112E+0,50.000000E+0,1.000000E+0,85.595376E+0,2.694021E+0,2.515375E+0,1.219567E+0,27.000000E+0,0.000000E+0,1.234750E+0,1.228861E+0,1.012455E+0,60.000000E+0,3.988330E-3,48.989813E+0,8.837479E-3,23.835670E+0,3.859988E+0,30.576505E+0,0.000000E+0,53.457372E-3,0.000000E+0,42.813157E-3,0.000000E+0,13.888021E-3,0.000000E+0,18.204244E-3,0.000000E+0,23.422364E-3,2.020931E+0,2.013168E+0,2.018258E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.995572E+0,5.698855E+0,0.000000E+0,82.082423E-3,0.000000E+0,43.142038E-3,9.500000E+0,9.793570E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.696516E+0,0.000000E+0,43.167473E-3,996.474654E-3,3.069716E+0,997.745921E-3,3.060704E+0,996.136722E-3,3.050244E+0,997.633277E-3,3.047187E+0,26.941903E-3,8.428052E+0,1.000000E+0,1.000000E+0,73.192556E+0,73.122026E+0,2.096469E+0,72.644906E+0,72.614582E+0,2.107739E+0,72.598156E+0,72.871597E+0,2.123756E+0,72.704714E+0,72.911471E+0,2.114039E+0
 10/25/2017,14:19:28.118,2.050028E-3,73.207299E+0,3.983153E-3,999.393750E-3,996.865931E-3,0.000000E+0,1.013545E+0,3.101057E+0,0.000000E+0,72.961921E+0,3.978483E-3,997.074019E-3,999.559857E-3,0.000000E+0,1.064447E+0,3.110127E+0,0.000000E+0,77.740865E+0,30.776066E+0,72.336473E+0,3.973749E-3,3.967264E-3,0.000000E+0,1.017092E+0,1.000000E+0,44.000000E+0,97.424033E+0,23.562495E+0,9.072891E-3,12.370941E-3,1.000000E+0,2.642286E+0,1.000000E+0,20.000000E+0,6.745049E-3,42.634882E+0,0.000000E+0,2.691813E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.974767E+0,0.000000E+0,-221.311429E-3,0.000000E+0,137.555571E-3,0.000000E+0,136.268041E-3,0.000000E+0,149.238364E-3,0.000000E+0,-211.141278E-3,0.000000E+0,2.097590E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.003965E+0,3.060238E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.004144E+0,3.041732E+0,0.000000E+0,242.014740E+0,4.016612E-3,3.982167E-3,88.002998E+0,73.889245E+0,73.716434E+0,90.466056E+0,79.374913E+0,3.979702E-3,3.980156E-3,68.776272E+0,4.507910E+0,1.747763E+0,75.678472E+0,74.348448E+0,0.000000E+0,74.304632E+0,73.900058E+0,0.000000E+0,73.993955E+0,1.073343E+0,1.001498E+0,2.113200E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.508776E-3,68.700980E+0,30.454431E+0,0.000000E+0,1.240494E+0,1.246767E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.255928E+0,646.786753E-3,2.001403E+0,60.000000E+0,1.877119E+0,0.000000E+0,73.218437E+0,993.543895E-3,999.392199E-3,1.009163E+0,50.000000E+0,1.000000E+0,85.619392E+0,2.694196E+0,2.516812E+0,1.235696E+0,27.000000E+0,0.000000E+0,1.240468E+0,1.228957E+0,1.008176E+0,60.000000E+0,3.989043E-3,48.982963E+0,8.756998E-3,23.834789E+0,3.820037E+0,30.577062E+0,0.000000E+0,50.169359E-3,0.000000E+0,45.132321E-3,0.000000E+0,12.953913E-3,0.000000E+0,22.391624E-3,0.000000E+0,26.546794E-3,2.020802E+0,2.013233E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998566E+0,5.698758E+0,0.000000E+0,83.629723E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792958E+0,0.000000E+0,14.500023E-3,10.000000E+0,9.686080E+0,0.000000E+0,41.621364E-3,996.619481E-3,3.069507E+0,999.226384E-3,3.060125E+0,997.794197E-3,3.053511E+0,999.725235E-3,3.049086E+0,34.996526E-3,8.322370E+0,1.000000E+0,1.000000E+0,73.192041E+0,73.120856E+0,2.093353E+0,72.644953E+0,72.614862E+0,2.108665E+0,72.596658E+0,72.871410E+0,2.123085E+0,72.705228E+0,72.914980E+0,2.110622E+0
 10/25/2017,14:19:38.118,1.566973E-3,73.205380E+0,3.978873E-3,998.362759E-3,1.006862E+0,0.000000E+0,1.015765E+0,3.104714E+0,0.000000E+0,72.961500E+0,3.974268E-3,997.911700E-3,989.175451E-3,0.000000E+0,1.070005E+0,3.111367E+0,0.000000E+0,77.746204E+0,30.784938E+0,72.340217E+0,3.978548E-3,3.968756E-3,0.000000E+0,1.015132E+0,1.000000E+0,44.000000E+0,97.428874E+0,23.563701E+0,9.054019E-3,12.383328E-3,1.000000E+0,2.646375E+0,1.000000E+0,20.000000E+0,6.716052E-3,42.634277E+0,0.000000E+0,2.688365E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.979789E+0,0.000000E+0,-219.283568E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.068420E-3,0.000000E+0,149.045027E-3,0.000000E+0,-211.495728E-3,0.000000E+0,2.098912E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.017781E+0,3.060431E+0,0.000000E+0,998.244772E-3,0.000000E+0,1.012549E+0,3.042391E+0,0.000000E+0,242.036690E+0,4.014407E-3,3.979572E-3,88.010928E+0,73.889433E+0,73.719242E+0,90.490750E+0,79.382128E+0,3.985281E-3,3.984762E-3,68.753918E+0,4.507588E+0,1.748344E+0,75.666064E+0,74.349337E+0,0.000000E+0,74.302011E+0,73.899403E+0,0.000000E+0,73.993815E+0,1.080179E+0,999.566527E-3,2.106951E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.495741E-3,68.699531E+0,30.453084E+0,0.000000E+0,1.236902E+0,1.241130E+0,1.011676E+0,60.000000E+0,1.000000E+0,1.256630E+0,644.693687E-3,2.000748E+0,60.000000E+0,1.887531E+0,0.000000E+0,73.214132E+0,996.736737E-3,994.491140E-3,1.013748E+0,50.000000E+0,1.000000E+0,85.620893E+0,2.690093E+0,2.516685E+0,1.265191E+0,27.000000E+0,0.000000E+0,1.235261E+0,1.237617E+0,1.004998E+0,60.000000E+0,3.988005E-3,48.982450E+0,8.615881E-3,23.832840E+0,3.866754E+0,30.576459E+0,0.000000E+0,50.137124E-3,0.000000E+0,47.580328E-3,0.000000E+0,14.467812E-3,0.000000E+0,19.202773E-3,0.000000E+0,22.262782E-3,2.020995E+0,2.013748E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.999723E+0,5.700176E+0,0.000000E+0,82.275835E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793441E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.683245E+0,0.000000E+0,39.785359E-3,996.506838E-3,3.068638E+0,996.957413E-3,3.059385E+0,997.858565E-3,3.054058E+0,997.601093E-3,3.049086E+0,37.574005E-3,8.179635E+0,1.000000E+0,1.000000E+0,73.190637E+0,73.123570E+0,2.094136E+0,72.641069E+0,72.615564E+0,2.110885E+0,72.596190E+0,72.873329E+0,2.122335E+0,72.703591E+0,72.913951E+0,2.107797E+0
 10/25/2017,14:19:48.118,922.899256E-6,73.205988E+0,3.982504E-3,998.991019E-3,1.002455E+0,0.000000E+0,1.011517E+0,3.102845E+0,0.000000E+0,72.962108E+0,3.976473E-3,997.831154E-3,984.374058E-3,0.000000E+0,1.062115E+0,3.109273E+0,0.000000E+0,77.751357E+0,30.777970E+0,72.336286E+0,3.974528E-3,3.967329E-3,0.000000E+0,1.015833E+0,1.000000E+0,44.000000E+0,97.493316E+0,23.561474E+0,9.014913E-3,12.383587E-3,1.000000E+0,2.640418E+0,1.000000E+0,20.000000E+0,6.736356E-3,42.637488E+0,0.000000E+0,2.681630E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.978437E+0,0.000000E+0,-225.334963E-3,0.000000E+0,135.463334E-3,0.000000E+0,138.392466E-3,0.000000E+0,148.110567E-3,0.000000E+0,-207.532325E-3,0.000000E+0,2.096269E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.011743E+0,3.060914E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.001731E+0,3.042745E+0,0.000000E+0,242.052127E+0,4.010839E-3,3.982491E-3,88.023551E+0,73.889807E+0,73.720740E+0,90.506805E+0,79.385268E+0,3.972566E-3,3.979572E-3,68.741993E+0,4.509843E+0,1.744782E+0,75.639047E+0,74.347839E+0,0.000000E+0,74.304539E+0,73.899918E+0,0.000000E+0,73.995406E+0,1.063136E+0,998.033757E-3,2.111670E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.514937E-3,68.699437E+0,30.449554E+0,0.000000E+0,1.231698E+0,1.245361E+0,1.012795E+0,60.000000E+0,1.000000E+0,1.257300E+0,651.340369E-3,2.000429E+0,60.000000E+0,1.883421E+0,0.000000E+0,73.214178E+0,996.784629E-3,994.970071E-3,1.003013E+0,50.000000E+0,1.000000E+0,85.593359E+0,2.687922E+0,2.512308E+0,1.220812E+0,27.000000E+0,0.000000E+0,1.237162E+0,1.234309E+0,1.012279E+0,60.000000E+0,3.986189E-3,48.977557E+0,8.572884E-3,23.828618E+0,3.857089E+0,30.576737E+0,0.000000E+0,49.653593E-3,0.000000E+0,45.100111E-3,0.000000E+0,14.242338E-3,0.000000E+0,19.073931E-3,0.000000E+0,21.747412E-3,2.020995E+0,2.013974E+0,2.018451E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.998464E+0,5.697694E+0,0.000000E+0,80.535123E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792603E+0,0.000000E+0,13.952442E-3,10.000000E+0,9.666914E+0,0.000000E+0,42.555472E-3,996.506838E-3,3.070038E+0,998.260864E-3,3.060592E+0,999.178108E-3,3.050953E+0,997.166609E-3,3.048120E+0,25.008794E-3,8.043023E+0,1.000000E+0,1.000000E+0,73.192977E+0,73.121979E+0,2.092474E+0,72.647433E+0,72.614441E+0,2.103732E+0,72.597126E+0,72.872908E+0,2.122638E+0,72.706024E+0,72.916852E+0,2.106775E+0
 10/25/2017,14:19:58.118,3.660212E-3,73.207111E+0,3.979716E-3,998.443305E-3,973.377254E-3,0.000000E+0,1.012587E+0,3.101283E+0,0.000000E+0,72.961968E+0,3.980948E-3,997.041801E-3,1.000533E+0,0.000000E+0,1.052756E+0,3.111399E+0,0.000000E+0,77.754870E+0,30.776670E+0,72.339094E+0,3.976927E-3,3.964151E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,97.553952E+0,23.553541E+0,8.975030E-3,12.377880E-3,1.000000E+0,2.651662E+0,1.000000E+0,20.000000E+0,6.674796E-3,42.637907E+0,0.000000E+0,2.692779E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.987611E+0,0.000000E+0,-212.363090E-3,0.000000E+0,134.658627E-3,0.000000E+0,137.877454E-3,0.000000E+0,142.987144E-3,0.000000E+0,-221.645907E-3,0.000000E+0,2.095399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.005354E+0,3.060865E+0,0.000000E+0,997.842473E-3,0.000000E+0,1.014467E+0,3.041458E+0,0.000000E+0,242.043299E+0,4.005909E-3,3.980156E-3,88.032044E+0,73.889292E+0,73.720881E+0,90.527414E+0,79.386954E+0,3.985929E-3,3.978534E-3,68.732780E+0,4.504366E+0,1.747312E+0,75.660679E+0,74.347184E+0,0.000000E+0,74.305428E+0,73.899496E+0,0.000000E+0,73.998917E+0,1.043552E+0,1.004261E+0,2.120502E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.512538E-3,68.697099E+0,30.450947E+0,0.000000E+0,1.236503E+0,1.244771E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.257220E+0,648.975684E-3,2.013769E+0,60.000000E+0,1.874105E+0,0.000000E+0,73.214834E+0,996.609023E-3,991.042838E-3,1.005936E+0,50.000000E+0,1.000000E+0,85.537965E+0,2.690843E+0,2.520215E+0,1.215590E+0,27.000000E+0,0.000000E+0,1.235788E+0,1.235060E+0,1.007122E+0,60.000000E+0,3.987162E-3,48.974528E+0,8.669189E-3,23.828664E+0,3.773320E+0,30.578456E+0,0.000000E+0,37.210722E-3,0.000000E+0,45.422217E-3,0.000000E+0,15.015393E-3,0.000000E+0,20.587830E-3,0.000000E+0,23.744470E-3,2.021092E+0,2.013651E+0,2.018258E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994836E+0,5.772449E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792893E+0,0.000000E+0,16.625924E-3,10.000000E+0,9.660310E+0,0.000000E+0,40.300728E-3,996.184998E-3,3.069265E+0,997.874657E-3,3.061219E+0,996.683849E-3,3.053205E+0,997.745921E-3,3.049713E+0,28.875013E-3,8.053011E+0,1.000000E+0,1.000000E+0,73.195130E+0,73.123711E+0,2.095398E+0,72.641256E+0,72.616313E+0,2.110118E+0,72.596752E+0,72.874593E+0,2.125050E+0,72.707943E+0,72.916478E+0,2.110830E+0
 10/25/2017,14:20:08.118,2.050028E-3,73.208843E+0,3.983996E-3,997.815044E-3,990.734285E-3,0.000000E+0,1.010846E+0,3.101959E+0,0.000000E+0,72.960891E+0,3.978548E-3,997.492859E-3,988.856421E-3,0.000000E+0,1.052373E+0,3.113977E+0,0.000000E+0,77.757914E+0,30.776484E+0,72.339094E+0,3.971609E-3,3.969339E-3,0.000000E+0,1.025757E+0,1.000000E+0,44.000000E+0,97.754194E+0,23.553726E+0,8.946884E-3,12.374443E-3,1.000000E+0,2.646599E+0,1.000000E+0,20.000000E+0,6.667466E-3,42.643028E+0,0.000000E+0,2.699997E+0,0.000000E+0,1.989325E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.985744E+0,0.000000E+0,-207.019838E-3,0.000000E+0,138.456843E-3,0.000000E+0,139.261549E-3,0.000000E+0,141.859346E-3,0.000000E+0,-201.474441E-3,0.000000E+0,2.100136E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.011232E+0,3.059578E+0,0.000000E+0,999.773511E-3,0.000000E+0,1.000580E+0,3.040959E+0,0.000000E+0,242.054250E+0,4.010579E-3,3.978794E-3,88.043494E+0,73.888543E+0,73.727902E+0,90.547977E+0,79.392998E+0,3.984243E-3,3.981129E-3,68.722212E+0,4.495344E+0,1.746651E+0,75.672666E+0,74.349618E+0,0.000000E+0,74.303368E+0,73.901743E+0,0.000000E+0,73.997700E+0,1.036412E+0,1.008699E+0,2.106792E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.497881E-3,68.697800E+0,30.445420E+0,0.000000E+0,1.241069E+0,1.241114E+0,1.010094E+0,60.000000E+0,1.000000E+0,1.260985E+0,649.678698E-3,2.003001E+0,60.000000E+0,1.891802E+0,0.000000E+0,73.210809E+0,996.385524E-3,993.022419E-3,1.009882E+0,50.000000E+0,1.000000E+0,85.382667E+0,2.695186E+0,2.512659E+0,1.223559E+0,27.000000E+0,0.000000E+0,1.242847E+0,1.230699E+0,1.004806E+0,60.000000E+0,3.991249E-3,48.972990E+0,8.689552E-3,23.826576E+0,3.725314E+0,30.577155E+0,0.000000E+0,34.341769E-3,0.000000E+0,52.379710E-3,0.000000E+0,18.333086E-3,0.000000E+0,22.874784E-3,0.000000E+0,24.098787E-3,2.021028E+0,2.013619E+0,2.018515E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.982791E+0,5.776479E+0,0.000000E+0,83.855371E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791186E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.661373E+0,0.000000E+0,41.621364E-3,996.426378E-3,3.069346E+0,997.279253E-3,3.060495E+0,999.644775E-3,3.051886E+0,997.230977E-3,3.048281E+0,31.774677E-3,8.204767E+0,1.000000E+0,1.000000E+0,73.196534E+0,73.125349E+0,2.089901E+0,72.643315E+0,72.616173E+0,2.104451E+0,72.596799E+0,72.873750E+0,2.125737E+0,72.708785E+0,72.920737E+0,2.111117E+0
 10/25/2017,14:20:18.118,-365.247996E-6,73.209358E+0,3.981921E-3,998.330540E-3,998.606425E-3,0.000000E+0,1.011581E+0,3.101621E+0,0.000000E+0,72.962810E+0,3.978548E-3,997.879481E-3,1.005207E+0,0.000000E+0,1.057212E+0,3.115298E+0,0.000000E+0,77.761287E+0,30.777273E+0,72.338532E+0,3.979067E-3,3.973101E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,97.823717E+0,23.550525E+0,8.879373E-3,12.370227E-3,1.000000E+0,2.647653E+0,1.000000E+0,20.000000E+0,6.633929E-3,42.640980E+0,0.000000E+0,2.703542E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.989938E+0,10.000000E+0,8.995626E+0,0.000000E+0,-203.350375E-3,0.000000E+0,138.231525E-3,0.000000E+0,137.362442E-3,0.000000E+0,133.868096E-3,0.000000E+0,-200.282198E-3,0.000000E+0,2.098267E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001817E+0,0.000000E+0,1.006440E+0,3.060302E+0,0.000000E+0,1.001962E+0,0.000000E+0,1.005965E+0,3.040750E+0,0.000000E+0,242.068096E+0,4.008633E-3,3.983010E-3,88.050486E+0,73.887514E+0,73.728931E+0,90.570605E+0,79.395528E+0,3.980416E-3,3.978664E-3,68.703786E+0,4.511454E+0,1.748070E+0,75.678846E+0,74.350180E+0,0.000000E+0,74.306458E+0,73.907266E+0,0.000000E+0,74.000040E+0,1.044942E+0,1.003590E+0,2.103332E+0,60.000000E+0,55.000000E+0,56.200000E+0,10.499308E-3,68.695369E+0,30.468459E+0,0.000000E+0,1.242409E+0,1.242663E+0,985.705688E-3,60.000000E+0,1.000000E+0,1.262915E+0,651.580033E-3,2.011724E+0,60.000000E+0,1.889916E+0,0.000000E+0,73.210715E+0,994.198428E-3,995.001999E-3,995.456329E-3,50.000000E+0,1.000000E+0,85.131366E+0,2.692584E+0,2.512995E+0,1.230186E+0,27.000000E+0,0.000000E+0,1.240580E+0,1.238160E+0,974.323340E-3,60.000000E+0,3.987162E-3,48.970380E+0,8.797596E-3,23.822447E+0,3.716937E+0,30.578224E+0,0.000000E+0,26.250680E-3,0.000000E+0,53.313818E-3,0.000000E+0,18.784035E-3,0.000000E+0,25.258370E-3,0.000000E+0,22.906994E-3,2.020867E+0,2.013490E+0,2.018547E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962487E+0,5.775738E+0,0.000000E+0,89.045273E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792764E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.650633E-3,996.587297E-3,3.069330E+0,997.810289E-3,3.059208E+0,996.024078E-3,3.053736E+0,997.086149E-3,3.049552E+0,26.941903E-3,8.260830E+0,1.000000E+0,1.000000E+0,73.195832E+0,73.126472E+0,2.091739E+0,72.641630E+0,72.613786E+0,2.104930E+0,72.598296E+0,72.871223E+0,2.125928E+0,72.705977E+0,72.916197E+0,2.110559E+0
 10/25/2017,14:20:28.118,922.899256E-6,73.205894E+0,3.985552E-3,998.717162E-3,1.014734E+0,0.000000E+0,1.012443E+0,3.103667E+0,0.000000E+0,72.959955E+0,3.981207E-3,997.508969E-3,998.570866E-3,0.000000E+0,1.062035E+0,3.116168E+0,0.000000E+0,77.764144E+0,30.774347E+0,72.331840E+0,3.978808E-3,3.973425E-3,0.000000E+0,1.021791E+0,1.000000E+0,44.000000E+0,97.821037E+0,23.545700E+0,8.865171E-3,12.379112E-3,1.000000E+0,2.645401E+0,1.000000E+0,20.000000E+0,6.655789E-3,42.643587E+0,0.000000E+0,2.706313E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.996012E+0,0.000000E+0,-198.747452E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.426818E-3,0.000000E+0,144.179387E-3,0.000000E+0,-202.280011E-3,0.000000E+0,2.096044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000884E+0,0.000000E+0,1.002463E+0,3.060125E+0,0.000000E+0,1.001013E+0,0.000000E+0,1.010328E+0,3.042536E+0,0.000000E+0,242.080398E+0,4.013628E-3,3.983983E-3,88.058745E+0,73.886109E+0,73.730148E+0,90.586519E+0,79.400963E+0,3.976718E-3,3.977951E-3,68.689336E+0,4.518864E+0,1.748215E+0,75.668733E+0,74.351584E+0,0.000000E+0,74.307300E+0,73.909794E+0,0.000000E+0,73.998683E+0,1.058488E+0,1.002872E+0,2.104480E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.512278E-3,68.694433E+0,30.524990E+0,0.000000E+0,1.229239E+0,1.242088E+0,989.013938E-3,60.000000E+0,1.000000E+0,1.261623E+0,649.950318E-3,1.999598E+0,60.000000E+0,1.882583E+0,0.000000E+0,73.210294E+0,994.645426E-3,997.875584E-3,999.657794E-3,50.000000E+0,1.000000E+0,85.065049E+0,2.688417E+0,2.504177E+0,1.234722E+0,27.000000E+0,0.000000E+0,1.236970E+0,1.231545E+0,988.758460E-3,60.000000E+0,3.987292E-3,48.965766E+0,8.621134E-3,23.819942E+0,3.700183E+0,30.577527E+0,0.000000E+0,6.103544E-3,0.000000E+0,43.360737E-3,0.000000E+0,22.520467E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.909936E-3,2.020867E+0,2.013555E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957180E+0,5.776543E+0,0.000000E+0,89.432098E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.778237E+0,0.000000E+0,45.808744E-3,996.876953E-3,3.069797E+0,997.939025E-3,3.060672E+0,998.550520E-3,3.050904E+0,997.955116E-3,3.046801E+0,18.887280E-3,8.167714E+0,1.000000E+0,1.000000E+0,73.195972E+0,73.127314E+0,2.092010E+0,72.641864E+0,72.616500E+0,2.107053E+0,72.602134E+0,72.870661E+0,2.124443E+0,72.707100E+0,72.919567E+0,2.110255E+0
 10/25/2017,14:20:38.118,1.083918E-3,73.207954E+0,3.985098E-3,997.041801E-3,994.119465E-3,0.000000E+0,1.013960E+0,3.102491E+0,0.000000E+0,72.962716E+0,3.981596E-3,997.702280E-3,965.232297E-3,0.000000E+0,1.059496E+0,3.112930E+0,0.000000E+0,77.771872E+0,30.770305E+0,72.329079E+0,3.977640E-3,3.963179E-3,0.000000E+0,1.022237E+0,1.000000E+0,44.000000E+0,97.656093E+0,23.539994E+0,8.832680E-3,12.369579E-3,1.000000E+0,2.646950E+0,1.000000E+0,20.000000E+0,6.628220E-3,42.644564E+0,0.000000E+0,2.698064E+0,0.000000E+0,1.986037E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.999135E+0,0.000000E+0,-214.230010E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.714349E-3,0.000000E+0,155.231802E-3,0.000000E+0,-190.518693E-3,0.000000E+0,2.094433E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.007047E+0,3.060704E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.001571E+0,3.041168E+0,0.000000E+0,242.081652E+0,4.011163E-3,3.983983E-3,88.069209E+0,73.887420E+0,73.733331E+0,90.608162E+0,79.404477E+0,3.975031E-3,3.976978E-3,68.675961E+0,4.515642E+0,1.744991E+0,75.681141E+0,74.353082E+0,0.000000E+0,74.305662E+0,73.913960E+0,0.000000E+0,73.998870E+0,1.047753E+0,1.004468E+0,2.111335E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.507933E-3,68.693732E+0,30.527870E+0,0.000000E+0,1.231362E+0,1.245138E+0,997.803971E-3,60.000000E+0,1.000000E+0,1.261575E+0,649.934340E-3,1.996163E+0,60.000000E+0,1.881326E+0,0.000000E+0,73.207626E+0,995.315922E-3,994.012209E-3,989.257971E-3,50.000000E+0,1.000000E+0,85.131882E+0,2.686948E+0,2.512531E+0,1.200020E+0,27.000000E+0,0.000000E+0,1.244093E+0,1.231066E+0,994.011950E-3,60.000000E+0,3.987551E-3,48.959195E+0,8.714456E-3,23.814374E+0,3.692450E+0,30.575065E+0,0.000000E+0,-343.538995E-6,0.000000E+0,44.874636E-3,0.000000E+0,22.005097E-3,0.000000E+0,24.034366E-3,0.000000E+0,19.073931E-3,2.020899E+0,2.013394E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962858E+0,5.777768E+0,0.000000E+0,87.401267E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.791057E+0,0.000000E+0,24.871842E-3,10.000000E+0,9.778591E+0,0.000000E+0,43.908318E-3,996.490746E-3,3.069346E+0,997.713737E-3,3.060511E+0,996.378102E-3,3.053366E+0,999.113740E-3,3.049601E+0,30.485937E-3,7.675071E+0,1.000000E+0,1.000000E+0,73.196955E+0,73.126332E+0,2.096165E+0,72.642426E+0,72.615939E+0,2.108107E+0,72.596846E+0,72.873189E+0,2.123708E+0,72.709440E+0,72.917788E+0,2.118540E+0
 10/25/2017,14:20:48.118,117.807224E-6,73.210996E+0,3.982115E-3,997.122347E-3,1.024139E+0,0.000000E+0,1.011229E+0,3.098399E+0,0.000000E+0,72.963184E+0,3.980299E-3,997.444532E-3,1.002160E+0,0.000000E+0,1.058761E+0,3.106808E+0,0.000000E+0,77.774261E+0,30.772814E+0,72.322762E+0,3.970247E-3,3.968302E-3,0.000000E+0,1.021918E+0,1.000000E+0,44.000000E+0,97.464738E+0,23.542453E+0,8.803626E-3,12.378269E-3,1.000000E+0,2.644283E+0,1.000000E+0,20.000000E+0,6.590337E-3,42.649964E+0,0.000000E+0,2.698934E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.001130E+0,0.000000E+0,-220.989547E-3,0.000000E+0,137.137124E-3,0.000000E+0,139.873127E-3,0.000000E+0,154.619569E-3,0.000000E+0,-190.615361E-3,0.000000E+0,2.099878E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.007047E+0,3.061026E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.017279E+0,3.042858E+0,0.000000E+0,242.095063E+0,4.011617E-3,3.981259E-3,88.079814E+0,73.888263E+0,73.734361E+0,90.628912E+0,79.409959E+0,3.983918E-3,3.977886E-3,68.663896E+0,4.512420E+0,1.748408E+0,75.683529E+0,74.352614E+0,0.000000E+0,74.306177E+0,73.919202E+0,0.000000E+0,73.999760E+0,1.049511E+0,1.001961E+0,2.111590E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.509749E-3,68.692937E+0,30.522621E+0,0.000000E+0,1.231873E+0,1.241338E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.261129E+0,650.014228E-3,1.997505E+0,60.000000E+0,1.901021E+0,0.000000E+0,73.209685E+0,993.336361E-3,993.948352E-3,996.782267E-3,50.000000E+0,1.000000E+0,85.167574E+0,2.689071E+0,2.514640E+0,1.237580E+0,27.000000E+0,0.000000E+0,1.240452E+0,1.232919E+0,1.003864E+0,60.000000E+0,3.987616E-3,48.958543E+0,8.760176E-3,23.807647E+0,3.738523E+0,30.577202E+0,0.000000E+0,-1.697426E-3,0.000000E+0,45.583270E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.268665E-3,2.020706E+0,2.013458E+0,2.018419E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966052E+0,5.778349E+0,0.000000E+0,84.371137E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.791573E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.777561E+0,0.000000E+0,38.915672E-3,996.635573E-3,3.069507E+0,997.456265E-3,3.060463E+0,996.297642E-3,3.053833E+0,998.132128E-3,3.048185E+0,34.352156E-3,7.805884E+0,1.000000E+0,1.000000E+0,73.198781E+0,73.127782E+0,2.093624E+0,72.644953E+0,72.616828E+0,2.105297E+0,72.597173E+0,72.874218E+0,2.130225E+0,72.706211E+0,72.919567E+0,2.110750E+0
 10/25/2017,14:20:58.118,-848.303215E-6,73.210060E+0,3.983542E-3,997.331767E-3,1.000267E+0,0.000000E+0,1.014216E+0,3.095950E+0,0.000000E+0,72.961687E+0,3.979456E-3,997.476750E-3,994.694659E-3,0.000000E+0,1.063265E+0,3.102813E+0,0.000000E+0,77.777212E+0,30.799200E+0,72.321358E+0,3.976862E-3,3.964930E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,97.613131E+0,23.544679E+0,8.762770E-3,12.379177E-3,1.000000E+0,2.649123E+0,1.000000E+0,20.000000E+0,6.540193E-3,42.651128E+0,0.000000E+0,2.707312E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.983362E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.005508E+0,0.000000E+0,-214.326575E-3,0.000000E+0,139.551244E-3,0.000000E+0,137.845266E-3,0.000000E+0,154.812906E-3,0.000000E+0,-182.108545E-3,0.000000E+0,2.100523E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.759716E-3,0.000000E+0,1.007702E+0,3.059932E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.010983E+0,3.042617E+0,0.000000E+0,242.100611E+0,4.011098E-3,3.983075E-3,88.088965E+0,73.884705E+0,73.737216E+0,90.650555E+0,79.409163E+0,3.983205E-3,3.976005E-3,68.660202E+0,4.506299E+0,1.748263E+0,75.684652E+0,74.354018E+0,0.000000E+0,74.305943E+0,73.925662E+0,0.000000E+0,73.998074E+0,1.069701E+0,1.008300E+0,2.104225E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.517077E-3,68.693077E+0,30.516304E+0,0.000000E+0,1.234012E+0,1.241002E+0,1.005475E+0,60.000000E+0,1.000000E+0,1.257938E+0,652.842263E-3,2.002362E+0,60.000000E+0,1.888369E+0,0.000000E+0,73.207299E+0,992.378508E-3,994.570962E-3,1.006591E+0,50.000000E+0,1.000000E+0,85.064439E+0,2.685463E+0,2.510407E+0,1.252943E+0,27.000000E+0,0.000000E+0,1.238120E+0,1.236354E+0,1.000591E+0,60.000000E+0,3.991054E-3,48.954023E+0,8.681705E-3,23.805559E+0,3.761721E+0,30.570188E+0,0.000000E+0,-569.186906E-6,0.000000E+0,44.584741E-3,0.000000E+0,25.999214E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.721085E-3,2.020963E+0,2.013329E+0,2.018580E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957737E+0,5.779799E+0,0.000000E+0,82.308071E-3,0.000000E+0,46.204403E-3,9.500000E+0,9.791669E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.778527E+0,0.000000E+0,41.202626E-3,996.780401E-3,3.069845E+0,997.649369E-3,3.060608E+0,997.922932E-3,3.050067E+0,999.081556E-3,3.046575E+0,36.607451E-3,7.794929E+0,1.000000E+0,1.000000E+0,73.198079E+0,73.130356E+0,2.089262E+0,72.640133E+0,72.617202E+0,2.107117E+0,72.597454E+0,72.877120E+0,2.122862E+0,72.708130E+0,72.918303E+0,2.110144E+0
 10/25/2017,14:21:08.118,922.899256E-6,73.209966E+0,3.980948E-3,998.266103E-3,1.009225E+0,0.000000E+0,1.013273E+0,3.100413E+0,0.000000E+0,72.963465E+0,3.982439E-3,997.686170E-3,1.001378E+0,0.000000E+0,1.058266E+0,3.112076E+0,0.000000E+0,77.782927E+0,30.816666E+0,72.324213E+0,3.974074E-3,3.968691E-3,0.000000E+0,1.021297E+0,1.000000E+0,44.000000E+0,97.858831E+0,23.569222E+0,8.689682E-3,12.358943E-3,1.000000E+0,2.644954E+0,1.000000E+0,20.000000E+0,6.511197E-3,42.653362E+0,0.000000E+0,2.690556E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.995851E+0,0.000000E+0,-216.193494E-3,0.000000E+0,138.070584E-3,0.000000E+0,137.716513E-3,0.000000E+0,160.323002E-3,0.000000E+0,-184.364140E-3,0.000000E+0,2.101328E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.006776E+0,3.060447E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.011638E+0,3.041828E+0,0.000000E+0,242.097765E+0,4.012071E-3,3.980999E-3,88.097974E+0,73.881709E+0,73.740867E+0,90.672150E+0,79.419330E+0,3.983659E-3,3.982491E-3,68.667216E+0,4.505654E+0,1.745249E+0,75.684840E+0,74.355984E+0,0.000000E+0,74.306598E+0,73.927113E+0,0.000000E+0,73.998496E+0,1.062800E+0,1.005618E+0,2.112052E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.495093E-3,68.689991E+0,30.513284E+0,0.000000E+0,1.240063E+0,1.243270E+0,1.004053E+0,60.000000E+0,1.000000E+0,1.259214E+0,648.352558E-3,1.997265E+0,60.000000E+0,1.886628E+0,0.000000E+0,73.205988E+0,993.687573E-3,998.562052E-3,1.003140E+0,50.000000E+0,1.000000E+0,84.826612E+0,2.687970E+0,2.513777E+0,1.249733E+0,27.000000E+0,0.000000E+0,1.236331E+0,1.233734E+0,1.006275E+0,60.000000E+0,3.988135E-3,48.952485E+0,8.656932E-3,23.806997E+0,3.759466E+0,30.570141E+0,0.000000E+0,7.715315E-3,0.000000E+0,40.171886E-3,0.000000E+0,25.612686E-3,0.000000E+0,19.653722E-3,0.000000E+0,16.722556E-3,2.020995E+0,2.013490E+0,2.018354E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938025E+0,5.777285E+0,0.000000E+0,80.889712E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.777786E+0,0.000000E+0,44.874636E-3,996.844769E-3,3.069716E+0,998.051668E-3,3.059900E+0,998.244772E-3,3.050615E+0,997.922932E-3,3.049890E+0,27.908458E-3,7.889334E+0,1.000000E+0,1.000000E+0,73.195458E+0,73.129935E+0,2.090908E+0,72.643034E+0,72.615003E+0,2.106223E+0,72.597828E+0,72.875763E+0,2.123101E+0,72.707943E+0,72.918584E+0,2.114342E+0
 10/25/2017,14:21:18.118,439.844037E-6,73.211511E+0,3.985423E-3,998.024464E-3,1.006878E+0,0.000000E+0,1.014567E+0,3.104488E+0,0.000000E+0,72.964120E+0,3.980948E-3,997.605624E-3,996.178146E-3,0.000000E+0,1.067705E+0,3.118552E+0,0.000000E+0,77.785643E+0,30.817735E+0,72.325523E+0,3.973749E-3,3.971739E-3,0.000000E+0,1.025948E+0,1.000000E+0,44.000000E+0,98.091285E+0,23.581795E+0,8.635596E-3,12.378658E-3,1.000000E+0,2.651007E+0,1.000000E+0,20.000000E+0,6.479022E-3,42.651547E+0,0.000000E+0,2.701351E+0,0.000000E+0,1.989358E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.994725E+0,0.000000E+0,-216.966013E-3,0.000000E+0,139.519056E-3,0.000000E+0,139.197173E-3,0.000000E+0,158.454080E-3,0.000000E+0,-183.494125E-3,0.000000E+0,2.108675E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.000642E+0,3.060640E+0,0.000000E+0,999.950523E-3,0.000000E+0,1.007404E+0,3.041860E+0,0.000000E+0,242.117786E+0,4.014536E-3,3.976653E-3,88.106327E+0,73.883114E+0,73.742552E+0,90.689145E+0,79.420126E+0,3.981713E-3,3.980610E-3,68.660810E+0,4.509521E+0,1.744911E+0,75.684933E+0,74.354486E+0,0.000000E+0,74.309828E+0,73.929313E+0,0.000000E+0,74.000368E+0,1.067928E+0,1.006799E+0,2.104241E+0,60.000000E+0,55.000000E+0,56.300000E+0,10.513770E-3,68.691534E+0,30.509336E+0,0.000000E+0,1.233645E+0,1.248395E+0,1.004101E+0,60.000000E+0,1.000000E+0,1.258209E+0,649.726631E-3,2.010494E+0,60.000000E+0,1.882970E+0,0.000000E+0,73.206035E+0,992.905327E-3,991.633519E-3,1.005201E+0,50.000000E+0,1.000000E+0,84.610039E+0,2.689167E+0,2.515167E+0,1.216533E+0,27.000000E+0,0.000000E+0,1.235709E+0,1.235444E+0,1.007920E+0,60.000000E+0,3.989497E-3,48.946007E+0,8.859464E-3,23.808250E+0,3.749156E+0,30.568794E+0,0.000000E+0,3.847065E-3,0.000000E+0,44.262634E-3,0.000000E+0,25.741529E-3,0.000000E+0,21.070989E-3,0.000000E+0,17.431189E-3,2.020738E+0,2.013748E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919688E+0,5.776930E+0,0.000000E+0,85.499377E-3,0.000000E+0,42.980861E-3,9.500000E+0,9.791669E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.777303E+0,0.000000E+0,44.584741E-3,996.683849E-3,3.069169E+0,996.458562E-3,3.060656E+0,999.564315E-3,3.050824E+0,997.987300E-3,3.048764E+0,23.720054E-3,7.920909E+0,1.000000E+0,1.000000E+0,73.199015E+0,73.129140E+0,2.089869E+0,72.642426E+0,72.616360E+0,2.104690E+0,72.597080E+0,72.875529E+0,2.125529E+0,72.708317E+0,72.919286E+0,2.112522E+0
 10/25/2017,14:21:28.118,1.244936E-3,73.211745E+0,3.982504E-3,998.040574E-3,1.007948E+0,0.000000E+0,1.014870E+0,3.104166E+0,0.000000E+0,72.963418E+0,3.982569E-3,997.960028E-3,994.567048E-3,0.000000E+0,1.060821E+0,3.115523E+0,0.000000E+0,77.791217E+0,30.820290E+0,72.328986E+0,3.978483E-3,3.970118E-3,0.000000E+0,1.021695E+0,1.000000E+0,44.000000E+0,98.053161E+0,23.584996E+0,8.614454E-3,12.354079E-3,1.000000E+0,2.646934E+0,1.000000E+0,20.000000E+0,6.522938E-3,42.652478E+0,0.000000E+0,2.690073E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.006924E+0,0.000000E+0,-222.341454E-3,0.000000E+0,137.684324E-3,0.000000E+0,139.132796E-3,0.000000E+0,148.497240E-3,0.000000E+0,-189.068667E-3,0.000000E+0,2.110254E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000224E+0,0.000000E+0,1.003949E+0,3.060318E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.011654E+0,3.041394E+0,0.000000E+0,242.121404E+0,4.010255E-3,3.979897E-3,88.116416E+0,73.882271E+0,73.743348E+0,90.709990E+0,79.425187E+0,3.984373E-3,3.980740E-3,68.645705E+0,4.507910E+0,1.746716E+0,75.692284E+0,74.357669E+0,0.000000E+0,74.309173E+0,73.932262E+0,0.000000E+0,73.999432E+0,1.050485E+0,1.001690E+0,2.113726E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.538738E-3,68.690552E+0,30.500046E+0,0.000000E+0,1.235769E+0,1.244483E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.255513E+0,647.889207E-3,2.003608E+0,60.000000E+0,1.878489E+0,0.000000E+0,73.202431E+0,993.336361E-3,992.495595E-3,1.002933E+0,50.000000E+0,1.000000E+0,84.532895E+0,2.689279E+0,2.513442E+0,1.211119E+0,27.000000E+0,0.000000E+0,1.239254E+0,1.233479E+0,1.006770E+0,60.000000E+0,3.990859E-3,48.944190E+0,8.695195E-3,23.826948E+0,3.737879E+0,30.567029E+0,0.000000E+0,-54.821392E-3,0.000000E+0,43.715054E-3,0.000000E+0,26.933322E-3,0.000000E+0,30.927438E-3,0.000000E+0,9.668430E-3,2.020609E+0,2.013394E+0,2.018322E+0,2.024056E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912610E+0,5.778478E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792764E+0,0.000000E+0,28.898169E-3,10.000000E+0,9.777464E+0,0.000000E+0,44.327056E-3,997.343621E-3,3.069797E+0,998.019484E-3,3.060495E+0,996.522930E-3,3.052739E+0,999.532131E-3,3.046946E+0,31.452492E-3,7.807173E+0,1.000000E+0,1.000000E+0,73.197985E+0,73.130029E+0,2.094184E+0,72.641303E+0,72.617530E+0,2.109480E+0,72.600168E+0,72.873657E+0,2.128180E+0,72.708645E+0,72.919426E+0,2.109553E+0
 10/25/2017,14:21:38.118,439.844037E-6,73.210107E+0,3.978419E-3,998.346649E-3,997.935776E-3,0.000000E+0,1.016499E+0,3.101460E+0,0.000000E+0,72.961874E+0,3.978419E-3,997.815044E-3,1.021589E+0,0.000000E+0,1.067801E+0,3.113478E+0,0.000000E+0,77.793466E+0,30.814576E+0,72.329126E+0,3.971155E-3,3.968821E-3,0.000000E+0,1.021838E+0,1.000000E+0,44.000000E+0,97.836268E+0,23.579939E+0,8.571003E-3,12.339941E-3,1.000000E+0,2.638405E+0,1.000000E+0,20.000000E+0,6.506462E-3,42.654759E+0,0.000000E+0,2.680438E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.996398E+0,0.000000E+0,-201.869715E-3,0.000000E+0,135.624275E-3,0.000000E+0,136.203664E-3,0.000000E+0,148.626131E-3,0.000000E+0,-198.219939E-3,0.000000E+0,2.104357E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.001968E+0,3.059948E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.003025E+0,3.041522E+0,0.000000E+0,242.123768E+0,4.012461E-3,3.982037E-3,88.128101E+0,73.882926E+0,73.743629E+0,90.730787E+0,79.427904E+0,3.977496E-3,3.982102E-3,68.637801E+0,4.520475E+0,1.745265E+0,75.688632E+0,74.358231E+0,0.000000E+0,74.310296E+0,73.936053E+0,0.000000E+0,74.002474E+0,1.075355E+0,1.003367E+0,2.108529E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.532707E-3,68.687372E+0,30.503669E+0,0.000000E+0,1.235545E+0,1.246591E+0,989.701158E-3,60.000000E+0,1.000000E+0,1.262182E+0,651.739809E-3,2.009583E+0,60.000000E+0,1.893688E+0,0.000000E+0,73.203835E+0,994.006857E-3,994.618855E-3,979.225578E-3,50.000000E+0,1.000000E+0,84.613932E+0,2.686325E+0,2.515071E+0,1.218465E+0,27.000000E+0,0.000000E+0,1.242224E+0,1.236275E+0,975.856273E-3,60.000000E+0,3.988459E-3,48.940555E+0,8.725091E-3,23.838129E+0,3.712426E+0,30.566053E+0,0.000000E+0,14.581459E-3,0.000000E+0,44.423688E-3,0.000000E+0,20.716672E-3,0.000000E+0,25.161738E-3,0.000000E+0,21.715201E-3,2.020931E+0,2.013716E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.918584E+0,5.776189E+0,0.000000E+0,83.436310E-3,0.000000E+0,45.334047E-3,9.500000E+0,9.793248E+0,0.000000E+0,23.196890E-3,10.000000E+0,9.778269E+0,0.000000E+0,43.586211E-3,996.410286E-3,3.069845E+0,996.506838E-3,3.060898E+0,998.727532E-3,3.051307E+0,998.132128E-3,3.047686E+0,31.130307E-3,7.636730E+0,1.000000E+0,1.000000E+0,73.200465E+0,73.129561E+0,2.094791E+0,72.644204E+0,72.614722E+0,2.111012E+0,72.595863E+0,72.876839E+0,2.125641E+0,72.708832E+0,72.919894E+0,2.113113E+0
 10/25/2017,14:21:48.118,439.844037E-6,73.212540E+0,3.982375E-3,998.749380E-3,988.019754E-3,0.000000E+0,1.014359E+0,3.107855E+0,0.000000E+0,72.963231E+0,3.980688E-3,998.411086E-3,998.985605E-3,0.000000E+0,1.064702E+0,3.118923E+0,0.000000E+0,77.799930E+0,30.812114E+0,72.330390E+0,3.976797E-3,3.969858E-3,0.000000E+0,1.024339E+0,1.000000E+0,44.000000E+0,97.629535E+0,23.574511E+0,8.550575E-3,12.339812E-3,1.000000E+0,2.639731E+0,1.000000E+0,20.000000E+0,6.524236E-3,42.654107E+0,0.000000E+0,2.671867E+0,0.000000E+0,1.990131E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.988480E+0,0.000000E+0,-212.137772E-3,0.000000E+0,136.654300E-3,0.000000E+0,140.742210E-3,0.000000E+0,145.597189E-3,0.000000E+0,-210.303485E-3,0.000000E+0,2.103616E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.015337E+0,3.061445E+0,0.000000E+0,1.000305E+0,0.000000E+0,1.005502E+0,3.042037E+0,0.000000E+0,242.139881E+0,4.011812E-3,3.983010E-3,88.134670E+0,73.879322E+0,73.749199E+0,90.753181E+0,79.431934E+0,3.983983E-3,3.979378E-3,68.666094E+0,4.501144E+0,1.746877E+0,75.689803E+0,74.359542E+0,0.000000E+0,74.310530E+0,73.937364E+0,0.000000E+0,74.001585E+0,1.067880E+0,1.005298E+0,2.113121E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.540100E-3,68.688915E+0,30.495401E+0,0.000000E+0,1.238546E+0,1.242184E+0,1.010925E+0,60.000000E+0,1.000000E+0,1.258081E+0,653.816897E-3,1.999837E+0,60.000000E+0,1.895074E+0,0.000000E+0,73.202618E+0,995.236101E-3,995.401108E-3,1.007454E+0,50.000000E+0,1.000000E+0,84.697362E+0,2.691881E+0,2.511892E+0,1.212987E+0,27.000000E+0,0.000000E+0,1.240164E+0,1.234901E+0,1.011273E+0,60.000000E+0,3.987551E-3,48.937339E+0,8.757971E-3,23.841006E+0,3.764943E+0,30.566146E+0,0.000000E+0,40.885559E-3,0.000000E+0,45.422217E-3,0.000000E+0,14.983182E-3,0.000000E+0,20.040249E-3,0.000000E+0,23.969945E-3,2.021060E+0,2.013523E+0,2.018419E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.924893E+0,5.777639E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.722978E-3,9.500000E+0,9.792668E+0,0.000000E+0,15.659605E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.458840E-3,996.603389E-3,3.070231E+0,997.794197E-3,3.061171E+0,999.548223E-3,3.053785E+0,999.725235E-3,3.048989E+0,30.163752E-3,7.523961E+0,1.000000E+0,1.000000E+0,73.202103E+0,73.130122E+0,2.095095E+0,72.641771E+0,72.615611E+0,2.106303E+0,72.596565E+0,72.875997E+0,2.124938E+0,72.707288E+0,72.922094E+0,2.107717E+0
