date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:21:58.118,922.899256E-6,73.211979E+0,3.979651E-3,998.362759E-3,995.828022E-3,0.000000E+0,1.012459E+0,3.108258E+0,0.000000E+0,72.961780E+0,3.980948E-3,998.539960E-3,989.988976E-3,0.000000E+0,1.063217E+0,3.120421E+0,0.000000E+0,77.801101E+0,30.808955E+0,72.330203E+0,3.975565E-3,3.972258E-3,0.000000E+0,1.008235E+0,1.000000E+0,44.000000E+0,97.615904E+0,23.575346E+0,8.522559E-3,12.337218E-3,1.000000E+0,2.642670E+0,1.000000E+0,20.000000E+0,6.486352E-3,42.655178E+0,0.000000E+0,2.671996E+0,0.000000E+0,1.985457E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.968329E+0,0.000000E+0,-224.015244E-3,0.000000E+0,137.877454E-3,0.000000E+0,138.231525E-3,0.000000E+0,159.324095E-3,0.000000E+0,-211.076832E-3,0.000000E+0,2.097655E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.012989E+0,3.061396E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.007116E+0,3.041699E+0,0.000000E+0,242.131149E+0,4.010190E-3,3.980999E-3,88.145792E+0,73.877590E+0,73.751726E+0,90.770928E+0,79.438915E+0,3.979702E-3,3.976199E-3,68.808119E+0,4.510487E+0,1.747280E+0,75.688117E+0,74.358793E+0,0.000000E+0,74.309688E+0,73.936100E+0,0.000000E+0,74.004721E+0,1.060069E+0,991.295959E-3,2.103715E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.531345E-3,68.685174E+0,30.494565E+0,0.000000E+0,1.239680E+0,1.243333E+0,1.008048E+0,60.000000E+0,1.000000E+0,1.259342E+0,650.573444E-3,2.002266E+0,60.000000E+0,1.890835E+0,0.000000E+0,73.200044E+0,996.529202E-3,991.410018E-3,1.004195E+0,50.000000E+0,1.000000E+0,84.692343E+0,2.692344E+0,2.517851E+0,1.228046E+0,27.000000E+0,0.000000E+0,1.237114E+0,1.234357E+0,1.010635E+0,60.000000E+0,3.990600E-3,48.931793E+0,8.754664E-3,23.843465E+0,3.893818E+0,30.563313E+0,0.000000E+0,53.167253E-3,0.000000E+0,45.100111E-3,0.000000E+0,12.921702E-3,0.000000E+0,20.716672E-3,0.000000E+0,27.867430E-3,2.020706E+0,2.013716E+0,2.018741E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923971E+0,5.777027E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793344E+0,0.000000E+0,24.356472E-3,10.000000E+0,9.775241E+0,0.000000E+0,42.233366E-3,996.780401E-3,3.069330E+0,997.955116E-3,3.059739E+0,996.490746E-3,3.053511E+0,999.757419E-3,3.047300E+0,26.297533E-3,7.384771E+0,1.000000E+0,1.000000E+0,73.206082E+0,73.133118E+0,2.090380E+0,72.645421E+0,72.617015E+0,2.109927E+0,72.601946E+0,72.875997E+0,2.122734E+0,72.710610E+0,72.917788E+0,2.113895E+0
 10/25/2017,14:22:08.118,922.899256E-6,73.216753E+0,3.981985E-3,998.604397E-3,1.012163E+0,0.000000E+0,1.013976E+0,3.106744E+0,0.000000E+0,72.966554E+0,3.974787E-3,997.702280E-3,1.013310E+0,0.000000E+0,1.058793E+0,3.118117E+0,0.000000E+0,77.804426E+0,30.812114E+0,72.333197E+0,3.978159E-3,3.966875E-3,0.000000E+0,1.022157E+0,1.000000E+0,44.000000E+0,97.822401E+0,23.569964E+0,8.408291E-3,12.342341E-3,1.000000E+0,2.647941E+0,1.000000E+0,20.000000E+0,6.431733E-3,42.657645E+0,0.000000E+0,2.668967E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987810E+0,10.000000E+0,8.975797E+0,0.000000E+0,-223.950867E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.843102E-3,0.000000E+0,149.367255E-3,0.000000E+0,-207.596771E-3,0.000000E+0,2.098944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001254E+0,0.000000E+0,1.008453E+0,3.059916E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.008570E+0,3.041667E+0,0.000000E+0,242.133754E+0,4.010320E-3,3.980870E-3,88.153769E+0,73.878714E+0,73.756407E+0,90.790129E+0,79.439102E+0,3.975356E-3,3.978924E-3,68.828603E+0,4.514031E+0,1.748215E+0,75.688211E+0,74.360572E+0,0.000000E+0,74.315305E+0,73.940172E+0,0.000000E+0,74.005236E+0,1.047785E+0,984.558160E-3,2.110761E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.539905E-3,68.686390E+0,30.494193E+0,0.000000E+0,1.235433E+0,1.241641E+0,1.004564E+0,60.000000E+0,1.000000E+0,1.260841E+0,647.713454E-3,2.006739E+0,60.000000E+0,1.895944E+0,0.000000E+0,73.198968E+0,996.209918E-3,995.305322E-3,1.008412E+0,50.000000E+0,1.000000E+0,84.538194E+0,2.684808E+0,2.509912E+0,1.221547E+0,27.000000E+0,0.000000E+0,1.237401E+0,1.232089E+0,1.008527E+0,60.000000E+0,3.988459E-3,48.929883E+0,8.716466E-3,23.840263E+0,3.911538E+0,30.561780E+0,0.000000E+0,53.199488E-3,0.000000E+0,45.132321E-3,0.000000E+0,16.819187E-3,0.000000E+0,16.110554E-3,0.000000E+0,19.943617E-3,2.021124E+0,2.013748E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.910612E+0,5.774706E+0,0.000000E+0,84.113254E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.791669E+0,0.000000E+0,14.532233E-3,10.000000E+0,9.778495E+0,0.000000E+0,43.682843E-3,996.699941E-3,3.070215E+0,998.727532E-3,3.061573E+0,996.876953E-3,3.053704E+0,999.853971E-3,3.049343E+0,29.519383E-3,7.411514E+0,1.000000E+0,1.000000E+0,73.201542E+0,73.130590E+0,2.091930E+0,72.645936E+0,72.614769E+0,2.113758E+0,72.599185E+0,72.877354E+0,2.119460E+0,72.708925E+0,72.919988E+0,2.115284E+0
 10/25/2017,14:22:18.118,278.825630E-6,73.213570E+0,3.979002E-3,998.507742E-3,1.006271E+0,0.000000E+0,1.013513E+0,3.102169E+0,0.000000E+0,72.960283E+0,3.979262E-3,997.863372E-3,988.425732E-3,0.000000E+0,1.052517E+0,3.114009E+0,0.000000E+0,77.807002E+0,30.824424E+0,72.327816E+0,3.977122E-3,3.973360E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,98.097020E+0,23.559433E+0,8.296292E-3,12.335661E-3,1.000000E+0,2.648260E+0,1.000000E+0,20.000000E+0,6.377373E-3,42.655969E+0,0.000000E+0,2.676764E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.976827E+0,0.000000E+0,-236.858364E-3,0.000000E+0,138.617784E-3,0.000000E+0,138.263713E-3,0.000000E+0,153.459549E-3,0.000000E+0,-201.635555E-3,0.000000E+0,2.094175E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,736.655194E-3,3.060946E+0,0.000000E+0,1.000626E+0,0.000000E+0,1.007100E+0,3.042134E+0,0.000000E+0,242.126952E+0,4.009087E-3,3.981129E-3,88.164468E+0,73.875156E+0,73.755143E+0,90.811772E+0,79.443600E+0,3.980740E-3,3.977172E-3,68.778236E+0,4.517898E+0,1.750568E+0,75.687462E+0,74.362585E+0,0.000000E+0,74.312122E+0,73.938207E+0,0.000000E+0,74.004019E+0,1.047674E+0,1.008987E+0,2.101036E+0,60.000000E+0,56.000000E+0,56.300000E+0,10.524600E-3,68.683490E+0,30.488898E+0,0.000000E+0,1.231618E+0,1.243062E+0,1.003046E+0,60.000000E+0,1.000000E+0,1.258416E+0,648.128871E-3,1.993830E+0,60.000000E+0,1.891238E+0,0.000000E+0,73.196908E+0,993.623716E-3,992.431737E-3,1.002837E+0,50.000000E+0,1.000000E+0,84.337858E+0,2.690380E+0,2.505343E+0,1.245868E+0,27.000000E+0,0.000000E+0,1.238551E+0,1.231993E+0,1.009629E+0,60.000000E+0,3.991054E-3,48.925689E+0,8.752523E-3,23.839614E+0,3.896718E+0,30.560758E+0,0.000000E+0,38.661315E-3,0.000000E+0,44.552530E-3,0.000000E+0,18.526350E-3,0.000000E+0,14.661076E-3,0.000000E+0,17.366768E-3,2.020931E+0,2.013297E+0,2.018451E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893148E+0,5.777059E+0,0.000000E+0,82.017952E-3,0.000000E+0,41.852622E-3,9.500000E+0,9.794278E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.775435E+0,0.000000E+0,40.204097E-3,997.118333E-3,3.069700E+0,998.486152E-3,3.060865E+0,996.748217E-3,3.053656E+0,999.145924E-3,3.047686E+0,28.230643E-3,7.549092E+0,1.000000E+0,1.000000E+0,73.202806E+0,73.131854E+0,2.093896E+0,72.645374E+0,72.612991E+0,2.106590E+0,72.597922E+0,72.876418E+0,2.119476E+0,72.709721E+0,72.918865E+0,2.112698E+0
 10/25/2017,14:22:28.118,1.244936E-3,73.217174E+0,3.979262E-3,997.831154E-3,1.004323E+0,0.000000E+0,1.011501E+0,3.102378E+0,0.000000E+0,72.965337E+0,3.981856E-3,997.396204E-3,999.192974E-3,0.000000E+0,1.058330E+0,3.114557E+0,0.000000E+0,77.811499E+0,30.816991E+0,72.326646E+0,3.977705E-3,3.967783E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,98.195223E+0,23.553216E+0,8.230727E-3,12.379242E-3,1.000000E+0,2.636233E+0,1.000000E+0,20.000000E+0,6.434393E-3,42.658343E+0,0.000000E+0,2.683789E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.982621E+0,0.000000E+0,-234.508620E-3,0.000000E+0,138.585596E-3,0.000000E+0,138.843102E-3,0.000000E+0,170.054283E-3,0.000000E+0,-193.644303E-3,0.000000E+0,2.090985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,649.905485E-3,3.062201E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.011223E+0,3.041699E+0,0.000000E+0,242.118317E+0,4.010255E-3,3.980999E-3,88.173994E+0,73.875858E+0,73.757577E+0,90.830599E+0,79.446552E+0,3.980999E-3,3.983400E-3,68.735727E+0,4.506943E+0,1.747796E+0,75.695141E+0,74.362678E+0,0.000000E+0,74.313152E+0,73.939096E+0,0.000000E+0,74.005564E+0,1.045389E+0,1.002105E+0,2.105181E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.500799E-3,68.686530E+0,30.485785E+0,0.000000E+0,1.233342E+0,1.245297E+0,1.001576E+0,60.000000E+0,1.000000E+0,1.258097E+0,647.585633E-3,1.975761E+0,60.000000E+0,1.887950E+0,0.000000E+0,73.196300E+0,993.049005E-3,992.782953E-3,996.239112E-3,50.000000E+0,1.000000E+0,84.242429E+0,2.688832E+0,2.509768E+0,1.233732E+0,27.000000E+0,0.000000E+0,1.234239E+0,1.237265E+0,1.006579E+0,60.000000E+0,3.990276E-3,48.922939E+0,8.725091E-3,23.830891E+0,3.871909E+0,30.559829E+0,0.000000E+0,14.259105E-3,0.000000E+0,44.327056E-3,0.000000E+0,19.846986E-3,0.000000E+0,15.788448E-3,0.000000E+0,15.240867E-3,2.020770E+0,2.013136E+0,2.018612E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884092E+0,5.731735E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792990E+0,0.000000E+0,19.557090E-3,10.000000E+0,9.755850E+0,0.000000E+0,42.941999E-3,996.522930E-3,3.070038E+0,998.325232E-3,3.060801E+0,997.295345E-3,3.051596E+0,998.019484E-3,3.048185E+0,24.042239E-3,7.490130E+0,1.000000E+0,1.000000E+0,73.203180E+0,73.131152E+0,2.092138E+0,72.644719E+0,72.614114E+0,2.101465E+0,72.601291E+0,72.876558E+0,2.125848E+0,72.710002E+0,72.917461E+0,2.110894E+0
 10/25/2017,14:22:38.118,278.825630E-6,73.215114E+0,3.975889E-3,997.976137E-3,1.007756E+0,0.000000E+0,1.013513E+0,3.103328E+0,0.000000E+0,72.963886E+0,3.980299E-3,998.121120E-3,1.010327E+0,0.000000E+0,1.052916E+0,3.115282E+0,0.000000E+0,77.818432E+0,30.812021E+0,72.329641E+0,3.971155E-3,3.969404E-3,0.000000E+0,1.022189E+0,1.000000E+0,44.000000E+0,98.087054E+0,23.562402E+0,8.211012E-3,12.384949E-3,1.000000E+0,2.643325E+0,1.000000E+0,20.000000E+0,6.424792E-3,42.654666E+0,0.000000E+0,2.690620E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.980497E+0,0.000000E+0,-235.892716E-3,0.000000E+0,138.971855E-3,0.000000E+0,136.943994E-3,0.000000E+0,177.755528E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.087376E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003298E+0,0.000000E+0,620.499061E-3,3.061316E+0,0.000000E+0,1.000852E+0,0.000000E+0,1.015761E+0,3.042568E+0,0.000000E+0,242.118220E+0,4.010450E-3,3.982232E-3,88.184412E+0,73.873565E+0,73.759636E+0,90.852524E+0,79.451378E+0,3.983659E-3,3.986383E-3,68.707387E+0,4.517898E+0,1.749488E+0,75.688211E+0,74.364410E+0,0.000000E+0,74.313386E+0,73.940360E+0,0.000000E+0,74.005611E+0,1.037610E+0,1.008987E+0,2.105213E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.496130E-3,68.680404E+0,30.480490E+0,0.000000E+0,1.234172E+0,1.244052E+0,1.002599E+0,60.000000E+0,1.000000E+0,1.260905E+0,653.577233E-3,1.978541E+0,60.000000E+0,1.899425E+0,0.000000E+0,73.196628E+0,994.006857E-3,999.104840E-3,1.003763E+0,50.000000E+0,1.000000E+0,84.303672E+0,2.690923E+0,2.511605E+0,1.211023E+0,27.000000E+0,0.000000E+0,1.237865E+0,1.235364E+0,1.007122E+0,60.000000E+0,3.989951E-3,48.918652E+0,8.766467E-3,23.823468E+0,3.886730E+0,30.557181E+0,0.000000E+0,20.319363E-3,0.000000E+0,43.811686E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.305288E-3,0.000000E+0,16.303817E-3,2.020834E+0,2.013394E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.887933E+0,5.738054E+0,0.000000E+0,83.339604E-3,0.000000E+0,42.851920E-3,9.500000E+0,9.793699E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.739100E+0,0.000000E+0,41.234836E-3,996.571205E-3,3.070376E+0,997.922932E-3,3.061702E+0,996.313734E-3,3.050116E+0,997.102241E-3,3.049585E+0,15.987616E-3,7.301000E+0,1.000000E+0,1.000000E+0,73.202103E+0,73.132743E+0,2.093033E+0,72.645561E+0,72.614114E+0,2.104546E+0,72.601057E+0,72.875950E+0,2.129235E+0,72.709393E+0,72.920503E+0,2.108803E+0
 10/25/2017,14:22:48.118,1.405954E-3,73.215770E+0,3.980624E-3,998.475523E-3,995.828022E-3,0.000000E+0,1.013146E+0,3.098657E+0,0.000000E+0,72.962061E+0,3.981791E-3,997.798935E-3,992.301939E-3,0.000000E+0,1.059161E+0,3.109563E+0,0.000000E+0,77.819977E+0,30.803102E+0,72.331279E+0,3.972777E-3,3.970831E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,97.889573E+0,23.568897E+0,8.197328E-3,12.377491E-3,1.000000E+0,2.653243E+0,1.000000E+0,20.000000E+0,6.378606E-3,42.653874E+0,0.000000E+0,2.692393E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.980239E+0,0.000000E+0,-236.246787E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.682161E-3,0.000000E+0,164.640855E-3,0.000000E+0,-201.571109E-3,0.000000E+0,2.087440E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002960E+0,0.000000E+0,717.343759E-3,3.061429E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.006605E+0,3.042858E+0,0.000000E+0,242.129750E+0,4.007141E-3,3.983400E-3,88.192014E+0,73.874829E+0,73.764083E+0,90.872430E+0,79.456485E+0,3.977237E-3,3.977302E-3,68.681386E+0,4.524341E+0,1.749762E+0,75.681843E+0,74.365066E+0,0.000000E+0,74.313386E+0,73.942279E+0,0.000000E+0,74.002708E+0,1.048760E+0,1.004181E+0,2.109374E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.500864E-3,68.683163E+0,30.480815E+0,0.000000E+0,1.233390E+0,1.244499E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.263075E+0,647.457812E-3,1.995412E+0,60.000000E+0,1.876491E+0,0.000000E+0,73.195458E+0,991.995367E-3,1.000286E+0,1.013796E+0,50.000000E+0,1.000000E+0,84.411154E+0,2.689359E+0,2.503666E+0,1.207781E+0,27.000000E+0,0.000000E+0,1.238887E+0,1.234198E+0,1.004327E+0,60.000000E+0,3.990989E-3,48.915716E+0,8.730214E-3,23.822076E+0,3.882219E+0,30.558157E+0,0.000000E+0,44.431455E-3,0.000000E+0,45.744323E-3,0.000000E+0,18.139823E-3,0.000000E+0,14.596655E-3,0.000000E+0,17.849927E-3,2.020706E+0,2.013394E+0,2.018386E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895729E+0,5.739182E+0,0.000000E+0,81.921246E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.792990E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.738971E+0,0.000000E+0,43.908318E-3,996.539022E-3,3.069603E+0,998.019484E-3,3.060737E+0,997.391897E-3,3.051677E+0,997.826381E-3,3.049392E+0,34.029971E-3,7.580667E+0,1.000000E+0,1.000000E+0,73.203882E+0,73.133024E+0,2.092186E+0,72.645889E+0,72.613225E+0,2.102120E+0,72.597781E+0,72.877120E+0,2.124092E+0,72.708691E+0,72.921766E+0,2.104445E+0
 10/25/2017,14:22:58.118,761.880850E-6,73.217080E+0,3.985033E-3,998.072792E-3,1.021888E+0,0.000000E+0,1.012331E+0,3.099382E+0,0.000000E+0,72.963559E+0,3.977576E-3,997.718389E-3,990.882258E-3,0.000000E+0,1.060502E+0,3.110304E+0,0.000000E+0,77.825177E+0,30.802080E+0,72.328752E+0,3.977122E-3,3.972193E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.997550E+0,23.567645E+0,8.171128E-3,12.371654E-3,1.000000E+0,2.654968E+0,1.000000E+0,20.000000E+0,6.341825E-3,42.655457E+0,0.000000E+0,2.707280E+0,0.000000E+0,1.987004E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.978920E+0,0.000000E+0,-219.991710E-3,0.000000E+0,138.553408E-3,0.000000E+0,137.362442E-3,0.000000E+0,158.518526E-3,0.000000E+0,-204.116710E-3,0.000000E+0,2.094916E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001013E+0,0.000000E+0,902.232080E-3,3.060753E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.005566E+0,3.041233E+0,0.000000E+0,242.127820E+0,4.008439E-3,3.983854E-3,88.204074E+0,73.873986E+0,73.766798E+0,90.892101E+0,79.459671E+0,3.979572E-3,3.980999E-3,68.660669E+0,4.515642E+0,1.751744E+0,75.684606E+0,74.366096E+0,0.000000E+0,74.317458E+0,73.944713E+0,0.000000E+0,73.999900E+0,1.062529E+0,990.449743E-3,2.104464E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.493601E-3,68.679656E+0,30.476913E+0,0.000000E+0,1.240398E+0,1.245202E+0,998.746902E-3,60.000000E+0,1.000000E+0,1.260347E+0,651.739809E-3,2.005525E+0,60.000000E+0,1.877683E+0,0.000000E+0,73.193445E+0,993.974929E-3,995.337251E-3,1.004834E+0,50.000000E+0,1.000000E+0,84.363415E+0,2.688225E+0,2.512068E+0,1.210480E+0,27.000000E+0,0.000000E+0,1.241282E+0,1.239949E+0,1.005764E+0,60.000000E+0,3.989108E-3,48.913292E+0,8.699475E-3,23.822447E+0,3.880286E+0,30.557506E+0,0.000000E+0,53.102782E-3,0.000000E+0,44.455898E-3,0.000000E+0,18.268665E-3,0.000000E+0,15.498552E-3,0.000000E+0,17.721085E-3,2.021157E+0,2.013684E+0,2.018547E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890770E+0,5.729769E+0,0.000000E+0,80.728535E-3,0.000000E+0,47.203701E-3,9.500000E+0,9.791766E+0,0.000000E+0,16.013922E-3,10.000000E+0,9.714780E+0,0.000000E+0,44.230424E-3,996.957413E-3,3.070408E+0,997.697645E-3,3.061364E+0,999.274659E-3,3.054895E+0,999.870063E-3,3.049778E+0,31.130307E-3,7.314210E+0,1.000000E+0,1.000000E+0,73.203601E+0,73.132135E+0,2.093464E+0,72.647667E+0,72.614394E+0,2.105217E+0,72.602040E+0,72.876839E+0,2.121983E+0,72.712108E+0,72.920737E+0,2.110463E+0
 10/25/2017,14:23:08.118,600.862443E-6,73.216097E+0,3.981726E-3,998.137229E-3,1.002247E+0,0.000000E+0,1.014184E+0,3.103780E+0,0.000000E+0,72.962108E+0,3.980559E-3,997.331767E-3,1.021413E+0,0.000000E+0,1.058522E+0,3.115282E+0,0.000000E+0,77.826863E+0,30.795158E+0,72.315088E+0,3.976603E-3,3.967718E-3,0.000000E+0,1.024992E+0,1.000000E+0,44.000000E+0,98.176043E+0,23.554701E+0,8.133190E-3,12.376778E-3,1.000000E+0,2.643724E+0,1.000000E+0,20.000000E+0,6.312958E-3,42.654247E+0,0.000000E+0,2.690749E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.976344E+0,0.000000E+0,-218.511050E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.102772E-3,0.000000E+0,148.593908E-3,0.000000E+0,-208.950128E-3,0.000000E+0,2.091887E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001061E+0,0.000000E+0,884.917267E-3,3.061042E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.006413E+0,3.042327E+0,0.000000E+0,242.120487E+0,4.013044E-3,3.984632E-3,88.211442E+0,73.872676E+0,73.767734E+0,90.914543E+0,79.463888E+0,3.974967E-3,3.981972E-3,68.661885E+0,4.513709E+0,1.748408E+0,75.679081E+0,74.365862E+0,0.000000E+0,74.315165E+0,73.949019E+0,0.000000E+0,74.000087E+0,1.052673E+0,988.964873E-3,2.105118E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.485624E-3,68.683163E+0,30.473522E+0,0.000000E+0,1.236391E+0,1.245218E+0,1.002694E+0,60.000000E+0,1.000000E+0,1.263793E+0,649.135460E-3,2.010047E+0,60.000000E+0,1.874686E+0,0.000000E+0,73.192275E+0,993.815287E-3,992.096486E-3,1.009642E+0,50.000000E+0,1.000000E+0,84.272441E+0,2.684249E+0,2.506301E+0,1.230250E+0,27.000000E+0,0.000000E+0,1.240899E+0,1.231306E+0,1.004056E+0,60.000000E+0,3.990081E-3,48.908166E+0,8.750902E-3,23.826113E+0,3.904450E+0,30.553837E+0,0.000000E+0,52.490309E-3,0.000000E+0,45.422217E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.107612E-3,2.020899E+0,2.013104E+0,2.018483E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.882127E+0,5.712071E+0,0.000000E+0,82.243600E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.791927E+0,0.000000E+0,16.271607E-3,10.000000E+0,9.708885E+0,0.000000E+0,44.101581E-3,996.313734E-3,3.069909E+0,997.842473E-3,3.060849E+0,999.516039E-3,3.050550E+0,999.371211E-3,3.049649E+0,31.130307E-3,7.402814E+0,1.000000E+0,1.000000E+0,73.204631E+0,73.135364E+0,2.089389E+0,72.647059E+0,72.614909E+0,2.109943E+0,72.601572E+0,72.878945E+0,2.121265E+0,72.711593E+0,72.920924E+0,2.108579E+0
 10/25/2017,14:23:18.118,439.844037E-6,73.216191E+0,3.981985E-3,998.378868E-3,992.347035E-3,0.000000E+0,1.013289E+0,3.100590E+0,0.000000E+0,72.964120E+0,3.979975E-3,997.686170E-3,1.022817E+0,0.000000E+0,1.059528E+0,3.114492E+0,0.000000E+0,77.831453E+0,30.798781E+0,72.308256E+0,3.976149E-3,3.972517E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,98.315992E+0,23.550340E+0,8.117885E-3,12.363742E-3,1.000000E+0,2.650193E+0,1.000000E+0,20.000000E+0,6.289735E-3,42.648707E+0,0.000000E+0,2.706248E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.976634E+0,0.000000E+0,-222.759901E-3,0.000000E+0,138.360278E-3,0.000000E+0,134.562062E-3,0.000000E+0,153.362880E-3,0.000000E+0,-205.921186E-3,0.000000E+0,2.095786E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,858.865174E-3,3.061863E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.000612E+0,3.041812E+0,0.000000E+0,242.120343E+0,4.011747E-3,3.979832E-3,88.217964E+0,73.870803E+0,73.769419E+0,90.930647E+0,79.467636E+0,3.980026E-3,3.982167E-3,68.666468E+0,4.515965E+0,1.750955E+0,75.685963E+0,74.369513E+0,0.000000E+0,74.315586E+0,73.949534E+0,0.000000E+0,74.000228E+0,1.052370E+0,983.105224E-3,2.109852E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.502550E-3,68.677364E+0,30.468320E+0,0.000000E+0,1.235753E+0,1.244100E+0,1.009998E+0,60.000000E+0,1.000000E+0,1.257092E+0,647.633566E-3,2.002665E+0,60.000000E+0,1.864516E+0,0.000000E+0,73.189373E+0,991.356799E-3,999.647628E-3,1.006447E+0,50.000000E+0,1.000000E+0,84.161538E+0,2.692089E+0,2.507995E+0,1.237021E+0,27.000000E+0,0.000000E+0,1.234798E+0,1.237185E+0,1.006914E+0,60.000000E+0,3.989821E-3,48.906256E+0,8.825028E-3,23.828850E+0,3.923459E+0,30.553697E+0,0.000000E+0,52.651486E-3,0.000000E+0,45.293374E-3,0.000000E+0,18.365297E-3,0.000000E+0,15.466341E-3,0.000000E+0,17.849927E-3,2.020834E+0,2.013716E+0,2.018580E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.871673E+0,5.696920E+0,0.000000E+0,83.758664E-3,0.000000E+0,46.172168E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.262634E-3,996.699941E-3,3.070633E+0,997.778105E-3,3.060447E+0,997.070057E-3,3.051516E+0,996.973505E-3,3.048989E+0,38.540560E-3,7.430201E+0,1.000000E+0,1.000000E+0,73.203086E+0,73.134288E+0,2.093960E+0,72.651084E+0,72.614394E+0,2.109591E+0,72.601712E+0,72.876605E+0,2.120961E+0,72.709019E+0,72.922188E+0,2.113193E+0
 10/25/2017,14:23:28.118,922.899256E-6,73.220122E+0,3.983607E-3,998.894364E-3,1.009017E+0,0.000000E+0,1.014056E+0,3.102426E+0,0.000000E+0,72.967069E+0,3.981531E-3,997.992246E-3,991.982909E-3,0.000000E+0,1.058490E+0,3.114927E+0,0.000000E+0,77.835388E+0,30.802312E+0,72.303015E+0,3.977511E-3,3.971998E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,98.361311E+0,23.541014E+0,8.095835E-3,12.358554E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.328462E-3,42.649871E+0,0.000000E+0,2.691490E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.976248E+0,0.000000E+0,-217.223519E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.974019E-3,0.000000E+0,153.169544E-3,0.000000E+0,-210.464599E-3,0.000000E+0,2.091597E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001029E+0,0.000000E+0,960.342124E-3,3.061026E+0,0.000000E+0,998.727532E-3,0.000000E+0,998.678369E-3,3.041860E+0,0.000000E+0,242.131342E+0,4.013109E-3,3.983789E-3,88.233075E+0,73.873659E+0,73.773304E+0,90.954121E+0,79.472696E+0,3.978859E-3,3.978794E-3,68.639625E+0,4.517898E+0,1.751422E+0,75.678846E+0,74.368764E+0,0.000000E+0,74.317412E+0,73.952717E+0,0.000000E+0,73.998074E+0,1.052226E+0,971.066598E-3,2.105739E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.500281E-3,68.679422E+0,30.466229E+0,0.000000E+0,1.243862E+0,1.242870E+0,1.004980E+0,60.000000E+0,1.000000E+0,1.259214E+0,646.099716E-3,1.999949E+0,60.000000E+0,1.881294E+0,0.000000E+0,73.193773E+0,996.513238E-3,996.710186E-3,998.587459E-3,50.000000E+0,1.000000E+0,84.151268E+0,2.685750E+0,2.512755E+0,1.221786E+0,27.000000E+0,0.000000E+0,1.239254E+0,1.230890E+0,1.007505E+0,60.000000E+0,3.990405E-3,48.900151E+0,8.559395E-3,23.822540E+0,3.893496E+0,30.555695E+0,0.000000E+0,54.037609E-3,0.000000E+0,45.647691E-3,0.000000E+0,17.946559E-3,0.000000E+0,15.820658E-3,0.000000E+0,18.043191E-3,2.020995E+0,2.013394E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.869420E+0,5.698790E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.793215E+0,0.000000E+0,14.757708E-3,10.000000E+0,9.700671E+0,0.000000E+0,43.296316E-3,997.263161E-3,3.070167E+0,998.228680E-3,3.060721E+0,999.306843E-3,3.053463E+0,997.617185E-3,3.049874E+0,30.485937E-3,7.458877E+0,1.000000E+0,1.000000E+0,73.205801E+0,73.134522E+0,2.090636E+0,72.647948E+0,72.611212E+0,2.103014E+0,72.598156E+0,72.877073E+0,2.120753E+0,72.709861E+0,72.918537E+0,2.112554E+0
 10/25/2017,14:23:38.118,-365.247996E-6,73.217127E+0,3.984904E-3,998.266103E-3,1.019764E+0,0.000000E+0,1.010750E+0,3.103183E+0,0.000000E+0,72.961921E+0,3.980624E-3,997.766717E-3,998.092322E-3,0.000000E+0,1.057148E+0,3.114138E+0,0.000000E+0,77.839978E+0,30.785542E+0,72.300628E+0,3.973425E-3,3.968367E-3,0.000000E+0,1.011469E+0,1.000000E+0,44.000000E+0,98.304098E+0,23.541710E+0,8.090647E-3,12.359657E-3,1.000000E+0,2.649027E+0,1.000000E+0,20.000000E+0,6.327100E-3,42.652152E+0,0.000000E+0,2.680083E+0,0.000000E+0,1.990293E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.971098E+0,0.000000E+0,-218.317920E-3,0.000000E+0,137.619948E-3,0.000000E+0,139.293738E-3,0.000000E+0,154.007336E-3,0.000000E+0,-209.562361E-3,0.000000E+0,2.087569E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001383E+0,0.000000E+0,1.005226E+0,3.061268E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.005358E+0,3.041780E+0,0.000000E+0,242.122803E+0,4.010515E-3,3.980610E-3,88.241568E+0,73.869305E+0,73.777283E+0,90.973605E+0,79.475414E+0,3.981129E-3,3.982881E-3,68.617553E+0,4.510810E+0,1.750552E+0,75.691395E+0,74.369560E+0,0.000000E+0,74.318442E+0,73.956040E+0,0.000000E+0,74.000321E+0,1.060580E+0,1.000397E+0,2.099235E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.496130E-3,68.678299E+0,30.461863E+0,0.000000E+0,1.238945E+0,1.242120E+0,1.004644E+0,60.000000E+0,1.000000E+0,1.263027E+0,652.362935E-3,2.006484E+0,60.000000E+0,1.872300E+0,0.000000E+0,73.189888E+0,997.071985E-3,989.622010E-3,1.006112E+0,50.000000E+0,1.000000E+0,84.178419E+0,2.692328E+0,2.508857E+0,1.236622E+0,27.000000E+0,0.000000E+0,1.243790E+0,1.234613E+0,1.003098E+0,60.000000E+0,3.991184E-3,48.900291E+0,8.620810E-3,23.811590E+0,3.932803E+0,30.554255E+0,0.000000E+0,53.457372E-3,0.000000E+0,50.543705E-3,0.000000E+0,13.952442E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.259840E-3,2.020867E+0,2.013426E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.870268E+0,5.699596E+0,0.000000E+0,82.598189E-3,0.000000E+0,41.626974E-3,9.500000E+0,9.792313E+0,0.000000E+0,14.274548E-3,10.000000E+0,9.700800E+0,0.000000E+0,41.782417E-3,996.667757E-3,3.069861E+0,997.053965E-3,3.060527E+0,998.035576E-3,3.050598E+0,998.936728E-3,3.047493E+0,36.285266E-3,7.381549E+0,1.000000E+0,1.000000E+0,73.202759E+0,73.130169E+0,2.092985E+0,72.647667E+0,72.613505E+0,2.096037E+0,72.598437E+0,72.877915E+0,2.122127E+0,72.710938E+0,72.918958E+0,2.111852E+0
 10/25/2017,14:23:48.118,1.889010E-3,73.217829E+0,3.984515E-3,997.718389E-3,995.907862E-3,0.000000E+0,1.011389E+0,3.105713E+0,0.000000E+0,72.965758E+0,3.980429E-3,997.637843E-3,1.000740E+0,0.000000E+0,1.058506E+0,3.118085E+0,0.000000E+0,77.844522E+0,30.789258E+0,72.283736E+0,3.975889E-3,3.966291E-3,0.000000E+0,1.022348E+0,1.000000E+0,44.000000E+0,98.219715E+0,23.531828E+0,8.095576E-3,12.341628E-3,1.000000E+0,2.646120E+0,1.000000E+0,20.000000E+0,6.318213E-3,42.649638E+0,0.000000E+0,2.675347E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989035E+0,10.000000E+0,8.986033E+0,0.000000E+0,-209.659276E-3,0.000000E+0,136.042723E-3,0.000000E+0,135.817405E-3,0.000000E+0,144.114941E-3,0.000000E+0,-206.468973E-3,0.000000E+0,2.091275E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001157E+0,0.000000E+0,1.005131E+0,3.062008E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.010887E+0,3.042391E+0,0.000000E+0,242.105629E+0,4.010320E-3,3.980870E-3,88.249593E+0,73.870522E+0,73.777563E+0,90.994075E+0,79.477803E+0,3.981583E-3,3.982491E-3,68.595994E+0,4.499855E+0,1.748279E+0,75.692706E+0,74.370589E+0,0.000000E+0,74.319752E+0,73.956368E+0,0.000000E+0,74.001772E+0,1.055932E+0,1.006193E+0,2.109087E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.518245E-3,68.676616E+0,30.461770E+0,0.000000E+0,1.229287E+0,1.241864E+0,1.009087E+0,60.000000E+0,1.000000E+0,1.257794E+0,651.771764E-3,2.002010E+0,60.000000E+0,1.874670E+0,0.000000E+0,73.189373E+0,994.916817E-3,990.611800E-3,1.007965E+0,50.000000E+0,1.000000E+0,84.252323E+0,2.690317E+0,2.511812E+0,1.219151E+0,27.000000E+0,0.000000E+0,1.237002E+0,1.236163E+0,1.014802E+0,60.000000E+0,3.990795E-3,48.896329E+0,8.744741E-3,23.804445E+0,3.817782E+0,30.553558E+0,0.000000E+0,35.598951E-3,0.000000E+0,43.876107E-3,0.000000E+0,17.141294E-3,0.000000E+0,24.743000E-3,0.000000E+0,24.807421E-3,2.021092E+0,2.013780E+0,2.018612E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875057E+0,5.698242E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.698900E+0,0.000000E+0,44.166003E-3,996.490746E-3,3.069764E+0,998.470060E-3,3.061445E+0,999.371211E-3,3.051323E+0,998.936728E-3,3.048844E+0,26.941903E-3,7.246549E+0,1.000000E+0,1.000000E+0,73.206784E+0,73.130450E+0,2.092106E+0,72.650428E+0,72.612663E+0,2.106095E+0,72.595535E+0,72.875622E+0,2.125273E+0,72.709581E+0,72.921766E+0,2.106201E+0
 10/25/2017,14:23:58.118,-43.211183E-6,73.217876E+0,3.980818E-3,998.266103E-3,1.006479E+0,0.000000E+0,1.014136E+0,3.100976E+0,0.000000E+0,72.965197E+0,3.980883E-3,997.444532E-3,982.555591E-3,0.000000E+0,1.056541E+0,3.111850E+0,0.000000E+0,77.845927E+0,30.799571E+0,72.278354E+0,3.977186E-3,3.965902E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.165466E+0,23.537813E+0,8.082346E-3,12.335337E-3,1.000000E+0,2.650800E+0,1.000000E+0,20.000000E+0,6.311531E-3,42.648847E+0,0.000000E+0,2.678118E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.996141E+0,0.000000E+0,-213.843751E-3,0.000000E+0,138.006207E-3,0.000000E+0,139.261549E-3,0.000000E+0,156.230708E-3,0.000000E+0,-195.352111E-3,0.000000E+0,2.089535E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000144E+0,0.000000E+0,1.005258E+0,3.063006E+0,0.000000E+0,998.630980E-3,0.000000E+0,1.011526E+0,3.042665E+0,0.000000E+0,242.081073E+0,8.309813E-3,3.980999E-3,88.261512E+0,73.870335E+0,73.779155E+0,91.010836E+0,79.482583E+0,3.987940E-3,3.979897E-3,68.597304E+0,4.513709E+0,1.747232E+0,75.695468E+0,74.370168E+0,0.000000E+0,74.319752E+0,73.958943E+0,0.000000E+0,74.000977E+0,1.049926E+0,1.005841E+0,2.113774E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.516623E-3,68.674792E+0,30.457683E+0,0.000000E+0,1.227403E+0,1.243429E+0,1.003254E+0,60.000000E+0,1.000000E+0,1.255417E+0,653.529300E-3,2.004071E+0,60.000000E+0,1.893172E+0,0.000000E+0,73.188437E+0,996.146061E-3,999.456056E-3,982.596334E-3,50.000000E+0,1.000000E+0,84.293965E+0,2.694596E+0,2.509161E+0,1.225923E+0,27.000000E+0,0.000000E+0,1.239669E+0,1.232855E+0,995.001969E-3,60.000000E+0,3.989886E-3,48.891157E+0,8.684883E-3,23.805605E+0,3.754311E+0,30.552025E+0,0.000000E+0,-1.632956E-3,0.000000E+0,46.646220E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.356472E-3,0.000000E+0,19.685932E-3,2.021221E+0,2.013490E+0,2.018161E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.877281E+0,5.697758E+0,0.000000E+0,82.791602E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792152E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699576E+0,0.000000E+0,44.971268E-3,996.458562E-3,3.070102E+0,997.697645E-3,3.060640E+0,996.281550E-3,3.053334E+0,999.194200E-3,3.049617E+0,31.130307E-3,7.270069E+0,1.000000E+0,1.000000E+0,73.206316E+0,73.132182E+0,2.091771E+0,72.647761E+0,72.612289E+0,2.109288E+0,72.598203E+0,72.878290E+0,2.124108E+0,72.711874E+0,72.919801E+0,2.107190E+0
 10/25/2017,14:24:08.118,-365.247996E-6,73.220450E+0,3.979262E-3,998.829927E-3,1.006399E+0,0.000000E+0,1.014295E+0,3.099736E+0,0.000000E+0,72.965244E+0,3.979910E-3,997.702280E-3,985.490662E-3,0.000000E+0,1.060470E+0,3.111850E+0,0.000000E+0,77.851407E+0,30.789351E+0,72.273207E+0,3.977122E-3,3.968042E-3,0.000000E+0,1.021408E+0,1.000000E+0,44.000000E+0,98.160953E+0,23.532292E+0,8.093565E-3,12.355895E-3,1.000000E+0,2.650991E+0,1.000000E+0,20.000000E+0,6.330084E-3,42.649871E+0,0.000000E+0,2.668161E+0,0.000000E+0,1.985812E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.985261E+0,0.000000E+0,-219.991710E-3,0.000000E+0,138.263713E-3,0.000000E+0,139.486867E-3,0.000000E+0,161.321908E-3,0.000000E+0,-180.884079E-3,0.000000E+0,2.096076E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000980E+0,0.000000E+0,1.010018E+0,3.060962E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.010919E+0,3.041667E+0,0.000000E+0,242.056855E+0,8.904855E-3,3.985410E-3,88.267801E+0,73.867714E+0,73.781963E+0,91.036189E+0,79.486753E+0,3.977886E-3,3.982297E-3,68.626905E+0,4.504688E+0,1.749069E+0,75.705395E+0,74.371338E+0,0.000000E+0,74.319986E+0,73.962640E+0,0.000000E+0,74.001023E+0,1.059190E+0,998.448882E-3,2.105341E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.513964E-3,68.677972E+0,30.454663E+0,0.000000E+0,1.237141E+0,1.247070E+0,1.000329E+0,60.000000E+0,1.000000E+0,1.257060E+0,650.381713E-3,2.011053E+0,60.000000E+0,1.896121E+0,0.000000E+0,73.188437E+0,994.868925E-3,996.885794E-3,1.008173E+0,50.000000E+0,1.000000E+0,84.342969E+0,2.688289E+0,2.507340E+0,1.208803E+0,27.000000E+0,0.000000E+0,1.236906E+0,1.230379E+0,1.005892E+0,60.000000E+0,3.989757E-3,48.888687E+0,8.671199E-3,23.797857E+0,3.785885E+0,30.553372E+0,0.000000E+0,1.203761E-3,0.000000E+0,42.845367E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.267194E-3,0.000000E+0,14.628865E-3,2.020963E+0,2.013362E+0,2.018322E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880188E+0,5.697662E+0,0.000000E+0,82.146894E-3,0.000000E+0,46.752405E-3,9.500000E+0,9.792056E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.700285E+0,0.000000E+0,44.681373E-3,996.007986E-3,3.070328E+0,997.955116E-3,3.061445E+0,996.522930E-3,3.052674E+0,999.226384E-3,3.047589E+0,32.419047E-3,7.218840E+0,1.000000E+0,1.000000E+0,73.205239E+0,73.134569E+0,2.089885E+0,72.645561E+0,72.612850E+0,2.106255E+0,72.595676E+0,72.877213E+0,2.129235E+0,72.715103E+0,72.920362E+0,2.109665E+0
 10/25/2017,14:24:18.118,1.083918E-3,73.219888E+0,3.983412E-3,997.927809E-3,996.131411E-3,0.000000E+0,1.013800E+0,3.102910E+0,0.000000E+0,72.963980E+0,3.978419E-3,997.573406E-3,991.328899E-3,0.000000E+0,1.057532E+0,3.113768E+0,0.000000E+0,77.856044E+0,30.790002E+0,72.280366E+0,3.970766E-3,3.970312E-3,0.000000E+0,1.023129E+0,1.000000E+0,44.000000E+0,98.195787E+0,23.519302E+0,8.116653E-3,12.360370E-3,1.000000E+0,2.649777E+0,1.000000E+0,20.000000E+0,6.315618E-3,42.650662E+0,0.000000E+0,2.662651E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.986194E+0,0.000000E+0,-231.611676E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.328090E-3,0.000000E+0,169.796500E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.092209E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001624E+0,0.000000E+0,655.464101E-3,3.062298E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.001443E+0,3.042118E+0,0.000000E+0,242.033023E+0,8.906606E-3,3.982362E-3,88.276294E+0,73.866825E+0,73.786550E+0,91.052434E+0,79.490641E+0,3.976199E-3,3.974967E-3,68.616758E+0,4.500177E+0,1.751535E+0,75.708111E+0,74.371338E+0,0.000000E+0,74.321250E+0,73.963904E+0,0.000000E+0,74.000368E+0,1.059031E+0,1.010951E+0,2.107031E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.500346E-3,68.675634E+0,30.451690E+0,0.000000E+0,1.240302E+0,1.243860E+0,1.008736E+0,60.000000E+0,1.000000E+0,1.262660E+0,648.608199E-3,1.983525E+0,60.000000E+0,1.890738E+0,0.000000E+0,73.185255E+0,995.619242E-3,994.874285E-3,1.008412E+0,50.000000E+0,1.000000E+0,84.346487E+0,2.689359E+0,2.507324E+0,1.220349E+0,27.000000E+0,0.000000E+0,1.238168E+0,1.235651E+0,1.006754E+0,60.000000E+0,3.988654E-3,48.883933E+0,8.778983E-3,23.798507E+0,3.888019E+0,30.550306E+0,0.000000E+0,10.616503E-3,0.000000E+0,44.359266E-3,0.000000E+0,19.653722E-3,0.000000E+0,16.142764E-3,0.000000E+0,15.820658E-3,2.020963E+0,2.013587E+0,2.018580E+0,2.023444E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879386E+0,5.698726E+0,0.000000E+0,79.052293E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793248E+0,0.000000E+0,19.267194E-3,10.000000E+0,9.699673E+0,0.000000E+0,43.586211E-3,996.925229E-3,3.070730E+0,997.810289E-3,3.061123E+0,997.504541E-3,3.051934E+0,998.534428E-3,3.049263E+0,-3.021294E-3,7.306477E+0,1.000000E+0,1.000000E+0,73.206316E+0,73.135271E+0,2.092634E+0,72.644766E+0,72.612101E+0,2.103237E+0,72.598577E+0,72.876979E+0,2.132205E+0,72.711733E+0,72.920690E+0,2.113480E+0
 10/25/2017,14:24:28.118,922.899256E-6,73.220871E+0,3.981467E-3,999.200439E-3,995.652376E-3,0.000000E+0,1.012571E+0,3.100638E+0,0.000000E+0,72.963840E+0,3.979716E-3,998.362759E-3,1.011492E+0,0.000000E+0,1.062722E+0,3.110884E+0,0.000000E+0,77.859183E+0,30.780014E+0,72.272598E+0,3.977770E-3,3.971090E-3,0.000000E+0,1.023846E+0,1.000000E+0,44.000000E+0,98.248062E+0,23.518745E+0,8.130790E-3,12.362575E-3,1.000000E+0,2.663482E+0,1.000000E+0,20.000000E+0,6.338711E-3,42.649126E+0,0.000000E+0,2.666647E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.987488E+0,10.000000E+0,8.977214E+0,0.000000E+0,-218.092602E-3,0.000000E+0,137.523383E-3,0.000000E+0,137.330253E-3,0.000000E+0,159.452986E-3,0.000000E+0,-203.762259E-3,0.000000E+0,2.097848E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,853.865609E-3,3.061171E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.006493E+0,3.041426E+0,0.000000E+0,242.013437E+0,8.906152E-3,3.980156E-3,88.287416E+0,73.866169E+0,73.785989E+0,91.075862E+0,79.492890E+0,3.978859E-3,3.982297E-3,68.597304E+0,4.516609E+0,1.749246E+0,75.714432E+0,74.373445E+0,0.000000E+0,74.320314E+0,73.965449E+0,0.000000E+0,73.996623E+0,1.066155E+0,990.928733E-3,2.107636E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.499632E-3,68.673155E+0,30.450343E+0,0.000000E+0,1.236694E+0,1.240459E+0,1.003813E+0,60.000000E+0,1.000000E+0,1.262883E+0,651.548078E-3,2.003225E+0,60.000000E+0,1.893575E+0,0.000000E+0,73.186331E+0,994.884889E-3,999.136769E-3,1.008604E+0,50.000000E+0,1.000000E+0,84.358257E+0,2.680753E+0,2.503266E+0,1.231943E+0,27.000000E+0,0.000000E+0,1.236890E+0,1.232616E+0,1.005413E+0,60.000000E+0,3.988070E-3,48.883048E+0,8.687153E-3,23.795398E+0,3.894462E+0,30.552536E+0,0.000000E+0,53.296195E-3,0.000000E+0,43.103052E-3,0.000000E+0,18.010980E-3,0.000000E+0,16.303817E-3,0.000000E+0,18.268665E-3,2.021350E+0,2.013362E+0,2.018547E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879278E+0,5.699725E+0,0.000000E+0,86.659852E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.793409E+0,0.000000E+0,15.595184E-3,10.000000E+0,9.699447E+0,0.000000E+0,43.972739E-3,996.796493E-3,3.070134E+0,997.359713E-3,3.061203E+0,998.212588E-3,3.051451E+0,996.893045E-3,3.049456E+0,31.452492E-3,7.327742E+0,1.000000E+0,1.000000E+0,73.208703E+0,73.131667E+0,2.090956E+0,72.644906E+0,72.611821E+0,2.105760E+0,72.597688E+0,72.876745E+0,2.125992E+0,72.713324E+0,72.918678E+0,2.110367E+0
 10/25/2017,14:24:38.118,1.405954E-3,73.221058E+0,3.981985E-3,997.798935E-3,1.001832E+0,0.000000E+0,1.014822E+0,3.100413E+0,0.000000E+0,72.963980E+0,3.976732E-3,997.621733E-3,993.290930E-3,0.000000E+0,1.064575E+0,3.111464E+0,0.000000E+0,77.862040E+0,30.789862E+0,72.263099E+0,3.972193E-3,3.970831E-3,0.000000E+0,1.012743E+0,1.000000E+0,44.000000E+0,98.308658E+0,23.522086E+0,8.117301E-3,12.364261E-3,1.000000E+0,2.649618E+0,1.000000E+0,20.000000E+0,6.346236E-3,42.648707E+0,0.000000E+0,2.663521E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.967428E+0,0.000000E+0,-223.210537E-3,0.000000E+0,136.300229E-3,0.000000E+0,138.167148E-3,0.000000E+0,157.422951E-3,0.000000E+0,-211.817956E-3,0.000000E+0,2.101908E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,1.010194E+0,3.063070E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.008442E+0,3.042488E+0,0.000000E+0,241.991149E+0,5.529346E-3,3.980935E-3,88.295394E+0,73.867246E+0,73.789265E+0,91.092952E+0,79.497576E+0,3.975810E-3,3.977237E-3,68.577990E+0,4.471825E+0,1.748827E+0,75.716445E+0,74.371713E+0,0.000000E+0,74.321203E+0,73.966432E+0,0.000000E+0,74.000087E+0,1.061187E+0,996.037964E-3,2.107732E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.518245E-3,68.673670E+0,30.450622E+0,0.000000E+0,1.239600E+0,1.244052E+0,1.005188E+0,60.000000E+0,1.000000E+0,1.256358E+0,651.835674E-3,2.000413E+0,60.000000E+0,1.881132E+0,0.000000E+0,73.184459E+0,994.118607E-3,997.348760E-3,1.013269E+0,50.000000E+0,1.000000E+0,84.373920E+0,2.676713E+0,2.499928E+0,1.247258E+0,27.000000E+0,0.000000E+0,1.234415E+0,1.233303E+0,1.005110E+0,60.000000E+0,3.990146E-3,48.878295E+0,8.659007E-3,23.782547E+0,3.887374E+0,30.550724E+0,0.000000E+0,54.488905E-3,0.000000E+0,47.612539E-3,0.000000E+0,13.823600E-3,0.000000E+0,17.882138E-3,0.000000E+0,23.873313E-3,2.021124E+0,2.013813E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879513E+0,5.697726E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.793634E+0,0.000000E+0,15.305288E-3,10.000000E+0,9.700124E+0,0.000000E+0,42.684314E-3,997.230977E-3,3.069459E+0,996.941321E-3,3.061155E+0,999.548223E-3,3.053045E+0,999.049372E-3,3.046881E+0,32.096862E-3,7.387027E+0,1.000000E+0,1.000000E+0,73.208001E+0,73.132275E+0,2.091547E+0,72.644906E+0,72.612944E+0,2.103573E+0,72.598764E+0,72.875295E+0,2.121951E+0,72.715103E+0,72.920784E+0,2.110878E+0
 10/25/2017,14:24:48.118,1.405954E-3,73.221058E+0,3.980170E-3,999.297095E-3,1.013377E+0,0.000000E+0,1.015062E+0,3.098512E+0,0.000000E+0,72.966039E+0,3.982050E-3,997.960028E-3,1.010136E+0,0.000000E+0,1.067369E+0,3.109466E+0,0.000000E+0,77.869019E+0,30.783080E+0,72.249248E+0,3.976408E-3,3.965319E-3,0.000000E+0,1.014431E+0,1.000000E+0,44.000000E+0,98.339169E+0,23.535122E+0,8.132736E-3,12.337736E-3,1.000000E+0,2.650464E+0,1.000000E+0,20.000000E+0,6.319121E-3,42.647497E+0,0.000000E+0,2.655272E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.974381E+0,0.000000E+0,-220.667664E-3,0.000000E+0,137.523383E-3,0.000000E+0,136.268041E-3,0.000000E+0,152.073969E-3,0.000000E+0,-212.236853E-3,0.000000E+0,2.097558E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.004092E+0,3.062619E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.003968E+0,3.041539E+0,0.000000E+0,241.969392E+0,5.444627E-3,3.982102E-3,88.306093E+0,73.867574E+0,73.794320E+0,91.113517E+0,79.499356E+0,3.985475E-3,3.977172E-3,68.588886E+0,4.504688E+0,1.747844E+0,75.720331E+0,74.372977E+0,0.000000E+0,74.321625E+0,73.968726E+0,0.000000E+0,74.000836E+0,1.066874E+0,994.840488E-3,2.109087E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.512408E-3,68.670724E+0,30.447881E+0,0.000000E+0,1.232480E+0,1.242551E+0,1.005811E+0,60.000000E+0,1.000000E+0,1.257954E+0,648.688087E-3,2.004167E+0,60.000000E+0,1.885919E+0,0.000000E+0,73.182119E+0,994.836996E-3,998.019264E-3,1.004339E+0,50.000000E+0,1.000000E+0,84.403041E+0,2.677879E+0,2.500119E+0,1.206360E+0,27.000000E+0,0.000000E+0,1.239254E+0,1.231961E+0,1.009852E+0,60.000000E+0,3.988978E-3,48.874287E+0,8.693314E-3,23.784356E+0,3.844201E+0,30.552025E+0,0.000000E+0,50.523949E-3,0.000000E+0,44.198213E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.098787E-3,0.000000E+0,25.000685E-3,2.020802E+0,2.013780E+0,2.018225E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.880897E+0,5.698468E+0,0.000000E+0,82.920544E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793376E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.699834E+0,0.000000E+0,41.911259E-3,996.506838E-3,3.070408E+0,996.635573E-3,3.060495E+0,998.325232E-3,3.051580E+0,999.194200E-3,3.047573E+0,28.230643E-3,7.458554E+0,1.000000E+0,1.000000E+0,73.208749E+0,73.133633E+0,2.091994E+0,72.645140E+0,72.608638E+0,2.112162E+0,72.600964E+0,72.875856E+0,2.124826E+0,72.710376E+0,72.920550E+0,2.110686E+0
