date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:24:58.118,600.862443E-6,73.219280E+0,3.980818E-3,997.025691E-3,1.003780E+0,0.000000E+0,1.014136E+0,3.097900E+0,0.000000E+0,72.964822E+0,3.980624E-3,998.298322E-3,1.026486E+0,0.000000E+0,1.065900E+0,3.109176E+0,0.000000E+0,77.869488E+0,30.781501E+0,72.241621E+0,3.971998E-3,3.973944E-3,0.000000E+0,1.007518E+0,1.000000E+0,44.000000E+0,98.349605E+0,23.543288E+0,8.115550E-3,12.354663E-3,1.000000E+0,2.650592E+0,1.000000E+0,20.000000E+0,6.347404E-3,42.650755E+0,0.000000E+0,2.659557E+0,0.000000E+0,1.989487E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.968522E+0,0.000000E+0,-220.603287E-3,0.000000E+0,136.139288E-3,0.000000E+0,136.493358E-3,0.000000E+0,153.459549E-3,0.000000E+0,-210.690159E-3,0.000000E+0,2.093853E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.019484E-3,0.000000E+0,1.002862E+0,3.062796E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013125E+0,3.042810E+0,0.000000E+0,241.944114E+0,5.443265E-3,3.981194E-3,88.314728E+0,73.864437E+0,73.793899E+0,91.132109E+0,79.505635E+0,3.979443E-3,3.976783E-3,68.663475E+0,4.510487E+0,1.747812E+0,75.716679E+0,74.373445E+0,0.000000E+0,74.325604E+0,73.969708E+0,0.000000E+0,73.998496E+0,1.067976E+0,993.850574E-3,2.104512E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.493536E-3,68.670116E+0,30.447974E+0,0.000000E+0,1.235002E+0,1.244531E+0,1.006003E+0,60.000000E+0,1.000000E+0,1.264766E+0,651.739809E-3,2.007331E+0,60.000000E+0,1.896202E+0,0.000000E+0,73.180575E+0,995.778884E-3,993.916423E-3,1.009850E+0,50.000000E+0,1.000000E+0,84.463208E+0,2.683036E+0,2.503730E+0,1.225156E+0,27.000000E+0,0.000000E+0,1.244572E+0,1.229756E+0,1.006962E+0,60.000000E+0,3.989108E-3,48.871817E+0,8.659007E-3,23.789135E+0,3.871909E+0,30.553883E+0,0.000000E+0,54.231022E-3,0.000000E+0,41.170415E-3,0.000000E+0,14.242338E-3,0.000000E+0,17.141294E-3,0.000000E+0,23.422364E-3,2.020995E+0,2.013587E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.884916E+0,5.698339E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.792636E+0,0.000000E+0,13.726968E-3,10.000000E+0,9.698835E+0,0.000000E+0,39.978622E-3,996.474654E-3,3.069684E+0,998.148220E-3,3.061509E+0,999.644775E-3,3.053189E+0,999.371211E-3,3.047364E+0,32.741232E-3,7.522350E+0,1.000000E+0,1.000000E+0,73.210481E+0,73.137985E+0,2.091275E+0,72.648744E+0,72.610463E+0,2.108570E+0,72.597126E+0,72.877447E+0,2.123357E+0,72.715805E+0,72.920784E+0,2.114118E+0
 10/25/2017,14:25:08.118,1.083918E-3,73.221807E+0,3.980494E-3,997.976137E-3,1.003908E+0,0.000000E+0,1.015445E+0,3.105294E+0,0.000000E+0,72.966367E+0,3.983347E-3,997.573406E-3,1.023391E+0,0.000000E+0,1.064942E+0,3.116361E+0,0.000000E+0,77.874453E+0,30.778435E+0,72.237877E+0,3.972712E-3,3.971026E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,98.313642E+0,23.548437E+0,8.104331E-3,12.356933E-3,1.000000E+0,2.655400E+0,1.000000E+0,20.000000E+0,6.347858E-3,42.650430E+0,0.000000E+0,2.663650E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.975701E+0,0.000000E+0,-214.551893E-3,0.000000E+0,135.817405E-3,0.000000E+0,137.748701E-3,0.000000E+0,152.653979E-3,0.000000E+0,-208.660123E-3,0.000000E+0,2.092338E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.582704E-3,0.000000E+0,996.041955E-3,3.061847E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.016624E+0,3.042021E+0,0.000000E+0,241.917050E+0,4.171842E-3,3.983075E-3,88.322189E+0,73.864859E+0,73.794788E+0,91.153660E+0,79.507322E+0,3.980870E-3,3.979443E-3,68.673296E+0,4.513709E+0,1.745588E+0,75.717897E+0,74.375739E+0,0.000000E+0,74.324574E+0,73.969147E+0,0.000000E+0,74.002943E+0,1.060516E+0,980.263214E-3,2.112754E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.497103E-3,68.670396E+0,30.446256E+0,0.000000E+0,1.233406E+0,1.243477E+0,1.002039E+0,60.000000E+0,1.000000E+0,1.264048E+0,655.478567E-3,2.015734E+0,60.000000E+0,1.884469E+0,0.000000E+0,73.182166E+0,993.240575E-3,995.305322E-3,1.002533E+0,50.000000E+0,1.000000E+0,84.539507E+0,2.686868E+0,2.503059E+0,1.215558E+0,27.000000E+0,0.000000E+0,1.239669E+0,1.232760E+0,1.004216E+0,60.000000E+0,3.988589E-3,48.867809E+0,8.626906E-3,23.798368E+0,3.959222E+0,30.554859E+0,0.000000E+0,53.811961E-3,0.000000E+0,45.196742E-3,0.000000E+0,17.141294E-3,0.000000E+0,15.691816E-3,0.000000E+0,18.945088E-3,2.020995E+0,2.013426E+0,2.018258E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.890379E+0,5.696856E+0,0.000000E+0,84.854669E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792185E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.699608E+0,0.000000E+0,43.521790E-3,996.040170E-3,3.070360E+0,997.536725E-3,3.060914E+0,996.844769E-3,3.051194E+0,1.000031E+0,3.048378E+0,31.774677E-3,7.555214E+0,1.000000E+0,1.000000E+0,73.210013E+0,73.138219E+0,2.088606E+0,72.645936E+0,72.613880E+0,2.103477E+0,72.598296E+0,72.876277E+0,2.119603E+0,72.716928E+0,72.921860E+0,2.114102E+0
 10/25/2017,14:25:18.118,117.807224E-6,73.221292E+0,3.983672E-3,998.588288E-3,1.008618E+0,0.000000E+0,1.013417E+0,3.101524E+0,0.000000E+0,72.964776E+0,3.984969E-3,998.378868E-3,1.024141E+0,0.000000E+0,1.060215E+0,3.112237E+0,0.000000E+0,77.876935E+0,30.778992E+0,72.231841E+0,3.971609E-3,3.972971E-3,0.000000E+0,1.023352E+0,1.000000E+0,44.000000E+0,98.319330E+0,23.544215E+0,8.100699E-3,12.351874E-3,1.000000E+0,2.659696E+0,1.000000E+0,20.000000E+0,6.332938E-3,42.652385E+0,0.000000E+0,2.674831E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.981044E+0,0.000000E+0,-237.373376E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.684324E-3,0.000000E+0,169.635386E-3,0.000000E+0,-195.416557E-3,0.000000E+0,2.094336E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.453968E-3,0.000000E+0,634.172001E-3,3.061831E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.005790E+0,3.041635E+0,0.000000E+0,241.886706E+0,4.167691E-3,3.978210E-3,88.333733E+0,73.865842E+0,73.796473E+0,91.173191E+0,79.514584E+0,3.975940E-3,3.982945E-3,68.644302E+0,4.517253E+0,1.747006E+0,75.701789E+0,74.373211E+0,0.000000E+0,74.327476E+0,73.972283E+0,0.000000E+0,74.001960E+0,1.051875E+0,1.003590E+0,2.111351E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.496714E-3,68.665112E+0,30.445187E+0,0.000000E+0,1.235721E+0,1.245904E+0,1.002103E+0,60.000000E+0,1.000000E+0,1.262517E+0,652.778353E-3,1.987088E+0,60.000000E+0,1.897395E+0,0.000000E+0,73.181136E+0,993.751430E-3,993.405563E-3,1.004594E+0,50.000000E+0,1.000000E+0,84.585466E+0,2.678230E+0,2.505774E+0,1.204444E+0,27.000000E+0,0.000000E+0,1.239829E+0,1.237297E+0,1.000208E+0,60.000000E+0,3.988719E-3,48.867902E+0,8.799152E-3,23.803703E+0,3.898006E+0,30.554208E+0,0.000000E+0,18.901005E-3,0.000000E+0,44.133792E-3,0.000000E+0,19.460458E-3,0.000000E+0,15.112025E-3,0.000000E+0,19.557090E-3,2.020738E+0,2.013780E+0,2.018515E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.893442E+0,5.698597E+0,0.000000E+0,82.727131E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.792700E+0,0.000000E+0,64.780798E-3,10.000000E+0,9.699641E+0,0.000000E+0,42.426629E-3,997.230977E-3,3.070376E+0,998.260864E-3,3.060688E+0,996.764309E-3,3.050341E+0,997.971208E-3,3.049858E+0,33.063417E-3,7.586467E+0,1.000000E+0,1.000000E+0,73.213289E+0,73.139857E+0,2.088734E+0,72.649165E+0,72.615003E+0,2.108298E+0,72.597314E+0,72.875435E+0,2.129618E+0,72.718472E+0,72.922983E+0,2.114086E+0
 10/25/2017,14:25:28.118,1.566973E-3,73.224990E+0,3.980105E-3,997.541187E-3,994.007690E-3,0.000000E+0,1.012331E+0,3.101669E+0,0.000000E+0,72.965103E+0,3.981402E-3,997.428423E-3,998.267788E-3,0.000000E+0,1.058122E+0,3.116732E+0,0.000000E+0,77.884383E+0,30.771188E+0,72.226272E+0,3.977381E-3,3.972777E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,98.370384E+0,23.537720E+0,8.099467E-3,12.358035E-3,1.000000E+0,2.653020E+0,1.000000E+0,20.000000E+0,6.314450E-3,42.653967E+0,0.000000E+0,2.665003E+0,0.000000E+0,1.985006E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.986677E+0,0.000000E+0,-229.648191E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.682161E-3,0.000000E+0,164.350850E-3,0.000000E+0,-189.745346E-3,0.000000E+0,2.090534E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,954.783499E-3,3.061541E+0,0.000000E+0,998.164312E-3,0.000000E+0,992.541955E-3,3.042745E+0,0.000000E+0,241.844689E+0,4.020504E-3,3.981583E-3,88.343682E+0,73.863408E+0,73.799188E+0,91.191643E+0,79.515052E+0,3.982232E-3,3.983140E-3,68.615588E+0,4.499211E+0,1.746651E+0,75.706800E+0,74.372134E+0,0.000000E+0,74.324387E+0,73.972143E+0,0.000000E+0,74.001445E+0,1.044096E+0,1.004324E+0,2.107126E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.507998E-3,68.667450E+0,30.443097E+0,0.000000E+0,1.234012E+0,1.243908E+0,1.001799E+0,60.000000E+0,1.000000E+0,1.260794E+0,645.444634E-3,2.007938E+0,60.000000E+0,1.880987E+0,0.000000E+0,73.180294E+0,994.868925E-3,994.315532E-3,1.001543E+0,50.000000E+0,1.000000E+0,84.585606E+0,2.680226E+0,2.503618E+0,1.242323E+0,27.000000E+0,0.000000E+0,1.243885E+0,1.236291E+0,999.185599E-3,60.000000E+0,3.989627E-3,48.861192E+0,8.681251E-3,23.806719E+0,3.801350E+0,30.553186E+0,0.000000E+0,-13.785708E-3,0.000000E+0,44.166003E-3,0.000000E+0,24.807421E-3,0.000000E+0,19.396037E-3,0.000000E+0,14.757708E-3,2.021028E+0,2.013619E+0,2.018483E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892762E+0,5.698145E+0,0.000000E+0,88.110446E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.792313E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.699383E+0,0.000000E+0,42.974210E-3,996.732125E-3,3.070424E+0,997.327529E-3,3.061557E+0,996.635573E-3,3.050840E+0,997.939024E-3,3.047605E+0,27.586273E-3,7.605799E+0,1.000000E+0,1.000000E+0,73.214366E+0,73.136628E+0,2.092090E+0,72.647948E+0,72.610978E+0,2.108059E+0,72.595722E+0,72.877026E+0,2.130209E+0,72.717770E+0,72.923077E+0,2.112043E+0
 10/25/2017,14:25:38.118,2.050028E-3,73.222041E+0,3.984579E-3,998.942691E-3,1.000730E+0,0.000000E+0,1.014311E+0,3.100187E+0,0.000000E+0,72.966601E+0,3.980818E-3,997.525078E-3,977.387316E-3,0.000000E+0,1.061780E+0,3.116329E+0,0.000000E+0,77.885507E+0,30.771653E+0,72.218692E+0,3.972258E-3,3.968107E-3,0.000000E+0,1.025184E+0,1.000000E+0,44.000000E+0,98.444474E+0,23.538416E+0,8.097003E-3,12.353820E-3,1.000000E+0,2.648212E+0,1.000000E+0,20.000000E+0,6.362518E-3,42.655876E+0,0.000000E+0,2.681243E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.005766E+0,0.000000E+0,-214.745022E-3,0.000000E+0,135.559899E-3,0.000000E+0,138.489031E-3,0.000000E+0,151.751741E-3,0.000000E+0,-186.490844E-3,0.000000E+0,2.086377E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.007367E+0,3.061960E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.018190E+0,3.042053E+0,0.000000E+0,241.785594E+0,4.004871E-3,3.984697E-3,88.350909E+0,73.863220E+0,73.801809E+0,91.213710E+0,79.520394E+0,3.980805E-3,3.981259E-3,68.591832E+0,4.511776E+0,1.747296E+0,75.714619E+0,74.373071E+0,0.000000E+0,74.324808E+0,73.972751E+0,0.000000E+0,74.002849E+0,1.062705E+0,999.183334E-3,2.104464E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.495417E-3,68.666187E+0,30.441889E+0,0.000000E+0,1.230325E+0,1.244691E+0,1.001096E+0,60.000000E+0,1.000000E+0,1.259900E+0,651.116682E-3,2.007794E+0,60.000000E+0,1.872381E+0,0.000000E+0,73.177205E+0,992.410437E-3,997.955406E-3,1.005728E+0,50.000000E+0,1.000000E+0,84.588326E+0,2.682573E+0,2.505391E+0,1.252432E+0,27.000000E+0,0.000000E+0,1.239238E+0,1.240189E+0,1.007457E+0,60.000000E+0,3.987292E-3,48.859747E+0,8.673339E-3,23.806951E+0,3.765265E+0,30.555834E+0,0.000000E+0,-3.792729E-3,0.000000E+0,43.618422E-3,0.000000E+0,25.805950E-3,0.000000E+0,22.745941E-3,0.000000E+0,17.785506E-3,2.020931E+0,2.013490E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892299E+0,5.698081E+0,0.000000E+0,84.016548E-3,0.000000E+0,43.335451E-3,9.500000E+0,9.791637E+0,0.000000E+0,26.933322E-3,10.000000E+0,9.699383E+0,0.000000E+0,44.198213E-3,996.329826E-3,3.070086E+0,997.778105E-3,3.060721E+0,997.150517E-3,3.051001E+0,998.164312E-3,3.047798E+0,36.607451E-3,7.811684E+0,1.000000E+0,1.000000E+0,73.214412E+0,73.140044E+0,2.089661E+0,72.648088E+0,72.610931E+0,2.108697E+0,72.597594E+0,72.874873E+0,2.127494E+0,72.718800E+0,72.921673E+0,2.112746E+0
 10/25/2017,14:25:48.118,2.694102E-3,73.223398E+0,3.981207E-3,998.749380E-3,1.009976E+0,0.000000E+0,1.015525E+0,3.100654E+0,0.000000E+0,72.965571E+0,3.981596E-3,996.800162E-3,979.157929E-3,0.000000E+0,1.067992E+0,3.114944E+0,0.000000E+0,77.889067E+0,30.777692E+0,72.213404E+0,3.971674E-3,3.970831E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,98.476066E+0,23.536143E+0,8.136951E-3,12.352458E-3,1.000000E+0,2.648979E+0,1.000000E+0,20.000000E+0,6.384703E-3,42.658110E+0,0.000000E+0,2.678827E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.006184E+0,0.000000E+0,-216.515377E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.268041E-3,0.000000E+0,153.846222E-3,0.000000E+0,-184.364140E-3,0.000000E+0,2.085636E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.010034E+0,3.061863E+0,0.000000E+0,998.840176E-3,0.000000E+0,1.004112E+0,3.042955E+0,0.000000E+0,241.753756E+0,4.009282E-3,3.978275E-3,88.360482E+0,73.863080E+0,73.806490E+0,91.232162E+0,79.525126E+0,3.981194E-3,3.983075E-3,68.572285E+0,4.508876E+0,1.745507E+0,75.722953E+0,74.374475E+0,0.000000E+0,74.326399E+0,73.974436E+0,0.000000E+0,73.999572E+0,1.071586E+0,1.006384E+0,2.107605E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.520514E-3,68.664691E+0,30.443608E+0,0.000000E+0,1.236662E+0,1.239932E+0,1.005331E+0,60.000000E+0,1.000000E+0,1.259645E+0,649.151438E-3,2.003688E+0,60.000000E+0,1.879231E+0,0.000000E+0,73.175426E+0,993.001112E-3,996.470721E-3,1.016096E+0,50.000000E+0,1.000000E+0,84.634144E+0,2.686341E+0,2.513362E+0,1.253725E+0,27.000000E+0,0.000000E+0,1.238743E+0,1.231194E+0,1.004040E+0,60.000000E+0,3.987097E-3,48.853549E+0,8.699929E-3,23.802079E+0,3.785241E+0,30.555973E+0,0.000000E+0,-2.148722E-3,0.000000E+0,45.744323E-3,0.000000E+0,26.063635E-3,0.000000E+0,22.069518E-3,0.000000E+0,17.914348E-3,2.020770E+0,2.013426E+0,2.018515E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895431E+0,5.700273E+0,0.000000E+0,80.373946E-3,0.000000E+0,40.208615E-3,9.500000E+0,9.793054E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.699351E+0,0.000000E+0,42.362208E-3,996.973505E-3,3.070215E+0,996.329826E-3,3.061058E+0,999.886155E-3,3.053045E+0,1.000079E+0,3.049858E+0,36.607451E-3,7.761743E+0,1.000000E+0,1.000000E+0,73.215723E+0,73.139296E+0,2.088750E+0,72.648650E+0,72.615096E+0,2.104498E+0,72.596144E+0,72.875669E+0,2.125944E+0,72.721374E+0,72.922047E+0,2.114023E+0
 10/25/2017,14:25:58.118,3.177157E-3,73.223352E+0,3.979132E-3,998.604397E-3,1.005393E+0,0.000000E+0,1.012188E+0,3.102894E+0,0.000000E+0,72.967069E+0,3.981856E-3,997.782826E-3,1.018829E+0,0.000000E+0,1.062019E+0,3.111045E+0,0.000000E+0,77.891128E+0,30.775508E+0,72.214059E+0,3.971544E-3,3.967199E-3,0.000000E+0,1.023814E+0,1.000000E+0,44.000000E+0,98.223006E+0,23.536932E+0,8.181180E-3,12.355571E-3,1.000000E+0,2.647525E+0,1.000000E+0,20.000000E+0,6.414802E-3,42.655597E+0,0.000000E+0,2.681985E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.987681E+0,10.000000E+0,8.985068E+0,0.000000E+0,-228.843484E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.843102E-3,0.000000E+0,166.541999E-3,0.000000E+0,-186.490844E-3,0.000000E+0,2.085958E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,938.602769E-3,3.061960E+0,0.000000E+0,998.759716E-3,0.000000E+0,994.299782E-3,3.042601E+0,0.000000E+0,241.725487E+0,4.006558E-3,3.980870E-3,88.369868E+0,73.859523E+0,73.805554E+0,91.251788E+0,79.527328E+0,3.975421E-3,3.982686E-3,68.551288E+0,4.498566E+0,1.747393E+0,75.730305E+0,74.374288E+0,0.000000E+0,74.330144E+0,73.975419E+0,0.000000E+0,74.004206E+0,1.057210E+0,1.007965E+0,2.112786E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.521422E-3,68.665486E+0,30.436129E+0,0.000000E+0,1.236599E+0,1.242120E+0,1.003749E+0,60.000000E+0,1.000000E+0,1.264511E+0,652.794330E-3,2.004119E+0,60.000000E+0,1.867449E+0,0.000000E+0,73.177064E+0,993.543895E-3,995.081821E-3,1.009578E+0,50.000000E+0,1.000000E+0,84.806352E+0,2.681312E+0,2.508777E+0,1.213163E+0,27.000000E+0,0.000000E+0,1.241777E+0,1.235955E+0,1.010347E+0,60.000000E+0,3.988524E-3,48.851126E+0,8.745779E-3,23.798321E+0,3.808760E+0,30.557599E+0,0.000000E+0,-28.420587E-3,0.000000E+0,41.750206E-3,0.000000E+0,23.744470E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.177917E-3,2.021092E+0,2.013490E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.909171E+0,5.689764E+0,0.000000E+0,82.146894E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792668E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.697805E+0,0.000000E+0,43.715054E-3,996.667757E-3,3.070151E+0,997.536725E-3,3.060833E+0,996.957413E-3,3.053930E+0,1.000079E+0,3.050084E+0,32.741232E-3,7.663150E+0,1.000000E+0,1.000000E+0,73.215114E+0,73.140512E+0,2.091515E+0,72.647948E+0,72.613505E+0,2.103668E+0,72.598624E+0,72.875435E+0,2.122526E+0,72.717583E+0,72.922796E+0,2.116050E+0
 10/25/2017,14:26:08.118,1.244936E-3,73.223726E+0,3.978094E-3,998.588288E-3,1.001337E+0,0.000000E+0,1.013784E+0,3.101573E+0,0.000000E+0,72.965431E+0,3.985163E-3,997.879481E-3,1.001059E+0,0.000000E+0,1.061269E+0,3.112575E+0,0.000000E+0,77.894407E+0,30.780804E+0,72.211345E+0,3.972647E-3,3.967394E-3,0.000000E+0,1.023113E+0,1.000000E+0,44.000000E+0,98.113097E+0,23.542174E+0,8.194475E-3,12.359786E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.423041E-3,42.657459E+0,0.000000E+0,2.673897E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.984714E+0,0.000000E+0,-229.841321E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.780889E-3,0.000000E+0,168.797594E-3,0.000000E+0,-195.545448E-3,0.000000E+0,2.083316E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.290751E-3,0.000000E+0,591.140566E-3,3.062877E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.001635E+0,3.041748E+0,0.000000E+0,241.697556E+0,4.013044E-3,3.981843E-3,88.383102E+0,73.861255E+0,73.813511E+0,91.274231E+0,79.533185E+0,3.979507E-3,3.977367E-3,68.537493E+0,4.498566E+0,1.751229E+0,75.732973E+0,74.374288E+0,0.000000E+0,74.327382E+0,73.978508E+0,0.000000E+0,74.005564E+0,1.058168E+0,1.001914E+0,2.113009E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.523238E-3,68.665626E+0,30.438405E+0,0.000000E+0,1.235784E+0,1.249210E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.261591E+0,651.580033E-3,1.972757E+0,60.000000E+0,1.874154E+0,0.000000E+0,73.173742E+0,992.043260E-3,991.457911E-3,1.006687E+0,50.000000E+0,1.000000E+0,84.934151E+0,2.689710E+0,2.507132E+0,1.211023E+0,27.000000E+0,0.000000E+0,1.240707E+0,1.233463E+0,998.115739E-3,60.000000E+0,3.988848E-3,48.847491E+0,8.609266E-3,23.797857E+0,3.869332E+0,30.557506E+0,0.000000E+0,2.009646E-3,0.000000E+0,43.811686E-3,0.000000E+0,20.620040E-3,0.000000E+0,17.109083E-3,0.000000E+0,15.498552E-3,2.020995E+0,2.013651E+0,2.018386E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919499E+0,5.682060E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792700E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.683245E+0,0.000000E+0,45.228953E-3,996.699941E-3,3.071148E+0,997.971208E-3,3.061155E+0,999.097648E-3,3.053399E+0,999.017188E-3,3.050116E+0,33.707786E-3,7.641885E+0,1.000000E+0,1.000000E+0,73.217876E+0,73.138921E+0,2.089054E+0,72.650522E+0,72.611774E+0,2.104387E+0,72.599185E+0,72.878430E+0,2.128436E+0,72.720531E+0,72.922656E+0,2.110383E+0
 10/25/2017,14:26:18.118,278.825630E-6,73.224896E+0,3.979910E-3,998.829927E-3,1.005728E+0,0.000000E+0,1.014375E+0,3.095934E+0,0.000000E+0,72.968052E+0,3.981661E-3,997.412313E-3,1.013629E+0,0.000000E+0,1.065373E+0,3.104988E+0,0.000000E+0,77.901948E+0,30.775973E+0,72.211532E+0,3.976927E-3,3.971609E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,98.101063E+0,23.537720E+0,8.226965E-3,12.378788E-3,1.000000E+0,2.654170E+0,1.000000E+0,20.000000E+0,6.424987E-3,42.659740E+0,0.000000E+0,2.679665E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.980819E+0,0.000000E+0,-237.083682E-3,0.000000E+0,134.401121E-3,0.000000E+0,137.394630E-3,0.000000E+0,166.928672E-3,0.000000E+0,-196.222126E-3,0.000000E+0,2.082123E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,702.265188E-3,3.061927E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.005086E+0,3.043421E+0,0.000000E+0,241.711160E+0,4.004871E-3,3.978664E-3,88.389625E+0,73.857838E+0,73.812903E+0,91.292824E+0,79.532154E+0,3.983335E-3,3.979767E-3,68.525428E+0,4.517253E+0,1.745749E+0,75.728478E+0,74.376956E+0,0.000000E+0,74.329629E+0,73.980053E+0,0.000000E+0,74.006640E+0,1.076617E+0,1.006656E+0,2.112642E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.521293E-3,68.664597E+0,30.437151E+0,0.000000E+0,1.236455E+0,1.241593E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.262724E+0,647.473790E-3,1.994933E+0,60.000000E+0,1.896943E+0,0.000000E+0,73.175941E+0,994.054750E-3,996.151433E-3,1.003092E+0,50.000000E+0,1.000000E+0,85.025559E+0,2.682781E+0,2.505135E+0,1.222202E+0,27.000000E+0,0.000000E+0,1.237306E+0,1.235252E+0,1.007010E+0,60.000000E+0,3.988784E-3,48.843344E+0,8.761473E-3,23.797718E+0,3.928614E+0,30.558900E+0,0.000000E+0,33.600355E-3,0.000000E+0,44.423688E-3,0.000000E+0,18.558561E-3,0.000000E+0,15.176446E-3,0.000000E+0,17.656663E-3,2.020931E+0,2.013716E+0,2.018709E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927006E+0,5.659075E+0,0.000000E+0,85.789496E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793699E+0,0.000000E+0,19.041720E-3,10.000000E+0,9.690783E+0,0.000000E+0,43.811686E-3,996.168906E-3,3.070328E+0,998.389600E-3,3.060576E+0,997.005689E-3,3.052964E+0,998.985004E-3,3.049730E+0,28.230643E-3,7.737256E+0,1.000000E+0,1.000000E+0,73.215770E+0,73.139483E+0,2.089677E+0,72.651879E+0,72.614535E+0,2.111028E+0,72.598811E+0,72.876184E+0,2.124714E+0,72.715524E+0,72.922468E+0,2.110734E+0
 10/25/2017,14:26:28.118,1.405954E-3,73.227798E+0,3.982504E-3,997.847263E-3,1.014622E+0,0.000000E+0,1.014423E+0,3.095838E+0,0.000000E+0,72.966694E+0,3.973944E-3,997.380095E-3,992.939998E-3,0.000000E+0,1.068919E+0,3.106051E+0,0.000000E+0,77.903541E+0,30.779317E+0,72.209286E+0,3.974009E-3,3.972777E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,98.216142E+0,23.530297E+0,8.252711E-3,12.396039E-3,1.000000E+0,2.651486E+0,1.000000E+0,20.000000E+0,6.429527E-3,42.659833E+0,0.000000E+0,2.672221E+0,0.000000E+0,1.986424E+0,0.000000E+0,1.981524E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.976795E+0,0.000000E+0,-233.188901E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.104936E-3,0.000000E+0,156.424045E-3,0.000000E+0,-201.796669E-3,0.000000E+0,2.081930E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,715.826327E-3,3.061927E+0,0.000000E+0,997.472357E-3,0.000000E+0,1.009769E+0,3.044290E+0,0.000000E+0,241.838610E+0,4.006103E-3,3.980610E-3,88.398635E+0,73.859382E+0,73.814494E+0,91.311511E+0,79.538480E+0,3.980935E-3,3.982037E-3,68.518460E+0,4.518542E+0,1.748279E+0,75.724405E+0,74.377377E+0,0.000000E+0,74.328272E+0,73.981785E+0,0.000000E+0,74.008840E+0,1.074381E+0,1.003159E+0,2.106265E+0,60.000000E+0,54.000000E+0,56.600000E+0,10.507479E-3,68.661838E+0,30.436176E+0,0.000000E+0,1.244389E+0,1.247022E+0,1.002263E+0,60.000000E+0,1.000000E+0,1.266585E+0,648.272670E-3,1.988238E+0,60.000000E+0,1.871430E+0,0.000000E+0,73.172525E+0,994.565605E-3,994.459211E-3,1.002725E+0,50.000000E+0,1.000000E+0,85.008909E+0,2.680561E+0,2.504161E+0,1.230554E+0,27.000000E+0,0.000000E+0,1.239509E+0,1.234453E+0,1.000750E+0,60.000000E+0,3.987097E-3,48.841340E+0,8.691693E-3,23.800595E+0,3.919593E+0,30.557413E+0,0.000000E+0,47.848409E-3,0.000000E+0,44.971268E-3,0.000000E+0,18.429718E-3,0.000000E+0,15.112025E-3,0.000000E+0,18.333086E-3,2.020706E+0,2.013168E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925661E+0,5.660332E+0,0.000000E+0,82.114658E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.880667E-3,10.000000E+0,9.683148E+0,0.000000E+0,45.035689E-3,996.394194E-3,3.069282E+0,997.166609E-3,3.061364E+0,999.065464E-3,3.054171E+0,997.053965E-3,3.048394E+0,29.841567E-3,7.924453E+0,1.000000E+0,1.000000E+0,73.219467E+0,73.141448E+0,2.093257E+0,72.651084E+0,72.615471E+0,2.103780E+0,72.597594E+0,72.878758E+0,2.117862E+0,72.720485E+0,72.923545E+0,2.109457E+0
 10/25/2017,14:26:38.118,-43.211183E-6,73.228547E+0,3.982180E-3,998.539960E-3,1.000331E+0,0.000000E+0,1.014838E+0,3.097481E+0,0.000000E+0,72.964729E+0,3.981856E-3,996.848490E-3,1.002160E+0,0.000000E+0,1.063537E+0,3.109257E+0,0.000000E+0,77.907616E+0,30.761944E+0,72.210643E+0,3.975630E-3,3.966745E-3,0.000000E+0,1.025056E+0,1.000000E+0,44.000000E+0,98.349041E+0,23.526771E+0,8.296421E-3,12.381641E-3,1.000000E+0,2.652557E+0,1.000000E+0,20.000000E+0,6.437182E-3,42.660857E+0,0.000000E+0,2.692296E+0,0.000000E+0,1.985747E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988229E+0,10.000000E+0,8.979177E+0,0.000000E+0,-227.845648E-3,0.000000E+0,138.682161E-3,0.000000E+0,138.971855E-3,0.000000E+0,160.709675E-3,0.000000E+0,-201.184436E-3,0.000000E+0,2.081028E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.258568E-3,0.000000E+0,750.647619E-3,3.061557E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.005310E+0,3.042987E+0,0.000000E+0,241.862586E+0,4.005974E-3,3.980545E-3,88.407598E+0,73.857276E+0,73.817115E+0,91.330997E+0,79.541806E+0,3.983854E-3,3.976848E-3,68.515421E+0,4.513065E+0,1.745104E+0,75.728853E+0,74.379016E+0,0.000000E+0,74.329068E+0,73.984219E+0,0.000000E+0,74.007998E+0,1.065196E+0,1.004101E+0,2.109789E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.500540E-3,68.662400E+0,30.431531E+0,0.000000E+0,1.235800E+0,1.243621E+0,1.008895E+0,60.000000E+0,1.000000E+0,1.260953E+0,646.722842E-3,2.005270E+0,60.000000E+0,1.862227E+0,0.000000E+0,73.170606E+0,996.465345E-3,996.263184E-3,1.001814E+0,50.000000E+0,1.000000E+0,85.013271E+0,2.674973E+0,2.501797E+0,1.257302E+0,27.000000E+0,0.000000E+0,1.238583E+0,1.235588E+0,1.007090E+0,60.000000E+0,3.989692E-3,48.839289E+0,8.582482E-3,23.799759E+0,3.935380E+0,30.558668E+0,0.000000E+0,50.104888E-3,0.000000E+0,43.715054E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.530763E-3,0.000000E+0,18.848456E-3,2.020834E+0,2.013651E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926040E+0,5.660268E+0,0.000000E+0,84.113254E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.792764E+0,0.000000E+0,18.268665E-3,10.000000E+0,9.675707E+0,0.000000E+0,43.554001E-3,996.571205E-3,3.070295E+0,998.051668E-3,3.061638E+0,996.555114E-3,3.052369E+0,998.985004E-3,3.049713E+0,28.552828E-3,8.053655E+0,1.000000E+0,1.000000E+0,73.218859E+0,73.142759E+0,2.093720E+0,72.649633E+0,72.616079E+0,2.102998E+0,72.601151E+0,72.878898E+0,2.117894E+0,72.720999E+0,72.922796E+0,2.115268E+0
 10/25/2017,14:26:48.118,922.899256E-6,73.224568E+0,3.981985E-3,998.394977E-3,1.014494E+0,0.000000E+0,1.014136E+0,3.097738E+0,0.000000E+0,72.966601E+0,3.980559E-3,997.734498E-3,1.020791E+0,0.000000E+0,1.069206E+0,3.107920E+0,0.000000E+0,77.912487E+0,30.755022E+0,72.217990E+0,3.977705E-3,3.971480E-3,0.000000E+0,1.025454E+0,1.000000E+0,44.000000E+0,98.301137E+0,23.523663E+0,8.371390E-3,12.376259E-3,1.000000E+0,2.652125E+0,1.000000E+0,20.000000E+0,6.491801E-3,42.661928E+0,0.000000E+0,2.693617E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.976827E+0,0.000000E+0,-221.311429E-3,0.000000E+0,137.716513E-3,0.000000E+0,137.362442E-3,0.000000E+0,157.777402E-3,0.000000E+0,-210.045703E-3,0.000000E+0,2.090372E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.164312E-3,0.000000E+0,924.354779E-3,3.060978E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.006668E+0,3.043679E+0,0.000000E+0,241.823366E+0,4.005909E-3,3.981648E-3,88.416186E+0,73.854655E+0,73.820251E+0,91.353299E+0,79.541010E+0,3.975096E-3,3.979248E-3,68.509716E+0,4.513387E+0,1.748537E+0,75.726371E+0,74.372930E+0,0.000000E+0,74.328412E+0,73.985811E+0,0.000000E+0,74.012866E+0,1.072384E+0,972.759031E-3,2.110697E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.517337E-3,68.659126E+0,30.428930E+0,0.000000E+0,1.236950E+0,1.243014E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.265261E+0,652.107294E-3,1.995700E+0,60.000000E+0,1.890803E+0,0.000000E+0,73.172057E+0,995.523457E-3,998.418373E-3,1.002326E+0,50.000000E+0,1.000000E+0,85.133242E+0,2.682254E+0,2.498538E+0,1.227951E+0,27.000000E+0,0.000000E+0,1.241937E+0,1.240045E+0,1.009549E+0,60.000000E+0,3.989367E-3,48.835049E+0,8.623858E-3,23.797068E+0,3.936669E+0,30.556856E+0,0.000000E+0,52.651486E-3,0.000000E+0,43.940528E-3,0.000000E+0,18.172033E-3,0.000000E+0,15.498552E-3,0.000000E+0,18.172033E-3,2.021221E+0,2.013490E+0,2.018354E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936059E+0,5.660107E+0,0.000000E+0,83.307369E-3,0.000000E+0,48.267470E-3,9.500000E+0,9.793473E+0,0.000000E+0,16.046133E-3,10.000000E+0,9.659924E+0,0.000000E+0,39.624305E-3,996.506838E-3,3.070521E+0,997.922932E-3,3.060801E+0,998.968912E-3,3.054509E+0,999.226384E-3,3.049810E+0,26.619718E-3,8.014025E+0,1.000000E+0,1.000000E+0,73.220450E+0,73.142618E+0,2.092234E+0,72.650007E+0,72.617436E+0,2.105999E+0,72.600543E+0,72.878570E+0,2.119971E+0,72.719221E+0,72.923919E+0,2.111548E+0
 10/25/2017,14:26:58.118,600.862443E-6,73.226487E+0,3.978483E-3,998.894364E-3,996.019636E-3,0.000000E+0,1.014631E+0,3.098818E+0,0.000000E+0,72.969409E+0,3.980040E-3,997.202893E-3,987.356983E-3,0.000000E+0,1.056877E+0,3.108049E+0,0.000000E+0,77.914642E+0,30.758599E+0,72.220470E+0,3.976797E-3,3.972841E-3,0.000000E+0,1.017522E+0,1.000000E+0,44.000000E+0,98.060964E+0,23.528210E+0,8.440651E-3,12.380863E-3,1.000000E+0,2.654904E+0,1.000000E+0,20.000000E+0,6.531177E-3,42.662253E+0,0.000000E+0,2.690073E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.973544E+0,0.000000E+0,-221.214865E-3,0.000000E+0,138.875290E-3,0.000000E+0,136.107099E-3,0.000000E+0,152.170637E-3,0.000000E+0,-208.692346E-3,0.000000E+0,2.086441E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.004476E+0,3.061445E+0,0.000000E+0,997.520633E-3,0.000000E+0,999.269638E-3,3.042649E+0,0.000000E+0,241.801755E+0,4.007790E-3,3.982881E-3,88.425900E+0,73.857042E+0,73.823481E+0,91.372080E+0,79.549772E+0,3.981518E-3,3.983335E-3,68.528514E+0,4.508232E+0,1.747006E+0,75.726606E+0,74.376535E+0,0.000000E+0,74.328600E+0,73.984032E+0,0.000000E+0,74.013100E+0,1.041779E+0,986.601853E-3,2.116341E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.514743E-3,68.663522E+0,30.428372E+0,0.000000E+0,1.239217E+0,1.240667E+0,1.002343E+0,60.000000E+0,1.000000E+0,1.261017E+0,650.972884E-3,2.004902E+0,60.000000E+0,1.873976E+0,0.000000E+0,73.170325E+0,994.884889E-3,995.033928E-3,1.005968E+0,50.000000E+0,1.000000E+0,85.327228E+0,2.682908E+0,2.506237E+0,1.209107E+0,27.000000E+0,0.000000E+0,1.239701E+0,1.232121E+0,1.010555E+0,60.000000E+0,3.991054E-3,48.829876E+0,8.759657E-3,23.791408E+0,3.929259E+0,30.559782E+0,0.000000E+0,53.554078E-3,0.000000E+0,41.750206E-3,0.000000E+0,14.113495E-3,0.000000E+0,16.110554E-3,0.000000E+0,22.842573E-3,2.020770E+0,2.013813E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952447E+0,5.660139E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793473E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.659151E+0,0.000000E+0,42.362208E-3,996.716033E-3,3.069909E+0,998.614888E-3,3.060061E+0,997.279253E-3,3.052369E+0,998.968912E-3,3.048088E+0,29.197198E-3,8.110040E+0,1.000000E+0,1.000000E+0,73.219935E+0,73.141729E+0,2.093113E+0,72.649914E+0,72.620338E+0,2.105281E+0,72.599139E+0,72.878243E+0,2.119619E+0,72.722918E+0,72.924855E+0,2.110766E+0
 10/25/2017,14:27:08.118,278.825630E-6,73.227470E+0,3.979910E-3,999.345422E-3,999.149331E-3,0.000000E+0,1.011517E+0,3.101556E+0,0.000000E+0,72.969034E+0,3.979327E-3,997.074019E-3,1.009450E+0,0.000000E+0,1.057420E+0,3.117215E+0,0.000000E+0,77.919842E+0,30.752746E+0,72.230390E+0,3.979456E-3,3.969339E-3,0.000000E+0,1.014033E+0,1.000000E+0,44.000000E+0,97.960555E+0,23.534658E+0,8.494868E-3,12.344416E-3,1.000000E+0,2.653611E+0,1.000000E+0,20.000000E+0,6.534809E-3,42.660764E+0,0.000000E+0,2.703477E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.980332E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.973640E+0,0.000000E+0,-219.573263E-3,0.000000E+0,139.486867E-3,0.000000E+0,136.976182E-3,0.000000E+0,155.779589E-3,0.000000E+0,-211.753511E-3,0.000000E+0,2.083863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001447E+0,0.000000E+0,1.007750E+0,3.061235E+0,0.000000E+0,1.000240E+0,0.000000E+0,1.013620E+0,3.042166E+0,0.000000E+0,241.741213E+0,4.014017E-3,3.982816E-3,88.432986E+0,73.854467E+0,73.823200E+0,91.392223E+0,79.553286E+0,3.981713E-3,3.982167E-3,68.566253E+0,4.507588E+0,1.746200E+0,75.732365E+0,74.376160E+0,0.000000E+0,74.328366E+0,73.989415E+0,0.000000E+0,74.017032E+0,1.054862E+0,1.002776E+0,2.113105E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.501643E-3,68.659968E+0,30.429673E+0,0.000000E+0,1.238291E+0,1.246559E+0,1.008032E+0,60.000000E+0,1.000000E+0,1.262006E+0,648.368535E-3,2.005349E+0,60.000000E+0,1.878457E+0,0.000000E+0,73.168640E+0,995.236101E-3,991.441947E-3,1.012214E+0,50.000000E+0,1.000000E+0,85.484401E+0,2.680881E+0,2.504001E+0,1.226481E+0,27.000000E+0,0.000000E+0,1.236571E+0,1.235380E+0,1.000942E+0,60.000000E+0,3.991962E-3,48.825915E+0,8.599214E-3,23.787975E+0,3.919593E+0,30.557367E+0,0.000000E+0,50.556184E-3,0.000000E+0,44.069371E-3,0.000000E+0,13.952442E-3,0.000000E+0,18.526350E-3,0.000000E+0,19.267194E-3,2.020867E+0,2.013716E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966090E+0,5.658946E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.793699E+0,0.000000E+0,15.176446E-3,10.000000E+0,9.660761E+0,0.000000E+0,41.589153E-3,996.764309E-3,3.070859E+0,997.536725E-3,3.061252E+0,996.571205E-3,3.051982E+0,997.375805E-3,3.049231E+0,30.163752E-3,8.155470E+0,1.000000E+0,1.000000E+0,73.222462E+0,73.147299E+0,2.090204E+0,72.650194E+0,72.625017E+0,2.103732E+0,72.599419E+0,72.879694E+0,2.121520E+0,72.718238E+0,72.923498E+0,2.106504E+0
 10/25/2017,14:27:18.118,-526.266402E-6,73.229436E+0,3.981402E-3,998.652725E-3,994.806081E-3,0.000000E+0,1.014104E+0,3.103345E+0,0.000000E+0,72.967958E+0,3.981077E-3,997.895591E-3,1.023407E+0,0.000000E+0,1.067385E+0,3.119583E+0,0.000000E+0,77.920263E+0,30.739600E+0,72.240264E+0,3.976668E-3,3.969793E-3,0.000000E+0,1.024753E+0,1.000000E+0,44.000000E+0,98.015507E+0,23.532895E+0,8.511859E-3,12.368995E-3,1.000000E+0,2.653227E+0,1.000000E+0,20.000000E+0,6.530852E-3,42.662765E+0,0.000000E+0,2.716044E+0,0.000000E+0,1.989970E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.985003E+0,0.000000E+0,-210.818053E-3,0.000000E+0,137.040559E-3,0.000000E+0,136.235852E-3,0.000000E+0,141.086000E-3,0.000000E+0,-202.376679E-3,0.000000E+0,2.084282E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000449E+0,0.000000E+0,1.004619E+0,3.062201E+0,0.000000E+0,1.002429E+0,0.000000E+0,1.000836E+0,3.043116E+0,0.000000E+0,241.685352E+0,4.013239E-3,3.985021E-3,88.445188E+0,73.855544E+0,73.827975E+0,91.411521E+0,79.556425E+0,3.985410E-3,3.978145E-3,68.563681E+0,4.498244E+0,1.746958E+0,75.734940E+0,74.375130E+0,0.000000E+0,74.330893E+0,73.988619E+0,0.000000E+0,74.015253E+0,1.078103E+0,1.004963E+0,2.102551E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.510592E-3,68.658939E+0,30.469295E+0,0.000000E+0,1.234332E+0,1.239294E+0,1.007297E+0,60.000000E+0,1.000000E+0,1.266042E+0,652.123271E-3,2.000029E+0,60.000000E+0,1.886612E+0,0.000000E+0,73.166440E+0,995.459600E-3,996.614400E-3,1.001447E+0,50.000000E+0,1.000000E+0,85.536417E+0,2.682381E+0,2.502691E+0,1.216740E+0,27.000000E+0,0.000000E+0,1.243550E+0,1.231018E+0,1.014180E+0,60.000000E+0,3.989497E-3,48.824889E+0,8.785209E-3,23.789135E+0,3.818748E+0,30.558250E+0,0.000000E+0,33.761532E-3,0.000000E+0,46.002008E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.388683E-3,0.000000E+0,23.841102E-3,2.020770E+0,2.013909E+0,2.018322E+0,2.023411E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.971232E+0,5.778155E+0,0.000000E+0,83.307369E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793280E+0,0.000000E+0,18.365297E-3,10.000000E+0,9.776240E+0,0.000000E+0,42.458840E-3,996.490746E-3,3.069957E+0,997.665461E-3,3.061123E+0,998.453968E-3,3.051757E+0,999.049372E-3,3.047943E+0,31.452492E-3,8.503447E+0,1.000000E+0,1.000000E+0,73.220778E+0,73.145661E+0,2.096788E+0,72.649586E+0,72.618887E+0,2.102343E+0,72.598577E+0,72.879085E+0,2.122462E+0,72.720812E+0,72.926353E+0,2.109218E+0
 10/25/2017,14:27:28.118,439.844037E-6,73.228968E+0,3.983801E-3,998.620506E-3,999.740141E-3,0.000000E+0,1.016850E+0,3.100219E+0,0.000000E+0,72.968800E+0,3.973684E-3,997.541187E-3,997.326652E-3,0.000000E+0,1.068647E+0,3.110964E+0,0.000000E+0,77.926680E+0,30.747915E+0,72.253974E+0,3.971674E-3,3.970896E-3,0.000000E+0,1.023065E+0,1.000000E+0,44.000000E+0,98.171765E+0,23.533174E+0,8.554596E-3,12.375416E-3,1.000000E+0,2.655416E+0,1.000000E+0,20.000000E+0,6.560043E-3,42.663417E+0,0.000000E+0,2.711501E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989616E+0,10.000000E+0,9.001645E+0,0.000000E+0,-206.923273E-3,0.000000E+0,138.263713E-3,0.000000E+0,138.585596E-3,0.000000E+0,156.842941E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.082993E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.952820E-3,0.000000E+0,1.007287E+0,3.061525E+0,0.000000E+0,998.196496E-3,0.000000E+0,1.004623E+0,3.042585E+0,0.000000E+0,241.660509E+0,4.008893E-3,3.980805E-3,88.451758E+0,73.853250E+0,73.830502E+0,91.429222E+0,79.562563E+0,3.974642E-3,3.979832E-3,68.547080E+0,4.512743E+0,1.747054E+0,75.728994E+0,74.374990E+0,0.000000E+0,74.331174E+0,73.989508E+0,0.000000E+0,74.017874E+0,1.071554E+0,1.008268E+0,2.112148E+0,60.000000E+0,54.000000E+0,56.500000E+0,10.516105E-3,68.657489E+0,30.513424E+0,0.000000E+0,1.231187E+0,1.242152E+0,996.908986E-3,60.000000E+0,1.000000E+0,1.262804E+0,653.273658E-3,2.004790E+0,60.000000E+0,1.865370E+0,0.000000E+0,73.168266E+0,993.799323E-3,997.636119E-3,982.404633E-3,50.000000E+0,1.000000E+0,85.459354E+0,2.682286E+0,2.503314E+0,1.234147E+0,27.000000E+0,0.000000E+0,1.241841E+0,1.233159E+0,997.445081E-3,60.000000E+0,3.988784E-3,48.822886E+0,8.642276E-3,23.794378E+0,3.758821E+0,30.556438E+0,0.000000E+0,849.171417E-6,0.000000E+0,44.455898E-3,0.000000E+0,23.357943E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.170563E-3,2.020995E+0,2.013780E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965704E+0,5.777801E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.793119E+0,0.000000E+0,19.589301E-3,10.000000E+0,9.777786E+0,0.000000E+0,43.328527E-3,996.442470E-3,3.070698E+0,998.148220E-3,3.060849E+0,996.217182E-3,3.051113E+0,997.987300E-3,3.048024E+0,17.920725E-3,8.089097E+0,1.000000E+0,1.000000E+0,73.219467E+0,73.147205E+0,2.094935E+0,72.648697E+0,72.619261E+0,2.104514E+0,72.598951E+0,72.878570E+0,2.121871E+0,72.720812E+0,72.928318E+0,2.114517E+0
 10/25/2017,14:27:38.118,2.211047E-3,73.227845E+0,3.987109E-3,998.121120E-3,1.016267E+0,0.000000E+0,1.016403E+0,3.096772E+0,0.000000E+0,72.969128E+0,3.977446E-3,996.832381E-3,1.000708E+0,0.000000E+0,1.083532E+0,3.107356E+0,0.000000E+0,77.928741E+0,30.748890E+0,72.266702E+0,3.970961E-3,3.970572E-3,0.000000E+0,1.024180E+0,1.000000E+0,44.000000E+0,98.031443E+0,23.536607E+0,8.607839E-3,12.359462E-3,1.000000E+0,2.650193E+0,1.000000E+0,20.000000E+0,6.617647E-3,42.663231E+0,0.000000E+0,2.712822E+0,0.000000E+0,1.989390E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988939E+0,10.000000E+0,9.005766E+0,0.000000E+0,-221.729877E-3,0.000000E+0,137.845266E-3,0.000000E+0,136.622112E-3,0.000000E+0,149.528369E-3,0.000000E+0,-184.589700E-3,0.000000E+0,2.084701E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.373508E-3,0.000000E+0,1.001441E+0,3.062104E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.006061E+0,3.042214E+0,0.000000E+0,241.652549E+0,9.295171E-3,3.978340E-3,88.464241E+0,73.851612E+0,73.833638E+0,91.450351E+0,79.565562E+0,3.981453E-3,3.976459E-3,68.527205E+0,4.503077E+0,1.747344E+0,75.730258E+0,74.375552E+0,0.000000E+0,74.330332E+0,73.993019E+0,0.000000E+0,74.021572E+0,1.108804E+0,1.002233E+0,2.107860E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.535884E-3,68.655478E+0,30.512170E+0,0.000000E+0,1.237572E+0,1.241369E+0,1.004229E+0,60.000000E+0,1.000000E+0,1.262277E+0,648.528311E-3,2.006707E+0,60.000000E+0,1.868593E+0,0.000000E+0,73.164568E+0,993.831251E-3,995.017964E-3,1.007390E+0,50.000000E+0,1.000000E+0,85.357105E+0,2.683962E+0,2.506876E+0,1.219359E+0,27.000000E+0,0.000000E+0,1.238120E+0,1.241930E+0,1.009134E+0,60.000000E+0,3.988265E-3,48.819344E+0,8.742666E-3,23.796141E+0,3.833569E+0,30.558296E+0,0.000000E+0,-3.115785E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.773739E-3,0.000000E+0,21.972886E-3,0.000000E+0,17.882138E-3,2.020963E+0,2.013974E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957949E+0,5.776769E+0,0.000000E+0,83.855371E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.170415E-3,997.005689E-3,3.070955E+0,997.665461E-3,3.060898E+0,996.024078E-3,3.053608E+0,998.679256E-3,3.047798E+0,23.397869E-3,8.339447E+0,1.000000E+0,1.000000E+0,73.220684E+0,73.149171E+0,2.085634E+0,72.646638E+0,72.624222E+0,2.102295E+0,72.603070E+0,72.880723E+0,2.121073E+0,72.722684E+0,72.924855E+0,2.113272E+0
 10/25/2017,14:27:48.118,922.899256E-6,73.231636E+0,3.982764E-3,998.346649E-3,1.011093E+0,0.000000E+0,1.016866E+0,3.100074E+0,0.000000E+0,72.967490E+0,3.979975E-3,997.202893E-3,976.637596E-3,0.000000E+0,1.069557E+0,3.111303E+0,0.000000E+0,77.931927E+0,30.762408E+0,72.283174E+0,3.972063E-3,3.970118E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,97.939213E+0,23.543798E+0,8.649863E-3,12.376778E-3,1.000000E+0,2.649650E+0,1.000000E+0,20.000000E+0,6.632566E-3,42.664022E+0,0.000000E+0,2.710985E+0,0.000000E+0,1.987617E+0,0.000000E+0,1.982749E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.988061E+0,0.000000E+0,-224.272750E-3,0.000000E+0,137.619948E-3,0.000000E+0,137.523383E-3,0.000000E+0,160.870789E-3,0.000000E+0,-182.591887E-3,0.000000E+0,2.082736E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.000722E+0,3.060688E+0,0.000000E+0,997.536725E-3,0.000000E+0,1.012182E+0,3.043196E+0,0.000000E+0,241.656408E+0,9.704625E-3,3.981259E-3,88.471796E+0,73.852689E+0,73.833545E+0,91.466691E+0,79.570153E+0,3.984113E-3,3.981259E-3,68.506021E+0,4.498888E+0,1.746361E+0,75.724967E+0,74.373632E+0,0.000000E+0,74.330612E+0,73.989789E+0,0.000000E+0,74.022930E+0,1.076857E+0,1.005346E+0,2.111941E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.522136E-3,68.653187E+0,30.508546E+0,0.000000E+0,1.240542E+0,1.248970E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.266808E+0,652.091316E-3,2.007474E+0,60.000000E+0,1.882905E+0,0.000000E+0,73.167096E+0,994.884889E-3,992.463666E-3,1.004722E+0,50.000000E+0,1.000000E+0,85.382057E+0,2.688975E+0,2.509528E+0,1.214520E+0,27.000000E+0,0.000000E+0,1.238280E+0,1.231226E+0,1.003784E+0,60.000000E+0,3.990081E-3,48.812773E+0,8.695778E-3,23.797068E+0,3.802961E+0,30.553837E+0,0.000000E+0,9.230380E-3,0.000000E+0,43.296316E-3,0.000000E+0,25.355001E-3,0.000000E+0,20.523409E-3,0.000000E+0,16.303817E-3,2.020931E+0,2.013362E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960624E+0,5.777414E+0,0.000000E+0,84.113254E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791540E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.778752E+0,0.000000E+0,44.166003E-3,996.522930E-3,3.070456E+0,996.474654E-3,3.060833E+0,999.741327E-3,3.054107E+0,998.679256E-3,3.049520E+0,34.029971E-3,8.447706E+0,1.000000E+0,1.000000E+0,73.222884E+0,73.148422E+0,2.088766E+0,72.648369E+0,72.624737E+0,2.109607E+0,72.602789E+0,72.879319E+0,2.122414E+0,72.723058E+0,72.925932E+0,2.110192E+0
