date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:27:58.118,1.566973E-3,73.229717E+0,3.978419E-3,998.556069E-3,995.492698E-3,0.000000E+0,1.013864E+0,3.101943E+0,0.000000E+0,72.969830E+0,3.978289E-3,997.541187E-3,983.480776E-3,0.000000E+0,1.064191E+0,3.111448E+0,0.000000E+0,77.938859E+0,30.784567E+0,72.295434E+0,3.976084E-3,3.970572E-3,0.000000E+0,1.023750E+0,1.000000E+0,44.000000E+0,97.828840E+0,23.556371E+0,8.668346E-3,12.363094E-3,1.000000E+0,2.643868E+0,1.000000E+0,20.000000E+0,6.613235E-3,42.666257E+0,0.000000E+0,2.702704E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.984521E+0,0.000000E+0,-226.397176E-3,0.000000E+0,137.652136E-3,0.000000E+0,137.813077E-3,0.000000E+0,163.513057E-3,0.000000E+0,-185.234155E-3,0.000000E+0,2.088020E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.009955E+0,3.061734E+0,0.000000E+0,997.939024E-3,0.000000E+0,1.003185E+0,3.042665E+0,0.000000E+0,241.675077E+0,4.030429E-3,3.980091E-3,88.481323E+0,73.852314E+0,73.835230E+0,91.491248E+0,79.569825E+0,3.986124E-3,3.978340E-3,68.496856E+0,4.503077E+0,1.742090E+0,75.725060E+0,74.375598E+0,0.000000E+0,74.333093E+0,73.989836E+0,0.000000E+0,74.024662E+0,1.071442E+0,1.007725E+0,2.113455E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.520385E-3,68.656133E+0,30.501207E+0,0.000000E+0,1.240973E+0,1.242343E+0,1.011740E+0,60.000000E+0,1.000000E+0,1.263825E+0,652.554666E-3,2.003304E+0,60.000000E+0,1.866837E+0,0.000000E+0,73.164334E+0,994.214392E-3,994.698677E-3,1.002677E+0,50.000000E+0,1.000000E+0,85.399880E+0,2.680322E+0,2.505055E+0,1.221563E+0,27.000000E+0,0.000000E+0,1.239813E+0,1.233958E+0,1.007537E+0,60.000000E+0,3.988135E-3,48.810350E+0,8.764975E-3,23.797857E+0,3.809727E+0,30.552536E+0,0.000000E+0,2.847767E-3,0.000000E+0,44.230424E-3,0.000000E+0,24.839632E-3,0.000000E+0,19.557090E-3,0.000000E+0,14.918761E-3,2.020867E+0,2.013523E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962746E+0,5.778188E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792152E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.778205E+0,0.000000E+0,43.554001E-3,996.860861E-3,3.070118E+0,997.858565E-3,3.061058E+0,996.587297E-3,3.054396E+0,997.939024E-3,3.049408E+0,25.330979E-3,8.234409E+0,1.000000E+0,1.000000E+0,73.222977E+0,73.153055E+0,2.089389E+0,72.650428E+0,72.626655E+0,2.105967E+0,72.603538E+0,72.884608E+0,2.122367E+0,72.721842E+0,72.924153E+0,2.114486E+0
 10/25/2017,14:28:08.118,2.372065E-3,73.229717E+0,3.979456E-3,997.734498E-3,1.013057E+0,0.000000E+0,1.011740E+0,3.096111E+0,0.000000E+0,72.967396E+0,3.979975E-3,997.235112E-3,988.186460E-3,0.000000E+0,1.059895E+0,3.105391E+0,0.000000E+0,77.943215E+0,30.797945E+0,72.306992E+0,3.977251E-3,3.963633E-3,0.000000E+0,1.022539E+0,1.000000E+0,44.000000E+0,97.757673E+0,23.588104E+0,8.710953E-3,12.376259E-3,1.000000E+0,2.647222E+0,1.000000E+0,20.000000E+0,6.628025E-3,42.666676E+0,0.000000E+0,2.700867E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.992214E+0,0.000000E+0,-214.970340E-3,0.000000E+0,136.396794E-3,0.000000E+0,136.815241E-3,0.000000E+0,160.870789E-3,0.000000E+0,-186.136393E-3,0.000000E+0,2.092016E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.006377E+0,3.061429E+0,0.000000E+0,997.745921E-3,0.000000E+0,1.000516E+0,3.043470E+0,0.000000E+0,241.690707E+0,4.014926E-3,3.980221E-3,88.491600E+0,73.850208E+0,73.837336E+0,91.506320E+0,79.575542E+0,3.983010E-3,3.976005E-3,68.531881E+0,4.500177E+0,1.738416E+0,75.726231E+0,74.376301E+0,0.000000E+0,74.332110E+0,73.988947E+0,0.000000E+0,74.029436E+0,1.050006E+0,1.002616E+0,2.115368E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.514872E-3,68.652392E+0,30.495447E+0,0.000000E+0,1.235832E+0,1.243142E+0,1.008256E+0,60.000000E+0,1.000000E+0,1.262804E+0,648.128871E-3,2.001978E+0,60.000000E+0,1.889256E+0,0.000000E+0,73.162603E+0,994.230356E-3,995.959861E-3,1.006192E+0,50.000000E+0,1.000000E+0,85.388249E+0,2.684393E+0,2.503793E+0,1.226465E+0,27.000000E+0,0.000000E+0,1.240372E+0,1.230954E+0,1.008734E+0,60.000000E+0,3.987681E-3,48.806296E+0,8.693379E-3,23.803564E+0,3.800061E+0,30.551235E+0,0.000000E+0,5.942367E-3,0.000000E+0,44.198213E-3,0.000000E+0,25.709318E-3,0.000000E+0,20.201302E-3,0.000000E+0,17.141294E-3,2.020834E+0,2.013909E+0,2.018097E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962443E+0,5.777446E+0,0.000000E+0,83.533016E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.644897E-3,10.000000E+0,9.779558E+0,0.000000E+0,43.940528E-3,996.893045E-3,3.069813E+0,997.617185E-3,3.061380E+0,996.989597E-3,3.051274E+0,999.483855E-3,3.050293E+0,25.008794E-3,8.172869E+0,1.000000E+0,1.000000E+0,73.222603E+0,73.154834E+0,2.090460E+0,72.648837E+0,72.626515E+0,2.109033E+0,72.602836E+0,72.883204E+0,2.122926E+0,72.722965E+0,72.929114E+0,2.117550E+0
 10/25/2017,14:28:18.118,439.844037E-6,73.234397E+0,3.982504E-3,996.961255E-3,1.014590E+0,0.000000E+0,1.014168E+0,3.095483E+0,0.000000E+0,72.969081E+0,3.980753E-3,997.154565E-3,974.212974E-3,0.000000E+0,1.057004E+0,3.104150E+0,0.000000E+0,77.946682E+0,30.804774E+0,72.312187E+0,3.972777E-3,3.964735E-3,0.000000E+0,1.020946E+0,1.000000E+0,44.000000E+0,97.757485E+0,23.608286E+0,8.725999E-3,12.371978E-3,1.000000E+0,2.642127E+0,1.000000E+0,20.000000E+0,6.605905E-3,42.665791E+0,0.000000E+0,2.697000E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.006603E+0,0.000000E+0,-219.798581E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.459006E-3,0.000000E+0,155.264025E-3,0.000000E+0,-186.168616E-3,0.000000E+0,2.095174E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.000770E+0,3.060206E+0,0.000000E+0,997.890749E-3,0.000000E+0,1.000228E+0,3.043357E+0,0.000000E+0,241.693553E+0,4.012915E-3,3.982556E-3,88.500000E+0,73.848991E+0,73.839770E+0,91.527074E+0,79.578166E+0,3.981778E-3,3.980416E-3,68.572612E+0,4.502433E+0,1.739109E+0,75.708064E+0,74.375598E+0,0.000000E+0,74.333140E+0,73.987636E+0,0.000000E+0,74.030794E+0,1.048680E+0,1.002872E+0,2.108768E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.515326E-3,68.655011E+0,30.493868E+0,0.000000E+0,1.234970E+0,1.244818E+0,1.004420E+0,60.000000E+0,1.000000E+0,1.261783E+0,651.228526E-3,1.999342E+0,60.000000E+0,1.876539E+0,0.000000E+0,73.160637E+0,994.757175E-3,995.592681E-3,1.000425E+0,50.000000E+0,1.000000E+0,85.367142E+0,2.681759E+0,2.503905E+0,1.227280E+0,27.000000E+0,0.000000E+0,1.246936E+0,1.238447E+0,1.008750E+0,60.000000E+0,3.988913E-3,48.807041E+0,8.774897E-3,23.816972E+0,3.793295E+0,30.548030E+0,0.000000E+0,-3.696022E-3,0.000000E+0,44.488109E-3,0.000000E+0,25.709318E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.494140E-3,2.020802E+0,2.013974E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961331E+0,5.778123E+0,0.000000E+0,82.920544E-3,0.000000E+0,41.788151E-3,9.500000E+0,9.792571E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.296316E-3,996.860861E-3,3.070054E+0,997.842473E-3,3.061976E+0,996.458562E-3,3.051934E+0,999.322935E-3,3.049601E+0,24.364424E-3,8.129694E+0,1.000000E+0,1.000000E+0,73.222322E+0,73.151417E+0,2.087935E+0,72.652160E+0,72.629182E+0,2.104227E+0,72.605409E+0,72.881332E+0,2.125130E+0,72.721467E+0,72.927663E+0,2.111117E+0
 10/25/2017,14:28:28.118,278.825630E-6,73.232010E+0,3.982115E-3,996.767944E-3,1.006670E+0,0.000000E+0,1.012874E+0,3.097626E+0,0.000000E+0,72.971749E+0,3.979391E-3,998.362759E-3,990.834404E-3,0.000000E+0,1.055855E+0,3.109305E+0,0.000000E+0,77.951366E+0,30.801569E+0,72.318551E+0,3.975954E-3,3.974981E-3,0.000000E+0,1.022109E+0,1.000000E+0,44.000000E+0,97.776804E+0,23.603693E+0,8.727620E-3,12.361797E-3,1.000000E+0,2.646743E+0,1.000000E+0,20.000000E+0,6.604867E-3,42.667979E+0,0.000000E+0,2.711243E+0,0.000000E+0,1.984426E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002386E+0,0.000000E+0,-218.285732E-3,0.000000E+0,136.139288E-3,0.000000E+0,138.263713E-3,0.000000E+0,150.366161E-3,0.000000E+0,-188.005315E-3,0.000000E+0,2.095045E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.148220E-3,0.000000E+0,1.008597E+0,3.060350E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.004575E+0,3.043325E+0,0.000000E+0,241.674981E+0,4.010060E-3,3.982751E-3,88.507087E+0,73.850395E+0,73.843234E+0,91.549001E+0,79.582664E+0,3.975226E-3,3.980286E-3,68.545630E+0,4.505654E+0,1.744073E+0,75.717381E+0,74.373726E+0,0.000000E+0,74.331642E+0,73.989087E+0,0.000000E+0,74.029296E+0,1.050341E+0,1.003095E+0,2.104607E+0,60.000000E+0,55.000000E+0,56.500000E+0,10.518374E-3,68.653374E+0,30.488805E+0,0.000000E+0,1.235625E+0,1.247198E+0,1.005236E+0,60.000000E+0,1.000000E+0,1.263426E+0,651.164615E-3,2.008081E+0,60.000000E+0,1.890271E+0,0.000000E+0,73.161152E+0,993.464074E-3,993.357670E-3,1.004386E+0,50.000000E+0,1.000000E+0,85.347255E+0,2.672993E+0,2.494560E+0,1.239481E+0,27.000000E+0,0.000000E+0,1.242304E+0,1.238575E+0,1.002363E+0,60.000000E+0,3.990665E-3,48.800517E+0,8.795066E-3,23.845692E+0,3.796517E+0,30.544360E+0,0.000000E+0,-117.891079E-6,0.000000E+0,44.037160E-3,0.000000E+0,24.775210E-3,0.000000E+0,23.583417E-3,0.000000E+0,17.882138E-3,2.020802E+0,2.013265E+0,2.018097E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960286E+0,5.776898E+0,0.000000E+0,82.662660E-3,0.000000E+0,48.944414E-3,9.500000E+0,9.792152E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.778720E+0,0.000000E+0,44.069371E-3,996.941321E-3,3.070939E+0,998.985004E-3,3.061412E+0,998.550520E-3,3.051467E+0,999.403395E-3,3.047831E+0,33.063417E-3,8.078142E+0,1.000000E+0,1.000000E+0,73.222930E+0,73.153757E+0,2.091275E+0,72.653377E+0,72.628340E+0,2.103110E+0,72.603538E+0,72.885544E+0,2.126903E+0,72.722263E+0,72.927850E+0,2.112235E+0
 10/25/2017,14:28:38.118,439.844037E-6,73.230419E+0,3.986330E-3,997.363986E-3,1.006399E+0,0.000000E+0,1.015222E+0,3.100348E+0,0.000000E+0,72.970017E+0,3.977057E-3,998.008355E-3,990.212297E-3,0.000000E+0,1.069334E+0,3.112785E+0,0.000000E+0,77.951647E+0,30.796784E+0,72.328378E+0,3.978094E-3,3.973230E-3,0.000000E+0,1.021504E+0,1.000000E+0,44.000000E+0,97.807546E+0,23.603971E+0,8.729955E-3,12.367569E-3,1.000000E+0,2.651215E+0,1.000000E+0,20.000000E+0,6.618295E-3,42.667933E+0,0.000000E+0,2.710792E+0,0.000000E+0,1.988358E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988616E+0,10.000000E+0,9.002354E+0,0.000000E+0,-222.953031E-3,0.000000E+0,138.038395E-3,0.000000E+0,138.843102E-3,0.000000E+0,152.653979E-3,0.000000E+0,-185.137487E-3,0.000000E+0,2.093981E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.113740E-3,0.000000E+0,1.008389E+0,3.060769E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.006285E+0,3.042375E+0,0.000000E+0,241.664078E+0,6.605062E-3,3.983464E-3,88.516050E+0,73.846370E+0,73.847821E+0,91.566703E+0,79.586459E+0,3.977756E-3,3.978729E-3,68.516543E+0,4.510165E+0,1.740414E+0,75.715321E+0,74.373960E+0,0.000000E+0,74.330566E+0,73.993487E+0,0.000000E+0,74.026721E+0,1.075563E+0,1.006416E+0,2.106616E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.516169E-3,68.651410E+0,30.485182E+0,0.000000E+0,1.232975E+0,1.247102E+0,999.721797E-3,60.000000E+0,1.000000E+0,1.266744E+0,651.388302E-3,2.013194E+0,60.000000E+0,1.890513E+0,0.000000E+0,73.160169E+0,994.916817E-3,997.955406E-3,985.104433E-3,50.000000E+0,1.000000E+0,85.320662E+0,2.675739E+0,2.504800E+0,1.238746E+0,27.000000E+0,0.000000E+0,1.238136E+0,1.235731E+0,991.616741E-3,60.000000E+0,3.988135E-3,48.797488E+0,8.712769E-3,23.859379E+0,3.777186E+0,30.545243E+0,0.000000E+0,139.992252E-6,0.000000E+0,45.293374E-3,0.000000E+0,22.456046E-3,0.000000E+0,23.841102E-3,0.000000E+0,19.170563E-3,2.020834E+0,2.013909E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958648E+0,5.777672E+0,0.000000E+0,80.502887E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.793151E+0,0.000000E+0,24.388683E-3,10.000000E+0,9.778720E+0,0.000000E+0,43.811686E-3,996.217182E-3,3.070328E+0,997.456265E-3,3.060962E+0,999.725235E-3,3.054702E+0,1.000111E+0,3.049456E+0,31.452492E-3,8.030135E+0,1.000000E+0,1.000000E+0,73.223632E+0,73.154225E+0,2.094359E+0,72.653938E+0,72.626796E+0,2.107564E+0,72.603631E+0,72.884280E+0,2.122958E+0,72.722029E+0,72.926540E+0,2.110255E+0
 10/25/2017,14:28:48.118,1.405954E-3,73.233648E+0,3.986395E-3,997.702280E-3,1.005792E+0,0.000000E+0,1.013194E+0,3.100155E+0,0.000000E+0,72.969970E+0,3.979197E-3,998.314431E-3,993.035707E-3,0.000000E+0,1.053124E+0,3.108210E+0,0.000000E+0,77.956190E+0,30.789723E+0,72.335865E+0,3.971415E-3,3.964865E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.811448E+0,23.599378E+0,8.727426E-3,12.386311E-3,1.000000E+0,2.648883E+0,1.000000E+0,20.000000E+0,6.637172E-3,42.670074E+0,0.000000E+0,2.713241E+0,0.000000E+0,1.988745E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.999392E+0,0.000000E+0,-218.607615E-3,0.000000E+0,137.748701E-3,0.000000E+0,142.834447E-3,0.000000E+0,154.136227E-3,0.000000E+0,-192.097609E-3,0.000000E+0,2.093434E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.004364E+0,3.061187E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.013748E+0,3.042858E+0,0.000000E+0,241.648594E+0,10.449257E-3,3.982167E-3,88.527078E+0,73.846557E+0,73.847727E+0,91.588866E+0,79.590723E+0,3.982232E-3,3.982751E-3,68.493582E+0,4.509521E+0,1.736820E+0,75.713261E+0,74.376628E+0,0.000000E+0,74.333796E+0,73.994611E+0,0.000000E+0,74.028219E+0,1.033250E+0,1.009673E+0,2.111415E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.515391E-3,68.649680E+0,30.482766E+0,0.000000E+0,1.233981E+0,1.242088E+0,1.003525E+0,60.000000E+0,1.000000E+0,1.264016E+0,648.448423E-3,2.008273E+0,60.000000E+0,1.881922E+0,0.000000E+0,73.159607E+0,995.028567E-3,997.859620E-3,995.040976E-3,50.000000E+0,1.000000E+0,85.306825E+0,2.673376E+0,2.498586E+0,1.228813E+0,27.000000E+0,0.000000E+0,1.241681E+0,1.241243E+0,1.003864E+0,60.000000E+0,3.988848E-3,48.793154E+0,8.744482E-3,23.861235E+0,3.795228E+0,30.546126E+0,0.000000E+0,-762.599409E-6,0.000000E+0,44.488109E-3,0.000000E+0,22.842573E-3,0.000000E+0,23.937734E-3,0.000000E+0,19.041720E-3,2.020802E+0,2.013555E+0,2.018354E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958030E+0,5.778736E+0,0.000000E+0,84.661256E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.792990E+0,0.000000E+0,25.967003E-3,10.000000E+0,9.777818E+0,0.000000E+0,42.974210E-3,997.391897E-3,3.070328E+0,998.132128E-3,3.062249E+0,997.343621E-3,3.053045E+0,997.939024E-3,3.047686E+0,26.941903E-3,7.993726E+0,1.000000E+0,1.000000E+0,73.226207E+0,73.156004E+0,2.094359E+0,72.651224E+0,72.631335E+0,2.100188E+0,72.601572E+0,72.886012E+0,2.124235E+0,72.721655E+0,72.930050E+0,2.113193E+0
 10/25/2017,14:28:58.118,1.727991E-3,73.234771E+0,3.984969E-3,998.652725E-3,1.005089E+0,0.000000E+0,1.012219E+0,3.098415E+0,0.000000E+0,72.968941E+0,3.981791E-3,997.637843E-3,995.540088E-3,0.000000E+0,1.054864E+0,3.110948E+0,0.000000E+0,77.960359E+0,30.793672E+0,72.337830E+0,3.972841E-3,3.966940E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,97.773420E+0,23.596734E+0,8.728334E-3,12.379631E-3,1.000000E+0,2.652189E+0,1.000000E+0,20.000000E+0,6.611030E-3,42.671936E+0,0.000000E+0,2.705153E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982717E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.003158E+0,0.000000E+0,-214.069069E-3,0.000000E+0,137.845266E-3,0.000000E+0,137.619948E-3,0.000000E+0,157.165169E-3,0.000000E+0,-183.655239E-3,0.000000E+0,2.101489E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001222E+0,0.000000E+0,1.000099E+0,3.060431E+0,0.000000E+0,999.918339E-3,0.000000E+0,1.012485E+0,3.043180E+0,0.000000E+0,241.629202E+0,13.659385E-3,3.984762E-3,88.537591E+0,73.846651E+0,73.850582E+0,91.608775E+0,79.595502E+0,3.980351E-3,3.979572E-3,68.510651E+0,4.501466E+0,1.737787E+0,75.711388E+0,74.376956E+0,0.000000E+0,74.334311E+0,73.997091E+0,0.000000E+0,74.034117E+0,1.049558E+0,1.007502E+0,2.111128E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.524146E-3,68.650428E+0,30.478632E+0,0.000000E+0,1.231921E+0,1.240156E+0,1.004756E+0,60.000000E+0,1.000000E+0,1.263155E+0,647.745409E-3,2.010845E+0,60.000000E+0,1.875459E+0,0.000000E+0,73.154038E+0,996.784629E-3,995.688467E-3,1.006655E+0,50.000000E+0,1.000000E+0,85.333888E+0,2.677815E+0,2.503314E+0,1.230633E+0,27.000000E+0,0.000000E+0,1.236826E+0,1.235188E+0,1.007617E+0,60.000000E+0,3.988394E-3,48.789519E+0,8.767245E-3,23.860956E+0,3.814237E+0,30.544546E+0,0.000000E+0,5.039776E-3,0.000000E+0,41.879049E-3,0.000000E+0,25.902582E-3,0.000000E+0,21.715201E-3,0.000000E+0,17.398979E-3,2.021092E+0,2.013651E+0,2.018097E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960796E+0,5.776930E+0,0.000000E+0,87.981504E-3,0.000000E+0,45.011693E-3,9.500000E+0,9.794085E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.777399E+0,0.000000E+0,39.012304E-3,996.378102E-3,3.069974E+0,997.359713E-3,3.061863E+0,997.826381E-3,3.053447E+0,999.998799E-3,3.048346E+0,30.485937E-3,7.975683E+0,1.000000E+0,1.000000E+0,73.226487E+0,73.158437E+0,2.093161E+0,72.656278E+0,72.631522E+0,2.102231E+0,72.607328E+0,72.884795E+0,2.126408E+0,72.722497E+0,72.928880E+0,2.108675E+0
 10/25/2017,14:29:08.118,1.244936E-3,73.232197E+0,3.983088E-3,998.362759E-3,998.223197E-3,0.000000E+0,1.009968E+0,3.101025E+0,0.000000E+0,72.971234E+0,3.980883E-3,997.718389E-3,1.001793E+0,0.000000E+0,1.053092E+0,3.111850E+0,0.000000E+0,77.964809E+0,30.799989E+0,72.336052E+0,3.976019E-3,3.967588E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,97.741409E+0,23.589171E+0,8.748243E-3,12.381641E-3,1.000000E+0,2.636409E+0,1.000000E+0,20.000000E+0,6.597991E-3,42.669329E+0,0.000000E+0,2.710727E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.985164E+0,0.000000E+0,-230.034450E-3,0.000000E+0,136.943994E-3,0.000000E+0,136.686488E-3,0.000000E+0,165.253088E-3,0.000000E+0,-195.094329E-3,0.000000E+0,2.098944E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002203E+0,0.000000E+0,735.553072E-3,3.061300E+0,0.000000E+0,1.002397E+0,0.000000E+0,991.279516E-3,3.043341E+0,0.000000E+0,241.618782E+0,13.725811E-3,3.982167E-3,88.546085E+0,73.847446E+0,73.853250E+0,91.627651E+0,79.599250E+0,3.982297E-3,3.978080E-3,68.616383E+0,4.494378E+0,1.740205E+0,75.704365E+0,74.375130E+0,0.000000E+0,74.332157E+0,74.000134E+0,0.000000E+0,74.030887E+0,1.039304E+0,1.008971E+0,2.110618E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.535949E-3,68.652485E+0,30.474591E+0,0.000000E+0,1.241851E+0,1.242519E+0,1.008863E+0,60.000000E+0,1.000000E+0,1.266856E+0,651.372324E-3,2.002282E+0,60.000000E+0,1.890932E+0,0.000000E+0,73.158437E+0,997.135842E-3,995.640574E-3,1.007757E+0,50.000000E+0,1.000000E+0,85.368033E+0,2.678166E+0,2.504145E+0,1.209298E+0,27.000000E+0,0.000000E+0,1.244876E+0,1.238144E+0,1.009948E+0,60.000000E+0,3.992611E-3,48.788681E+0,8.723794E-3,23.859147E+0,3.859022E+0,30.542363E+0,0.000000E+0,-30.741537E-3,0.000000E+0,43.747265E-3,0.000000E+0,23.035837E-3,0.000000E+0,18.461929E-3,0.000000E+0,14.983182E-3,2.020706E+0,2.013619E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964198E+0,5.775834E+0,0.000000E+0,80.889712E-3,0.000000E+0,42.303917E-3,9.500000E+0,9.792442E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.586211E-3,996.732125E-3,3.070569E+0,997.343621E-3,3.061300E+0,996.442470E-3,3.051725E+0,999.049372E-3,3.049520E+0,27.908458E-3,7.958606E+0,1.000000E+0,1.000000E+0,73.223398E+0,73.157501E+0,2.090204E+0,72.658197E+0,72.628902E+0,2.100140E+0,72.604473E+0,72.884186E+0,2.120929E+0,72.726100E+0,72.931594E+0,2.113208E+0
 10/25/2017,14:29:18.118,439.844037E-6,73.233789E+0,3.982115E-3,999.442078E-3,996.354961E-3,0.000000E+0,1.012539E+0,3.102765E+0,0.000000E+0,72.969409E+0,3.976343E-3,997.396204E-3,1.008349E+0,0.000000E+0,1.054960E+0,3.116152E+0,0.000000E+0,77.967104E+0,30.800500E+0,72.328050E+0,3.978873E-3,3.970701E-3,0.000000E+0,1.027732E+0,1.000000E+0,44.000000E+0,97.717812E+0,23.577063E+0,8.730149E-3,12.376972E-3,1.000000E+0,2.650911E+0,1.000000E+0,20.000000E+0,6.600521E-3,42.669515E+0,0.000000E+0,2.711823E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.981334E+0,0.000000E+0,-236.118033E-3,0.000000E+0,138.295901E-3,0.000000E+0,140.323762E-3,0.000000E+0,173.824348E-3,0.000000E+0,-195.577671E-3,0.000000E+0,2.094175E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003105E+0,0.000000E+0,665.878548E-3,3.061702E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.007899E+0,3.041667E+0,0.000000E+0,241.637354E+0,13.729444E-3,3.983659E-3,88.553734E+0,73.846417E+0,73.853859E+0,91.648686E+0,79.602811E+0,3.976264E-3,3.980545E-3,68.644302E+0,4.517898E+0,1.740108E+0,75.712044E+0,74.376207E+0,0.000000E+0,74.333093E+0,73.998823E+0,0.000000E+0,74.027377E+0,1.048073E+0,1.005282E+0,2.112005E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.532577E-3,68.652298E+0,30.471525E+0,0.000000E+0,1.236886E+0,1.248858E+0,1.003717E+0,60.000000E+0,1.000000E+0,1.268212E+0,648.544289E-3,1.990938E+0,60.000000E+0,1.873767E+0,0.000000E+0,73.155489E+0,996.289739E-3,991.857020E-3,1.007677E+0,50.000000E+0,1.000000E+0,85.378399E+0,2.678837E+0,2.503618E+0,1.240439E+0,27.000000E+0,0.000000E+0,1.242640E+0,1.242809E+0,1.006723E+0,60.000000E+0,3.989043E-3,48.783461E+0,8.790981E-3,23.854971E+0,3.928614E+0,30.538972E+0,0.000000E+0,27.507861E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.816246E-3,0.000000E+0,14.757708E-3,0.000000E+0,17.109083E-3,2.020867E+0,2.013780E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.965675E+0,5.775576E+0,0.000000E+0,78.214173E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793602E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.777915E+0,0.000000E+0,41.460311E-3,996.506838E-3,3.070521E+0,997.826381E-3,3.061026E+0,996.442470E-3,3.052546E+0,999.757419E-3,3.047718E+0,23.720054E-3,7.957962E+0,1.000000E+0,1.000000E+0,73.226394E+0,73.160918E+0,2.093177E+0,72.655436E+0,72.627217E+0,2.104674E+0,72.605643E+0,72.886105E+0,2.120178E+0,72.722871E+0,72.929863E+0,2.111038E+0
 10/25/2017,14:29:28.118,278.825630E-6,73.232618E+0,3.983412E-3,999.200439E-3,1.002119E+0,0.000000E+0,1.014263E+0,3.099543E+0,0.000000E+0,72.971234E+0,3.981077E-3,997.412313E-3,988.505489E-3,0.000000E+0,1.067577E+0,3.113880E+0,0.000000E+0,77.973147E+0,30.792510E+0,72.324868E+0,3.971415E-3,3.970312E-3,0.000000E+0,1.024116E+0,1.000000E+0,44.000000E+0,97.797722E+0,23.576088E+0,8.735143E-3,12.389878E-3,1.000000E+0,2.647525E+0,1.000000E+0,20.000000E+0,6.611160E-3,42.667839E+0,0.000000E+0,2.696324E+0,0.000000E+0,1.987037E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.977632E+0,0.000000E+0,-221.729877E-3,0.000000E+0,138.038395E-3,0.000000E+0,136.654300E-3,0.000000E+0,160.548561E-3,0.000000E+0,-203.858927E-3,0.000000E+0,2.090985E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,868.512916E-3,3.061123E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.007691E+0,3.042762E+0,0.000000E+0,241.656215E+0,13.730158E-3,3.981194E-3,88.561055E+0,73.845434E+0,73.858352E+0,91.669253E+0,79.605107E+0,3.978080E-3,3.978729E-3,68.609837E+0,4.515320E+0,1.738802E+0,75.718692E+0,74.379999E+0,0.000000E+0,74.336323E+0,74.005236E+0,0.000000E+0,74.031262E+0,1.081968E+0,979.065738E-3,2.112674E+0,60.000000E+0,55.000000E+0,56.600000E+0,10.532966E-3,68.647949E+0,30.471804E+0,0.000000E+0,1.236184E+0,1.245968E+0,1.006962E+0,60.000000E+0,1.000000E+0,1.263809E+0,651.196570E-3,1.999710E+0,60.000000E+0,1.890061E+0,0.000000E+0,73.154506E+0,996.098169E-3,997.620155E-3,1.001782E+0,50.000000E+0,1.000000E+0,85.314048E+0,2.684920E+0,2.503857E+0,1.248264E+0,27.000000E+0,0.000000E+0,1.240995E+0,1.233063E+0,1.006243E+0,60.000000E+0,3.990340E-3,48.780013E+0,8.731966E-3,23.848336E+0,3.971788E+0,30.539715E+0,0.000000E+0,52.941605E-3,0.000000E+0,45.164532E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.983182E-3,0.000000E+0,17.882138E-3,2.021124E+0,2.013555E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960943E+0,5.777317E+0,0.000000E+0,77.827348E-3,0.000000E+0,41.143442E-3,9.500000E+0,9.793860E+0,0.000000E+0,16.078343E-3,10.000000E+0,9.774049E+0,0.000000E+0,50.608126E-3,996.587297E-3,3.070521E+0,998.212588E-3,3.062008E+0,999.693051E-3,3.055217E+0,998.952820E-3,3.048120E+0,29.519383E-3,7.901899E+0,1.000000E+0,1.000000E+0,73.224241E+0,73.164054E+0,2.095318E+0,72.657682E+0,72.628995E+0,2.104658E+0,72.604005E+0,72.887977E+0,2.118869E+0,72.721842E+0,72.930565E+0,2.104844E+0
 10/25/2017,14:29:38.118,1.727991E-3,73.235567E+0,3.985163E-3,998.701053E-3,996.243186E-3,0.000000E+0,1.013034E+0,3.101347E+0,0.000000E+0,72.973012E+0,3.980429E-3,997.541187E-3,997.534021E-3,0.000000E+0,1.062419E+0,3.111222E+0,0.000000E+0,77.976988E+0,30.787679E+0,72.318925E+0,3.974203E-3,3.974463E-3,0.000000E+0,1.013173E+0,1.000000E+0,44.000000E+0,97.870865E+0,23.573258E+0,8.707451E-3,12.393834E-3,1.000000E+0,2.643884E+0,1.000000E+0,20.000000E+0,6.592088E-3,42.671703E+0,0.000000E+0,2.702672E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.972643E+0,0.000000E+0,-220.023899E-3,0.000000E+0,137.394630E-3,0.000000E+0,136.171476E-3,0.000000E+0,157.551842E-3,0.000000E+0,-211.237946E-3,0.000000E+0,2.091629E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.856268E-3,0.000000E+0,1.005754E+0,3.062475E+0,0.000000E+0,998.276956E-3,0.000000E+0,1.002370E+0,3.044339E+0,0.000000E+0,241.667986E+0,9.266435E-3,3.980999E-3,88.571051E+0,73.845059E+0,73.858399E+0,91.685077E+0,79.608668E+0,3.980545E-3,3.976588E-3,68.680357E+0,4.514031E+0,1.741703E+0,75.716024E+0,74.379999E+0,0.000000E+0,74.333468E+0,74.001304E+0,0.000000E+0,74.028781E+0,1.064941E+0,980.758170E-3,2.110905E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.519607E-3,68.650194E+0,30.464743E+0,0.000000E+0,1.242250E+0,1.244276E+0,1.007809E+0,60.000000E+0,1.000000E+0,1.264591E+0,649.886407E-3,2.007219E+0,60.000000E+0,1.892640E+0,0.000000E+0,73.153523E+0,995.411708E-3,998.498194E-3,1.006895E+0,50.000000E+0,1.000000E+0,85.263206E+0,2.680242E+0,2.510183E+0,1.225970E+0,27.000000E+0,0.000000E+0,1.245051E+0,1.239310E+0,1.009054E+0,60.000000E+0,3.990535E-3,48.778801E+0,8.786700E-3,23.839892E+0,3.927970E+0,30.540226E+0,0.000000E+0,54.037609E-3,0.000000E+0,42.909788E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.593713E-3,0.000000E+0,22.037308E-3,2.020834E+0,2.013587E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957230E+0,5.738731E+0,0.000000E+0,81.727833E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.793344E+0,0.000000E+0,14.435602E-3,10.000000E+0,9.765417E+0,0.000000E+0,41.879049E-3,996.925229E-3,3.070682E+0,998.067760E-3,3.060914E+0,996.716033E-3,3.051516E+0,999.403395E-3,3.048185E+0,25.330979E-3,7.857758E+0,1.000000E+0,1.000000E+0,73.227564E+0,73.163024E+0,2.090748E+0,72.656044E+0,72.629697E+0,2.102902E+0,72.603538E+0,72.886901E+0,2.119875E+0,72.724556E+0,72.930424E+0,2.107430E+0
 10/25/2017,14:29:48.118,1.566973E-3,73.234537E+0,3.984709E-3,997.992246E-3,1.007996E+0,0.000000E+0,1.016260E+0,3.100090E+0,0.000000E+0,72.972872E+0,3.979327E-3,997.589515E-3,1.005829E+0,0.000000E+0,1.070085E+0,3.114186E+0,0.000000E+0,77.976332E+0,30.794275E+0,72.315556E+0,3.978159E-3,3.975954E-3,0.000000E+0,1.011198E+0,1.000000E+0,44.000000E+0,97.890608E+0,23.574696E+0,8.706738E-3,12.382809E-3,1.000000E+0,2.654170E+0,1.000000E+0,20.000000E+0,6.585601E-3,42.669329E+0,0.000000E+0,2.710856E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.972965E+0,0.000000E+0,-219.315757E-3,0.000000E+0,136.911806E-3,0.000000E+0,138.843102E-3,0.000000E+0,154.812906E-3,0.000000E+0,-207.564548E-3,0.000000E+0,2.086892E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.008341E+0,3.062378E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.006573E+0,3.045063E+0,0.000000E+0,241.670157E+0,4.022191E-3,3.981583E-3,88.579780E+0,73.844966E+0,73.860693E+0,91.706113E+0,79.611198E+0,3.981843E-3,3.981453E-3,68.711362E+0,4.508876E+0,1.734741E+0,75.714432E+0,74.381169E+0,0.000000E+0,74.331361E+0,74.004019E+0,0.000000E+0,74.029155E+0,1.076569E+0,996.948046E-3,2.105484E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.537311E-3,68.647575E+0,30.463675E+0,0.000000E+0,1.239185E+0,1.249257E+0,1.006099E+0,60.000000E+0,1.000000E+0,1.264511E+0,653.177793E-3,2.012459E+0,60.000000E+0,1.889384E+0,0.000000E+0,73.156519E+0,994.693318E-3,994.315532E-3,1.009546E+0,50.000000E+0,1.000000E+0,85.239896E+0,2.679571E+0,2.504448E+0,1.248056E+0,27.000000E+0,0.000000E+0,1.242959E+0,1.238735E+0,1.005030E+0,60.000000E+0,3.989886E-3,48.773256E+0,8.735078E-3,23.838315E+0,3.900906E+0,30.538415E+0,0.000000E+0,52.619251E-3,0.000000E+0,43.103052E-3,0.000000E+0,13.759179E-3,0.000000E+0,18.719614E-3,0.000000E+0,22.681520E-3,2.021157E+0,2.013394E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955726E+0,5.697694E+0,0.000000E+0,81.921246E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792442E+0,0.000000E+0,14.467812E-3,10.000000E+0,9.738101E+0,0.000000E+0,42.748735E-3,997.214885E-3,3.070617E+0,998.083852E-3,3.061911E+0,998.180404E-3,3.052433E+0,998.566612E-3,3.048056E+0,30.163752E-3,7.806206E+0,1.000000E+0,1.000000E+0,73.227189E+0,73.160169E+0,2.089230E+0,72.657214E+0,72.629978E+0,2.103509E+0,72.599794E+0,72.888352E+0,2.123596E+0,72.724556E+0,72.930331E+0,2.104988E+0
 10/25/2017,14:29:58.118,1.566973E-3,73.234537E+0,3.982699E-3,999.087674E-3,975.117747E-3,0.000000E+0,1.013864E+0,3.100525E+0,0.000000E+0,72.970251E+0,3.978029E-3,997.734498E-3,1.021828E+0,0.000000E+0,1.064559E+0,3.108322E+0,0.000000E+0,77.982094E+0,30.790095E+0,72.316305E+0,3.972712E-3,3.967978E-3,0.000000E+0,1.021870E+0,1.000000E+0,44.000000E+0,97.928684E+0,23.573861E+0,8.699799E-3,12.398698E-3,1.000000E+0,2.655272E+0,1.000000E+0,20.000000E+0,6.556086E-3,42.667839E+0,0.000000E+0,2.698257E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.986581E+0,0.000000E+0,-215.002528E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.905315E-3,0.000000E+0,144.243832E-3,0.000000E+0,-218.520296E-3,0.000000E+0,2.092918E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.007878E+0,3.061348E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.011862E+0,3.043293E+0,0.000000E+0,241.678454E+0,4.017391E-3,3.984437E-3,88.590245E+0,73.842110E+0,73.866216E+0,91.727806E+0,79.613213E+0,3.973021E-3,3.977561E-3,68.692843E+0,4.504688E+0,1.741365E+0,75.718177E+0,74.380935E+0,0.000000E+0,74.335340E+0,74.004534E+0,0.000000E+0,74.031777E+0,1.060181E+0,1.006065E+0,2.110650E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.534717E-3,68.645892E+0,30.461166E+0,0.000000E+0,1.237109E+0,1.248172E+0,1.011980E+0,60.000000E+0,1.000000E+0,1.262341E+0,646.930551E-3,1.999406E+0,60.000000E+0,1.891061E+0,0.000000E+0,73.153383E+0,995.108388E-3,995.688467E-3,1.007310E+0,50.000000E+0,1.000000E+0,85.214757E+0,2.680418E+0,2.509896E+0,1.249845E+0,27.000000E+0,0.000000E+0,1.240228E+0,1.233015E+0,1.011114E+0,60.000000E+0,3.985410E-3,48.771671E+0,8.756998E-3,23.834510E+0,3.828736E+0,30.535953E+0,0.000000E+0,43.980159E-3,0.000000E+0,44.778004E-3,0.000000E+0,14.596655E-3,0.000000E+0,18.558561E-3,0.000000E+0,22.230571E-3,2.020706E+0,2.013297E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.954031E+0,5.698855E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791991E+0,0.000000E+0,14.854340E-3,10.000000E+0,9.732786E+0,0.000000E+0,42.201155E-3,996.458562E-3,3.070859E+0,998.647072E-3,3.062394E+0,999.628683E-3,3.054541E+0,999.789603E-3,3.048185E+0,33.707786E-3,7.755621E+0,1.000000E+0,1.000000E+0,73.226768E+0,73.166674E+0,2.093944E+0,72.656559E+0,72.633347E+0,2.103573E+0,72.604520E+0,72.890317E+0,2.121632E+0,72.726054E+0,72.931220E+0,2.105147E+0
 10/25/2017,14:30:08.118,2.211047E-3,73.237954E+0,3.986071E-3,998.668834E-3,976.746466E-3,0.000000E+0,1.012108E+0,3.102249E+0,0.000000E+0,72.970064E+0,3.982569E-3,997.508969E-3,989.319014E-3,0.000000E+0,1.065852E+0,3.112849E+0,0.000000E+0,77.985232E+0,30.785774E+0,72.302734E+0,3.975241E-3,3.965254E-3,0.000000E+0,1.024674E+0,1.000000E+0,44.000000E+0,97.923983E+0,23.568201E+0,8.673210E-3,12.404210E-3,1.000000E+0,2.652189E+0,1.000000E+0,20.000000E+0,6.563351E-3,42.669422E+0,0.000000E+0,2.690330E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.988705E+0,0.000000E+0,-212.459655E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.265877E-3,0.000000E+0,146.563873E-3,0.000000E+0,-215.910251E-3,0.000000E+0,2.096559E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.405692E-3,0.000000E+0,1.011999E+0,3.061075E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.004943E+0,3.042585E+0,0.000000E+0,241.681734E+0,4.015509E-3,3.983659E-3,88.599678E+0,73.844451E+0,73.865327E+0,91.744711E+0,79.618320E+0,3.977951E-3,3.984048E-3,68.735025E+0,4.505010E+0,1.740817E+0,75.714900E+0,74.379531E+0,0.000000E+0,74.336043E+0,74.003036E+0,0.000000E+0,74.035568E+0,1.067896E+0,1.003111E+0,2.110251E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.521876E-3,68.646500E+0,30.454013E+0,0.000000E+0,1.239871E+0,1.247836E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.264942E+0,650.861041E-3,2.002538E+0,60.000000E+0,1.863307E+0,0.000000E+0,73.150013E+0,994.645426E-3,995.241465E-3,1.012709E+0,50.000000E+0,1.000000E+0,85.190133E+0,2.686309E+0,2.512499E+0,1.237979E+0,27.000000E+0,0.000000E+0,1.246584E+0,1.239358E+0,1.012982E+0,60.000000E+0,3.990665E-3,48.764262E+0,8.696946E-3,23.834185E+0,3.884152E+0,30.535767E+0,0.000000E+0,38.854728E-3,0.000000E+0,45.969797E-3,0.000000E+0,15.112025E-3,0.000000E+0,21.199832E-3,0.000000E+0,24.517525E-3,2.020867E+0,2.013877E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952337E+0,5.699080E+0,0.000000E+0,89.528804E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.793570E+0,0.000000E+0,16.529292E-3,10.000000E+0,9.739100E+0,0.000000E+0,43.135263E-3,996.329826E-3,3.070907E+0,996.764309E-3,3.061107E+0,997.343621E-3,3.052578E+0,999.725235E-3,3.047863E+0,30.808122E-3,7.867746E+0,1.000000E+0,1.000000E+0,73.226300E+0,73.168079E+0,2.093704E+0,72.656325E+0,72.633628E+0,2.102886E+0,72.604099E+0,72.888773E+0,2.124507E+0,72.729517E+0,72.931922E+0,2.101508E+0
 10/25/2017,14:30:18.118,2.050028E-3,73.236784E+0,3.989897E-3,998.749380E-3,989.983797E-3,0.000000E+0,1.015509E+0,3.099237E+0,0.000000E+0,72.970906E+0,3.982569E-3,997.863372E-3,992.557162E-3,0.000000E+0,1.071730E+0,3.111544E+0,0.000000E+0,77.991649E+0,30.784149E+0,72.299037E+0,3.974009E-3,3.974463E-3,0.000000E+0,1.024785E+0,1.000000E+0,44.000000E+0,98.017717E+0,23.564536E+0,8.629435E-3,12.394547E-3,1.000000E+0,2.655895E+0,1.000000E+0,20.000000E+0,6.565946E-3,42.670539E+0,0.000000E+0,2.683596E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987579E+0,0.000000E+0,-211.494007E-3,0.000000E+0,136.879618E-3,0.000000E+0,135.946158E-3,0.000000E+0,142.890475E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.104325E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.005099E+0,3.061960E+0,0.000000E+0,997.971208E-3,0.000000E+0,1.011367E+0,3.044033E+0,0.000000E+0,241.680866E+0,4.014407E-3,3.980805E-3,88.608877E+0,73.844123E+0,73.872067E+0,91.764573E+0,79.622818E+0,3.975031E-3,3.976978E-3,68.697239E+0,4.499211E+0,1.740704E+0,75.724920E+0,74.379765E+0,0.000000E+0,74.337634E+0,74.006313E+0,0.000000E+0,74.036036E+0,1.077192E+0,1.002600E+0,2.110219E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.519282E-3,68.644582E+0,30.450483E+0,0.000000E+0,1.232895E+0,1.243302E+0,1.004628E+0,60.000000E+0,1.000000E+0,1.261511E+0,647.665521E-3,2.009423E+0,60.000000E+0,1.867659E+0,0.000000E+0,73.148703E+0,995.730992E-3,997.652083E-3,1.003700E+0,50.000000E+0,1.000000E+0,85.099567E+0,2.686101E+0,2.507659E+0,1.220030E+0,27.000000E+0,0.000000E+0,1.237114E+0,1.241994E+0,1.005988E+0,60.000000E+0,3.989303E-3,48.764029E+0,8.841371E-3,23.831680E+0,3.821970E+0,30.534188E+0,0.000000E+0,35.598951E-3,0.000000E+0,45.615480E-3,0.000000E+0,17.527821E-3,0.000000E+0,24.775210E-3,0.000000E+0,24.098787E-3,2.021189E+0,2.013619E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.945107E+0,5.699370E+0,0.000000E+0,81.760069E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.792088E+0,0.000000E+0,-32.366429E-3,10.000000E+0,9.735170E+0,0.000000E+0,42.104523E-3,996.796493E-3,3.070617E+0,997.762013E-3,3.061911E+0,999.467763E-3,3.054042E+0,999.789603E-3,3.049746E+0,34.029971E-3,7.838104E+0,1.000000E+0,1.000000E+0,73.229108E+0,73.168593E+0,2.090396E+0,72.656793E+0,72.633581E+0,2.106223E+0,72.602087E+0,72.889475E+0,2.123421E+0,72.726568E+0,72.931922E+0,2.104732E+0
 10/25/2017,14:30:28.118,1.244936E-3,73.236316E+0,3.979456E-3,998.088901E-3,1.000315E+0,0.000000E+0,1.013241E+0,3.104875E+0,0.000000E+0,72.971796E+0,3.976538E-3,998.314431E-3,986.942245E-3,0.000000E+0,1.063409E+0,3.114444E+0,0.000000E+0,77.990197E+0,30.788980E+0,72.297867E+0,3.979975E-3,3.968367E-3,0.000000E+0,1.026187E+0,1.000000E+0,44.000000E+0,98.050952E+0,23.559386E+0,8.611990E-3,12.377880E-3,1.000000E+0,2.647988E+0,1.000000E+0,20.000000E+0,6.555308E-3,42.669608E+0,0.000000E+0,2.699965E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.987192E+0,0.000000E+0,-207.502662E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.525547E-3,0.000000E+0,140.441544E-3,0.000000E+0,-202.151120E-3,0.000000E+0,2.109191E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.013053E+0,3.062008E+0,0.000000E+0,997.955116E-3,0.000000E+0,1.004080E+0,3.043631E+0,0.000000E+0,241.679419E+0,4.011358E-3,3.981648E-3,88.617136E+0,73.841174E+0,73.871973E+0,91.781759E+0,79.625536E+0,3.977367E-3,3.979443E-3,68.622089E+0,4.501466E+0,1.739141E+0,75.721736E+0,74.379296E+0,0.000000E+0,74.336089E+0,74.005423E+0,0.000000E+0,74.039173E+0,1.066346E+0,1.007438E+0,2.112180E+0,60.000000E+0,56.000000E+0,56.700000E+0,10.520968E-3,68.644816E+0,30.446767E+0,0.000000E+0,1.245826E+0,1.244755E+0,994.240012E-3,60.000000E+0,1.000000E+0,1.266585E+0,652.538689E-3,2.011660E+0,60.000000E+0,1.886000E+0,0.000000E+0,73.148188E+0,996.273775E-3,1.000270E+0,1.003492E+0,50.000000E+0,1.000000E+0,85.080526E+0,2.686772E+0,2.510854E+0,1.230410E+0,27.000000E+0,0.000000E+0,1.239318E+0,1.238959E+0,990.483010E-3,60.000000E+0,3.991184E-3,48.760720E+0,8.686699E-3,23.829035E+0,3.754955E+0,30.532190E+0,0.000000E+0,37.275192E-3,0.000000E+0,44.971268E-3,0.000000E+0,17.560032E-3,0.000000E+0,22.198361E-3,0.000000E+0,23.486786E-3,2.020899E+0,2.013877E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943686E+0,5.698951E+0,0.000000E+0,79.697002E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.793248E+0,0.000000E+0,18.526350E-3,10.000000E+0,9.730499E+0,0.000000E+0,43.843896E-3,996.362010E-3,3.070698E+0,997.633277E-3,3.061493E+0,999.129832E-3,3.055442E+0,999.210292E-3,3.049504E+0,34.352156E-3,7.881279E+0,1.000000E+0,1.000000E+0,73.228640E+0,73.166394E+0,2.095862E+0,72.654640E+0,72.634845E+0,2.105249E+0,72.602929E+0,72.888773E+0,2.122526E+0,72.728721E+0,72.933607E+0,2.113113E+0
 10/25/2017,14:30:38.118,600.862443E-6,73.239592E+0,3.979327E-3,997.766717E-3,993.368977E-3,0.000000E+0,1.014695E+0,3.104440E+0,0.000000E+0,72.973995E+0,3.982115E-3,997.492859E-3,985.618273E-3,0.000000E+0,1.063776E+0,3.118214E+0,0.000000E+0,77.996802E+0,30.783684E+0,72.310923E+0,3.975306E-3,3.967718E-3,0.000000E+0,1.022093E+0,1.000000E+0,44.000000E+0,98.030879E+0,23.557252E+0,8.591172E-3,12.358035E-3,1.000000E+0,2.650688E+0,1.000000E+0,20.000000E+0,6.528906E-3,42.666722E+0,0.000000E+0,2.689718E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988681E+0,10.000000E+0,8.986291E+0,0.000000E+0,-209.433958E-3,0.000000E+0,135.077075E-3,0.000000E+0,138.907479E-3,0.000000E+0,143.406040E-3,0.000000E+0,-201.893337E-3,0.000000E+0,2.104873E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.007638E+0,3.060511E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.003568E+0,3.043566E+0,0.000000E+0,241.682940E+0,4.012331E-3,3.981713E-3,88.627414E+0,73.841174E+0,73.875156E+0,91.801668E+0,79.629800E+0,3.983724E-3,3.981064E-3,68.564616E+0,4.495022E+0,1.741478E+0,75.722345E+0,74.381731E+0,0.000000E+0,74.338758E+0,74.001351E+0,0.000000E+0,74.044415E+0,1.065771E+0,1.007981E+0,2.111973E+0,60.000000E+0,56.000000E+0,56.800000E+0,10.541980E-3,68.641449E+0,30.447696E+0,0.000000E+0,1.238450E+0,1.248060E+0,1.007281E+0,60.000000E+0,1.000000E+0,1.262820E+0,649.774564E-3,2.005925E+0,60.000000E+0,1.874089E+0,0.000000E+0,73.147907E+0,998.955762E-3,995.097786E-3,998.427707E-3,50.000000E+0,1.000000E+0,85.093799E+0,2.688113E+0,2.510966E+0,1.210640E+0,27.000000E+0,0.000000E+0,1.240021E+0,1.237265E+0,1.006818E+0,60.000000E+0,3.988005E-3,48.757831E+0,8.719060E-3,23.827597E+0,3.828736E+0,30.531447E+0,0.000000E+0,34.277299E-3,0.000000E+0,44.939057E-3,0.000000E+0,18.526350E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.035837E-3,2.020899E+0,2.013909E+0,2.018258E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944926E+0,5.701240E+0,0.000000E+0,82.565954E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.793022E+0,0.000000E+0,17.334557E-3,10.000000E+0,9.702121E+0,0.000000E+0,43.425158E-3,996.233274E-3,3.070360E+0,996.506838E-3,3.061606E+0,997.552817E-3,3.051661E+0,999.741327E-3,3.046656E+0,22.753499E-3,7.753366E+0,1.000000E+0,1.000000E+0,73.230840E+0,73.171542E+0,2.093289E+0,72.653470E+0,72.633394E+0,2.106430E+0,72.604005E+0,72.891581E+0,2.120546E+0,72.723948E+0,72.932811E+0,2.111852E+0
 10/25/2017,14:30:48.118,117.807224E-6,73.239171E+0,3.985487E-3,999.442078E-3,988.882016E-3,0.000000E+0,1.012188E+0,3.100525E+0,0.000000E+0,72.972825E+0,3.983023E-3,998.266103E-3,994.917980E-3,0.000000E+0,1.060534E+0,3.110723E+0,0.000000E+0,78.000784E+0,30.776391E+0,72.318270E+0,3.972971E-3,3.968107E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.960884E+0,23.559804E+0,8.562897E-3,12.337477E-3,1.000000E+0,2.648484E+0,1.000000E+0,20.000000E+0,6.547783E-3,42.669608E+0,0.000000E+0,2.699256E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.986516E+0,0.000000E+0,-211.397442E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.746537E-3,0.000000E+0,143.148258E-3,0.000000E+0,-202.215565E-3,0.000000E+0,2.101683E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.116036E-3,0.000000E+0,1.010721E+0,3.061960E+0,0.000000E+0,997.922932E-3,0.000000E+0,1.005965E+0,3.044081E+0,0.000000E+0,241.686172E+0,4.012720E-3,3.985994E-3,88.634923E+0,73.840800E+0,73.876327E+0,91.821672E+0,79.635095E+0,3.985281E-3,3.979961E-3,68.602027E+0,4.499211E+0,1.739270E+0,75.719723E+0,74.380794E+0,0.000000E+0,74.338243E+0,73.998964E+0,0.000000E+0,74.045913E+0,1.053504E+0,1.005682E+0,2.103970E+0,60.000000E+0,56.000000E+0,56.800000E+0,10.541462E-3,68.641356E+0,30.446023E+0,0.000000E+0,1.240749E+0,1.250311E+0,1.009455E+0,60.000000E+0,1.000000E+0,1.265069E+0,645.173015E-3,2.011612E+0,60.000000E+0,1.884759E+0,0.000000E+0,73.147720E+0,997.598804E-3,995.672503E-3,1.007901E+0,50.000000E+0,1.000000E+0,85.158709E+0,2.692472E+0,2.508330E+0,1.232614E+0,27.000000E+0,0.000000E+0,1.241298E+0,1.239933E+0,1.013413E+0,60.000000E+0,3.987616E-3,48.755967E+0,8.701356E-3,23.821287E+0,3.814560E+0,30.530193E+0,0.000000E+0,35.792363E-3,0.000000E+0,45.937587E-3,0.000000E+0,15.498552E-3,0.000000E+0,22.133940E-3,0.000000E+0,24.130998E-3,2.020867E+0,2.013780E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950492E+0,5.698178E+0,0.000000E+0,79.729237E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.791766E+0,0.000000E+0,17.721085E-3,10.000000E+0,9.699480E+0,0.000000E+0,41.428100E-3,996.265458E-3,3.070778E+0,997.456265E-3,3.060721E+0,996.651665E-3,3.051516E+0,999.805695E-3,3.047847E+0,29.519383E-3,7.768187E+0,1.000000E+0,1.000000E+0,73.233648E+0,73.170091E+0,2.092649E+0,72.654359E+0,72.636530E+0,2.106175E+0,72.602882E+0,72.891206E+0,2.122478E+0,72.724837E+0,72.935245E+0,2.102003E+0
