date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:30:58.118,2.855120E-3,73.240668E+0,3.984320E-3,997.621733E-3,1.004387E+0,0.000000E+0,1.014008E+0,3.099140E+0,0.000000E+0,72.972030E+0,3.977381E-3,997.525078E-3,1.000708E+0,0.000000E+0,1.063968E+0,3.110674E+0,0.000000E+0,78.001814E+0,30.782476E+0,72.314526E+0,3.977835E-3,3.964865E-3,0.000000E+0,1.012154E+0,1.000000E+0,44.000000E+0,97.926004E+0,23.559618E+0,8.574959E-3,12.351550E-3,1.000000E+0,2.647110E+0,1.000000E+0,20.000000E+0,6.528063E-3,42.668258E+0,0.000000E+0,2.709600E+0,0.000000E+0,1.988648E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.987907E+0,10.000000E+0,8.966784E+0,0.000000E+0,-223.242726E-3,0.000000E+0,139.873127E-3,0.000000E+0,137.523383E-3,0.000000E+0,158.808531E-3,0.000000E+0,-211.850179E-3,0.000000E+0,2.099685E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.421784E-3,0.000000E+0,1.014331E+0,3.062153E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.002849E+0,3.043985E+0,0.000000E+0,241.703297E+0,4.012396E-3,3.984567E-3,88.643886E+0,73.841268E+0,73.878714E+0,91.844070E+0,79.637718E+0,3.976783E-3,3.980156E-3,68.715665E+0,4.507265E+0,1.739125E+0,75.727682E+0,74.381871E+0,0.000000E+0,74.337962E+0,73.998636E+0,0.000000E+0,74.044696E+0,1.067944E+0,991.998478E-3,2.105978E+0,60.000000E+0,56.000000E+0,56.800000E+0,10.542629E-3,68.639579E+0,30.442168E+0,0.000000E+0,1.238786E+0,1.244643E+0,1.008272E+0,60.000000E+0,1.000000E+0,1.265213E+0,651.468190E-3,1.999742E+0,60.000000E+0,1.873751E+0,0.000000E+0,73.144537E+0,996.624987E-3,995.752324E-3,1.008875E+0,50.000000E+0,1.000000E+0,85.169919E+0,2.694292E+0,2.513586E+0,1.216277E+0,27.000000E+0,0.000000E+0,1.240771E+0,1.236802E+0,1.009996E+0,60.000000E+0,3.988784E-3,48.754709E+0,8.771590E-3,23.820684E+0,3.906061E+0,30.530890E+0,0.000000E+0,53.779726E-3,0.000000E+0,45.067900E-3,0.000000E+0,13.984653E-3,0.000000E+0,17.205715E-3,0.000000E+0,23.551207E-3,2.020512E+0,2.013458E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951690E+0,5.699112E+0,0.000000E+0,80.309475E-3,0.000000E+0,42.239447E-3,9.500000E+0,9.791863E+0,0.000000E+0,13.888021E-3,10.000000E+0,9.699995E+0,0.000000E+0,41.138205E-3,997.198793E-3,3.070698E+0,997.826381E-3,3.061268E+0,996.362010E-3,3.051950E+0,998.824084E-3,3.047525E+0,25.653164E-3,7.707613E+0,1.000000E+0,1.000000E+0,73.229483E+0,73.167891E+0,2.090652E+0,72.654125E+0,72.639103E+0,2.105792E+0,72.605222E+0,72.890317E+0,2.123836E+0,72.726896E+0,72.937164E+0,2.112027E+0
 10/25/2017,14:31:08.118,-204.229589E-6,73.240154E+0,3.976278E-3,997.380095E-3,999.628366E-3,0.000000E+0,1.012539E+0,3.105987E+0,0.000000E+0,72.971842E+0,3.978548E-3,998.298322E-3,1.012209E+0,0.000000E+0,1.056781E+0,3.116442E+0,0.000000E+0,78.008091E+0,30.780246E+0,72.310689E+0,3.977705E-3,3.970701E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,97.925722E+0,23.555536E+0,8.572949E-3,12.336764E-3,1.000000E+0,2.650512E+0,1.000000E+0,20.000000E+0,6.519241E-3,42.667002E+0,0.000000E+0,2.712757E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.987101E+0,10.000000E+0,8.978984E+0,0.000000E+0,-229.100991E-3,0.000000E+0,137.298065E-3,0.000000E+0,135.946158E-3,0.000000E+0,153.846222E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.095303E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,745.871654E-3,3.060881E+0,0.000000E+0,999.290751E-3,0.000000E+0,1.010472E+0,3.042456E+0,0.000000E+0,241.700596E+0,4.014990E-3,3.982816E-3,88.651958E+0,73.838179E+0,73.881195E+0,91.864074E+0,79.640670E+0,3.987227E-3,3.979507E-3,68.872469E+0,4.517575E+0,1.738673E+0,75.719301E+0,74.384493E+0,0.000000E+0,74.340396E+0,73.997091E+0,0.000000E+0,74.044134E+0,1.056012E+0,1.009258E+0,2.102678E+0,60.000000E+0,56.000000E+0,56.800000E+0,10.537117E-3,68.639579E+0,30.437755E+0,0.000000E+0,1.238051E+0,1.244611E+0,1.003238E+0,60.000000E+0,1.000000E+0,1.260969E+0,648.640154E-3,2.005254E+0,60.000000E+0,1.858955E+0,0.000000E+0,73.145099E+0,997.135842E-3,996.087576E-3,1.009339E+0,50.000000E+0,1.000000E+0,85.183051E+0,2.691817E+0,2.516317E+0,1.218369E+0,27.000000E+0,0.000000E+0,1.238280E+0,1.230251E+0,1.010858E+0,60.000000E+0,3.988978E-3,48.745202E+0,8.654857E-3,23.823282E+0,3.938602E+0,30.531168E+0,0.000000E+0,44.205807E-3,0.000000E+0,44.713583E-3,0.000000E+0,18.010980E-3,0.000000E+0,15.079814E-3,0.000000E+0,18.204244E-3,2.020802E+0,2.013007E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953068E+0,5.698145E+0,0.000000E+0,78.052996E-3,0.000000E+0,42.368388E-3,9.500000E+0,9.792861E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.698932E+0,0.000000E+0,42.877578E-3,996.378102E-3,3.070907E+0,997.987300E-3,3.060946E+0,997.906840E-3,3.054895E+0,999.065464E-3,3.049713E+0,29.519383E-3,7.844870E+0,1.000000E+0,1.000000E+0,73.232712E+0,73.169155E+0,2.091707E+0,72.655155E+0,72.632973E+0,2.099948E+0,72.604520E+0,72.891955E+0,2.121456E+0,72.728440E+0,72.936602E+0,2.102226E+0
 10/25/2017,14:31:18.118,439.844037E-6,73.241090E+0,3.981661E-3,999.023238E-3,996.849964E-3,0.000000E+0,1.015892E+0,3.102539E+0,0.000000E+0,72.973808E+0,3.981985E-3,997.331767E-3,1.018845E+0,0.000000E+0,1.068424E+0,3.114686E+0,0.000000E+0,78.009637E+0,30.774486E+0,72.299880E+0,3.975046E-3,3.970831E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.977525E+0,23.552010E+0,8.564907E-3,12.358684E-3,1.000000E+0,2.647509E+0,1.000000E+0,20.000000E+0,6.567049E-3,42.666769E+0,0.000000E+0,2.710470E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.990379E+0,0.000000E+0,-230.646028E-3,0.000000E+0,137.008371E-3,0.000000E+0,138.134960E-3,0.000000E+0,168.604257E-3,0.000000E+0,-194.095422E-3,0.000000E+0,2.104003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.499947E-3,0.000000E+0,611.921523E-3,3.061252E+0,0.000000E+0,998.759716E-3,0.000000E+0,995.306537E-3,3.043470E+0,0.000000E+0,241.717865E+0,4.013044E-3,3.981194E-3,88.661908E+0,73.838459E+0,73.884190E+0,91.880603E+0,79.644044E+0,3.978145E-3,3.975745E-3,68.823412E+0,4.497600E+0,1.732710E+0,75.725154E+0,74.381684E+0,0.000000E+0,74.341941E+0,73.998964E+0,0.000000E+0,74.044275E+0,1.077544E+0,1.013074E+0,2.106265E+0,60.000000E+0,56.000000E+0,56.800000E+0,10.530177E-3,68.639438E+0,30.436036E+0,0.000000E+0,1.241292E+0,1.245154E+0,1.007345E+0,60.000000E+0,1.000000E+0,1.263187E+0,649.950318E-3,1.979675E+0,60.000000E+0,1.897894E+0,0.000000E+0,73.141823E+0,996.704808E-3,992.687167E-3,1.008460E+0,50.000000E+0,1.000000E+0,85.163118E+0,2.688512E+0,2.512883E+0,1.235440E+0,27.000000E+0,0.000000E+0,1.242544E+0,1.242586E+0,1.006707E+0,60.000000E+0,3.989043E-3,48.746787E+0,8.817959E-3,23.819895E+0,3.885119E+0,30.532097E+0,0.000000E+0,-28.420587E-3,0.000000E+0,44.069371E-3,0.000000E+0,22.423835E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.564444E-3,2.020738E+0,2.013587E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951712E+0,5.699112E+0,0.000000E+0,82.179129E-3,0.000000E+0,40.821088E-3,9.500000E+0,9.792893E+0,0.000000E+0,21.650780E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.554001E-3,996.506838E-3,3.070215E+0,997.665461E-3,3.061960E+0,998.309140E-3,3.051451E+0,997.890749E-3,3.047992E+0,25.330979E-3,7.910921E+0,1.000000E+0,1.000000E+0,73.234397E+0,73.171916E+0,2.092266E+0,72.654640E+0,72.633113E+0,2.102343E+0,72.606439E+0,72.892376E+0,2.116585E+0,72.730640E+0,72.935198E+0,2.103998E+0
 10/25/2017,14:31:28.118,1.566973E-3,73.241651E+0,3.981726E-3,997.396204E-3,994.454789E-3,0.000000E+0,1.014487E+0,3.102910E+0,0.000000E+0,72.970813E+0,3.986395E-3,997.460641E-3,983.401019E-3,0.000000E+0,1.060582E+0,3.112672E+0,0.000000E+0,78.016382E+0,30.766218E+0,72.300441E+0,3.972258E-3,3.969080E-3,0.000000E+0,1.022699E+0,1.000000E+0,44.000000E+0,98.003191E+0,23.549319E+0,8.535724E-3,12.375091E-3,1.000000E+0,2.653802E+0,1.000000E+0,20.000000E+0,6.517424E-3,42.666443E+0,0.000000E+0,2.706893E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.989059E+0,0.000000E+0,-225.399340E-3,0.000000E+0,138.907479E-3,0.000000E+0,138.167148E-3,0.000000E+0,165.285310E-3,0.000000E+0,-175.631764E-3,0.000000E+0,2.096688E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.008357E+0,3.062394E+0,0.000000E+0,998.502244E-3,0.000000E+0,1.011383E+0,3.043824E+0,0.000000E+0,241.737933E+0,4.012525E-3,3.980935E-3,88.668525E+0,73.837991E+0,73.888356E+0,91.898681E+0,79.646621E+0,3.978924E-3,3.981129E-3,68.775103E+0,4.505010E+0,1.734918E+0,75.728572E+0,74.382339E+0,0.000000E+0,74.341660E+0,74.001257E+0,0.000000E+0,74.046896E+0,1.060931E+0,1.009402E+0,2.104129E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.542240E-3,68.640607E+0,30.435386E+0,0.000000E+0,1.243750E+0,1.244994E+0,1.010158E+0,60.000000E+0,1.000000E+0,1.262150E+0,650.605399E-3,2.004886E+0,60.000000E+0,1.859423E+0,0.000000E+0,73.140325E+0,995.060495E-3,996.502649E-3,1.015218E+0,50.000000E+0,1.000000E+0,85.116733E+0,2.690476E+0,2.514256E+0,1.211534E+0,27.000000E+0,0.000000E+0,1.244157E+0,1.231657E+0,1.009804E+0,60.000000E+0,3.989173E-3,48.741195E+0,8.761862E-3,23.821426E+0,3.842268E+0,30.532562E+0,0.000000E+0,5.748955E-3,0.000000E+0,43.070842E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.524879E-3,0.000000E+0,16.368239E-3,2.020706E+0,2.013813E+0,2.018290E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948118E+0,5.699693E+0,0.000000E+0,83.307369E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.700059E+0,0.000000E+0,44.166003E-3,996.973505E-3,3.071164E+0,997.713737E-3,3.061573E+0,996.635573E-3,3.051918E+0,998.309140E-3,3.049601E+0,32.096862E-3,7.970528E+0,1.000000E+0,1.000000E+0,73.231121E+0,73.173508E+0,2.092985E+0,72.652487E+0,72.637512E+0,2.109847E+0,72.606486E+0,72.890692E+0,2.125449E+0,72.729470E+0,72.941142E+0,2.102082E+0
 10/25/2017,14:31:38.118,1.244936E-3,73.239358E+0,3.980429E-3,998.105011E-3,1.010758E+0,0.000000E+0,1.011054E+0,3.102491E+0,0.000000E+0,72.973153E+0,3.984904E-3,997.363986E-3,1.002128E+0,0.000000E+0,1.063329E+0,3.113639E+0,0.000000E+0,78.017881E+0,30.759761E+0,72.293469E+0,3.976278E-3,3.968626E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.006952E+0,23.543891E+0,8.556931E-3,12.376713E-3,1.000000E+0,2.654745E+0,1.000000E+0,20.000000E+0,6.526766E-3,42.665046E+0,0.000000E+0,2.709761E+0,0.000000E+0,1.987391E+0,0.000000E+0,1.983072E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.001774E+0,0.000000E+0,-213.457492E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.555571E-3,0.000000E+0,150.978394E-3,0.000000E+0,-185.298601E-3,0.000000E+0,2.095883E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.009795E+0,3.061075E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.007132E+0,3.045272E+0,0.000000E+0,241.746182E+0,4.012980E-3,3.975680E-3,88.676878E+0,73.840566E+0,73.887888E+0,91.919812E+0,79.652946E+0,3.987551E-3,3.979897E-3,68.749476E+0,4.511132E+0,1.735047E+0,75.726933E+0,74.384914E+0,0.000000E+0,74.342549E+0,73.998870E+0,0.000000E+0,74.046615E+0,1.041763E+0,1.009386E+0,2.106106E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.556378E-3,68.637427E+0,30.436408E+0,0.000000E+0,1.236423E+0,1.243190E+0,1.004325E+0,60.000000E+0,1.000000E+0,1.263362E+0,650.493556E-3,2.007826E+0,60.000000E+0,1.871785E+0,0.000000E+0,73.142525E+0,997.119878E-3,995.193572E-3,1.002022E+0,50.000000E+0,1.000000E+0,85.105008E+0,2.698092E+0,2.514001E+0,1.215127E+0,27.000000E+0,0.000000E+0,1.245754E+0,1.235795E+0,1.004822E+0,60.000000E+0,3.990730E-3,48.739657E+0,8.715234E-3,23.816601E+0,3.843234E+0,30.535442E+0,0.000000E+0,139.992254E-6,0.000000E+0,46.259693E-3,0.000000E+0,23.293522E-3,0.000000E+0,23.905524E-3,0.000000E+0,17.978770E-3,2.020738E+0,2.013780E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947336E+0,5.698726E+0,0.000000E+0,84.016548E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.792442E+0,0.000000E+0,26.224688E-3,10.000000E+0,9.700510E+0,0.000000E+0,42.813157E-3,997.359713E-3,3.070746E+0,998.727532E-3,3.061509E+0,998.840176E-3,3.054300E+0,999.290751E-3,3.049762E+0,29.519383E-3,8.006614E+0,1.000000E+0,1.000000E+0,73.232852E+0,73.174678E+0,2.095063E+0,72.655529E+0,72.637278E+0,2.104738E+0,72.605082E+0,72.889615E+0,2.124826E+0,72.729189E+0,72.937070E+0,2.106249E+0
 10/25/2017,14:31:48.118,600.862443E-6,73.242821E+0,3.980818E-3,996.800162E-3,994.470757E-3,0.000000E+0,1.014551E+0,3.101411E+0,0.000000E+0,72.975680E+0,3.981077E-3,997.895591E-3,985.745885E-3,0.000000E+0,1.062099E+0,3.113751E+0,0.000000E+0,78.023689E+0,30.766821E+0,72.294030E+0,3.979132E-3,3.963892E-3,0.000000E+0,1.020883E+0,1.000000E+0,44.000000E+0,97.991674E+0,23.547278E+0,8.553364E-3,12.394028E-3,1.000000E+0,2.649793E+0,1.000000E+0,20.000000E+0,6.518981E-3,42.665233E+0,0.000000E+0,2.694874E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.997654E+0,0.000000E+0,-199.133712E-3,0.000000E+0,140.130633E-3,0.000000E+0,137.523383E-3,0.000000E+0,148.787245E-3,0.000000E+0,-204.084487E-3,0.000000E+0,2.103842E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.010114E+0,3.060560E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.000404E+0,3.043824E+0,0.000000E+0,241.767890E+0,4.011747E-3,3.984178E-3,88.689268E+0,73.836166E+0,73.889901E+0,91.940990E+0,79.655102E+0,3.974577E-3,3.978859E-3,68.755321E+0,4.522731E+0,1.734725E+0,75.727776E+0,74.386599E+0,0.000000E+0,74.341754E+0,74.000368E+0,0.000000E+0,74.048113E+0,1.059909E+0,1.009306E+0,2.103794E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.552292E-3,68.634154E+0,30.434271E+0,0.000000E+0,1.236758E+0,1.244244E+0,985.242214E-3,60.000000E+0,1.000000E+0,1.264973E+0,649.279258E-3,2.004503E+0,60.000000E+0,1.886919E+0,0.000000E+0,73.139670E+0,994.900853E-3,999.280448E-3,1.001990E+0,50.000000E+0,1.000000E+0,85.113497E+0,2.699449E+0,2.523729E+0,1.229212E+0,27.000000E+0,0.000000E+0,1.243454E+0,1.235044E+0,978.235513E-3,60.000000E+0,3.988524E-3,48.735463E+0,8.718347E-3,23.812240E+0,3.800383E+0,30.536464E+0,0.000000E+0,9.423792E-3,0.000000E+0,44.842426E-3,0.000000E+0,21.682991E-3,0.000000E+0,24.871842E-3,0.000000E+0,21.586359E-3,2.020931E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948218E+0,5.696050E+0,0.000000E+0,82.179129E-3,0.000000E+0,45.301811E-3,9.500000E+0,9.793312E+0,0.000000E+0,23.035837E-3,10.000000E+0,9.700478E+0,0.000000E+0,40.816098E-3,996.587297E-3,3.070537E+0,997.005689E-3,3.061155E+0,998.550520E-3,3.053382E+0,999.194200E-3,3.047058E+0,32.096862E-3,7.860658E+0,1.000000E+0,1.000000E+0,73.233180E+0,73.173695E+0,2.094279E+0,72.655202E+0,72.638308E+0,2.103732E+0,72.604707E+0,72.895793E+0,2.124938E+0,72.728627E+0,72.938334E+0,2.105482E+0
 10/25/2017,14:31:58.118,1.727991E-3,73.241464E+0,3.983477E-3,997.911700E-3,997.792066E-3,0.000000E+0,1.016292E+0,3.104021E+0,0.000000E+0,72.971000E+0,3.983866E-3,997.573406E-3,988.409780E-3,0.000000E+0,1.067721E+0,3.114122E+0,0.000000E+0,78.026265E+0,30.781733E+0,72.287760E+0,3.972841E-3,3.970572E-3,0.000000E+0,1.024483E+0,1.000000E+0,44.000000E+0,97.960790E+0,23.552706E+0,8.572106E-3,12.373340E-3,1.000000E+0,2.645593E+0,1.000000E+0,20.000000E+0,6.537534E-3,42.665931E+0,0.000000E+0,2.683757E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.985422E+0,0.000000E+0,-207.567038E-3,0.000000E+0,136.589923E-3,0.000000E+0,136.493358E-3,0.000000E+0,141.053777E-3,0.000000E+0,-200.894431E-3,0.000000E+0,2.101103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.006424E+0,3.062008E+0,0.000000E+0,1.000868E+0,0.000000E+0,1.008235E+0,3.043341E+0,0.000000E+0,241.783809E+0,4.012720E-3,3.981972E-3,88.694947E+0,73.835932E+0,73.895096E+0,91.956157E+0,79.659506E+0,3.978599E-3,3.979313E-3,68.743583E+0,4.500177E+0,1.734886E+0,75.728010E+0,74.386880E+0,0.000000E+0,74.342081E+0,73.999057E+0,0.000000E+0,74.045773E+0,1.069158E+0,1.007949E+0,2.105564E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.547752E-3,68.638316E+0,30.434689E+0,0.000000E+0,1.237525E+0,1.244467E+0,1.007633E+0,60.000000E+0,1.000000E+0,1.266377E+0,651.212548E-3,2.004950E+0,60.000000E+0,1.875975E+0,0.000000E+0,73.138360E+0,994.773139E-3,994.794463E-3,1.004962E+0,50.000000E+0,1.000000E+0,85.127755E+0,2.690812E+0,2.517947E+0,1.225284E+0,27.000000E+0,0.000000E+0,1.246680E+0,1.236690E+0,1.006339E+0,60.000000E+0,3.988330E-3,48.730616E+0,8.650707E-3,23.807183E+0,3.771386E+0,30.536789E+0,0.000000E+0,35.373303E-3,0.000000E+0,45.615480E-3,0.000000E+0,18.461929E-3,0.000000E+0,22.294993E-3,0.000000E+0,23.229101E-3,2.021028E+0,2.013909E+0,2.018097E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949596E+0,5.698403E+0,0.000000E+0,83.081721E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.793924E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.699351E+0,0.000000E+0,42.523261E-3,996.764309E-3,3.070923E+0,998.920636E-3,3.061091E+0,999.387303E-3,3.053511E+0,999.033280E-3,3.047975E+0,25.975348E-3,7.881923E+0,1.000000E+0,1.000000E+0,73.233133E+0,73.176316E+0,2.090348E+0,72.658197E+0,72.639993E+0,2.103892E+0,72.603959E+0,72.893640E+0,2.119603E+0,72.728253E+0,72.939457E+0,2.105291E+0
 10/25/2017,14:32:08.118,1.244936E-3,73.240996E+0,3.983153E-3,998.411086E-3,987.189427E-3,0.000000E+0,1.010559E+0,3.102958E+0,0.000000E+0,72.974042E+0,3.980818E-3,997.122347E-3,1.025864E+0,0.000000E+0,1.055583E+0,3.115813E+0,0.000000E+0,78.028795E+0,30.767286E+0,72.285607E+0,3.971415E-3,3.970377E-3,0.000000E+0,1.022906E+0,1.000000E+0,44.000000E+0,97.910727E+0,23.575114E+0,8.574246E-3,12.376972E-3,1.000000E+0,2.648452E+0,1.000000E+0,20.000000E+0,6.528063E-3,42.661648E+0,0.000000E+0,2.677635E+0,0.000000E+0,1.984748E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.988190E+0,0.000000E+0,-207.470473E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.845266E-3,0.000000E+0,143.792713E-3,0.000000E+0,-201.023322E-3,0.000000E+0,2.096785E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.012303E+0,3.061927E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.010552E+0,3.043663E+0,0.000000E+0,241.799921E+0,4.012201E-3,3.980935E-3,88.703347E+0,73.837570E+0,73.896173E+0,91.978697E+0,79.661943E+0,3.982751E-3,3.983075E-3,68.733763E+0,4.505010E+0,1.733403E+0,75.728759E+0,74.387629E+0,0.000000E+0,74.341332E+0,74.000508E+0,0.000000E+0,74.049470E+0,1.047386E+0,1.003478E+0,2.105436E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.547298E-3,68.633546E+0,30.435851E+0,0.000000E+0,1.237237E+0,1.242391E+0,1.009567E+0,60.000000E+0,1.000000E+0,1.263984E+0,651.643943E-3,2.009216E+0,60.000000E+0,1.891979E+0,0.000000E+0,73.138360E+0,995.491529E-3,997.827691E-3,1.006048E+0,50.000000E+0,1.000000E+0,85.146797E+0,2.692999E+0,2.520359E+0,1.241716E+0,27.000000E+0,0.000000E+0,1.245946E+0,1.232728E+0,1.014898E+0,60.000000E+0,3.991832E-3,48.731641E+0,8.662898E-3,23.809642E+0,3.774286E+0,30.539065E+0,0.000000E+0,28.700571E-3,0.000000E+0,45.744323E-3,0.000000E+0,17.914348E-3,0.000000E+0,-16.840910E-3,0.000000E+0,24.581947E-3,2.020963E+0,2.013426E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951395E+0,5.698597E+0,0.000000E+0,82.694896E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792700E+0,0.000000E+0,22.069518E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.392948E-3,997.279253E-3,3.070730E+0,996.732125E-3,3.061976E+0,999.612591E-3,3.051982E+0,999.194200E-3,3.047412E+0,34.352156E-3,7.841970E+0,1.000000E+0,1.000000E+0,73.234865E+0,73.179077E+0,2.093113E+0,72.656044E+0,72.640086E+0,2.098943E+0,72.606252E+0,72.896916E+0,2.121935E+0,72.729236E+0,72.942592E+0,2.103519E+0
 10/25/2017,14:32:18.118,600.862443E-6,73.242073E+0,3.979586E-3,997.911700E-3,983.628601E-3,0.000000E+0,1.012411E+0,3.101927E+0,0.000000E+0,72.975399E+0,3.984125E-3,998.346649E-3,1.022801E+0,0.000000E+0,1.066715E+0,3.115668E+0,0.000000E+0,78.033526E+0,30.759714E+0,72.282238E+0,3.977770E-3,3.972128E-3,0.000000E+0,1.021998E+0,1.000000E+0,44.000000E+0,97.896672E+0,23.579382E+0,8.555244E-3,12.397401E-3,1.000000E+0,2.653802E+0,1.000000E+0,20.000000E+0,6.552454E-3,42.660531E+0,0.000000E+0,2.667903E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989358E+0,10.000000E+0,8.987707E+0,0.000000E+0,-211.719325E-3,0.000000E+0,135.592087E-3,0.000000E+0,135.270204E-3,0.000000E+0,144.179387E-3,0.000000E+0,-211.560174E-3,0.000000E+0,2.095270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.000690E+0,3.062410E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.009193E+0,3.044516E+0,0.000000E+0,241.798619E+0,4.012525E-3,3.982556E-3,88.713578E+0,73.836962E+0,73.898888E+0,91.997245E+0,79.665082E+0,3.988784E-3,3.982426E-3,68.690692E+0,4.502433E+0,1.731405E+0,75.727261E+0,74.388752E+0,0.000000E+0,74.343954E+0,74.000228E+0,0.000000E+0,74.046662E+0,1.064286E+0,1.005761E+0,2.105548E+0,60.000000E+0,55.000000E+0,57.000000E+0,10.560852E-3,68.636819E+0,30.430509E+0,0.000000E+0,1.238834E+0,1.250631E+0,1.000569E+0,60.000000E+0,1.000000E+0,1.270924E+0,650.030206E-3,1.996131E+0,60.000000E+0,1.877941E+0,0.000000E+0,73.136487E+0,996.449381E-3,998.354515E-3,1.000137E+0,50.000000E+0,1.000000E+0,85.146515E+0,2.702547E+0,2.511317E+0,1.229963E+0,27.000000E+0,0.000000E+0,1.247479E+0,1.237553E+0,1.008798E+0,60.000000E+0,3.990924E-3,48.727541E+0,8.778853E-3,23.813957E+0,3.857733E+0,30.538461E+0,0.000000E+0,38.403432E-3,0.000000E+0,44.327056E-3,0.000000E+0,15.079814E-3,0.000000E+0,20.587830E-3,0.000000E+0,24.259840E-3,2.021092E+0,2.013587E+0,2.018290E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951617E+0,5.698887E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.791540E+0,0.000000E+0,16.561502E-3,10.000000E+0,9.699608E+0,0.000000E+0,42.684314E-3,997.166609E-3,3.070263E+0,998.019484E-3,3.061412E+0,997.488449E-3,3.052690E+0,998.904544E-3,3.049826E+0,29.841567E-3,7.791385E+0,1.000000E+0,1.000000E+0,73.235099E+0,73.176362E+0,2.091259E+0,72.659647E+0,72.642192E+0,2.106223E+0,72.605269E+0,72.894576E+0,2.121967E+0,72.727177E+0,72.936930E+0,2.100789E+0
 10/25/2017,14:32:28.118,1.083918E-3,73.243430E+0,3.982050E-3,998.314431E-3,973.968064E-3,0.000000E+0,1.014918E+0,3.099494E+0,0.000000E+0,72.973527E+0,3.974852E-3,997.670061E-3,992.078618E-3,0.000000E+0,1.062179E+0,3.109321E+0,0.000000E+0,78.035540E+0,30.762919E+0,72.288509E+0,3.971739E-3,3.961882E-3,0.000000E+0,1.019290E+0,1.000000E+0,44.000000E+0,97.903441E+0,23.581424E+0,8.553364E-3,12.400319E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.580152E-3,42.661090E+0,0.000000E+0,2.662071E+0,0.000000E+0,1.989648E+0,0.000000E+0,1.981428E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.985647E+0,0.000000E+0,-219.090439E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.229361E-3,0.000000E+0,145.274962E-3,0.000000E+0,-215.588023E-3,0.000000E+0,2.104422E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.008309E+0,3.062925E+0,0.000000E+0,998.807992E-3,0.000000E+0,1.002833E+0,3.044033E+0,0.000000E+0,241.805662E+0,4.010190E-3,3.981324E-3,88.724607E+0,73.834996E+0,73.898841E+0,92.016921E+0,79.669908E+0,3.986124E-3,3.977951E-3,68.633499E+0,4.504366E+0,1.733177E+0,75.724405E+0,74.386459E+0,0.000000E+0,74.344656E+0,73.997653E+0,0.000000E+0,74.049377E+0,1.056315E+0,1.003893E+0,2.101228E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.542305E-3,68.632424E+0,30.431902E+0,0.000000E+0,1.240127E+0,1.252994E+0,1.002886E+0,60.000000E+0,1.000000E+0,1.263011E+0,649.439034E-3,2.015431E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.135879E+0,995.331887E-3,998.274693E-3,1.006256E+0,50.000000E+0,1.000000E+0,85.162133E+0,2.684106E+0,2.509816E+0,1.240982E+0,27.000000E+0,0.000000E+0,1.239637E+0,1.239438E+0,1.010251E+0,60.000000E+0,3.991573E-3,48.723999E+0,8.689682E-3,23.830195E+0,3.907994E+0,30.542967E+0,0.000000E+0,46.945818E-3,0.000000E+0,43.715054E-3,0.000000E+0,14.371180E-3,0.000000E+0,18.107612E-3,0.000000E+0,22.359414E-3,2.020834E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953162E+0,5.690312E+0,0.000000E+0,83.500781E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792088E+0,0.000000E+0,15.144235E-3,10.000000E+0,9.699286E+0,0.000000E+0,41.009362E-3,996.699941E-3,3.070360E+0,997.778105E-3,3.062249E+0,999.339027E-3,3.054332E+0,997.070057E-3,3.049890E+0,27.264088E-3,7.735645E+0,1.000000E+0,1.000000E+0,73.236175E+0,73.177860E+0,2.092681E+0,72.660162E+0,72.640601E+0,2.107005E+0,72.607281E+0,72.894576E+0,2.125321E+0,72.729610E+0,72.941890E+0,2.098954E+0
 10/25/2017,14:32:38.118,1.889010E-3,73.246098E+0,3.978094E-3,997.380095E-3,1.024794E+0,0.000000E+0,1.011852E+0,3.100896E+0,0.000000E+0,72.972638E+0,3.972517E-3,997.911700E-3,996.560981E-3,0.000000E+0,1.051878E+0,3.114605E+0,0.000000E+0,78.040365E+0,30.763012E+0,72.288368E+0,3.977316E-3,3.966745E-3,0.000000E+0,1.018971E+0,1.000000E+0,44.000000E+0,97.943350E+0,23.577712E+0,8.542209E-3,12.397401E-3,1.000000E+0,2.652461E+0,1.000000E+0,20.000000E+0,6.541945E-3,42.658343E+0,0.000000E+0,2.669450E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.980751E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.972771E+0,0.000000E+0,-218.124791E-3,0.000000E+0,137.362442E-3,0.000000E+0,137.652136E-3,0.000000E+0,157.390728E-3,0.000000E+0,-210.464599E-3,0.000000E+0,2.097300E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.516039E-3,0.000000E+0,1.007399E+0,3.062314E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.004719E+0,3.042488E+0,0.000000E+0,241.816275E+0,4.014472E-3,3.980740E-3,88.731975E+0,73.836447E+0,73.903054E+0,92.035657E+0,79.674078E+0,3.981648E-3,3.978470E-3,68.590055E+0,4.512098E+0,1.731936E+0,75.722532E+0,74.387535E+0,0.000000E+0,74.347137E+0,73.998870E+0,0.000000E+0,74.049424E+0,1.038090E+0,994.952252E-3,2.105564E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.557350E-3,68.634575E+0,30.429580E+0,0.000000E+0,1.242250E+0,1.248858E+0,1.003589E+0,60.000000E+0,1.000000E+0,1.264048E+0,652.858241E-3,2.007251E+0,60.000000E+0,1.879134E+0,0.000000E+0,73.137611E+0,997.343377E-3,995.401108E-3,1.007070E+0,50.000000E+0,1.000000E+0,85.147735E+0,2.688896E+0,2.513570E+0,1.220349E+0,27.000000E+0,0.000000E+0,1.247367E+0,1.235508E+0,1.003321E+0,60.000000E+0,3.990795E-3,48.719432E+0,8.664584E-3,23.837108E+0,3.928936E+0,30.543292E+0,0.000000E+0,53.392901E-3,0.000000E+0,45.196742E-3,0.000000E+0,14.661076E-3,0.000000E+0,16.046133E-3,0.000000E+0,21.682991E-3,2.021028E+0,2.013265E+0,2.018225E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952233E+0,5.689087E+0,0.000000E+0,79.697002E-3,0.000000E+0,44.528161E-3,9.500000E+0,9.793860E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.699641E+0,0.000000E+0,41.846838E-3,996.683849E-3,3.070456E+0,997.987300E-3,3.061364E+0,998.099944E-3,3.054396E+0,1.000015E+0,3.047911E+0,31.774677E-3,7.849381E+0,1.000000E+0,1.000000E+0,73.237346E+0,73.179919E+0,2.096581E+0,72.660349E+0,72.641911E+0,2.104131E+0,72.606954E+0,72.895933E+0,2.111633E+0,72.728159E+0,72.937585E+0,2.106360E+0
 10/25/2017,14:32:48.118,1.244936E-3,73.243898E+0,3.984190E-3,997.009582E-3,1.006766E+0,0.000000E+0,1.013449E+0,3.100993E+0,0.000000E+0,72.974323E+0,3.981402E-3,997.363986E-3,1.003229E+0,0.000000E+0,1.063057E+0,3.115105E+0,0.000000E+0,78.042332E+0,30.750238E+0,72.291363E+0,3.975176E-3,3.970118E-3,0.000000E+0,1.021568E+0,1.000000E+0,44.000000E+0,97.932444E+0,23.575439E+0,8.539161E-3,12.379242E-3,1.000000E+0,2.648036E+0,1.000000E+0,20.000000E+0,6.538247E-3,42.658343E+0,0.000000E+0,2.660879E+0,0.000000E+0,1.989164E+0,0.000000E+0,1.983136E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.979563E+0,0.000000E+0,-237.598694E-3,0.000000E+0,136.010534E-3,0.000000E+0,137.845266E-3,0.000000E+0,160.226333E-3,0.000000E+0,-199.347737E-3,0.000000E+0,2.095431E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003587E+0,0.000000E+0,688.911703E-3,3.060753E+0,0.000000E+0,1.001978E+0,0.000000E+0,1.005422E+0,3.043695E+0,0.000000E+0,241.811210E+0,4.009931E-3,3.985800E-3,88.742159E+0,73.832936E+0,73.904973E+0,92.057963E+0,79.676562E+0,3.976523E-3,3.977886E-3,68.564055E+0,4.521442E+0,1.734934E+0,75.726606E+0,74.390765E+0,0.000000E+0,74.347979E+0,74.000649E+0,0.000000E+0,74.044602E+0,1.057976E+0,1.004596E+0,2.106425E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.537117E-3,68.632985E+0,30.428372E+0,0.000000E+0,1.239488E+0,1.251046E+0,1.000936E+0,60.000000E+0,1.000000E+0,1.264942E+0,650.685287E-3,1.991178E+0,60.000000E+0,1.901730E+0,0.000000E+0,73.135317E+0,999.354867E-3,998.274693E-3,1.006607E+0,50.000000E+0,1.000000E+0,85.195058E+0,2.696192E+0,2.510375E+0,1.210113E+0,27.000000E+0,0.000000E+0,1.243566E+0,1.237313E+0,1.007377E+0,60.000000E+0,3.991443E-3,48.718966E+0,8.620356E-3,23.841145E+0,3.980164E+0,30.543664E+0,0.000000E+0,38.306726E-3,0.000000E+0,44.874636E-3,0.000000E+0,18.333086E-3,0.000000E+0,14.822129E-3,0.000000E+0,16.948030E-3,2.020834E+0,2.013394E+0,2.018612E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956422E+0,5.671615E+0,0.000000E+0,85.725025E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.792797E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.699770E+0,0.000000E+0,42.297787E-3,996.313734E-3,3.070456E+0,998.132128E-3,3.061058E+0,997.617185E-3,3.054654E+0,999.853971E-3,3.048185E+0,28.875013E-3,7.851636E+0,1.000000E+0,1.000000E+0,73.235333E+0,73.178515E+0,2.084963E+0,72.660162E+0,72.644906E+0,2.100715E+0,72.603772E+0,72.897009E+0,2.122383E+0,72.731669E+0,72.938755E+0,2.104684E+0
 10/25/2017,14:32:58.118,600.862443E-6,73.246144E+0,3.985552E-3,997.492860E-3,1.000395E+0,0.000000E+0,1.012571E+0,3.097722E+0,0.000000E+0,72.972404E+0,3.977381E-3,997.798935E-3,1.015001E+0,0.000000E+0,1.067114E+0,3.109434E+0,0.000000E+0,78.047907E+0,30.751910E+0,72.289772E+0,3.972517E-3,3.969793E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,97.943444E+0,23.571310E+0,8.532546E-3,12.397855E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.575482E-3,42.658902E+0,0.000000E+0,2.651373E+0,0.000000E+0,1.987133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.979724E+0,0.000000E+0,-236.922740E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.167148E-3,0.000000E+0,165.381979E-3,0.000000E+0,-191.936495E-3,0.000000E+0,2.100297E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.355119E-3,0.000000E+0,637.127018E-3,3.062571E+0,0.000000E+0,997.826381E-3,0.000000E+0,1.000181E+0,3.043132E+0,0.000000E+0,241.821726E+0,4.010969E-3,3.977107E-3,88.749011E+0,73.832889E+0,73.906705E+0,92.074868E+0,79.681903E+0,3.978275E-3,3.976329E-3,68.546799E+0,4.525308E+0,1.730373E+0,75.723234E+0,74.390016E+0,0.000000E+0,74.347090E+0,74.000181E+0,0.000000E+0,74.047505E+0,1.068359E+0,1.001898E+0,2.106871E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.536663E-3,68.633827E+0,30.427675E+0,0.000000E+0,1.239712E+0,1.251477E+0,1.009359E+0,60.000000E+0,1.000000E+0,1.265947E+0,648.512334E-3,1.990092E+0,60.000000E+0,1.874895E+0,0.000000E+0,73.133399E+0,999.562402E-3,998.546087E-3,1.003971E+0,50.000000E+0,1.000000E+0,85.214616E+0,2.689055E+0,2.515087E+0,1.212141E+0,27.000000E+0,0.000000E+0,1.242592E+0,1.238895E+0,1.000399E+0,60.000000E+0,3.988265E-3,48.713467E+0,8.718930E-3,23.839150E+0,3.942468E+0,30.539901E+0,0.000000E+0,34.470711E-3,0.000000E+0,44.842426E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.467812E-3,0.000000E+0,16.883609E-3,2.020867E+0,2.013458E+0,2.018225E+0,2.023476E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958377E+0,5.661719E+0,0.000000E+0,83.694194E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792442E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.699866E+0,0.000000E+0,44.359266E-3,996.925229E-3,3.070118E+0,998.582704E-3,3.062169E+0,997.745921E-3,3.053463E+0,999.612591E-3,3.047895E+0,30.163752E-3,7.880956E+0,1.000000E+0,1.000000E+0,73.236971E+0,73.179077E+0,2.086513E+0,72.658010E+0,72.641256E+0,2.103237E+0,72.604941E+0,72.894342E+0,2.126200E+0,72.731997E+0,72.940299E+0,2.104716E+0
 10/25/2017,14:33:08.118,1.566973E-3,73.246098E+0,3.983412E-3,999.297095E-3,1.009736E+0,0.000000E+0,1.013593E+0,3.097545E+0,0.000000E+0,72.974838E+0,3.981337E-3,997.670061E-3,995.444378E-3,0.000000E+0,1.061892E+0,3.110127E+0,0.000000E+0,78.050858E+0,30.755115E+0,72.292907E+0,3.978159E-3,3.971415E-3,0.000000E+0,1.022746E+0,1.000000E+0,44.000000E+0,97.945982E+0,23.562541E+0,8.541236E-3,12.372757E-3,1.000000E+0,2.653339E+0,1.000000E+0,20.000000E+0,6.517879E-3,42.654107E+0,0.000000E+0,2.657527E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.979917E+0,0.000000E+0,-232.416382E-3,0.000000E+0,137.008371E-3,0.000000E+0,137.974019E-3,0.000000E+0,154.909574E-3,0.000000E+0,-204.728943E-3,0.000000E+0,2.104099E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.451671E-3,0.000000E+0,721.608566E-3,3.061750E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.006413E+0,3.042778E+0,0.000000E+0,241.833256E+0,4.011812E-3,3.985021E-3,88.756989E+0,73.831906E+0,73.911292E+0,92.094262E+0,79.683121E+0,3.980610E-3,3.983140E-3,68.526784E+0,4.522731E+0,1.731147E+0,75.723281E+0,74.392404E+0,0.000000E+0,74.346762E+0,74.000462E+0,0.000000E+0,74.045492E+0,1.056842E+0,1.005825E+0,2.106632E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.537052E-3,68.629992E+0,30.427722E+0,0.000000E+0,1.238897E+0,1.246878E+0,1.007041E+0,60.000000E+0,1.000000E+0,1.269632E+0,649.135460E-3,1.997473E+0,60.000000E+0,1.886790E+0,0.000000E+0,73.135785E+0,997.678625E-3,1.005618E+0,1.005073E+0,50.000000E+0,1.000000E+0,85.255608E+0,2.693462E+0,2.515598E+0,1.219758E+0,27.000000E+0,0.000000E+0,1.240787E+0,1.237377E+0,1.006100E+0,60.000000E+0,3.989432E-3,48.707736E+0,8.505244E-3,23.836459E+0,3.989830E+0,30.539762E+0,0.000000E+0,47.268172E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.403391E-3,0.000000E+0,19.138352E-3,2.021157E+0,2.013684E+0,2.018193E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962151E+0,5.661332E+0,0.000000E+0,82.146894E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792732E+0,0.000000E+0,18.816246E-3,10.000000E+0,9.698835E+0,0.000000E+0,40.687256E-3,996.394194E-3,3.070762E+0,998.389600E-3,3.061058E+0,996.265458E-3,3.053720E+0,997.971208E-3,3.047863E+0,32.419047E-3,7.911565E+0,1.000000E+0,1.000000E+0,73.237205E+0,73.178422E+0,2.087056E+0,72.658946E+0,72.642566E+0,2.101721E+0,72.603538E+0,72.894108E+0,2.118789E+0,72.730453E+0,72.944324E+0,2.096639E+0
 10/25/2017,14:33:18.118,1.405954E-3,73.244366E+0,3.978483E-3,998.991019E-3,1.007261E+0,0.000000E+0,1.014311E+0,3.098931E+0,0.000000E+0,72.972123E+0,3.970507E-3,998.314431E-3,994.598950E-3,0.000000E+0,1.063377E+0,3.111448E+0,0.000000E+0,78.055073E+0,30.754976E+0,72.297166E+0,3.975695E-3,3.967264E-3,0.000000E+0,1.024403E+0,1.000000E+0,44.000000E+0,97.987443E+0,23.554933E+0,8.535983E-3,12.378204E-3,1.000000E+0,2.656134E+0,1.000000E+0,20.000000E+0,6.529231E-3,42.653316E+0,0.000000E+0,2.661620E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.977761E+0,0.000000E+0,-219.187004E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.976182E-3,0.000000E+0,153.233989E-3,0.000000E+0,-209.079019E-3,0.000000E+0,2.105775E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007031E+0,3.062877E+0,0.000000E+0,999.934431E-3,0.000000E+0,1.004959E+0,3.043920E+0,0.000000E+0,241.843097E+0,4.010060E-3,3.978599E-3,88.767408E+0,73.834247E+0,73.910215E+0,92.112576E+0,79.688791E+0,3.975680E-3,3.975356E-3,68.511025E+0,4.516609E+0,1.731904E+0,75.730024E+0,74.392310E+0,0.000000E+0,74.349243E+0,74.000555E+0,0.000000E+0,74.044181E+0,1.067928E+0,986.138829E-3,2.105819E+0,60.000000E+0,56.000000E+0,57.100000E+0,10.540489E-3,68.631208E+0,30.423123E+0,0.000000E+0,1.242505E+0,1.246192E+0,999.242340E-3,60.000000E+0,1.000000E+0,1.265659E+0,646.626977E-3,2.019121E+0,60.000000E+0,1.866369E+0,0.000000E+0,73.132416E+0,996.752701E-3,996.454756E-3,1.008604E+0,50.000000E+0,1.000000E+0,85.280841E+0,2.696128E+0,2.514352E+0,1.242706E+0,27.000000E+0,0.000000E+0,1.245099E+0,1.243241E+0,1.009852E+0,60.000000E+0,3.988978E-3,48.706104E+0,8.759203E-3,23.830938E+0,3.905417E+0,30.538508E+0,0.000000E+0,53.006076E-3,0.000000E+0,44.971268E-3,0.000000E+0,14.177917E-3,0.000000E+0,16.271607E-3,0.000000E+0,22.037308E-3,2.020931E+0,2.013651E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964680E+0,5.661686E+0,0.000000E+0,83.275133E-3,0.000000E+0,48.235234E-3,9.500000E+0,9.792313E+0,0.000000E+0,13.598125E-3,10.000000E+0,9.695357E+0,0.000000E+0,42.845367E-3,996.539022E-3,3.070923E+0,997.440173E-3,3.061461E+0,999.483855E-3,3.054284E+0,999.950523E-3,3.048490E+0,37.251821E-3,7.958606E+0,1.000000E+0,1.000000E+0,73.236269E+0,73.179966E+0,2.088958E+0,72.659881E+0,72.641303E+0,2.101449E+0,72.606486E+0,72.896120E+0,2.118853E+0,72.730499E+0,72.939036E+0,2.103743E+0
 10/25/2017,14:33:28.118,439.844037E-6,73.249327E+0,3.982375E-3,997.347876E-3,968.586905E-3,0.000000E+0,1.012076E+0,3.099430E+0,0.000000E+0,72.968613E+0,3.981013E-3,997.428423E-3,982.651300E-3,0.000000E+0,1.065277E+0,3.111464E+0,0.000000E+0,78.058680E+0,30.757995E+0,72.295434E+0,3.976084E-3,3.970377E-3,0.000000E+0,1.024132E+0,1.000000E+0,44.000000E+0,98.026413E+0,23.552195E+0,8.557709E-3,12.396882E-3,1.000000E+0,2.650336E+0,1.000000E+0,20.000000E+0,6.543112E-3,42.652617E+0,0.000000E+0,2.664842E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.987611E+0,0.000000E+0,-208.983322E-3,0.000000E+0,137.137124E-3,0.000000E+0,137.555571E-3,0.000000E+0,148.465017E-3,0.000000E+0,-207.048983E-3,0.000000E+0,2.102102E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008741E+0,3.062571E+0,0.000000E+0,998.260864E-3,0.000000E+0,996.441134E-3,3.044548E+0,0.000000E+0,241.845750E+0,4.012720E-3,3.981972E-3,88.773650E+0,73.832749E+0,73.913866E+0,92.131265E+0,79.689869E+0,3.979183E-3,3.980416E-3,68.483622E+0,4.500177E+0,1.734080E+0,75.727074E+0,74.393527E+0,0.000000E+0,74.350226E+0,74.003411E+0,0.000000E+0,74.045445E+0,1.069142E+0,1.006624E+0,2.101834E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.555016E-3,68.630834E+0,30.421172E+0,0.000000E+0,1.241595E+0,1.252403E+0,1.007233E+0,60.000000E+0,1.000000E+0,1.267765E+0,650.094116E-3,2.001898E+0,60.000000E+0,1.878618E+0,0.000000E+0,73.130637E+0,998.460871E-3,997.268939E-3,1.008220E+0,50.000000E+0,1.000000E+0,85.318504E+0,2.693765E+0,2.513026E+0,1.246092E+0,27.000000E+0,0.000000E+0,1.241745E+0,1.242953E+0,1.006834E+0,60.000000E+0,3.989886E-3,48.701025E+0,8.721719E-3,23.825231E+0,3.822937E+0,30.540644E+0,0.000000E+0,36.469307E-3,0.000000E+0,45.712112E-3,0.000000E+0,15.981711E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.904053E-3,2.021092E+0,2.013426E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968286E+0,5.660236E+0,0.000000E+0,82.211364E-3,0.000000E+0,44.657103E-3,9.500000E+0,9.791669E+0,0.000000E+0,18.397508E-3,10.000000E+0,9.691491E+0,0.000000E+0,43.070842E-3,996.619481E-3,3.070601E+0,998.083852E-3,3.061879E+0,996.458562E-3,3.055249E+0,999.017188E-3,3.049665E+0,27.908458E-3,8.032068E+0,1.000000E+0,1.000000E+0,73.239077E+0,73.179264E+0,2.088926E+0,72.658665E+0,72.642005E+0,2.102168E+0,72.604193E+0,72.895137E+0,2.123277E+0,72.728768E+0,72.937866E+0,2.097246E+0
 10/25/2017,14:33:38.118,1.566973E-3,73.248157E+0,3.983866E-3,997.428423E-3,1.003844E+0,0.000000E+0,1.012092E+0,3.100026E+0,0.000000E+0,72.971094E+0,3.974917E-3,998.378868E-3,1.029581E+0,0.000000E+0,1.062498E+0,3.109450E+0,0.000000E+0,78.063271E+0,30.753071E+0,72.296557E+0,3.975695E-3,3.968042E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,98.064490E+0,23.545236E+0,8.558746E-3,12.388905E-3,1.000000E+0,2.658626E+0,1.000000E+0,20.000000E+0,6.560562E-3,42.652152E+0,0.000000E+0,2.681952E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.997750E+0,0.000000E+0,-207.212967E-3,0.000000E+0,136.107099E-3,0.000000E+0,138.006207E-3,0.000000E+0,153.427326E-3,0.000000E+0,-199.347737E-3,0.000000E+0,2.108449E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001585E+0,3.063633E+0,0.000000E+0,997.263161E-3,0.000000E+0,1.015346E+0,3.044355E+0,0.000000E+0,241.849464E+0,4.008893E-3,3.983205E-3,88.787260E+0,73.830081E+0,73.916628E+0,92.151881E+0,79.693570E+0,3.984113E-3,3.983205E-3,68.472586E+0,4.518864E+0,1.733806E+0,75.728525E+0,74.393246E+0,0.000000E+0,74.349337E+0,74.002615E+0,0.000000E+0,74.047551E+0,1.059941E+0,1.002057E+0,2.106297E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.536209E-3,68.628075E+0,30.420801E+0,0.000000E+0,1.234412E+0,1.246639E+0,994.543668E-3,60.000000E+0,1.000000E+0,1.267351E+0,651.995450E-3,2.008241E+0,60.000000E+0,1.878022E+0,0.000000E+0,73.130590E+0,996.481309E-3,997.524368E-3,987.245103E-3,50.000000E+0,1.000000E+0,85.311562E+0,2.694276E+0,2.515774E+0,1.244367E+0,27.000000E+0,0.000000E+0,1.244205E+0,1.239326E+0,997.860251E-3,60.000000E+0,3.990340E-3,48.698648E+0,8.695259E-3,23.818364E+0,3.801350E+0,30.541945E+0,0.000000E+0,1.042584E-3,0.000000E+0,43.908318E-3,0.000000E+0,23.647839E-3,0.000000E+0,24.968474E-3,0.000000E+0,20.684462E-3,2.020931E+0,2.013684E+0,2.018322E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968239E+0,5.660880E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792281E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.688077E+0,0.000000E+0,44.455898E-3,996.716033E-3,3.070987E+0,997.070057E-3,3.061799E+0,996.168906E-3,3.052449E+0,999.998799E-3,3.048297E+0,23.720054E-3,8.098119E+0,1.000000E+0,1.000000E+0,73.239592E+0,73.181417E+0,2.085219E+0,72.660115E+0,72.642005E+0,2.106462E+0,72.604895E+0,72.895839E+0,2.123453E+0,72.732792E+0,72.940533E+0,2.097357E+0
 10/25/2017,14:33:48.118,1.244936E-3,73.248391E+0,3.982764E-3,998.008355E-3,996.658350E-3,0.000000E+0,1.014343E+0,3.101975E+0,0.000000E+0,72.972170E+0,3.978094E-3,998.185557E-3,1.001554E+0,0.000000E+0,1.060374E+0,3.114492E+0,0.000000E+0,78.068986E+0,30.745267E+0,72.296604E+0,3.974333E-3,3.964735E-3,0.000000E+0,1.023670E+0,1.000000E+0,44.000000E+0,98.104683E+0,23.552242E+0,8.546360E-3,12.398957E-3,1.000000E+0,2.651343E+0,1.000000E+0,20.000000E+0,6.571655E-3,42.650616E+0,0.000000E+0,2.674283E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.006345E+0,0.000000E+0,-223.532420E-3,0.000000E+0,138.263713E-3,0.000000E+0,137.619948E-3,0.000000E+0,153.910668E-3,0.000000E+0,-191.292040E-3,0.000000E+0,2.106935E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,998.805297E-3,3.061332E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.007611E+0,3.043663E+0,0.000000E+0,241.856315E+0,4.010450E-3,3.982881E-3,88.792610E+0,73.830877E+0,73.918407E+0,92.172355E+0,79.698443E+0,3.976848E-3,3.984697E-3,68.463467E+0,4.510165E+0,1.732613E+0,75.723047E+0,74.393293E+0,0.000000E+0,74.351818E+0,74.002896E+0,0.000000E+0,74.048019E+0,1.058504E+0,1.002536E+0,2.100510E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.557026E-3,68.630179E+0,30.418803E+0,0.000000E+0,1.238243E+0,1.245138E+0,1.005795E+0,60.000000E+0,1.000000E+0,1.260443E+0,644.997262E-3,2.004886E+0,60.000000E+0,1.872848E+0,0.000000E+0,73.127548E+0,997.056021E-3,997.572261E-3,1.008412E+0,50.000000E+0,1.000000E+0,85.320521E+0,2.684457E+0,2.514225E+0,1.244718E+0,27.000000E+0,0.000000E+0,1.245019E+0,1.237249E+0,1.010938E+0,60.000000E+0,3.989173E-3,48.696412E+0,8.714002E-3,23.812054E+0,3.841946E+0,30.540041E+0,0.000000E+0,-3.728258E-3,0.000000E+0,41.460311E-3,0.000000E+0,25.483844E-3,0.000000E+0,22.617099E-3,0.000000E+0,17.173504E-3,2.020867E+0,2.013233E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969505E+0,5.659849E+0,0.000000E+0,83.210662E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.790993E+0,0.000000E+0,27.416481E-3,10.000000E+0,9.689526E+0,0.000000E+0,41.943470E-3,996.474654E-3,3.070746E+0,998.325232E-3,3.061783E+0,996.780401E-3,3.053318E+0,998.051668E-3,3.050084E+0,26.941903E-3,8.143871E+0,1.000000E+0,1.000000E+0,73.239545E+0,73.180762E+0,2.080520E+0,72.662643E+0,72.641116E+0,2.102774E+0,72.605175E+0,72.896869E+0,2.118933E+0,72.729657E+0,72.937304E+0,2.097469E+0
