date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:33:58.118,600.862443E-6,73.248578E+0,3.979327E-3,999.023238E-3,1.014175E+0,0.000000E+0,1.012156E+0,3.102491E+0,0.000000E+0,72.973480E+0,3.978678E-3,997.122347E-3,1.003931E+0,0.000000E+0,1.059304E+0,3.117827E+0,0.000000E+0,78.070203E+0,30.747265E+0,72.297446E+0,3.976668E-3,3.971544E-3,0.000000E+0,1.021886E+0,1.000000E+0,44.000000E+0,98.135662E+0,23.551639E+0,8.572754E-3,12.409398E-3,1.000000E+0,2.650432E+0,1.000000E+0,20.000000E+0,6.569838E-3,42.649871E+0,0.000000E+0,2.674283E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.988713E+0,10.000000E+0,9.002675E+0,0.000000E+0,-217.320084E-3,0.000000E+0,137.298065E-3,0.000000E+0,137.555571E-3,0.000000E+0,153.201766E-3,0.000000E+0,-181.206307E-3,0.000000E+0,2.107773E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.129832E-3,0.000000E+0,1.000546E+0,3.061461E+0,0.000000E+0,1.000079E+0,0.000000E+0,1.009034E+0,3.043566E+0,0.000000E+0,241.857762E+0,4.014926E-3,3.980610E-3,88.799180E+0,73.829800E+0,73.922573E+0,92.189730E+0,79.700411E+0,3.985929E-3,3.983400E-3,68.449906E+0,4.511454E+0,1.731775E+0,75.723000E+0,74.394042E+0,0.000000E+0,74.349337E+0,74.001913E+0,0.000000E+0,74.046896E+0,1.046875E+0,999.342998E-3,2.102439E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.539970E-3,68.625690E+0,30.418478E+0,0.000000E+0,1.239217E+0,1.247836E+0,1.002055E+0,60.000000E+0,1.000000E+0,1.260809E+0,649.662721E-3,2.007043E+0,60.000000E+0,1.875749E+0,0.000000E+0,73.126706E+0,997.487055E-3,997.636119E-3,999.721694E-3,50.000000E+0,1.000000E+0,85.358137E+0,2.693462E+0,2.518745E+0,1.237708E+0,27.000000E+0,0.000000E+0,1.245195E+0,1.239438E+0,1.010746E+0,60.000000E+0,3.987097E-3,48.692218E+0,8.750708E-3,23.810570E+0,3.859666E+0,30.542270E+0,0.000000E+0,-2.342135E-3,0.000000E+0,44.552530E-3,0.000000E+0,26.128056E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.655193E-3,2.020963E+0,2.013941E+0,2.018193E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973173E+0,5.775963E+0,0.000000E+0,83.210662E-3,0.000000E+0,41.562503E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.675836E+0,0.000000E+0,43.747265E-3,996.555113E-3,3.070923E+0,997.697645E-3,3.062185E+0,996.989597E-3,3.054911E+0,997.842473E-3,3.049665E+0,27.586273E-3,8.177058E+0,1.000000E+0,1.000000E+0,73.243430E+0,73.176409E+0,2.083636E+0,72.658571E+0,72.639852E+0,2.100842E+0,72.603678E+0,72.898226E+0,2.115051E+0,72.729329E+0,72.937959E+0,2.097820E+0
 10/25/2017,14:34:08.118,2.694102E-3,73.249421E+0,3.984190E-3,999.071565E-3,1.003061E+0,0.000000E+0,1.011932E+0,3.099172E+0,0.000000E+0,72.970392E+0,3.980234E-3,997.750607E-3,1.005159E+0,0.000000E+0,1.056270E+0,3.111947E+0,0.000000E+0,78.071749E+0,30.747172E+0,72.293703E+0,3.972582E-3,3.971739E-3,0.000000E+0,1.022683E+0,1.000000E+0,44.000000E+0,98.072529E+0,23.550525E+0,8.584298E-3,12.393250E-3,1.000000E+0,2.652525E+0,1.000000E+0,20.000000E+0,6.562443E-3,42.650104E+0,0.000000E+0,2.682790E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988842E+0,10.000000E+0,9.008405E+0,0.000000E+0,-215.260035E-3,0.000000E+0,137.008371E-3,0.000000E+0,136.911806E-3,0.000000E+0,155.521807E-3,0.000000E+0,-188.263097E-3,0.000000E+0,2.106001E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001045E+0,0.000000E+0,1.008788E+0,3.061348E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.013093E+0,3.043711E+0,0.000000E+0,241.866783E+0,4.006687E-3,3.982167E-3,88.811054E+0,73.829472E+0,73.923415E+0,92.208796E+0,79.705144E+0,3.977432E-3,3.977042E-3,68.437701E+0,4.512098E+0,1.733983E+0,75.733816E+0,74.395025E+0,0.000000E+0,74.350180E+0,74.002428E+0,0.000000E+0,74.045819E+0,1.044255E+0,1.005586E+0,2.102168E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.542824E-3,68.626157E+0,30.415830E+0,0.000000E+0,1.234220E+0,1.245361E+0,1.006770E+0,60.000000E+0,1.000000E+0,1.262182E+0,650.972884E-3,2.003336E+0,60.000000E+0,1.881004E+0,0.000000E+0,73.127080E+0,996.465345E-3,996.630364E-3,1.005137E+0,50.000000E+0,1.000000E+0,85.386419E+0,2.692201E+0,2.513314E+0,1.227408E+0,27.000000E+0,0.000000E+0,1.241011E+0,1.235651E+0,1.005621E+0,60.000000E+0,3.987746E-3,48.689655E+0,8.512897E-3,23.811544E+0,3.843879E+0,30.539622E+0,0.000000E+0,-3.567081E-3,0.000000E+0,45.422217E-3,0.000000E+0,25.644897E-3,0.000000E+0,22.649309E-3,0.000000E+0,17.495610E-3,2.020609E+0,2.013780E+0,2.018097E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.976127E+0,5.777672E+0,0.000000E+0,83.758664E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.792539E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.660310E+0,0.000000E+0,44.294845E-3,996.603389E-3,3.070376E+0,998.180404E-3,3.061541E+0,998.582704E-3,3.054171E+0,998.920636E-3,3.049585E+0,34.352156E-3,8.198001E+0,1.000000E+0,1.000000E+0,73.242400E+0,73.178656E+0,2.088574E+0,72.661847E+0,72.640741E+0,2.103988E+0,72.606907E+0,72.897618E+0,2.123085E+0,72.731529E+0,72.939925E+0,2.097884E+0
 10/25/2017,14:34:18.118,-1.009322E-3,73.250637E+0,3.979327E-3,996.993473E-3,1.002966E+0,0.000000E+0,1.015413E+0,3.101911E+0,0.000000E+0,72.969409E+0,3.983218E-3,997.573406E-3,964.881364E-3,0.000000E+0,1.064846E+0,3.115008E+0,0.000000E+0,78.076293E+0,30.746196E+0,72.290334E+0,3.976603E-3,3.970053E-3,0.000000E+0,1.024435E+0,1.000000E+0,44.000000E+0,98.048037E+0,23.553448E+0,8.572365E-3,12.397011E-3,1.000000E+0,2.655352E+0,1.000000E+0,20.000000E+0,6.541620E-3,42.651035E+0,0.000000E+0,2.673220E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.004317E+0,0.000000E+0,-217.770720E-3,0.000000E+0,135.753028E-3,0.000000E+0,138.939667E-3,0.000000E+0,154.780683E-3,0.000000E+0,-186.651958E-3,0.000000E+0,2.104454E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003185E+0,0.000000E+0,1.010338E+0,3.060833E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.007995E+0,3.043985E+0,0.000000E+0,241.866204E+0,4.009477E-3,3.982167E-3,88.820253E+0,73.827975E+0,73.926645E+0,92.228660E+0,79.709736E+0,3.978210E-3,3.977951E-3,68.430499E+0,4.510810E+0,1.734419E+0,75.723234E+0,74.394651E+0,0.000000E+0,74.352380E+0,74.004815E+0,0.000000E+0,74.044977E+0,1.068854E+0,1.006879E+0,2.096015E+0,60.000000E+0,55.000000E+0,57.300000E+0,10.540748E-3,68.627233E+0,30.409467E+0,0.000000E+0,1.237173E+0,1.245553E+0,1.004484E+0,60.000000E+0,1.000000E+0,1.264000E+0,651.100705E-3,2.001227E+0,60.000000E+0,1.895670E+0,0.000000E+0,73.127736E+0,996.656916E-3,997.141224E-3,1.003188E+0,50.000000E+0,1.000000E+0,85.216727E+0,2.689231E+0,2.509752E+0,1.224597E+0,27.000000E+0,0.000000E+0,1.242496E+0,1.237713E+0,1.003337E+0,60.000000E+0,3.989497E-3,48.687464E+0,8.607580E-3,23.814003E+0,3.842912E+0,30.541388E+0,0.000000E+0,-1.858604E-3,0.000000E+0,46.130850E-3,0.000000E+0,24.227630E-3,0.000000E+0,24.388683E-3,0.000000E+0,17.914348E-3,2.021028E+0,2.013426E+0,2.018225E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962630E+0,5.778510E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.270980E-3,9.500000E+0,9.792185E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.659956E+0,0.000000E+0,43.489580E-3,996.522930E-3,3.070778E+0,997.922932E-3,3.061622E+0,997.086149E-3,3.054911E+0,997.568909E-3,3.049601E+0,29.197198E-3,8.240531E+0,1.000000E+0,1.000000E+0,73.241043E+0,73.178937E+0,2.086161E+0,72.658992E+0,72.642660E+0,2.106063E+0,72.605503E+0,72.895325E+0,2.126487E+0,72.730265E+0,72.939878E+0,2.098363E+0
 10/25/2017,14:34:28.118,761.880850E-6,73.250169E+0,3.982180E-3,997.412313E-3,993.608494E-3,0.000000E+0,1.015110E+0,3.099366E+0,0.000000E+0,72.971047E+0,3.979197E-3,997.476750E-3,983.337214E-3,0.000000E+0,1.064846E+0,3.113397E+0,0.000000E+0,78.081633E+0,30.735837E+0,72.288649E+0,3.970701E-3,3.967264E-3,0.000000E+0,1.021679E+0,1.000000E+0,44.000000E+0,98.071682E+0,23.545932E+0,8.589940E-3,12.397465E-3,1.000000E+0,2.649538E+0,1.000000E+0,20.000000E+0,6.560692E-3,42.651733E+0,0.000000E+0,2.688010E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.000712E+0,0.000000E+0,-219.380133E-3,0.000000E+0,137.941831E-3,0.000000E+0,138.328090E-3,0.000000E+0,152.815093E-3,0.000000E+0,-192.548728E-3,0.000000E+0,2.111414E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.014347E+0,3.062169E+0,0.000000E+0,997.617185E-3,0.000000E+0,1.009289E+0,3.044210E+0,0.000000E+0,241.870835E+0,4.014472E-3,3.981583E-3,88.827199E+0,73.827600E+0,73.929687E+0,92.246270E+0,79.711985E+0,3.983140E-3,3.979832E-3,68.475485E+0,4.513387E+0,1.732952E+0,75.730117E+0,74.396757E+0,0.000000E+0,74.352520E+0,74.006172E+0,0.000000E+0,74.044275E+0,1.072752E+0,1.002393E+0,2.091599E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.552616E-3,68.625222E+0,30.409327E+0,0.000000E+0,1.233773E+0,1.245553E+0,999.274304E-3,60.000000E+0,1.000000E+0,1.269201E+0,652.123271E-3,2.004998E+0,60.000000E+0,1.858021E+0,0.000000E+0,73.127689E+0,995.922562E-3,997.380689E-3,988.746767E-3,50.000000E+0,1.000000E+0,85.161617E+0,2.690764E+0,2.511541E+0,1.211566E+0,27.000000E+0,0.000000E+0,1.241442E+0,1.235156E+0,1.000735E+0,60.000000E+0,3.985865E-3,48.682245E+0,8.713937E-3,23.811962E+0,3.845168E+0,30.539251E+0,0.000000E+0,301.169334E-6,0.000000E+0,48.031277E-3,0.000000E+0,22.101729E-3,0.000000E+0,24.871842E-3,0.000000E+0,18.590771E-3,2.021157E+0,2.013297E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.958399E+0,5.774577E+0,0.000000E+0,82.823837E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.791863E+0,0.000000E+0,23.905524E-3,10.000000E+0,9.661277E+0,0.000000E+0,43.843896E-3,997.198793E-3,3.070585E+0,998.099944E-3,3.061573E+0,996.442470E-3,3.054605E+0,1.000063E+0,3.047573E+0,29.197198E-3,8.271140E+0,1.000000E+0,1.000000E+0,73.242821E+0,73.177532E+0,2.088558E+0,72.661005E+0,72.641350E+0,2.101433E+0,72.604848E+0,72.896120E+0,2.115339E+0,72.729751E+0,72.938146E+0,2.096447E+0
 10/25/2017,14:34:38.118,117.807224E-6,73.249795E+0,3.981077E-3,998.491633E-3,999.580463E-3,0.000000E+0,1.011421E+0,3.101170E+0,0.000000E+0,72.970906E+0,3.973620E-3,997.508969E-3,989.957073E-3,0.000000E+0,1.060502E+0,3.113397E+0,0.000000E+0,78.082851E+0,30.736023E+0,72.286450E+0,3.969923E-3,3.970442E-3,0.000000E+0,1.023591E+0,1.000000E+0,44.000000E+0,97.926615E+0,23.546953E+0,8.612898E-3,12.394612E-3,1.000000E+0,2.645433E+0,1.000000E+0,20.000000E+0,6.611484E-3,42.647404E+0,0.000000E+0,2.699449E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.989745E+0,10.000000E+0,8.997879E+0,0.000000E+0,-207.599227E-3,0.000000E+0,135.527710E-3,0.000000E+0,138.167148E-3,0.000000E+0,154.361787E-3,0.000000E+0,-198.961063E-3,0.000000E+0,2.116022E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005179E+0,3.062121E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.014563E+0,3.043791E+0,0.000000E+0,241.883378E+0,4.010644E-3,3.982686E-3,88.838368E+0,73.828443E+0,73.931373E+0,92.269468E+0,79.715593E+0,3.975356E-3,3.984373E-3,68.765095E+0,4.516287E+0,1.732452E+0,75.727963E+0,74.395540E+0,0.000000E+0,74.354674E+0,74.004066E+0,0.000000E+0,74.041419E+0,1.056411E+0,1.005777E+0,2.101132E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.552487E-3,68.624193E+0,30.484856E+0,0.000000E+0,1.235242E+0,1.249928E+0,986.856383E-3,60.000000E+0,1.000000E+0,1.265644E+0,649.423057E-3,2.006004E+0,60.000000E+0,1.862324E+0,0.000000E+0,73.124647E+0,996.369560E-3,996.231255E-3,981.062720E-3,50.000000E+0,1.000000E+0,85.227702E+0,2.688129E+0,2.512020E+0,1.217746E+0,27.000000E+0,0.000000E+0,1.245946E+0,1.232041E+0,982.834312E-3,60.000000E+0,3.990859E-3,48.679356E+0,8.730928E-3,23.810477E+0,3.805216E+0,30.542131E+0,0.000000E+0,3.492476E-3,0.000000E+0,44.520319E-3,0.000000E+0,23.390154E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.521938E-3,2.020899E+0,2.013329E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.964175E+0,5.775641E+0,0.000000E+0,86.015144E-3,0.000000E+0,45.205105E-3,9.500000E+0,9.792829E+0,0.000000E+0,22.488256E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.231895E-3,996.764309E-3,3.071068E+0,998.389600E-3,3.061734E+0,999.371211E-3,3.053865E+0,1.000031E+0,3.049665E+0,13.732322E-3,8.143549E+0,1.000000E+0,1.000000E+0,73.243336E+0,73.181745E+0,2.086034E+0,72.657635E+0,72.640741E+0,2.106909E+0,72.610370E+0,72.894903E+0,2.121616E+0,72.731950E+0,72.938895E+0,2.096974E+0
 10/25/2017,14:34:48.118,1.244936E-3,73.250497E+0,3.981596E-3,998.797708E-3,990.973802E-3,0.000000E+0,1.013689E+0,3.102056E+0,0.000000E+0,72.969736E+0,3.978808E-3,997.718389E-3,999.607712E-3,0.000000E+0,1.060630E+0,3.115652E+0,0.000000E+0,78.087207E+0,30.739135E+0,72.282004E+0,3.973749E-3,3.969275E-3,0.000000E+0,1.023638E+0,1.000000E+0,44.000000E+0,97.734452E+0,23.551824E+0,8.612768E-3,12.391304E-3,1.000000E+0,2.647829E+0,1.000000E+0,20.000000E+0,6.619917E-3,42.648288E+0,0.000000E+0,2.702994E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.987939E+0,10.000000E+0,8.994338E+0,0.000000E+0,-201.934091E-3,0.000000E+0,134.465498E-3,0.000000E+0,139.068420E-3,0.000000E+0,134.995893E-3,0.000000E+0,-201.345550E-3,0.000000E+0,2.111704E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.005690E+0,3.061091E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.004767E+0,3.043775E+0,0.000000E+0,241.874936E+0,4.012201E-3,3.983270E-3,88.844329E+0,73.825821E+0,73.935117E+0,92.287642E+0,79.718216E+0,3.973215E-3,3.978470E-3,68.807044E+0,4.505654E+0,1.731985E+0,75.726933E+0,74.395353E+0,0.000000E+0,74.355937E+0,74.008419E+0,0.000000E+0,74.045866E+0,1.055884E+0,1.008332E+0,2.100845E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.553784E-3,68.620639E+0,30.496655E+0,0.000000E+0,1.245586E+0,1.240028E+0,979.041244E-3,60.000000E+0,1.000000E+0,1.266537E+0,646.946529E-3,2.014983E+0,60.000000E+0,1.882438E+0,0.000000E+0,73.122915E+0,996.800594E-3,994.283603E-3,1.010201E+0,50.000000E+0,1.000000E+0,85.284969E+0,2.685958E+0,2.512148E+0,1.215574E+0,27.000000E+0,0.000000E+0,1.247702E+0,1.242506E+0,986.059859E-3,60.000000E+0,3.988848E-3,48.676141E+0,8.620032E-3,23.807925E+0,3.861921E+0,30.538461E+0,0.000000E+0,34.309534E-3,0.000000E+0,45.422217E-3,0.000000E+0,17.527821E-3,0.000000E+0,23.744470E-3,0.000000E+0,22.488256E-3,2.020706E+0,2.013651E+0,2.018322E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.969327E+0,5.777349E+0,0.000000E+0,87.046677E-3,0.000000E+0,44.366984E-3,9.500000E+0,9.791089E+0,0.000000E+0,19.653722E-3,10.000000E+0,9.779203E+0,0.000000E+0,42.941999E-3,996.168906E-3,3.071003E+0,997.858565E-3,3.062040E+0,996.764309E-3,3.054589E+0,999.290751E-3,3.047927E+0,30.163752E-3,7.943141E+0,1.000000E+0,1.000000E+0,73.243383E+0,73.182540E+0,2.087600E+0,72.660817E+0,72.641350E+0,2.105185E+0,72.606392E+0,72.896963E+0,2.119172E+0,72.734430E+0,72.939550E+0,2.097086E+0
 10/25/2017,14:34:58.118,1.083918E-3,73.250497E+0,3.982439E-3,996.912927E-3,1.002183E+0,0.000000E+0,1.012890E+0,3.103039E+0,0.000000E+0,72.968473E+0,3.980624E-3,997.460641E-3,1.016963E+0,0.000000E+0,1.061700E+0,3.118552E+0,0.000000E+0,78.090065E+0,30.737742E+0,72.281536E+0,3.976927E-3,3.971674E-3,0.000000E+0,1.023304E+0,1.000000E+0,44.000000E+0,97.684532E+0,23.550340E+0,8.632872E-3,12.389683E-3,1.000000E+0,2.648484E+0,1.000000E+0,20.000000E+0,6.582877E-3,42.646659E+0,0.000000E+0,2.711372E+0,0.000000E+0,1.989712E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.986645E+0,0.000000E+0,-206.376072E-3,0.000000E+0,136.943994E-3,0.000000E+0,137.233689E-3,0.000000E+0,142.117129E-3,0.000000E+0,-202.892244E-3,0.000000E+0,2.105646E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000546E+0,0.000000E+0,1.009587E+0,3.061316E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.011686E+0,3.043679E+0,0.000000E+0,241.888105E+0,4.005390E-3,3.985346E-3,88.853621E+0,73.825821E+0,73.937036E+0,92.305534E+0,79.722527E+0,3.975421E-3,3.979897E-3,68.763458E+0,4.497922E+0,1.728665E+0,75.728244E+0,74.399098E+0,0.000000E+0,74.354533E+0,74.005985E+0,0.000000E+0,74.044368E+0,1.051603E+0,1.000748E+0,2.101116E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.551125E-3,68.621294E+0,30.494054E+0,0.000000E+0,1.243128E+0,1.243637E+0,991.730857E-3,60.000000E+0,1.000000E+0,1.263314E+0,654.360135E-3,2.004806E+0,60.000000E+0,1.892269E+0,0.000000E+0,73.123570E+0,993.799323E-3,999.120804E-3,999.354266E-3,50.000000E+0,1.000000E+0,85.289425E+0,2.685654E+0,2.509975E+0,1.231464E+0,27.000000E+0,0.000000E+0,1.245387E+0,1.240029E+0,993.964045E-3,60.000000E+0,3.990276E-3,48.673391E+0,8.766142E-3,23.809271E+0,3.839368E+0,30.537950E+0,0.000000E+0,35.050949E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.236455E-3,0.000000E+0,20.974357E-3,0.000000E+0,23.841102E-3,2.020963E+0,2.013490E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.970173E+0,5.777027E+0,0.000000E+0,80.986418E-3,0.000000E+0,43.980159E-3,9.500000E+0,9.792056E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.777689E+0,0.000000E+0,41.653574E-3,996.490746E-3,3.070730E+0,997.504541E-3,3.061895E+0,999.033280E-3,3.053688E+0,998.051668E-3,3.047750E+0,18.242910E-3,7.958929E+0,1.000000E+0,1.000000E+0,73.243617E+0,73.179451E+0,2.084803E+0,72.660864E+0,72.641303E+0,2.102535E+0,72.604754E+0,72.896541E+0,2.124187E+0,72.732605E+0,72.940908E+0,2.096384E+0
 10/25/2017,14:35:08.118,600.862443E-6,73.250169E+0,3.981337E-3,998.668834E-3,988.993792E-3,0.000000E+0,1.015493E+0,3.104907E+0,0.000000E+0,72.970485E+0,3.980105E-3,997.992246E-3,1.001330E+0,0.000000E+0,1.061828E+0,3.121532E+0,0.000000E+0,78.093718E+0,30.761154E+0,72.282051E+0,3.971026E-3,3.965189E-3,0.000000E+0,1.022969E+0,1.000000E+0,44.000000E+0,97.692523E+0,23.552010E+0,8.661212E-3,12.416208E-3,1.000000E+0,2.648739E+0,1.000000E+0,20.000000E+0,6.599613E-3,42.646193E+0,0.000000E+0,2.721200E+0,0.000000E+0,1.985522E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.985905E+0,0.000000E+0,-205.539177E-3,0.000000E+0,139.486867E-3,0.000000E+0,140.066256E-3,0.000000E+0,140.989331E-3,0.000000E+0,-197.478815E-3,0.000000E+0,2.101715E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,1.001824E+0,3.061783E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.004559E+0,3.043309E+0,0.000000E+0,241.905472E+0,4.015380E-3,3.981389E-3,88.861928E+0,73.826055E+0,73.939424E+0,92.325022E+0,79.722387E+0,3.971010E-3,3.977237E-3,68.726935E+0,4.500822E+0,1.731630E+0,75.730211E+0,74.400549E+0,0.000000E+0,74.355001E+0,74.007108E+0,0.000000E+0,74.046334E+0,1.063903E+0,1.004181E+0,2.100622E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.541721E-3,68.621153E+0,30.489176E+0,0.000000E+0,1.238179E+0,1.239964E+0,1.002455E+0,60.000000E+0,1.000000E+0,1.261224E+0,650.829086E-3,2.010126E+0,60.000000E+0,1.880504E+0,0.000000E+0,73.120715E+0,997.997909E-3,1.001324E+0,1.009147E+0,50.000000E+0,1.000000E+0,85.262925E+0,2.687059E+0,2.507547E+0,1.260145E+0,27.000000E+0,0.000000E+0,1.244189E+0,1.238256E+0,1.003673E+0,60.000000E+0,3.991378E-3,48.669757E+0,8.741304E-3,23.812704E+0,3.873520E+0,30.535163E+0,0.000000E+0,34.728594E-3,0.000000E+0,43.199684E-3,0.000000E+0,17.109083E-3,0.000000E+0,24.485315E-3,0.000000E+0,24.324262E-3,2.020770E+0,2.013587E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968447E+0,5.779155E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793570E+0,0.000000E+0,22.939205E-3,10.000000E+0,9.778076E+0,0.000000E+0,41.943470E-3,996.555113E-3,3.070054E+0,997.729829E-3,3.061702E+0,999.162016E-3,3.055587E+0,999.821787E-3,3.047734E+0,36.929636E-3,7.906088E+0,1.000000E+0,1.000000E+0,73.244881E+0,73.181370E+0,2.081943E+0,72.661800E+0,72.640133E+0,2.102934E+0,72.605082E+0,72.899115E+0,2.124938E+0,72.734711E+0,72.938521E+0,2.096719E+0
 10/25/2017,14:35:18.118,1.083918E-3,73.250544E+0,3.979391E-3,998.926582E-3,976.586787E-3,0.000000E+0,1.013433E+0,3.107001E+0,0.000000E+0,72.972404E+0,3.980040E-3,997.331767E-3,1.027299E+0,0.000000E+0,1.063265E+0,3.120679E+0,0.000000E+0,78.097840E+0,30.777088E+0,72.280553E+0,3.974463E-3,3.969664E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,97.760070E+0,23.574140E+0,8.651484E-3,12.405442E-3,1.000000E+0,2.646279E+0,1.000000E+0,20.000000E+0,6.582877E-3,42.648102E+0,0.000000E+0,2.731125E+0,0.000000E+0,1.988681E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.988609E+0,0.000000E+0,-209.594899E-3,0.000000E+0,136.428982E-3,0.000000E+0,138.392466E-3,0.000000E+0,142.503802E-3,0.000000E+0,-198.896618E-3,0.000000E+0,2.096881E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,1.004843E+0,3.061573E+0,0.000000E+0,1.000256E+0,0.000000E+0,1.011415E+0,3.044966E+0,0.000000E+0,241.918111E+0,4.010709E-3,3.984762E-3,88.872488E+0,73.824979E+0,73.942794E+0,92.341177E+0,79.730024E+0,3.980091E-3,3.976264E-3,68.719172E+0,4.504688E+0,1.729438E+0,75.729274E+0,74.399894E+0,0.000000E+0,74.357904E+0,74.004862E+0,0.000000E+0,74.043339E+0,1.053839E+0,1.007709E+0,2.093655E+0,60.000000E+0,54.000000E+0,57.400000E+0,10.533744E-3,68.622182E+0,30.487086E+0,0.000000E+0,1.237477E+0,1.251269E+0,1.007681E+0,60.000000E+0,1.000000E+0,1.268116E+0,653.705054E-3,2.014408E+0,60.000000E+0,1.888305E+0,0.000000E+0,73.120435E+0,1.000504E+0,999.695521E-3,1.015042E+0,50.000000E+0,1.000000E+0,85.182488E+0,2.679875E+0,2.513490E+0,1.258229E+0,27.000000E+0,0.000000E+0,1.245450E+0,1.241323E+0,1.004471E+0,60.000000E+0,3.989303E-3,48.666867E+0,8.773989E-3,23.807740E+0,3.881897E+0,30.533491E+0,0.000000E+0,35.308832E-3,0.000000E+0,47.805802E-3,0.000000E+0,18.010980E-3,0.000000E+0,24.002155E-3,0.000000E+0,24.388683E-3,2.021092E+0,2.013329E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962183E+0,5.779606E+0,0.000000E+0,83.436310E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.792893E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.778527E+0,0.000000E+0,40.397360E-3,996.442470E-3,3.070408E+0,998.260864E-3,3.062362E+0,997.955116E-3,3.054300E+0,997.182701E-3,3.047766E+0,27.908458E-3,7.855180E+0,1.000000E+0,1.000000E+0,73.243757E+0,73.181745E+0,2.085362E+0,72.661894E+0,72.640414E+0,2.103094E+0,72.605737E+0,72.895933E+0,2.122430E+0,72.733822E+0,72.938334E+0,2.094149E+0
 10/25/2017,14:35:28.118,1.727991E-3,73.252837E+0,3.982634E-3,997.074019E-3,999.835948E-3,0.000000E+0,1.012603E+0,3.103441E+0,0.000000E+0,72.970626E+0,3.984061E-3,997.363986E-3,1.017330E+0,0.000000E+0,1.058506E+0,3.117022E+0,0.000000E+0,78.100229E+0,30.781640E+0,72.277231E+0,3.976473E-3,3.967199E-3,0.000000E+0,1.021759E+0,1.000000E+0,44.000000E+0,97.815632E+0,23.599378E+0,8.648566E-3,12.377361E-3,1.000000E+0,2.651103E+0,1.000000E+0,20.000000E+0,6.571006E-3,42.647311E+0,0.000000E+0,2.713434E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.998716E+0,0.000000E+0,-214.294387E-3,0.000000E+0,136.911806E-3,0.000000E+0,139.261549E-3,0.000000E+0,154.394009E-3,0.000000E+0,-191.904273E-3,0.000000E+0,2.096495E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.004268E+0,3.060978E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.014355E+0,3.043454E+0,0.000000E+0,241.924817E+0,4.009606E-3,3.987616E-3,88.878448E+0,73.823387E+0,73.943075E+0,92.363577E+0,79.732039E+0,3.976459E-3,3.978599E-3,68.749335E+0,4.519831E+0,1.731227E+0,75.720940E+0,74.402936E+0,0.000000E+0,74.354439E+0,74.007483E+0,0.000000E+0,74.040904E+0,1.049495E+0,1.001147E+0,2.097960E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.534458E-3,68.620265E+0,30.480304E+0,0.000000E+0,1.236279E+0,1.252547E+0,997.548261E-3,60.000000E+0,1.000000E+0,1.271164E+0,653.385502E-3,2.019313E+0,60.000000E+0,1.871591E+0,0.000000E+0,73.118656E+0,999.626258E-3,1.001835E+0,992.261300E-3,50.000000E+0,1.000000E+0,85.105289E+0,2.683738E+0,2.515359E+0,1.222425E+0,27.000000E+0,0.000000E+0,1.247191E+0,1.240732E+0,994.730512E-3,60.000000E+0,3.991508E-3,48.664025E+0,8.799541E-3,23.813214E+0,3.851611E+0,30.532469E+0,0.000000E+0,-214.597328E-6,0.000000E+0,50.801390E-3,0.000000E+0,21.296463E-3,0.000000E+0,24.388683E-3,0.000000E+0,17.946559E-3,2.021124E+0,2.013813E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956054E+0,5.778542E+0,0.000000E+0,82.856073E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792410E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.778237E+0,0.000000E+0,43.360737E-3,997.263161E-3,3.071036E+0,998.116036E-3,3.061702E+0,999.178108E-3,3.054750E+0,998.212588E-3,3.048120E+0,28.552828E-3,7.817483E+0,1.000000E+0,1.000000E+0,73.245021E+0,73.179826E+0,2.087951E+0,72.661098E+0,72.639291E+0,2.104323E+0,72.606954E+0,72.898179E+0,2.122750E+0,72.733448E+0,72.939082E+0,2.095665E+0
 10/25/2017,14:35:38.118,1.727991E-3,73.254990E+0,3.981856E-3,997.057910E-3,1.018375E+0,0.000000E+0,1.014216E+0,3.107904E+0,0.000000E+0,72.970579E+0,3.976992E-3,997.653952E-3,996.576933E-3,0.000000E+0,1.061780E+0,3.120920E+0,0.000000E+0,78.103087E+0,30.775926E+0,72.273441E+0,3.976149E-3,3.965383E-3,0.000000E+0,1.024276E+0,1.000000E+0,44.000000E+0,97.779061E+0,23.613807E+0,8.635661E-3,12.414651E-3,1.000000E+0,2.645768E+0,1.000000E+0,20.000000E+0,6.585796E-3,42.651500E+0,0.000000E+0,2.713015E+0,0.000000E+0,1.984361E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.991184E+0,0.000000E+0,-229.583815E-3,0.000000E+0,138.328090E-3,0.000000E+0,137.813077E-3,0.000000E+0,166.799781E-3,0.000000E+0,-199.154400E-3,0.000000E+0,2.097526E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003121E+0,0.000000E+0,647.701190E-3,3.062265E+0,0.000000E+0,1.001045E+0,0.000000E+0,990.864030E-3,3.043180E+0,0.000000E+0,241.929738E+0,4.010125E-3,3.980805E-3,88.888116E+0,73.825775E+0,73.945509E+0,92.381517E+0,79.738458E+0,3.978145E-3,3.982491E-3,68.724363E+0,4.498888E+0,1.731114E+0,75.729555E+0,74.402702E+0,0.000000E+0,74.360291E+0,74.008326E+0,0.000000E+0,74.042356E+0,1.056890E+0,1.005602E+0,2.094628E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.533420E-3,68.619891E+0,30.477982E+0,0.000000E+0,1.243064E+0,1.247868E+0,1.007857E+0,60.000000E+0,1.000000E+0,1.264271E+0,644.214359E-3,1.998895E+0,60.000000E+0,1.872010E+0,0.000000E+0,73.118469E+0,999.658187E-3,999.631664E-3,1.002166E+0,50.000000E+0,1.000000E+0,85.097785E+0,2.685495E+0,2.513458E+0,1.225763E+0,27.000000E+0,0.000000E+0,1.242208E+0,1.236690E+0,1.008303E+0,60.000000E+0,3.986967E-3,48.660390E+0,8.709462E-3,23.830474E+0,3.947301E+0,30.532608E+0,0.000000E+0,-20.813028E-3,0.000000E+0,44.166003E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.204244E-3,0.000000E+0,15.273078E-3,2.020770E+0,2.013490E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955604E+0,5.777091E+0,0.000000E+0,82.694896E-3,0.000000E+0,42.497330E-3,9.500000E+0,9.792732E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.779203E+0,0.000000E+0,44.359266E-3,996.458562E-3,3.070746E+0,997.150517E-3,3.061445E+0,996.796493E-3,3.051838E+0,999.322935E-3,3.047782E+0,30.163752E-3,7.798796E+0,1.000000E+0,1.000000E+0,73.244693E+0,73.179171E+0,2.084659E+0,72.658197E+0,72.642754E+0,2.096644E+0,72.608685E+0,72.895699E+0,2.122414E+0,72.734618E+0,72.941422E+0,2.097405E+0
 10/25/2017,14:35:48.118,-365.247996E-6,73.254428E+0,3.984774E-3,999.039347E-3,997.408838E-3,0.000000E+0,1.015158E+0,3.105423E+0,0.000000E+0,72.972638E+0,3.982634E-3,998.153338E-3,991.281045E-3,0.000000E+0,1.063904E+0,3.118294E+0,0.000000E+0,78.106178E+0,30.777877E+0,72.269697E+0,3.974917E-3,3.971026E-3,0.000000E+0,1.023240E+0,1.000000E+0,44.000000E+0,97.688668E+0,23.615384E+0,8.651225E-3,12.415365E-3,1.000000E+0,2.636616E+0,1.000000E+0,20.000000E+0,6.604478E-3,42.648288E+0,0.000000E+0,2.704702E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.975894E+0,0.000000E+0,-220.184840E-3,0.000000E+0,136.396794E-3,0.000000E+0,138.746537E-3,0.000000E+0,151.010617E-3,0.000000E+0,-207.467880E-3,0.000000E+0,2.093788E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002686E+0,0.000000E+0,1.005961E+0,3.062121E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.007483E+0,3.044033E+0,0.000000E+0,241.933404E+0,4.007531E-3,3.983075E-3,88.899145E+0,73.824230E+0,73.946070E+0,92.402743E+0,79.739911E+0,3.981064E-3,3.980351E-3,68.691861E+0,4.509843E+0,1.729712E+0,75.724967E+0,74.405371E+0,0.000000E+0,74.360291E+0,74.004347E+0,0.000000E+0,74.041700E+0,1.077160E+0,982.626233E-3,2.097641E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.538997E-3,68.619938E+0,30.471989E+0,0.000000E+0,1.241915E+0,1.242950E+0,1.012475E+0,60.000000E+0,1.000000E+0,1.265149E+0,654.120471E-3,1.999071E+0,60.000000E+0,1.878699E+0,0.000000E+0,73.117907E+0,997.375305E-3,998.913268E-3,1.004786E+0,50.000000E+0,1.000000E+0,85.116968E+0,2.689343E+0,2.514129E+0,1.225811E+0,27.000000E+0,0.000000E+0,1.242975E+0,1.237393E+0,1.003928E+0,60.000000E+0,3.988719E-3,48.658712E+0,8.831124E-3,23.851445E+0,3.944402E+0,30.529821E+0,0.000000E+0,52.812663E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.950971E-3,0.000000E+0,16.336028E-3,0.000000E+0,22.069518E-3,2.020931E+0,2.013619E+0,2.018097E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957365E+0,5.776157E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.334749E-3,9.500000E+0,9.792217E+0,0.000000E+0,14.049074E-3,10.000000E+0,9.779203E+0,0.000000E+0,47.870224E-3,996.828677E-3,3.070569E+0,997.810289E-3,3.061927E+0,996.683849E-3,3.053608E+0,999.467763E-3,3.050148E+0,24.364424E-3,7.640274E+0,1.000000E+0,1.000000E+0,73.245396E+0,73.176924E+0,2.080281E+0,72.661660E+0,72.638167E+0,2.106303E+0,72.606439E+0,72.895231E+0,2.118230E+0,72.736630E+0,72.942592E+0,2.097453E+0
 10/25/2017,14:35:58.118,1.244936E-3,73.254990E+0,3.980559E-3,996.977364E-3,1.013233E+0,0.000000E+0,1.012970E+0,3.108500E+0,0.000000E+0,72.971749E+0,3.981272E-3,998.008355E-3,1.021286E+0,0.000000E+0,1.063457E+0,3.120082E+0,0.000000E+0,78.112081E+0,30.773371E+0,72.267591E+0,3.979132E-3,3.969210E-3,0.000000E+0,1.017060E+0,1.000000E+0,44.000000E+0,97.648150E+0,23.614967E+0,8.595647E-3,12.399865E-3,1.000000E+0,2.653435E+0,1.000000E+0,20.000000E+0,6.508278E-3,42.653688E+0,0.000000E+0,2.700932E+0,0.000000E+0,1.987262E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.982557E+0,0.000000E+0,-221.601124E-3,0.000000E+0,138.553408E-3,0.000000E+0,138.521219E-3,0.000000E+0,150.398384E-3,0.000000E+0,-211.431283E-3,0.000000E+0,2.094787E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.005546E+0,3.061976E+0,0.000000E+0,998.791900E-3,0.000000E+0,1.013444E+0,3.042971E+0,0.000000E+0,241.925251E+0,4.007790E-3,3.979832E-3,88.904871E+0,73.821890E+0,73.946679E+0,92.420635E+0,79.742769E+0,3.984632E-3,3.974772E-3,68.663943E+0,4.502433E+0,1.729197E+0,75.726746E+0,74.404668E+0,0.000000E+0,74.360806E+0,74.005189E+0,0.000000E+0,74.045024E+0,1.065164E+0,1.001674E+0,2.093847E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.541916E-3,68.620358E+0,30.471711E+0,0.000000E+0,1.239887E+0,1.253537E+0,1.006818E+0,60.000000E+0,1.000000E+0,1.269712E+0,654.024606E-3,2.006675E+0,60.000000E+0,1.871849E+0,0.000000E+0,73.115988E+0,999.227153E-3,1.000637E+0,1.003636E+0,50.000000E+0,1.000000E+0,85.097082E+0,2.694995E+0,2.516317E+0,1.226529E+0,27.000000E+0,0.000000E+0,1.244333E+0,1.239486E+0,1.011689E+0,60.000000E+0,3.988005E-3,48.652841E+0,8.805054E-3,23.862998E+0,3.880608E+0,30.531447E+0,0.000000E+0,48.493118E-3,0.000000E+0,43.328527E-3,0.000000E+0,14.338970E-3,0.000000E+0,18.333086E-3,0.000000E+0,19.782564E-3,2.020738E+0,2.013458E+0,2.018290E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955903E+0,5.776801E+0,0.000000E+0,89.141979E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792571E+0,0.000000E+0,14.918761E-3,10.000000E+0,9.777786E+0,0.000000E+0,41.234836E-3,997.166609E-3,3.070907E+0,996.860861E-3,3.061960E+0,996.603389E-3,3.051644E+0,997.681553E-3,3.048909E+0,27.264088E-3,7.719213E+0,1.000000E+0,1.000000E+0,73.247408E+0,73.182493E+0,2.084292E+0,72.658337E+0,72.640180E+0,2.101002E+0,72.605082E+0,72.896261E+0,2.120051E+0,72.736723E+0,72.939129E+0,2.090940E+0
 10/25/2017,14:36:08.118,922.899256E-6,73.255458E+0,3.978029E-3,999.168221E-3,972.690637E-3,0.000000E+0,1.011836E+0,3.110191E+0,0.000000E+0,72.974557E+0,3.980429E-3,997.782826E-3,998.778235E-3,0.000000E+0,1.049243E+0,3.119567E+0,0.000000E+0,78.114048E+0,30.779132E+0,72.264129E+0,3.975760E-3,3.970896E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,97.991909E+0,23.603368E+0,8.546943E-3,12.417635E-3,1.000000E+0,2.649618E+0,1.000000E+0,20.000000E+0,6.480709E-3,42.651966E+0,0.000000E+0,2.698289E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.986420E+0,0.000000E+0,-210.077723E-3,0.000000E+0,136.847429E-3,0.000000E+0,140.903151E-3,0.000000E+0,143.438263E-3,0.000000E+0,-207.435657E-3,0.000000E+0,2.095947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.004316E+0,3.061026E+0,0.000000E+0,998.614888E-3,0.000000E+0,1.012485E+0,3.042842E+0,0.000000E+0,241.936636E+0,4.009541E-3,3.978405E-3,88.913037E+0,73.821796E+0,73.952717E+0,92.438716E+0,79.746096E+0,3.975940E-3,3.978405E-3,68.624474E+0,4.502110E+0,1.730164E+0,75.720144E+0,74.407524E+0,0.000000E+0,74.362210E+0,74.002989E+0,0.000000E+0,74.043385E+0,1.038393E+0,1.008476E+0,2.096828E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.535430E-3,68.618581E+0,30.466090E+0,0.000000E+0,1.238498E+0,1.248060E+0,1.010078E+0,60.000000E+0,1.000000E+0,1.269393E+0,652.794330E-3,2.013705E+0,60.000000E+0,1.884001E+0,0.000000E+0,73.116690E+0,997.854231E-3,992.639274E-3,1.006511E+0,50.000000E+0,1.000000E+0,84.865913E+0,2.693606E+0,2.512803E+0,1.230618E+0,27.000000E+0,0.000000E+0,1.243806E+0,1.239246E+0,1.011018E+0,60.000000E+0,3.991962E-3,48.650557E+0,8.736570E-3,23.871210E+0,3.889307E+0,30.529078E+0,0.000000E+0,36.146953E-3,0.000000E+0,45.551059E-3,0.000000E+0,15.401920E-3,0.000000E+0,23.293522E-3,0.000000E+0,24.098787E-3,2.021092E+0,2.013555E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.936801E+0,5.774835E+0,0.000000E+0,83.436310E-3,0.000000E+0,42.884155E-3,9.500000E+0,9.791250E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.779075E+0,0.000000E+0,41.073783E-3,996.893045E-3,3.070311E+0,997.858565E-3,3.061445E+0,998.888452E-3,3.052353E+0,998.920636E-3,3.049842E+0,26.297533E-3,7.839715E+0,1.000000E+0,1.000000E+0,73.249233E+0,73.183008E+0,2.086577E+0,72.659881E+0,72.638308E+0,2.101353E+0,72.605222E+0,72.896401E+0,2.121137E+0,72.737379E+0,72.937866E+0,2.094324E+0
 10/25/2017,14:36:18.118,1.405954E-3,73.256722E+0,3.981921E-3,997.831154E-3,994.678339E-3,0.000000E+0,1.013768E+0,3.106518E+0,0.000000E+0,72.970813E+0,3.980364E-3,997.782826E-3,989.350917E-3,0.000000E+0,1.058490E+0,3.120759E+0,0.000000E+0,78.120372E+0,30.775787E+0,72.257250E+0,3.977446E-3,3.964930E-3,0.000000E+0,1.023033E+0,1.000000E+0,44.000000E+0,98.141679E+0,23.583511E+0,8.514712E-3,12.427362E-3,1.000000E+0,2.649059E+0,1.000000E+0,20.000000E+0,6.488558E-3,42.651454E+0,0.000000E+0,2.714369E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.987289E+0,0.000000E+0,-206.440449E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.943994E-3,0.000000E+0,139.635974E-3,0.000000E+0,-200.733317E-3,0.000000E+0,2.095818E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002654E+0,0.000000E+0,1.002319E+0,3.061750E+0,0.000000E+0,1.001785E+0,0.000000E+0,1.008171E+0,3.044065E+0,0.000000E+0,241.932922E+0,4.010709E-3,3.979183E-3,88.920546E+0,73.820532E+0,73.955338E+0,92.459473E+0,79.746236E+0,3.978794E-3,3.979118E-3,68.597491E+0,4.496633E+0,1.731743E+0,75.721549E+0,74.408928E+0,0.000000E+0,74.362678E+0,74.001866E+0,0.000000E+0,74.043666E+0,1.050213E+0,1.005059E+0,2.094564E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.542499E-3,68.619376E+0,30.463164E+0,0.000000E+0,1.252770E+0,1.243509E+0,995.998019E-3,60.000000E+0,1.000000E+0,1.267478E+0,648.160826E-3,2.013226E+0,60.000000E+0,1.873122E+0,0.000000E+0,73.113321E+0,997.231627E-3,993.948352E-3,1.000201E+0,50.000000E+0,1.000000E+0,84.714010E+0,2.690891E+0,2.518426E+0,1.235855E+0,27.000000E+0,0.000000E+0,1.249491E+0,1.240317E+0,1.001182E+0,60.000000E+0,3.987875E-3,48.647342E+0,8.906935E-3,23.870189E+0,3.870943E+0,30.528846E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.365297E-3,0.000000E+0,23.615628E-3,0.000000E+0,22.971416E-3,2.021060E+0,2.013877E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923919E+0,5.739311E+0,0.000000E+0,83.629723E-3,0.000000E+0,44.270278E-3,9.500000E+0,9.792668E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.777464E+0,0.000000E+0,42.619893E-3,996.651665E-3,3.070569E+0,998.614888E-3,3.061670E+0,999.178108E-3,3.051854E+0,999.773511E-3,3.047879E+0,26.941903E-3,7.839070E+0,1.000000E+0,1.000000E+0,73.248578E+0,73.177954E+0,2.085474E+0,72.660115E+0,72.637653E+0,2.105440E+0,72.606018E+0,72.894435E+0,2.126408E+0,72.738081E+0,72.938989E+0,2.097437E+0
 10/25/2017,14:36:28.118,1.244936E-3,73.256768E+0,3.985487E-3,997.412313E-3,993.656397E-3,0.000000E+0,1.011756E+0,3.110433E+0,0.000000E+0,72.974931E+0,3.983153E-3,997.653952E-3,1.009833E+0,0.000000E+0,1.061412E+0,3.121226E+0,0.000000E+0,78.123979E+0,30.782941E+0,72.254536E+0,3.974852E-3,3.974268E-3,0.000000E+0,1.025407E+0,1.000000E+0,44.000000E+0,98.163350E+0,23.579661E+0,8.494738E-3,12.415624E-3,1.000000E+0,2.648995E+0,1.000000E+0,20.000000E+0,6.462546E-3,42.655271E+0,0.000000E+0,2.722779E+0,0.000000E+0,1.987424E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.994886E+0,0.000000E+0,-201.322514E-3,0.000000E+0,137.169312E-3,0.000000E+0,136.879618E-3,0.000000E+0,133.513645E-3,0.000000E+0,-198.316608E-3,0.000000E+0,2.094304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,1.009619E+0,3.060898E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.006429E+0,3.043743E+0,0.000000E+0,241.945561E+0,4.012266E-3,3.982232E-3,88.932702E+0,73.817771E+0,73.958194E+0,92.475910E+0,79.753077E+0,3.985281E-3,3.978275E-3,68.577944E+0,4.508554E+0,1.731920E+0,75.714713E+0,74.407899E+0,0.000000E+0,74.361789E+0,74.002334E+0,0.000000E+0,74.044977E+0,1.054606E+0,1.002760E+0,2.092460E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.550541E-3,68.618956E+0,30.460934E+0,0.000000E+0,1.244964E+0,1.255086E+0,990.100705E-3,60.000000E+0,1.000000E+0,1.268292E+0,650.461601E-3,2.013274E+0,60.000000E+0,1.888675E+0,0.000000E+0,73.112946E+0,999.275046E-3,1.000206E+0,1.012166E+0,50.000000E+0,1.000000E+0,84.686434E+0,2.692871E+0,2.514496E+0,1.227088E+0,27.000000E+0,0.000000E+0,1.241458E+0,1.240828E+0,978.938107E-3,60.000000E+0,3.989108E-3,48.643987E+0,8.692730E-3,23.857337E+0,3.821326E+0,30.528010E+0,0.000000E+0,29.280809E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.268665E-3,0.000000E+0,24.195419E-3,0.000000E+0,22.391624E-3,2.020963E+0,2.013233E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.921144E+0,5.699112E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.791895E+0,0.000000E+0,20.877725E-3,10.000000E+0,9.778591E+0,0.000000E+0,48.127909E-3,996.635573E-3,3.070424E+0,996.925229E-3,3.062233E+0,996.249366E-3,3.051821E+0,997.858565E-3,3.049890E+0,35.318711E-3,7.797185E+0,1.000000E+0,1.000000E+0,73.247455E+0,73.179732E+0,2.085298E+0,72.662643E+0,72.635968E+0,2.101513E+0,72.607188E+0,72.897477E+0,2.121792E+0,72.739906E+0,72.937772E+0,2.094053E+0
 10/25/2017,14:36:38.118,117.807224E-6,73.257985E+0,3.979975E-3,999.570952E-3,1.006000E+0,0.000000E+0,1.014136E+0,3.106228E+0,0.000000E+0,72.973855E+0,3.982050E-3,997.782826E-3,1.007344E+0,0.000000E+0,1.058586E+0,3.117956E+0,0.000000E+0,78.126274E+0,30.785078E+0,72.251728E+0,3.972777E-3,3.970766E-3,0.000000E+0,1.024642E+0,1.000000E+0,44.000000E+0,98.005824E+0,23.576042E+0,8.477617E-3,12.429113E-3,1.000000E+0,2.647877E+0,1.000000E+0,20.000000E+0,6.460599E-3,42.659414E+0,0.000000E+0,2.719653E+0,0.000000E+0,1.988810E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.989712E+0,10.000000E+0,8.999231E+0,0.000000E+0,-204.122893E-3,0.000000E+0,136.622112E-3,0.000000E+0,138.424655E-3,0.000000E+0,152.911761E-3,0.000000E+0,-196.351017E-3,0.000000E+0,2.094336E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,1.007543E+0,3.063022E+0,0.000000E+0,999.001096E-3,0.000000E+0,1.001091E+0,3.044274E+0,0.000000E+0,241.937649E+0,4.008504E-3,3.978729E-3,88.945092E+0,73.816554E+0,73.959645E+0,92.495681E+0,79.759637E+0,3.981908E-3,3.978924E-3,68.557227E+0,4.515965E+0,1.729567E+0,75.715181E+0,74.409724E+0,0.000000E+0,74.362444E+0,74.001070E+0,0.000000E+0,74.042964E+0,1.047626E+0,1.002361E+0,2.098549E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.549438E-3,68.617880E+0,30.458008E+0,0.000000E+0,1.233821E+0,1.246463E+0,991.954603E-3,60.000000E+0,1.000000E+0,1.263219E+0,647.473790E-3,2.010893E+0,60.000000E+0,1.868255E+0,0.000000E+0,73.112338E+0,996.369560E-3,995.528823E-3,978.458771E-3,50.000000E+0,1.000000E+0,84.767145E+0,2.691179E+0,2.514879E+0,1.227855E+0,27.000000E+0,0.000000E+0,1.245083E+0,1.237952E+0,987.960058E-3,60.000000E+0,3.988978E-3,48.641331E+0,8.736829E-3,23.850795E+0,3.859022E+0,30.527545E+0,0.000000E+0,3.718123E-3,0.000000E+0,42.941999E-3,0.000000E+0,23.680049E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.684462E-3,2.020770E+0,2.013555E+0,2.018419E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927347E+0,5.697210E+0,0.000000E+0,83.178427E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.792120E+0,0.000000E+0,21.940676E-3,10.000000E+0,9.778430E+0,0.000000E+0,41.911259E-3,996.474654E-3,3.070456E+0,997.906841E-3,3.061960E+0,998.148220E-3,3.053302E+0,998.132128E-3,3.049697E+0,9.221733E-3,7.762709E+0,1.000000E+0,1.000000E+0,73.249514E+0,73.180528E+0,2.085762E+0,72.660349E+0,72.636015E+0,2.096005E+0,72.607515E+0,72.894669E+0,2.118086E+0,72.736490E+0,72.942405E+0,2.097740E+0
 10/25/2017,14:36:48.118,2.050028E-3,73.256675E+0,3.981467E-3,998.008355E-3,996.019636E-3,0.000000E+0,1.013002E+0,3.109692E+0,0.000000E+0,72.973153E+0,3.977965E-3,997.718389E-3,967.656920E-3,0.000000E+0,1.064926E+0,3.119825E+0,0.000000E+0,78.130537E+0,30.779782E+0,72.245271E+0,3.974074E-3,3.974398E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,97.875283E+0,23.569500E+0,8.474763E-3,12.412835E-3,1.000000E+0,2.649873E+0,1.000000E+0,20.000000E+0,6.497185E-3,42.659553E+0,0.000000E+0,2.717108E+0,0.000000E+0,1.989293E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.000454E+0,0.000000E+0,-216.161306E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.171476E-3,0.000000E+0,152.686202E-3,0.000000E+0,-188.069761E-3,0.000000E+0,2.092145E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000594E+0,0.000000E+0,1.000339E+0,3.062732E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.015921E+0,3.043003E+0,0.000000E+0,241.956656E+0,4.008309E-3,3.985021E-3,88.948143E+0,73.818894E+0,73.962687E+0,92.515499E+0,79.761137E+0,3.980870E-3,3.977432E-3,68.528795E+0,4.511454E+0,1.729696E+0,75.720846E+0,74.410192E+0,0.000000E+0,74.364504E+0,74.001866E+0,0.000000E+0,74.045585E+0,1.070563E+0,1.004181E+0,2.091391E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.536338E-3,68.613858E+0,30.454245E+0,0.000000E+0,1.242106E+0,1.247501E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.266106E+0,652.778353E-3,2.007890E+0,60.000000E+0,1.871591E+0,0.000000E+0,73.110794E+0,996.832522E-3,996.997544E-3,1.000441E+0,50.000000E+0,1.000000E+0,84.864272E+0,2.691913E+0,2.512419E+0,1.218098E+0,27.000000E+0,0.000000E+0,1.245818E+0,1.240509E+0,1.006084E+0,60.000000E+0,3.987811E-3,48.636997E+0,8.766142E-3,23.843558E+0,3.879964E+0,30.526198E+0,0.000000E+0,-1.375072E-3,0.000000E+0,45.390006E-3,0.000000E+0,24.646368E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.010980E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935053E+0,5.699080E+0,0.000000E+0,83.790900E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.791186E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.765417E+0,0.000000E+0,42.265576E-3,996.506838E-3,3.070891E+0,997.134425E-3,3.061654E+0,999.306843E-3,3.055555E+0,999.065464E-3,3.048603E+0,33.063417E-3,7.702136E+0,1.000000E+0,1.000000E+0,73.250544E+0,73.178843E+0,2.079721E+0,72.661473E+0,72.636717E+0,2.104355E+0,72.608779E+0,72.894014E+0,2.118230E+0,72.736115E+0,72.938708E+0,2.090908E+0
