date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:36:58.118,1.889010E-3,73.258641E+0,3.981661E-3,997.879481E-3,1.005904E+0,0.000000E+0,1.013864E+0,3.110014E+0,0.000000E+0,72.971000E+0,3.980883E-3,996.993473E-3,1.008413E+0,0.000000E+0,1.065645E+0,3.123772E+0,0.000000E+0,78.134190E+0,30.769376E+0,72.236661E+0,3.977316E-3,3.969210E-3,0.000000E+0,1.023766E+0,1.000000E+0,44.000000E+0,97.824845E+0,23.574047E+0,8.440976E-3,12.399800E-3,1.000000E+0,2.646216E+0,1.000000E+0,20.000000E+0,6.499067E-3,42.660345E+0,0.000000E+0,2.709181E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.987900E+0,0.000000E+0,-223.757738E-3,0.000000E+0,135.688652E-3,0.000000E+0,136.300229E-3,0.000000E+0,162.030809E-3,0.000000E+0,-184.783036E-3,0.000000E+0,2.097043E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.009779E+0,3.061509E+0,0.000000E+0,1.001399E+0,0.000000E+0,1.002865E+0,3.044693E+0,0.000000E+0,241.979812E+0,4.005714E-3,3.981453E-3,88.956262E+0,73.815851E+0,73.964326E+0,92.535035E+0,79.764510E+0,3.982556E-3,3.977756E-3,68.511586E+0,4.504366E+0,1.730873E+0,75.719676E+0,74.412907E+0,0.000000E+0,74.364129E+0,74.000696E+0,0.000000E+0,74.040670E+0,1.067369E+0,1.007757E+0,2.092173E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.532058E-3,68.614045E+0,30.451969E+0,0.000000E+0,1.239249E+0,1.246782E+0,1.008496E+0,60.000000E+0,1.000000E+0,1.265324E+0,647.377924E-3,2.010797E+0,60.000000E+0,1.889304E+0,0.000000E+0,73.108313E+0,997.886160E-3,998.434337E-3,1.008252E+0,50.000000E+0,1.000000E+0,84.920128E+0,2.689247E+0,2.512515E+0,1.236558E+0,27.000000E+0,0.000000E+0,1.245466E+0,1.237425E+0,1.010603E+0,60.000000E+0,3.990081E-3,48.634434E+0,8.758101E-3,23.840635E+0,3.890274E+0,30.521135E+0,0.000000E+0,5.684484E-3,0.000000E+0,42.877578E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.782564E-3,0.000000E+0,15.305288E-3,2.020931E+0,2.013619E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939482E+0,5.698274E+0,0.000000E+0,85.434906E-3,0.000000E+0,41.723680E-3,9.500000E+0,9.793022E+0,0.000000E+0,25.709318E-3,10.000000E+0,9.763098E+0,0.000000E+0,42.619893E-3,996.056262E-3,3.070311E+0,997.488449E-3,3.061895E+0,999.660867E-3,3.055217E+0,998.904544E-3,3.048088E+0,41.440224E-3,7.663150E+0,1.000000E+0,1.000000E+0,73.247034E+0,73.178469E+0,2.079785E+0,72.660724E+0,72.633862E+0,2.108809E+0,72.605831E+0,72.894342E+0,2.114476E+0,72.737285E+0,72.941235E+0,2.094548E+0
 10/25/2017,14:37:08.118,1.083918E-3,73.258079E+0,3.979716E-3,998.733271E-3,997.824001E-3,0.000000E+0,1.014727E+0,3.109112E+0,0.000000E+0,72.975072E+0,3.982828E-3,997.718389E-3,1.014459E+0,0.000000E+0,1.061077E+0,3.119809E+0,0.000000E+0,78.137938E+0,30.773464E+0,72.236005E+0,3.974333E-3,3.971350E-3,0.000000E+0,1.022778E+0,1.000000E+0,44.000000E+0,97.872604E+0,23.569036E+0,8.439354E-3,12.398892E-3,1.000000E+0,2.650943E+0,1.000000E+0,20.000000E+0,6.491347E-3,42.662486E+0,0.000000E+0,2.704508E+0,0.000000E+0,1.986231E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.991216E+0,0.000000E+0,-229.712568E-3,0.000000E+0,136.686488E-3,0.000000E+0,138.038395E-3,0.000000E+0,166.960895E-3,0.000000E+0,-195.384334E-3,0.000000E+0,2.101715E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,568.139358E-3,3.062330E+0,0.000000E+0,999.789603E-3,0.000000E+0,991.519220E-3,3.043631E+0,0.000000E+0,242.014209E+0,4.009736E-3,3.982881E-3,88.964616E+0,73.816928E+0,73.965636E+0,92.552928E+0,79.769243E+0,3.976199E-3,3.977172E-3,68.480863E+0,4.499211E+0,1.731292E+0,75.723328E+0,74.412018E+0,0.000000E+0,74.366423E+0,73.999198E+0,0.000000E+0,74.044087E+0,1.057561E+0,1.005251E+0,2.092539E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.550800E-3,68.612783E+0,30.446906E+0,0.000000E+0,1.242298E+0,1.246559E+0,1.000505E+0,60.000000E+0,1.000000E+0,1.266457E+0,652.043383E-3,1.978093E+0,60.000000E+0,1.872800E+0,0.000000E+0,73.106769E+0,997.199699E-3,997.715941E-3,1.010042E+0,50.000000E+0,1.000000E+0,84.902963E+0,2.690077E+0,2.510630E+0,1.228030E+0,27.000000E+0,0.000000E+0,1.246249E+0,1.239518E+0,1.002922E+0,60.000000E+0,3.989497E-3,48.631079E+0,8.688450E-3,23.834881E+0,4.004651E+0,30.523225E+0,0.000000E+0,-4.147318E-3,0.000000E+0,49.126438E-3,0.000000E+0,20.909936E-3,0.000000E+0,17.624453E-3,0.000000E+0,15.820658E-3,2.020931E+0,2.013426E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937918E+0,5.699628E+0,0.000000E+0,78.472056E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793183E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.738713E+0,0.000000E+0,44.004950E-3,996.748217E-3,3.070344E+0,998.502244E-3,3.062088E+0,997.858565E-3,3.053093E+0,998.051668E-3,3.049649E+0,27.908458E-3,7.612887E+0,1.000000E+0,1.000000E+0,73.251012E+0,73.177813E+0,2.081159E+0,72.660771E+0,72.635360E+0,2.104179E+0,72.605222E+0,72.894810E+0,2.119987E+0,72.737613E+0,72.943060E+0,2.094564E+0
 10/25/2017,14:37:18.118,-43.211183E-6,73.258173E+0,3.983023E-3,997.895591E-3,1.001289E+0,0.000000E+0,1.014168E+0,3.108177E+0,0.000000E+0,72.973480E+0,3.982310E-3,996.896818E-3,987.707916E-3,0.000000E+0,1.055647E+0,3.117151E+0,0.000000E+0,78.140280E+0,30.766543E+0,72.229922E+0,3.973166E-3,3.964151E-3,0.000000E+0,1.025423E+0,1.000000E+0,44.000000E+0,97.945418E+0,23.559154E+0,8.440003E-3,12.408361E-3,1.000000E+0,2.650640E+0,1.000000E+0,20.000000E+0,6.462027E-3,42.667979E+0,0.000000E+0,2.712951E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.981653E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.976827E+0,0.000000E+0,-218.832933E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.070584E-3,0.000000E+0,153.137321E-3,0.000000E+0,-208.724569E-3,0.000000E+0,2.097365E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,924.195049E-3,3.062314E+0,0.000000E+0,999.322935E-3,0.000000E+0,1.000069E+0,3.043582E+0,0.000000E+0,242.046724E+0,4.010320E-3,3.978340E-3,88.974707E+0,73.815758E+0,73.969428E+0,92.574343E+0,79.770086E+0,3.980156E-3,3.981194E-3,68.589447E+0,4.518542E+0,1.728713E+0,75.720284E+0,74.408179E+0,0.000000E+0,74.365721E+0,73.998215E+0,0.000000E+0,74.042636E+0,1.052705E+0,969.070805E-3,2.093831E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.544056E-3,68.616009E+0,30.441657E+0,0.000000E+0,1.244485E+0,1.249481E+0,1.009343E+0,60.000000E+0,1.000000E+0,1.262724E+0,648.608199E-3,2.012076E+0,60.000000E+0,1.881745E+0,0.000000E+0,73.109483E+0,995.810813E-3,998.593981E-3,1.010888E+0,50.000000E+0,1.000000E+0,84.838618E+0,2.690684E+0,2.517467E+0,1.234035E+0,27.000000E+0,0.000000E+0,1.247750E+0,1.236674E+0,1.006850E+0,60.000000E+0,3.987681E-3,48.630333E+0,8.823990E-3,23.833304E+0,4.000462E+0,30.520345E+0,0.000000E+0,53.683020E-3,0.000000E+0,45.357796E-3,0.000000E+0,17.785506E-3,0.000000E+0,15.659605E-3,0.000000E+0,18.461929E-3,2.021092E+0,2.013716E+0,2.018193E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932394E+0,5.698371E+0,0.000000E+0,81.695598E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.792893E+0,0.000000E+0,14.596655E-3,10.000000E+0,9.739100E+0,0.000000E+0,40.687256E-3,996.619481E-3,3.070923E+0,998.985004E-3,3.061944E+0,999.274660E-3,3.051918E+0,997.102241E-3,3.049585E+0,30.163752E-3,7.565846E+0,1.000000E+0,1.000000E+0,73.251339E+0,73.178047E+0,2.085075E+0,72.662175E+0,72.639197E+0,2.104115E+0,72.606111E+0,72.893733E+0,2.119843E+0,72.736162E+0,72.938942E+0,2.098475E+0
 10/25/2017,14:37:28.118,1.889010E-3,73.257892E+0,3.983931E-3,998.282212E-3,1.007181E+0,0.000000E+0,1.015046E+0,3.099978E+0,0.000000E+0,72.973574E+0,3.980559E-3,997.702280E-3,992.413599E-3,0.000000E+0,1.063009E+0,3.110836E+0,0.000000E+0,78.143840E+0,30.761154E+0,72.224775E+0,3.976797E-3,3.972517E-3,0.000000E+0,1.017601E+0,1.000000E+0,44.000000E+0,98.003050E+0,23.559340E+0,8.420288E-3,12.399606E-3,1.000000E+0,2.650033E+0,1.000000E+0,20.000000E+0,6.489920E-3,42.666908E+0,0.000000E+0,2.722038E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982911E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.976859E+0,0.000000E+0,-222.116136E-3,0.000000E+0,135.978346E-3,0.000000E+0,136.622112E-3,0.000000E+0,158.099630E-3,0.000000E+0,-208.531232E-3,0.000000E+0,2.093756E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.260864E-3,0.000000E+0,1.005242E+0,3.064438E+0,0.000000E+0,998.389600E-3,0.000000E+0,1.011495E+0,3.043437E+0,0.000000E+0,242.055746E+0,4.009996E-3,3.980675E-3,88.981137E+0,73.815805E+0,73.972564E+0,92.591156E+0,79.775475E+0,3.979183E-3,3.982102E-3,68.591505E+0,4.510165E+0,1.730760E+0,75.726371E+0,74.411971E+0,0.000000E+0,74.366704E+0,73.997747E+0,0.000000E+0,74.044556E+0,1.059797E+0,998.113589E-3,2.089717E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.557156E-3,68.609696E+0,30.437476E+0,0.000000E+0,1.237094E+0,1.248555E+0,1.004277E+0,60.000000E+0,1.000000E+0,1.267271E+0,650.317802E-3,2.003927E+0,60.000000E+0,1.882519E+0,0.000000E+0,73.107845E+0,998.013873E-3,998.721695E-3,1.009530E+0,50.000000E+0,1.000000E+0,84.788437E+0,2.692392E+0,2.514320E+0,1.222281E+0,27.000000E+0,0.000000E+0,1.241793E+0,1.242554E+0,1.007313E+0,60.000000E+0,3.988719E-3,48.624229E+0,8.723665E-3,23.830567E+0,3.928936E+0,30.519602E+0,0.000000E+0,51.748895E-3,0.000000E+0,49.512965E-3,0.000000E+0,14.145706E-3,0.000000E+0,18.010980E-3,0.000000E+0,22.327203E-3,2.021060E+0,2.013555E+0,2.018064E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927944E+0,5.696598E+0,0.000000E+0,82.404777E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.793441E+0,0.000000E+0,15.434131E-3,10.000000E+0,9.737393E+0,0.000000E+0,42.007891E-3,996.603389E-3,3.070070E+0,997.745921E-3,3.061879E+0,996.796493E-3,3.053753E+0,998.550520E-3,3.049794E+0,31.774677E-3,7.518161E+0,1.000000E+0,1.000000E+0,73.251667E+0,73.178515E+0,2.084340E+0,72.660349E+0,72.636296E+0,2.100380E+0,72.606345E+0,72.893733E+0,2.118549E+0,72.737753E+0,72.942733E+0,2.093063E+0
 10/25/2017,14:37:38.118,439.844037E-6,73.262151E+0,3.986655E-3,998.121120E-3,982.862145E-3,0.000000E+0,1.012746E+0,3.104714E+0,0.000000E+0,72.975165E+0,3.974463E-3,997.831154E-3,981.454940E-3,0.000000E+0,1.063489E+0,3.114750E+0,0.000000E+0,78.148571E+0,30.765335E+0,72.219534E+0,3.969988E-3,3.965578E-3,0.000000E+0,1.019242E+0,1.000000E+0,44.000000E+0,98.002157E+0,23.557159E+0,8.406021E-3,12.409917E-3,1.000000E+0,2.646311E+0,1.000000E+0,20.000000E+0,6.490244E-3,42.670632E+0,0.000000E+0,2.713305E+0,0.000000E+0,1.985618E+0,0.000000E+0,1.981331E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.991216E+0,0.000000E+0,-213.232174E-3,0.000000E+0,135.012698E-3,0.000000E+0,138.553408E-3,0.000000E+0,145.274962E-3,0.000000E+0,-216.748043E-3,0.000000E+0,2.101683E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.872360E-3,0.000000E+0,1.011440E+0,3.062748E+0,0.000000E+0,998.566612E-3,0.000000E+0,1.002306E+0,3.043389E+0,0.000000E+0,242.057434E+0,4.013174E-3,3.977626E-3,88.991650E+0,73.815758E+0,73.976777E+0,92.611444E+0,79.778427E+0,3.980999E-3,3.978340E-3,68.547921E+0,4.504688E+0,1.731840E+0,75.723937E+0,74.413095E+0,0.000000E+0,74.369045E+0,73.996483E+0,0.000000E+0,74.044321E+0,1.054510E+0,1.004213E+0,2.087725E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.540424E-3,68.609369E+0,30.437430E+0,0.000000E+0,1.241675E+0,1.253489E+0,1.012923E+0,60.000000E+0,1.000000E+0,1.268547E+0,650.749198E-3,2.002298E+0,60.000000E+0,1.877845E+0,0.000000E+0,73.105692E+0,999.514509E-3,999.982880E-3,1.008141E+0,50.000000E+0,1.000000E+0,84.800912E+0,2.693909E+0,2.512308E+0,1.229867E+0,27.000000E+0,0.000000E+0,1.245275E+0,1.240413E+0,1.007617E+0,60.000000E+0,3.987746E-3,48.626698E+0,8.730150E-3,23.824396E+0,3.912827E+0,30.516025E+0,0.000000E+0,45.140634E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.725497E-3,0.000000E+0,19.138352E-3,0.000000E+0,21.715201E-3,2.021028E+0,2.013619E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928630E+0,5.697984E+0,0.000000E+0,82.598189E-3,0.000000E+0,44.399220E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.886550E-3,10.000000E+0,9.731917E+0,0.000000E+0,41.202626E-3,996.539022E-3,3.070649E+0,997.874657E-3,3.062185E+0,997.118333E-3,3.055523E+0,997.456265E-3,3.049408E+0,34.996526E-3,7.474664E+0,1.000000E+0,1.000000E+0,73.250965E+0,73.181604E+0,2.083636E+0,72.662175E+0,72.636483E+0,2.102998E+0,72.604988E+0,72.892470E+0,2.117783E+0,72.736957E+0,72.941095E+0,2.090445E+0
 10/25/2017,14:37:48.118,761.880850E-6,73.261542E+0,3.978743E-3,998.185557E-3,1.004674E+0,0.000000E+0,1.012619E+0,3.107453E+0,0.000000E+0,72.976008E+0,3.979975E-3,997.202893E-3,1.012385E+0,0.000000E+0,1.058841E+0,3.119084E+0,0.000000E+0,78.149227E+0,30.770166E+0,72.221406E+0,3.973684E-3,3.969599E-3,0.000000E+0,1.018079E+0,1.000000E+0,44.000000E+0,97.974845E+0,23.549504E+0,8.368472E-3,12.402200E-3,1.000000E+0,2.651470E+0,1.000000E+0,20.000000E+0,6.473703E-3,42.672820E+0,0.000000E+0,2.704863E+0,0.000000E+0,1.986392E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.982654E+0,0.000000E+0,-220.120463E-3,0.000000E+0,136.686488E-3,0.000000E+0,136.976182E-3,0.000000E+0,147.240551E-3,0.000000E+0,-215.426909E-3,0.000000E+0,2.098299E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,1.007575E+0,3.062458E+0,0.000000E+0,999.049372E-3,0.000000E+0,1.006221E+0,3.043180E+0,0.000000E+0,242.069254E+0,4.009477E-3,3.981843E-3,89.004087E+0,73.810422E+0,73.976308E+0,92.630323E+0,79.779130E+0,3.983659E-3,3.979183E-3,68.512662E+0,4.503721E+0,1.730196E+0,75.727261E+0,74.414593E+0,0.000000E+0,74.366002E+0,73.994751E+0,0.000000E+0,74.040202E+0,1.053696E+0,1.001578E+0,2.092141E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.535625E-3,68.610725E+0,30.431020E+0,0.000000E+0,1.244405E+0,1.251174E+0,1.010222E+0,60.000000E+0,1.000000E+0,1.268419E+0,649.359146E-3,2.004966E+0,60.000000E+0,1.884050E+0,0.000000E+0,73.106301E+0,999.338903E-3,999.360270E-3,1.012390E+0,50.000000E+0,1.000000E+0,84.826565E+0,2.693366E+0,2.516237E+0,1.222058E+0,27.000000E+0,0.000000E+0,1.244269E+0,1.241499E+0,1.008303E+0,60.000000E+0,3.991054E-3,48.617052E+0,8.744612E-3,23.823700E+0,3.993052E+0,30.518023E+0,0.000000E+0,51.104186E-3,0.000000E+0,45.132321E-3,0.000000E+0,14.435602E-3,0.000000E+0,19.653722E-3,0.000000E+0,22.230571E-3,2.020899E+0,2.013651E+0,2.018451E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930436E+0,5.699918E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.795084E+0,0.000000E+0,14.693287E-3,10.000000E+0,9.730435E+0,0.000000E+0,43.618422E-3,996.603389E-3,3.070408E+0,997.922932E-3,3.061171E+0,998.743624E-3,3.052497E+0,997.745921E-3,3.049697E+0,34.674341E-3,7.455010E+0,1.000000E+0,1.000000E+0,73.250029E+0,73.183149E+0,2.082550E+0,72.660724E+0,72.635266E+0,2.102200E+0,72.604754E+0,72.893406E+0,2.114684E+0,72.740187E+0,72.941001E+0,2.089935E+0
 10/25/2017,14:37:58.118,-204.229589E-6,73.261355E+0,3.981272E-3,998.894364E-3,1.003157E+0,0.000000E+0,1.011964E+0,3.109869E+0,0.000000E+0,72.978067E+0,3.980105E-3,996.977364E-3,989.303062E-3,0.000000E+0,1.057116E+0,3.119325E+0,0.000000E+0,78.153864E+0,30.766636E+0,72.217101E+0,3.974398E-3,3.967913E-3,0.000000E+0,1.011883E+0,1.000000E+0,44.000000E+0,98.072388E+0,23.554469E+0,8.344476E-3,12.416727E-3,1.000000E+0,2.649474E+0,1.000000E+0,20.000000E+0,6.447691E-3,42.675381E+0,0.000000E+0,2.714981E+0,0.000000E+0,1.989035E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.970196E+0,0.000000E+0,-222.953031E-3,0.000000E+0,136.622112E-3,0.000000E+0,137.426818E-3,0.000000E+0,157.197392E-3,0.000000E+0,-213.074645E-3,0.000000E+0,2.103423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003813E+0,0.000000E+0,1.005626E+0,3.063167E+0,0.000000E+0,1.001528E+0,0.000000E+0,999.317579E-3,3.042697E+0,0.000000E+0,242.071135E+0,4.010709E-3,3.983659E-3,89.010798E+0,73.812996E+0,73.979491E+0,92.647230E+0,79.785221E+0,3.982297E-3,3.983659E-3,68.489140E+0,4.509843E+0,1.728471E+0,75.724826E+0,74.413329E+0,0.000000E+0,74.368202E+0,73.997091E+0,0.000000E+0,74.039407E+0,1.051363E+0,992.812762E-3,2.087151E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.523563E-3,68.609322E+0,30.431531E+0,0.000000E+0,1.243032E+0,1.246096E+0,1.005699E+0,60.000000E+0,1.000000E+0,1.260395E+0,653.289636E-3,2.012347E+0,60.000000E+0,1.869174E+0,0.000000E+0,73.106301E+0,998.349122E-3,999.120804E-3,1.010425E+0,50.000000E+0,1.000000E+0,84.777838E+0,2.685463E+0,2.512915E+0,1.243138E+0,27.000000E+0,0.000000E+0,1.244125E+0,1.238927E+0,1.009597E+0,60.000000E+0,3.990016E-3,48.615515E+0,8.722497E-3,23.820313E+0,3.975976E+0,30.518023E+0,0.000000E+0,53.779726E-3,0.000000E+0,45.164532E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.557090E-3,0.000000E+0,23.647839E-3,2.020802E+0,2.013619E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.926087E+0,5.699596E+0,0.000000E+0,83.887606E-3,0.000000E+0,50.620655E-3,9.500000E+0,9.791798E+0,0.000000E+0,14.371180E-3,10.000000E+0,9.700285E+0,0.000000E+0,39.302199E-3,996.732125E-3,3.070376E+0,997.890749E-3,3.062104E+0,997.520633E-3,3.054268E+0,997.021781E-3,3.048185E+0,22.431314E-3,7.437612E+0,1.000000E+0,1.000000E+0,73.251948E+0,73.180809E+0,2.080776E+0,72.661051E+0,72.633815E+0,2.099294E+0,72.603865E+0,72.891487E+0,2.121073E+0,72.735320E+0,72.940674E+0,2.094755E+0
 10/25/2017,14:38:08.118,600.862443E-6,73.259764E+0,3.985812E-3,999.264876E-3,1.010534E+0,0.000000E+0,1.012571E+0,3.110401E+0,0.000000E+0,72.974323E+0,3.979780E-3,997.009582E-3,1.004648E+0,0.000000E+0,1.061301E+0,3.121903E+0,0.000000E+0,78.157331E+0,30.765335E+0,72.212374E+0,3.973879E-3,3.970766E-3,0.000000E+0,1.012791E+0,1.000000E+0,44.000000E+0,98.123533E+0,23.547602E+0,8.328134E-3,12.386830E-3,1.000000E+0,2.649825E+0,1.000000E+0,20.000000E+0,6.429917E-3,42.677848E+0,0.000000E+0,2.709922E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.980944E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.970518E+0,0.000000E+0,-216.837260E-3,0.000000E+0,137.394630E-3,0.000000E+0,139.261549E-3,0.000000E+0,154.232896E-3,0.000000E+0,-207.725662E-3,0.000000E+0,2.099524E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,1.003262E+0,3.062426E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.004687E+0,3.043759E+0,0.000000E+0,242.080301E+0,4.014277E-3,3.983918E-3,89.017885E+0,73.811592E+0,73.979866E+0,92.669866E+0,79.787751E+0,3.980545E-3,3.981518E-3,68.472679E+0,4.511132E+0,1.728987E+0,75.714525E+0,74.415061E+0,0.000000E+0,74.364878E+0,73.996670E+0,0.000000E+0,74.040670E+0,1.053121E+0,996.245526E-3,2.093193E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.536274E-3,68.610117E+0,30.427118E+0,0.000000E+0,1.238323E+0,1.249034E+0,1.003797E+0,60.000000E+0,1.000000E+0,1.269121E+0,647.010439E-3,2.010015E+0,60.000000E+0,1.876362E+0,0.000000E+0,73.104663E+0,999.578366E-3,997.540333E-3,1.006751E+0,50.000000E+0,1.000000E+0,84.779573E+0,2.692983E+0,2.508138E+0,1.226753E+0,27.000000E+0,0.000000E+0,1.244796E+0,1.234773E+0,1.004647E+0,60.000000E+0,3.988978E-3,48.610389E+0,8.668994E-3,23.812611E+0,3.977909E+0,30.515700E+0,0.000000E+0,54.843495E-3,0.000000E+0,44.552530E-3,0.000000E+0,13.759179E-3,0.000000E+0,17.624453E-3,0.000000E+0,24.259840E-3,2.020931E+0,2.013458E+0,2.018225E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925861E+0,5.694761E+0,0.000000E+0,83.307369E-3,0.000000E+0,49.492416E-3,9.500000E+0,9.793344E+0,0.000000E+0,13.984653E-3,10.000000E+0,9.699512E+0,0.000000E+0,40.171886E-3,996.378102E-3,3.070955E+0,997.810289E-3,3.061734E+0,998.904544E-3,3.055394E+0,999.210292E-3,3.050067E+0,31.130307E-3,7.559080E+0,1.000000E+0,1.000000E+0,73.254662E+0,73.181511E+0,2.080904E+0,72.661707E+0,72.633020E+0,2.099789E+0,72.602461E+0,72.891440E+0,2.114972E+0,72.736162E+0,72.941329E+0,2.095681E+0
 10/25/2017,14:38:18.118,1.566973E-3,73.262853E+0,3.980883E-3,997.879481E-3,1.002982E+0,0.000000E+0,1.011629E+0,3.108339E+0,0.000000E+0,72.977552E+0,3.981142E-3,998.056683E-3,1.023264E+0,0.000000E+0,1.060758E+0,3.118794E+0,0.000000E+0,78.160001E+0,30.760736E+0,72.205964E+0,3.973749E-3,3.968302E-3,0.000000E+0,1.017251E+0,1.000000E+0,44.000000E+0,98.151175E+0,23.539159E+0,8.323724E-3,12.392148E-3,1.000000E+0,2.647557E+0,1.000000E+0,20.000000E+0,6.449766E-3,42.675893E+0,0.000000E+0,2.696420E+0,0.000000E+0,1.989068E+0,0.000000E+0,1.981073E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.983812E+0,0.000000E+0,-218.897309E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.100608E-3,0.000000E+0,145.468298E-3,0.000000E+0,-212.816863E-3,0.000000E+0,2.095947E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001833E+0,0.000000E+0,1.015034E+0,3.062185E+0,0.000000E+0,1.001544E+0,0.000000E+0,1.009401E+0,3.043872E+0,0.000000E+0,242.109778E+0,4.010904E-3,3.980805E-3,89.026192E+0,73.809111E+0,73.982908E+0,92.687525E+0,79.791500E+0,3.978599E-3,3.979767E-3,68.458230E+0,4.507265E+0,1.730663E+0,75.719067E+0,74.415108E+0,0.000000E+0,74.369138E+0,73.998449E+0,0.000000E+0,74.037441E+0,1.054462E+0,1.008699E+0,2.091025E+0,60.000000E+0,52.000000E+0,57.400000E+0,10.516818E-3,68.607358E+0,30.426979E+0,0.000000E+0,1.236247E+0,1.254351E+0,1.012060E+0,60.000000E+0,1.000000E+0,1.270047E+0,652.426846E-3,2.007123E+0,60.000000E+0,1.882647E+0,0.000000E+0,73.103773E+0,998.444907E-3,997.875584E-3,1.015457E+0,50.000000E+0,1.000000E+0,84.799177E+0,2.690668E+0,2.512867E+0,1.231097E+0,27.000000E+0,0.000000E+0,1.245978E+0,1.240109E+0,1.011353E+0,60.000000E+0,3.989627E-3,48.610202E+0,8.696751E-3,23.809549E+0,3.922815E+0,30.514585E+0,0.000000E+0,48.106293E-3,0.000000E+0,44.939057E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.333086E-3,0.000000E+0,21.425306E-3,2.020899E+0,2.013619E+0,2.018064E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927127E+0,5.700918E+0,0.000000E+0,82.340306E-3,0.000000E+0,45.269576E-3,9.500000E+0,9.793795E+0,0.000000E+0,15.112025E-3,10.000000E+0,9.699576E+0,0.000000E+0,41.299258E-3,996.458562E-3,3.070649E+0,997.729829E-3,3.061847E+0,999.644775E-3,3.054911E+0,999.033280E-3,3.048136E+0,33.385602E-3,7.626419E+0,1.000000E+0,1.000000E+0,73.252884E+0,73.177111E+0,2.086609E+0,72.662596E+0,72.633113E+0,2.101481E+0,72.606205E+0,72.891628E+0,2.118198E+0,72.738829E+0,72.941142E+0,2.092952E+0
 10/25/2017,14:38:28.118,1.405954E-3,73.259904E+0,3.982504E-3,998.362759E-3,988.051689E-3,0.000000E+0,1.011645E+0,3.108516E+0,0.000000E+0,72.973995E+0,3.978483E-3,997.847263E-3,1.009641E+0,0.000000E+0,1.056733E+0,3.119825E+0,0.000000E+0,78.164123E+0,30.749355E+0,72.201565E+0,3.975435E-3,3.964930E-3,0.000000E+0,1.024100E+0,1.000000E+0,44.000000E+0,98.139046E+0,23.538138E+0,8.327226E-3,12.395585E-3,1.000000E+0,2.646743E+0,1.000000E+0,20.000000E+0,6.448793E-3,42.682177E+0,0.000000E+0,2.710760E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.983941E+0,0.000000E+0,-209.047699E-3,0.000000E+0,138.199337E-3,0.000000E+0,136.815241E-3,0.000000E+0,139.023741E-3,0.000000E+0,-200.443312E-3,0.000000E+0,2.096624E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002075E+0,0.000000E+0,1.001185E+0,3.061992E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.007436E+0,3.043647E+0,0.000000E+0,242.171191E+0,4.007725E-3,3.981389E-3,89.037363E+0,73.807941E+0,73.985577E+0,92.706169E+0,79.795483E+0,3.978924E-3,3.977172E-3,68.475064E+0,4.496633E+0,1.731550E+0,75.717616E+0,74.416325E+0,0.000000E+0,74.371760E+0,73.999525E+0,0.000000E+0,74.037347E+0,1.051220E+0,1.000972E+0,2.096190E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.543342E-3,68.609649E+0,30.425074E+0,0.000000E+0,1.247310E+0,1.244723E+0,983.036714E-3,60.000000E+0,1.000000E+0,1.261894E+0,651.771764E-3,2.006659E+0,60.000000E+0,1.856812E+0,0.000000E+0,73.103820E+0,996.034312E-3,994.012209E-3,1.008061E+0,50.000000E+0,1.000000E+0,84.875293E+0,2.682158E+0,2.515534E+0,1.214776E+0,27.000000E+0,0.000000E+0,1.245610E+0,1.239790E+0,976.686612E-3,60.000000E+0,3.989367E-3,48.606008E+0,8.704663E-3,23.806162E+0,3.850323E+0,30.516583E+0,0.000000E+0,38.016607E-3,0.000000E+0,45.035689E-3,0.000000E+0,17.849927E-3,0.000000E+0,22.552678E-3,0.000000E+0,23.196890E-3,2.020963E+0,2.013748E+0,2.017903E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933136E+0,5.696695E+0,0.000000E+0,83.823135E-3,0.000000E+0,43.399922E-3,9.500000E+0,9.792281E+0,0.000000E+0,17.592242E-3,10.000000E+0,9.698513E+0,0.000000E+0,50.511494E-3,996.587297E-3,3.070472E+0,997.649369E-3,3.061976E+0,996.442470E-3,3.052320E+0,999.660867E-3,3.047879E+0,33.063417E-3,7.656384E+0,1.000000E+0,1.000000E+0,73.252743E+0,73.180902E+0,2.079961E+0,72.661192E+0,72.632879E+0,2.102615E+0,72.608217E+0,72.894061E+0,2.124395E+0,72.739812E+0,72.939738E+0,2.097517E+0
 10/25/2017,14:38:38.118,1.405954E-3,73.261917E+0,3.987109E-3,997.492860E-3,1.006495E+0,0.000000E+0,1.012635E+0,3.106051E+0,0.000000E+0,72.977365E+0,3.983931E-3,997.057910E-3,994.678708E-3,0.000000E+0,1.062610E+0,3.117859E+0,0.000000E+0,78.165013E+0,30.745546E+0,72.195295E+0,3.974268E-3,3.968561E-3,0.000000E+0,1.022364E+0,1.000000E+0,44.000000E+0,98.117375E+0,23.552798E+0,8.306084E-3,12.413549E-3,1.000000E+0,2.656981E+0,1.000000E+0,20.000000E+0,6.423041E-3,42.681665E+0,0.000000E+0,2.697806E+0,0.000000E+0,1.985264E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988906E+0,10.000000E+0,9.000036E+0,0.000000E+0,-219.444510E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.776562E-3,0.000000E+0,156.907387E-3,0.000000E+0,-189.165336E-3,0.000000E+0,2.096366E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002075E+0,0.000000E+0,1.010865E+0,3.062587E+0,0.000000E+0,1.000755E+0,0.000000E+0,1.003520E+0,3.044773E+0,0.000000E+0,242.230676E+0,4.007401E-3,3.979961E-3,89.042525E+0,73.806911E+0,73.987542E+0,92.728477E+0,79.797404E+0,3.983983E-3,3.979897E-3,68.481050E+0,4.514676E+0,1.729068E+0,75.716866E+0,74.417074E+0,0.000000E+0,74.371338E+0,74.000883E+0,0.000000E+0,74.038049E+0,1.059382E+0,1.003830E+0,2.091774E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.534263E-3,68.606329E+0,30.424238E+0,0.000000E+0,1.241883E+0,1.248619E+0,1.006210E+0,60.000000E+0,1.000000E+0,1.265069E+0,650.062161E-3,1.996099E+0,60.000000E+0,1.888208E+0,0.000000E+0,73.099280E+0,998.013873E-3,999.823236E-3,993.603212E-3,50.000000E+0,1.000000E+0,84.909482E+0,2.693813E+0,2.519672E+0,1.237452E+0,27.000000E+0,0.000000E+0,1.244125E+0,1.236962E+0,1.007329E+0,60.000000E+0,3.988719E-3,48.602467E+0,8.762770E-3,23.802079E+0,3.862888E+0,30.515328E+0,0.000000E+0,268.933918E-6,0.000000E+0,42.684314E-3,0.000000E+0,22.745941E-3,0.000000E+0,23.841102E-3,0.000000E+0,18.333086E-3,2.020867E+0,2.012782E+0,2.018354E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935777E+0,5.699757E+0,0.000000E+0,79.568060E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.791218E+0,0.000000E+0,26.192477E-3,10.000000E+0,9.701283E+0,0.000000E+0,44.037160E-3,996.394194E-3,3.070939E+0,998.019484E-3,3.061783E+0,997.504541E-3,3.054622E+0,997.745921E-3,3.047863E+0,28.230643E-3,7.690859E+0,1.000000E+0,1.000000E+0,73.253446E+0,73.178562E+0,2.082885E+0,72.662128E+0,72.634190E+0,2.102343E+0,72.604193E+0,72.889334E+0,2.127542E+0,72.739859E+0,72.941563E+0,2.091387E+0
 10/25/2017,14:38:48.118,600.862443E-6,73.263929E+0,3.982893E-3,998.443305E-3,1.011764E+0,0.000000E+0,1.011277E+0,3.107501E+0,0.000000E+0,72.979518E+0,3.979716E-3,997.637843E-3,993.051658E-3,0.000000E+0,1.054928E+0,3.118230E+0,0.000000E+0,78.172227E+0,30.745546E+0,72.197120E+0,3.973295E-3,3.971350E-3,0.000000E+0,1.020899E+0,1.000000E+0,44.000000E+0,98.099512E+0,23.569176E+0,8.302388E-3,12.438258E-3,1.000000E+0,2.654010E+0,1.000000E+0,20.000000E+0,6.426414E-3,42.679337E+0,0.000000E+0,2.698547E+0,0.000000E+0,1.989745E+0,0.000000E+0,1.982588E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.992407E+0,0.000000E+0,-223.178349E-3,0.000000E+0,138.746537E-3,0.000000E+0,137.974019E-3,0.000000E+0,162.707488E-3,0.000000E+0,-178.757375E-3,0.000000E+0,2.090244E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001688E+0,0.000000E+0,1.001952E+0,3.064100E+0,0.000000E+0,998.647072E-3,0.000000E+0,1.006429E+0,3.044001E+0,0.000000E+0,242.241290E+0,4.011877E-3,3.980740E-3,89.053367E+0,73.806818E+0,73.991100E+0,92.742707E+0,79.801949E+0,3.980221E-3,3.978080E-3,68.465571E+0,4.507588E+0,1.728407E+0,75.713776E+0,74.416184E+0,0.000000E+0,74.370730E+0,73.998964E+0,0.000000E+0,74.036832E+0,1.046619E+0,1.002744E+0,2.092412E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.534458E-3,68.607826E+0,30.422380E+0,0.000000E+0,1.240973E+0,1.250567E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.270589E+0,653.049972E-3,2.019457E+0,60.000000E+0,1.884227E+0,0.000000E+0,73.098110E+0,996.449381E-3,1.000781E+0,1.008588E+0,50.000000E+0,1.000000E+0,84.948831E+0,2.689263E+0,2.514911E+0,1.235824E+0,27.000000E+0,0.000000E+0,1.243502E+0,1.239678E+0,1.004327E+0,60.000000E+0,3.987486E-3,48.599158E+0,8.693379E-3,23.801383E+0,3.929259E+0,30.517604E+0,0.000000E+0,204.463115E-6,0.000000E+0,47.064958E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.685932E-3,0.000000E+0,15.369710E-3,2.020867E+0,2.013619E+0,2.018483E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938905E+0,5.700047E+0,0.000000E+0,79.697002E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.791025E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.698256E+0,0.000000E+0,44.874636E-3,996.844769E-3,3.070521E+0,997.488449E-3,3.061976E+0,999.226384E-3,3.052417E+0,1.000031E+0,3.048764E+0,27.586273E-3,7.720824E+0,1.000000E+0,1.000000E+0,73.254288E+0,73.177392E+0,2.075343E+0,72.658665E+0,72.629978E+0,2.101401E+0,72.605316E+0,72.892096E+0,2.116776E+0,72.736724E+0,72.943809E+0,2.094724E+0
 10/25/2017,14:38:58.118,1.405954E-3,73.263836E+0,3.978548E-3,998.394977E-3,998.734168E-3,0.000000E+0,1.012443E+0,3.106567E+0,0.000000E+0,72.978067E+0,3.976603E-3,997.589515E-3,1.013900E+0,0.000000E+0,1.060821E+0,3.119937E+0,0.000000E+0,78.173679E+0,30.752235E+0,72.196886E+0,3.976668E-3,3.971220E-3,0.000000E+0,1.024515E+0,1.000000E+0,44.000000E+0,98.140833E+0,23.571124E+0,8.305436E-3,12.452525E-3,1.000000E+0,2.649362E+0,1.000000E+0,20.000000E+0,6.436533E-3,42.682689E+0,0.000000E+0,2.706764E+0,0.000000E+0,1.985941E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.991892E+0,0.000000E+0,-229.004426E-3,0.000000E+0,138.134960E-3,0.000000E+0,138.746537E-3,0.000000E+0,166.767559E-3,0.000000E+0,-201.796669E-3,0.000000E+0,2.091532E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001463E+0,0.000000E+0,655.336311E-3,3.064003E+0,0.000000E+0,999.210292E-3,0.000000E+0,996.473095E-3,3.043663E+0,0.000000E+0,242.237912E+0,4.012980E-3,3.982556E-3,89.061111E+0,73.805039E+0,73.994096E+0,92.763747E+0,79.805557E+0,3.982621E-3,3.980156E-3,68.536558E+0,4.497600E+0,1.728568E+0,75.710452E+0,74.418665E+0,0.000000E+0,74.370496E+0,73.999245E+0,0.000000E+0,74.035849E+0,1.058216E+0,1.008220E+0,2.089765E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.535560E-3,68.606563E+0,30.419221E+0,0.000000E+0,1.242841E+0,1.251892E+0,1.010110E+0,60.000000E+0,1.000000E+0,1.266218E+0,645.188993E-3,1.984308E+0,60.000000E+0,1.871897E+0,0.000000E+0,73.101152E+0,995.858705E-3,1.000222E+0,999.050738E-3,50.000000E+0,1.000000E+0,84.939404E+0,2.700647E+0,2.517132E+0,1.236878E+0,27.000000E+0,0.000000E+0,1.245179E+0,1.240540E+0,1.012327E+0,60.000000E+0,3.990470E-3,48.598133E+0,8.721589E-3,23.816230E+0,3.943113E+0,30.518162E+0,0.000000E+0,-29.903416E-3,0.000000E+0,43.521790E-3,0.000000E+0,22.617099E-3,0.000000E+0,18.204244E-3,0.000000E+0,14.725497E-3,2.020802E+0,2.013523E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.938034E+0,5.697855E+0,0.000000E+0,81.824539E-3,0.000000E+0,41.530267E-3,9.500000E+0,9.793763E+0,0.000000E+0,21.457517E-3,10.000000E+0,9.699737E+0,0.000000E+0,44.520319E-3,997.150517E-3,3.070601E+0,996.860861E-3,3.061429E+0,996.603389E-3,3.053431E+0,999.934431E-3,3.048329E+0,24.364424E-3,7.761098E+0,1.000000E+0,1.000000E+0,73.254007E+0,73.176269E+0,2.076973E+0,72.660443E+0,72.629510E+0,2.099214E+0,72.605971E+0,72.892096E+0,2.115531E+0,72.736396E+0,72.942546E+0,2.095202E+0
 10/25/2017,14:39:08.118,-526.266402E-6,73.263368E+0,3.984255E-3,997.573406E-3,1.013217E+0,0.000000E+0,1.014311E+0,3.103248E+0,0.000000E+0,72.977833E+0,3.973684E-3,997.605624E-3,1.017218E+0,0.000000E+0,1.060869E+0,3.115459E+0,0.000000E+0,78.178644E+0,30.746614E+0,72.188135E+0,3.975371E-3,3.969404E-3,0.000000E+0,1.024084E+0,1.000000E+0,44.000000E+0,98.186244E+0,23.564629E+0,8.283516E-3,12.411668E-3,1.000000E+0,2.651966E+0,1.000000E+0,20.000000E+0,6.438414E-3,42.681013E+0,0.000000E+0,2.698644E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.992504E+0,0.000000E+0,-227.877836E-3,0.000000E+0,139.390303E-3,0.000000E+0,137.716513E-3,0.000000E+0,168.282029E-3,0.000000E+0,-199.573297E-3,0.000000E+0,2.093595E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000079E+0,0.000000E+0,566.302457E-3,3.063504E+0,0.000000E+0,999.387303E-3,0.000000E+0,989.170124E-3,3.043824E+0,0.000000E+0,242.262999E+0,4.011228E-3,3.982167E-3,89.068526E+0,73.805320E+0,73.996062E+0,92.781923E+0,79.811461E+0,3.980675E-3,3.980091E-3,68.527860E+0,4.495989E+0,1.731904E+0,75.716445E+0,74.420678E+0,0.000000E+0,74.373211E+0,73.998402E+0,0.000000E+0,74.033087E+0,1.062497E+0,1.005793E+0,2.094054E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.544510E-3,68.606049E+0,30.418478E+0,0.000000E+0,1.241723E+0,1.245729E+0,1.003941E+0,60.000000E+0,1.000000E+0,1.268898E+0,649.279258E-3,1.984676E+0,60.000000E+0,1.882567E+0,0.000000E+0,73.097970E+0,997.103914E-3,1.001468E+0,1.002406E+0,50.000000E+0,1.000000E+0,84.928898E+0,2.697262E+0,2.521125E+0,1.237005E+0,27.000000E+0,0.000000E+0,1.248724E+0,1.239262E+0,1.006659E+0,60.000000E+0,3.989627E-3,48.593659E+0,8.733976E-3,23.819617E+0,3.929259E+0,30.520577E+0,0.000000E+0,-24.520101E-3,0.000000E+0,44.359266E-3,0.000000E+0,22.133940E-3,0.000000E+0,18.461929E-3,0.000000E+0,15.691816E-3,2.020834E+0,2.013426E+0,2.018097E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937058E+0,5.691924E+0,0.000000E+0,81.050889E-3,0.000000E+0,43.818982E-3,9.500000E+0,9.791991E+0,0.000000E+0,21.264253E-3,10.000000E+0,9.700253E+0,0.000000E+0,42.233366E-3,996.925229E-3,3.070649E+0,998.293048E-3,3.061107E+0,999.258568E-3,3.052320E+0,999.113740E-3,3.047638E+0,23.075684E-3,7.924453E+0,1.000000E+0,1.000000E+0,73.257143E+0,73.180668E+0,2.083573E+0,72.663859E+0,72.628621E+0,2.095494E+0,72.605035E+0,72.889615E+0,2.116217E+0,72.738455E+0,72.939691E+0,2.094069E+0
 10/25/2017,14:39:18.118,-204.229589E-6,73.265474E+0,3.981207E-3,997.428423E-3,1.005201E+0,0.000000E+0,1.012060E+0,3.106115E+0,0.000000E+0,72.978394E+0,3.978159E-3,997.025691E-3,1.002351E+0,0.000000E+0,1.059432E+0,3.119583E+0,0.000000E+0,78.181689E+0,30.748426E+0,72.183316E+0,3.977186E-3,3.967459E-3,0.000000E+0,1.025391E+0,1.000000E+0,44.000000E+0,98.230903E+0,23.559618E+0,8.301480E-3,12.415948E-3,1.000000E+0,2.642175E+0,1.000000E+0,20.000000E+0,6.470265E-3,42.683155E+0,0.000000E+0,2.702865E+0,0.000000E+0,1.987101E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.989220E+0,0.000000E+0,-226.171858E-3,0.000000E+0,137.748701E-3,0.000000E+0,138.843102E-3,0.000000E+0,166.123103E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.090952E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002107E+0,0.000000E+0,789.813615E-3,3.061960E+0,0.000000E+0,998.357416E-3,0.000000E+0,982.857928E-3,3.043083E+0,0.000000E+0,242.284179E+0,4.010774E-3,3.982426E-3,89.077679E+0,73.800358E+0,73.994891E+0,92.803949E+0,79.813382E+0,3.975356E-3,3.982362E-3,68.496996E+0,4.495989E+0,1.728729E+0,75.719067E+0,74.418197E+0,0.000000E+0,74.374334E+0,74.000228E+0,0.000000E+0,74.037066E+0,1.059446E+0,1.007087E+0,2.093113E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.538868E-3,68.604131E+0,30.421405E+0,0.000000E+0,1.237461E+0,1.248156E+0,1.003174E+0,60.000000E+0,1.000000E+0,1.266585E+0,653.129860E-3,2.002681E+0,60.000000E+0,1.849108E+0,0.000000E+0,73.098485E+0,1.000153E+0,999.679557E-3,1.000473E+0,50.000000E+0,1.000000E+0,84.911593E+0,2.691977E+0,2.513074E+0,1.251761E+0,27.000000E+0,0.000000E+0,1.246712E+0,1.238799E+0,1.004535E+0,60.000000E+0,3.989238E-3,48.590817E+0,8.836506E-3,23.827040E+0,3.915405E+0,30.523782E+0,0.000000E+0,-24.262218E-3,0.000000E+0,48.546647E-3,0.000000E+0,23.132469E-3,0.000000E+0,14.338970E-3,0.000000E+0,14.403391E-3,2.020706E+0,2.013329E+0,2.018322E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935497E+0,5.688958E+0,0.000000E+0,84.145489E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791991E+0,0.000000E+0,23.744470E-3,10.000000E+0,9.699480E+0,0.000000E+0,42.780946E-3,996.490746E-3,3.070617E+0,996.909137E-3,3.061638E+0,996.667757E-3,3.053994E+0,997.102241E-3,3.049746E+0,30.163752E-3,7.873224E+0,1.000000E+0,1.000000E+0,73.255177E+0,73.177954E+0,2.079801E+0,72.660677E+0,72.628153E+0,2.100555E+0,72.604801E+0,72.891487E+0,2.118693E+0,72.736583E+0,72.942920E+0,2.097246E+0
 10/25/2017,14:39:28.118,761.880850E-6,73.262946E+0,3.981661E-3,997.525078E-3,1.002103E+0,0.000000E+0,1.015349E+0,3.110739E+0,0.000000E+0,72.978488E+0,3.980494E-3,997.879481E-3,1.010901E+0,0.000000E+0,1.066747E+0,3.123047E+0,0.000000E+0,78.184875E+0,30.748705E+0,72.178028E+0,3.977835E-3,3.970636E-3,0.000000E+0,1.025773E+0,1.000000E+0,44.000000E+0,98.138153E+0,23.554654E+0,8.307900E-3,12.425936E-3,1.000000E+0,2.653467E+0,1.000000E+0,20.000000E+0,6.475260E-3,42.683155E+0,0.000000E+0,2.684949E+0,0.000000E+0,1.987939E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.988029E+0,0.000000E+0,-221.665500E-3,0.000000E+0,140.967528E-3,0.000000E+0,138.134960E-3,0.000000E+0,162.191923E-3,0.000000E+0,-178.370701E-3,0.000000E+0,2.086860E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002429E+0,0.000000E+0,1.000019E+0,3.063553E+0,0.000000E+0,1.000095E+0,0.000000E+0,1.013876E+0,3.042955E+0,0.000000E+0,242.309121E+0,4.008698E-3,3.980805E-3,89.085845E+0,73.802839E+0,74.000368E+0,92.819588E+0,79.813850E+0,3.981843E-3,3.980091E-3,68.566627E+0,4.504366E+0,1.729261E+0,75.725482E+0,74.419976E+0,0.000000E+0,74.373492E+0,73.997185E+0,0.000000E+0,74.036972E+0,1.070420E+0,1.007997E+0,2.091790E+0,60.000000E+0,53.000000E+0,57.400000E+0,10.531993E-3,68.602822E+0,30.417503E+0,0.000000E+0,1.236870E+0,1.248331E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.267303E+0,654.136449E-3,2.012842E+0,60.000000E+0,1.896573E+0,0.000000E+0,73.095536E+0,1.000105E+0,992.671203E-3,997.341397E-3,50.000000E+0,1.000000E+0,84.996574E+0,2.685750E+0,2.514368E+0,1.217986E+0,27.000000E+0,0.000000E+0,1.248629E+0,1.239134E+0,1.006659E+0,60.000000E+0,3.988719E-3,48.587741E+0,8.753950E-3,23.821566E+0,3.932803E+0,30.521692E+0,0.000000E+0,8.005434E-3,0.000000E+0,41.846838E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.234984E-3,0.000000E+0,16.336028E-3,2.020673E+0,2.013394E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942432E+0,5.666296E+0,0.000000E+0,83.339604E-3,0.000000E+0,43.851217E-3,9.500000E+0,9.792475E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.699834E+0,0.000000E+0,44.488109E-3,996.249366E-3,3.070794E+0,998.325232E-3,3.061139E+0,996.941321E-3,3.052272E+0,997.681553E-3,3.050084E+0,27.908458E-3,7.908988E+0,1.000000E+0,1.000000E+0,73.255224E+0,73.182774E+0,2.075359E+0,72.663438E+0,72.631382E+0,2.104706E+0,72.605877E+0,72.893499E+0,2.118917E+0,72.741076E+0,72.941890E+0,2.094277E+0
 10/25/2017,14:39:38.118,-43.211183E-6,73.265240E+0,3.981272E-3,997.009582E-3,1.013520E+0,0.000000E+0,1.012730E+0,3.109563E+0,0.000000E+0,72.979096E+0,3.981856E-3,997.637843E-3,992.939998E-3,0.000000E+0,1.064080E+0,3.123192E+0,0.000000E+0,78.188997E+0,30.737881E+0,72.175361E+0,3.969729E-3,3.972452E-3,0.000000E+0,1.024228E+0,1.000000E+0,44.000000E+0,98.083858E+0,23.550061E+0,8.327226E-3,12.416402E-3,1.000000E+0,2.657604E+0,1.000000E+0,20.000000E+0,6.472211E-3,42.683341E+0,0.000000E+0,2.682951E+0,0.000000E+0,1.986295E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.988745E+0,10.000000E+0,9.004864E+0,0.000000E+0,-215.871612E-3,0.000000E+0,136.879618E-3,0.000000E+0,137.974019E-3,0.000000E+0,154.039559E-3,0.000000E+0,-191.098703E-3,0.000000E+0,2.087762E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.013548E+0,3.063150E+0,0.000000E+0,1.000401E+0,0.000000E+0,1.007308E+0,3.043631E+0,0.000000E+0,242.387085E+0,4.010644E-3,3.982945E-3,89.095560E+0,73.801716E+0,74.003364E+0,92.839877E+0,79.821863E+0,3.987421E-3,3.977496E-3,68.644021E+0,4.509521E+0,1.728471E+0,75.714291E+0,74.421474E+0,0.000000E+0,74.377003E+0,73.994049E+0,0.000000E+0,74.037253E+0,1.059526E+0,1.004692E+0,2.093958E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.536792E-3,68.602962E+0,30.416945E+0,0.000000E+0,1.234875E+0,1.244228E+0,1.002822E+0,60.000000E+0,1.000000E+0,1.263155E+0,654.775553E-3,2.005525E+0,60.000000E+0,1.872703E+0,0.000000E+0,73.097268E+0,999.434688E-3,998.099085E-3,999.514018E-3,50.000000E+0,1.000000E+0,85.080854E+0,2.694755E+0,2.520135E+0,1.227775E+0,27.000000E+0,0.000000E+0,1.239653E+0,1.243241E+0,995.193585E-3,60.000000E+0,3.989562E-3,48.582056E+0,8.738970E-3,23.819710E+0,3.861921E+0,30.523039E+0,0.000000E+0,-1.761897E-3,0.000000E+0,45.454427E-3,0.000000E+0,21.811833E-3,0.000000E+0,23.486786E-3,0.000000E+0,18.977299E-3,2.020802E+0,2.013587E+0,2.018290E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949449E+0,5.658495E+0,0.000000E+0,80.212768E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.793988E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.780946E-3,996.651665E-3,3.070505E+0,998.775808E-3,3.061300E+0,996.362010E-3,3.053399E+0,999.419487E-3,3.049585E+0,35.640896E-3,7.937663E+0,1.000000E+0,1.000000E+0,73.253914E+0,73.182821E+0,2.082933E+0,72.661379E+0,72.628246E+0,2.102774E+0,72.604848E+0,72.889849E+0,2.119955E+0,72.738876E+0,72.938521E+0,2.093303E+0
 10/25/2017,14:39:48.118,-43.211183E-6,73.264678E+0,3.984579E-3,999.490406E-3,990.159443E-3,0.000000E+0,1.014679E+0,3.108081E+0,0.000000E+0,72.977271E+0,3.983996E-3,997.557296E-3,1.002288E+0,0.000000E+0,1.062834E+0,3.120099E+0,0.000000E+0,78.193166E+0,30.725757E+0,72.173770E+0,3.978483E-3,3.973425E-3,0.000000E+0,1.020915E+0,1.000000E+0,44.000000E+0,98.060118E+0,23.543520E+0,8.368212E-3,12.421785E-3,1.000000E+0,2.657045E+0,1.000000E+0,20.000000E+0,6.484212E-3,42.684132E+0,0.000000E+0,2.679761E+0,0.000000E+0,1.986650E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.997750E+0,0.000000E+0,-198.554323E-3,0.000000E+0,139.293738E-3,0.000000E+0,136.557735E-3,0.000000E+0,136.478141E-3,0.000000E+0,-201.345550E-3,0.000000E+0,2.086957E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.003022E+0,3.063633E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.008858E+0,3.043936E+0,0.000000E+0,242.473301E+0,4.012525E-3,3.986059E-3,89.102131E+0,73.799375E+0,74.004955E+0,92.857020E+0,79.821910E+0,3.976653E-3,3.978275E-3,68.627420E+0,4.517253E+0,1.729745E+0,75.714432E+0,74.419648E+0,0.000000E+0,74.375083E+0,73.994049E+0,0.000000E+0,74.040390E+0,1.059925E+0,1.004979E+0,2.092428E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.554302E-3,68.602401E+0,30.416063E+0,0.000000E+0,1.243719E+0,1.249257E+0,986.153181E-3,60.000000E+0,1.000000E+0,1.264750E+0,652.906174E-3,2.013849E+0,60.000000E+0,1.889594E+0,0.000000E+0,73.095724E+0,996.720773E-3,995.560752E-3,996.430814E-3,50.000000E+0,1.000000E+0,85.132539E+0,2.693206E+0,2.512675E+0,1.229659E+0,27.000000E+0,0.000000E+0,1.245514E+0,1.232057E+0,973.365256E-3,60.000000E+0,3.989367E-3,48.582802E+0,8.797206E-3,23.811915E+0,3.852578E+0,30.522668E+0,0.000000E+0,26.476328E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.655193E-3,0.000000E+0,25.000685E-3,0.000000E+0,22.423835E-3,2.020802E+0,2.013233E+0,2.018322E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953891E+0,5.660494E+0,0.000000E+0,83.275133E-3,0.000000E+0,45.430753E-3,9.500000E+0,9.792313E+0,0.000000E+0,20.587830E-3,10.000000E+0,9.700639E+0,0.000000E+0,40.622835E-3,996.876953E-3,3.071100E+0,997.617185E-3,3.062104E+0,998.019484E-3,3.055442E+0,999.355119E-3,3.047734E+0,30.163752E-3,7.976005E+0,1.000000E+0,1.000000E+0,73.256066E+0,73.182634E+0,2.080616E+0,72.664280E+0,72.630961E+0,2.101114E+0,72.603772E+0,72.892517E+0,2.121057E+0,72.739017E+0,72.942312E+0,2.094149E+0
