date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:39:58.118,761.880850E-6,73.266410E+0,3.985941E-3,998.636616E-3,987.125555E-3,0.000000E+0,1.014359E+0,3.109724E+0,0.000000E+0,72.979190E+0,3.981726E-3,997.460641E-3,1.011045E+0,0.000000E+0,1.058474E+0,3.121935E+0,0.000000E+0,78.196445E+0,30.728544E+0,72.167125E+0,3.972323E-3,3.967329E-3,0.000000E+0,1.026155E+0,1.000000E+0,44.000000E+0,98.067734E+0,23.537210E+0,8.406799E-3,12.391175E-3,1.000000E+0,2.649522E+0,1.000000E+0,20.000000E+0,6.511327E-3,42.683760E+0,0.000000E+0,2.695067E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.994338E+0,0.000000E+0,-201.225949E-3,0.000000E+0,135.624275E-3,0.000000E+0,139.068420E-3,0.000000E+0,137.541493E-3,0.000000E+0,-197.833266E-3,0.000000E+0,2.087472E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.008309E+0,3.062877E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.015138E+0,3.044145E+0,0.000000E+0,242.437599E+0,4.005066E-3,3.984178E-3,89.109359E+0,73.797456E+0,74.007483E+0,92.878201E+0,79.828938E+0,3.980026E-3,3.977042E-3,68.608667E+0,4.508232E+0,1.726473E+0,75.719769E+0,74.423066E+0,0.000000E+0,74.377237E+0,73.992691E+0,0.000000E+0,74.036458E+0,1.050852E+0,1.000109E+0,2.089909E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.553135E-3,68.602261E+0,30.413554E+0,0.000000E+0,1.243495E+0,1.248060E+0,993.888411E-3,60.000000E+0,1.000000E+0,1.266345E+0,649.758586E-3,2.009791E+0,60.000000E+0,1.874363E+0,0.000000E+0,73.094226E+0,997.534947E-3,1.001420E+0,1.009179E+0,50.000000E+0,1.000000E+0,85.147359E+0,2.693494E+0,2.515247E+0,1.218848E+0,27.000000E+0,0.000000E+0,1.246153E+0,1.234613E+0,982.610759E-3,60.000000E+0,3.988135E-3,48.576558E+0,8.741823E-3,23.811219E+0,3.869009E+0,30.524619E+0,0.000000E+0,32.407644E-3,0.000000E+0,44.745794E-3,0.000000E+0,17.849927E-3,0.000000E+0,23.744470E-3,0.000000E+0,22.971416E-3,2.020995E+0,2.013587E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.955347E+0,5.661171E+0,0.000000E+0,84.274431E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.791991E+0,0.000000E+0,20.136881E-3,10.000000E+0,9.698578E+0,0.000000E+0,41.428100E-3,996.909137E-3,3.070569E+0,997.633277E-3,3.061654E+0,996.313734E-3,3.053125E+0,998.164312E-3,3.049874E+0,37.251821E-3,8.027879E+0,1.000000E+0,1.000000E+0,73.257190E+0,73.181791E+0,2.081303E+0,72.662034E+0,72.632599E+0,2.102886E+0,72.600917E+0,72.890270E+0,2.118166E+0,72.736630E+0,72.943716E+0,2.094005E+0
 10/25/2017,14:40:08.118,-526.266402E-6,73.265333E+0,3.984190E-3,997.460641E-3,996.195283E-3,0.000000E+0,1.013289E+0,3.105487E+0,0.000000E+0,72.976242E+0,3.981207E-3,997.670061E-3,1.000820E+0,0.000000E+0,1.050824E+0,3.118713E+0,0.000000E+0,78.200801E+0,30.733840E+0,72.167078E+0,3.978743E-3,3.968107E-3,0.000000E+0,1.027015E+0,1.000000E+0,44.000000E+0,98.125414E+0,23.534937E+0,8.396488E-3,12.432680E-3,1.000000E+0,2.653116E+0,1.000000E+0,20.000000E+0,6.504840E-3,42.682037E+0,0.000000E+0,2.700803E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989164E+0,10.000000E+0,8.996656E+0,0.000000E+0,-201.032820E-3,0.000000E+0,139.583432E-3,0.000000E+0,137.555571E-3,0.000000E+0,135.157007E-3,0.000000E+0,-197.865489E-3,0.000000E+0,2.088600E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.010609E+0,3.062394E+0,0.000000E+0,999.033280E-3,0.000000E+0,1.001123E+0,3.043035E+0,0.000000E+0,242.392778E+0,4.013758E-3,3.978405E-3,89.122407E+0,73.800078E+0,74.009777E+0,92.896658E+0,79.828563E+0,3.974707E-3,3.981194E-3,68.606890E+0,4.520797E+0,1.731630E+0,75.715228E+0,74.422925E+0,0.000000E+0,74.377143E+0,73.992130E+0,0.000000E+0,74.039875E+0,1.036764E+0,1.009737E+0,2.091471E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.561112E-3,68.599128E+0,30.414205E+0,0.000000E+0,1.239983E+0,1.247820E+0,979.440792E-3,60.000000E+0,1.000000E+0,1.267654E+0,655.957895E-3,2.001531E+0,60.000000E+0,1.886677E+0,0.000000E+0,73.090341E+0,997.806339E-3,997.875584E-3,1.013077E+0,50.000000E+0,1.000000E+0,85.171748E+0,2.688896E+0,2.516812E+0,1.219407E+0,27.000000E+0,0.000000E+0,1.244205E+0,1.238176E+0,988.950077E-3,60.000000E+0,3.988784E-3,48.575020E+0,8.664001E-3,23.803564E+0,3.861599E+0,30.523782E+0,0.000000E+0,24.348790E-3,0.000000E+0,44.198213E-3,0.000000E+0,19.267194E-3,0.000000E+0,25.032895E-3,0.000000E+0,22.488256E-3,2.021060E+0,2.013297E+0,2.018193E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957625E+0,5.661203E+0,0.000000E+0,83.404075E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.790896E+0,0.000000E+0,22.101729E-3,10.000000E+0,9.699963E+0,0.000000E+0,44.874636E-3,996.313734E-3,3.070472E+0,998.389600E-3,3.061976E+0,999.226384E-3,3.054557E+0,999.612591E-3,3.048008E+0,34.674341E-3,8.226677E+0,1.000000E+0,1.000000E+0,73.258781E+0,73.183336E+0,2.079913E+0,72.662175E+0,72.631756E+0,2.095095E+0,72.602321E+0,72.890458E+0,2.120977E+0,72.739017E+0,72.941610E+0,2.093782E+0
 10/25/2017,14:40:18.118,2.211047E-3,73.266878E+0,3.983542E-3,997.396204E-3,1.003556E+0,0.000000E+0,1.011549E+0,3.106808E+0,0.000000E+0,72.977318E+0,3.981207E-3,997.347876E-3,983.273408E-3,0.000000E+0,1.056861E+0,3.117585E+0,0.000000E+0,78.201129E+0,30.734769E+0,72.166797E+0,3.974657E-3,3.966810E-3,0.000000E+0,1.021886E+0,1.000000E+0,44.000000E+0,98.179004E+0,23.526586E+0,8.458161E-3,12.443186E-3,1.000000E+0,2.641855E+0,1.000000E+0,20.000000E+0,6.541037E-3,42.682968E+0,0.000000E+0,2.710019E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982105E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.000454E+0,0.000000E+0,-221.858630E-3,0.000000E+0,137.877454E-3,0.000000E+0,136.911806E-3,0.000000E+0,155.972926E-3,0.000000E+0,-192.129832E-3,0.000000E+0,2.085023E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.000850E+0,3.063810E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.010727E+0,3.043244E+0,0.000000E+0,242.420713E+0,4.012266E-3,3.982297E-3,89.128320E+0,73.795490E+0,74.010713E+0,92.915022E+0,79.831937E+0,3.982621E-3,3.978794E-3,68.601700E+0,4.514031E+0,1.731372E+0,75.721361E+0,74.422551E+0,0.000000E+0,74.375271E+0,73.992270E+0,0.000000E+0,74.035287E+0,1.056267E+0,1.002249E+0,2.088729E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.543602E-3,68.598286E+0,30.409513E+0,0.000000E+0,1.236120E+0,1.248108E+0,999.290286E-3,60.000000E+0,1.000000E+0,1.262469E+0,649.918362E-3,2.002106E+0,60.000000E+0,1.881842E+0,0.000000E+0,73.091933E+0,996.896379E-3,997.237010E-3,993.363585E-3,50.000000E+0,1.000000E+0,85.218509E+0,2.682972E+0,2.512531E+0,1.224549E+0,27.000000E+0,0.000000E+0,1.247718E+0,1.236610E+0,990.770434E-3,60.000000E+0,3.990470E-3,48.571385E+0,8.824833E-3,23.793682E+0,3.892529E+0,30.522900E+0,0.000000E+0,-569.186910E-6,0.000000E+0,44.359266E-3,0.000000E+0,23.680049E-3,0.000000E+0,24.130998E-3,0.000000E+0,19.685932E-3,2.020834E+0,2.013587E+0,2.018258E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.961808E+0,5.661267E+0,0.000000E+0,82.662660E-3,0.000000E+0,44.141336E-3,9.500000E+0,9.792378E+0,0.000000E+0,22.745941E-3,10.000000E+0,9.697225E+0,0.000000E+0,43.972739E-3,996.539022E-3,3.070826E+0,997.633277E-3,3.061461E+0,998.180404E-3,3.052835E+0,999.435579E-3,3.047605E+0,24.364424E-3,8.224099E+0,1.000000E+0,1.000000E+0,73.261168E+0,73.182447E+0,2.085570E+0,72.660396E+0,72.628574E+0,2.102024E+0,72.605175E+0,72.888024E+0,2.117479E+0,72.740514E+0,72.940346E+0,2.094835E+0
 10/25/2017,14:40:28.118,922.899256E-6,73.269265E+0,3.983218E-3,997.396204E-3,997.616419E-3,0.000000E+0,1.012156E+0,3.106099E+0,0.000000E+0,72.975867E+0,3.978419E-3,997.444532E-3,991.137482E-3,0.000000E+0,1.060885E+0,3.118004E+0,0.000000E+0,78.203097E+0,30.740343E+0,72.172038E+0,3.977965E-3,3.966745E-3,0.000000E+0,1.023224E+0,1.000000E+0,44.000000E+0,97.910163E+0,23.530947E+0,8.515879E-3,12.426844E-3,1.000000E+0,2.656390E+0,1.000000E+0,20.000000E+0,6.621928E-3,42.681898E+0,0.000000E+0,2.712661E+0,0.000000E+0,1.988133E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.001806E+0,0.000000E+0,-218.189167E-3,0.000000E+0,137.104936E-3,0.000000E+0,135.849593E-3,0.000000E+0,152.815093E-3,0.000000E+0,-187.779756E-3,0.000000E+0,2.086087E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.006936E+0,3.063810E+0,0.000000E+0,1.000047E+0,0.000000E+0,1.014387E+0,3.044757E+0,0.000000E+0,242.407300E+0,4.007855E-3,3.983724E-3,89.134469E+0,73.796895E+0,74.014130E+0,92.933714E+0,79.837232E+0,3.975680E-3,3.981713E-3,68.599361E+0,4.509843E+0,1.728471E+0,75.722251E+0,74.423487E+0,0.000000E+0,74.378875E+0,73.990538E+0,0.000000E+0,74.037487E+0,1.058088E+0,1.004692E+0,2.089096E+0,60.000000E+0,54.000000E+0,57.600000E+0,10.541073E-3,68.598333E+0,30.408677E+0,0.000000E+0,1.233821E+0,1.253776E+0,1.005491E+0,60.000000E+0,1.000000E+0,1.260762E+0,651.516122E-3,2.004359E+0,60.000000E+0,1.903729E+0,0.000000E+0,73.089078E+0,996.960236E-3,997.939442E-3,989.705276E-3,50.000000E+0,1.000000E+0,85.437122E+0,2.695569E+0,2.513330E+0,1.225571E+0,27.000000E+0,0.000000E+0,1.244987E+0,1.240684E+0,999.361247E-3,60.000000E+0,3.988459E-3,48.569055E+0,8.719709E-3,23.796697E+0,3.898651E+0,30.523039E+0,0.000000E+0,204.463086E-6,0.000000E+0,45.905376E-3,0.000000E+0,22.617099E-3,0.000000E+0,24.195419E-3,0.000000E+0,18.429718E-3,2.020545E+0,2.013233E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.980390E+0,5.660397E+0,0.000000E+0,83.533016E-3,0.000000E+0,48.654295E-3,9.500000E+0,9.791218E+0,0.000000E+0,25.934793E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.040102E-3,996.716033E-3,3.070617E+0,998.244772E-3,3.061606E+0,999.709143E-3,3.053576E+0,999.258568E-3,3.049070E+0,30.163752E-3,8.095863E+0,1.000000E+0,1.000000E+0,73.258547E+0,73.180668E+0,2.083940E+0,72.659647E+0,72.626749E+0,2.098049E+0,72.604333E+0,72.886807E+0,2.117990E+0,72.738221E+0,72.945026E+0,2.094085E+0
 10/25/2017,14:40:38.118,2.694102E-3,73.266129E+0,3.976927E-3,998.797708E-3,1.004802E+0,0.000000E+0,1.015094E+0,3.107630E+0,0.000000E+0,72.976101E+0,3.980818E-3,997.782826E-3,973.511109E-3,0.000000E+0,1.057260E+0,3.118343E+0,0.000000E+0,78.207313E+0,30.734583E+0,72.182380E+0,3.972193E-3,3.968431E-3,0.000000E+0,1.021615E+0,1.000000E+0,44.000000E+0,97.810978E+0,23.537535E+0,8.537929E-3,12.409528E-3,1.000000E+0,2.651518E+0,1.000000E+0,20.000000E+0,6.586120E-3,42.682317E+0,0.000000E+0,2.716656E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.982846E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.999746E+0,0.000000E+0,-217.352272E-3,0.000000E+0,138.714349E-3,0.000000E+0,138.907479E-3,0.000000E+0,154.265118E-3,0.000000E+0,-186.619735E-3,0.000000E+0,2.086570E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.966615E-3,0.000000E+0,1.003789E+0,3.064647E+0,0.000000E+0,997.681553E-3,0.000000E+0,1.007707E+0,3.043019E+0,0.000000E+0,242.361805E+0,4.012525E-3,3.984113E-3,89.144325E+0,73.794273E+0,74.016517E+0,92.950763E+0,79.839106E+0,3.981324E-3,3.982881E-3,68.636726E+0,4.509843E+0,1.725151E+0,75.721596E+0,74.424610E+0,0.000000E+0,74.379296E+0,73.989602E+0,0.000000E+0,74.037581E+0,1.044798E+0,1.007055E+0,2.091264E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.537960E-3,68.599876E+0,30.409931E+0,0.000000E+0,1.233326E+0,1.244084E+0,1.003973E+0,60.000000E+0,1.000000E+0,1.266968E+0,653.353546E-3,2.012060E+0,60.000000E+0,1.889417E+0,0.000000E+0,73.088376E+0,995.619242E-3,1.003288E+0,985.903190E-3,50.000000E+0,1.000000E+0,85.594860E+0,2.692935E+0,2.513937E+0,1.229100E+0,27.000000E+0,0.000000E+0,1.239222E+0,1.239646E+0,996.838295E-3,60.000000E+0,3.989562E-3,48.563603E+0,8.724572E-3,23.790248E+0,3.863210E+0,30.524154E+0,0.000000E+0,-633.657741E-6,0.000000E+0,52.411921E-3,0.000000E+0,21.618570E-3,0.000000E+0,24.259840E-3,0.000000E+0,18.880667E-3,2.020770E+0,2.013651E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.994263E+0,5.778703E+0,0.000000E+0,83.597487E-3,0.000000E+0,44.463690E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.807421E-3,10.000000E+0,9.692876E+0,0.000000E+0,39.237778E-3,997.021781E-3,3.070456E+0,997.150517E-3,3.062265E+0,996.265458E-3,3.052304E+0,999.902247E-3,3.047798E+0,29.519383E-3,8.054300E+0,1.000000E+0,1.000000E+0,73.260045E+0,73.181277E+0,2.080952E+0,72.662549E+0,72.625064E+0,2.096947E+0,72.603444E+0,72.890785E+0,2.117862E+0,72.739859E+0,72.942265E+0,2.094532E+0
 10/25/2017,14:40:48.118,117.807224E-6,73.266831E+0,3.979975E-3,999.119893E-3,999.005621E-3,0.000000E+0,1.014088E+0,3.105552E+0,0.000000E+0,72.975820E+0,3.980494E-3,997.589515E-3,996.959768E-3,0.000000E+0,1.058282E+0,3.118681E+0,0.000000E+0,78.215744E+0,30.732121E+0,72.183784E+0,3.976668E-3,3.964670E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,97.835045E+0,23.544355E+0,8.571003E-3,12.397790E-3,1.000000E+0,2.653770E+0,1.000000E+0,20.000000E+0,6.625106E-3,42.681712E+0,0.000000E+0,2.702221E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982524E+0,0.000000E+0,1.988842E+0,10.000000E+0,8.999585E+0,0.000000E+0,-200.839690E-3,0.000000E+0,137.974019E-3,0.000000E+0,139.036232E-3,0.000000E+0,146.660541E-3,0.000000E+0,-200.958876E-3,0.000000E+0,2.085893E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.006440E+0,3.064180E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.010392E+0,3.043791E+0,0.000000E+0,242.323450E+0,4.005585E-3,3.980221E-3,89.153289E+0,73.794133E+0,74.021104E+0,92.972602E+0,79.842761E+0,3.983335E-3,3.975810E-3,68.636539E+0,4.514031E+0,1.725828E+0,75.721034E+0,74.423955E+0,0.000000E+0,74.380841E+0,73.990866E+0,0.000000E+0,74.036645E+0,1.054782E+0,1.006336E+0,2.088713E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.542434E-3,68.597771E+0,30.404543E+0,0.000000E+0,1.240494E+0,1.247757E+0,983.084660E-3,60.000000E+0,1.000000E+0,1.261799E+0,651.723831E-3,2.006260E+0,60.000000E+0,1.870447E+0,0.000000E+0,73.090014E+0,998.748227E-3,997.827691E-3,1.001703E+0,50.000000E+0,1.000000E+0,85.572299E+0,2.689279E+0,2.517036E+0,1.230825E+0,27.000000E+0,0.000000E+0,1.241825E+0,1.239342E+0,983.105769E-3,60.000000E+0,3.991249E-3,48.562158E+0,8.617891E-3,23.792336E+0,3.897040E+0,30.525780E+0,0.000000E+0,8.585671E-3,0.000000E+0,42.780946E-3,0.000000E+0,21.650780E-3,0.000000E+0,24.678578E-3,0.000000E+0,21.972886E-3,2.020867E+0,2.013265E+0,2.018225E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.993375E+0,5.776866E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792603E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.679637E+0,0.000000E+0,45.228953E-3,996.732125E-3,3.070569E+0,997.585001E-3,3.061187E+0,999.902247E-3,3.052707E+0,998.968912E-3,3.047750E+0,32.419047E-3,8.106174E+0,1.000000E+0,1.000000E+0,73.256956E+0,73.179685E+0,2.077100E+0,72.658478E+0,72.626234E+0,2.096229E+0,72.605316E+0,72.889896E+0,2.113885E+0,72.741544E+0,72.942546E+0,2.085242E+0
 10/25/2017,14:40:58.118,1.083918E-3,73.269733E+0,3.982180E-3,998.523851E-3,987.013780E-3,0.000000E+0,1.014934E+0,3.108226E+0,0.000000E+0,72.978488E+0,3.981402E-3,997.573406E-3,1.021350E+0,0.000000E+0,1.061780E+0,3.121983E+0,0.000000E+0,78.214245E+0,30.729287E+0,72.182286E+0,3.975825E-3,3.970961E-3,0.000000E+0,1.021600E+0,1.000000E+0,44.000000E+0,97.980768E+0,23.536932E+0,8.593831E-3,12.372562E-3,1.000000E+0,2.659504E+0,1.000000E+0,20.000000E+0,6.578985E-3,42.684598E+0,0.000000E+0,2.708826E+0,0.000000E+0,1.987649E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.990443E+0,0.000000E+0,-205.925436E-3,0.000000E+0,134.401121E-3,0.000000E+0,138.392466E-3,0.000000E+0,140.957108E-3,0.000000E+0,-202.151120E-3,0.000000E+0,2.087924E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001415E+0,0.000000E+0,1.002096E+0,3.063601E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.006828E+0,3.042874E+0,0.000000E+0,242.295179E+0,4.014147E-3,3.982945E-3,89.160752E+0,73.793805E+0,74.021011E+0,92.988054E+0,79.843792E+0,3.975875E-3,3.983529E-3,68.611847E+0,4.499533E+0,1.725506E+0,75.719442E+0,74.424189E+0,0.000000E+0,74.380233E+0,73.993487E+0,0.000000E+0,74.033462E+0,1.060900E+0,1.003590E+0,2.089287E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.540619E-3,68.596275E+0,30.400595E+0,0.000000E+0,1.245906E+0,1.253792E+0,983.979645E-3,60.000000E+0,1.000000E+0,1.266808E+0,649.407079E-3,2.010686E+0,60.000000E+0,1.866708E+0,0.000000E+0,73.085100E+0,1.000504E+0,995.896004E-3,1.009483E+0,50.000000E+0,1.000000E+0,85.327369E+0,2.692328E+0,2.517819E+0,1.222377E+0,27.000000E+0,0.000000E+0,1.247447E+0,1.239119E+0,996.934103E-3,60.000000E+0,3.988589E-3,48.558570E+0,8.775157E-3,23.793496E+0,3.868043E+0,30.522342E+0,0.000000E+0,35.276597E-3,0.000000E+0,45.100111E-3,0.000000E+0,17.560032E-3,0.000000E+0,21.393095E-3,0.000000E+0,22.230571E-3,2.020963E+0,2.013651E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.973918E+0,5.776801E+0,0.000000E+0,80.760771E-3,0.000000E+0,43.077567E-3,9.500000E+0,9.791412E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.677898E+0,0.000000E+0,43.103052E-3,996.973505E-3,3.070263E+0,996.587298E-3,3.061895E+0,996.587297E-3,3.052449E+0,997.343621E-3,3.049279E+0,21.142575E-3,8.460917E+0,1.000000E+0,1.000000E+0,73.259436E+0,73.177767E+0,2.075582E+0,72.660022E+0,72.627685E+0,2.100779E+0,72.604005E+0,72.887743E+0,2.123181E+0,72.741029E+0,72.943716E+0,2.095458E+0
 10/25/2017,14:41:08.118,922.899256E-6,73.269265E+0,3.978354E-3,998.088901E-3,990.957834E-3,0.000000E+0,1.013130E+0,3.105809E+0,0.000000E+0,72.976803E+0,3.981013E-3,998.040574E-3,992.860240E-3,0.000000E+0,1.056110E+0,3.119422E+0,0.000000E+0,78.219023E+0,30.727708E+0,72.183877E+0,3.974657E-3,3.971155E-3,0.000000E+0,1.022316E+0,1.000000E+0,44.000000E+0,98.119914E+0,23.537349E+0,8.608163E-3,12.380085E-3,1.000000E+0,2.646375E+0,1.000000E+0,20.000000E+0,6.617582E-3,42.681898E+0,0.000000E+0,2.704605E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.989446E+0,0.000000E+0,-205.700119E-3,0.000000E+0,135.946158E-3,0.000000E+0,136.879618E-3,0.000000E+0,140.570435E-3,0.000000E+0,-197.446592E-3,0.000000E+0,2.095979E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000659E+0,0.000000E+0,1.006073E+0,3.064261E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.008282E+0,3.043840E+0,0.000000E+0,242.298990E+0,4.008568E-3,3.977367E-3,89.168074E+0,73.792120E+0,74.021104E+0,93.008813E+0,79.848899E+0,3.979118E-3,3.978470E-3,68.577803E+0,4.505010E+0,1.731308E+0,75.721502E+0,74.423627E+0,0.000000E+0,74.381403E+0,73.994751E+0,0.000000E+0,74.035849E+0,1.045837E+0,1.000269E+0,2.093751E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.553978E-3,68.594217E+0,30.403242E+0,0.000000E+0,1.249162E+0,1.242024E+0,982.988768E-3,60.000000E+0,1.000000E+0,1.266218E+0,646.978484E-3,2.004630E+0,60.000000E+0,1.882309E+0,0.000000E+0,73.089359E+0,997.950017E-3,998.370480E-3,1.005345E+0,50.000000E+0,1.000000E+0,85.164947E+0,2.694835E+0,2.515439E+0,1.235935E+0,27.000000E+0,0.000000E+0,1.246153E+0,1.234102E+0,974.770445E-3,60.000000E+0,3.990405E-3,48.558570E+0,8.656154E-3,23.803193E+0,3.871587E+0,30.523039E+0,0.000000E+0,95.621298E-3,0.000000E+0,44.230424E-3,0.000000E+0,24.356472E-3,0.000000E+0,23.615628E-3,0.000000E+0,23.293522E-3,2.020995E+0,2.013394E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.960928E+0,5.777382E+0,0.000000E+0,82.920544E-3,0.000000E+0,47.493820E-3,9.500000E+0,9.793054E+0,0.000000E+0,20.008039E-3,10.000000E+0,9.683470E+0,0.000000E+0,43.070842E-3,996.909137E-3,3.070553E+0,998.437876E-3,3.062298E+0,999.580407E-3,3.053077E+0,999.387303E-3,3.047525E+0,24.364424E-3,8.050433E+0,1.000000E+0,1.000000E+0,73.260700E+0,73.178515E+0,2.079466E+0,72.656184E+0,72.625251E+0,2.103189E+0,72.601619E+0,72.887041E+0,2.125848E+0,72.739344E+0,72.942124E+0,2.092632E+0
 10/25/2017,14:41:18.118,1.727991E-3,73.270154E+0,3.982180E-3,998.556069E-3,993.768172E-3,0.000000E+0,1.013241E+0,3.106792E+0,0.000000E+0,72.977271E+0,3.981402E-3,996.896818E-3,1.026741E+0,0.000000E+0,1.061349E+0,3.121194E+0,0.000000E+0,78.223052E+0,30.736720E+0,72.183643E+0,3.974852E-3,3.974333E-3,0.000000E+0,1.020548E+0,1.000000E+0,44.000000E+0,98.041362E+0,23.538695E+0,8.638709E-3,12.373729E-3,1.000000E+0,2.646791E+0,1.000000E+0,20.000000E+0,6.624068E-3,42.681106E+0,0.000000E+0,2.714336E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.998491E+0,0.000000E+0,-200.517807E-3,0.000000E+0,134.851757E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.767053E-3,0.000000E+0,-201.409995E-3,0.000000E+0,2.092660E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001753E+0,0.000000E+0,1.003406E+0,3.063472E+0,0.000000E+0,999.483855E-3,0.000000E+0,1.006173E+0,3.043405E+0,0.000000E+0,242.327840E+0,4.010644E-3,3.984308E-3,89.181732E+0,73.790997E+0,74.027002E+0,93.027788E+0,79.852554E+0,3.978794E-3,3.978599E-3,68.557695E+0,4.519831E+0,1.727682E+0,75.723422E+0,74.424517E+0,0.000000E+0,74.381965E+0,73.994985E+0,0.000000E+0,74.036364E+0,1.056475E+0,1.005841E+0,2.090148E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.528751E-3,68.594311E+0,30.396228E+0,0.000000E+0,1.237796E+0,1.250056E+0,986.632638E-3,60.000000E+0,1.000000E+0,1.264383E+0,651.691876E-3,2.009727E+0,60.000000E+0,1.871752E+0,0.000000E+0,73.086738E+0,997.662661E-3,999.551842E-3,1.002549E+0,50.000000E+0,1.000000E+0,85.126160E+0,2.702451E+0,2.520263E+0,1.222633E+0,27.000000E+0,0.000000E+0,1.245163E+0,1.242442E+0,990.019936E-3,60.000000E+0,3.987875E-3,48.552373E+0,8.772628E-3,23.798228E+0,3.851934E+0,30.522621E+0,0.000000E+0,17.095821E-3,0.000000E+0,45.164532E-3,0.000000E+0,20.394566E-3,0.000000E+0,25.226159E-3,0.000000E+0,21.554148E-3,2.020995E+0,2.013490E+0,2.018193E+0,2.023959E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957971E+0,5.777285E+0,0.000000E+0,84.177725E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793666E+0,0.000000E+0,22.649309E-3,10.000000E+0,9.677286E+0,0.000000E+0,50.640337E-3,996.683849E-3,3.070553E+0,997.729829E-3,3.062442E+0,997.601093E-3,3.055136E+0,997.102241E-3,3.048169E+0,33.707786E-3,8.145482E+0,1.000000E+0,1.000000E+0,73.261870E+0,73.179077E+0,2.079593E+0,72.656418E+0,72.625719E+0,2.101082E+0,72.603444E+0,72.886573E+0,2.116153E+0,72.741871E+0,72.940720E+0,2.093862E+0
 10/25/2017,14:41:28.118,1.405954E-3,73.269686E+0,3.984061E-3,998.604397E-3,1.013441E+0,0.000000E+0,1.012219E+0,3.108129E+0,0.000000E+0,72.975165E+0,3.980364E-3,997.074019E-3,1.001362E+0,0.000000E+0,1.060039E+0,3.121113E+0,0.000000E+0,78.228580E+0,30.738764E+0,72.186966E+0,3.974722E-3,3.972647E-3,0.000000E+0,1.021727E+0,1.000000E+0,44.000000E+0,97.809286E+0,23.539762E+0,8.648242E-3,12.376388E-3,1.000000E+0,2.650384E+0,1.000000E+0,20.000000E+0,6.594748E-3,42.681618E+0,0.000000E+0,2.702092E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.999296E+0,0.000000E+0,-198.039310E-3,0.000000E+0,135.302393E-3,0.000000E+0,137.426818E-3,0.000000E+0,153.717331E-3,0.000000E+0,-195.416557E-3,0.000000E+0,2.091532E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002026E+0,0.000000E+0,1.011855E+0,3.063311E+0,0.000000E+0,1.000948E+0,0.000000E+0,1.006333E+0,3.044500E+0,0.000000E+0,242.333774E+0,4.004676E-3,3.982816E-3,89.188678E+0,73.790716E+0,74.027283E+0,93.049346E+0,79.856678E+0,3.983464E-3,3.982556E-3,68.545817E+0,4.518542E+0,1.721799E+0,75.719957E+0,74.428121E+0,0.000000E+0,74.381965E+0,73.993955E+0,0.000000E+0,74.033883E+0,1.060644E+0,1.007182E+0,2.085046E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.517856E-3,68.595340E+0,30.399201E+0,0.000000E+0,1.235896E+0,1.247341E+0,987.783333E-3,60.000000E+0,1.000000E+0,1.267063E+0,651.260481E-3,1.999949E+0,60.000000E+0,1.882245E+0,0.000000E+0,73.086504E+0,996.401488E-3,997.524368E-3,991.302791E-3,50.000000E+0,1.000000E+0,85.146562E+0,2.697118E+0,2.526668E+0,1.221627E+0,27.000000E+0,0.000000E+0,1.244205E+0,1.237105E+0,984.127725E-3,60.000000E+0,3.988524E-3,48.548505E+0,8.657646E-3,23.798182E+0,3.901550E+0,30.523968E+0,0.000000E+0,4.814128E-3,0.000000E+0,44.262634E-3,0.000000E+0,22.971416E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.103200E-3,2.021124E+0,2.013716E+0,2.018547E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.959881E+0,5.777027E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.238745E-3,9.500000E+0,9.793087E+0,0.000000E+0,23.390154E-3,10.000000E+0,9.661019E+0,0.000000E+0,43.199684E-3,997.102241E-3,3.070344E+0,996.571206E-3,3.061654E+0,998.614888E-3,3.052449E+0,999.210292E-3,3.049440E+0,15.665431E-3,7.958606E+0,1.000000E+0,1.000000E+0,73.262291E+0,73.179779E+0,2.074144E+0,72.655716E+0,72.624596E+0,2.098991E+0,72.604146E+0,72.886105E+0,2.116409E+0,72.740327E+0,72.943294E+0,2.090206E+0
 10/25/2017,14:41:38.118,-204.229589E-6,73.269873E+0,3.983153E-3,998.411086E-3,1.005904E+0,0.000000E+0,1.012619E+0,3.106937E+0,0.000000E+0,72.975306E+0,3.982764E-3,998.185557E-3,1.018319E+0,0.000000E+0,1.062962E+0,3.120904E+0,0.000000E+0,78.232187E+0,30.725014E+0,72.192253E+0,3.975371E-3,3.973490E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.650077E+0,23.541153E+0,8.671329E-3,12.395325E-3,1.000000E+0,2.644011E+0,1.000000E+0,20.000000E+0,6.622901E-3,42.678732E+0,0.000000E+0,2.707602E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988455E+0,10.000000E+0,9.000229E+0,0.000000E+0,-219.991710E-3,0.000000E+0,137.008371E-3,0.000000E+0,139.164985E-3,0.000000E+0,153.910668E-3,0.000000E+0,-188.037538E-3,0.000000E+0,2.094916E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.002351E+0,3.063875E+0,0.000000E+0,999.194200E-3,0.000000E+0,1.006397E+0,3.044323E+0,0.000000E+0,242.307770E+0,4.011488E-3,3.982232E-3,89.195296E+0,73.790997E+0,74.030794E+0,93.067193E+0,79.858364E+0,3.981972E-3,3.977756E-3,68.541000E+0,4.513709E+0,1.722057E+0,75.718084E+0,74.426998E+0,0.000000E+0,74.382526E+0,73.992738E+0,0.000000E+0,74.033836E+0,1.062848E+0,1.002265E+0,2.090929E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.539127E-3,68.593609E+0,30.396646E+0,0.000000E+0,1.237349E+0,1.250886E+0,998.730920E-3,60.000000E+0,1.000000E+0,1.268834E+0,651.867630E-3,2.004503E+0,60.000000E+0,1.883067E+0,0.000000E+0,73.083696E+0,995.762920E-3,1.001835E+0,994.449895E-3,50.000000E+0,1.000000E+0,85.181457E+0,2.697853E+0,2.517978E+0,1.238363E+0,27.000000E+0,0.000000E+0,1.244732E+0,1.244263E+0,992.479016E-3,60.000000E+0,3.990211E-3,48.548132E+0,8.704014E-3,23.796697E+0,3.920237E+0,30.525408E+0,0.000000E+0,107.756836E-6,0.000000E+0,45.132321E-3,0.000000E+0,21.232042E-3,0.000000E+0,25.226159E-3,0.000000E+0,19.975828E-3,2.020834E+0,2.013651E+0,2.018354E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.963033E+0,5.777027E+0,0.000000E+0,83.146191E-3,0.000000E+0,44.173572E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.325732E-3,10.000000E+0,9.660085E+0,0.000000E+0,42.104523E-3,996.056262E-3,3.070826E+0,998.116036E-3,3.061171E+0,996.844769E-3,3.053366E+0,998.968912E-3,3.047815E+0,28.875013E-3,7.919620E+0,1.000000E+0,1.000000E+0,73.262525E+0,73.179077E+0,2.086817E+0,72.656044E+0,72.623286E+0,2.095909E+0,72.604239E+0,72.889007E+0,2.115706E+0,72.740748E+0,72.942452E+0,2.094356E+0
 10/25/2017,14:41:48.118,1.727991E-3,73.270201E+0,3.982699E-3,997.750607E-3,1.007117E+0,0.000000E+0,1.014998E+0,3.105809E+0,0.000000E+0,72.976616E+0,3.978743E-3,998.491633E-3,974.739372E-3,0.000000E+0,1.064750E+0,3.118294E+0,0.000000E+0,78.232936E+0,30.716373E+0,72.199834E+0,3.977251E-3,3.968691E-3,0.000000E+0,1.022858E+0,1.000000E+0,44.000000E+0,97.586197E+0,23.542128E+0,8.670810E-3,12.399346E-3,1.000000E+0,2.646200E+0,1.000000E+0,20.000000E+0,6.606813E-3,42.677987E+0,0.000000E+0,2.700996E+0,0.000000E+0,1.985908E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988681E+0,10.000000E+0,9.007375E+0,0.000000E+0,-218.092602E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.263713E-3,0.000000E+0,151.945078E-3,0.000000E+0,-187.811978E-3,0.000000E+0,2.101457E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.008549E+0,3.063730E+0,0.000000E+0,997.665461E-3,0.000000E+0,1.003952E+0,3.044387E+0,0.000000E+0,242.278582E+0,4.012915E-3,3.979378E-3,89.204495E+0,73.791371E+0,74.031402E+0,93.086637E+0,79.863940E+0,3.985605E-3,3.979507E-3,68.527532E+0,4.508876E+0,1.725038E+0,75.715696E+0,74.429198E+0,0.000000E+0,74.381824E+0,73.993300E+0,0.000000E+0,74.035709E+0,1.064781E+0,1.008428E+0,2.094341E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.545029E-3,68.594451E+0,30.395346E+0,0.000000E+0,1.240574E+0,1.247916E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.262564E+0,649.854452E-3,2.008593E+0,60.000000E+0,1.884404E+0,0.000000E+0,73.083789E+0,996.417453E-3,997.332796E-3,1.008189E+0,50.000000E+0,1.000000E+0,85.166448E+0,2.701381E+0,2.520359E+0,1.231496E+0,27.000000E+0,0.000000E+0,1.243502E+0,1.242873E+0,1.001437E+0,60.000000E+0,3.988978E-3,48.544824E+0,8.672950E-3,23.800780E+0,3.922171E+0,30.523225E+0,0.000000E+0,-1.536249E-3,0.000000E+0,50.124967E-3,0.000000E+0,25.355001E-3,0.000000E+0,22.906994E-3,0.000000E+0,18.300876E-3,2.020738E+0,2.013716E+0,2.018386E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962085E+0,5.779284E+0,0.000000E+0,79.761473E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793538E+0,0.000000E+0,26.868900E-3,10.000000E+0,9.661373E+0,0.000000E+0,40.687256E-3,996.699941E-3,3.070489E+0,997.086149E-3,3.062249E+0,996.555114E-3,3.054155E+0,999.725235E-3,3.050084E+0,36.607451E-3,7.790741E+0,1.000000E+0,1.000000E+0,73.264444E+0,73.180153E+0,2.072850E+0,72.658197E+0,72.625064E+0,2.101082E+0,72.603538E+0,72.885403E+0,2.123373E+0,72.738689E+0,72.941235E+0,2.093000E+0
 10/25/2017,14:41:58.118,1.244936E-3,73.269733E+0,3.979716E-3,999.345422E-3,1.012387E+0,0.000000E+0,1.013401E+0,3.106776E+0,0.000000E+0,72.974557E+0,3.977640E-3,997.734498E-3,981.024250E-3,0.000000E+0,1.061556E+0,3.120807E+0,0.000000E+0,78.237152E+0,30.717860E+0,72.204139E+0,3.973036E-3,3.968626E-3,0.000000E+0,1.025980E+0,1.000000E+0,44.000000E+0,97.635552E+0,23.539205E+0,8.628267E-3,12.397076E-3,1.000000E+0,2.641536E+0,1.000000E+0,20.000000E+0,6.566400E-3,42.678872E+0,0.000000E+0,2.697677E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.981041E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.993147E+0,0.000000E+0,-215.485353E-3,0.000000E+0,136.718676E-3,0.000000E+0,136.815241E-3,0.000000E+0,160.451893E-3,0.000000E+0,-182.688555E-3,0.000000E+0,2.102198E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.339027E-3,0.000000E+0,1.007319E+0,3.062539E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.003712E+0,3.044290E+0,0.000000E+0,242.236417E+0,4.011423E-3,3.979313E-3,89.210409E+0,73.788329E+0,74.035334E+0,93.104532E+0,79.864784E+0,3.976913E-3,3.982556E-3,68.506770E+0,4.504688E+0,1.722701E+0,75.714010E+0,74.430509E+0,0.000000E+0,74.384633E+0,73.989883E+0,0.000000E+0,74.037675E+0,1.062673E+0,1.005490E+0,2.091822E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.532901E-3,68.590944E+0,30.392837E+0,0.000000E+0,1.239967E+0,1.251860E+0,1.003989E+0,60.000000E+0,1.000000E+0,1.265245E+0,647.345969E-3,2.012651E+0,60.000000E+0,1.889191E+0,0.000000E+0,73.081824E+0,997.471090E-3,996.454756E-3,1.009866E+0,50.000000E+0,1.000000E+0,85.060828E+0,2.700343E+0,2.526397E+0,1.235839E+0,27.000000E+0,0.000000E+0,1.245882E+0,1.240940E+0,1.007585E+0,60.000000E+0,3.987811E-3,48.540443E+0,8.724962E-3,23.804167E+0,3.940857E+0,30.520577E+0,0.000000E+0,7.167313E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.483844E-3,0.000000E+0,21.038778E-3,0.000000E+0,16.851398E-3,2.020899E+0,2.013780E+0,2.018451E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.953561E+0,5.779058E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.464392E-3,9.500000E+0,9.790896E+0,0.000000E+0,25.677108E-3,10.000000E+0,9.660890E+0,0.000000E+0,50.801390E-3,996.667757E-3,3.070794E+0,998.453968E-3,3.062121E+0,998.132128E-3,3.055185E+0,998.775808E-3,3.047927E+0,25.653164E-3,7.795251E+0,1.000000E+0,1.000000E+0,73.264351E+0,73.182774E+0,2.068247E+0,72.656418E+0,72.624315E+0,2.100890E+0,72.603397E+0,72.886526E+0,2.119843E+0,72.742105E+0,72.941048E+0,2.091260E+0
 10/25/2017,14:42:08.118,-43.211183E-6,73.271886E+0,3.979132E-3,998.282212E-3,999.085460E-3,0.000000E+0,1.014407E+0,3.107388E+0,0.000000E+0,72.975961E+0,3.985358E-3,998.137229E-3,1.023918E+0,0.000000E+0,1.061093E+0,3.119970E+0,0.000000E+0,78.239588E+0,30.713493E+0,72.211251E+0,3.973814E-3,3.970701E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,97.791094E+0,23.531504E+0,8.610044E-3,12.393250E-3,1.000000E+0,2.637383E+0,1.000000E+0,20.000000E+0,6.534355E-3,42.676172E+0,0.000000E+0,2.708407E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.992021E+0,0.000000E+0,-227.588142E-3,0.000000E+0,139.454679E-3,0.000000E+0,137.491195E-3,0.000000E+0,164.673078E-3,0.000000E+0,-197.543261E-3,0.000000E+0,2.102230E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.097648E-3,0.000000E+0,705.012587E-3,3.063939E+0,0.000000E+0,998.727532E-3,0.000000E+0,983.800762E-3,3.044773E+0,0.000000E+0,242.210751E+0,4.011163E-3,3.982362E-3,89.219279E+0,73.786504E+0,74.039126E+0,93.121252E+0,79.871813E+0,3.986124E-3,3.982686E-3,68.487316E+0,4.498566E+0,1.725183E+0,75.721549E+0,74.428870E+0,0.000000E+0,74.384493E+0,73.991194E+0,0.000000E+0,74.035568E+0,1.061395E+0,1.007198E+0,2.092300E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.538349E-3,68.590523E+0,30.441611E+0,0.000000E+0,1.239775E+0,1.247421E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.267143E+0,649.183393E-3,2.006468E+0,60.000000E+0,1.881197E+0,0.000000E+0,73.080466E+0,1.000424E+0,996.119505E-3,1.008252E+0,50.000000E+0,1.000000E+0,84.904933E+0,2.702211E+0,2.519624E+0,1.231113E+0,27.000000E+0,0.000000E+0,1.245690E+0,1.240668E+0,999.616736E-3,60.000000E+0,3.987616E-3,48.538766E+0,8.658489E-3,23.801198E+0,3.984353E+0,30.521785E+0,0.000000E+0,-31.257303E-3,0.000000E+0,43.489580E-3,0.000000E+0,22.778152E-3,0.000000E+0,19.170563E-3,0.000000E+0,15.401920E-3,2.021092E+0,2.013555E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.940671E+0,5.777511E+0,0.000000E+0,84.113254E-3,0.000000E+0,41.691445E-3,9.500000E+0,9.793054E+0,0.000000E+0,22.230571E-3,10.000000E+0,9.778205E+0,0.000000E+0,41.814627E-3,996.748217E-3,3.070649E+0,997.118333E-3,3.061123E+0,999.660867E-3,3.055185E+0,997.295345E-3,3.049520E+0,33.385602E-3,7.763354E+0,1.000000E+0,1.000000E+0,73.267533E+0,73.180902E+0,2.072738E+0,72.658478E+0,72.624783E+0,2.096037E+0,72.601572E+0,72.886292E+0,2.113055E+0,72.742246E+0,72.940065E+0,2.093766E+0
 10/25/2017,14:42:18.118,278.825630E-6,73.272681E+0,3.986006E-3,996.945145E-3,1.000666E+0,0.000000E+0,1.014327E+0,3.107549E+0,0.000000E+0,72.975118E+0,3.977251E-3,997.831154E-3,985.235438E-3,0.000000E+0,1.062738E+0,3.119599E+0,0.000000E+0,78.244975E+0,30.710985E+0,72.216586E+0,3.976668E-3,3.969793E-3,0.000000E+0,1.027446E+0,1.000000E+0,44.000000E+0,97.813422E+0,23.525704E+0,8.591367E-3,12.400449E-3,1.000000E+0,2.647382E+0,1.000000E+0,20.000000E+0,6.553556E-3,42.676591E+0,0.000000E+0,2.705250E+0,0.000000E+0,1.987359E+0,0.000000E+0,1.981363E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.979596E+0,0.000000E+0,-233.542972E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.746537E-3,0.000000E+0,173.115447E-3,0.000000E+0,-199.927747E-3,0.000000E+0,2.096817E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.968912E-3,0.000000E+0,703.399274E-3,3.064357E+0,0.000000E+0,998.968912E-3,0.000000E+0,1.005965E+0,3.043035E+0,0.000000E+0,242.186822E+0,4.008633E-3,3.983918E-3,89.226742E+0,73.783789E+0,74.043058E+0,93.144078E+0,79.874577E+0,3.980156E-3,3.981129E-3,68.471931E+0,4.516287E+0,1.732017E+0,75.717990E+0,74.427185E+0,0.000000E+0,74.386131E+0,73.991755E+0,0.000000E+0,74.039360E+0,1.057561E+0,1.011334E+0,2.091089E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.557610E-3,68.589541E+0,30.477703E+0,0.000000E+0,1.240238E+0,1.245856E+0,1.003893E+0,60.000000E+0,1.000000E+0,1.265994E+0,651.739809E-3,1.990012E+0,60.000000E+0,1.884098E+0,0.000000E+0,73.081028E+0,1.000600E+0,998.817482E-3,1.012342E+0,50.000000E+0,1.000000E+0,84.808322E+0,2.701988E+0,2.521812E+0,1.217730E+0,27.000000E+0,0.000000E+0,1.247670E+0,1.238543E+0,1.008687E+0,60.000000E+0,3.989562E-3,48.535271E+0,8.839165E-3,23.792243E+0,4.059423E+0,30.523179E+0,0.000000E+0,28.700571E-3,0.000000E+0,44.745794E-3,0.000000E+0,18.751825E-3,0.000000E+0,15.434131E-3,0.000000E+0,17.109083E-3,2.020995E+0,2.013587E+0,2.018386E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.932462E+0,5.776576E+0,0.000000E+0,87.272325E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.794214E+0,0.000000E+0,19.170563E-3,10.000000E+0,9.776047E+0,0.000000E+0,42.813157E-3,996.941321E-3,3.070923E+0,997.343621E-3,3.062153E+0,996.667757E-3,3.053559E+0,998.486152E-3,3.049794E+0,24.686609E-3,7.750466E+0,1.000000E+0,1.000000E+0,73.266129E+0,73.176690E+0,2.076813E+0,72.656793E+0,72.625907E+0,2.093339E+0,72.601244E+0,72.883952E+0,2.118597E+0,72.738595E+0,72.942592E+0,2.095458E+0
 10/25/2017,14:42:28.118,922.899256E-6,73.272915E+0,3.979391E-3,998.378868E-3,1.004291E+0,0.000000E+0,1.013385E+0,3.108580E+0,0.000000E+0,72.976148E+0,3.978419E-3,996.993473E-3,991.647928E-3,0.000000E+0,1.058138E+0,3.121613E+0,0.000000E+0,78.248301E+0,30.709312E+0,72.218645E+0,3.977122E-3,3.965967E-3,0.000000E+0,1.024865E+0,1.000000E+0,44.000000E+0,97.735627E+0,23.523988E+0,8.591497E-3,12.384430E-3,1.000000E+0,2.646024E+0,1.000000E+0,20.000000E+0,6.538312E-3,42.678593E+0,0.000000E+0,2.706925E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981105E+0,0.000000E+0,1.988358E+0,10.000000E+0,8.978340E+0,0.000000E+0,-222.116136E-3,0.000000E+0,139.036232E-3,0.000000E+0,137.974019E-3,0.000000E+0,151.526182E-3,0.000000E+0,-206.146745E-3,0.000000E+0,2.104003E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,839.889176E-3,3.063521E+0,0.000000E+0,998.293048E-3,0.000000E+0,1.007515E+0,3.043067E+0,0.000000E+0,242.150302E+0,4.013888E-3,3.983918E-3,89.234064E+0,73.782946E+0,74.041373E+0,93.160329E+0,79.877810E+0,3.983464E-3,3.976394E-3,68.505413E+0,4.508554E+0,1.731002E+0,75.711903E+0,74.431117E+0,0.000000E+0,74.386505E+0,73.989602E+0,0.000000E+0,74.036692E+0,1.057960E+0,999.103503E-3,2.088012E+0,60.000000E+0,54.000000E+0,57.700000E+0,10.554173E-3,68.591318E+0,30.476449E+0,0.000000E+0,1.239312E+0,1.249928E+0,1.005076E+0,60.000000E+0,1.000000E+0,1.265484E+0,652.698465E-3,2.010238E+0,60.000000E+0,1.894252E+0,0.000000E+0,73.079998E+0,999.498545E-3,999.679557E-3,1.011000E+0,50.000000E+0,1.000000E+0,84.783653E+0,2.700136E+0,2.520454E+0,1.232997E+0,27.000000E+0,0.000000E+0,1.245706E+0,1.241068E+0,1.004774E+0,60.000000E+0,3.987746E-3,48.532894E+0,8.747400E-3,23.791083E+0,4.100019E+0,30.524201E+0,0.000000E+0,52.039013E-3,0.000000E+0,45.132321E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.073931E-3,2.020867E+0,2.013136E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930086E+0,5.778188E+0,0.000000E+0,83.081721E-3,0.000000E+0,42.529565E-3,9.500000E+0,9.793924E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.776691E+0,0.000000E+0,41.267047E-3,997.070057E-3,3.070955E+0,998.502244E-3,3.062137E+0,999.355119E-3,3.054911E+0,998.904544E-3,3.050019E+0,30.485937E-3,7.577445E+0,1.000000E+0,1.000000E+0,73.265661E+0,73.177298E+0,2.076190E+0,72.656418E+0,72.624549E+0,2.092924E+0,72.600776E+0,72.886292E+0,2.117016E+0,72.741076E+0,72.941563E+0,2.093957E+0
 10/25/2017,14:42:38.118,-687.284809E-6,73.272073E+0,3.985228E-3,999.474296E-3,1.005840E+0,0.000000E+0,1.013034E+0,3.109950E+0,0.000000E+0,72.977833E+0,3.983542E-3,997.347876E-3,1.021621E+0,0.000000E+0,1.065597E+0,3.123304E+0,0.000000E+0,78.250128E+0,30.725896E+0,72.224213E+0,3.972323E-3,3.972971E-3,0.000000E+0,1.024212E+0,1.000000E+0,44.000000E+0,97.679408E+0,23.520926E+0,8.553753E-3,12.399216E-3,1.000000E+0,2.651454E+0,1.000000E+0,20.000000E+0,6.508408E-3,42.677429E+0,0.000000E+0,2.717591E+0,0.000000E+0,1.987069E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.978887E+0,0.000000E+0,-220.732040E-3,0.000000E+0,137.909642E-3,0.000000E+0,137.201500E-3,0.000000E+0,154.297341E-3,0.000000E+0,-206.501196E-3,0.000000E+0,2.109287E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001994E+0,0.000000E+0,786.379381E-3,3.063698E+0,0.000000E+0,999.693051E-3,0.000000E+0,1.007212E+0,3.043405E+0,0.000000E+0,242.123141E+0,4.013434E-3,3.983659E-3,89.246643E+0,73.784865E+0,74.044836E+0,93.181136E+0,79.880294E+0,3.981843E-3,3.981389E-3,68.607872E+0,4.512098E+0,1.728471E+0,75.706987E+0,74.428730E+0,0.000000E+0,74.388003E+0,73.991194E+0,0.000000E+0,74.037909E+0,1.070675E+0,1.003255E+0,2.087613E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.538738E-3,68.587296E+0,30.473197E+0,0.000000E+0,1.240973E+0,1.250711E+0,1.005635E+0,60.000000E+0,1.000000E+0,1.266234E+0,653.145838E-3,1.999119E+0,60.000000E+0,1.886242E+0,0.000000E+0,73.077986E+0,998.157551E-3,997.907513E-3,1.012358E+0,50.000000E+0,1.000000E+0,84.764566E+0,2.697869E+0,2.520279E+0,1.224453E+0,27.000000E+0,0.000000E+0,1.245914E+0,1.238831E+0,1.005046E+0,60.000000E+0,3.988719E-3,48.528654E+0,8.745195E-3,23.786258E+0,4.082943E+0,30.519463E+0,0.000000E+0,49.847005E-3,0.000000E+0,44.359266E-3,0.000000E+0,17.817717E-3,0.000000E+0,15.724026E-3,0.000000E+0,19.428248E-3,2.020802E+0,2.013845E+0,2.018193E+0,2.023991E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.928135E+0,5.775351E+0,0.000000E+0,83.887606E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.792378E+0,0.000000E+0,17.785506E-3,10.000000E+0,9.777496E+0,0.000000E+0,42.974210E-3,996.941321E-3,3.070682E+0,997.858565E-3,3.062330E+0,998.872360E-3,3.055668E+0,997.230977E-3,3.048185E+0,30.485937E-3,7.485297E+0,1.000000E+0,1.000000E+0,73.268188E+0,73.177767E+0,2.079561E+0,72.658665E+0,72.624877E+0,2.095287E+0,72.599513E+0,72.885403E+0,2.110292E+0,72.741918E+0,72.942873E+0,2.089137E+0
 10/25/2017,14:42:48.118,2.050028E-3,73.276098E+0,3.982634E-3,997.750607E-3,1.014846E+0,0.000000E+0,1.014295E+0,3.112221E+0,0.000000E+0,72.978301E+0,3.983931E-3,997.702280E-3,1.016484E+0,0.000000E+0,1.061476E+0,3.124738E+0,0.000000E+0,78.253173E+0,30.755069E+0,72.226927E+0,3.974333E-3,3.968431E-3,0.000000E+0,1.023543E+0,1.000000E+0,44.000000E+0,97.823435E+0,23.530761E+0,8.501612E-3,12.393963E-3,1.000000E+0,2.649666E+0,1.000000E+0,20.000000E+0,6.443734E-3,42.678034E+0,0.000000E+0,2.725421E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.988552E+0,10.000000E+0,8.983265E+0,0.000000E+0,-232.416382E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.134960E-3,0.000000E+0,170.892075E-3,0.000000E+0,-197.994380E-3,0.000000E+0,2.105839E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.982707E-3,0.000000E+0,617.623907E-3,3.064824E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.006940E+0,3.043293E+0,0.000000E+0,242.118510E+0,4.007920E-3,3.982037E-3,89.255044E+0,73.781729E+0,74.047551E+0,93.198514E+0,79.884370E+0,3.980286E-3,3.975096E-3,68.616477E+0,4.506299E+0,1.724152E+0,75.707268E+0,74.429292E+0,0.000000E+0,74.388378E+0,73.990772E+0,0.000000E+0,74.038517E+0,1.063503E+0,1.008156E+0,2.088139E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.536987E-3,68.588793E+0,30.470689E+0,0.000000E+0,1.241611E+0,1.248699E+0,1.009423E+0,60.000000E+0,1.000000E+0,1.268132E+0,647.969095E-3,1.979691E+0,60.000000E+0,1.879505E+0,0.000000E+0,73.074991E+0,998.460871E-3,997.029473E-3,1.003412E+0,50.000000E+0,1.000000E+0,84.661907E+0,2.699577E+0,2.520151E+0,1.247066E+0,27.000000E+0,0.000000E+0,1.246489E+0,1.238703E+0,1.000447E+0,60.000000E+0,3.989951E-3,48.525578E+0,8.781318E-3,23.783521E+0,4.052012E+0,30.521135E+0,0.000000E+0,12.421686E-3,0.000000E+0,44.327056E-3,0.000000E+0,19.911407E-3,0.000000E+0,15.820658E-3,0.000000E+0,15.788448E-3,2.020867E+0,2.013587E+0,2.018322E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.919188E+0,5.768033E+0,0.000000E+0,81.179831E-3,0.000000E+0,44.786045E-3,9.500000E+0,9.793988E+0,0.000000E+0,19.524879E-3,10.000000E+0,9.778334E+0,0.000000E+0,44.262634E-3,996.957413E-3,3.070456E+0,996.571206E-3,3.061348E+0,999.419487E-3,3.052111E+0,999.274659E-3,3.048828E+0,33.385602E-3,7.528149E+0,1.000000E+0,1.000000E+0,73.268703E+0,73.174350E+0,2.075502E+0,72.657354E+0,72.625439E+0,2.089922E+0,72.602695E+0,72.886948E+0,2.117799E+0,72.740421E+0,72.940346E+0,2.093542E+0
