date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:42:58.118,1.083918E-3,73.273711E+0,3.976732E-3,997.106238E-3,1.019796E+0,0.000000E+0,1.013689E+0,3.111802E+0,0.000000E+0,72.976382E+0,3.978743E-3,997.235112E-3,1.025242E+0,0.000000E+0,1.059688E+0,3.124851E+0,0.000000E+0,78.256967E+0,30.765381E+0,72.227957E+0,3.975500E-3,3.971155E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.004977E+0,23.551592E+0,8.460107E-3,12.389683E-3,1.000000E+0,2.641887E+0,1.000000E+0,20.000000E+0,6.438479E-3,42.675986E+0,0.000000E+0,2.717623E+0,0.000000E+0,1.988520E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.988255E+0,0.000000E+0,-227.040941E-3,0.000000E+0,137.169312E-3,0.000000E+0,138.682161E-3,0.000000E+0,166.219771E-3,0.000000E+0,-197.511038E-3,0.000000E+0,2.112993E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000578E+0,0.000000E+0,754.768689E-3,3.064567E+0,0.000000E+0,999.049372E-3,0.000000E+0,973.621347E-3,3.043019E+0,0.000000E+0,242.118751E+0,4.012007E-3,3.980740E-3,89.261146E+0,73.780138E+0,74.049236E+0,93.218241E+0,79.885448E+0,3.978210E-3,3.982037E-3,68.610538E+0,4.496955E+0,1.725506E+0,75.701930E+0,74.433598E+0,0.000000E+0,74.389876E+0,73.986138E+0,0.000000E+0,74.039547E+0,1.058248E+0,1.007071E+0,2.089845E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.534458E-3,68.588278E+0,30.464046E+0,0.000000E+0,1.242234E+0,1.244707E+0,1.004996E+0,60.000000E+0,1.000000E+0,1.266314E+0,650.461601E-3,2.009807E+0,60.000000E+0,1.881342E+0,0.000000E+0,73.074101E+0,995.507493E-3,1.000957E+0,1.007246E+0,50.000000E+0,1.000000E+0,84.500443E+0,2.697054E+0,2.522531E+0,1.222968E+0,27.000000E+0,0.000000E+0,1.246888E+0,1.239166E+0,998.993982E-3,60.000000E+0,3.987421E-3,48.523854E+0,8.796493E-3,23.783428E+0,3.995307E+0,30.519788E+0,0.000000E+0,-26.583168E-3,0.000000E+0,43.392948E-3,0.000000E+0,24.098787E-3,0.000000E+0,18.687403E-3,0.000000E+0,14.918761E-3,2.020867E+0,2.013490E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.905169E+0,5.726900E+0,0.000000E+0,86.466440E-3,0.000000E+0,42.207211E-3,9.500000E+0,9.792571E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.778430E+0,0.000000E+0,44.004950E-3,997.214885E-3,3.070311E+0,998.470060E-3,3.061895E+0,996.909137E-3,3.054815E+0,999.178108E-3,3.047943E+0,26.619718E-3,7.478853E+0,1.000000E+0,1.000000E+0,73.267954E+0,73.179919E+0,2.069014E+0,72.658244E+0,72.623146E+0,2.092589E+0,72.603584E+0,72.884514E+0,2.120785E+0,72.740842E+0,72.940206E+0,2.093989E+0
 10/25/2017,14:43:08.118,1.727991E-3,73.275396E+0,3.979132E-3,997.992246E-3,1.018566E+0,0.000000E+0,1.014359E+0,3.111222E+0,0.000000E+0,72.979143E+0,3.981531E-3,997.831154E-3,996.082438E-3,0.000000E+0,1.061828E+0,3.123997E+0,0.000000E+0,78.260199E+0,30.766310E+0,72.227255E+0,3.971090E-3,3.970572E-3,0.000000E+0,1.023877E+0,1.000000E+0,44.000000E+0,98.043477E+0,23.567041E+0,8.420094E-3,12.395520E-3,1.000000E+0,2.646886E+0,1.000000E+0,20.000000E+0,6.464102E-3,42.677150E+0,0.000000E+0,2.725067E+0,0.000000E+0,1.988294E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989229E+0,10.000000E+0,9.007118E+0,0.000000E+0,-218.350109E-3,0.000000E+0,135.012698E-3,0.000000E+0,138.424655E-3,0.000000E+0,148.851691E-3,0.000000E+0,-185.814165E-3,0.000000E+0,2.112896E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000819E+0,0.000000E+0,1.005019E+0,3.063730E+0,0.000000E+0,998.727532E-3,0.000000E+0,1.010871E+0,3.044902E+0,0.000000E+0,242.114940E+0,4.009606E-3,3.982426E-3,89.270955E+0,73.779248E+0,74.050875E+0,93.234163E+0,79.889290E+0,3.980026E-3,3.982491E-3,68.609416E+0,4.510165E+0,1.724942E+0,75.695422E+0,74.432756E+0,0.000000E+0,74.388987E+0,73.987074E+0,0.000000E+0,74.041653E+0,1.055580E+0,1.006576E+0,2.091519E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.545093E-3,68.588699E+0,30.462095E+0,0.000000E+0,1.238626E+0,1.252978E+0,1.003158E+0,60.000000E+0,1.000000E+0,1.262150E+0,649.375124E-3,2.005701E+0,60.000000E+0,1.882454E+0,0.000000E+0,73.077378E+0,998.812084E-3,999.104840E-3,998.267956E-3,50.000000E+0,1.000000E+0,84.444684E+0,2.700264E+0,2.523074E+0,1.211726E+0,27.000000E+0,0.000000E+0,1.244748E+0,1.241180E+0,1.004918E+0,60.000000E+0,3.989303E-3,48.517983E+0,8.644805E-3,23.791501E+0,3.929581E+0,30.521413E+0,0.000000E+0,-2.180958E-3,0.000000E+0,50.994654E-3,0.000000E+0,24.968474E-3,0.000000E+0,23.776681E-3,0.000000E+0,17.141294E-3,2.020931E+0,2.013394E+0,2.018193E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899690E+0,5.700466E+0,0.000000E+0,84.371137E-3,0.000000E+0,41.046736E-3,9.500000E+0,9.793699E+0,0.000000E+0,27.029954E-3,10.000000E+0,9.778301E+0,0.000000E+0,51.445602E-3,996.828677E-3,3.070682E+0,998.099944E-3,3.062088E+0,996.442470E-3,3.054091E+0,997.971208E-3,3.049858E+0,33.385602E-3,7.512039E+0,1.000000E+0,1.000000E+0,73.268703E+0,73.179919E+0,2.075311E+0,72.661566E+0,72.624737E+0,2.091982E+0,72.601946E+0,72.882782E+0,2.119540E+0,72.741778E+0,72.941095E+0,2.093941E+0
 10/25/2017,14:43:18.118,1.566973E-3,73.274600E+0,3.980299E-3,997.879481E-3,996.291090E-3,0.000000E+0,1.012890E+0,3.106051E+0,0.000000E+0,72.976382E+0,3.979780E-3,997.106238E-3,1.017473E+0,0.000000E+0,1.060790E+0,3.119213E+0,0.000000E+0,78.264602E+0,30.768447E+0,72.220049E+0,3.973230E-3,3.975176E-3,0.000000E+0,1.025518E+0,1.000000E+0,44.000000E+0,98.013815E+0,23.572470E+0,8.396423E-3,12.387478E-3,1.000000E+0,2.643612E+0,1.000000E+0,20.000000E+0,6.416554E-3,42.677894E+0,0.000000E+0,2.729803E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.989100E+0,10.000000E+0,8.990443E+0,0.000000E+0,-205.185106E-3,0.000000E+0,138.263713E-3,0.000000E+0,136.364605E-3,0.000000E+0,136.027022E-3,0.000000E+0,-194.804324E-3,0.000000E+0,2.115281E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,999.699790E-3,3.064422E+0,0.000000E+0,997.697645E-3,0.000000E+0,1.016832E+0,3.044644E+0,0.000000E+0,242.097427E+0,4.009606E-3,3.981583E-3,89.279779E+0,73.777797E+0,74.052841E+0,93.252387E+0,79.891961E+0,3.981972E-3,3.979572E-3,68.594451E+0,4.490834E+0,1.725619E+0,75.704458E+0,74.430836E+0,0.000000E+0,74.390719E+0,73.984734E+0,0.000000E+0,74.043479E+0,1.055660E+0,1.004692E+0,2.088474E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.541073E-3,68.588091E+0,30.459912E+0,0.000000E+0,1.241851E+0,1.247788E+0,990.164632E-3,60.000000E+0,1.000000E+0,1.270717E+0,648.847863E-3,2.003320E+0,60.000000E+0,1.882422E+0,0.000000E+0,73.078875E+0,997.726518E-3,996.853865E-3,1.005617E+0,50.000000E+0,1.000000E+0,84.456408E+0,2.698188E+0,2.524767E+0,1.218720E+0,27.000000E+0,0.000000E+0,1.241122E+0,1.238895E+0,992.766441E-3,60.000000E+0,3.989627E-3,48.514581E+0,8.839879E-3,23.806301E+0,3.906061E+0,30.516304E+0,0.000000E+0,34.148357E-3,0.000000E+0,45.261164E-3,0.000000E+0,18.172033E-3,0.000000E+0,21.650780E-3,0.000000E+0,23.454575E-3,2.021028E+0,2.013394E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899741E+0,5.697855E+0,0.000000E+0,83.952077E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.790767E+0,0.000000E+0,17.173504E-3,10.000000E+0,9.778527E+0,0.000000E+0,46.549588E-3,996.603389E-3,3.070376E+0,997.375805E-3,3.061992E+0,996.780401E-3,3.052497E+0,997.359713E-3,3.049681E+0,30.808122E-3,7.436967E+0,1.000000E+0,1.000000E+0,73.269358E+0,73.177298E+0,2.081287E+0,72.658056E+0,72.623567E+0,2.095414E+0,72.601244E+0,72.883484E+0,2.120322E+0,72.742807E+0,72.940814E+0,2.090174E+0
 10/25/2017,14:43:28.118,-43.211183E-6,73.276051E+0,3.982310E-3,998.088901E-3,1.022430E+0,0.000000E+0,1.011565E+0,3.105842E+0,0.000000E+0,72.978722E+0,3.982180E-3,997.750607E-3,1.026518E+0,0.000000E+0,1.058969E+0,3.118713E+0,0.000000E+0,78.267788E+0,30.760179E+0,72.220236E+0,3.978808E-3,3.963373E-3,0.000000E+0,1.010736E+0,1.000000E+0,44.000000E+0,97.931128E+0,23.571866E+0,8.378848E-3,12.394612E-3,1.000000E+0,2.645928E+0,1.000000E+0,20.000000E+0,6.393590E-3,42.679151E+0,0.000000E+0,2.728966E+0,0.000000E+0,1.989777E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.968619E+0,0.000000E+0,-221.858630E-3,0.000000E+0,136.847429E-3,0.000000E+0,137.909642E-3,0.000000E+0,153.427326E-3,0.000000E+0,-212.559080E-3,0.000000E+0,2.110028E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.005897E+0,3.064148E+0,0.000000E+0,997.713737E-3,0.000000E+0,1.000948E+0,3.044081E+0,0.000000E+0,242.090094E+0,4.012590E-3,3.982362E-3,89.284426E+0,73.777142E+0,74.056398E+0,93.273664E+0,79.894117E+0,3.980935E-3,3.977561E-3,68.583415E+0,4.503721E+0,1.729970E+0,75.703241E+0,74.435190E+0,0.000000E+0,74.390438E+0,73.982908E+0,0.000000E+0,74.041934E+0,1.059638E+0,992.780829E-3,2.089781E+0,60.000000E+0,53.000000E+0,57.700000E+0,10.541008E-3,68.587811E+0,30.455128E+0,0.000000E+0,1.243080E+0,1.249609E+0,1.009375E+0,60.000000E+0,1.000000E+0,1.265372E+0,651.979473E-3,2.005941E+0,60.000000E+0,1.869979E+0,0.000000E+0,73.073774E+0,996.018347E-3,995.848111E-3,1.006623E+0,50.000000E+0,1.000000E+0,84.490126E+0,2.704814E+0,2.522739E+0,1.235249E+0,27.000000E+0,0.000000E+0,1.241761E+0,1.239166E+0,1.009230E+0,60.000000E+0,3.990924E-3,48.512764E+0,8.577554E-3,23.823050E+0,4.067155E+0,30.516118E+0,0.000000E+0,53.457372E-3,0.000000E+0,45.132321E-3,0.000000E+0,13.726968E-3,0.000000E+0,16.915819E-3,0.000000E+0,23.261311E-3,2.021092E+0,2.014102E+0,2.018225E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.901645E+0,5.698307E+0,0.000000E+0,78.149702E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793022E+0,0.000000E+0,14.338970E-3,10.000000E+0,9.775950E+0,0.000000E+0,42.909789E-3,996.699941E-3,3.070810E+0,998.566612E-3,3.061944E+0,998.003392E-3,3.055314E+0,997.842473E-3,3.049021E+0,25.008794E-3,7.263947E+0,1.000000E+0,1.000000E+0,73.269967E+0,73.179264E+0,2.075966E+0,72.658056E+0,72.622397E+0,2.093020E+0,72.601478E+0,72.883157E+0,2.111617E+0,72.741731E+0,72.941516E+0,2.095298E+0
 10/25/2017,14:43:38.118,2.050028E-3,73.277081E+0,3.983282E-3,996.961255E-3,1.000507E+0,0.000000E+0,1.014279E+0,3.110384E+0,0.000000E+0,72.976944E+0,3.978808E-3,997.782826E-3,1.009944E+0,0.000000E+0,1.068088E+0,3.122676E+0,0.000000E+0,78.272425E+0,30.759110E+0,72.220938E+0,3.976668E-3,3.965837E-3,0.000000E+0,1.027939E+0,1.000000E+0,44.000000E+0,97.905180E+0,23.565278E+0,8.277225E-3,12.416013E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.329176E-3,42.682736E+0,0.000000E+0,2.710824E+0,0.000000E+0,1.986940E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.980722E+0,0.000000E+0,-233.897043E-3,0.000000E+0,135.527710E-3,0.000000E+0,140.323762E-3,0.000000E+0,174.694363E-3,0.000000E+0,-199.992193E-3,0.000000E+0,2.104969E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000787E+0,0.000000E+0,697.808699E-3,3.063086E+0,0.000000E+0,998.212588E-3,0.000000E+0,1.011926E+0,3.044371E+0,0.000000E+0,242.088261E+0,4.007206E-3,3.979897E-3,89.296019E+0,73.777704E+0,74.055696E+0,93.292451E+0,79.899552E+0,3.981064E-3,3.978405E-3,68.578131E+0,4.503721E+0,1.728890E+0,75.700619E+0,74.433926E+0,0.000000E+0,74.391233E+0,73.985670E+0,0.000000E+0,74.043292E+0,1.071362E+0,1.013793E+0,2.088841E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.544834E-3,68.585239E+0,30.445884E+0,0.000000E+0,1.242282E+0,1.250966E+0,1.008240E+0,60.000000E+0,1.000000E+0,1.264766E+0,649.550878E-3,1.984995E+0,60.000000E+0,1.877764E+0,0.000000E+0,73.075037E+0,997.678625E-3,992.830846E-3,1.005409E+0,50.000000E+0,1.000000E+0,84.476620E+0,2.707816E+0,2.522787E+0,1.213339E+0,27.000000E+0,0.000000E+0,1.242895E+0,1.239422E+0,1.006228E+0,60.000000E+0,3.989562E-3,48.509642E+0,8.466787E-3,23.824117E+0,4.055879E+0,30.514353E+0,0.000000E+0,10.455326E-3,0.000000E+0,40.397360E-3,0.000000E+0,19.975828E-3,0.000000E+0,13.147177E-3,0.000000E+0,17.817717E-3,2.020931E+0,2.013877E+0,2.018354E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899670E+0,5.700015E+0,0.000000E+0,83.371839E-3,0.000000E+0,42.626272E-3,9.500000E+0,9.793248E+0,0.000000E+0,13.243809E-3,10.000000E+0,9.777786E+0,0.000000E+0,45.228953E-3,996.587297E-3,3.070666E+0,996.893045E-3,3.061316E+0,996.410286E-3,3.052143E+0,997.504541E-3,3.048812E+0,28.552828E-3,7.707936E+0,1.000000E+0,1.000000E+0,73.269686E+0,73.180902E+0,2.069909E+0,72.658337E+0,72.623567E+0,2.089076E+0,72.600402E+0,72.883344E+0,2.121057E+0,72.742339E+0,72.943575E+0,2.093079E+0
 10/25/2017,14:43:48.118,600.862443E-6,73.278485E+0,3.983218E-3,998.701053E-3,1.007149E+0,0.000000E+0,1.014950E+0,3.113091E+0,0.000000E+0,72.979377E+0,3.973749E-3,997.090128E-3,978.998414E-3,0.000000E+0,1.067817E+0,3.122918E+0,0.000000E+0,78.275377E+0,30.769005E+0,72.221967E+0,3.977640E-3,3.971739E-3,0.000000E+0,1.024467E+0,1.000000E+0,44.000000E+0,98.369068E+0,23.563608E+0,8.196550E-3,12.398373E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.330084E-3,42.680315E+0,0.000000E+0,2.708343E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.990282E+0,0.000000E+0,-219.122627E-3,0.000000E+0,138.714349E-3,0.000000E+0,136.589923E-3,0.000000E+0,163.706394E-3,0.000000E+0,-181.141861E-3,0.000000E+0,2.114185E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.016887E+0,3.065114E+0,0.000000E+0,998.775808E-3,0.000000E+0,1.017503E+0,3.044451E+0,0.000000E+0,242.085801E+0,4.010255E-3,3.984891E-3,89.301839E+0,73.775410E+0,74.060190E+0,93.310487E+0,79.902879E+0,3.976199E-3,3.985670E-3,68.587857E+0,4.495989E+0,1.721799E+0,75.697435E+0,74.437905E+0,0.000000E+0,74.391140E+0,73.984313E+0,0.000000E+0,74.041934E+0,1.075324E+0,1.009082E+0,2.087964E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.533031E-3,68.588185E+0,30.445234E+0,0.000000E+0,1.242409E+0,1.246990E+0,1.004612E+0,60.000000E+0,1.000000E+0,1.269472E+0,648.320602E-3,2.013306E+0,60.000000E+0,1.881987E+0,0.000000E+0,73.072978E+0,997.934052E-3,997.125259E-3,1.004434E+0,50.000000E+0,1.000000E+0,84.203132E+0,2.704638E+0,2.525694E+0,1.220237E+0,27.000000E+0,0.000000E+0,1.243758E+0,1.242554E+0,1.005126E+0,60.000000E+0,3.989303E-3,48.506846E+0,8.625349E-3,23.827412E+0,3.925392E+0,30.509661E+0,0.000000E+0,5.072011E-3,0.000000E+0,43.006420E-3,0.000000E+0,25.548265E-3,0.000000E+0,21.038778E-3,0.000000E+0,17.302347E-3,2.020995E+0,2.013909E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876007E+0,5.699725E+0,0.000000E+0,84.177725E-3,0.000000E+0,41.884857E-3,9.500000E+0,9.791766E+0,0.000000E+0,26.385741E-3,10.000000E+0,9.777754E+0,0.000000E+0,43.843896E-3,996.796493E-3,3.070295E+0,997.729829E-3,3.061992E+0,998.630980E-3,3.054847E+0,996.925229E-3,3.049552E+0,29.519383E-3,7.735323E+0,1.000000E+0,1.000000E+0,73.274132E+0,73.180294E+0,2.069366E+0,72.659413E+0,72.624035E+0,2.094824E+0,72.601993E+0,72.882455E+0,2.112799E+0,72.745709E+0,72.939691E+0,2.094005E+0
 10/25/2017,14:43:58.118,278.825630E-6,73.278391E+0,3.981467E-3,997.798935E-3,1.003397E+0,0.000000E+0,1.014072E+0,3.111995E+0,0.000000E+0,72.979564E+0,3.980364E-3,997.621733E-3,1.021621E+0,0.000000E+0,1.063297E+0,3.120968E+0,0.000000E+0,78.278515E+0,30.773975E+0,72.223137E+0,3.977186E-3,3.967718E-3,0.000000E+0,1.021233E+0,1.000000E+0,44.000000E+0,98.477665E+0,23.554701E+0,8.167107E-3,12.416078E-3,1.000000E+0,2.655096E+0,1.000000E+0,20.000000E+0,6.349869E-3,42.681944E+0,0.000000E+0,2.698708E+0,0.000000E+0,1.988552E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.997879E+0,0.000000E+0,-209.273017E-3,0.000000E+0,137.748701E-3,0.000000E+0,137.394630E-3,0.000000E+0,157.197392E-3,0.000000E+0,-193.547635E-3,0.000000E+0,2.109964E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.002894E+0,3.064840E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.014275E+0,3.044306E+0,0.000000E+0,242.060763E+0,4.012007E-3,3.985929E-3,89.313573E+0,73.774755E+0,74.061734E+0,93.330120E+0,79.905644E+0,3.974967E-3,3.978470E-3,68.584678E+0,4.508232E+0,1.724523E+0,75.700806E+0,74.437297E+0,0.000000E+0,74.390625E+0,73.981504E+0,0.000000E+0,74.045585E+0,1.058663E+0,1.004580E+0,2.089526E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.510008E-3,68.584350E+0,30.442586E+0,0.000000E+0,1.232592E+0,1.249226E+0,997.803971E-3,60.000000E+0,1.000000E+0,1.269265E+0,649.838474E-3,2.004918E+0,60.000000E+0,1.863807E+0,0.000000E+0,73.071574E+0,1.001398E+0,998.083121E-3,993.938691E-3,50.000000E+0,1.000000E+0,84.080508E+0,2.703537E+0,2.526668E+0,1.216229E+0,27.000000E+0,0.000000E+0,1.242528E+0,1.240013E+0,987.289399E-3,60.000000E+0,3.988913E-3,48.503817E+0,8.548111E-3,23.827365E+0,3.887052E+0,30.510451E+0,0.000000E+0,3.234592E-3,0.000000E+0,44.842426E-3,0.000000E+0,23.293522E-3,0.000000E+0,25.580476E-3,0.000000E+0,19.396037E-3,2.021028E+0,2.013329E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.864460E+0,5.700499E+0,0.000000E+0,81.502185E-3,0.000000E+0,44.753809E-3,9.500000E+0,9.791927E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.776594E+0,0.000000E+0,43.231895E-3,996.748217E-3,3.070714E+0,997.424081E-3,3.061026E+0,997.182701E-3,3.052417E+0,997.971208E-3,3.048136E+0,19.209465E-3,7.483364E+0,1.000000E+0,1.000000E+0,73.270341E+0,73.181511E+0,2.073665E+0,72.658524E+0,72.625017E+0,2.095111E+0,72.601010E+0,72.885169E+0,2.115131E+0,72.744305E+0,72.941376E+0,2.091451E+0
 10/25/2017,14:44:08.118,1.244936E-3,73.278298E+0,3.979780E-3,996.751834E-3,994.726243E-3,0.000000E+0,1.015573E+0,3.108612E+0,0.000000E+0,72.976990E+0,3.979716E-3,997.492859E-3,1.000182E+0,0.000000E+0,1.065229E+0,3.121436E+0,0.000000E+0,78.280295E+0,30.771792E+0,72.225945E+0,3.976343E-3,3.966810E-3,0.000000E+0,1.025136E+0,1.000000E+0,44.000000E+0,98.414810E+0,23.546350E+0,8.193891E-3,12.416791E-3,1.000000E+0,2.641376E+0,1.000000E+0,20.000000E+0,6.375816E-3,42.683434E+0,0.000000E+0,2.687720E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.989574E+0,0.000000E+0,-209.112075E-3,0.000000E+0,135.431146E-3,0.000000E+0,137.716513E-3,0.000000E+0,144.566060E-3,0.000000E+0,-202.086674E-3,0.000000E+0,2.106452E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.341324E-3,0.000000E+0,1.006760E+0,3.064164E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.000500E+0,3.044419E+0,0.000000E+0,242.040163E+0,4.011488E-3,3.980221E-3,89.320191E+0,73.775598E+0,74.064309E+0,93.347640E+0,79.908549E+0,3.983335E-3,3.979248E-3,68.570040E+0,4.495022E+0,1.728504E+0,75.705488E+0,74.434628E+0,0.000000E+0,74.391842E+0,73.984219E+0,0.000000E+0,74.045913E+0,1.064526E+0,1.002632E+0,2.090897E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.553913E-3,68.583275E+0,30.437198E+0,0.000000E+0,1.235082E+0,1.246990E+0,1.000041E+0,60.000000E+0,1.000000E+0,1.265468E+0,653.976673E-3,2.005445E+0,60.000000E+0,1.881278E+0,0.000000E+0,73.068813E+0,1.000041E+0,1.000270E+0,1.007917E+0,50.000000E+0,1.000000E+0,84.106392E+0,2.708614E+0,2.527275E+0,1.232502E+0,27.000000E+0,0.000000E+0,1.241218E+0,1.236323E+0,1.006084E+0,60.000000E+0,3.988005E-3,48.499996E+0,8.442078E-3,23.824303E+0,3.952778E+0,30.510915E+0,0.000000E+0,35.663422E-3,0.000000E+0,42.523261E-3,0.000000E+0,15.949501E-3,0.000000E+0,24.710789E-3,0.000000E+0,24.485315E-3,2.020834E+0,2.013845E+0,2.018386E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.865085E+0,5.699467E+0,0.000000E+0,83.017250E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792571E+0,0.000000E+0,18.236455E-3,10.000000E+0,9.775596E+0,0.000000E+0,41.363679E-3,996.699941E-3,3.070762E+0,998.663164E-3,3.062378E+0,999.532131E-3,3.051661E+0,999.693051E-3,3.047589E+0,33.707786E-3,7.507528E+0,1.000000E+0,1.000000E+0,73.272869E+0,73.180621E+0,2.076525E+0,72.659928E+0,72.622350E+0,2.092892E+0,72.604848E+0,72.881238E+0,2.111506E+0,72.743509E+0,72.938521E+0,2.087524E+0
 10/25/2017,14:44:18.118,1.405954E-3,73.279936E+0,3.980883E-3,997.766717E-3,996.370929E-3,0.000000E+0,1.013050E+0,3.109950E+0,0.000000E+0,72.979845E+0,3.975889E-3,998.105011E-3,1.004457E+0,0.000000E+0,1.055471E+0,3.121903E+0,0.000000E+0,78.281841E+0,30.761526E+0,72.228097E+0,3.975176E-3,3.968042E-3,0.000000E+0,1.024451E+0,1.000000E+0,44.000000E+0,98.049494E+0,23.546674E+0,8.190324E-3,12.434950E-3,1.000000E+0,2.638533E+0,1.000000E+0,20.000000E+0,6.422716E-3,42.686553E+0,0.000000E+0,2.687140E+0,0.000000E+0,1.988584E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.974284E+0,0.000000E+0,-217.738531E-3,0.000000E+0,137.330253E-3,0.000000E+0,136.396794E-3,0.000000E+0,157.358506E-3,0.000000E+0,-208.563455E-3,0.000000E+0,2.103100E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.998799E-3,0.000000E+0,1.007175E+0,3.064196E+0,0.000000E+0,998.309140E-3,0.000000E+0,1.010360E+0,3.043743E+0,0.000000E+0,242.021011E+0,4.013498E-3,3.982167E-3,89.326902E+0,73.774755E+0,74.069645E+0,93.366099E+0,79.913797E+0,3.985346E-3,3.978534E-3,68.555731E+0,4.508554E+0,1.727730E+0,75.701977E+0,74.434113E+0,0.000000E+0,74.393246E+0,73.979632E+0,0.000000E+0,74.046147E+0,1.042291E+0,981.939679E-3,2.086577E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.526481E-3,68.584070E+0,30.433946E+0,0.000000E+0,1.243687E+0,1.251094E+0,1.004900E+0,60.000000E+0,1.000000E+0,1.266904E+0,649.470990E-3,2.005174E+0,60.000000E+0,1.865160E+0,0.000000E+0,73.070732E+0,997.487055E-3,998.673802E-3,999.514017E-3,50.000000E+0,1.000000E+0,84.327025E+0,2.710418E+0,2.523250E+0,1.227424E+0,27.000000E+0,0.000000E+0,1.239893E+0,1.240524E+0,1.005780E+0,60.000000E+0,3.988524E-3,48.498738E+0,8.642989E-3,23.814049E+0,4.093575E+0,30.508268E+0,0.000000E+0,55.198084E-3,0.000000E+0,42.941999E-3,0.000000E+0,16.980240E-3,0.000000E+0,15.434131E-3,0.000000E+0,19.106141E-3,2.020963E+0,2.013458E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.881981E+0,5.698403E+0,0.000000E+0,82.759366E-3,0.000000E+0,42.948626E-3,9.500000E+0,9.792990E+0,0.000000E+0,13.920232E-3,10.000000E+0,9.768702E+0,0.000000E+0,43.618422E-3,996.909137E-3,3.070649E+0,997.552817E-3,3.062088E+0,999.194200E-3,3.052755E+0,999.194200E-3,3.049762E+0,29.197198E-3,7.345463E+0,1.000000E+0,1.000000E+0,73.271277E+0,73.180528E+0,2.070357E+0,72.662081E+0,72.624269E+0,2.094201E+0,72.603865E+0,72.883391E+0,2.111298E+0,72.745194E+0,72.941516E+0,2.091834E+0
 10/25/2017,14:44:28.118,2.211047E-3,73.277502E+0,3.984969E-3,998.378868E-3,1.011684E+0,0.000000E+0,1.012140E+0,3.106534E+0,0.000000E+0,72.981015E+0,3.979651E-3,998.282212E-3,1.007201E+0,0.000000E+0,1.064319E+0,3.118665E+0,0.000000E+0,78.288821E+0,30.762966E+0,72.237971E+0,3.976408E-3,3.969015E-3,0.000000E+0,1.026044E+0,1.000000E+0,44.000000E+0,97.846045E+0,23.548901E+0,8.190843E-3,12.435339E-3,1.000000E+0,2.641999E+0,1.000000E+0,20.000000E+0,6.377308E-3,42.687391E+0,0.000000E+0,2.674444E+0,0.000000E+0,1.985038E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.989574E+0,0.000000E+0,-230.710404E-3,0.000000E+0,138.038395E-3,0.000000E+0,137.748701E-3,0.000000E+0,167.605351E-3,0.000000E+0,-195.319888E-3,0.000000E+0,2.099943E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001801E+0,0.000000E+0,621.936635E-3,3.064309E+0,0.000000E+0,998.968912E-3,0.000000E+0,992.030587E-3,3.044210E+0,0.000000E+0,242.018551E+0,4.011682E-3,3.979702E-3,89.334271E+0,73.773257E+0,74.067445E+0,93.385450E+0,79.916749E+0,3.978664E-3,3.976653E-3,68.548529E+0,4.491800E+0,1.727553E+0,75.696826E+0,74.435611E+0,0.000000E+0,74.392919E+0,73.979725E+0,0.000000E+0,74.044790E+0,1.062928E+0,1.009051E+0,2.087278E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.519153E-3,68.581965E+0,30.430648E+0,0.000000E+0,1.244900E+0,1.246575E+0,1.009199E+0,60.000000E+0,1.000000E+0,1.268419E+0,653.002039E-3,1.979371E+0,60.000000E+0,1.891480E+0,0.000000E+0,73.067690E+0,998.684370E-3,998.386444E-3,1.007725E+0,50.000000E+0,1.000000E+0,84.472399E+0,2.705596E+0,2.523505E+0,1.209266E+0,27.000000E+0,0.000000E+0,1.241442E+0,1.238703E+0,1.009836E+0,60.000000E+0,3.987811E-3,48.494684E+0,8.566334E-3,23.805188E+0,4.017860E+0,30.506688E+0,0.000000E+0,-28.742941E-3,0.000000E+0,43.457369E-3,0.000000E+0,22.745941E-3,0.000000E+0,18.139823E-3,0.000000E+0,15.015393E-3,2.021092E+0,2.013523E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.892974E+0,5.697404E+0,0.000000E+0,82.146894E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.793956E+0,0.000000E+0,21.715201E-3,10.000000E+0,9.740936E+0,0.000000E+0,43.103052E-3,997.150517E-3,3.070778E+0,998.598796E-3,3.061509E+0,999.387303E-3,3.052465E+0,998.566612E-3,3.049343E+0,23.075684E-3,7.256859E+0,1.000000E+0,1.000000E+0,73.272822E+0,73.182119E+0,2.074336E+0,72.660115E+0,72.623847E+0,2.090689E+0,72.602602E+0,72.886246E+0,2.114397E+0,72.745054E+0,72.941422E+0,2.092984E+0
 10/25/2017,14:44:38.118,3.982249E-3,73.280825E+0,3.981467E-3,998.878254E-3,1.020642E+0,0.000000E+0,1.012874E+0,3.110626E+0,0.000000E+0,72.981390E+0,3.980494E-3,998.008355E-3,980.513803E-3,0.000000E+0,1.058985E+0,3.122112E+0,0.000000E+0,78.288914E+0,30.758460E+0,72.238532E+0,3.976214E-3,3.971804E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,97.821930E+0,23.547370E+0,8.172749E-3,12.407842E-3,1.000000E+0,2.643500E+0,1.000000E+0,20.000000E+0,6.347598E-3,42.690882E+0,0.000000E+0,2.683467E+0,0.000000E+0,1.988391E+0,0.000000E+0,1.981750E+0,0.000000E+0,1.988777E+0,10.000000E+0,9.008759E+0,0.000000E+0,-216.354436E-3,0.000000E+0,137.394630E-3,0.000000E+0,137.587760E-3,0.000000E+0,151.751741E-3,0.000000E+0,-186.361953E-3,0.000000E+0,2.101103E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000997E+0,0.000000E+0,1.008197E+0,3.062957E+0,0.000000E+0,999.564315E-3,0.000000E+0,1.015617E+0,3.043888E+0,0.000000E+0,241.996070E+0,4.012136E-3,3.981259E-3,89.345489E+0,73.769232E+0,74.072454E+0,93.402923E+0,79.918295E+0,3.977626E-3,3.978794E-3,68.543105E+0,4.505332E+0,1.722669E+0,75.700104E+0,74.438514E+0,0.000000E+0,74.390906E+0,73.979960E+0,0.000000E+0,74.045258E+0,1.043105E+0,1.008763E+0,2.082623E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.521228E-3,68.584724E+0,30.430695E+0,0.000000E+0,1.235274E+0,1.248156E+0,1.005156E+0,60.000000E+0,1.000000E+0,1.270206E+0,651.260481E-3,2.005621E+0,60.000000E+0,1.877522E+0,0.000000E+0,73.066052E+0,997.343377E-3,997.316832E-3,1.008987E+0,50.000000E+0,1.000000E+0,84.509822E+0,2.707257E+0,2.525327E+0,1.217187E+0,27.000000E+0,0.000000E+0,1.241953E+0,1.237984E+0,1.002810E+0,60.000000E+0,3.990340E-3,48.493053E+0,8.568799E-3,23.810431E+0,3.894785E+0,30.506688E+0,0.000000E+0,-2.535547E-3,0.000000E+0,45.744323E-3,0.000000E+0,25.612686E-3,0.000000E+0,23.647839E-3,0.000000E+0,18.848456E-3,2.020834E+0,2.013490E+0,2.018354E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.895214E+0,5.698178E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.793280E+0,0.000000E+0,26.611216E-3,10.000000E+0,9.738262E+0,0.000000E+0,48.643278E-3,996.909137E-3,3.070247E+0,997.858565E-3,3.061316E+0,997.713737E-3,3.052578E+0,998.180404E-3,3.048941E+0,33.063417E-3,7.269425E+0,1.000000E+0,1.000000E+0,73.275490E+0,73.185302E+0,2.081112E+0,72.657963E+0,72.622163E+0,2.093036E+0,72.602789E+0,72.884046E+0,2.113582E+0,72.745288E+0,72.942358E+0,2.091020E+0
 10/25/2017,14:44:48.118,761.880850E-6,73.280731E+0,3.984255E-3,996.703507E-3,1.001177E+0,0.000000E+0,1.013736E+0,3.104907E+0,0.000000E+0,72.981015E+0,3.979197E-3,997.750607E-3,995.795311E-3,0.000000E+0,1.058490E+0,3.117424E+0,0.000000E+0,78.297581E+0,30.752978E+0,72.244101E+0,3.977446E-3,3.968950E-3,0.000000E+0,1.025152E+0,1.000000E+0,44.000000E+0,98.120196E+0,23.533823E+0,8.136173E-3,12.420034E-3,1.000000E+0,2.658227E+0,1.000000E+0,20.000000E+0,6.329759E-3,42.689579E+0,0.000000E+0,2.692103E+0,0.000000E+0,1.985973E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.988713E+0,10.000000E+0,8.996559E+0,0.000000E+0,-207.534850E-3,0.000000E+0,136.074911E-3,0.000000E+0,138.328090E-3,0.000000E+0,158.292966E-3,0.000000E+0,-187.521973E-3,0.000000E+0,2.106677E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,1.005354E+0,3.064068E+0,0.000000E+0,998.920636E-3,0.000000E+0,1.006141E+0,3.044435E+0,0.000000E+0,241.995298E+0,4.011617E-3,3.983010E-3,89.351731E+0,73.770636E+0,74.073624E+0,93.422463E+0,79.920825E+0,3.978794E-3,3.981389E-3,68.541328E+0,4.513387E+0,1.725006E+0,75.695937E+0,74.434207E+0,0.000000E+0,74.392778E+0,73.982347E+0,0.000000E+0,74.043573E+0,1.054622E+0,1.005682E+0,2.086131E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.518828E-3,68.580282E+0,30.424935E+0,0.000000E+0,1.228681E+0,1.246176E+0,991.874694E-3,60.000000E+0,1.000000E+0,1.264240E+0,650.733220E-3,2.003368E+0,60.000000E+0,1.878989E+0,0.000000E+0,73.067362E+0,996.449381E-3,1.004150E+0,994.050517E-3,50.000000E+0,1.000000E+0,84.324774E+0,2.708215E+0,2.528282E+0,1.225140E+0,27.000000E+0,0.000000E+0,1.240420E+0,1.237521E+0,990.993988E-3,60.000000E+0,3.988589E-3,48.492354E+0,8.509395E-3,23.806116E+0,3.904128E+0,30.504877E+0,0.000000E+0,4.910834E-3,0.000000E+0,45.003479E-3,0.000000E+0,23.164679E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.909936E-3,2.020834E+0,2.013104E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878976E+0,5.700176E+0,0.000000E+0,83.242898E-3,0.000000E+0,45.140634E-3,9.500000E+0,9.792313E+0,0.000000E+0,22.713731E-3,10.000000E+0,9.734880E+0,0.000000E+0,44.230424E-3,996.683849E-3,3.070617E+0,997.697645E-3,3.062169E+0,996.184998E-3,3.053109E+0,997.842473E-3,3.049762E+0,7.932993E-3,7.394759E+0,1.000000E+0,1.000000E+0,73.275490E+0,73.182072E+0,2.075966E+0,72.660303E+0,72.623520E+0,2.092796E+0,72.601057E+0,72.886854E+0,2.115946E+0,72.745615E+0,72.941516E+0,2.090254E+0
 10/25/2017,14:44:58.118,2.211047E-3,73.280638E+0,3.981077E-3,998.523851E-3,1.004850E+0,0.000000E+0,1.012874E+0,3.109241E+0,0.000000E+0,72.981530E+0,3.975306E-3,997.798935E-3,990.196345E-3,0.000000E+0,1.060406E+0,3.121113E+0,0.000000E+0,78.298705E+0,30.752746E+0,72.241106E+0,3.970636E-3,3.966940E-3,0.000000E+0,1.025661E+0,1.000000E+0,44.000000E+0,98.351673E+0,23.523060E+0,8.117366E-3,12.435728E-3,1.000000E+0,2.652604E+0,1.000000E+0,20.000000E+0,6.333262E-3,42.693349E+0,0.000000E+0,2.708730E+0,0.000000E+0,1.986908E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.996431E+0,0.000000E+0,-199.455594E-3,0.000000E+0,136.654300E-3,0.000000E+0,137.137124E-3,0.000000E+0,135.285898E-3,0.000000E+0,-201.538887E-3,0.000000E+0,2.113637E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001962E+0,0.000000E+0,1.007047E+0,3.063971E+0,0.000000E+0,1.000675E+0,0.000000E+0,999.365519E-3,3.044274E+0,0.000000E+0,241.999447E+0,4.013563E-3,3.978988E-3,89.360227E+0,73.770917E+0,74.075028E+0,93.441251E+0,79.925230E+0,3.986059E-3,3.978470E-3,68.535061E+0,4.509521E+0,1.721638E+0,75.697856E+0,74.438514E+0,0.000000E+0,74.395353E+0,73.980381E+0,0.000000E+0,74.047692E+0,1.061730E+0,1.008109E+0,2.083229E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.525508E-3,68.581030E+0,30.423216E+0,0.000000E+0,1.245810E+0,1.245936E+0,981.230762E-3,60.000000E+0,1.000000E+0,1.269664E+0,650.094116E-3,2.002553E+0,60.000000E+0,1.879360E+0,0.000000E+0,73.066941E+0,998.891905E-3,995.496895E-3,1.017486E+0,50.000000E+0,1.000000E+0,84.140296E+0,2.706746E+0,2.533250E+0,1.226162E+0,27.000000E+0,0.000000E+0,1.245387E+0,1.237984E+0,991.968039E-3,60.000000E+0,3.990730E-3,48.487181E+0,8.501288E-3,23.803657E+0,3.908961E+0,30.505852E+0,0.000000E+0,31.633994E-3,0.000000E+0,43.682843E-3,0.000000E+0,18.365297E-3,0.000000E+0,24.002155E-3,0.000000E+0,22.005097E-3,2.020963E+0,2.013426E+0,2.018290E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.862477E+0,5.699564E+0,0.000000E+0,80.825241E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.792700E+0,0.000000E+0,20.040249E-3,10.000000E+0,9.725732E+0,0.000000E+0,43.521790E-3,996.506838E-3,3.070360E+0,997.762013E-3,3.061863E+0,998.276956E-3,3.054332E+0,998.807992E-3,3.049279E+0,33.385602E-3,7.551992E+0,1.000000E+0,1.000000E+0,73.272915E+0,73.182821E+0,2.074991E+0,72.663438E+0,72.623239E+0,2.089491E+0,72.604754E+0,72.884093E+0,2.116185E+0,72.745662E+0,72.942171E+0,2.091563E+0
 10/25/2017,14:45:08.118,439.844037E-6,73.282089E+0,3.982375E-3,999.136002E-3,988.961855E-3,0.000000E+0,1.014854E+0,3.110884E+0,0.000000E+0,72.977833E+0,3.978937E-3,997.412313E-3,988.393829E-3,0.000000E+0,1.064048E+0,3.122241E+0,0.000000E+0,78.303717E+0,30.756462E+0,72.242791E+0,3.972128E-3,3.970312E-3,0.000000E+0,1.022396E+0,1.000000E+0,44.000000E+0,98.467134E+0,23.526168E+0,8.116523E-3,12.425871E-3,1.000000E+0,2.654633E+0,1.000000E+0,20.000000E+0,6.319899E-3,42.694094E+0,0.000000E+0,2.703542E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.985969E+0,0.000000E+0,-205.506989E-3,0.000000E+0,138.134960E-3,0.000000E+0,137.394630E-3,0.000000E+0,144.630506E-3,0.000000E+0,-195.255443E-3,0.000000E+0,2.119534E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001576E+0,0.000000E+0,1.012494E+0,3.064647E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.009497E+0,3.044596E+0,0.000000E+0,242.002583E+0,4.008244E-3,3.982686E-3,89.370037E+0,73.768904E+0,74.075964E+0,93.460039E+0,79.925980E+0,3.979507E-3,3.985735E-3,68.529964E+0,4.492445E+0,1.725087E+0,75.700478E+0,74.436033E+0,0.000000E+0,74.392872E+0,73.982674E+0,0.000000E+0,74.045445E+0,1.062976E+0,1.011062E+0,2.081045E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.533744E-3,68.580703E+0,30.417781E+0,0.000000E+0,1.243112E+0,1.243908E+0,1.012347E+0,60.000000E+0,1.000000E+0,1.270270E+0,652.043383E-3,2.005381E+0,60.000000E+0,1.881552E+0,0.000000E+0,73.066847E+0,997.199699E-3,997.029473E-3,1.009818E+0,50.000000E+0,1.000000E+0,84.045339E+0,2.708933E+0,2.534192E+0,1.224821E+0,27.000000E+0,0.000000E+0,1.246137E+0,1.240285E+0,1.005764E+0,60.000000E+0,3.987097E-3,48.483034E+0,8.443116E-3,23.799713E+0,3.923459E+0,30.503483E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.744323E-3,0.000000E+0,21.425306E-3,0.000000E+0,27.867430E-3,0.000000E+0,24.710789E-3,2.021221E+0,2.013748E+0,2.018161E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853131E+0,5.698758E+0,0.000000E+0,82.823837E-3,0.000000E+0,42.916390E-3,9.500000E+0,9.792249E+0,0.000000E+0,-37.198022E-3,10.000000E+0,9.719290E+0,0.000000E+0,41.814627E-3,996.426378E-3,3.070859E+0,998.067760E-3,3.060640E+0,996.667757E-3,3.052481E+0,998.743624E-3,3.049730E+0,27.586273E-3,7.577445E+0,1.000000E+0,1.000000E+0,73.273805E+0,73.182774E+0,2.075502E+0,72.663251E+0,72.623847E+0,2.092828E+0,72.604520E+0,72.882080E+0,2.120929E+0,72.744960E+0,72.941890E+0,2.092952E+0
 10/25/2017,14:45:18.118,2.372065E-3,73.281667E+0,3.982375E-3,999.168221E-3,992.458811E-3,0.000000E+0,1.012188E+0,3.105020E+0,0.000000E+0,72.980875E+0,3.978743E-3,997.637843E-3,1.020616E+0,0.000000E+0,1.058090E+0,3.116925E+0,0.000000E+0,78.307090E+0,30.759435E+0,72.233900E+0,3.973684E-3,3.964086E-3,0.000000E+0,1.024164E+0,1.000000E+0,44.000000E+0,98.376354E+0,23.520276E+0,8.114318E-3,12.437674E-3,1.000000E+0,2.642622E+0,1.000000E+0,20.000000E+0,6.323727E-3,42.697260E+0,0.000000E+0,2.702317E+0,0.000000E+0,1.991098E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988616E+0,10.000000E+0,8.987546E+0,0.000000E+0,-211.719325E-3,0.000000E+0,136.654300E-3,0.000000E+0,138.006207E-3,0.000000E+0,146.144977E-3,0.000000E+0,-201.281104E-3,0.000000E+0,2.115861E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.210292E-3,0.000000E+0,1.006345E+0,3.064969E+0,0.000000E+0,1.000031E+0,0.000000E+0,1.000149E+0,3.045191E+0,0.000000E+0,241.999157E+0,4.013434E-3,3.978145E-3,89.377593E+0,73.768811E+0,74.081113E+0,93.480236E+0,79.932399E+0,3.983854E-3,3.978664E-3,68.525662E+0,4.492445E+0,1.723201E+0,75.700057E+0,74.440199E+0,0.000000E+0,74.393200E+0,73.981879E+0,0.000000E+0,74.044087E+0,1.050948E+0,1.010264E+0,2.088936E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.523303E-3,68.578177E+0,30.415923E+0,0.000000E+0,1.239297E+0,1.247629E+0,1.011756E+0,60.000000E+0,1.000000E+0,1.264559E+0,648.879818E-3,1.998575E+0,60.000000E+0,1.888450E+0,0.000000E+0,73.063337E+0,1.000424E+0,1.001244E+0,1.007438E+0,50.000000E+0,1.000000E+0,84.081680E+0,2.704351E+0,2.528905E+0,1.230043E+0,27.000000E+0,0.000000E+0,1.243199E+0,1.235092E+0,1.012774E+0,60.000000E+0,3.987940E-3,48.480518E+0,8.495451E-3,23.787789E+0,3.976943E+0,30.502136E+0,0.000000E+0,37.565311E-3,0.000000E+0,45.905376E-3,0.000000E+0,16.271607E-3,0.000000E+0,23.357943E-3,0.000000E+0,23.712260E-3,2.020931E+0,2.013716E+0,2.018322E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854569E+0,5.700047E+0,0.000000E+0,83.758664E-3,0.000000E+0,43.883453E-3,9.500000E+0,9.793634E+0,0.000000E+0,18.590771E-3,10.000000E+0,9.699383E+0,0.000000E+0,48.417804E-3,996.635573E-3,3.070601E+0,997.037873E-3,3.061670E+0,997.214885E-3,3.055635E+0,997.182701E-3,3.050244E+0,29.841567E-3,7.453077E+0,1.000000E+0,1.000000E+0,73.273758E+0,73.182727E+0,2.080137E+0,72.661753E+0,72.623005E+0,2.093866E+0,72.601619E+0,72.885029E+0,2.113917E+0,72.744492E+0,72.943201E+0,2.088514E+0
 10/25/2017,14:45:28.118,278.825630E-6,73.281387E+0,3.984061E-3,998.362759E-3,990.239282E-3,0.000000E+0,1.013832E+0,3.103860E+0,0.000000E+0,72.980968E+0,3.978548E-3,996.816271E-3,987.628158E-3,0.000000E+0,1.063281E+0,3.116893E+0,0.000000E+0,78.308542E+0,30.752653E+0,72.225290E+0,3.975630E-3,3.970247E-3,0.000000E+0,1.023368E+0,1.000000E+0,44.000000E+0,98.214826E+0,23.517957E+0,8.093565E-3,12.413808E-3,1.000000E+0,2.645673E+0,1.000000E+0,20.000000E+0,6.346885E-3,42.701170E+0,0.000000E+0,2.702768E+0,0.000000E+0,1.992678E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989293E+0,10.000000E+0,8.986033E+0,0.000000E+0,-206.279507E-3,0.000000E+0,137.748701E-3,0.000000E+0,136.525547E-3,0.000000E+0,144.147164E-3,0.000000E+0,-199.959970E-3,0.000000E+0,2.110608E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.532131E-3,0.000000E+0,1.005802E+0,3.064277E+0,0.000000E+0,998.132128E-3,0.000000E+0,1.011063E+0,3.043663E+0,0.000000E+0,241.986229E+0,4.011358E-3,3.984956E-3,89.386183E+0,73.763568E+0,74.082003E+0,93.495501E+0,79.933618E+0,3.978340E-3,3.978534E-3,68.522014E+0,4.491478E+0,1.724265E+0,75.697575E+0,74.435986E+0,0.000000E+0,74.394042E+0,73.981130E+0,0.000000E+0,74.046475E+0,1.065516E+0,1.003031E+0,2.087119E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.514418E-3,68.578411E+0,30.412579E+0,0.000000E+0,1.242202E+0,1.243589E+0,1.000073E+0,60.000000E+0,1.000000E+0,1.265149E+0,648.624177E-3,2.006867E+0,60.000000E+0,1.882841E+0,0.000000E+0,73.062167E+0,1.000393E+0,997.045438E-3,999.529993E-3,50.000000E+0,1.000000E+0,84.212980E+0,2.703457E+0,2.529640E+0,1.222010E+0,27.000000E+0,0.000000E+0,1.245530E+0,1.239103E+0,1.003689E+0,60.000000E+0,3.988330E-3,48.478374E+0,8.537281E-3,23.784356E+0,3.923459E+0,30.499674E+0,0.000000E+0,35.566715E-3,0.000000E+0,52.605184E-3,0.000000E+0,18.139823E-3,0.000000E+0,23.196890E-3,0.000000E+0,23.937734E-3,2.020641E+0,2.013684E+0,2.018258E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.863980E+0,5.698532E+0,0.000000E+0,80.728535E-3,0.000000E+0,43.045332E-3,9.500000E+0,9.792861E+0,0.000000E+0,17.044662E-3,10.000000E+0,9.698964E+0,0.000000E+0,43.231895E-3,996.297642E-3,3.070955E+0,996.812585E-3,3.061895E+0,999.532131E-3,3.054042E+0,998.421784E-3,3.047573E+0,34.029971E-3,7.430845E+0,1.000000E+0,1.000000E+0,73.275724E+0,73.183991E+0,2.079306E+0,72.665076E+0,72.623239E+0,2.091551E+0,72.601759E+0,72.885356E+0,2.111793E+0,72.744913E+0,72.940861E+0,2.091994E+0
 10/25/2017,14:45:38.118,278.825630E-6,73.280263E+0,3.981077E-3,998.362759E-3,988.818145E-3,0.000000E+0,1.012970E+0,3.107887E+0,0.000000E+0,72.984900E+0,3.982828E-3,997.702280E-3,992.668822E-3,0.000000E+0,1.057180E+0,3.118633E+0,0.000000E+0,78.314445E+0,30.751352E+0,72.215697E+0,3.977900E-3,3.972712E-3,0.000000E+0,1.023320E+0,1.000000E+0,44.000000E+0,98.086631E+0,23.516658E+0,8.098170E-3,12.409852E-3,1.000000E+0,2.651183E+0,1.000000E+0,20.000000E+0,6.337154E-3,42.702473E+0,0.000000E+0,2.698354E+0,0.000000E+0,1.986779E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.988544E+0,0.000000E+0,-208.371745E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.461170E-3,0.000000E+0,144.308278E-3,0.000000E+0,-197.382147E-3,0.000000E+0,2.105775E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.596499E-3,0.000000E+0,1.008118E+0,3.065194E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.003121E+0,3.044902E+0,0.000000E+0,241.977545E+0,4.011552E-3,3.984437E-3,89.394443E+0,73.764879E+0,74.083782E+0,93.514994E+0,79.936757E+0,3.975421E-3,3.977432E-3,68.514065E+0,4.486967E+0,1.723443E+0,75.692097E+0,74.438139E+0,0.000000E+0,74.392919E+0,73.983611E+0,0.000000E+0,74.045351E+0,1.043441E+0,1.009226E+0,2.086417E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.535430E-3,68.578739E+0,30.409653E+0,0.000000E+0,1.239440E+0,1.246974E+0,1.007553E+0,60.000000E+0,1.000000E+0,1.266250E+0,652.746398E-3,2.004678E+0,60.000000E+0,1.886064E+0,0.000000E+0,73.064460E+0,997.375305E-3,1.001100E+0,1.011927E+0,50.000000E+0,1.000000E+0,84.356522E+0,2.706794E+0,2.526173E+0,1.202719E+0,27.000000E+0,0.000000E+0,1.252254E+0,1.238511E+0,992.814345E-3,60.000000E+0,3.988524E-3,48.476650E+0,8.618345E-3,23.779252E+0,3.904772E+0,30.501161E+0,0.000000E+0,34.889772E-3,0.000000E+0,45.808744E-3,0.000000E+0,18.075402E-3,0.000000E+0,23.776681E-3,0.000000E+0,23.229101E-3,2.020899E+0,2.013587E+0,2.018451E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874630E+0,5.698887E+0,0.000000E+0,84.338902E-3,0.000000E+0,43.528863E-3,9.500000E+0,9.793344E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.698803E+0,0.000000E+0,42.716525E-3,997.053965E-3,3.070295E+0,999.065464E-3,3.062346E+0,999.178108E-3,3.055764E+0,999.516039E-3,3.049536E+0,36.607451E-3,7.337086E+0,1.000000E+0,1.000000E+0,73.277596E+0,73.182353E+0,2.073649E+0,72.663719E+0,72.621929E+0,2.091391E+0,72.604520E+0,72.885544E+0,2.111410E+0,72.745756E+0,72.940346E+0,2.092696E+0
 10/25/2017,14:45:48.118,278.825630E-6,73.283025E+0,3.978937E-3,997.879481E-3,980.930037E-3,0.000000E+0,1.012251E+0,3.103989E+0,0.000000E+0,72.981390E+0,3.981013E-3,997.283439E-3,1.024652E+0,0.000000E+0,1.053012E+0,3.117392E+0,0.000000E+0,78.313508E+0,30.751910E+0,72.205777E+0,3.974463E-3,3.972387E-3,0.000000E+0,1.022842E+0,1.000000E+0,44.000000E+0,98.064443E+0,23.512714E+0,8.093111E-3,12.376064E-3,1.000000E+0,2.641216E+0,1.000000E+0,20.000000E+0,6.330668E-3,42.703451E+0,0.000000E+0,2.697033E+0,0.000000E+0,1.987746E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.987482E+0,0.000000E+0,-210.818053E-3,0.000000E+0,137.652136E-3,0.000000E+0,139.293738E-3,0.000000E+0,144.050496E-3,0.000000E+0,-202.054451E-3,0.000000E+0,2.104293E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000433E+0,0.000000E+0,1.007974E+0,3.062796E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.011750E+0,3.044419E+0,0.000000E+0,241.963362E+0,4.011617E-3,3.987940E-3,89.400404E+0,73.764224E+0,74.086216E+0,93.531857E+0,79.943036E+0,3.981064E-3,3.976329E-3,68.505413E+0,4.491478E+0,1.722814E+0,75.695328E+0,74.439590E+0,0.000000E+0,74.395493E+0,73.985249E+0,0.000000E+0,74.048253E+0,1.044207E+0,1.007518E+0,2.088889E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.523563E-3,68.578224E+0,30.411139E+0,0.000000E+0,1.235018E+0,1.245777E+0,1.012124E+0,60.000000E+0,1.000000E+0,1.270031E+0,650.956906E-3,2.010877E+0,60.000000E+0,1.871785E+0,0.000000E+0,73.060576E+0,998.109659E-3,999.168698E-3,1.009035E+0,50.000000E+0,1.000000E+0,84.427146E+0,2.702563E+0,2.526636E+0,1.222569E+0,27.000000E+0,0.000000E+0,1.242911E+0,1.236962E+0,1.003561E+0,60.000000E+0,3.991313E-3,48.471012E+0,8.527877E-3,23.778835E+0,3.939247E+0,30.502740E+0,0.000000E+0,36.727190E-3,0.000000E+0,45.905376E-3,0.000000E+0,15.981711E-3,0.000000E+0,24.356472E-3,0.000000E+0,24.098787E-3,2.020834E+0,2.014038E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879443E+0,5.691666E+0,0.000000E+0,83.565252E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.792475E+0,0.000000E+0,18.687403E-3,10.000000E+0,9.699254E+0,0.000000E+0,42.458840E-3,997.005689E-3,3.070843E+0,996.941321E-3,3.061976E+0,996.345918E-3,3.052385E+0,999.194200E-3,3.047509E+0,29.197198E-3,7.272324E+0,1.000000E+0,1.000000E+0,73.279936E+0,73.182774E+0,2.070181E+0,72.664421E+0,72.624175E+0,2.094297E+0,72.604052E+0,72.883952E+0,2.112033E+0,72.747393E+0,72.939831E+0,2.088737E+0
