date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:45:58.118,-1.170340E-3,73.283259E+0,3.982828E-3,998.539960E-3,977.528889E-3,0.000000E+0,1.013752E+0,3.104456E+0,0.000000E+0,72.978160E+0,3.982958E-3,997.895591E-3,992.094570E-3,0.000000E+0,1.061061E+0,3.119937E+0,0.000000E+0,78.317724E+0,30.739971E+0,72.197494E+0,3.974981E-3,3.969469E-3,0.000000E+0,1.025024E+0,1.000000E+0,44.000000E+0,98.141820E+0,23.509188E+0,8.092982E-3,12.408425E-3,1.000000E+0,2.657077E+0,1.000000E+0,20.000000E+0,6.348961E-3,42.705034E+0,0.000000E+0,2.684949E+0,0.000000E+0,1.985876E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989551E+0,10.000000E+0,8.989896E+0,0.000000E+0,-210.850242E-3,0.000000E+0,135.173640E-3,0.000000E+0,137.652136E-3,0.000000E+0,146.080531E-3,0.000000E+0,-206.404528E-3,0.000000E+0,2.097816E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000353E+0,0.000000E+0,1.003070E+0,3.063778E+0,0.000000E+0,1.001560E+0,0.000000E+0,1.008842E+0,3.044451E+0,0.000000E+0,241.961625E+0,4.012655E-3,3.983335E-3,89.409275E+0,73.761696E+0,74.088884E+0,93.553088E+0,79.944395E+0,3.979053E-3,3.984308E-3,68.498446E+0,4.495667E+0,1.727021E+0,75.698746E+0,74.441463E+0,0.000000E+0,74.393714E+0,73.986045E+0,0.000000E+0,74.046802E+0,1.057817E+0,1.010216E+0,2.083500E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.530437E-3,68.579767E+0,30.407516E+0,0.000000E+0,1.239249E+0,1.244260E+0,1.008544E+0,60.000000E+0,1.000000E+0,1.266058E+0,649.423057E-3,1.991881E+0,60.000000E+0,1.860954E+0,0.000000E+0,73.060342E+0,995.938526E-3,998.290658E-3,1.003811E+0,50.000000E+0,1.000000E+0,84.444262E+0,2.706586E+0,2.523234E+0,1.216884E+0,27.000000E+0,0.000000E+0,1.239973E+0,1.241339E+0,1.015106E+0,60.000000E+0,3.989627E-3,48.470779E+0,8.666595E-3,23.776840E+0,3.947301E+0,30.501625E+0,0.000000E+0,37.146251E-3,0.000000E+0,50.543705E-3,0.000000E+0,15.627394E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.195419E-3,2.021028E+0,2.013813E+0,2.018354E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.879914E+0,5.686573E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.044630E-3,9.500000E+0,9.793795E+0,0.000000E+0,17.624453E-3,10.000000E+0,9.699158E+0,0.000000E+0,42.587682E-3,997.070057E-3,3.070875E+0,998.357416E-3,3.062153E+0,998.840176E-3,3.055136E+0,999.322935E-3,3.047589E+0,30.485937E-3,7.245904E+0,1.000000E+0,1.000000E+0,73.275677E+0,73.177064E+0,2.075518E+0,72.661753E+0,72.623707E+0,2.090848E+0,72.602976E+0,72.882876E+0,2.114556E+0,72.744539E+0,72.941329E+0,2.083534E+0
 10/25/2017,14:46:08.118,278.825630E-6,73.283212E+0,3.984709E-3,999.055456E-3,999.484656E-3,0.000000E+0,1.013130E+0,3.109031E+0,0.000000E+0,72.980968E+0,3.983347E-3,997.976137E-3,1.012225E+0,0.000000E+0,1.057484E+0,3.120389E+0,0.000000E+0,78.322783E+0,30.737509E+0,72.186170E+0,3.978743E-3,3.970896E-3,0.000000E+0,1.025343E+0,1.000000E+0,44.000000E+0,98.270016E+0,23.509884E+0,8.094862E-3,12.394223E-3,1.000000E+0,2.655208E+0,1.000000E+0,20.000000E+0,6.335727E-3,42.708013E+0,0.000000E+0,2.690943E+0,0.000000E+0,1.987778E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.986484E+0,0.000000E+0,-210.946807E-3,0.000000E+0,138.392466E-3,0.000000E+0,139.840938E-3,0.000000E+0,144.501615E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.096044E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001817E+0,0.000000E+0,1.003693E+0,3.063392E+0,0.000000E+0,1.000063E+0,0.000000E+0,1.010440E+0,3.044628E+0,0.000000E+0,241.964713E+0,4.011098E-3,3.982362E-3,89.419179E+0,73.762164E+0,74.093050E+0,93.572252E+0,79.948893E+0,3.975810E-3,3.982751E-3,68.492367E+0,4.498888E+0,1.721750E+0,75.692893E+0,74.439075E+0,0.000000E+0,74.394885E+0,73.986934E+0,0.000000E+0,74.046849E+0,1.046220E+0,1.002824E+0,2.089654E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.518115E-3,68.576026E+0,30.407469E+0,0.000000E+0,1.237141E+0,1.243413E+0,1.007457E+0,60.000000E+0,1.000000E+0,1.267749E+0,651.899585E-3,2.007506E+0,60.000000E+0,1.864419E+0,0.000000E+0,73.056317E+0,995.635207E-3,996.742115E-3,1.004323E+0,50.000000E+0,1.000000E+0,84.434086E+0,2.700615E+0,2.520151E+0,1.240534E+0,27.000000E+0,0.000000E+0,1.245291E+0,1.239007E+0,1.008160E+0,60.000000E+0,3.992611E-3,48.468542E+0,8.621458E-3,23.771458E+0,3.898006E+0,30.500417E+0,0.000000E+0,35.856834E-3,0.000000E+0,52.669606E-3,0.000000E+0,17.495610E-3,0.000000E+0,24.549736E-3,0.000000E+0,24.775210E-3,2.020963E+0,2.013813E+0,2.018322E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.878140E+0,5.660526E+0,0.000000E+0,83.500781E-3,0.000000E+0,43.561099E-3,9.500000E+0,9.793376E+0,0.000000E+0,18.784035E-3,10.000000E+0,9.700929E+0,0.000000E+0,44.230424E-3,996.522930E-3,3.070843E+0,998.759716E-3,3.062137E+0,999.709143E-3,3.052707E+0,999.612591E-3,3.049665E+0,30.485937E-3,7.361895E+0,1.000000E+0,1.000000E+0,73.278953E+0,73.179171E+0,2.072466E+0,72.662596E+0,72.622631E+0,2.092636E+0,72.602929E+0,72.883906E+0,2.116169E+0,72.744118E+0,72.940908E+0,2.089679E+0
 10/25/2017,14:46:18.118,2.050028E-3,73.283961E+0,3.983023E-3,997.943918E-3,1.005441E+0,0.000000E+0,1.013513E+0,3.107308E+0,0.000000E+0,72.981717E+0,3.982958E-3,998.491633E-3,995.029640E-3,0.000000E+0,1.058154E+0,3.122628E+0,0.000000E+0,78.328311E+0,30.733700E+0,72.180227E+0,3.974592E-3,3.972387E-3,0.000000E+0,1.025709E+0,1.000000E+0,44.000000E+0,98.366059E+0,23.503899E+0,8.090517E-3,12.416208E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.313607E-3,42.711411E+0,0.000000E+0,2.680599E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.982169E+0,0.000000E+0,1.989197E+0,10.000000E+0,8.997622E+0,0.000000E+0,-195.786132E-3,0.000000E+0,136.203664E-3,0.000000E+0,137.201500E-3,0.000000E+0,144.243832E-3,0.000000E+0,-201.764446E-3,0.000000E+0,2.104132E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002606E+0,0.000000E+0,1.012846E+0,3.064293E+0,0.000000E+0,1.001737E+0,0.000000E+0,1.011542E+0,3.043775E+0,0.000000E+0,241.949275E+0,4.007012E-3,3.984632E-3,89.424764E+0,73.762117E+0,74.093612E+0,93.588457E+0,79.950158E+0,3.983789E-3,3.974902E-3,68.496248E+0,4.520797E+0,1.723120E+0,75.700759E+0,74.439731E+0,0.000000E+0,74.396898E+0,73.987262E+0,0.000000E+0,74.044181E+0,1.049031E+0,1.004803E+0,2.088697E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.534328E-3,68.577195E+0,30.405518E+0,0.000000E+0,1.234667E+0,1.247597E+0,986.153182E-3,60.000000E+0,1.000000E+0,1.266505E+0,647.697476E-3,1.997457E+0,60.000000E+0,1.889078E+0,0.000000E+0,73.057534E+0,996.688844E-3,998.450301E-3,1.005281E+0,50.000000E+0,1.000000E+0,84.414531E+0,2.708326E+0,2.526732E+0,1.221036E+0,27.000000E+0,0.000000E+0,1.240500E+0,1.238368E+0,980.822338E-3,60.000000E+0,3.988394E-3,48.463556E+0,8.782874E-3,23.769602E+0,3.892529E+0,30.501718E+0,0.000000E+0,5.523307E-3,0.000000E+0,45.100111E-3,0.000000E+0,22.584888E-3,0.000000E+0,24.839632E-3,0.000000E+0,21.264253E-3,2.021028E+0,2.013877E+0,2.018000E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875567E+0,5.659043E+0,0.000000E+0,82.920544E-3,0.000000E+0,43.690040E-3,9.500000E+0,9.794021E+0,0.000000E+0,23.422364E-3,10.000000E+0,9.699061E+0,0.000000E+0,44.778004E-3,997.182701E-3,3.070891E+0,998.019484E-3,3.062265E+0,996.442470E-3,3.055249E+0,999.435579E-3,3.047927E+0,9.221733E-3,7.390571E+0,1.000000E+0,1.000000E+0,73.278298E+0,73.180902E+0,2.072945E+0,72.662034E+0,72.624035E+0,2.092892E+0,72.601291E+0,72.882876E+0,2.112304E+0,72.743743E+0,72.942592E+0,2.082640E+0
 10/25/2017,14:46:28.118,1.889010E-3,73.283774E+0,3.983672E-3,997.541187E-3,1.012451E+0,0.000000E+0,1.014248E+0,3.105906E+0,0.000000E+0,72.981296E+0,3.980624E-3,996.687397E-3,967.625017E-3,0.000000E+0,1.059448E+0,3.120759E+0,0.000000E+0,78.324938E+0,30.729241E+0,72.174144E+0,3.973230E-3,3.969080E-3,0.000000E+0,1.023909E+0,1.000000E+0,44.000000E+0,98.411754E+0,23.498332E+0,8.092982E-3,12.399346E-3,1.000000E+0,2.654505E+0,1.000000E+0,20.000000E+0,6.329305E-3,42.714064E+0,0.000000E+0,2.676990E+0,0.000000E+0,1.984522E+0,0.000000E+0,1.982653E+0,0.000000E+0,1.988584E+0,10.000000E+0,9.010176E+0,0.000000E+0,-220.699852E-3,0.000000E+0,136.879618E-3,0.000000E+0,138.167148E-3,0.000000E+0,153.105098E-3,0.000000E+0,-185.685274E-3,0.000000E+0,2.109126E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000771E+0,0.000000E+0,1.009507E+0,3.063939E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.014675E+0,3.044451E+0,0.000000E+0,241.945657E+0,4.012525E-3,3.978340E-3,89.433823E+0,73.759496E+0,74.097637E+0,93.608795E+0,79.956391E+0,3.982816E-3,3.984308E-3,68.500223E+0,4.507910E+0,1.727472E+0,75.699074E+0,74.439871E+0,0.000000E+0,74.396898E+0,73.987870E+0,0.000000E+0,74.040998E+0,1.060197E+0,997.937959E-3,2.088012E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.520061E-3,68.572192E+0,30.403289E+0,0.000000E+0,1.243112E+0,1.247629E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.266569E+0,650.413668E-3,2.020383E+0,60.000000E+0,1.881439E+0,0.000000E+0,73.056130E+0,998.301229E-3,998.035228E-3,1.008828E+0,50.000000E+0,1.000000E+0,84.422362E+0,2.699258E+0,2.522004E+0,1.222888E+0,27.000000E+0,0.000000E+0,1.240532E+0,1.237601E+0,1.003784E+0,60.000000E+0,3.989692E-3,48.463230E+0,8.684429E-3,23.769092E+0,3.929581E+0,30.502043E+0,0.000000E+0,-2.857901E-3,0.000000E+0,44.552530E-3,0.000000E+0,25.902582E-3,0.000000E+0,22.166150E-3,0.000000E+0,18.526350E-3,2.020963E+0,2.013909E+0,2.018290E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.875244E+0,5.659365E+0,0.000000E+0,80.277239E-3,0.000000E+0,43.593334E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.699576E+0,0.000000E+0,45.293374E-3,996.426378E-3,3.070907E+0,997.713737E-3,3.061944E+0,996.941321E-3,3.054445E+0,997.601093E-3,3.047589E+0,29.519383E-3,7.546837E+0,1.000000E+0,1.000000E+0,73.276847E+0,73.177626E+0,2.071955E+0,72.662970E+0,72.623426E+0,2.096771E+0,72.603631E+0,72.883765E+0,2.118118E+0,72.746364E+0,72.941563E+0,2.087221E+0
 10/25/2017,14:46:38.118,117.807224E-6,73.284710E+0,3.984450E-3,997.074019E-3,993.241234E-3,0.000000E+0,1.014120E+0,3.106212E+0,0.000000E+0,72.980641E+0,3.981337E-3,997.331767E-3,997.438312E-3,0.000000E+0,1.064175E+0,3.122177E+0,0.000000E+0,78.330606E+0,30.727150E+0,72.164739E+0,3.971350E-3,3.970312E-3,0.000000E+0,1.024833E+0,1.000000E+0,44.000000E+0,98.437375E+0,23.509235E+0,8.103747E-3,12.396298E-3,1.000000E+0,2.648500E+0,1.000000E+0,20.000000E+0,6.341047E-3,42.714018E+0,0.000000E+0,2.684079E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.989124E+0,0.000000E+0,-227.781272E-3,0.000000E+0,137.974019E-3,0.000000E+0,136.268041E-3,0.000000E+0,165.349756E-3,0.000000E+0,-198.155494E-3,0.000000E+0,2.104164E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000916E+0,0.000000E+0,781.044379E-3,3.065065E+0,0.000000E+0,999.596499E-3,0.000000E+0,988.339151E-3,3.044081E+0,0.000000E+0,241.954196E+0,4.012915E-3,3.981648E-3,89.443586E+0,73.758747E+0,74.097637E+0,93.625987E+0,79.957796E+0,3.981064E-3,3.980286E-3,68.497230E+0,4.499855E+0,1.724474E+0,75.702351E+0,74.441229E+0,0.000000E+0,74.395961E+0,73.990164E+0,0.000000E+0,74.040577E+0,1.067816E+0,1.008572E+0,2.087533E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.519282E-3,68.575839E+0,30.401152E+0,0.000000E+0,1.241292E+0,1.252403E+0,1.004021E+0,60.000000E+0,1.000000E+0,1.263841E+0,652.602599E-3,1.985794E+0,60.000000E+0,1.885355E+0,0.000000E+0,73.055288E+0,997.742482E-3,1.000143E+0,1.009770E+0,50.000000E+0,1.000000E+0,84.453454E+0,2.700631E+0,2.526716E+0,1.229244E+0,27.000000E+0,0.000000E+0,1.246153E+0,1.235268E+0,1.011593E+0,60.000000E+0,3.991054E-3,48.457638E+0,8.557385E-3,23.765102E+0,3.977587E+0,30.503994E+0,0.000000E+0,-30.902714E-3,0.000000E+0,41.975681E-3,0.000000E+0,23.293522E-3,0.000000E+0,18.848456E-3,0.000000E+0,14.854340E-3,2.020545E+0,2.013458E+0,2.018386E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.876873E+0,5.660236E+0,0.000000E+0,82.501483E-3,0.000000E+0,43.915688E-3,9.500000E+0,9.793892E+0,0.000000E+0,22.584888E-3,10.000000E+0,9.698996E+0,0.000000E+0,45.164532E-3,996.651665E-3,3.071084E+0,997.826381E-3,3.062217E+0,998.518336E-3,3.052497E+0,997.520633E-3,3.049746E+0,20.498205E-3,7.365439E+0,1.000000E+0,1.000000E+0,73.276098E+0,73.181932E+0,2.072530E+0,72.663438E+0,72.619355E+0,2.094153E+0,72.600683E+0,72.884842E+0,2.114892E+0,72.743977E+0,72.941095E+0,2.090956E+0
 10/25/2017,14:46:48.118,600.862443E-6,73.286909E+0,3.979780E-3,997.992246E-3,1.001513E+0,0.000000E+0,1.013337E+0,3.108065E+0,0.000000E+0,72.982840E+0,3.978808E-3,997.589515E-3,1.028799E+0,0.000000E+0,1.056845E+0,3.120405E+0,0.000000E+0,78.335571E+0,30.730867E+0,72.159123E+0,3.978159E-3,3.967524E-3,0.000000E+0,1.022061E+0,1.000000E+0,44.000000E+0,98.369914E+0,23.520183E+0,8.083708E-3,12.394288E-3,1.000000E+0,2.652668E+0,1.000000E+0,20.000000E+0,6.324959E-3,42.718114E+0,0.000000E+0,2.696098E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.987972E+0,10.000000E+0,8.981752E+0,0.000000E+0,-235.860527E-3,0.000000E+0,137.072747E-3,0.000000E+0,138.295901E-3,0.000000E+0,165.994212E-3,0.000000E+0,-197.027696E-3,0.000000E+0,2.107805E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,639.011842E-3,3.066305E+0,0.000000E+0,997.649369E-3,0.000000E+0,1.005742E+0,3.043695E+0,0.000000E+0,241.949806E+0,4.014277E-3,3.983010E-3,89.452129E+0,73.755986E+0,74.101288E+0,93.642944E+0,79.959952E+0,3.978664E-3,3.975550E-3,68.493068E+0,4.521120E+0,1.722250E+0,75.703803E+0,74.439450E+0,0.000000E+0,74.395400E+0,73.992551E+0,0.000000E+0,74.041560E+0,1.041093E+0,1.000301E+0,2.087900E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.519023E-3,68.572145E+0,30.400130E+0,0.000000E+0,1.240733E+0,1.250519E+0,1.005299E+0,60.000000E+0,1.000000E+0,1.262836E+0,650.573444E-3,1.986721E+0,60.000000E+0,1.885194E+0,0.000000E+0,73.056504E+0,998.412979E-3,1.000446E+0,1.009163E+0,50.000000E+0,1.000000E+0,84.544947E+0,2.705229E+0,2.523250E+0,1.215191E+0,27.000000E+0,0.000000E+0,1.246105E+0,1.234693E+0,999.536896E-3,60.000000E+0,3.990535E-3,48.455215E+0,8.748568E-3,23.762411E+0,4.076499E+0,30.503112E+0,0.000000E+0,35.050949E-3,0.000000E+0,44.359266E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.532233E-3,0.000000E+0,17.785506E-3,2.020995E+0,2.013523E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.883586E+0,5.658753E+0,0.000000E+0,87.562444E-3,0.000000E+0,42.561801E-3,9.500000E+0,9.792925E+0,0.000000E+0,18.848456E-3,10.000000E+0,9.700446E+0,0.000000E+0,44.037160E-3,996.506838E-3,3.070891E+0,997.681553E-3,3.061155E+0,997.745921E-3,3.052513E+0,999.274659E-3,3.048394E+0,28.552828E-3,7.656384E+0,1.000000E+0,1.000000E+0,73.277502E+0,73.181323E+0,2.077052E+0,72.662876E+0,72.620806E+0,2.085995E+0,72.601572E+0,72.882408E+0,2.108503E+0,72.746083E+0,72.938895E+0,2.091196E+0
 10/25/2017,14:46:58.118,2.211047E-3,73.287377E+0,3.984320E-3,998.765490E-3,998.558521E-3,0.000000E+0,1.013465E+0,3.104649E+0,0.000000E+0,72.981624E+0,3.977770E-3,997.927809E-3,1.003659E+0,0.000000E+0,1.057659E+0,3.118794E+0,0.000000E+0,78.336555E+0,30.728033E+0,72.155661E+0,3.974592E-3,3.970766E-3,0.000000E+0,1.024690E+0,1.000000E+0,44.000000E+0,98.349934E+0,23.532014E+0,8.076574E-3,12.400319E-3,1.000000E+0,2.653148E+0,1.000000E+0,20.000000E+0,6.324894E-3,42.718021E+0,0.000000E+0,2.687398E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.981557E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.978244E+0,0.000000E+0,-222.309266E-3,0.000000E+0,138.102772E-3,0.000000E+0,137.426818E-3,0.000000E+0,149.270587E-3,0.000000E+0,-207.081206E-3,0.000000E+0,2.102263E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001302E+0,0.000000E+0,847.476368E-3,3.064100E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.004192E+0,3.044532E+0,0.000000E+0,241.956029E+0,4.004806E-3,3.984113E-3,89.457526E+0,73.756922E+0,74.102412E+0,93.661921E+0,79.963700E+0,3.977302E-3,3.979897E-3,68.490169E+0,4.512743E+0,1.724668E+0,75.708860E+0,74.440293E+0,0.000000E+0,74.398396E+0,73.989836E+0,0.000000E+0,74.040811E+0,1.047642E+0,973.190122E-3,2.086991E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.531734E-3,68.570461E+0,30.396600E+0,0.000000E+0,1.237748E+0,1.251237E+0,1.008656E+0,60.000000E+0,1.000000E+0,1.264894E+0,651.755786E-3,2.001195E+0,60.000000E+0,1.879279E+0,0.000000E+0,73.055428E+0,996.944272E-3,1.001324E+0,1.008556E+0,50.000000E+0,1.000000E+0,84.618621E+0,2.707512E+0,2.525183E+0,1.234450E+0,27.000000E+0,0.000000E+0,1.246441E+0,1.238479E+0,1.009740E+0,60.000000E+0,3.989043E-3,48.452000E+0,8.694481E-3,23.770484E+0,4.098408E+0,30.505574E+0,0.000000E+0,52.522545E-3,0.000000E+0,45.228953E-3,0.000000E+0,18.397508E-3,0.000000E+0,16.142764E-3,0.000000E+0,18.494140E-3,2.020834E+0,2.013490E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888967E+0,5.657657E+0,0.000000E+0,82.340306E-3,0.000000E+0,48.686530E-3,9.500000E+0,9.793183E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.699866E+0,0.000000E+0,43.489580E-3,996.716033E-3,3.071277E+0,997.762013E-3,3.061670E+0,996.699941E-3,3.055442E+0,996.941321E-3,3.050373E+0,30.485937E-3,7.719535E+0,1.000000E+0,1.000000E+0,73.278485E+0,73.181511E+0,2.069941E+0,72.664327E+0,72.620338E+0,2.093387E+0,72.601338E+0,72.883157E+0,2.101459E+0,72.745241E+0,72.941422E+0,2.093718E+0
 10/25/2017,14:47:08.118,1.727991E-3,73.287424E+0,3.981791E-3,998.201666E-3,1.005808E+0,0.000000E+0,1.012523E+0,3.106277E+0,0.000000E+0,72.982513E+0,3.980040E-3,996.961255E-3,1.013198E+0,0.000000E+0,1.060566E+0,3.118536E+0,0.000000E+0,78.342692E+0,30.729473E+0,72.149952E+0,3.978419E-3,3.969534E-3,0.000000E+0,1.025884E+0,1.000000E+0,44.000000E+0,98.358725E+0,23.526354E+0,8.106341E-3,12.406026E-3,1.000000E+0,2.654729E+0,1.000000E+0,20.000000E+0,6.349285E-3,42.718580E+0,0.000000E+0,2.677570E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988423E+0,10.000000E+0,8.976988E+0,0.000000E+0,-225.463716E-3,0.000000E+0,138.939667E-3,0.000000E+0,138.038395E-3,0.000000E+0,153.137321E-3,0.000000E+0,-204.696720E-3,0.000000E+0,2.106806E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001608E+0,0.000000E+0,788.615589E-3,3.064792E+0,0.000000E+0,999.821787E-3,0.000000E+0,1.005710E+0,3.043985E+0,0.000000E+0,241.942570E+0,4.012136E-3,3.983464E-3,89.468087E+0,73.757015E+0,74.105642E+0,93.683105E+0,79.967918E+0,3.978145E-3,3.978340E-3,68.484276E+0,4.512743E+0,1.724700E+0,75.716866E+0,74.440152E+0,0.000000E+0,74.397038E+0,73.994938E+0,0.000000E+0,74.042028E+0,1.062401E+0,995.415277E-3,2.079977E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.538608E-3,68.572659E+0,30.398644E+0,0.000000E+0,1.240510E+0,1.250407E+0,1.003829E+0,60.000000E+0,1.000000E+0,1.263011E+0,650.445623E-3,2.006548E+0,60.000000E+0,1.880004E+0,0.000000E+0,73.052011E+0,997.694589E-3,1.000222E+0,1.004578E+0,50.000000E+0,1.000000E+0,84.654169E+0,2.705325E+0,2.521173E+0,1.233284E+0,27.000000E+0,0.000000E+0,1.239430E+0,1.235987E+0,1.009293E+0,60.000000E+0,3.988848E-3,48.450602E+0,8.624506E-3,23.776933E+0,4.103240E+0,30.505759E+0,0.000000E+0,47.622761E-3,0.000000E+0,43.199684E-3,0.000000E+0,18.172033E-3,0.000000E+0,14.757708E-3,0.000000E+0,18.172033E-3,2.020867E+0,2.013458E+0,2.018451E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.891294E+0,5.659655E+0,0.000000E+0,87.111148E-3,0.000000E+0,46.075461E-3,9.500000E+0,9.792185E+0,0.000000E+0,18.977299E-3,10.000000E+0,9.699286E+0,0.000000E+0,43.296316E-3,996.233274E-3,3.070746E+0,997.987300E-3,3.061702E+0,997.713737E-3,3.053222E+0,999.612591E-3,3.047847E+0,31.774677E-3,7.759165E+0,1.000000E+0,1.000000E+0,73.277970E+0,73.183289E+0,2.073489E+0,72.664514E+0,72.621788E+0,2.093227E+0,72.598624E+0,72.883672E+0,2.111937E+0,72.746317E+0,72.943622E+0,2.092297E+0
 10/25/2017,14:47:18.118,-365.247996E-6,73.286441E+0,3.983153E-3,997.380095E-3,1.009608E+0,0.000000E+0,1.014535E+0,3.100960E+0,0.000000E+0,72.982185E+0,3.980948E-3,998.201666E-3,1.022689E+0,0.000000E+0,1.058633E+0,3.112688E+0,0.000000E+0,78.346908E+0,30.728265E+0,72.147144E+0,3.977576E-3,3.966940E-3,0.000000E+0,1.024387E+0,1.000000E+0,44.000000E+0,98.292816E+0,23.528163E+0,8.132087E-3,12.415105E-3,1.000000E+0,2.653850E+0,1.000000E+0,20.000000E+0,6.383600E-3,42.724585E+0,0.000000E+0,2.682984E+0,0.000000E+0,1.988423E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988165E+0,10.000000E+0,8.981591E+0,0.000000E+0,-234.701750E-3,0.000000E+0,135.559899E-3,0.000000E+0,139.390303E-3,0.000000E+0,169.377604E-3,0.000000E+0,-194.610987E-3,0.000000E+0,2.103358E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.470060E-3,0.000000E+0,707.280734E-3,3.064309E+0,0.000000E+0,998.228680E-3,0.000000E+0,1.000356E+0,3.044725E+0,0.000000E+0,241.929062E+0,4.013239E-3,3.983918E-3,89.473156E+0,73.753411E+0,74.108263E+0,93.697525E+0,79.968855E+0,3.982945E-3,3.981972E-3,68.484651E+0,4.516609E+0,1.722460E+0,75.717007E+0,74.437390E+0,0.000000E+0,74.400128E+0,73.994564E+0,0.000000E+0,74.041419E+0,1.053376E+0,1.007390E+0,2.084983E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.537052E-3,68.569339E+0,30.397250E+0,0.000000E+0,1.238291E+0,1.249050E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.269042E+0,651.979473E-3,1.988941E+0,60.000000E+0,1.900102E+0,0.000000E+0,73.050233E+0,997.646697E-3,996.566507E-3,1.007214E+0,50.000000E+0,1.000000E+0,84.763534E+0,2.702068E+0,2.524608E+0,1.215830E+0,27.000000E+0,0.000000E+0,1.243853E+0,1.245286E+0,1.009150E+0,60.000000E+0,3.988459E-3,48.445802E+0,8.634947E-3,23.787882E+0,4.065544E+0,30.508314E+0,0.000000E+0,20.706188E-3,0.000000E+0,44.810215E-3,0.000000E+0,19.041720E-3,0.000000E+0,15.208656E-3,0.000000E+0,16.336028E-3,2.020834E+0,2.013394E+0,2.018386E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.899831E+0,5.658882E+0,0.000000E+0,79.020058E-3,0.000000E+0,42.787449E-3,9.500000E+0,9.792024E+0,0.000000E+0,19.299405E-3,10.000000E+0,9.699608E+0,0.000000E+0,44.198213E-3,996.651665E-3,3.070617E+0,999.129832E-3,3.062265E+0,999.548223E-3,3.052578E+0,999.483855E-3,3.049907E+0,26.297533E-3,7.792352E+0,1.000000E+0,1.000000E+0,73.277736E+0,73.185629E+0,2.069717E+0,72.663017E+0,72.617951E+0,2.089316E+0,72.601806E+0,72.882548E+0,2.114476E+0,72.746130E+0,72.938240E+0,2.094037E+0
 10/25/2017,14:47:28.118,2.050028E-3,73.288079E+0,3.983736E-3,997.605624E-3,1.011125E+0,0.000000E+0,1.011229E+0,3.104327E+0,0.000000E+0,72.983730E+0,3.977251E-3,998.378868E-3,994.487290E-3,0.000000E+0,1.056637E+0,3.116313E+0,0.000000E+0,78.348407E+0,30.722970E+0,72.146864E+0,3.969858E-3,3.968107E-3,0.000000E+0,1.023575E+0,1.000000E+0,44.000000E+0,98.255114E+0,23.533452E+0,8.150700E-3,12.412771E-3,1.000000E+0,2.656262E+0,1.000000E+0,20.000000E+0,6.349025E-3,42.723002E+0,0.000000E+0,2.676249E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.994596E+0,0.000000E+0,-228.457225E-3,0.000000E+0,138.424655E-3,0.000000E+0,138.810914E-3,0.000000E+0,168.475366E-3,0.000000E+0,-197.929934E-3,0.000000E+0,2.102359E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000530E+0,0.000000E+0,574.432747E-3,3.065114E+0,0.000000E+0,998.003392E-3,0.000000E+0,996.073589E-3,3.044451E+0,0.000000E+0,241.930172E+0,4.007141E-3,3.976459E-3,89.483576E+0,73.753130E+0,74.108825E+0,93.718945E+0,79.972931E+0,3.975226E-3,3.980416E-3,68.481190E+0,4.493733E+0,1.723362E+0,75.715836E+0,74.437858E+0,0.000000E+0,74.398817E+0,73.997560E+0,0.000000E+0,74.043339E+0,1.051475E+0,1.001451E+0,2.084999E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.533031E-3,68.569245E+0,30.397297E+0,0.000000E+0,1.241021E+0,1.250551E+0,999.561978E-3,60.000000E+0,1.000000E+0,1.268244E+0,649.822497E-3,1.993303E+0,60.000000E+0,1.876894E+0,0.000000E+0,73.049905E+0,995.826777E-3,999.456056E-3,1.000121E+0,50.000000E+0,1.000000E+0,84.826143E+0,2.703473E+0,2.527451E+0,1.239177E+0,27.000000E+0,0.000000E+0,1.241809E+0,1.239518E+0,1.011337E+0,60.000000E+0,3.989173E-3,48.441981E+0,8.704987E-3,23.783753E+0,3.993696E+0,30.508779E+0,0.000000E+0,-21.232089E-3,0.000000E+0,46.614010E-3,0.000000E+0,21.586359E-3,0.000000E+0,18.429718E-3,0.000000E+0,14.950971E-3,2.020931E+0,2.013523E+0,2.018386E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.904655E+0,5.659655E+0,0.000000E+0,82.501483E-3,0.000000E+0,44.882751E-3,9.500000E+0,9.792281E+0,0.000000E+0,20.716672E-3,10.000000E+0,9.698352E+0,0.000000E+0,44.037160E-3,996.603389E-3,3.071164E+0,998.598796E-3,3.061895E+0,996.876953E-3,3.055297E+0,999.017188E-3,3.047782E+0,34.674341E-3,7.821672E+0,1.000000E+0,1.000000E+0,73.279000E+0,73.187408E+0,2.072322E+0,72.661660E+0,72.621367E+0,2.088358E+0,72.601900E+0,72.884233E+0,2.109685E+0,72.747253E+0,72.938661E+0,2.093255E+0
 10/25/2017,14:47:38.118,-365.247996E-6,73.286301E+0,3.980429E-3,996.993473E-3,1.001129E+0,0.000000E+0,1.011469E+0,3.105938E+0,0.000000E+0,72.984525E+0,3.979975E-3,997.621733E-3,987.691964E-3,0.000000E+0,1.052469E+0,3.120260E+0,0.000000E+0,78.352623E+0,30.718371E+0,72.149812E+0,3.970572E-3,3.964670E-3,0.000000E+0,1.022555E+0,1.000000E+0,44.000000E+0,98.290512E+0,23.532571E+0,8.135330E-3,12.421266E-3,1.000000E+0,2.651966E+0,1.000000E+0,20.000000E+0,6.383860E-3,42.726819E+0,0.000000E+0,2.667871E+0,0.000000E+0,1.984651E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988100E+0,10.000000E+0,8.991345E+0,0.000000E+0,-227.234071E-3,0.000000E+0,135.913970E-3,0.000000E+0,137.748701E-3,0.000000E+0,162.771933E-3,0.000000E+0,-188.359766E-3,0.000000E+0,2.100587E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001431E+0,0.000000E+0,967.482093E-3,3.064325E+0,0.000000E+0,1.001190E+0,0.000000E+0,998.870132E-3,3.043936E+0,0.000000E+0,241.934513E+0,4.013758E-3,3.983400E-3,89.490241E+0,73.753364E+0,74.112757E+0,93.735949E+0,79.975368E+0,3.981518E-3,3.979443E-3,68.479133E+0,4.495989E+0,1.724055E+0,75.715040E+0,74.438046E+0,0.000000E+0,74.403639E+0,73.998308E+0,0.000000E+0,74.040998E+0,1.047881E+0,1.002488E+0,2.091439E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.550411E-3,68.572098E+0,30.393627E+0,0.000000E+0,1.240494E+0,1.245441E+0,996.605330E-3,60.000000E+0,1.000000E+0,1.268595E+0,647.553678E-3,2.020639E+0,60.000000E+0,1.884259E+0,0.000000E+0,73.049999E+0,997.806339E-3,999.615700E-3,998.779160E-3,50.000000E+0,1.000000E+0,84.875293E+0,2.701477E+0,2.525247E+0,1.243010E+0,27.000000E+0,0.000000E+0,1.248229E+0,1.240604E+0,1.003194E+0,60.000000E+0,3.990924E-3,48.442074E+0,8.684040E-3,23.789645E+0,3.985964E+0,30.506224E+0,0.000000E+0,-15.655362E-3,0.000000E+0,42.491050E-3,0.000000E+0,24.710789E-3,0.000000E+0,18.880667E-3,0.000000E+0,14.822129E-3,2.020673E+0,2.013651E+0,2.018515E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.908461E+0,5.660590E+0,0.000000E+0,83.823135E-3,0.000000E+0,42.046034E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.000685E-3,10.000000E+0,9.693907E+0,0.000000E+0,42.652104E-3,996.635573E-3,3.070666E+0,997.585001E-3,3.062072E+0,998.566612E-3,3.053109E+0,998.019484E-3,3.049923E+0,27.264088E-3,7.987604E+0,1.000000E+0,1.000000E+0,73.279327E+0,73.188157E+0,2.065019E+0,72.664514E+0,72.618981E+0,2.095861E+0,72.599653E+0,72.883999E+0,2.115275E+0,72.746879E+0,72.937772E+0,2.089376E+0
 10/25/2017,14:47:48.118,922.899256E-6,73.287565E+0,3.981661E-3,997.927809E-3,1.014191E+0,0.000000E+0,1.013944E+0,3.106534E+0,0.000000E+0,72.983308E+0,3.981337E-3,997.653952E-3,993.657814E-3,0.000000E+0,1.058969E+0,3.122612E+0,0.000000E+0,78.357495E+0,30.724177E+0,72.145881E+0,3.976019E-3,3.963503E-3,0.000000E+0,1.024626E+0,1.000000E+0,44.000000E+0,98.347866E+0,23.528581E+0,8.247977E-3,12.411863E-3,1.000000E+0,2.650656E+0,1.000000E+0,20.000000E+0,6.441009E-3,42.727331E+0,0.000000E+0,2.678021E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.981396E+0,0.000000E+0,1.988584E+0,10.000000E+0,8.991763E+0,0.000000E+0,-222.341454E-3,0.000000E+0,137.974019E-3,0.000000E+0,137.104936E-3,0.000000E+0,162.288592E-3,0.000000E+0,-177.887359E-3,0.000000E+0,2.100652E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002252E+0,0.000000E+0,997.751074E-3,3.063794E+0,0.000000E+0,1.000514E+0,0.000000E+0,1.014563E+0,3.044693E+0,0.000000E+0,241.934079E+0,4.012331E-3,3.977302E-3,89.499723E+0,73.751820E+0,74.114582E+0,93.753751E+0,79.980663E+0,3.977756E-3,3.980545E-3,68.473708E+0,4.503077E+0,1.725393E+0,75.718599E+0,74.440480E+0,0.000000E+0,74.399191E+0,73.997185E+0,0.000000E+0,74.038190E+0,1.056555E+0,1.003941E+0,2.086290E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.538868E-3,68.567796E+0,30.392930E+0,0.000000E+0,1.238562E+0,1.243908E+0,1.002471E+0,60.000000E+0,1.000000E+0,1.270350E+0,654.471978E-3,2.020751E+0,60.000000E+0,1.884501E+0,0.000000E+0,73.051356E+0,996.944272E-3,992.974526E-3,1.004978E+0,50.000000E+0,1.000000E+0,84.943859E+0,2.699673E+0,2.526589E+0,1.226082E+0,27.000000E+0,0.000000E+0,1.242113E+0,1.241483E+0,1.006180E+0,60.000000E+0,3.990276E-3,48.438160E+0,8.680992E-3,23.792429E+0,3.943757E+0,30.509522E+0,0.000000E+0,6.619311E-3,0.000000E+0,43.038631E-3,0.000000E+0,25.290580E-3,0.000000E+0,20.362355E-3,0.000000E+0,15.917290E-3,2.020931E+0,2.013619E+0,2.018097E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.913967E+0,5.660655E+0,0.000000E+0,87.143383E-3,0.000000E+0,44.109101E-3,9.500000E+0,9.792088E+0,0.000000E+0,25.451633E-3,10.000000E+0,9.699641E+0,0.000000E+0,43.779475E-3,996.522930E-3,3.070311E+0,998.840176E-3,3.061767E+0,999.644775E-3,3.055040E+0,998.099944E-3,3.047879E+0,32.419047E-3,7.943463E+0,1.000000E+0,1.000000E+0,73.280451E+0,73.187829E+0,2.070740E+0,72.660911E+0,72.620665E+0,2.093099E+0,72.599607E+0,72.880115E+0,2.116649E+0,72.748283E+0,72.939784E+0,2.090238E+0
 10/25/2017,14:47:58.118,1.083918E-3,73.287190E+0,3.983153E-3,998.088901E-3,1.015644E+0,0.000000E+0,1.011022E+0,3.110030E+0,0.000000E+0,72.982794E+0,3.974074E-3,998.024464E-3,963.940228E-3,0.000000E+0,1.057659E+0,3.122338E+0,0.000000E+0,78.356698E+0,30.724084E+0,72.141342E+0,3.977770E-3,3.969664E-3,0.000000E+0,1.024913E+0,1.000000E+0,44.000000E+0,98.049823E+0,23.532339E+0,8.366202E-3,12.374054E-3,1.000000E+0,2.648484E+0,1.000000E+0,20.000000E+0,6.475454E-3,42.729519E+0,0.000000E+0,2.689364E+0,0.000000E+0,1.987198E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.989164E+0,10.000000E+0,9.009500E+0,0.000000E+0,-215.099093E-3,0.000000E+0,136.171476E-3,0.000000E+0,139.776562E-3,0.000000E+0,151.236177E-3,0.000000E+0,-186.877518E-3,0.000000E+0,2.108868E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001334E+0,0.000000E+0,1.000403E+0,3.064357E+0,0.000000E+0,999.435579E-3,0.000000E+0,1.020715E+0,3.044194E+0,0.000000E+0,241.925782E+0,4.012071E-3,3.983594E-3,89.504510E+0,73.752803E+0,74.116174E+0,93.774044E+0,79.981272E+0,3.979702E-3,3.974967E-3,68.471417E+0,4.502433E+0,1.722282E+0,75.719208E+0,74.440527E+0,0.000000E+0,74.402702E+0,74.000836E+0,0.000000E+0,74.038658E+0,1.058040E+0,1.005155E+0,2.089717E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.538349E-3,68.567889E+0,30.388425E+0,0.000000E+0,1.236295E+0,1.251301E+0,1.003573E+0,60.000000E+0,1.000000E+0,1.266170E+0,649.518922E-3,2.022221E+0,60.000000E+0,1.875669E+0,0.000000E+0,73.048735E+0,999.051547E-3,1.000366E+0,1.000025E+0,50.000000E+0,1.000000E+0,85.178220E+0,2.701078E+0,2.519592E+0,1.219088E+0,27.000000E+0,0.000000E+0,1.240420E+0,1.238975E+0,1.003816E+0,60.000000E+0,3.988330E-3,48.433920E+0,8.635791E-3,23.791919E+0,3.906706E+0,30.507292E+0,0.000000E+0,-2.116487E-3,0.000000E+0,45.679902E-3,0.000000E+0,25.805950E-3,0.000000E+0,23.422364E-3,0.000000E+0,17.398979E-3,2.020899E+0,2.013555E+0,2.018290E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933403E+0,5.661171E+0,0.000000E+0,84.209960E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.792056E+0,0.000000E+0,26.707847E-3,10.000000E+0,9.697064E+0,0.000000E+0,43.715054E-3,997.086149E-3,3.071277E+0,997.665461E-3,3.061638E+0,996.265458E-3,3.052948E+0,998.148220E-3,3.049552E+0,34.029971E-3,7.802018E+0,1.000000E+0,1.000000E+0,73.279983E+0,73.186425E+0,2.072866E+0,72.664046E+0,72.618793E+0,2.093323E+0,72.596237E+0,72.882970E+0,2.111522E+0,72.747300E+0,72.936883E+0,2.088833E+0
 10/25/2017,14:48:08.118,-204.229589E-6,73.290279E+0,3.980494E-3,998.153338E-3,1.005792E+0,0.000000E+0,1.012172E+0,3.107372E+0,0.000000E+0,72.986210E+0,3.979327E-3,998.282212E-3,1.013852E+0,0.000000E+0,1.062355E+0,3.122451E+0,0.000000E+0,78.364287E+0,30.714144E+0,72.139798E+0,3.979132E-3,3.966486E-3,0.000000E+0,1.020484E+0,1.000000E+0,44.000000E+0,97.951294E+0,23.538323E+0,8.427746E-3,12.394288E-3,1.000000E+0,2.655048E+0,1.000000E+0,20.000000E+0,6.493553E-3,42.725563E+0,0.000000E+0,2.681469E+0,0.000000E+0,1.988487E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.996849E+0,0.000000E+0,-205.120730E-3,0.000000E+0,135.913970E-3,0.000000E+0,139.100608E-3,0.000000E+0,150.559498E-3,0.000000E+0,-197.704375E-3,0.000000E+0,2.105259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.006888E+0,3.064631E+0,0.000000E+0,1.001190E+0,0.000000E+0,1.005646E+0,3.044854E+0,0.000000E+0,241.931764E+0,4.014601E-3,3.976653E-3,89.516104E+0,73.751539E+0,74.117859E+0,93.793866E+0,79.984459E+0,3.978924E-3,3.977496E-3,68.470435E+0,4.515320E+0,1.724490E+0,75.721970E+0,74.444786E+0,0.000000E+0,74.403171E+0,74.003504E+0,0.000000E+0,74.040717E+0,1.054478E+0,1.003351E+0,2.088617E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.518310E-3,68.568638E+0,30.388889E+0,0.000000E+0,1.236152E+0,1.248475E+0,991.682911E-3,60.000000E+0,1.000000E+0,1.264399E+0,649.982273E-3,2.010622E+0,60.000000E+0,1.886822E+0,0.000000E+0,73.049250E+0,1.000409E+0,997.093331E-3,990.072705E-3,50.000000E+0,1.000000E+0,85.365876E+0,2.701046E+0,2.519432E+0,1.239289E+0,27.000000E+0,0.000000E+0,1.244317E+0,1.233431E+0,992.974026E-3,60.000000E+0,3.991054E-3,48.433966E+0,8.640330E-3,23.790341E+0,3.880930E+0,30.509150E+0,0.000000E+0,4.685186E-3,0.000000E+0,41.556943E-3,0.000000E+0,22.456046E-3,0.000000E+0,25.355001E-3,0.000000E+0,21.972886E-3,2.020770E+0,2.013974E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949338E+0,5.660397E+0,0.000000E+0,88.658448E-3,0.000000E+0,45.076163E-3,9.500000E+0,9.794214E+0,0.000000E+0,23.068047E-3,10.000000E+0,9.688012E+0,0.000000E+0,45.647691E-3,997.053965E-3,3.070843E+0,996.957413E-3,3.062040E+0,996.635573E-3,3.054235E+0,999.001096E-3,3.049713E+0,32.419047E-3,7.746599E+0,1.000000E+0,1.000000E+0,73.280404E+0,73.188437E+0,2.066777E+0,72.661707E+0,72.620244E+0,2.092078E+0,72.596846E+0,72.883016E+0,2.107816E+0,72.745849E+0,72.940112E+0,2.091371E+0
 10/25/2017,14:48:18.118,761.880850E-6,73.290326E+0,3.983996E-3,998.523851E-3,990.351057E-3,0.000000E+0,1.012667E+0,3.109724E+0,0.000000E+0,72.984432E+0,3.975371E-3,997.251221E-3,1.013597E+0,0.000000E+0,1.061604E+0,3.124287E+0,0.000000E+0,78.364287E+0,30.719486E+0,72.136008E+0,3.976214E-3,3.969404E-3,0.000000E+0,1.023941E+0,1.000000E+0,44.000000E+0,97.999242E+0,23.530390E+0,8.442402E-3,12.408490E-3,1.000000E+0,2.655160E+0,1.000000E+0,20.000000E+0,6.539026E-3,42.727657E+0,0.000000E+0,2.675862E+0,0.000000E+0,1.988197E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.988906E+0,10.000000E+0,8.990025E+0,0.000000E+0,-204.702282E-3,0.000000E+0,137.394630E-3,0.000000E+0,138.971855E-3,0.000000E+0,136.929260E-3,0.000000E+0,-194.900992E-3,0.000000E+0,2.105259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,1.013532E+0,3.064518E+0,0.000000E+0,1.000465E+0,0.000000E+0,1.014691E+0,3.044741E+0,0.000000E+0,241.944451E+0,4.011228E-3,3.977302E-3,89.524224E+0,73.747654E+0,74.122446E+0,93.807723E+0,79.987973E+0,3.979443E-3,3.978145E-3,68.463514E+0,4.496633E+0,1.724265E+0,75.724171E+0,74.442399E+0,0.000000E+0,74.403966E+0,74.006219E+0,0.000000E+0,74.041045E+0,1.064190E+0,1.006209E+0,2.088745E+0,60.000000E+0,53.000000E+0,57.800000E+0,10.529075E-3,68.566112E+0,30.388239E+0,0.000000E+0,1.242441E+0,1.249832E+0,989.765086E-3,60.000000E+0,1.000000E+0,1.263139E+0,653.097905E-3,2.013178E+0,60.000000E+0,1.867417E+0,0.000000E+0,73.046910E+0,998.444907E-3,993.533278E-3,1.006767E+0,50.000000E+0,1.000000E+0,85.438998E+0,2.701094E+0,2.523218E+0,1.236223E+0,27.000000E+0,0.000000E+0,1.245898E+0,1.241883E+0,971.768451E-3,60.000000E+0,3.988784E-3,48.429959E+0,8.737997E-3,23.794563E+0,3.913471E+0,30.506874E+0,0.000000E+0,34.857536E-3,0.000000E+0,46.259693E-3,0.000000E+0,18.526350E-3,0.000000E+0,20.040249E-3,0.000000E+0,23.196890E-3,2.020867E+0,2.013555E+0,2.018129E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.956041E+0,5.657012E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792120E+0,0.000000E+0,18.333086E-3,10.000000E+0,9.681892E+0,0.000000E+0,41.717996E-3,996.828677E-3,3.070537E+0,998.051668E-3,3.061332E+0,999.129832E-3,3.054058E+0,998.196496E-3,3.048104E+0,37.574005E-3,8.105529E+0,1.000000E+0,1.000000E+0,73.283072E+0,73.185676E+0,2.071891E+0,72.660256E+0,72.619870E+0,2.090306E+0,72.598951E+0,72.881612E+0,2.112033E+0,72.746879E+0,72.938755E+0,2.089184E+0
 10/25/2017,14:48:28.118,1.244936E-3,73.289109E+0,3.983477E-3,996.912927E-3,981.361168E-3,0.000000E+0,1.013273E+0,3.113107E+0,0.000000E+0,72.983870E+0,3.981272E-3,997.219002E-3,997.470215E-3,0.000000E+0,1.065900E+0,3.125318E+0,0.000000E+0,78.366161E+0,30.715398E+0,72.133715E+0,3.975176E-3,3.971869E-3,0.000000E+0,1.025916E+0,1.000000E+0,44.000000E+0,98.180415E+0,23.525658E+0,8.454400E-3,12.394028E-3,1.000000E+0,2.655703E+0,1.000000E+0,20.000000E+0,6.511911E-3,42.731056E+0,0.000000E+0,2.686464E+0,0.000000E+0,1.989100E+0,0.000000E+0,1.981847E+0,0.000000E+0,1.990035E+0,10.000000E+0,8.986613E+0,0.000000E+0,-209.176452E-3,0.000000E+0,139.551244E-3,0.000000E+0,136.750865E-3,0.000000E+0,145.468298E-3,0.000000E+0,-199.444405E-3,0.000000E+0,2.104905E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.789603E-3,0.000000E+0,1.005786E+0,3.065001E+0,0.000000E+0,999.097648E-3,0.000000E+0,998.886112E-3,3.044323E+0,0.000000E+0,241.945706E+0,4.012201E-3,3.980091E-3,89.530561E+0,73.749713E+0,74.124459E+0,93.827123E+0,79.993362E+0,3.976069E-3,3.974707E-3,68.461269E+0,4.492767E+0,1.722057E+0,75.724545E+0,74.444506E+0,0.000000E+0,74.402562E+0,74.008045E+0,0.000000E+0,74.041138E+0,1.062657E+0,1.009082E+0,2.082815E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.508582E-3,68.565271E+0,30.384802E+0,0.000000E+0,1.243591E+0,1.242791E+0,1.006578E+0,60.000000E+0,1.000000E+0,1.266186E+0,648.863841E-3,2.006324E+0,60.000000E+0,1.880649E+0,0.000000E+0,73.048548E+0,999.913614E-3,997.268939E-3,1.014946E+0,50.000000E+0,1.000000E+0,85.385669E+0,2.699848E+0,2.525071E+0,1.230346E+0,27.000000E+0,0.000000E+0,1.245610E+0,1.244790E+0,999.377216E-3,60.000000E+0,3.988848E-3,48.425252E+0,8.504077E-3,23.790527E+0,3.930870E+0,30.507246E+0,0.000000E+0,35.760128E-3,0.000000E+0,45.905376E-3,0.000000E+0,17.914348E-3,0.000000E+0,23.808892E-3,0.000000E+0,23.969945E-3,2.020867E+0,2.013523E+0,2.018290E+0,2.023508E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.952329E+0,5.732058E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.689338E-3,9.500000E+0,9.793119E+0,0.000000E+0,18.010980E-3,10.000000E+0,9.686756E+0,0.000000E+0,43.425158E-3,996.732125E-3,3.070633E+0,997.858565E-3,3.062330E+0,999.709143E-3,3.054139E+0,998.132128E-3,3.047557E+0,31.774677E-3,8.083942E+0,1.000000E+0,1.000000E+0,73.283259E+0,73.183804E+0,2.071172E+0,72.660630E+0,72.619308E+0,2.093403E+0,72.598109E+0,72.881004E+0,2.117559E+0,72.748470E+0,72.940954E+0,2.086519E+0
 10/25/2017,14:48:38.118,761.880850E-6,73.289764E+0,3.978029E-3,997.976137E-3,983.756343E-3,0.000000E+0,1.014599E+0,3.108886E+0,0.000000E+0,72.983683E+0,3.980170E-3,998.443305E-3,1.010343E+0,0.000000E+0,1.064862E+0,3.120920E+0,0.000000E+0,78.373235E+0,30.720275E+0,72.128474E+0,3.972971E-3,3.970701E-3,0.000000E+0,1.024594E+0,1.000000E+0,44.000000E+0,98.314441E+0,23.521575E+0,8.470808E-3,12.418607E-3,1.000000E+0,2.652924E+0,1.000000E+0,20.000000E+0,6.544475E-3,42.727285E+0,0.000000E+0,2.698902E+0,0.000000E+0,1.988777E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.988745E+0,10.000000E+0,8.984907E+0,0.000000E+0,-208.983322E-3,0.000000E+0,137.265877E-3,0.000000E+0,137.330253E-3,0.000000E+0,142.826030E-3,0.000000E+0,-199.798856E-3,0.000000E+0,2.102069E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.010274E+0,3.064502E+0,0.000000E+0,998.824084E-3,0.000000E+0,999.717084E-3,3.043470E+0,0.000000E+0,241.933259E+0,4.009412E-3,3.983918E-3,89.538681E+0,73.747045E+0,74.126519E+0,93.846476E+0,79.995470E+0,3.981389E-3,3.976588E-3,68.457201E+0,4.493411E+0,1.721960E+0,75.716726E+0,74.446706E+0,0.000000E+0,74.401673E+0,74.006687E+0,0.000000E+0,74.043151E+0,1.073822E+0,1.009977E+0,2.085365E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.531280E-3,68.566907E+0,30.382340E+0,0.000000E+0,1.243367E+0,1.243733E+0,1.010302E+0,60.000000E+0,1.000000E+0,1.266728E+0,652.650532E-3,2.014312E+0,60.000000E+0,1.870286E+0,0.000000E+0,73.043775E+0,997.024093E-3,998.673802E-3,1.008939E+0,50.000000E+0,1.000000E+0,85.169497E+0,2.702068E+0,2.530806E+0,1.216149E+0,27.000000E+0,0.000000E+0,1.242576E+0,1.238368E+0,1.008128E+0,60.000000E+0,3.988330E-3,48.423528E+0,8.391494E-3,23.786165E+0,3.984997E+0,30.504087E+0,0.000000E+0,36.694955E-3,0.000000E+0,45.486638E-3,0.000000E+0,18.848456E-3,0.000000E+0,24.420893E-3,0.000000E+0,23.100258E-3,2.020963E+0,2.013523E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.934957E+0,5.731445E+0,0.000000E+0,84.403373E-3,0.000000E+0,44.624867E-3,9.500000E+0,9.793119E+0,0.000000E+0,16.948030E-3,10.000000E+0,9.671713E+0,0.000000E+0,42.716525E-3,996.410286E-3,3.070054E+0,998.872360E-3,3.061589E+0,996.812585E-3,3.055619E+0,999.306843E-3,3.047557E+0,24.042239E-3,8.200578E+0,1.000000E+0,1.000000E+0,73.283352E+0,73.183055E+0,2.072913E+0,72.661005E+0,72.619402E+0,2.093706E+0,72.599139E+0,72.880957E+0,2.112017E+0,72.748751E+0,72.937678E+0,2.089296E+0
 10/25/2017,14:48:48.118,-687.284809E-6,73.291449E+0,3.983282E-3,998.411086E-3,1.005728E+0,0.000000E+0,1.013752E+0,3.109563E+0,0.000000E+0,72.984198E+0,3.980299E-3,998.394977E-3,1.025178E+0,0.000000E+0,1.063265E+0,3.121081E+0,0.000000E+0,78.376420E+0,30.712611E+0,72.124075E+0,3.975954E-3,3.970572E-3,0.000000E+0,1.023989E+0,1.000000E+0,44.000000E+0,98.274576E+0,23.527560E+0,8.518798E-3,12.435599E-3,1.000000E+0,2.651934E+0,1.000000E+0,20.000000E+0,6.571590E-3,42.732871E+0,0.000000E+0,2.695099E+0,0.000000E+0,1.986328E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988939E+0,10.000000E+0,8.994049E+0,0.000000E+0,-202.610045E-3,0.000000E+0,135.913970E-3,0.000000E+0,136.589923E-3,0.000000E+0,134.867002E-3,0.000000E+0,-198.703281E-3,0.000000E+0,2.099846E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,998.789324E-3,3.065596E+0,0.000000E+0,998.518336E-3,0.000000E+0,1.002657E+0,3.044773E+0,0.000000E+0,241.924479E+0,4.010450E-3,3.985086E-3,89.547364E+0,73.745314E+0,74.126987E+0,93.862400E+0,79.998703E+0,3.980545E-3,3.982037E-3,68.453647E+0,4.497278E+0,1.723185E+0,75.712652E+0,74.445301E+0,0.000000E+0,74.402562E+0,74.009496E+0,0.000000E+0,74.041279E+0,1.059206E+0,1.003015E+0,2.090100E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.531864E-3,68.565879E+0,30.383036E+0,0.000000E+0,1.246480E+0,1.251110E+0,985.162304E-3,60.000000E+0,1.000000E+0,1.265612E+0,646.339380E-3,2.005094E+0,60.000000E+0,1.879021E+0,0.000000E+0,73.043821E+0,997.726518E-3,998.258729E-3,998.571484E-3,50.000000E+0,1.000000E+0,85.125081E+0,2.703233E+0,2.526093E+0,1.225188E+0,27.000000E+0,0.000000E+0,1.244285E+0,1.240780E+0,978.315353E-3,60.000000E+0,3.987421E-3,48.422363E+0,8.530795E-3,23.786629E+0,3.928614E+0,30.504598E+0,0.000000E+0,30.892580E-3,0.000000E+0,47.226011E-3,0.000000E+0,17.849927E-3,0.000000E+0,24.453104E-3,0.000000E+0,22.713731E-3,2.021028E+0,2.013555E+0,2.018322E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931539E+0,5.730575E+0,0.000000E+0,84.661256E-3,0.000000E+0,45.978755E-3,9.500000E+0,9.791701E+0,0.000000E+0,20.942147E-3,10.000000E+0,9.660600E+0,0.000000E+0,42.362208E-3,997.037873E-3,3.071551E+0,997.842473E-3,3.062137E+0,998.357416E-3,3.053318E+0,998.743624E-3,3.049987E+0,28.230643E-3,8.178024E+0,1.000000E+0,1.000000E+0,73.284850E+0,73.183570E+0,2.069366E+0,72.661847E+0,72.617811E+0,2.093403E+0,72.599747E+0,72.880115E+0,2.112049E+0,72.749546E+0,72.940720E+0,2.086487E+0
