date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:48:58.118,761.880850E-6,73.291122E+0,3.980364E-3,996.816271E-3,997.824001E-3,0.000000E+0,1.013880E+0,3.107018E+0,0.000000E+0,72.985648E+0,3.982893E-3,998.459414E-3,1.002399E+0,0.000000E+0,1.058665E+0,3.121436E+0,0.000000E+0,78.378200E+0,30.699882E+0,72.120145E+0,3.973555E-3,3.964994E-3,0.000000E+0,1.022253E+0,1.000000E+0,44.000000E+0,98.001593E+0,23.531225E+0,8.569188E-3,12.436831E-3,1.000000E+0,2.645209E+0,1.000000E+0,20.000000E+0,6.644243E-3,42.733756E+0,0.000000E+0,2.701479E+0,0.000000E+0,1.988874E+0,0.000000E+0,1.981976E+0,0.000000E+0,1.989261E+0,10.000000E+0,8.998040E+0,0.000000E+0,-200.743125E-3,0.000000E+0,136.976182E-3,0.000000E+0,137.426818E-3,0.000000E+0,150.785058E-3,0.000000E+0,-197.349924E-3,0.000000E+0,2.096269E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.008229E+0,3.064454E+0,0.000000E+0,998.985004E-3,0.000000E+0,1.010967E+0,3.044451E+0,0.000000E+0,241.915313E+0,4.010969E-3,3.978145E-3,89.554170E+0,73.746109E+0,74.129655E+0,93.882176E+0,80.004326E+0,3.980091E-3,3.979961E-3,68.447053E+0,4.510165E+0,1.722024E+0,75.725575E+0,74.446284E+0,0.000000E+0,74.409116E+0,74.009215E+0,0.000000E+0,74.042917E+0,1.046699E+0,1.005953E+0,2.089112E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.549698E-3,68.566861E+0,30.376626E+0,0.000000E+0,1.241675E+0,1.246862E+0,989.365539E-3,60.000000E+0,1.000000E+0,1.269504E+0,650.094116E-3,2.015399E+0,60.000000E+0,1.880311E+0,0.000000E+0,73.041809E+0,998.045802E-3,996.263184E-3,998.843061E-3,50.000000E+0,1.000000E+0,85.279012E+0,2.702547E+0,2.528937E+0,1.228845E+0,27.000000E+0,0.000000E+0,1.243310E+0,1.239134E+0,985.612754E-3,60.000000E+0,3.989432E-3,48.418682E+0,8.342012E-3,23.782964E+0,3.895429E+0,30.505016E+0,0.000000E+0,7.328490E-3,0.000000E+0,44.906847E-3,0.000000E+0,22.294993E-3,0.000000E+0,24.453104E-3,0.000000E+0,21.425306E-3,2.020963E+0,2.013619E+0,2.018193E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944575E+0,5.730672E+0,0.000000E+0,81.469950E-3,0.000000E+0,43.754511E-3,9.500000E+0,9.793473E+0,0.000000E+0,23.164679E-3,10.000000E+0,9.659408E+0,0.000000E+0,40.236307E-3,996.828677E-3,3.070360E+0,997.005689E-3,3.062314E+0,996.764309E-3,3.052159E+0,999.870063E-3,3.048024E+0,19.531650E-3,8.166103E+0,1.000000E+0,1.000000E+0,73.285037E+0,73.185910E+0,2.071268E+0,72.661098E+0,72.621320E+0,2.091503E+0,72.600589E+0,72.880302E+0,2.110435E+0,72.746317E+0,72.941329E+0,2.084683E+0
 10/25/2017,14:49:08.118,1.244936E-3,73.294725E+0,3.979327E-3,999.119893E-3,1.008858E+0,0.000000E+0,1.012954E+0,3.107984E+0,0.000000E+0,72.984666E+0,3.980234E-3,997.412313E-3,1.006929E+0,0.000000E+0,1.049818E+0,3.120662E+0,0.000000E+0,78.381386E+0,30.690964E+0,72.115746E+0,3.974333E-3,3.968885E-3,0.000000E+0,1.020277E+0,1.000000E+0,44.000000E+0,97.653414E+0,23.539994E+0,8.609396E-3,12.432486E-3,1.000000E+0,2.643900E+0,1.000000E+0,20.000000E+0,6.617841E-3,42.733011E+0,0.000000E+0,2.694358E+0,0.000000E+0,1.988165E+0,0.000000E+0,1.981782E+0,0.000000E+0,1.989325E+0,10.000000E+0,8.996753E+0,0.000000E+0,-201.290326E-3,0.000000E+0,137.040559E-3,0.000000E+0,137.298065E-3,0.000000E+0,152.106192E-3,0.000000E+0,-195.190997E-3,0.000000E+0,2.095399E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002541E+0,0.000000E+0,1.008549E+0,3.064888E+0,0.000000E+0,1.000208E+0,0.000000E+0,1.009881E+0,3.045079E+0,0.000000E+0,241.918015E+0,4.009477E-3,3.981713E-3,89.563182E+0,73.746016E+0,74.130966E+0,93.899932E+0,80.006341E+0,3.975940E-3,3.977951E-3,68.444622E+0,4.509199E+0,1.724990E+0,75.725810E+0,74.444880E+0,0.000000E+0,74.407664E+0,74.014177E+0,0.000000E+0,74.041653E+0,1.036364E+0,1.008236E+0,2.083946E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.553654E-3,68.563634E+0,30.376487E+0,0.000000E+0,1.237588E+0,1.250647E+0,988.614390E-3,60.000000E+0,1.000000E+0,1.268723E+0,654.615777E-3,2.008289E+0,60.000000E+0,1.866273E+0,0.000000E+0,73.043166E+0,997.598804E-3,994.650783E-3,993.491386E-3,50.000000E+0,1.000000E+0,85.483838E+0,2.702946E+0,2.527803E+0,1.230346E+0,27.000000E+0,0.000000E+0,1.244396E+0,1.242362E+0,981.381220E-3,60.000000E+0,3.991378E-3,48.414861E+0,8.367953E-3,23.784727E+0,3.906706E+0,30.506967E+0,0.000000E+0,6.554840E-3,0.000000E+0,45.035689E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.097316E-3,0.000000E+0,20.845515E-3,2.020899E+0,2.013523E+0,2.018322E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.962108E+0,5.732025E+0,0.000000E+0,83.404075E-3,0.000000E+0,39.886261E-3,9.500000E+0,9.792024E+0,0.000000E+0,23.841102E-3,10.000000E+0,9.661373E+0,0.000000E+0,42.974210E-3,996.860861E-3,3.070826E+0,998.003392E-3,3.062201E+0,996.378102E-3,3.055474E+0,999.435579E-3,3.048217E+0,20.820390E-3,7.995015E+0,1.000000E+0,1.000000E+0,73.286909E+0,73.186378E+0,2.068183E+0,72.663298E+0,72.620150E+0,2.089587E+0,72.598764E+0,72.877868E+0,2.107385E+0,72.746598E+0,72.941048E+0,2.088227E+0
 10/25/2017,14:49:18.118,1.405954E-3,73.290747E+0,3.982310E-3,998.072792E-3,1.003205E+0,0.000000E+0,1.011421E+0,3.106486E+0,0.000000E+0,72.985134E+0,3.982958E-3,997.202893E-3,992.222181E-3,0.000000E+0,1.052788E+0,3.122402E+0,0.000000E+0,78.384993E+0,30.695098E+0,72.115793E+0,3.978937E-3,3.970766E-3,0.000000E+0,1.023925E+0,1.000000E+0,44.000000E+0,97.563306E+0,23.543659E+0,8.628332E-3,12.434431E-3,1.000000E+0,2.653595E+0,1.000000E+0,20.000000E+0,6.626858E-3,42.737573E+0,0.000000E+0,2.685690E+0,0.000000E+0,1.988971E+0,0.000000E+0,1.981718E+0,0.000000E+0,1.990067E+0,10.000000E+0,8.996624E+0,0.000000E+0,-198.811829E-3,0.000000E+0,134.594251E-3,0.000000E+0,136.686488E-3,0.000000E+0,147.304997E-3,0.000000E+0,-200.797762E-3,0.000000E+0,2.095141E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001383E+0,0.000000E+0,999.028921E-3,3.063891E+0,0.000000E+0,1.000562E+0,0.000000E+0,1.011479E+0,3.043647E+0,0.000000E+0,241.911599E+0,4.009152E-3,3.983983E-3,89.572007E+0,73.741616E+0,74.134336E+0,93.919521E+0,80.008356E+0,3.980091E-3,3.980545E-3,68.439899E+0,4.514998E+0,1.725248E+0,75.733208E+0,74.446097E+0,0.000000E+0,74.408086E+0,74.014832E+0,0.000000E+0,74.043994E+0,1.036604E+0,1.006256E+0,2.083165E+0,60.000000E+0,52.000000E+0,57.900000E+0,10.564160E-3,68.566580E+0,30.443376E+0,0.000000E+0,1.240733E+0,1.248651E+0,980.559523E-3,60.000000E+0,1.000000E+0,1.268276E+0,650.365735E-3,2.011037E+0,60.000000E+0,1.876684E+0,0.000000E+0,73.039890E+0,997.790375E-3,998.897303E-3,980.279938E-3,50.000000E+0,1.000000E+0,85.554475E+0,2.709029E+0,2.528937E+0,1.231208E+0,27.000000E+0,0.000000E+0,1.242368E+0,1.239534E+0,979.033916E-3,60.000000E+0,3.990665E-3,48.411087E+0,8.640849E-3,23.787836E+0,3.893496E+0,30.505388E+0,0.000000E+0,10.036265E-3,0.000000E+0,49.609597E-3,0.000000E+0,21.457517E-3,0.000000E+0,25.322791E-3,0.000000E+0,21.360885E-3,2.020963E+0,2.013329E+0,2.018000E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.968801E+0,5.736700E+0,0.000000E+0,83.919842E-3,0.000000E+0,45.785343E-3,9.500000E+0,9.792958E+0,0.000000E+0,23.261311E-3,10.000000E+0,9.776240E+0,0.000000E+0,40.655045E-3,996.683849E-3,3.070472E+0,999.081556E-3,3.061525E+0,998.116036E-3,3.055072E+0,999.033280E-3,3.047686E+0,29.841567E-3,8.031423E+0,1.000000E+0,1.000000E+0,73.287097E+0,73.184553E+0,2.069430E+0,72.661051E+0,72.620431E+0,2.087959E+0,72.599092E+0,72.880115E+0,2.109781E+0,72.746598E+0,72.941048E+0,2.087780E+0
 10/25/2017,14:49:28.118,1.083918E-3,73.292479E+0,3.982634E-3,998.620506E-3,1.007804E+0,0.000000E+0,1.013609E+0,3.107581E+0,0.000000E+0,72.984759E+0,3.985423E-3,997.219002E-3,1.000581E+0,0.000000E+0,1.048316E+0,3.121339E+0,0.000000E+0,78.386351E+0,30.698953E+0,72.114904E+0,3.972777E-3,3.967329E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.696471E+0,23.538648E+0,8.633261E-3,12.394353E-3,1.000000E+0,2.655831E+0,1.000000E+0,20.000000E+0,6.608435E-3,42.738085E+0,0.000000E+0,2.676088E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.981589E+0,0.000000E+0,1.987552E+0,10.000000E+0,9.000004E+0,0.000000E+0,-198.683076E-3,0.000000E+0,136.428982E-3,0.000000E+0,137.040559E-3,0.000000E+0,148.529463E-3,0.000000E+0,-195.481002E-3,0.000000E+0,2.094497E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004601E+0,0.000000E+0,1.000850E+0,3.063263E+0,0.000000E+0,1.001865E+0,0.000000E+0,1.002833E+0,3.044516E+0,0.000000E+0,241.909524E+0,4.011293E-3,3.980675E-3,89.580502E+0,73.744424E+0,74.136630E+0,93.936854E+0,80.010090E+0,3.975096E-3,3.982945E-3,68.437888E+0,4.514031E+0,1.725296E+0,75.730398E+0,74.447876E+0,0.000000E+0,74.406354E+0,74.018764E+0,0.000000E+0,74.040390E+0,1.026078E+0,1.000876E+0,2.082926E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.575379E-3,68.565411E+0,30.463814E+0,0.000000E+0,1.236710E+0,1.249896E+0,991.938621E-3,60.000000E+0,1.000000E+0,1.267446E+0,654.200359E-3,2.013497E+0,60.000000E+0,1.886628E+0,0.000000E+0,73.041715E+0,996.784629E-3,1.000765E+0,976.733455E-3,50.000000E+0,1.000000E+0,85.412497E+0,2.701796E+0,2.527771E+0,1.232725E+0,27.000000E+0,0.000000E+0,1.247127E+0,1.241148E+0,984.878223E-3,60.000000E+0,3.990340E-3,48.408244E+0,8.560822E-3,23.793171E+0,3.912183E+0,30.507014E+0,0.000000E+0,6.619311E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.166150E-3,0.000000E+0,24.936263E-3,0.000000E+0,21.650780E-3,2.020931E+0,2.013813E+0,2.018354E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.957894E+0,5.730865E+0,0.000000E+0,82.598189E-3,0.000000E+0,45.172870E-3,9.500000E+0,9.791476E+0,0.000000E+0,23.132469E-3,10.000000E+0,9.777528E+0,0.000000E+0,51.477813E-3,996.941321E-3,3.071567E+0,997.890749E-3,3.061541E+0,997.890749E-3,3.054734E+0,1.000095E+0,3.047718E+0,30.485937E-3,8.072665E+0,1.000000E+0,1.000000E+0,73.286722E+0,73.186238E+0,2.067752E+0,72.661426E+0,72.620665E+0,2.093275E+0,72.598343E+0,72.879787E+0,2.105740E+0,72.746224E+0,72.940627E+0,2.086726E+0
 10/25/2017,14:49:38.118,-204.229589E-6,73.292385E+0,3.982764E-3,999.248767E-3,1.005217E+0,0.000000E+0,1.013816E+0,3.105439E+0,0.000000E+0,72.987801E+0,3.972582E-3,997.202893E-3,1.012162E+0,0.000000E+0,1.058186E+0,3.121097E+0,0.000000E+0,78.391551E+0,30.704992E+0,72.119209E+0,3.976603E-3,3.968042E-3,0.000000E+0,1.023447E+0,1.000000E+0,44.000000E+0,97.922244E+0,23.534194E+0,8.633391E-3,12.393639E-3,1.000000E+0,2.643596E+0,1.000000E+0,20.000000E+0,6.618684E-3,42.740552E+0,0.000000E+0,2.685465E+0,0.000000E+0,1.988262E+0,0.000000E+0,1.982814E+0,0.000000E+0,1.987810E+0,10.000000E+0,9.000004E+0,0.000000E+0,-206.376072E-3,0.000000E+0,138.070584E-3,0.000000E+0,138.328090E-3,0.000000E+0,151.203954E-3,0.000000E+0,-192.613174E-3,0.000000E+0,2.092531E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005921E+0,0.000000E+0,1.003965E+0,3.063118E+0,0.000000E+0,1.001656E+0,0.000000E+0,1.000788E+0,3.044065E+0,0.000000E+0,241.900455E+0,4.011098E-3,3.981324E-3,89.585947E+0,73.742599E+0,74.136349E+0,93.953013E+0,80.013792E+0,3.976199E-3,3.983724E-3,68.432417E+0,4.512743E+0,1.724555E+0,75.728947E+0,74.449140E+0,0.000000E+0,74.409256E+0,74.022743E+0,0.000000E+0,74.040858E+0,1.044655E+0,1.009003E+0,2.079212E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.567921E-3,68.563026E+0,30.462095E+0,0.000000E+0,1.232416E+0,1.253090E+0,993.105298E-3,60.000000E+0,1.000000E+0,1.270095E+0,646.994462E-3,2.013130E+0,60.000000E+0,1.878231E+0,0.000000E+0,73.039375E+0,998.221408E-3,998.450301E-3,994.098442E-3,50.000000E+0,1.000000E+0,85.236894E+0,2.704830E+0,2.532403E+0,1.234163E+0,27.000000E+0,0.000000E+0,1.244923E+0,1.241052E+0,995.976020E-3,60.000000E+0,3.989173E-3,48.405076E+0,8.544479E-3,23.797393E+0,3.914116E+0,30.502601E+0,0.000000E+0,2.654355E-3,0.000000E+0,44.681373E-3,0.000000E+0,22.198361E-3,0.000000E+0,25.387212E-3,0.000000E+0,20.169092E-3,2.020673E+0,2.014328E+0,2.018290E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943948E+0,5.732090E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.238042E-3,9.500000E+0,9.792346E+0,0.000000E+0,22.842573E-3,10.000000E+0,9.779010E+0,0.000000E+0,44.906847E-3,997.070057E-3,3.070617E+0,997.810289E-3,3.061702E+0,996.828677E-3,3.052562E+0,998.743624E-3,3.049102E+0,18.242910E-3,8.112296E+0,1.000000E+0,1.000000E+0,73.289484E+0,73.182727E+0,2.068727E+0,72.660724E+0,72.619589E+0,2.090545E+0,72.597828E+0,72.878664E+0,2.112464E+0,72.745428E+0,72.941797E+0,2.082959E+0
 10/25/2017,14:49:48.118,2.050028E-3,73.294398E+0,3.980624E-3,997.315658E-3,999.963691E-3,0.000000E+0,1.010798E+0,3.106873E+0,0.000000E+0,72.985836E+0,3.982569E-3,996.767944E-3,961.627265E-3,0.000000E+0,1.044244E+0,3.120759E+0,0.000000E+0,78.393893E+0,30.715305E+0,72.123327E+0,3.976408E-3,3.972841E-3,0.000000E+0,1.021552E+0,1.000000E+0,44.000000E+0,98.011512E+0,23.534194E+0,8.636374E-3,12.416143E-3,1.000000E+0,2.655735E+0,1.000000E+0,20.000000E+0,6.634123E-3,42.741669E+0,0.000000E+0,2.683789E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.983201E+0,0.000000E+0,1.988648E+0,10.000000E+0,9.002933E+0,0.000000E+0,-220.184840E-3,0.000000E+0,137.459006E-3,0.000000E+0,137.748701E-3,0.000000E+0,153.427326E-3,0.000000E+0,-185.330824E-3,0.000000E+0,2.092983E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003217E+0,0.000000E+0,1.009555E+0,3.064583E+0,0.000000E+0,1.000369E+0,0.000000E+0,1.011734E+0,3.044660E+0,0.000000E+0,241.902529E+0,4.010255E-3,3.980870E-3,89.596508E+0,73.740259E+0,74.140889E+0,93.973917E+0,80.015198E+0,3.974772E-3,3.982037E-3,68.430920E+0,4.505654E+0,1.724539E+0,75.731943E+0,74.449702E+0,0.000000E+0,74.408460E+0,74.027283E+0,0.000000E+0,74.034960E+0,1.019576E+0,1.002792E+0,2.089574E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.568829E-3,68.560360E+0,30.456335E+0,0.000000E+0,1.238051E+0,1.248491E+0,1.001847E+0,60.000000E+0,1.000000E+0,1.271642E+0,650.908974E-3,2.009775E+0,60.000000E+0,1.899200E+0,0.000000E+0,73.040686E+0,1.000840E+0,1.000079E+0,1.000217E+0,50.000000E+0,1.000000E+0,85.134227E+0,2.704016E+0,2.526493E+0,1.203246E+0,27.000000E+0,0.000000E+0,1.244620E+0,1.241483E+0,1.007569E+0,60.000000E+0,3.988459E-3,48.402885E+0,8.538643E-3,23.794424E+0,3.894462E+0,30.503855E+0,0.000000E+0,-53.420246E-6,0.000000E+0,43.650633E-3,0.000000E+0,23.808892E-3,0.000000E+0,24.420893E-3,0.000000E+0,17.334557E-3,2.020706E+0,2.013974E+0,2.018386E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935787E+0,5.731284E+0,0.000000E+0,83.533016E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.792475E+0,0.000000E+0,26.997743E-3,10.000000E+0,9.777883E+0,0.000000E+0,43.682843E-3,996.555113E-3,3.070939E+0,997.810289E-3,3.062169E+0,999.162016E-3,3.054750E+0,998.035576E-3,3.049038E+0,28.552828E-3,8.132594E+0,1.000000E+0,1.000000E+0,73.287565E+0,73.184880E+0,2.068487E+0,72.656606E+0,72.617202E+0,2.090753E+0,72.597080E+0,72.878758E+0,2.110068E+0,72.747019E+0,72.941282E+0,2.089472E+0
 10/25/2017,14:49:58.118,1.244936E-3,73.295053E+0,3.981791E-3,996.800162E-3,1.004419E+0,0.000000E+0,1.016004E+0,3.104923E+0,0.000000E+0,72.984198E+0,3.981077E-3,998.233885E-3,1.002272E+0,0.000000E+0,1.065613E+0,3.120824E+0,0.000000E+0,78.398999E+0,30.736023E+0,72.124216E+0,3.976538E-3,3.974722E-3,0.000000E+0,1.024307E+0,1.000000E+0,44.000000E+0,97.905039E+0,23.549458E+0,8.634947E-3,12.394223E-3,1.000000E+0,2.665861E+0,1.000000E+0,20.000000E+0,6.572368E-3,42.745999E+0,0.000000E+0,2.694584E+0,0.000000E+0,1.988004E+0,0.000000E+0,1.982878E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.987740E+0,0.000000E+0,-226.364988E-3,0.000000E+0,137.780889E-3,0.000000E+0,137.459006E-3,0.000000E+0,160.580784E-3,0.000000E+0,-225.899316E-3,0.000000E+0,2.094304E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004842E+0,0.000000E+0,994.013373E-3,3.063891E+0,0.000000E+0,1.001962E+0,0.000000E+0,999.445420E-3,3.044789E+0,0.000000E+0,241.915506E+0,4.014147E-3,3.983983E-3,89.603080E+0,73.737216E+0,74.145289E+0,93.991016E+0,80.020399E+0,3.982232E-3,3.979378E-3,68.428535E+0,4.665783E+0,1.722137E+0,75.732224E+0,74.445770E+0,0.000000E+0,74.409958E+0,74.029249E+0,0.000000E+0,74.036504E+0,1.075883E+0,1.003047E+0,2.084042E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.565651E-3,68.563119E+0,30.451876E+0,0.000000E+0,1.240781E+0,1.249369E+0,1.003110E+0,60.000000E+0,1.000000E+0,1.272009E+0,650.110094E-3,2.014680E+0,60.000000E+0,1.883389E+0,0.000000E+0,73.037410E+0,999.817829E-3,998.578016E-3,1.008780E+0,50.000000E+0,1.000000E+0,85.154301E+0,2.707975E+0,2.536141E+0,1.221691E+0,27.000000E+0,0.000000E+0,1.242033E+0,1.235699E+0,1.003226E+0,60.000000E+0,3.990405E-3,48.399111E+0,8.594480E-3,23.792846E+0,3.963411E+0,30.500789E+0,0.000000E+0,430.111005E-6,0.000000E+0,43.876107E-3,0.000000E+0,26.192477E-3,0.000000E+0,20.845515E-3,0.000000E+0,17.785506E-3,2.020963E+0,2.013845E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937684E+0,5.724321E+0,0.000000E+0,84.532314E-3,0.000000E+0,43.947924E-3,9.500000E+0,9.792700E+0,0.000000E+0,27.191007E-3,10.000000E+0,9.778108E+0,0.000000E+0,43.843896E-3,997.070057E-3,3.070955E+0,998.582704E-3,3.062056E+0,997.745921E-3,3.051966E+0,999.725235E-3,3.048040E+0,32.741232E-3,8.020791E+0,1.000000E+0,1.000000E+0,73.288781E+0,73.187829E+0,2.068647E+0,72.657822E+0,72.618606E+0,2.092956E+0,72.598671E+0,72.879460E+0,2.110100E+0,72.745662E+0,72.938614E+0,2.083550E+0
 10/25/2017,14:50:08.118,-204.229589E-6,73.294538E+0,3.986266E-3,999.699826E-3,1.004515E+0,0.000000E+0,1.013960E+0,3.108661E+0,0.000000E+0,72.984806E+0,3.978419E-3,997.863372E-3,981.470891E-3,0.000000E+0,1.059224E+0,3.121436E+0,0.000000E+0,78.402278E+0,30.747032E+0,72.125713E+0,3.967264E-3,3.966681E-3,0.000000E+0,1.028051E+0,1.000000E+0,44.000000E+0,97.767356E+0,23.564814E+0,8.632029E-3,12.391240E-3,1.000000E+0,2.656757E+0,1.000000E+0,20.000000E+0,6.607527E-3,42.745999E+0,0.000000E+0,2.700255E+0,0.000000E+0,1.989261E+0,0.000000E+0,1.982234E+0,0.000000E+0,1.988391E+0,10.000000E+0,8.987965E+0,0.000000E+0,-221.407994E-3,0.000000E+0,136.718676E-3,0.000000E+0,138.360278E-3,0.000000E+0,162.127478E-3,0.000000E+0,-180.658519E-3,0.000000E+0,2.093273E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.017510E+0,3.064229E+0,0.000000E+0,999.145924E-3,0.000000E+0,1.012262E+0,3.044548E+0,0.000000E+0,241.916568E+0,4.010060E-3,3.981453E-3,89.612373E+0,73.738246E+0,74.144306E+0,94.007833E+0,80.021711E+0,3.980351E-3,3.983983E-3,68.427740E+0,4.660305E+0,1.723137E+0,75.738499E+0,74.451996E+0,0.000000E+0,74.408320E+0,74.036504E+0,0.000000E+0,74.035334E+0,1.050437E+0,1.003750E+0,2.081603E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.553135E-3,68.562979E+0,30.446349E+0,0.000000E+0,1.240270E+0,1.253537E+0,1.003957E+0,60.000000E+0,1.000000E+0,1.272631E+0,650.829086E-3,2.004614E+0,60.000000E+0,1.882180E+0,0.000000E+0,73.037363E+0,999.594330E-3,995.704431E-3,1.010409E+0,50.000000E+0,1.000000E+0,85.215460E+0,2.704846E+0,2.530518E+0,1.215239E+0,27.000000E+0,0.000000E+0,1.241218E+0,1.246228E+0,1.006738E+0,60.000000E+0,3.988200E-3,48.394824E+0,7.526633E-3,23.791594E+0,3.975009E+0,30.498002E+0,0.000000E+0,6.006838E-3,0.000000E+0,44.262634E-3,0.000000E+0,24.936263E-3,0.000000E+0,19.234984E-3,0.000000E+0,15.337499E-3,2.020770E+0,2.013458E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943037E+0,5.731768E+0,0.000000E+0,78.697704E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.793892E+0,0.000000E+0,25.773739E-3,10.000000E+0,9.778559E+0,0.000000E+0,42.007891E-3,996.973505E-3,3.070875E+0,997.874657E-3,3.061429E+0,997.858565E-3,3.055072E+0,999.322935E-3,3.050051E+0,34.996526E-3,7.972139E+0,1.000000E+0,1.000000E+0,73.289156E+0,73.183570E+0,2.062398E+0,72.657448E+0,72.618700E+0,2.092253E+0,72.595910E+0,72.881893E+0,2.107481E+0,72.747581E+0,72.939784E+0,2.083565E+0
 10/25/2017,14:50:18.118,2.050028E-3,73.294351E+0,3.978548E-3,997.960028E-3,1.004099E+0,0.000000E+0,1.014519E+0,3.105084E+0,0.000000E+0,72.985414E+0,3.976084E-3,998.185557E-3,1.001267E+0,0.000000E+0,1.058266E+0,3.118327E+0,0.000000E+0,78.405839E+0,30.749634E+0,72.124262E+0,3.978743E-3,3.971090E-3,0.000000E+0,1.024945E+0,1.000000E+0,44.000000E+0,97.690971E+0,23.568665E+0,8.635790E-3,12.394223E-3,1.000000E+0,2.648548E+0,1.000000E+0,20.000000E+0,6.601300E-3,42.747721E+0,0.000000E+0,2.698547E+0,0.000000E+0,1.986070E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987875E+0,10.000000E+0,8.989027E+0,0.000000E+0,-226.912188E-3,0.000000E+0,138.392466E-3,0.000000E+0,137.040559E-3,0.000000E+0,165.381979E-3,0.000000E+0,-179.917395E-3,0.000000E+0,2.094239E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000288E+0,0.000000E+0,990.419432E-3,3.064550E+0,0.000000E+0,999.242476E-3,0.000000E+0,1.005917E+0,3.043679E+0,0.000000E+0,241.921585E+0,4.008504E-3,3.982491E-3,89.620353E+0,73.735484E+0,74.146740E+0,94.029394E+0,80.024757E+0,3.979897E-3,3.983205E-3,68.430078E+0,4.663850E+0,1.724587E+0,75.740887E+0,74.452932E+0,0.000000E+0,74.408039E+0,74.040156E+0,0.000000E+0,74.036083E+0,1.052434E+0,1.008508E+0,2.091375E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.559361E-3,68.560080E+0,30.442214E+0,0.000000E+0,1.246017E+0,1.247980E+0,999.498051E-3,60.000000E+0,1.000000E+0,1.264495E+0,649.071550E-3,2.006420E+0,60.000000E+0,1.900296E+0,0.000000E+0,73.034180E+0,998.365086E-3,999.998844E-3,1.007454E+0,50.000000E+0,1.000000E+0,85.264613E+0,2.703616E+0,2.530326E+0,1.230697E+0,27.000000E+0,0.000000E+0,1.244700E+0,1.237105E+0,1.012711E+0,60.000000E+0,3.988654E-3,48.395383E+0,8.229689E-3,23.800873E+0,3.946335E+0,30.497677E+0,0.000000E+0,-20.458439E-3,0.000000E+0,41.911259E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.880667E-3,0.000000E+0,13.984653E-3,2.020899E+0,2.013587E+0,2.018258E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.947493E+0,5.699306E+0,0.000000E+0,83.146191E-3,0.000000E+0,42.819684E-3,9.500000E+0,9.794472E+0,0.000000E+0,24.646368E-3,10.000000E+0,9.778430E+0,0.000000E+0,44.810215E-3,996.217182E-3,3.071052E+0,997.697645E-3,3.061300E+0,999.789603E-3,3.052320E+0,1.000063E+0,3.048265E+0,33.063417E-3,7.926064E+0,1.000000E+0,1.000000E+0,73.288079E+0,73.182493E+0,2.064987E+0,72.655249E+0,72.617717E+0,2.088949E+0,72.597173E+0,72.881987E+0,2.108519E+0,72.746317E+0,72.941329E+0,2.089583E+0
 10/25/2017,14:50:28.118,-848.303215E-6,73.295334E+0,3.977965E-3,997.895591E-3,993.752204E-3,0.000000E+0,1.011868E+0,3.102958E+0,0.000000E+0,72.984806E+0,3.984774E-3,996.977364E-3,996.656690E-3,0.000000E+0,1.060390E+0,3.116458E+0,0.000000E+0,78.407900E+0,30.758135E+0,72.125011E+0,3.976343E-3,3.969988E-3,0.000000E+0,1.027876E+0,1.000000E+0,44.000000E+0,97.716637E+0,23.566902E+0,8.652198E-3,12.398244E-3,1.000000E+0,2.647845E+0,1.000000E+0,20.000000E+0,6.594878E-3,42.749816E+0,0.000000E+0,2.691909E+0,0.000000E+0,1.987552E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.987746E+0,10.000000E+0,8.989124E+0,0.000000E+0,-229.583815E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.328090E-3,0.000000E+0,169.216490E-3,0.000000E+0,-198.832172E-3,0.000000E+0,2.094690E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001399E+0,0.000000E+0,623.773552E-3,3.065275E+0,0.000000E+0,999.371211E-3,0.000000E+0,985.846234E-3,3.044451E+0,0.000000E+0,241.935527E+0,4.015574E-3,3.980221E-3,89.626455E+0,73.736701E+0,74.148379E+0,94.047386E+0,80.028599E+0,3.977886E-3,3.982426E-3,68.425122E+0,4.662561E+0,1.725216E+0,75.736532E+0,74.455272E+0,0.000000E+0,74.408133E+0,74.041279E+0,0.000000E+0,74.039453E+0,1.045773E+0,1.006975E+0,2.087900E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.536792E-3,68.561763E+0,30.438824E+0,0.000000E+0,1.241947E+0,1.247613E+0,1.004884E+0,60.000000E+0,1.000000E+0,1.272440E+0,652.602599E-3,2.014057E+0,60.000000E+0,1.896202E+0,0.000000E+0,73.034134E+0,998.205444E-3,1.000574E+0,1.007070E+0,50.000000E+0,1.000000E+0,85.247166E+0,2.710530E+0,2.529624E+0,1.232246E+0,27.000000E+0,0.000000E+0,1.248724E+0,1.241867E+0,999.856257E-3,60.000000E+0,3.990470E-3,48.391329E+0,8.451287E-3,23.817715E+0,4.022693E+0,30.495261E+0,0.000000E+0,-29.226472E-3,0.000000E+0,42.297787E-3,0.000000E+0,23.132469E-3,0.000000E+0,17.398979E-3,0.000000E+0,14.950971E-3,2.020834E+0,2.013523E+0,2.018258E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.946480E+0,5.700079E+0,0.000000E+0,82.952779E-3,0.000000E+0,42.465095E-3,9.500000E+0,9.792024E+0,0.000000E+0,21.876255E-3,10.000000E+0,9.778495E+0,0.000000E+0,44.133792E-3,996.619481E-3,3.070746E+0,996.683849E-3,3.060994E+0,996.925229E-3,3.055072E+0,998.276956E-3,3.048217E+0,34.674341E-3,7.877412E+0,1.000000E+0,1.000000E+0,73.288922E+0,73.184880E+0,2.065259E+0,72.658805E+0,72.615471E+0,2.083457E+0,72.595348E+0,72.879974E+0,2.106283E+0,72.748563E+0,72.940908E+0,2.084332E+0
 10/25/2017,14:50:38.118,-1.331358E-3,73.297112E+0,3.981272E-3,998.733271E-3,1.005536E+0,0.000000E+0,1.011213E+0,3.100848E+0,0.000000E+0,72.987380E+0,3.981985E-3,998.282212E-3,1.024332E+0,0.000000E+0,1.055998E+0,3.114766E+0,0.000000E+0,78.410664E+0,30.747543E+0,72.122391E+0,3.977381E-3,3.970507E-3,0.000000E+0,1.025646E+0,1.000000E+0,44.000000E+0,97.762749E+0,23.563562E+0,8.629305E-3,12.396752E-3,1.000000E+0,2.655144E+0,1.000000E+0,20.000000E+0,6.581320E-3,42.752842E+0,0.000000E+0,2.694262E+0,0.000000E+0,1.988229E+0,0.000000E+0,1.981815E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.989510E+0,0.000000E+0,-230.678216E-3,0.000000E+0,137.426818E-3,0.000000E+0,137.040559E-3,0.000000E+0,168.539812E-3,0.000000E+0,-200.217752E-3,0.000000E+0,2.103390E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.486152E-3,0.000000E+0,621.808849E-3,3.065452E+0,0.000000E+0,998.824084E-3,0.000000E+0,988.339151E-3,3.043582E+0,0.000000E+0,241.945850E+0,4.011942E-3,3.980805E-3,89.634669E+0,73.733472E+0,74.152779E+0,94.063639E+0,80.033519E+0,3.975810E-3,3.980091E-3,68.437514E+0,4.662561E+0,1.722057E+0,75.735830E+0,74.453915E+0,0.000000E+0,74.411971E+0,74.048534E+0,0.000000E+0,74.036504E+0,1.042291E+0,1.014080E+0,2.080583E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.536209E-3,68.563166E+0,30.434829E+0,0.000000E+0,1.238227E+0,1.250695E+0,1.006626E+0,60.000000E+0,1.000000E+0,1.267398E+0,651.787742E-3,1.983925E+0,60.000000E+0,1.860003E+0,0.000000E+0,73.036052E+0,996.577095E-3,1.008013E+0,1.004339E+0,50.000000E+0,1.000000E+0,85.208144E+0,2.713579E+0,2.527579E+0,1.228158E+0,27.000000E+0,0.000000E+0,1.250337E+0,1.242250E+0,1.004311E+0,60.000000E+0,3.990665E-3,48.388953E+0,8.522754E-3,23.821751E+0,4.046535E+0,30.496608E+0,0.000000E+0,-17.009249E-3,0.000000E+0,43.747265E-3,0.000000E+0,21.747412E-3,0.000000E+0,18.268665E-3,0.000000E+0,14.789918E-3,2.021092E+0,2.013651E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.943640E+0,5.699564E+0,0.000000E+0,83.146191E-3,0.000000E+0,50.620655E-3,9.500000E+0,9.793892E+0,0.000000E+0,21.070989E-3,10.000000E+0,9.777432E+0,0.000000E+0,43.908318E-3,996.571205E-3,3.071164E+0,998.276956E-3,3.062040E+0,997.922932E-3,3.052867E+0,998.421784E-3,3.049890E+0,30.485937E-3,7.829405E+0,1.000000E+0,1.000000E+0,73.290607E+0,73.181651E+0,2.065499E+0,72.655342E+0,72.617717E+0,2.085564E+0,72.595442E+0,72.878570E+0,2.106682E+0,72.749453E+0,72.940065E+0,2.085114E+0
 10/25/2017,14:50:48.118,1.083918E-3,73.297580E+0,3.981985E-3,998.394977E-3,989.504762E-3,0.000000E+0,1.013369E+0,3.101524E+0,0.000000E+0,72.985508E+0,3.979002E-3,997.363986E-3,982.906523E-3,0.000000E+0,1.058681E+0,3.115153E+0,0.000000E+0,78.411554E+0,30.751445E+0,72.123186E+0,3.976473E-3,3.969015E-3,0.000000E+0,1.026410E+0,1.000000E+0,44.000000E+0,97.806982E+0,23.566624E+0,8.636179E-3,12.394742E-3,1.000000E+0,2.648947E+0,1.000000E+0,20.000000E+0,6.613430E-3,42.754424E+0,0.000000E+0,2.686818E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.987843E+0,10.000000E+0,8.990958E+0,0.000000E+0,-228.585978E-3,0.000000E+0,139.132796E-3,0.000000E+0,137.459006E-3,0.000000E+0,170.473179E-3,0.000000E+0,-198.606613E-3,0.000000E+0,2.099910E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000272E+0,0.000000E+0,642.398128E-3,3.064776E+0,0.000000E+0,999.371211E-3,0.000000E+0,1.001123E+0,3.044998E+0,0.000000E+0,241.958441E+0,4.009541E-3,3.982167E-3,89.643071E+0,73.730804E+0,74.157132E+0,94.085436E+0,80.036003E+0,3.980805E-3,3.977042E-3,68.439057E+0,4.663527E+0,1.721638E+0,75.733676E+0,74.456724E+0,0.000000E+0,74.412861E+0,74.054339E+0,0.000000E+0,74.038190E+0,1.048824E+0,1.009498E+0,2.082607E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.538608E-3,68.559659E+0,30.431159E+0,0.000000E+0,1.245554E+0,1.249098E+0,1.007617E+0,60.000000E+0,1.000000E+0,1.270860E+0,648.448423E-3,1.992121E+0,60.000000E+0,1.889191E+0,0.000000E+0,73.033244E+0,999.945543E-3,1.000206E+0,1.004115E+0,50.000000E+0,1.000000E+0,85.181410E+0,2.703361E+0,2.531764E+0,1.215942E+0,27.000000E+0,0.000000E+0,1.243646E+0,1.241707E+0,1.011289E+0,60.000000E+0,3.987097E-3,48.390025E+0,8.612379E-3,23.822540E+0,4.058134E+0,30.495215E+0,0.000000E+0,-30.934949E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.661076E-3,2.021092E+0,2.013362E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941759E+0,5.699693E+0,0.000000E+0,82.856073E-3,0.000000E+0,40.627676E-3,9.500000E+0,9.792958E+0,0.000000E+0,22.294993E-3,10.000000E+0,9.778044E+0,0.000000E+0,42.748735E-3,997.070057E-3,3.072162E+0,997.424081E-3,3.061461E+0,999.548223E-3,3.052304E+0,999.129832E-3,3.050116E+0,25.008794E-3,7.791707E+0,1.000000E+0,1.000000E+0,73.291730E+0,73.183008E+0,2.068791E+0,72.654874E+0,72.617764E+0,2.088517E+0,72.595956E+0,72.877588E+0,2.106985E+0,72.750295E+0,72.941937E+0,2.089488E+0
 10/25/2017,14:50:58.118,761.880850E-6,73.297814E+0,3.981661E-3,999.087674E-3,1.008554E+0,0.000000E+0,1.013369E+0,3.099849E+0,0.000000E+0,72.988269E+0,3.984450E-3,997.589515E-3,1.012879E+0,0.000000E+0,1.052453E+0,3.109289E+0,0.000000E+0,78.415582E+0,30.758042E+0,72.121782E+0,3.975565E-3,3.969534E-3,0.000000E+0,1.026538E+0,1.000000E+0,44.000000E+0,97.795325E+0,23.560964E+0,8.625025E-3,12.394028E-3,1.000000E+0,2.659265E+0,1.000000E+0,20.000000E+0,6.594488E-3,42.755542E+0,0.000000E+0,2.677957E+0,0.000000E+0,1.986166E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988004E+0,10.000000E+0,8.989446E+0,0.000000E+0,-229.358497E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.911806E-3,0.000000E+0,163.577503E-3,0.000000E+0,-183.751907E-3,0.000000E+0,2.101167E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.630980E-3,0.000000E+0,985.691401E-3,3.064164E+0,0.000000E+0,998.083852E-3,0.000000E+0,1.008618E+0,3.044902E+0,0.000000E+0,241.970984E+0,4.008958E-3,3.981518E-3,89.650722E+0,73.730195E+0,74.157788E+0,94.100468E+0,80.039892E+0,3.978340E-3,3.982102E-3,68.436017E+0,4.668038E+0,1.720542E+0,75.737609E+0,74.457005E+0,0.000000E+0,74.413563E+0,74.057241E+0,0.000000E+0,74.037534E+0,1.034112E+0,1.007294E+0,2.090036E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.538219E-3,68.559238E+0,30.430137E+0,0.000000E+0,1.241547E+0,1.248491E+0,1.008528E+0,60.000000E+0,1.000000E+0,1.263649E+0,649.023617E-3,2.007698E+0,60.000000E+0,1.875169E+0,0.000000E+0,73.032964E+0,998.045802E-3,1.000590E+0,1.002310E+0,50.000000E+0,1.000000E+0,85.180096E+0,2.708422E+0,2.528521E+0,1.233428E+0,27.000000E+0,0.000000E+0,1.244285E+0,1.244055E+0,1.008319E+0,60.000000E+0,3.987940E-3,48.383361E+0,8.504660E-3,23.824953E+0,3.986608E+0,30.492474E+0,0.000000E+0,-13.914649E-3,0.000000E+0,45.776534E-3,0.000000E+0,24.581947E-3,0.000000E+0,18.494140E-3,0.000000E+0,14.564444E-3,2.020802E+0,2.013297E+0,2.018386E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.941952E+0,5.699531E+0,0.000000E+0,81.856775E-3,0.000000E+0,43.109803E-3,9.500000E+0,9.792636E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.777915E+0,0.000000E+0,43.328527E-3,996.410286E-3,3.070344E+0,997.649369E-3,3.062748E+0,998.260864E-3,3.052867E+0,999.419487E-3,3.047734E+0,29.841567E-3,7.761421E+0,1.000000E+0,1.000000E+0,73.293041E+0,73.184834E+0,2.066393E+0,72.657542E+0,72.619121E+0,2.089076E+0,72.593195E+0,72.880349E+0,2.114173E+0,72.746832E+0,72.942733E+0,2.087397E+0
 10/25/2017,14:51:08.118,922.899256E-6,73.297955E+0,3.982699E-3,998.201666E-3,1.010678E+0,0.000000E+0,1.012459E+0,3.105036E+0,0.000000E+0,72.983964E+0,3.981207E-3,997.041801E-3,993.498300E-3,0.000000E+0,1.058234E+0,3.117795E+0,0.000000E+0,78.421110E+0,30.748798E+0,72.120800E+0,3.972841E-3,3.969534E-3,0.000000E+0,1.024069E+0,1.000000E+0,44.000000E+0,97.878668E+0,23.562124E+0,8.614454E-3,12.382614E-3,1.000000E+0,2.664472E+0,1.000000E+0,20.000000E+0,6.513857E-3,42.757916E+0,0.000000E+0,2.669837E+0,0.000000E+0,1.990035E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.988358E+0,10.000000E+0,9.003126E+0,0.000000E+0,-219.219192E-3,0.000000E+0,136.364605E-3,0.000000E+0,137.298065E-3,0.000000E+0,153.233989E-3,0.000000E+0,-186.716404E-3,0.000000E+0,2.098557E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002718E+0,0.000000E+0,1.001185E+0,3.065226E+0,0.000000E+0,999.580407E-3,0.000000E+0,1.010440E+0,3.044451E+0,0.000000E+0,241.986277E+0,4.009736E-3,3.986513E-3,89.656261E+0,73.733097E+0,74.159800E+0,94.119305E+0,80.042141E+0,3.982102E-3,3.981972E-3,68.433773E+0,4.670293E+0,1.719607E+0,75.741917E+0,74.456583E+0,0.000000E+0,74.413516E+0,74.062671E+0,0.000000E+0,74.034164E+0,1.052354E+0,1.006544E+0,2.082464E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.556507E-3,68.556198E+0,30.423913E+0,0.000000E+0,1.237892E+0,1.252579E+0,1.001224E+0,60.000000E+0,1.000000E+0,1.267765E+0,653.864830E-3,2.019984E+0,60.000000E+0,1.882438E+0,0.000000E+0,73.030717E+0,999.913614E-3,995.688467E-3,1.010984E+0,50.000000E+0,1.000000E+0,85.151440E+0,2.709540E+0,2.533985E+0,1.232039E+0,27.000000E+0,0.000000E+0,1.246712E+0,1.242378E+0,1.014978E+0,60.000000E+0,3.987486E-3,48.381590E+0,8.469640E-3,23.821195E+0,3.965666E+0,30.489641E+0,0.000000E+0,-4.179554E-3,0.000000E+0,45.293374E-3,0.000000E+0,25.805950E-3,0.000000E+0,21.650780E-3,0.000000E+0,17.109083E-3,2.020899E+0,2.013555E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939864E+0,5.694309E+0,0.000000E+0,84.403373E-3,0.000000E+0,43.174274E-3,9.500000E+0,9.790800E+0,0.000000E+0,26.546794E-3,10.000000E+0,9.778334E+0,0.000000E+0,41.685785E-3,997.102241E-3,3.070907E+0,997.311437E-3,3.062233E+0,999.274659E-3,3.052336E+0,999.934431E-3,3.049601E+0,24.686609E-3,7.735967E+0,1.000000E+0,1.000000E+0,73.293368E+0,73.186612E+0,2.067848E+0,72.655904E+0,72.616594E+0,2.086155E+0,72.595208E+0,72.879974E+0,2.107065E+0,72.747487E+0,72.942312E+0,2.086918E+0
 10/25/2017,14:51:18.118,600.862443E-6,73.299172E+0,3.981402E-3,998.781599E-3,1.019844E+0,0.000000E+0,1.011469E+0,3.102426E+0,0.000000E+0,72.987286E+0,3.985682E-3,997.122347E-3,999.384392E-3,0.000000E+0,1.057979E+0,3.116877E+0,0.000000E+0,78.422235E+0,30.747172E+0,72.121829E+0,3.972452E-3,3.967329E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,97.907154E+0,23.552195E+0,8.589097E-3,12.411668E-3,1.000000E+0,2.660383E+0,1.000000E+0,20.000000E+0,6.548951E-3,42.761547E+0,0.000000E+0,2.688526E+0,0.000000E+0,1.986682E+0,0.000000E+0,1.981621E+0,0.000000E+0,1.988552E+0,10.000000E+0,9.003480E+0,0.000000E+0,-217.352272E-3,0.000000E+0,136.976182E-3,0.000000E+0,135.559899E-3,0.000000E+0,153.008430E-3,0.000000E+0,-191.259817E-3,0.000000E+0,2.098879E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001978E+0,0.000000E+0,1.011041E+0,3.065130E+0,0.000000E+0,999.499947E-3,0.000000E+0,1.010200E+0,3.044596E+0,0.000000E+0,241.998289E+0,4.010190E-3,3.984891E-3,89.666306E+0,73.727761E+0,74.162141E+0,94.136404E+0,80.043172E+0,3.978924E-3,3.981583E-3,68.428722E+0,4.677704E+0,1.725071E+0,75.748893E+0,74.459860E+0,0.000000E+0,74.412720E+0,74.067820E+0,0.000000E+0,74.035007E+0,1.044990E+0,1.002009E+0,2.082799E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.529270E-3,68.559706E+0,30.422612E+0,0.000000E+0,1.242170E+0,1.250088E+0,999.290286E-3,60.000000E+0,1.000000E+0,1.273445E+0,644.581844E-3,2.018243E+0,60.000000E+0,1.876749E+0,0.000000E+0,73.032589E+0,996.704808E-3,996.295113E-3,974.816437E-3,50.000000E+0,1.000000E+0,85.122080E+0,2.705500E+0,2.525981E+0,1.216261E+0,27.000000E+0,0.000000E+0,1.249491E+0,1.244407E+0,995.832308E-3,60.000000E+0,3.989886E-3,48.377676E+0,8.615946E-3,23.823097E+0,3.957933E+0,30.490430E+0,0.000000E+0,11.050587E-6,0.000000E+0,46.936116E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.807421E-3,0.000000E+0,20.265724E-3,2.020899E+0,2.013619E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.937670E+0,5.681125E+0,0.000000E+0,80.083827E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.794375E+0,0.000000E+0,19.202773E-3,10.000000E+0,9.777850E+0,0.000000E+0,44.198213E-3,996.893045E-3,3.070778E+0,997.778105E-3,3.061750E+0,997.971208E-3,3.055571E+0,997.729829E-3,3.049215E+0,22.753499E-3,7.856147E+0,1.000000E+0,1.000000E+0,73.293743E+0,73.185302E+0,2.068343E+0,72.652253E+0,72.616126E+0,2.087320E+0,72.594272E+0,72.877213E+0,2.104510E+0,72.746224E+0,72.941001E+0,2.083901E+0
 10/25/2017,14:51:28.118,-687.284809E-6,73.296785E+0,3.983607E-3,999.232658E-3,993.033652E-3,0.000000E+0,1.010894E+0,3.101589E+0,0.000000E+0,72.985836E+0,3.982310E-3,997.508969E-3,988.090751E-3,0.000000E+0,1.057915E+0,3.117022E+0,0.000000E+0,78.428699E+0,30.746661E+0,72.124122E+0,3.970961E-3,3.970961E-3,0.000000E+0,1.025215E+0,1.000000E+0,44.000000E+0,97.923607E+0,23.548716E+0,8.607191E-3,12.414846E-3,1.000000E+0,2.654361E+0,1.000000E+0,20.000000E+0,6.552713E-3,42.763316E+0,0.000000E+0,2.677957E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989132E+0,10.000000E+0,8.997396E+0,0.000000E+0,-200.002795E-3,0.000000E+0,134.111427E-3,0.000000E+0,136.171476E-3,0.000000E+0,135.801463E-3,0.000000E+0,-205.051171E-3,0.000000E+0,2.097397E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001511E+0,0.000000E+0,1.005115E+0,3.064550E+0,0.000000E+0,999.870063E-3,0.000000E+0,1.006349E+0,3.043985E+0,0.000000E+0,242.013341E+0,4.014017E-3,3.980935E-3,89.674144E+0,73.729446E+0,74.161345E+0,94.152000E+0,80.049029E+0,3.977886E-3,3.980935E-3,68.431201E+0,4.677704E+0,1.724990E+0,75.745522E+0,74.460188E+0,0.000000E+0,74.413376E+0,74.070347E+0,0.000000E+0,74.035194E+0,1.052226E+0,1.003063E+0,2.079562E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.541397E-3,68.559238E+0,30.418757E+0,0.000000E+0,1.247837E+0,1.248731E+0,974.869974E-3,60.000000E+0,1.000000E+0,1.267797E+0,650.589422E-3,2.024058E+0,60.000000E+0,1.878731E+0,0.000000E+0,73.031326E+0,1.000792E+0,1.003160E+0,1.005760E+0,50.000000E+0,1.000000E+0,85.143514E+0,2.699976E+0,2.532100E+0,1.224469E+0,27.000000E+0,0.000000E+0,1.244428E+0,1.241915E+0,975.169647E-3,60.000000E+0,3.988394E-3,48.373902E+0,8.586049E-3,23.819988E+0,3.889307E+0,30.488665E+0,0.000000E+0,33.406942E-3,0.000000E+0,44.906847E-3,0.000000E+0,17.849927E-3,0.000000E+0,25.065106E-3,0.000000E+0,22.294993E-3,2.021092E+0,2.013974E+0,2.018419E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.939659E+0,5.685734E+0,0.000000E+0,84.016548E-3,0.000000E+0,44.850515E-3,9.500000E+0,9.793280E+0,0.000000E+0,19.975828E-3,10.000000E+0,9.775177E+0,0.000000E+0,43.199684E-3,997.198793E-3,3.070714E+0,997.037873E-3,3.062668E+0,999.483855E-3,3.053173E+0,999.676959E-3,3.047831E+0,29.519383E-3,7.773986E+0,1.000000E+0,1.000000E+0,73.294070E+0,73.184787E+0,2.065211E+0,72.653189E+0,72.616921E+0,2.090194E+0,72.594038E+0,72.878430E+0,2.105564E+0,72.746645E+0,72.942358E+0,2.084667E+0
 10/25/2017,14:51:38.118,3.821231E-3,73.296832E+0,3.984125E-3,998.459414E-3,1.008411E+0,0.000000E+0,1.013497E+0,3.104666E+0,0.000000E+0,72.987286E+0,3.974592E-3,997.331767E-3,989.095693E-3,0.000000E+0,1.054689E+0,3.119937E+0,0.000000E+0,78.430432E+0,30.744803E+0,72.123841E+0,3.971220E-3,3.970312E-3,0.000000E+0,1.026123E+0,1.000000E+0,44.000000E+0,97.918013E+0,23.545236E+0,8.590005E-3,12.433394E-3,1.000000E+0,2.652253E+0,1.000000E+0,20.000000E+0,6.547783E-3,42.764154E+0,0.000000E+0,2.696163E+0,0.000000E+0,1.986843E+0,0.000000E+0,1.982137E+0,0.000000E+0,1.989068E+0,10.000000E+0,8.987965E+0,0.000000E+0,-208.468310E-3,0.000000E+0,137.877454E-3,0.000000E+0,135.624275E-3,0.000000E+0,143.534931E-3,0.000000E+0,-199.766633E-3,0.000000E+0,2.105775E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001769E+0,0.000000E+0,1.004923E+0,3.064647E+0,0.000000E+0,1.000192E+0,0.000000E+0,1.006045E+0,3.043550E+0,0.000000E+0,242.034229E+0,4.012331E-3,3.984243E-3,89.680669E+0,73.725468E+0,74.163826E+0,94.171730E+0,80.052544E+0,3.977626E-3,3.981518E-3,68.429564E+0,4.662561E+0,1.721718E+0,75.742479E+0,74.460469E+0,0.000000E+0,74.413282E+0,74.075543E+0,0.000000E+0,74.035475E+0,1.047051E+0,1.006959E+0,2.080344E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.544899E-3,68.556853E+0,30.419175E+0,0.000000E+0,1.239759E+0,1.253409E+0,1.008927E+0,60.000000E+0,1.000000E+0,1.271068E+0,648.911774E-3,2.011500E+0,60.000000E+0,1.871366E+0,0.000000E+0,73.029968E+0,999.849757E-3,1.002218E+0,1.011128E+0,50.000000E+0,1.000000E+0,85.195246E+0,2.698539E+0,2.524991E+0,1.231703E+0,27.000000E+0,0.000000E+0,1.249028E+0,1.242458E+0,1.016830E+0,60.000000E+0,3.988978E-3,48.373343E+0,8.571652E-3,23.816555E+0,3.975976E+0,30.488665E+0,0.000000E+0,37.468605E-3,0.000000E+0,46.163061E-3,0.000000E+0,15.562973E-3,0.000000E+0,22.713731E-3,0.000000E+0,24.292051E-3,2.021318E+0,2.013941E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.944209E+0,5.663266E+0,0.000000E+0,81.502185E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.792346E+0,0.000000E+0,17.302347E-3,10.000000E+0,9.758234E+0,0.000000E+0,43.586211E-3,996.217182E-3,3.071229E+0,998.099944E-3,3.062201E+0,996.265458E-3,3.052513E+0,997.552817E-3,3.049552E+0,30.163752E-3,7.730167E+0,1.000000E+0,1.000000E+0,73.295334E+0,73.184225E+0,2.068327E+0,72.655857E+0,72.613973E+0,2.089938E+0,72.593944E+0,72.876652E+0,2.111154E+0,72.748189E+0,72.942265E+0,2.082528E+0
 10/25/2017,14:51:48.118,2.372065E-3,73.298470E+0,3.984579E-3,998.652725E-3,1.017752E+0,0.000000E+0,1.013912E+0,3.105181E+0,0.000000E+0,72.988129E+0,3.979651E-3,997.492859E-3,1.018957E+0,0.000000E+0,1.059161E+0,3.121742E+0,0.000000E+0,78.434508E+0,30.741504E+0,72.123561E+0,3.977965E-3,3.968821E-3,0.000000E+0,1.009796E+0,1.000000E+0,44.000000E+0,97.909411E+0,23.552520E+0,8.586049E-3,12.435404E-3,1.000000E+0,2.660303E+0,1.000000E+0,20.000000E+0,6.559913E-3,42.763967E+0,0.000000E+0,2.694487E+0,0.000000E+0,1.986521E+0,0.000000E+0,1.980783E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.970196E+0,0.000000E+0,-221.536747E-3,0.000000E+0,137.909642E-3,0.000000E+0,136.783053E-3,0.000000E+0,157.680733E-3,0.000000E+0,-210.045703E-3,0.000000E+0,2.109255E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.004054E+0,0.000000E+0,1.007367E+0,3.064245E+0,0.000000E+0,1.000932E+0,0.000000E+0,1.006637E+0,3.044483E+0,0.000000E+0,242.056952E+0,4.010644E-3,3.976005E-3,89.688414E+0,73.723268E+0,74.167618E+0,94.189628E+0,80.054653E+0,3.985086E-3,3.981972E-3,68.430172E+0,4.674804E+0,1.724732E+0,75.745897E+0,74.461452E+0,0.000000E+0,74.415857E+0,74.080926E+0,0.000000E+0,74.036411E+0,1.055181E+0,989.268233E-3,2.078510E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.550476E-3,68.556011E+0,30.416481E+0,0.000000E+0,1.241531E+0,1.249529E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.261910E+0,649.455012E-3,2.009951E+0,60.000000E+0,1.892705E+0,0.000000E+0,73.027909E+0,1.000057E+0,1.002856E+0,1.011288E+0,50.000000E+0,1.000000E+0,85.238630E+0,2.706538E+0,2.525806E+0,1.213834E+0,27.000000E+0,0.000000E+0,1.241474E+0,1.242649E+0,1.017709E+0,60.000000E+0,3.990016E-3,48.370127E+0,8.613611E-3,23.810709E+0,4.028171E+0,30.488572E+0,0.000000E+0,53.715255E-3,0.000000E+0,41.073783E-3,0.000000E+0,14.081285E-3,0.000000E+0,16.464871E-3,0.000000E+0,23.937734E-3,2.021253E+0,2.013684E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.948150E+0,5.659140E+0,0.000000E+0,83.113956E-3,0.000000E+0,50.652891E-3,9.500000E+0,9.793312E+0,0.000000E+0,13.791389E-3,10.000000E+0,9.738907E+0,0.000000E+0,48.900963E-3,996.764309E-3,3.070617E+0,997.842473E-3,3.062056E+0,999.467763E-3,3.052787E+0,999.660867E-3,3.049746E+0,27.264088E-3,7.684093E+0,1.000000E+0,1.000000E+0,73.294023E+0,73.182400E+0,2.064396E+0,72.651037E+0,72.617951E+0,2.087368E+0,72.595020E+0,72.875622E+0,2.105165E+0,72.747113E+0,72.942546E+0,2.087413E+0
