date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:51:58.118,761.880850E-6,73.298470E+0,3.980688E-3,999.393750E-3,999.915787E-3,0.000000E+0,1.013146E+0,3.106260E+0,0.000000E+0,72.989112E+0,3.975565E-3,997.396204E-3,1.027650E+0,0.000000E+0,1.055567E+0,3.123385E+0,0.000000E+0,78.437506E+0,30.742898E+0,72.122625E+0,3.971869E-3,3.968561E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,97.921585E+0,23.546071E+0,8.553493E-3,12.433134E-3,1.000000E+0,2.664967E+0,1.000000E+0,20.000000E+0,6.505553E-3,42.766155E+0,0.000000E+0,2.689299E+0,0.000000E+0,1.990067E+0,0.000000E+0,1.981299E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.975765E+0,0.000000E+0,-216.064741E-3,0.000000E+0,136.493358E-3,0.000000E+0,138.553408E-3,0.000000E+0,154.587346E-3,0.000000E+0,-205.051171E-3,0.000000E+0,2.104712E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003024E+0,0.000000E+0,908.397679E-3,3.064969E+0,0.000000E+0,1.001013E+0,0.000000E+0,997.304068E-3,3.044242E+0,0.000000E+0,242.080977E+0,4.012461E-3,3.983529E-3,89.695408E+0,73.722800E+0,74.167992E+0,94.209311E+0,80.056433E+0,3.977367E-3,3.982167E-3,68.429564E+0,4.679959E+0,1.723572E+0,75.749221E+0,74.463137E+0,0.000000E+0,74.411971E+0,74.083033E+0,0.000000E+0,74.034351E+0,1.051986E+0,979.097671E-3,2.081236E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.548985E-3,68.553439E+0,30.412207E+0,0.000000E+0,1.238099E+0,1.252978E+0,1.006994E+0,60.000000E+0,1.000000E+0,1.268021E+0,653.545278E-3,2.011804E+0,60.000000E+0,1.872252E+0,0.000000E+0,73.027207E+0,997.710553E-3,995.512859E-3,1.012502E+0,50.000000E+0,1.000000E+0,85.268084E+0,2.704990E+0,2.529592E+0,1.233907E+0,27.000000E+0,0.000000E+0,1.246616E+0,1.240445E+0,1.010235E+0,60.000000E+0,3.990924E-3,48.367844E+0,8.765234E-3,23.807183E+0,4.085198E+0,30.487318E+0,0.000000E+0,52.006778E-3,0.000000E+0,44.842426E-3,0.000000E+0,17.978770E-3,0.000000E+0,14.918761E-3,0.000000E+0,18.075402E-3,2.020867E+0,2.013426E+0,2.018161E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.951002E+0,5.660300E+0,0.000000E+0,83.275133E-3,0.000000E+0,43.722276E-3,9.500000E+0,9.794150E+0,0.000000E+0,17.914348E-3,10.000000E+0,9.738230E+0,0.000000E+0,44.971268E-3,996.458562E-3,3.072049E+0,998.051668E-3,3.061557E+0,997.037873E-3,3.052530E+0,997.005689E-3,3.049890E+0,30.163752E-3,7.798151E+0,1.000000E+0,1.000000E+0,73.295661E+0,73.185302E+0,2.062878E+0,72.655342E+0,72.615143E+0,2.086474E+0,72.592306E+0,72.876137E+0,2.104382E+0,72.746926E+0,72.940206E+0,2.084140E+0
 10/25/2017,14:52:08.118,439.844037E-6,73.298423E+0,3.982115E-3,997.718389E-3,1.001768E+0,0.000000E+0,1.013098E+0,3.105648E+0,0.000000E+0,72.987567E+0,3.979391E-3,998.427196E-3,1.004473E+0,0.000000E+0,1.056813E+0,3.122080E+0,0.000000E+0,78.441535E+0,30.742666E+0,72.120847E+0,3.973684E-3,3.969275E-3,0.000000E+0,1.028720E+0,1.000000E+0,44.000000E+0,98.163820E+0,23.546860E+0,8.519317E-3,12.420293E-3,1.000000E+0,2.669727E+0,1.000000E+0,20.000000E+0,6.476492E-3,42.768948E+0,0.000000E+0,2.696614E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.981234E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.979917E+0,0.000000E+0,-237.824012E-3,0.000000E+0,139.197173E-3,0.000000E+0,137.104936E-3,0.000000E+0,167.315346E-3,0.000000E+0,-194.643210E-3,0.000000E+0,2.101812E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002911E+0,0.000000E+0,715.778403E-3,3.065049E+0,0.000000E+0,1.001769E+0,0.000000E+0,1.007420E+0,3.043293E+0,0.000000E+0,242.107317E+0,4.014147E-3,3.980221E-3,89.706485E+0,73.720272E+0,74.169350E+0,94.226082E+0,80.063462E+0,3.979507E-3,3.978599E-3,68.429985E+0,4.689303E+0,1.720155E+0,75.750298E+0,74.461639E+0,0.000000E+0,74.417589E+0,74.085982E+0,0.000000E+0,74.034960E+0,1.050565E+0,1.006480E+0,2.083548E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.541008E-3,68.556105E+0,30.405426E+0,0.000000E+0,1.239664E+0,1.255325E+0,1.003462E+0,60.000000E+0,1.000000E+0,1.266154E+0,650.014228E-3,2.000716E+0,60.000000E+0,1.884324E+0,0.000000E+0,73.026458E+0,998.620513E-3,1.001037E+0,1.010106E+0,50.000000E+0,1.000000E+0,85.158240E+0,2.710721E+0,2.531796E+0,1.234977E+0,27.000000E+0,0.000000E+0,1.244221E+0,1.243656E+0,1.004263E+0,60.000000E+0,3.988459E-3,48.365980E+0,8.527359E-3,23.808296E+0,4.076499E+0,30.486064E+0,0.000000E+0,38.274490E-3,0.000000E+0,44.520319E-3,0.000000E+0,18.268665E-3,0.000000E+0,13.759179E-3,0.000000E+0,16.754766E-3,2.020802E+0,2.013426E+0,2.018064E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.942296E+0,5.656432E+0,0.000000E+0,83.146191E-3,0.000000E+0,43.013097E-3,9.500000E+0,9.793505E+0,0.000000E+0,18.719614E-3,10.000000E+0,9.739615E+0,0.000000E+0,43.682843E-3,996.474654E-3,3.071293E+0,996.909137E-3,3.061139E+0,997.391897E-3,3.054042E+0,996.844769E-3,3.049279E+0,27.586273E-3,7.979872E+0,1.000000E+0,1.000000E+0,73.295193E+0,73.186284E+0,2.057828E+0,72.655670E+0,72.614394E+0,2.081652E+0,72.592774E+0,72.876137E+0,2.105005E+0,72.748563E+0,72.940767E+0,2.085896E+0
 10/25/2017,14:52:18.118,278.825630E-6,73.299546E+0,3.983218E-3,996.751834E-3,1.015373E+0,0.000000E+0,1.012076E+0,3.104956E+0,0.000000E+0,72.987333E+0,3.980364E-3,997.396204E-3,1.028592E+0,0.000000E+0,1.052325E+0,3.122467E+0,0.000000E+0,78.443455E+0,30.734676E+0,72.124450E+0,3.978029E-3,3.971480E-3,0.000000E+0,1.023431E+0,1.000000E+0,44.000000E+0,98.290747E+0,23.538741E+0,8.494219E-3,12.432161E-3,1.000000E+0,2.667698E+0,1.000000E+0,20.000000E+0,6.487131E-3,42.773091E+0,0.000000E+0,2.683564E+0,0.000000E+0,1.988326E+0,0.000000E+0,1.981879E+0,0.000000E+0,1.988294E+0,10.000000E+0,8.975604E+0,0.000000E+0,-219.702016E-3,0.000000E+0,138.585596E-3,0.000000E+0,137.459006E-3,0.000000E+0,157.294060E-3,0.000000E+0,-209.207910E-3,0.000000E+0,2.096173E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002525E+0,0.000000E+0,1.011216E+0,3.065564E+0,0.000000E+0,1.000272E+0,0.000000E+0,1.000436E+0,3.044178E+0,0.000000E+0,242.134382E+0,4.010774E-3,3.980805E-3,89.712869E+0,73.717370E+0,74.176746E+0,94.243510E+0,80.064165E+0,3.986383E-3,3.979767E-3,68.423391E+0,4.677059E+0,1.723169E+0,75.755402E+0,74.463933E+0,0.000000E+0,74.412018E+0,74.090335E+0,0.000000E+0,74.033087E+0,1.046028E+0,984.462363E-3,2.083516E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.554302E-3,68.556058E+0,30.402685E+0,0.000000E+0,1.244453E+0,1.245234E+0,1.007137E+0,60.000000E+0,1.000000E+0,1.262708E+0,648.001050E-3,2.016645E+0,60.000000E+0,1.873219E+0,0.000000E+0,73.026599E+0,998.301229E-3,998.370480E-3,1.013892E+0,50.000000E+0,1.000000E+0,85.055059E+0,2.711296E+0,2.534623E+0,1.228462E+0,27.000000E+0,0.000000E+0,1.246409E+0,1.239134E+0,999.185599E-3,60.000000E+0,3.987032E-3,48.362532E+0,8.831967E-3,23.806441E+0,4.064900E+0,30.484206E+0,0.000000E+0,56.068441E-3,0.000000E+0,52.379710E-3,0.000000E+0,14.145706E-3,0.000000E+0,16.658134E-3,0.000000E+0,22.874784E-3,2.020931E+0,2.013780E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.933961E+0,5.657206E+0,0.000000E+0,82.146894E-3,0.000000E+0,44.012395E-3,9.500000E+0,9.791830E+0,0.000000E+0,13.565915E-3,10.000000E+0,9.735041E+0,0.000000E+0,38.819040E-3,996.040170E-3,3.070537E+0,998.630980E-3,3.061638E+0,999.853971E-3,3.055008E+0,997.037873E-3,3.049021E+0,32.741232E-3,8.107785E+0,1.000000E+0,1.000000E+0,73.295849E+0,73.184319E+0,2.068838E+0,72.656699E+0,72.616500E+0,2.087783E+0,72.592774E+0,72.877073E+0,2.106411E+0,72.748985E+0,72.942920E+0,2.086598E+0
 10/25/2017,14:52:28.118,922.899256E-6,73.298048E+0,3.985552E-3,999.055456E-3,992.921878E-3,0.000000E+0,1.010575E+0,3.108113E+0,0.000000E+0,72.984900E+0,3.983218E-3,997.122347E-3,1.018813E+0,0.000000E+0,1.048875E+0,3.123562E+0,0.000000E+0,78.446781E+0,30.732028E+0,72.131001E+0,3.978483E-3,3.965578E-3,0.000000E+0,1.025311E+0,1.000000E+0,44.000000E+0,98.298457E+0,23.533174E+0,8.516593E-3,12.425222E-3,1.000000E+0,2.659393E+0,1.000000E+0,20.000000E+0,6.513986E-3,42.776536E+0,0.000000E+0,2.687624E+0,0.000000E+0,1.987843E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.988487E+0,10.000000E+0,8.986291E+0,0.000000E+0,-211.333066E-3,0.000000E+0,135.753028E-3,0.000000E+0,140.355951E-3,0.000000E+0,147.691670E-3,0.000000E+0,-216.458038E-3,0.000000E+0,2.095270E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.003636E+0,0.000000E+0,1.003997E+0,3.065693E+0,0.000000E+0,1.001206E+0,0.000000E+0,1.012901E+0,3.044805E+0,0.000000E+0,242.174472E+0,4.010190E-3,3.981518E-3,89.721271E+0,73.716528E+0,74.175950E+0,94.261033E+0,80.067117E+0,3.976134E-3,3.982362E-3,68.419931E+0,4.666105E+0,1.721170E+0,75.750954E+0,74.465009E+0,0.000000E+0,74.416278E+0,74.094407E+0,0.000000E+0,74.034398E+0,1.031349E+0,999.758123E-3,2.079084E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.557999E-3,68.552364E+0,30.401849E+0,0.000000E+0,1.242154E+0,1.250663E+0,1.007169E+0,60.000000E+0,1.000000E+0,1.273349E+0,650.861041E-3,2.011692E+0,60.000000E+0,1.886097E+0,0.000000E+0,73.023089E+0,999.929578E-3,999.088876E-3,1.004578E+0,50.000000E+0,1.000000E+0,85.073256E+0,2.707959E+0,2.530502E+0,1.230825E+0,27.000000E+0,0.000000E+0,1.247191E+0,1.238208E+0,1.014579E+0,60.000000E+0,3.990535E-3,48.359363E+0,8.682549E-3,23.802404E+0,3.932803E+0,30.485692E+0,0.000000E+0,38.338961E-3,0.000000E+0,46.259693E-3,0.000000E+0,14.918761E-3,0.000000E+0,20.813304E-3,0.000000E+0,24.356472E-3,2.021253E+0,2.013716E+0,2.018193E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.935569E+0,5.660397E+0,0.000000E+0,82.985014E-3,0.000000E+0,43.206509E-3,9.500000E+0,9.792185E+0,0.000000E+0,16.819187E-3,10.000000E+0,9.723316E+0,0.000000E+0,43.586211E-3,997.198793E-3,3.071261E+0,999.081556E-3,3.061622E+0,999.242476E-3,3.054589E+0,997.810289E-3,3.048008E+0,29.841567E-3,8.040767E+0,1.000000E+0,1.000000E+0,73.297534E+0,73.185770E+0,2.068295E+0,72.656512E+0,72.616126E+0,2.085724E+0,72.591043E+0,72.875295E+0,2.108439E+0,72.751184E+0,72.941142E+0,2.082592E+0
 10/25/2017,14:52:38.118,600.862443E-6,73.299593E+0,3.981661E-3,996.977364E-3,993.225266E-3,0.000000E+0,1.013257E+0,3.106905E+0,0.000000E+0,72.988176E+0,3.975306E-3,996.864599E-3,1.022514E+0,0.000000E+0,1.060310E+0,3.122757E+0,0.000000E+0,78.450107E+0,30.722691E+0,72.137131E+0,3.972387E-3,3.968496E-3,0.000000E+0,1.024546E+0,1.000000E+0,44.000000E+0,98.051892E+0,23.529648E+0,8.533325E-3,12.422369E-3,1.000000E+0,2.659329E+0,1.000000E+0,20.000000E+0,6.557124E-3,42.776303E+0,0.000000E+0,2.692522E+0,0.000000E+0,1.984909E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.988520E+0,10.000000E+0,8.987900E+0,0.000000E+0,-205.989813E-3,0.000000E+0,136.235852E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.925979E-3,0.000000E+0,-199.702188E-3,0.000000E+0,2.094046E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.005132E+0,0.000000E+0,1.010370E+0,3.065033E+0,0.000000E+0,1.002332E+0,0.000000E+0,1.008075E+0,3.044129E+0,0.000000E+0,242.183493E+0,4.012461E-3,3.982102E-3,89.729063E+0,73.714141E+0,74.178712E+0,94.280434E+0,80.071615E+0,3.980221E-3,3.975486E-3,68.415863E+0,4.663527E+0,1.722669E+0,75.753201E+0,74.465571E+0,0.000000E+0,74.417074E+0,74.099369E+0,0.000000E+0,74.029904E+0,1.057066E+0,1.008731E+0,2.089223E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.550541E-3,68.553486E+0,30.397436E+0,0.000000E+0,1.243032E+0,1.247357E+0,996.557385E-3,60.000000E+0,1.000000E+0,1.272057E+0,653.018017E-3,2.014264E+0,60.000000E+0,1.868126E+0,0.000000E+0,73.022808E+0,999.195225E-3,1.002330E+0,1.016352E+0,50.000000E+0,1.000000E+0,85.249886E+0,2.709348E+0,2.531301E+0,1.217842E+0,27.000000E+0,0.000000E+0,1.249794E+0,1.244551E+0,989.285406E-3,60.000000E+0,3.990405E-3,48.354657E+0,8.706219E-3,23.798785E+0,3.897040E+0,30.483277E+0,0.000000E+0,36.566013E-3,0.000000E+0,44.391477E-3,0.000000E+0,17.785506E-3,0.000000E+0,21.908465E-3,0.000000E+0,23.325732E-3,2.020995E+0,2.013587E+0,2.018161E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.950410E+0,5.658688E+0,0.000000E+0,82.275835E-3,0.000000E+0,44.947222E-3,9.500000E+0,9.790349E+0,0.000000E+0,17.753295E-3,10.000000E+0,9.699898E+0,0.000000E+0,41.234836E-3,996.233274E-3,3.071535E+0,997.391897E-3,3.061911E+0,999.129832E-3,3.054251E+0,998.051668E-3,3.047863E+0,40.473670E-3,7.990826E+0,1.000000E+0,1.000000E+0,73.296270E+0,73.182634E+0,2.064636E+0,72.657869E+0,72.615752E+0,2.091168E+0,72.590200E+0,72.874733E+0,2.102721E+0,72.747159E+0,72.943575E+0,2.082512E+0
 10/25/2017,14:52:48.118,1.405954E-3,73.299874E+0,3.984774E-3,997.637843E-3,1.001050E+0,0.000000E+0,1.014599E+0,3.107195E+0,0.000000E+0,72.988550E+0,3.974657E-3,997.621733E-3,1.008317E+0,0.000000E+0,1.065517E+0,3.120244E+0,0.000000E+0,78.450107E+0,30.727104E+0,72.142699E+0,3.974333E-3,3.967329E-3,0.000000E+0,1.028561E+0,1.000000E+0,44.000000E+0,97.821836E+0,23.533684E+0,8.538059E-3,12.418996E-3,1.000000E+0,2.655927E+0,1.000000E+0,20.000000E+0,6.583007E-3,42.775698E+0,0.000000E+0,2.702478E+0,0.000000E+0,1.987585E+0,0.000000E+0,1.984200E+0,0.000000E+0,1.988810E+0,10.000000E+0,9.000390E+0,0.000000E+0,-198.876205E-3,0.000000E+0,140.484704E-3,0.000000E+0,137.813077E-3,0.000000E+0,148.980582E-3,0.000000E+0,-198.026603E-3,0.000000E+0,2.093853E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001351E+0,0.000000E+0,998.278186E-3,3.065178E+0,0.000000E+0,1.000128E+0,0.000000E+0,1.013844E+0,3.045159E+0,0.000000E+0,242.218808E+0,4.010904E-3,3.985151E-3,89.735353E+0,73.714328E+0,74.180256E+0,94.296923E+0,80.073537E+0,3.984113E-3,3.978664E-3,68.410579E+0,4.684470E+0,1.721460E+0,75.758960E+0,74.466976E+0,0.000000E+0,74.415857E+0,74.098620E+0,0.000000E+0,74.033509E+0,1.072336E+0,1.004261E+0,2.079068E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.547428E-3,68.556011E+0,30.397157E+0,0.000000E+0,1.235737E+0,1.244994E+0,988.134934E-3,60.000000E+0,1.000000E+0,1.270685E+0,650.797130E-3,2.000732E+0,60.000000E+0,1.879617E+0,0.000000E+0,73.024118E+0,999.259082E-3,998.833446E-3,976.238225E-3,50.000000E+0,1.000000E+0,85.437778E+0,2.710993E+0,2.532739E+0,1.219487E+0,27.000000E+0,0.000000E+0,1.246776E+0,1.244519E+0,980.135711E-3,60.000000E+0,3.990016E-3,48.354844E+0,8.729371E-3,23.794888E+0,3.918304E+0,30.484717E+0,0.000000E+0,4.459538E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.294993E-3,0.000000E+0,25.000685E-3,0.000000E+0,22.584888E-3,2.020931E+0,2.013909E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.966484E+0,5.661622E+0,0.000000E+0,84.532314E-3,0.000000E+0,45.366282E-3,9.500000E+0,9.793183E+0,0.000000E+0,23.615628E-3,10.000000E+0,9.699834E+0,0.000000E+0,46.259693E-3,997.070057E-3,3.070601E+0,997.697645E-3,3.062298E+0,997.536725E-3,3.053141E+0,997.375805E-3,3.049842E+0,32.096862E-3,7.954096E+0,1.000000E+0,1.000000E+0,73.294866E+0,73.181651E+0,2.058403E+0,72.657916E+0,72.618372E+0,2.090848E+0,72.592306E+0,72.875061E+0,2.106379E+0,72.751325E+0,72.941516E+0,2.082528E+0
 10/25/2017,14:52:58.118,439.844037E-6,73.302682E+0,3.978354E-3,998.185557E-3,1.016698E+0,0.000000E+0,1.016483E+0,3.112350E+0,0.000000E+0,72.986444E+0,3.975435E-3,997.331767E-3,1.016787E+0,0.000000E+0,1.070069E+0,3.124013E+0,0.000000E+0,78.455729E+0,30.726686E+0,72.146021E+0,3.968950E-3,3.967653E-3,0.000000E+0,1.022587E+0,1.000000E+0,44.000000E+0,97.793586E+0,23.537210E+0,8.564389E-3,12.397141E-3,1.000000E+0,2.660543E+0,1.000000E+0,20.000000E+0,6.587028E-3,42.780912E+0,0.000000E+0,2.702188E+0,0.000000E+0,1.986360E+0,0.000000E+0,1.981911E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.001517E+0,0.000000E+0,-211.590572E-3,0.000000E+0,137.652136E-3,0.000000E+0,138.392466E-3,0.000000E+0,150.881726E-3,0.000000E+0,-193.128739E-3,0.000000E+0,2.103068E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.387303E-3,0.000000E+0,1.011376E+0,3.065661E+0,0.000000E+0,998.437876E-3,0.000000E+0,1.008826E+0,3.044564E+0,0.000000E+0,242.233812E+0,4.007985E-3,3.980675E-3,89.743755E+0,73.709086E+0,74.183018E+0,94.316043E+0,80.075598E+0,3.980156E-3,3.977042E-3,68.403798E+0,4.677382E+0,1.724877E+0,75.761770E+0,74.465524E+0,0.000000E+0,74.418806E+0,74.106484E+0,0.000000E+0,74.032432E+0,1.084444E+0,1.004404E+0,2.085939E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.538997E-3,68.553813E+0,30.396832E+0,0.000000E+0,1.237764E+0,1.248970E+0,999.881616E-3,60.000000E+0,1.000000E+0,1.269329E+0,650.189982E-3,2.017476E+0,60.000000E+0,1.880520E+0,0.000000E+0,73.020140E+0,1.000313E+0,996.758079E-3,987.468755E-3,50.000000E+0,1.000000E+0,85.499644E+0,2.714394E+0,2.528857E+0,1.228062E+0,27.000000E+0,0.000000E+0,1.245642E+0,1.240908E+0,996.518934E-3,60.000000E+0,3.989757E-3,48.349205E+0,8.553429E-3,23.790202E+0,3.908961E+0,30.483416E+0,0.000000E+0,-279.068161E-6,0.000000E+0,44.294845E-3,0.000000E+0,23.615628E-3,0.000000E+0,24.710789E-3,0.000000E+0,19.202773E-3,2.021124E+0,2.013813E+0,2.018225E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.972370E+0,5.777704E+0,0.000000E+0,88.658448E-3,0.000000E+0,44.495926E-3,9.500000E+0,9.791283E+0,0.000000E+0,20.297934E-3,10.000000E+0,9.699931E+0,0.000000E+0,42.168944E-3,996.635573E-3,3.070456E+0,997.504541E-3,3.061767E+0,999.242476E-3,3.053222E+0,998.566612E-3,3.049681E+0,21.464760E-3,8.140005E+0,1.000000E+0,1.000000E+0,73.295661E+0,73.181230E+0,2.067049E+0,72.656465E+0,72.613973E+0,2.089603E+0,72.591885E+0,72.875482E+0,2.107976E+0,72.747487E+0,72.942358E+0,2.084811E+0
 10/25/2017,14:53:08.118,117.807224E-6,73.303618E+0,3.980105E-3,999.007128E-3,1.018710E+0,0.000000E+0,1.014168E+0,3.110336E+0,0.000000E+0,72.989767E+0,3.978094E-3,997.734498E-3,990.690841E-3,0.000000E+0,1.064926E+0,3.119454E+0,0.000000E+0,78.460601E+0,30.722319E+0,72.147051E+0,3.975889E-3,3.971739E-3,0.000000E+0,1.023272E+0,1.000000E+0,44.000000E+0,97.909081E+0,23.531179E+0,8.559654E-3,12.394871E-3,1.000000E+0,2.662092E+0,1.000000E+0,20.000000E+0,6.620695E-3,42.783891E+0,0.000000E+0,2.692973E+0,0.000000E+0,1.987681E+0,0.000000E+0,1.981944E+0,0.000000E+0,1.989519E+0,10.000000E+0,8.998941E+0,0.000000E+0,-217.577590E-3,0.000000E+0,137.040559E-3,0.000000E+0,138.392466E-3,0.000000E+0,154.297341E-3,0.000000E+0,-191.163148E-3,0.000000E+0,2.102939E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.008725E+0,3.064502E+0,0.000000E+0,997.440173E-3,0.000000E+0,1.009817E+0,3.044998E+0,0.000000E+0,242.246452E+0,4.014277E-3,3.982362E-3,89.751406E+0,73.708056E+0,74.185406E+0,94.336995E+0,80.080472E+0,3.981064E-3,3.983010E-3,68.400244E+0,4.675126E+0,1.724813E+0,75.755589E+0,74.469129E+0,0.000000E+0,74.418618E+0,74.106297E+0,0.000000E+0,74.034211E+0,1.057641E+0,1.005267E+0,2.086449E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.558388E-3,68.551101E+0,30.392094E+0,0.000000E+0,1.240606E+0,1.253058E+0,1.001736E+0,60.000000E+0,1.000000E+0,1.268739E+0,648.831886E-3,1.998064E+0,60.000000E+0,1.866982E+0,0.000000E+0,73.021778E+0,999.450652E-3,995.832146E-3,986.749873E-3,50.000000E+0,1.000000E+0,85.219025E+0,2.714633E+0,2.534176E+0,1.212029E+0,27.000000E+0,0.000000E+0,1.245019E+0,1.239486E+0,1.001309E+0,60.000000E+0,3.989432E-3,48.347528E+0,8.616529E-3,23.790759E+0,3.953101E+0,30.485460E+0,0.000000E+0,-150.126496E-6,0.000000E+0,40.944941E-3,0.000000E+0,21.811833E-3,0.000000E+0,24.678578E-3,0.000000E+0,19.492669E-3,2.020867E+0,2.013168E+0,2.018225E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.949817E+0,5.775254E+0,0.000000E+0,78.955587E-3,0.000000E+0,45.108399E-3,9.500000E+0,9.793538E+0,0.000000E+0,25.805950E-3,10.000000E+0,9.700349E+0,0.000000E+0,40.944941E-3,996.490746E-3,3.070698E+0,998.132128E-3,3.062024E+0,999.097648E-3,3.055587E+0,999.145924E-3,3.047927E+0,29.519383E-3,8.057844E+0,1.000000E+0,1.000000E+0,73.300623E+0,73.181698E+0,2.065690E+0,72.654500E+0,72.615798E+0,2.089284E+0,72.592447E+0,72.873750E+0,2.109573E+0,72.750342E+0,72.942967E+0,2.086503E+0
 10/25/2017,14:53:18.118,1.405954E-3,73.301231E+0,3.980494E-3,998.105011E-3,997.057545E-3,0.000000E+0,1.011788E+0,3.105310E+0,0.000000E+0,72.988176E+0,3.976473E-3,998.153338E-3,972.298797E-3,0.000000E+0,1.058410E+0,3.118616E+0,0.000000E+0,78.461819E+0,30.725339E+0,72.148735E+0,3.973360E-3,3.969015E-3,0.000000E+0,1.023686E+0,1.000000E+0,44.000000E+0,98.063785E+0,23.528766E+0,8.596166E-3,12.385987E-3,1.000000E+0,2.655304E+0,1.000000E+0,20.000000E+0,6.595526E-3,42.779143E+0,0.000000E+0,2.704605E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988971E+0,10.000000E+0,9.001839E+0,0.000000E+0,-219.380133E-3,0.000000E+0,136.235852E-3,0.000000E+0,138.167148E-3,0.000000E+0,156.101817E-3,0.000000E+0,-191.968718E-3,0.000000E+0,2.100362E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.663164E-3,0.000000E+0,1.009475E+0,3.064663E+0,0.000000E+0,998.598796E-3,0.000000E+0,1.003648E+0,3.044178E+0,0.000000E+0,242.263048E+0,4.005649E-3,3.985021E-3,89.757790E+0,73.708196E+0,74.189384E+0,94.353014E+0,80.081596E+0,3.979183E-3,3.981648E-3,68.395989E+0,4.671260E+0,1.725393E+0,75.764813E+0,74.466367E+0,0.000000E+0,74.420257E+0,74.108263E+0,0.000000E+0,74.036504E+0,1.061586E+0,1.005841E+0,2.087326E+0,60.000000E+0,54.000000E+0,58.000000E+0,10.552876E-3,68.548997E+0,30.391026E+0,0.000000E+0,1.238051E+0,1.251413E+0,1.004117E+0,60.000000E+0,1.000000E+0,1.268882E+0,649.311214E-3,2.014792E+0,60.000000E+0,1.870898E+0,0.000000E+0,73.018970E+0,999.322938E-3,996.374934E-3,1.001814E+0,50.000000E+0,1.000000E+0,84.995402E+0,2.712270E+0,2.538489E+0,1.217571E+0,27.000000E+0,0.000000E+0,1.247814E+0,1.246069E+0,1.002379E+0,60.000000E+0,3.989757E-3,48.347481E+0,8.723729E-3,23.793264E+0,3.938602E+0,30.484903E+0,0.000000E+0,-2.342135E-3,0.000000E+0,45.390006E-3,0.000000E+0,22.939205E-3,0.000000E+0,23.873313E-3,0.000000E+0,18.204244E-3,2.020867E+0,2.013523E+0,2.018193E+0,2.023637E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.931547E+0,5.777027E+0,0.000000E+0,83.629723E-3,0.000000E+0,45.495224E-3,9.500000E+0,9.792281E+0,0.000000E+0,26.740058E-3,10.000000E+0,9.699866E+0,0.000000E+0,47.676960E-3,997.166609E-3,3.071679E+0,997.327529E-3,3.061895E+0,998.904544E-3,3.054412E+0,998.003392E-3,3.048072E+0,30.163752E-3,8.094575E+0,1.000000E+0,1.000000E+0,73.297253E+0,73.184132E+0,2.068838E+0,72.654781E+0,72.614956E+0,2.087591E+0,72.590668E+0,72.876277E+0,2.109589E+0,72.750014E+0,72.941188E+0,2.082991E+0
 10/25/2017,14:53:28.118,-43.211183E-6,73.302541E+0,3.981856E-3,998.701053E-3,1.018822E+0,0.000000E+0,1.012842E+0,3.106969E+0,0.000000E+0,72.988316E+0,3.978483E-3,997.541187E-3,995.332718E-3,0.000000E+0,1.057563E+0,3.118568E+0,0.000000E+0,78.468284E+0,30.726965E+0,72.148501E+0,3.978548E-3,3.971220E-3,0.000000E+0,1.026139E+0,1.000000E+0,44.000000E+0,98.104824E+0,23.529137E+0,8.576775E-3,12.415494E-3,1.000000E+0,2.654649E+0,1.000000E+0,20.000000E+0,6.581644E-3,42.782588E+0,0.000000E+0,2.699675E+0,0.000000E+0,1.986199E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.001935E+0,0.000000E+0,-219.187004E-3,0.000000E+0,138.810914E-3,0.000000E+0,136.911806E-3,0.000000E+0,156.391822E-3,0.000000E+0,-194.030977E-3,0.000000E+0,2.105227E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.001297E+0,3.065645E+0,0.000000E+0,998.325232E-3,0.000000E+0,1.001363E+0,3.044097E+0,0.000000E+0,242.270863E+0,4.011552E-3,3.977886E-3,89.767835E+0,73.708243E+0,74.192521E+0,94.372839E+0,80.085861E+0,3.979961E-3,3.980675E-3,68.388787E+0,4.677059E+0,1.725103E+0,75.770198E+0,74.465665E+0,0.000000E+0,74.419180E+0,74.112382E+0,0.000000E+0,74.039828E+0,1.053264E+0,1.002488E+0,2.089861E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.559231E-3,68.549885E+0,30.387403E+0,0.000000E+0,1.236982E+0,1.248315E+0,994.831341E-3,60.000000E+0,1.000000E+0,1.266218E+0,650.541489E-3,2.020176E+0,60.000000E+0,1.863001E+0,0.000000E+0,73.021076E+0,998.700334E-3,995.401108E-3,984.177874E-3,50.000000E+0,1.000000E+0,84.904417E+0,2.713228E+0,2.535039E+0,1.235121E+0,27.000000E+0,0.000000E+0,1.243406E+0,1.241579E+0,987.816345E-3,60.000000E+0,3.989043E-3,48.344126E+0,8.706414E-3,23.790387E+0,3.927970E+0,30.486389E+0,0.000000E+0,-408.009828E-6,0.000000E+0,44.488109E-3,0.000000E+0,23.196890E-3,0.000000E+0,24.678578E-3,0.000000E+0,20.169092E-3,2.020867E+0,2.013748E+0,2.018129E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923957E+0,5.778703E+0,0.000000E+0,83.887606E-3,0.000000E+0,44.914986E-3,9.500000E+0,9.792120E+0,0.000000E+0,25.290580E-3,10.000000E+0,9.698707E+0,0.000000E+0,42.394419E-3,997.070057E-3,3.070923E+0,997.665461E-3,3.061429E+0,999.676959E-3,3.055330E+0,999.435579E-3,3.049134E+0,21.142575E-3,8.182857E+0,1.000000E+0,1.000000E+0,73.298423E+0,73.182025E+0,2.069925E+0,72.653517E+0,72.619355E+0,2.087240E+0,72.593195E+0,72.874078E+0,2.107912E+0,72.751184E+0,72.944464E+0,2.085944E+0
 10/25/2017,14:53:38.118,1.889010E-3,73.304507E+0,3.984515E-3,998.233885E-3,1.007213E+0,0.000000E+0,1.012395E+0,3.106502E+0,0.000000E+0,72.986818E+0,3.983866E-3,997.202893E-3,990.355859E-3,0.000000E+0,1.050999E+0,3.121742E+0,0.000000E+0,78.467862E+0,30.717535E+0,72.147472E+0,3.970572E-3,3.967199E-3,0.000000E+0,1.027907E+0,1.000000E+0,44.000000E+0,97.893381E+0,23.523895E+0,8.573922E-3,12.429049E-3,1.000000E+0,2.652221E+0,1.000000E+0,20.000000E+0,6.620760E-3,42.785195E+0,0.000000E+0,2.688751E+0,0.000000E+0,1.988713E+0,0.000000E+0,1.983394E+0,0.000000E+0,1.988197E+0,10.000000E+0,8.997879E+0,0.000000E+0,-203.060680E-3,0.000000E+0,139.486867E-3,0.000000E+0,138.617784E-3,0.000000E+0,153.459549E-3,0.000000E+0,-196.383240E-3,0.000000E+0,2.103423E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001174E+0,0.000000E+0,997.112151E-3,3.065339E+0,0.000000E+0,999.548223E-3,0.000000E+0,1.008282E+0,3.044918E+0,0.000000E+0,242.293249E+0,4.012331E-3,3.982945E-3,89.776753E+0,73.704218E+0,74.191491E+0,94.386322E+0,80.089328E+0,3.976978E-3,3.983464E-3,68.389068E+0,4.681570E+0,1.724652E+0,75.776379E+0,74.462716E+0,0.000000E+0,74.419040E+0,74.109995E+0,0.000000E+0,74.041092E+0,1.037754E+0,1.003063E+0,2.081794E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.562214E-3,68.548716E+0,30.390050E+0,0.000000E+0,1.242298E+0,1.255964E+0,994.064211E-3,60.000000E+0,1.000000E+0,1.270829E+0,652.522711E-3,2.016917E+0,60.000000E+0,1.876813E+0,0.000000E+0,73.020047E+0,1.000584E+0,1.002042E+0,984.449452E-3,50.000000E+0,1.000000E+0,84.899493E+0,2.716469E+0,2.533953E+0,1.217427E+0,27.000000E+0,0.000000E+0,1.249028E+0,1.244934E+0,989.828319E-3,60.000000E+0,3.987616E-3,48.342775E+0,8.651679E-3,23.787696E+0,3.910572E+0,30.488108E+0,0.000000E+0,3.621417E-3,0.000000E+0,41.170415E-3,0.000000E+0,22.520467E-3,0.000000E+0,25.451633E-3,0.000000E+0,22.005097E-3,2.020963E+0,2.013909E+0,2.018258E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.923388E+0,5.777543E+0,0.000000E+0,83.919842E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.793699E+0,0.000000E+0,24.292051E-3,10.000000E+0,9.700156E+0,0.000000E+0,44.294845E-3,996.732125E-3,3.070408E+0,998.099944E-3,3.062008E+0,997.375805E-3,3.055410E+0,999.532131E-3,3.048619E+0,31.774677E-3,8.078142E+0,1.000000E+0,1.000000E+0,73.296644E+0,73.182166E+0,2.067544E+0,72.655576E+0,72.620010E+0,2.089188E+0,72.591838E+0,72.872253E+0,2.109429E+0,72.753430E+0,72.943154E+0,2.085321E+0
 10/25/2017,14:53:48.118,1.083918E-3,73.304273E+0,3.982180E-3,998.282212E-3,988.961855E-3,0.000000E+0,1.012762E+0,3.111109E+0,0.000000E+0,72.988129E+0,3.980883E-3,997.267330E-3,990.308005E-3,0.000000E+0,1.059432E+0,3.123385E+0,0.000000E+0,78.469970E+0,30.715119E+0,72.150888E+0,3.975241E-3,3.970636E-3,0.000000E+0,1.024658E+0,1.000000E+0,44.000000E+0,97.679173E+0,23.525704E+0,8.554726E-3,12.414197E-3,1.000000E+0,2.649729E+0,1.000000E+0,20.000000E+0,6.564714E-3,42.785055E+0,0.000000E+0,2.696775E+0,0.000000E+0,1.987230E+0,0.000000E+0,1.982008E+0,0.000000E+0,1.988971E+0,10.000000E+0,8.999746E+0,0.000000E+0,-199.745289E-3,0.000000E+0,136.557735E-3,0.000000E+0,139.004043E-3,0.000000E+0,152.331751E-3,0.000000E+0,-200.024415E-3,0.000000E+0,2.104679E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.002316E+0,0.000000E+0,1.001121E+0,3.064534E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.006381E+0,3.044194E+0,0.000000E+0,242.313753E+0,4.011033E-3,3.981453E-3,89.784733E+0,73.704545E+0,74.193831E+0,94.405818E+0,80.087969E+0,3.976329E-3,3.976978E-3,68.385514E+0,4.686725E+0,1.721638E+0,75.770057E+0,74.463886E+0,0.000000E+0,74.421661E+0,74.114957E+0,0.000000E+0,74.043385E+0,1.053376E+0,1.004165E+0,2.079116E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.555145E-3,68.550400E+0,30.386381E+0,0.000000E+0,1.236583E+0,1.248762E+0,990.564181E-3,60.000000E+0,1.000000E+0,1.266298E+0,645.284858E-3,2.015926E+0,60.000000E+0,1.865579E+0,0.000000E+0,73.018034E+0,998.221408E-3,1.003687E+0,993.379560E-3,50.000000E+0,1.000000E+0,84.956475E+0,2.707097E+0,2.534735E+0,1.226114E+0,27.000000E+0,0.000000E+0,1.249156E+0,1.245781E+0,988.646684E-3,60.000000E+0,3.986189E-3,48.338395E+0,8.623598E-3,23.787186E+0,3.917016E+0,30.486250E+0,0.000000E+0,5.072011E-3,0.000000E+0,44.230424E-3,0.000000E+0,22.649309E-3,0.000000E+0,25.000685E-3,0.000000E+0,21.360885E-3,2.020834E+0,2.013651E+0,2.018258E+0,2.023540E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.927969E+0,5.778123E+0,0.000000E+0,88.271623E-3,0.000000E+0,50.008182E-3,9.500000E+0,9.793441E+0,0.000000E+0,23.518996E-3,10.000000E+0,9.699641E+0,0.000000E+0,44.262634E-3,997.053965E-3,3.071100E+0,997.681553E-3,3.061380E+0,998.116036E-3,3.052256E+0,997.939024E-3,3.049569E+0,17.598541E-3,7.896100E+0,1.000000E+0,1.000000E+0,73.300155E+0,73.184366E+0,2.066825E+0,72.653283E+0,72.620665E+0,2.080902E+0,72.590341E+0,72.874546E+0,2.107321E+0,72.747908E+0,72.944184E+0,2.085274E+0
 10/25/2017,14:53:58.118,1.083918E-3,73.305350E+0,3.981856E-3,998.169448E-3,1.006239E+0,0.000000E+0,1.012635E+0,3.107018E+0,0.000000E+0,72.987988E+0,3.980040E-3,998.427196E-3,1.022115E+0,0.000000E+0,1.058410E+0,3.119680E+0,0.000000E+0,78.476294E+0,30.709916E+0,72.153321E+0,3.972582E-3,3.969339E-3,0.000000E+0,1.027223E+0,1.000000E+0,44.000000E+0,97.567865E+0,23.529230E+0,8.562702E-3,12.409658E-3,1.000000E+0,2.651694E+0,1.000000E+0,20.000000E+0,6.604284E-3,42.789384E+0,0.000000E+0,2.690459E+0,0.000000E+0,1.986005E+0,0.000000E+0,1.983233E+0,0.000000E+0,1.990712E+0,10.000000E+0,8.999746E+0,0.000000E+0,-204.476964E-3,0.000000E+0,138.778725E-3,0.000000E+0,139.937503E-3,0.000000E+0,158.002961E-3,0.000000E+0,-196.737691E-3,0.000000E+0,2.102198E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.403395E-3,0.000000E+0,1.004939E+0,3.066868E+0,0.000000E+0,999.178108E-3,0.000000E+0,1.013284E+0,3.044886E+0,0.000000E+0,242.319832E+0,4.013758E-3,3.983140E-3,89.791680E+0,73.701035E+0,74.195517E+0,94.425407E+0,80.092468E+0,3.978340E-3,3.978470E-3,68.386449E+0,4.682859E+0,1.721541E+0,75.771790E+0,74.468052E+0,0.000000E+0,74.423253E+0,74.118140E+0,0.000000E+0,74.040156E+0,1.058919E+0,1.007470E+0,2.076804E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.575444E-3,68.548857E+0,30.385777E+0,0.000000E+0,1.238450E+0,1.251509E+0,987.431731E-3,60.000000E+0,1.000000E+0,1.266856E+0,648.624177E-3,1.999678E+0,60.000000E+0,1.877893E+0,0.000000E+0,73.015694E+0,999.386795E-3,1.000446E+0,986.781823E-3,50.000000E+0,1.000000E+0,84.985741E+0,2.711344E+0,2.534687E+0,1.227248E+0,27.000000E+0,0.000000E+0,1.248277E+0,1.242777E+0,986.570837E-3,60.000000E+0,3.987811E-3,48.335925E+0,8.751421E-3,23.784866E+0,3.899295E+0,30.491452E+0,0.000000E+0,2.493178E-3,0.000000E+0,44.294845E-3,0.000000E+0,23.100258E-3,0.000000E+0,24.968474E-3,0.000000E+0,21.682991E-3,2.020899E+0,2.013555E+0,2.018258E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.930335E+0,5.775286E+0,0.000000E+0,83.049485E-3,0.000000E+0,44.818280E-3,9.500000E+0,9.791895E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.698900E+0,0.000000E+0,43.360737E-3,997.440173E-3,3.071599E+0,998.148220E-3,3.061799E+0,996.120630E-3,3.053479E+0,997.214885E-3,3.047798E+0,14.376691E-3,7.760454E+0,1.000000E+0,1.000000E+0,73.295474E+0,73.188952E+0,2.066218E+0,72.652955E+0,72.620525E+0,2.086187E+0,72.591932E+0,72.874312E+0,2.102737E+0,72.748704E+0,72.944090E+0,2.083390E+0
 10/25/2017,14:54:08.118,1.889010E-3,73.304835E+0,3.979975E-3,998.427196E-3,1.004323E+0,0.000000E+0,1.014455E+0,3.106454E+0,0.000000E+0,72.989392E+0,3.984061E-3,997.508969E-3,1.022849E+0,0.000000E+0,1.061780E+0,3.117924E+0,0.000000E+0,78.479058E+0,30.709638E+0,72.156643E+0,3.973230E-3,3.971155E-3,0.000000E+0,1.024371E+0,1.000000E+0,44.000000E+0,97.562648E+0,23.522642E+0,8.583066E-3,12.377556E-3,1.000000E+0,2.655655E+0,1.000000E+0,20.000000E+0,6.560692E-3,42.790269E+0,0.000000E+0,2.687946E+0,0.000000E+0,1.985780E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.988520E+0,10.000000E+0,9.000390E+0,0.000000E+0,-210.463982E-3,0.000000E+0,135.334581E-3,0.000000E+0,138.521219E-3,0.000000E+0,153.459549E-3,0.000000E+0,-192.774288E-3,0.000000E+0,2.107902E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.550520E-3,0.000000E+0,1.008804E+0,3.066465E+0,0.000000E+0,999.258568E-3,0.000000E+0,1.004176E+0,3.043968E+0,0.000000E+0,242.342651E+0,4.009671E-3,3.981713E-3,89.797595E+0,73.701409E+0,74.198653E+0,94.444058E+0,80.099778E+0,3.979702E-3,3.983854E-3,68.384766E+0,4.681570E+0,1.723701E+0,75.770994E+0,74.469223E+0,0.000000E+0,74.420257E+0,74.120574E+0,0.000000E+0,74.040858E+0,1.053057E+0,1.004404E+0,2.080997E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.574536E-3,68.546238E+0,30.385080E+0,0.000000E+0,1.239616E+0,1.251748E+0,988.630372E-3,60.000000E+0,1.000000E+0,1.268962E+0,650.621377E-3,2.005957E+0,60.000000E+0,1.868819E+0,0.000000E+0,73.013541E+0,995.906598E-3,1.002138E+0,979.465205E-3,50.000000E+0,1.000000E+0,84.927445E+0,2.709875E+0,2.536397E+0,1.218433E+0,27.000000E+0,0.000000E+0,1.251743E+0,1.239790E+0,983.105769E-3,60.000000E+0,3.988459E-3,48.329867E+0,8.697659E-3,23.788578E+0,3.917338E+0,30.487783E+0,0.000000E+0,1.880705E-3,0.000000E+0,44.455898E-3,0.000000E+0,23.841102E-3,0.000000E+0,24.904053E-3,0.000000E+0,21.135410E-3,2.020899E+0,2.013523E+0,2.018225E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.925453E+0,5.775802E+0,0.000000E+0,85.918437E-3,0.000000E+0,48.009586E-3,9.500000E+0,9.792346E+0,0.000000E+0,19.782564E-3,10.000000E+0,9.699415E+0,0.000000E+0,39.817569E-3,996.925229E-3,3.070939E+0,997.778105E-3,3.060930E+0,996.828677E-3,3.052079E+0,997.391897E-3,3.047718E+0,13.087952E-3,7.619331E+0,1.000000E+0,1.000000E+0,73.300857E+0,73.185957E+0,2.067864E+0,72.652628E+0,72.620759E+0,2.082547E+0,72.592353E+0,72.875295E+0,2.105788E+0,72.752541E+0,72.945728E+0,2.083486E+0
 10/25/2017,14:54:18.118,-526.266402E-6,73.304788E+0,3.981077E-3,996.945145E-3,996.450768E-3,0.000000E+0,1.014104E+0,3.097175E+0,0.000000E+0,72.989439E+0,3.979521E-3,997.863372E-3,997.661633E-3,0.000000E+0,1.060774E+0,3.108049E+0,0.000000E+0,78.480182E+0,30.704063E+0,72.158328E+0,3.975954E-3,3.971804E-3,0.000000E+0,1.026984E+0,1.000000E+0,44.000000E+0,97.704603E+0,23.518792E+0,8.535076E-3,12.385987E-3,1.000000E+0,2.664152E+0,1.000000E+0,20.000000E+0,6.522549E-3,42.790176E+0,0.000000E+0,2.677731E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.989422E+0,10.000000E+0,9.001420E+0,0.000000E+0,-205.603554E-3,0.000000E+0,136.042723E-3,0.000000E+0,136.750865E-3,0.000000E+0,153.362880E-3,0.000000E+0,-196.802137E-3,0.000000E+0,2.107612E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.936728E-3,0.000000E+0,1.002495E+0,3.066498E+0,0.000000E+0,998.357416E-3,0.000000E+0,1.012469E+0,3.045063E+0,0.000000E+0,242.368993E+0,4.007790E-3,3.981713E-3,89.804964E+0,73.699584E+0,74.200104E+0,94.460782E+0,80.098231E+0,3.977432E-3,3.976913E-3,68.388086E+0,4.679959E+0,1.723878E+0,75.771509E+0,74.466882E+0,0.000000E+0,74.420819E+0,74.124038E+0,0.000000E+0,74.039641E+0,1.063280E+0,998.959805E-3,2.079722E+0,60.000000E+0,52.000000E+0,58.000000E+0,10.575185E-3,68.549184E+0,30.384244E+0,0.000000E+0,1.236519E+0,1.250391E+0,998.746902E-3,60.000000E+0,1.000000E+0,1.268850E+0,647.329991E-3,2.023307E+0,60.000000E+0,1.887708E+0,0.000000E+0,73.015694E+0,1.002628E+0,1.003463E+0,984.241775E-3,50.000000E+0,1.000000E+0,84.775446E+0,2.714984E+0,2.535262E+0,1.230921E+0,27.000000E+0,0.000000E+0,1.246760E+0,1.240572E+0,990.946083E-3,60.000000E+0,3.990276E-3,48.331126E+0,8.772109E-3,23.790619E+0,3.910572E+0,30.488015E+0,0.000000E+0,1.687292E-3,0.000000E+0,44.681373E-3,0.000000E+0,23.647839E-3,0.000000E+0,25.644897E-3,0.000000E+0,20.909936E-3,2.020770E+0,2.013458E+0,2.018193E+0,2.023605E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.912666E+0,5.777382E+0,0.000000E+0,83.468546E-3,0.000000E+0,44.431455E-3,9.500000E+0,9.792764E+0,0.000000E+0,20.748883E-3,10.000000E+0,9.699286E+0,0.000000E+0,49.867282E-3,997.166609E-3,3.070649E+0,997.504541E-3,3.062233E+0,996.699941E-3,3.054605E+0,997.649369E-3,3.049633E+0,13.410137E-3,7.653162E+0,1.000000E+0,1.000000E+0,73.301231E+0,73.187080E+0,2.065818E+0,72.655950E+0,72.620431E+0,2.084127E+0,72.591277E+0,72.873516E+0,2.106506E+0,72.751699E+0,72.944043E+0,2.082640E+0
 10/25/2017,14:54:28.118,-365.247996E-6,73.302963E+0,3.980624E-3,997.186784E-3,999.277074E-3,0.000000E+0,1.013944E+0,3.099027E+0,0.000000E+0,72.988222E+0,3.978224E-3,998.459414E-3,1.009545E+0,0.000000E+0,1.059911E+0,3.108339E+0,0.000000E+0,78.483274E+0,30.698303E+0,72.156175E+0,3.974463E-3,3.968431E-3,0.000000E+0,1.024610E+0,1.000000E+0,44.000000E+0,97.905368E+0,23.508028E+0,8.515296E-3,12.394742E-3,1.000000E+0,2.654298E+0,1.000000E+0,20.000000E+0,6.482136E-3,42.794412E+0,0.000000E+0,2.686109E+0,0.000000E+0,1.987488E+0,0.000000E+0,1.984168E+0,0.000000E+0,1.989680E+0,10.000000E+0,8.997976E+0,0.000000E+0,-201.934091E-3,0.000000E+0,138.649972E-3,0.000000E+0,139.390303E-3,0.000000E+0,149.528369E-3,0.000000E+0,-193.354298E-3,0.000000E+0,2.108675E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.853971E-3,0.000000E+0,1.008613E+0,3.064373E+0,0.000000E+0,998.180404E-3,0.000000E+0,1.009050E+0,3.045948E+0,0.000000E+0,242.373480E+0,4.012525E-3,3.978599E-3,89.813695E+0,73.701316E+0,74.203287E+0,94.478399E+0,80.102964E+0,3.978470E-3,3.982297E-3,68.394820E+0,4.683181E+0,1.721831E+0,75.770994E+0,74.468193E+0,0.000000E+0,74.421427E+0,74.128204E+0,0.000000E+0,74.039781E+0,1.044878E+0,1.002009E+0,2.081619E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.577390E-3,68.546565E+0,30.385916E+0,0.000000E+0,1.238323E+0,1.249401E+0,997.020860E-3,60.000000E+0,1.000000E+0,1.267255E+0,647.905185E-3,2.015590E+0,60.000000E+0,1.862034E+0,0.000000E+0,73.012231E+0,999.833793E-3,1.003782E+0,988.778718E-3,50.000000E+0,1.000000E+0,84.594001E+0,2.711903E+0,2.534032E+0,1.228893E+0,27.000000E+0,0.000000E+0,1.243710E+0,1.242010E+0,995.033905E-3,60.000000E+0,3.988719E-3,48.329308E+0,8.703301E-3,23.786073E+0,3.889952E+0,30.488480E+0,0.000000E+0,2.396471E-3,0.000000E+0,43.264105E-3,0.000000E+0,22.488256E-3,0.000000E+0,25.677108E-3,0.000000E+0,21.360885E-3,2.021028E+0,2.013523E+0,2.018097E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.897171E+0,5.777188E+0,0.000000E+0,80.019356E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.792378E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.699029E+0,0.000000E+0,45.486638E-3,996.265458E-3,3.070762E+0,999.049372E-3,3.062748E+0,996.233274E-3,3.053994E+0,998.952820E-3,3.048313E+0,19.853835E-3,7.605477E+0,1.000000E+0,1.000000E+0,73.300950E+0,73.188016E+0,2.067544E+0,72.656980E+0,72.619823E+0,2.082084E+0,72.589920E+0,72.870334E+0,2.105596E+0,72.749078E+0,72.943669E+0,2.085194E+0
 10/25/2017,14:54:38.118,3.660212E-3,73.305864E+0,3.985098E-3,998.765490E-3,989.201373E-3,0.000000E+0,1.014359E+0,3.102636E+0,0.000000E+0,72.990048E+0,3.979845E-3,997.202893E-3,1.012241E+0,0.000000E+0,1.069573E+0,3.113896E+0,0.000000E+0,78.486694E+0,30.707919E+0,72.157907E+0,3.973036E-3,3.969145E-3,0.000000E+0,1.027796E+0,1.000000E+0,44.000000E+0,97.921397E+0,23.506033E+0,8.486242E-3,12.395779E-3,1.000000E+0,2.654489E+0,1.000000E+0,20.000000E+0,6.481487E-3,42.794226E+0,0.000000E+0,2.680470E+0,0.000000E+0,1.987972E+0,0.000000E+0,1.981686E+0,0.000000E+0,1.990969E+0,10.000000E+0,8.998137E+0,0.000000E+0,-201.354702E-3,0.000000E+0,135.302393E-3,0.000000E+0,138.553408E-3,0.000000E+0,150.881726E-3,0.000000E+0,-196.898805E-3,0.000000E+0,2.110415E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.004508E+0,3.064615E+0,0.000000E+0,999.628683E-3,0.000000E+0,1.012821E+0,3.044709E+0,0.000000E+0,242.384625E+0,4.013498E-3,3.978988E-3,89.822661E+0,73.700426E+0,74.206096E+0,94.492399E+0,80.105448E+0,3.980545E-3,3.983400E-3,68.394165E+0,4.675771E+0,1.724813E+0,75.778813E+0,74.472078E+0,0.000000E+0,74.421287E+0,74.131668E+0,0.000000E+0,74.039266E+0,1.078231E+0,1.011382E+0,2.081491E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.577779E-3,68.547594E+0,30.381597E+0,0.000000E+0,1.238307E+0,1.250631E+0,987.271913E-3,60.000000E+0,1.000000E+0,1.273238E+0,649.295236E-3,2.004934E+0,60.000000E+0,1.896847E+0,0.000000E+0,73.015413E+0,999.626258E-3,997.157188E-3,991.063163E-3,50.000000E+0,1.000000E+0,84.512261E+0,2.720126E+0,2.538170E+0,1.216197E+0,27.000000E+0,0.000000E+0,1.247367E+0,1.235268E+0,986.538901E-3,60.000000E+0,3.988394E-3,48.322691E+0,8.749086E-3,23.775355E+0,3.905739E+0,30.491081E+0,0.000000E+0,3.331298E-3,0.000000E+0,44.939057E-3,0.000000E+0,22.778152E-3,0.000000E+0,24.807421E-3,0.000000E+0,21.296463E-3,2.021157E+0,2.013523E+0,2.018354E+0,2.024023E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.889683E+0,5.779670E+0,0.000000E+0,83.984312E-3,0.000000E+0,45.043928E-3,9.500000E+0,9.790059E+0,0.000000E+0,23.486786E-3,10.000000E+0,9.699480E+0,0.000000E+0,43.876107E-3,996.619481E-3,3.070971E+0,998.695348E-3,3.060994E+0,998.437876E-3,3.052851E+0,999.194200E-3,3.048201E+0,14.054506E-3,7.556180E+0,1.000000E+0,1.000000E+0,73.301980E+0,73.189514E+0,2.066793E+0,72.656886E+0,72.620946E+0,2.085149E+0,72.593055E+0,72.872955E+0,2.109621E+0,72.754226E+0,72.946898E+0,2.085609E+0
 10/25/2017,14:54:48.118,439.844037E-6,73.308673E+0,3.981661E-3,998.153338E-3,1.000459E+0,0.000000E+0,1.011676E+0,3.101460E+0,0.000000E+0,72.990469E+0,3.969923E-3,997.863372E-3,1.012975E+0,0.000000E+0,1.053651E+0,3.110207E+0,0.000000E+0,78.493815E+0,30.711171E+0,72.152385E+0,3.976927E-3,3.970377E-3,0.000000E+0,1.025295E+0,1.000000E+0,44.000000E+0,97.826020E+0,23.502183E+0,8.446034E-3,12.416791E-3,1.000000E+0,2.655591E+0,1.000000E+0,20.000000E+0,6.497315E-3,42.796134E+0,0.000000E+0,2.671158E+0,0.000000E+0,1.986876E+0,0.000000E+0,1.982556E+0,0.000000E+0,1.989261E+0,10.000000E+0,9.004221E+0,0.000000E+0,-219.122627E-3,0.000000E+0,138.392466E-3,0.000000E+0,136.750865E-3,0.000000E+0,156.907387E-3,0.000000E+0,-189.842014E-3,0.000000E+0,2.107032E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000482E+0,0.000000E+0,1.007495E+0,3.065162E+0,0.000000E+0,1.001302E+0,0.000000E+0,1.006269E+0,3.045175E+0,0.000000E+0,242.405612E+0,4.014796E-3,3.981583E-3,89.828950E+0,73.700754E+0,74.211198E+0,94.515794E+0,80.109337E+0,3.980870E-3,3.976264E-3,68.386917E+0,4.677704E+0,1.721799E+0,75.779656E+0,74.475121E+0,0.000000E+0,74.421708E+0,74.134429E+0,0.000000E+0,74.041185E+0,1.051571E+0,1.001610E+0,2.084903E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.571618E-3,68.548810E+0,30.382247E+0,0.000000E+0,1.232336E+0,1.257688E+0,993.488864E-3,60.000000E+0,1.000000E+0,1.270669E+0,653.289636E-3,2.017907E+0,60.000000E+0,1.870753E+0,0.000000E+0,73.010640E+0,998.428943E-3,1.001994E+0,988.794692E-3,50.000000E+0,1.000000E+0,84.506915E+0,2.722249E+0,2.536796E+0,1.215207E+0,27.000000E+0,0.000000E+0,1.248389E+0,1.240860E+0,987.241495E-3,60.000000E+0,3.988459E-3,48.321480E+0,8.751940E-3,23.765844E+0,3.887374E+0,30.490338E+0,0.000000E+0,-956.011908E-6,0.000000E+0,47.741381E-3,0.000000E+0,22.971416E-3,0.000000E+0,25.161738E-3,0.000000E+0,18.848456E-3,2.020770E+0,2.013555E+0,2.018419E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.888424E+0,5.775576E+0,0.000000E+0,84.693492E-3,0.000000E+0,44.979457E-3,9.500000E+0,9.791412E+0,0.000000E+0,24.904053E-3,10.000000E+0,9.699125E+0,0.000000E+0,43.264105E-3,996.233274E-3,3.070360E+0,998.791900E-3,3.062716E+0,997.230977E-3,3.052819E+0,1.000095E+0,3.047847E+0,21.786944E-3,7.501407E+0,1.000000E+0,1.000000E+0,73.304460E+0,73.191386E+0,2.072067E+0,72.655763E+0,72.623146E+0,2.083089E+0,72.590668E+0,72.876231E+0,2.105149E+0,72.749219E+0,72.945681E+0,2.090062E+0
