date,time,ahu_dp,ahu1_cc_out_rtd,ahu1_f_cc,ahu1_f_ra,ahu1_fan_power,ahu1_on,ahu1_p_down,ahu1_t_ra,ahu1_vfd,ahu2_cc_out_rtd,ahu2_f_cc,ahu2_f_ra,ahu2_fan_power,ahu2_on,ahu2_p_down,ahu2_t_ra,ahu2_vfd,ch1_c_out_rtd,ch1_e_in_rtd,ch1_e_out_rtd,ch1_f_c,ch1_f_e,ch1_on,ch1_power,ch1_t_reset,ch1_t_sp,ch2_c_out_rtd,ch2_e_out_rtd,ch2_f_c,ch2_f_e,ch2_on,ch2_power,ch2_t_reset,ch2_t_sp,cl_f,cw_in_rtd,d15_pos_c,d15_pos_fb,d16_pos_c,d16_pos_fb,d17_pos_c,d17_pos_fb,d18_pos_c,d18_pos_fb,d2_pos_c,d2_pos_fb,d3_pos_c,d3_pos_fb,d4_pos_c,d4_pos_fb,d5_pos_c,d5_pos_fb,d6_pos_c,d6_pos_fb,d7_pos_c,d7_pos_fb,d8_pos_c,d8_pos_fb,dx_ds_c,dx_m_cs,dx_m_din,dx_m_sclk,dx_m_spi,dx_sp_cs,dx_sp_din,dx_sp_sclk,dx_sp_spi,dx_z_cs,dx_z_din,dx_z_sclk,dx_z_spi,exf1_f,exf1_on,exf1_power,exf1_t_in,exf1_vfd,exf2_f,exf2_on,exf2_power,exf2_t_in,exf2_vfd,hw_rtd,hx1_f_hw,hx1_f_pg,hx1_hw_rtd,hx1_pg_rtd,hx2_cw_rtd,hx2_hw_rtd,hx3_cw_rtd,hx3_f_cw,hx3_f_pg,hx3_pg_rtd,indoor_p,indoor_rh,indoor_rtd,oau_cc_rtd,oau_heat_c,oau_hs_rtd,oau_in_rtd,oau_on,oau_out_rtd,oau_p_down,oau_power,oau_rh,oau_vfd,outdoor_rh,outdoor_rtd,pl_f,pl_in_rtd,pl_out_rtd,pump1_on,pump1_p_down,pump1_p_up,pump1_power,pump1_vfd,pump2_on,pump2_p_down,pump2_p_up,pump2_power,pump2_vfd,pump3_dp,pump3_on,pump3_out_rtd,pump3_p_down,pump3_p_up,pump3_power,pump3_vfd,pump4_on,pump4_out_rtd,pump4_p_down,pump4_p_up,pump4_power,pump4_vfd,pump5_on,pump5_p_down,pump5_p_up,pump5_power,pump5_vfd,sl_f,sl_out_rtd,ts_f,ts_in_rtd,ts_meter,ts_out_rtd,v1_pos_c,v1_pos_fb,v10_pos_c,v10_pos_fb,v11_pos_c,v11_pos_fb,v12_pos_c,v12_pos_fb,v13_pos_c,v13_pos_fb,v14_pos_fb,v15_pos_fb,v16_pos_fb,v17_pos_fb,v18_pos_c,v18_pos_fb,v19_pos_c,v19_pos_fb,v20_pos_c,v20_pos_fb,v3_pos_c,v3_pos_fb,v4_pos_c,v4_pos_fb,v5_pos_c,v5_pos_fb,v6_pos_c,v6_pos_fb,v7_pos_c,v7_pos_fb,v8_pos_c,v8_pos_fb,v9_pos_c,v9_pos_fb,vav1_f,vav1_t_out,vav2_f,vav2_t_out,vav3_f,vav3_t_out,vav4_f,vav4_t_out,vch1_pos_fb,vch2_pos_fb,vsh_in,vsh_out,zs1_heat_rtd,zs1_out_rtd,zs1_rh,zs2_heat_rtd,zs2_out_rtd,zs2_rh,zs3_heat_rtd,zs3_out_rtd,zs3_rh,zs4_heat_rtd,zs4_out_rtd,zs4_rh
 10/25/2017,14:54:58.118,600.862443E-6,73.308392E+0,3.980818E-3,997.734498E-3,1.010471E+0,0.000000E+0,1.013449E+0,3.104956E+0,0.000000E+0,72.991452E+0,3.983931E-3,997.911700E-3,974.292731E-3,0.000000E+0,1.069557E+0,3.113929E+0,0.000000E+0,78.492831E+0,30.703413E+0,72.150747E+0,3.972712E-3,3.964800E-3,0.000000E+0,1.024037E+0,1.000000E+0,44.000000E+0,97.818922E+0,23.500698E+0,8.384749E-3,12.422174E-3,1.000000E+0,2.661804E+0,1.000000E+0,20.000000E+0,6.405331E-3,42.797624E+0,0.000000E+0,2.670771E+0,0.000000E+0,1.988100E+0,0.000000E+0,1.982330E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.008920E+0,0.000000E+0,-217.030389E-3,0.000000E+0,137.362442E-3,0.000000E+0,139.068420E-3,0.000000E+0,149.077250E-3,0.000000E+0,-190.228688E-3,0.000000E+0,2.105002E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.001914E+0,0.000000E+0,1.010018E+0,3.065564E+0,0.000000E+0,1.000498E+0,0.000000E+0,1.008123E+0,3.044677E+0,0.000000E+0,242.411353E+0,4.012785E-3,3.982816E-3,89.838104E+0,73.698320E+0,74.211760E+0,94.531016E+0,80.110508E+0,3.979507E-3,3.981389E-3,68.389161E+0,4.670938E+0,1.721589E+0,75.779422E+0,74.469878E+0,0.000000E+0,74.421146E+0,74.136115E+0,0.000000E+0,74.045773E+0,1.081314E+0,1.004803E+0,2.086035E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.549114E-3,68.545630E+0,30.382200E+0,0.000000E+0,1.240175E+0,1.255134E+0,1.004916E+0,60.000000E+0,1.000000E+0,1.270302E+0,649.151438E-3,2.007362E+0,60.000000E+0,1.884759E+0,0.000000E+0,73.011763E+0,1.001063E+0,999.599735E-3,1.004434E+0,50.000000E+0,1.000000E+0,84.476386E+0,2.717347E+0,2.537371E+0,1.225316E+0,27.000000E+0,0.000000E+0,1.241394E+0,1.241515E+0,1.002491E+0,60.000000E+0,3.985994E-3,48.320175E+0,8.735014E-3,23.765287E+0,4.005940E+0,30.490756E+0,0.000000E+0,-5.340029E-3,0.000000E+0,45.003479E-3,0.000000E+0,25.967003E-3,0.000000E+0,23.003626E-3,0.000000E+0,17.624453E-3,2.020834E+0,2.013909E+0,2.018322E+0,2.023894E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.885058E+0,5.765196E+0,0.000000E+0,90.237984E-3,0.000000E+0,43.496628E-3,9.500000E+0,9.791476E+0,0.000000E+0,26.579005E-3,10.000000E+0,9.698868E+0,0.000000E+0,44.101581E-3,997.118333E-3,3.071792E+0,997.391897E-3,3.061412E+0,996.732125E-3,3.054171E+0,999.660867E-3,3.049923E+0,25.975348E-3,7.435678E+0,1.000000E+0,1.000000E+0,73.301512E+0,73.191620E+0,2.066745E+0,72.658571E+0,72.622818E+0,2.085005E+0,72.590481E+0,72.872627E+0,2.109717E+0,72.749967E+0,72.945073E+0,2.085960E+0
 10/25/2017,14:55:08.118,-3.263579E-3,73.308860E+0,3.985358E-3,998.717162E-3,1.004051E+0,0.000000E+0,1.013928E+0,3.104649E+0,0.000000E+0,72.990843E+0,3.976732E-3,996.945145E-3,972.139282E-3,0.000000E+0,1.059352E+0,3.115604E+0,0.000000E+0,78.494892E+0,30.701323E+0,72.144945E+0,3.975760E-3,3.966421E-3,0.000000E+0,1.027366E+0,1.000000E+0,44.000000E+0,97.942551E+0,23.498054E+0,8.325669E-3,12.420034E-3,1.000000E+0,2.655927E+0,1.000000E+0,20.000000E+0,6.388855E-3,42.794086E+0,0.000000E+0,2.677506E+0,0.000000E+0,1.986585E+0,0.000000E+0,1.982459E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.997557E+0,0.000000E+0,-216.644130E-3,0.000000E+0,138.585596E-3,0.000000E+0,139.197173E-3,0.000000E+0,159.162981E-3,0.000000E+0,-185.524160E-3,0.000000E+0,2.110222E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.725235E-3,0.000000E+0,1.016487E+0,3.065323E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.008490E+0,3.045095E+0,0.000000E+0,242.411498E+0,4.008050E-3,3.985216E-3,89.844910E+0,73.697571E+0,74.212275E+0,94.548022E+0,80.114538E+0,3.983075E-3,3.977367E-3,68.383410E+0,4.670938E+0,1.721573E+0,75.776472E+0,74.473202E+0,0.000000E+0,74.423019E+0,74.136864E+0,0.000000E+0,74.045211E+0,1.056890E+0,1.007486E+0,2.084744E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.557740E-3,68.544788E+0,30.377044E+0,0.000000E+0,1.239121E+0,1.254415E+0,1.002615E+0,60.000000E+0,1.000000E+0,1.273142E+0,648.176804E-3,2.017763E+0,60.000000E+0,1.872703E+0,0.000000E+0,73.010921E+0,997.997909E-3,1.001835E+0,1.013604E+0,50.000000E+0,1.000000E+0,84.359289E+0,2.716038E+0,2.538074E+0,1.218720E+0,27.000000E+0,0.000000E+0,1.248772E+0,1.243145E+0,1.009772E+0,60.000000E+0,3.986578E-3,48.316494E+0,8.587281E-3,23.763756E+0,3.949557E+0,30.488480E+0,0.000000E+0,2.299765E-3,0.000000E+0,44.327056E-3,0.000000E+0,26.417952E-3,0.000000E+0,21.521938E-3,0.000000E+0,17.495610E-3,2.020834E+0,2.013909E+0,2.018225E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.874428E+0,5.729447E+0,0.000000E+0,83.919842E-3,0.000000E+0,43.303215E-3,9.500000E+0,9.793602E+0,0.000000E+0,26.031424E-3,10.000000E+0,9.696613E+0,0.000000E+0,44.327056E-3,996.893045E-3,3.070843E+0,997.729829E-3,3.061075E+0,997.086149E-3,3.053640E+0,997.987300E-3,3.048120E+0,34.996526E-3,7.359318E+0,1.000000E+0,1.000000E+0,73.300061E+0,73.191386E+0,2.062878E+0,72.661613E+0,72.621976E+0,2.086873E+0,72.591651E+0,72.873423E+0,2.106107E+0,72.749640E+0,72.946056E+0,2.085720E+0
 10/25/2017,14:55:18.118,600.862443E-6,73.305630E+0,3.981077E-3,997.508969E-3,1.009257E+0,0.000000E+0,1.013321E+0,3.104392E+0,0.000000E+0,72.990094E+0,3.979002E-3,997.428423E-3,1.004489E+0,0.000000E+0,1.063169E+0,3.115427E+0,0.000000E+0,78.499998E+0,30.702298E+0,72.138768E+0,3.976278E-3,3.965773E-3,0.000000E+0,1.023782E+0,1.000000E+0,44.000000E+0,98.123486E+0,23.491744E+0,8.255954E-3,12.424120E-3,1.000000E+0,2.658338E+0,1.000000E+0,20.000000E+0,6.378995E-3,42.792922E+0,0.000000E+0,2.678988E+0,0.000000E+0,1.987810E+0,0.000000E+0,1.982427E+0,0.000000E+0,1.988326E+0,10.000000E+0,8.988802E+0,0.000000E+0,-220.120463E-3,0.000000E+0,137.587760E-3,0.000000E+0,138.102772E-3,0.000000E+0,163.126384E-3,0.000000E+0,-175.535096E-3,0.000000E+0,2.106677E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.389600E-3,0.000000E+0,995.450950E-3,3.065757E+0,0.000000E+0,998.470060E-3,0.000000E+0,1.007531E+0,3.044113E+0,0.000000E+0,242.420520E+0,4.012266E-3,3.979507E-3,89.853219E+0,73.699443E+0,74.215036E+0,94.566391E+0,80.117772E+0,3.977821E-3,3.983140E-3,68.386870E+0,4.668038E+0,1.720429E+0,75.783215E+0,74.471095E+0,0.000000E+0,74.420351E+0,74.136864E+0,0.000000E+0,74.050079E+0,1.065244E+0,1.006624E+0,2.086386E+0,60.000000E+0,51.000000E+0,58.000000E+0,10.555535E-3,68.542777E+0,30.375976E+0,0.000000E+0,1.243272E+0,1.253425E+0,1.004213E+0,60.000000E+0,1.000000E+0,1.268850E+0,655.830074E-3,2.018402E+0,60.000000E+0,1.868255E+0,0.000000E+0,73.010312E+0,999.929578E-3,997.157188E-3,1.001958E+0,50.000000E+0,1.000000E+0,84.209181E+0,2.714442E+0,2.531189E+0,1.230106E+0,27.000000E+0,0.000000E+0,1.245930E+0,1.240684E+0,1.007920E+0,60.000000E+0,3.986383E-3,48.311881E+0,8.727620E-3,23.758606E+0,4.003040E+0,30.490663E+0,0.000000E+0,2.686590E-3,0.000000E+0,51.445602E-3,0.000000E+0,25.451633E-3,0.000000E+0,19.879196E-3,0.000000E+0,15.401920E-3,2.020738E+0,2.013297E+0,2.018451E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.860851E+0,5.699112E+0,0.000000E+0,89.238686E-3,0.000000E+0,43.786747E-3,9.500000E+0,9.792829E+0,0.000000E+0,24.839632E-3,10.000000E+0,9.696323E+0,0.000000E+0,43.618422E-3,997.102241E-3,3.071470E+0,997.826381E-3,3.061670E+0,996.329826E-3,3.055024E+0,999.049372E-3,3.048281E+0,24.364424E-3,7.635441E+0,1.000000E+0,1.000000E+0,73.301886E+0,73.193586E+0,2.065227E+0,72.658197E+0,72.620197E+0,2.085692E+0,72.591979E+0,72.875248E+0,2.109701E+0,72.753150E+0,72.946711E+0,2.085258E+0
 10/25/2017,14:55:28.118,-848.303215E-6,73.309094E+0,3.978354E-3,996.687397E-3,1.014622E+0,0.000000E+0,1.013689E+0,3.102587E+0,0.000000E+0,72.990703E+0,3.980948E-3,997.879481E-3,1.023471E+0,0.000000E+0,1.061364E+0,3.115830E+0,0.000000E+0,78.504027E+0,30.696027E+0,72.133013E+0,3.971285E-3,3.970182E-3,0.000000E+0,1.023973E+0,1.000000E+0,44.000000E+0,98.167957E+0,23.493368E+0,8.203489E-3,12.436571E-3,1.000000E+0,2.652333E+0,1.000000E+0,20.000000E+0,6.368356E-3,42.784543E+0,0.000000E+0,2.681695E+0,0.000000E+0,1.990389E+0,0.000000E+0,1.982040E+0,0.000000E+0,1.988133E+0,10.000000E+0,8.990154E+0,0.000000E+0,-225.592469E-3,0.000000E+0,139.164985E-3,0.000000E+0,137.137124E-3,0.000000E+0,162.739711E-3,0.000000E+0,-183.655239E-3,0.000000E+0,2.107837E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.824084E-3,0.000000E+0,996.217658E-3,3.065629E+0,0.000000E+0,997.633277E-3,0.000000E+0,997.176226E-3,3.044709E+0,0.000000E+0,242.453037E+0,4.012785E-3,3.980805E-3,89.859884E+0,73.698507E+0,74.217096E+0,94.587438E+0,80.120864E+0,3.978794E-3,3.983075E-3,68.385467E+0,4.668682E+0,1.722492E+0,75.784619E+0,74.471610E+0,0.000000E+0,74.423019E+0,74.140000E+0,0.000000E+0,74.051296E+0,1.055341E+0,1.007182E+0,2.083070E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.547947E-3,68.543993E+0,30.372353E+0,0.000000E+0,1.243942E+0,1.251142E+0,1.003845E+0,60.000000E+0,1.000000E+0,1.265596E+0,650.781153E-3,2.014520E+0,60.000000E+0,1.885678E+0,0.000000E+0,73.006521E+0,1.001382E+0,996.039683E-3,1.005025E+0,50.000000E+0,1.000000E+0,84.147564E+0,2.709652E+0,2.530295E+0,1.221403E+0,27.000000E+0,0.000000E+0,1.243023E+0,1.240844E+0,998.067835E-3,60.000000E+0,3.990470E-3,48.310204E+0,8.581704E-3,23.757586E+0,3.986930E+0,30.489548E+0,0.000000E+0,-13.527824E-3,0.000000E+0,44.133792E-3,0.000000E+0,25.032895E-3,0.000000E+0,18.751825E-3,0.000000E+0,14.145706E-3,2.020931E+0,2.013523E+0,2.018161E+0,2.023798E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.854398E+0,5.699209E+0,0.000000E+0,78.568762E-3,0.000000E+0,42.432859E-3,9.500000E+0,9.793344E+0,0.000000E+0,24.678578E-3,10.000000E+0,9.682504E+0,0.000000E+0,38.690197E-3,996.844769E-3,3.071341E+0,996.909137E-3,3.061461E+0,999.676959E-3,3.054622E+0,999.194200E-3,3.049826E+0,26.297533E-3,7.353840E+0,1.000000E+0,1.000000E+0,73.304928E+0,73.193632E+0,2.061200E+0,72.661426E+0,72.622818E+0,2.082770E+0,72.591230E+0,72.877260E+0,2.106570E+0,72.755443E+0,72.947506E+0,2.086662E+0
 10/25/2017,14:55:38.118,1.566973E-3,73.307035E+0,3.982504E-3,998.636616E-3,997.632387E-3,0.000000E+0,1.013513E+0,3.108290E+0,0.000000E+0,72.989860E+0,3.981013E-3,998.024464E-3,1.004585E+0,0.000000E+0,1.064830E+0,3.119696E+0,0.000000E+0,78.505151E+0,30.686783E+0,72.123607E+0,3.972063E-3,3.974398E-3,0.000000E+0,1.027318E+0,1.000000E+0,44.000000E+0,98.079956E+0,23.508260E+0,8.205759E-3,12.416662E-3,1.000000E+0,2.645193E+0,1.000000E+0,20.000000E+0,6.325284E-3,42.778724E+0,0.000000E+0,2.670384E+0,0.000000E+0,1.988906E+0,0.000000E+0,1.982685E+0,0.000000E+0,1.987714E+0,10.000000E+0,8.987128E+0,0.000000E+0,-226.364988E-3,0.000000E+0,137.426818E-3,0.000000E+0,138.553408E-3,0.000000E+0,165.704207E-3,0.000000E+0,-184.299694E-3,0.000000E+0,2.106065E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.049372E-3,0.000000E+0,997.207991E-3,3.066015E+0,0.000000E+0,998.453968E-3,0.000000E+0,1.001539E+0,3.044516E+0,0.000000E+0,242.468235E+0,4.009866E-3,3.982556E-3,89.867348E+0,73.696261E+0,74.219905E+0,94.603599E+0,80.121755E+0,3.977756E-3,3.982556E-3,68.384018E+0,4.669327E+0,1.718882E+0,75.787148E+0,74.472125E+0,0.000000E+0,74.421427E+0,74.141451E+0,0.000000E+0,74.051062E+0,1.067209E+0,1.009019E+0,2.082910E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.558323E-3,68.542076E+0,30.370495E+0,0.000000E+0,1.243750E+0,1.250647E+0,1.010669E+0,60.000000E+0,1.000000E+0,1.270015E+0,649.518922E-3,2.014744E+0,60.000000E+0,1.867626E+0,0.000000E+0,73.006053E+0,1.000073E+0,997.540333E-3,1.008939E+0,50.000000E+0,1.000000E+0,84.152628E+0,2.712270E+0,2.534623E+0,1.225875E+0,27.000000E+0,0.000000E+0,1.248549E+0,1.236962E+0,1.007202E+0,60.000000E+0,3.988784E-3,48.306522E+0,8.590005E-3,23.752992E+0,3.979520E+0,30.491824E+0,0.000000E+0,-20.490674E-3,0.000000E+0,39.463252E-3,0.000000E+0,24.614157E-3,0.000000E+0,18.397508E-3,0.000000E+0,14.145706E-3,2.020738E+0,2.013619E+0,2.018419E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.853399E+0,5.698049E+0,0.000000E+0,84.403373E-3,0.000000E+0,48.493118E-3,9.500000E+0,9.793538E+0,0.000000E+0,24.485315E-3,10.000000E+0,9.683116E+0,0.000000E+0,45.261164E-3,996.748217E-3,3.071164E+0,998.067760E-3,3.061461E+0,997.778105E-3,3.054509E+0,1.000063E+0,3.050244E+0,27.908458E-3,7.338053E+0,1.000000E+0,1.000000E+0,73.305116E+0,73.193679E+0,2.063581E+0,72.658337E+0,72.625111E+0,2.084478E+0,72.594178E+0,72.875809E+0,2.107209E+0,72.750669E+0,72.947272E+0,2.087652E+0
 10/25/2017,14:55:48.118,1.244936E-3,73.311715E+0,3.979262E-3,998.169448E-3,1.012019E+0,0.000000E+0,1.012140E+0,3.106985E+0,0.000000E+0,72.992154E+0,3.982375E-3,998.040574E-3,991.616026E-3,0.000000E+0,1.065852E+0,3.117585E+0,0.000000E+0,78.508477E+0,30.694866E+0,72.119723E+0,3.971350E-3,3.969210E-3,0.000000E+0,1.027334E+0,1.000000E+0,44.000000E+0,97.933478E+0,23.505245E+0,8.170869E-3,12.397401E-3,1.000000E+0,2.647254E+0,1.000000E+0,20.000000E+0,6.364399E-3,42.769135E+0,0.000000E+0,2.663682E+0,0.000000E+0,1.988842E+0,0.000000E+0,1.982620E+0,0.000000E+0,1.988036E+0,10.000000E+0,8.987997E+0,0.000000E+0,-227.555954E-3,0.000000E+0,139.937503E-3,0.000000E+0,136.364605E-3,0.000000E+0,165.736429E-3,0.000000E+0,-178.725152E-3,0.000000E+0,2.106419E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000111E+0,0.000000E+0,985.403884E-3,3.067447E+0,0.000000E+0,998.534428E-3,0.000000E+0,1.010072E+0,3.044966E+0,0.000000E+0,242.459743E+0,4.012266E-3,3.981713E-3,89.874999E+0,73.697946E+0,74.223977E+0,94.622485E+0,80.128643E+0,3.976329E-3,3.979637E-3,68.383830E+0,4.667394E+0,1.720526E+0,75.793094E+0,74.472219E+0,0.000000E+0,74.423159E+0,74.141264E+0,0.000000E+0,74.053168E+0,1.069573E+0,1.009051E+0,2.081651E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.549438E-3,68.542076E+0,30.367522E+0,0.000000E+0,1.245075E+0,1.252914E+0,1.007026E+0,60.000000E+0,1.000000E+0,1.271929E+0,648.064961E-3,1.999246E+0,60.000000E+0,1.887160E+0,0.000000E+0,73.006287E+0,1.000967E+0,1.001180E+0,1.007773E+0,50.000000E+0,1.000000E+0,84.218372E+0,2.711504E+0,2.539416E+0,1.213754E+0,27.000000E+0,0.000000E+0,1.246329E+0,1.240045E+0,1.012567E+0,60.000000E+0,3.987940E-3,48.305870E+0,8.710824E-3,23.752436E+0,4.011095E+0,30.491220E+0,0.000000E+0,-12.431820E-3,0.000000E+0,43.843896E-3,0.000000E+0,25.161738E-3,0.000000E+0,20.008039E-3,0.000000E+0,14.435602E-3,2.020834E+0,2.013329E+0,2.018193E+0,2.023830E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.857466E+0,5.698822E+0,0.000000E+0,87.659150E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.792185E+0,0.000000E+0,22.874784E-3,10.000000E+0,9.685886E+0,0.000000E+0,45.293374E-3,996.635573E-3,3.071551E+0,997.617185E-3,3.061895E+0,998.759716E-3,3.051999E+0,999.371211E-3,3.047621E+0,31.130307E-3,7.179210E+0,1.000000E+0,1.000000E+0,73.307549E+0,73.193632E+0,2.064524E+0,72.655015E+0,72.620899E+0,2.082179E+0,72.591698E+0,72.876231E+0,2.109126E+0,72.752916E+0,72.948864E+0,2.084396E+0
 10/25/2017,14:55:58.118,600.862443E-6,73.307643E+0,3.981402E-3,996.896818E-3,1.007580E+0,0.000000E+0,1.014295E+0,3.111689E+0,0.000000E+0,72.991545E+0,3.973555E-3,997.476750E-3,998.794187E-3,0.000000E+0,1.063249E+0,3.121081E+0,0.000000E+0,78.511991E+0,30.703599E+0,72.115699E+0,3.974203E-3,3.966356E-3,0.000000E+0,1.027780E+0,1.000000E+0,44.000000E+0,97.863814E+0,23.507147E+0,8.122554E-3,12.415883E-3,1.000000E+0,2.660591E+0,1.000000E+0,20.000000E+0,6.300179E-3,42.751259E+0,0.000000E+0,2.670835E+0,0.000000E+0,1.987295E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.989003E+0,10.000000E+0,8.990218E+0,0.000000E+0,-222.663337E-3,0.000000E+0,137.652136E-3,0.000000E+0,136.107099E-3,0.000000E+0,165.607538E-3,0.000000E+0,-175.245091E-3,0.000000E+0,2.103390E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.017188E-3,0.000000E+0,997.575370E-3,3.066659E+0,0.000000E+0,997.906840E-3,0.000000E+0,1.011926E+0,3.044113E+0,0.000000E+0,242.469055E+0,4.014342E-3,3.984373E-3,89.882885E+0,73.697150E+0,74.226458E+0,94.638740E+0,80.128456E+0,3.973475E-3,3.981259E-3,68.381586E+0,4.669649E+0,1.719833E+0,75.790004E+0,74.475495E+0,0.000000E+0,74.426108E+0,74.141919E+0,0.000000E+0,74.050219E+0,1.070068E+0,1.009545E+0,2.083133E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.557610E-3,68.540626E+0,30.367894E+0,0.000000E+0,1.243719E+0,1.248906E+0,1.007377E+0,60.000000E+0,1.000000E+0,1.272855E+0,650.781153E-3,2.006260E+0,60.000000E+0,1.884565E+0,0.000000E+0,73.006240E+0,997.870196E-3,1.001404E+0,1.000696E+0,50.000000E+0,1.000000E+0,84.245195E+0,2.712063E+0,2.533010E+0,1.220701E+0,27.000000E+0,0.000000E+0,1.245179E+0,1.235268E+0,1.010299E+0,60.000000E+0,3.991443E-3,48.305031E+0,8.761084E-3,23.758560E+0,4.029459E+0,30.491638E+0,0.000000E+0,2.493178E-3,0.000000E+0,44.327056E-3,0.000000E+0,25.258370E-3,0.000000E+0,18.397508E-3,0.000000E+0,15.112025E-3,2.020899E+0,2.013555E+0,2.018483E+0,2.023766E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.858398E+0,5.699016E+0,0.000000E+0,84.048783E-3,0.000000E+0,44.721574E-3,9.500000E+0,9.794311E+0,0.000000E+0,25.387212E-3,10.000000E+0,9.667719E+0,0.000000E+0,41.041573E-3,997.198793E-3,3.071567E+0,997.697645E-3,3.062523E+0,998.470060E-3,3.053720E+0,998.003392E-3,3.050051E+0,25.975348E-3,7.484330E+0,1.000000E+0,1.000000E+0,73.307222E+0,73.192556E+0,2.063613E+0,72.659694E+0,72.624549E+0,2.084430E+0,72.592025E+0,72.877634E+0,2.108615E+0,72.756379E+0,72.950548E+0,2.084348E+0
 10/25/2017,14:56:08.118,922.899256E-6,73.311996E+0,3.982180E-3,998.733271E-3,1.009896E+0,0.000000E+0,1.012395E+0,3.109176E+0,0.000000E+0,72.990001E+0,3.981791E-3,997.251221E-3,976.302616E-3,0.000000E+0,1.063552E+0,3.120485E+0,0.000000E+0,78.514661E+0,30.693751E+0,72.116167E+0,3.977186E-3,3.970247E-3,0.000000E+0,1.023511E+0,1.000000E+0,44.000000E+0,98.205424E+0,23.501765E+0,8.091879E-3,12.418542E-3,1.000000E+0,2.664839E+0,1.000000E+0,20.000000E+0,6.259572E-3,42.731754E+0,0.000000E+0,2.682532E+0,0.000000E+0,1.987907E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988262E+0,10.000000E+0,8.991248E+0,0.000000E+0,-220.056087E-3,0.000000E+0,137.909642E-3,0.000000E+0,138.038395E-3,0.000000E+0,163.190830E-3,0.000000E+0,-176.050661E-3,0.000000E+0,2.106838E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.274659E-3,0.000000E+0,1.003565E+0,3.066723E+0,0.000000E+0,998.003392E-3,0.000000E+0,1.013156E+0,3.044435E+0,0.000000E+0,242.474362E+0,4.011617E-3,3.981908E-3,89.891381E+0,73.695699E+0,74.226692E+0,94.659270E+0,80.132298E+0,3.981518E-3,3.979832E-3,68.380791E+0,4.669005E+0,1.719881E+0,75.795904E+0,74.475542E+0,0.000000E+0,74.422551E+0,74.141498E+0,0.000000E+0,74.053168E+0,1.069094E+0,1.005985E+0,2.079770E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.568051E-3,68.540205E+0,30.367243E+0,0.000000E+0,1.242856E+0,1.248746E+0,1.000745E+0,60.000000E+0,1.000000E+0,1.272312E+0,652.267070E-3,2.015079E+0,60.000000E+0,1.878634E+0,0.000000E+0,73.004462E+0,999.769936E-3,998.210836E-3,1.007230E+0,50.000000E+0,1.000000E+0,84.046417E+0,2.710865E+0,2.526397E+0,1.218481E+0,27.000000E+0,0.000000E+0,1.247495E+0,1.240924E+0,1.003162E+0,60.000000E+0,3.989757E-3,48.299067E+0,8.639357E-3,23.761808E+0,3.997885E+0,30.492056E+0,0.000000E+0,2.751061E-3,0.000000E+0,43.779475E-3,0.000000E+0,25.355001E-3,0.000000E+0,19.718143E-3,0.000000E+0,14.757708E-3,2.020802E+0,2.013523E+0,2.018225E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.840575E+0,5.701014E+0,0.000000E+0,84.596785E-3,0.000000E+0,48.202999E-3,9.500000E+0,9.793119E+0,0.000000E+0,25.419423E-3,10.000000E+0,9.660504E+0,0.000000E+0,42.845367E-3,996.571205E-3,3.071937E+0,997.617185E-3,3.061927E+0,999.741327E-3,3.055442E+0,998.196496E-3,3.049713E+0,25.653164E-3,7.360929E+0,1.000000E+0,1.000000E+0,73.306333E+0,73.196206E+0,2.063693E+0,72.658337E+0,72.622163E+0,2.092589E+0,72.590013E+0,72.876231E+0,2.105069E+0,72.756238E+0,72.950548E+0,2.086423E+0
 10/25/2017,14:56:18.118,1.083918E-3,73.308673E+0,3.983023E-3,998.668834E-3,1.017225E+0,0.000000E+0,1.013130E+0,3.111061E+0,0.000000E+0,72.990422E+0,3.974787E-3,998.314431E-3,1.014985E+0,0.000000E+0,1.063185E+0,3.120872E+0,0.000000E+0,78.516535E+0,30.688873E+0,72.118881E+0,3.975760E-3,3.965254E-3,0.000000E+0,1.023957E+0,1.000000E+0,44.000000E+0,98.421955E+0,23.493414E+0,8.082735E-3,12.412057E-3,1.000000E+0,2.667650E+0,1.000000E+0,20.000000E+0,6.283054E-3,42.710620E+0,0.000000E+0,2.676507E+0,0.000000E+0,1.986972E+0,0.000000E+0,1.982492E+0,0.000000E+0,1.988810E+0,10.000000E+0,8.987353E+0,0.000000E+0,-223.725550E-3,0.000000E+0,138.360278E-3,0.000000E+0,138.875290E-3,0.000000E+0,163.255275E-3,0.000000E+0,-178.241810E-3,0.000000E+0,2.113863E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.012558E+0,3.065484E+0,0.000000E+0,998.067760E-3,0.000000E+0,1.009305E+0,3.044435E+0,0.000000E+0,242.491345E+0,4.009217E-3,3.979832E-3,89.898281E+0,73.699350E+0,74.229548E+0,94.673552E+0,80.135766E+0,3.979897E-3,3.978924E-3,68.372374E+0,4.669005E+0,1.720880E+0,75.799884E+0,74.475823E+0,0.000000E+0,74.421802E+0,74.142902E+0,0.000000E+0,74.052654E+0,1.061059E+0,1.002536E+0,2.083165E+0,60.000000E+0,51.000000E+0,57.900000E+0,10.558193E-3,68.538849E+0,30.444026E+0,0.000000E+0,1.240063E+0,1.253345E+0,1.006594E+0,60.000000E+0,1.000000E+0,1.269728E+0,649.311214E-3,2.011213E+0,60.000000E+0,1.868529E+0,0.000000E+0,73.005164E+0,996.385524E-3,997.428582E-3,1.012550E+0,50.000000E+0,1.000000E+0,83.875639E+0,2.708933E+0,2.533857E+0,1.213291E+0,27.000000E+0,0.000000E+0,1.246393E+0,1.241275E+0,1.007233E+0,60.000000E+0,3.990081E-3,48.297063E+0,8.672367E-3,23.760601E+0,4.002395E+0,30.489176E+0,0.000000E+0,-1.761897E-3,0.000000E+0,43.811686E-3,0.000000E+0,25.129527E-3,0.000000E+0,19.589301E-3,0.000000E+0,14.757708E-3,2.020931E+0,2.013555E+0,2.018354E+0,2.023862E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.824755E+0,5.700176E+0,0.000000E+0,86.208556E-3,0.000000E+0,44.302513E-3,9.500000E+0,9.792442E+0,0.000000E+0,25.226159E-3,10.000000E+0,9.778881E+0,0.000000E+0,40.526203E-3,996.474654E-3,3.071889E+0,998.035576E-3,3.061944E+0,998.373508E-3,3.054959E+0,999.194200E-3,3.049746E+0,31.130307E-3,7.550703E+0,1.000000E+0,1.000000E+0,73.305396E+0,73.195832E+0,2.062606E+0,72.659788E+0,72.624877E+0,2.085133E+0,72.592587E+0,72.877588E+0,2.109062E+0,72.754413E+0,72.949425E+0,2.086391E+0
 10/25/2017,14:56:28.118,-204.229589E-6,73.314289E+0,3.978808E-3,999.699826E-3,1.008730E+0,0.000000E+0,1.013848E+0,3.106115E+0,0.000000E+0,72.991686E+0,3.982634E-3,997.702280E-3,1.013964E+0,0.000000E+0,1.062898E+0,3.118665E+0,0.000000E+0,78.522016E+0,30.689570E+0,72.114483E+0,3.976732E-3,3.971285E-3,0.000000E+0,1.025900E+0,1.000000E+0,44.000000E+0,98.499149E+0,23.484692E+0,8.043889E-3,12.417699E-3,1.000000E+0,2.657763E+0,1.000000E+0,20.000000E+0,6.290190E-3,42.685203E+0,0.000000E+0,2.690137E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.982266E+0,0.000000E+0,1.987778E+0,10.000000E+0,8.987997E+0,0.000000E+0,-226.847812E-3,0.000000E+0,139.873127E-3,0.000000E+0,138.521219E-3,0.000000E+0,162.933047E-3,0.000000E+0,-181.077416E-3,0.000000E+0,2.111897E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.888452E-3,0.000000E+0,1.001649E+0,3.066819E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.004655E+0,3.044982E+0,0.000000E+0,242.497134E+0,4.010774E-3,3.981194E-3,89.907247E+0,73.696541E+0,74.232029E+0,94.691828E+0,80.137546E+0,3.980221E-3,3.977237E-3,68.368118E+0,4.668360E+0,1.721154E+0,75.804051E+0,74.474840E+0,0.000000E+0,74.426764E+0,74.141825E+0,0.000000E+0,74.051202E+0,1.066714E+0,1.009035E+0,2.083373E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.567273E-3,68.539644E+0,30.450808E+0,0.000000E+0,1.235784E+0,1.252659E+0,1.007889E+0,60.000000E+0,1.000000E+0,1.274961E+0,649.279258E-3,2.004934E+0,60.000000E+0,1.888869E+0,0.000000E+0,73.003900E+0,998.540692E-3,995.688467E-3,1.013812E+0,50.000000E+0,1.000000E+0,83.804413E+0,2.714250E+0,2.526684E+0,1.217107E+0,27.000000E+0,0.000000E+0,1.244396E+0,1.238064E+0,1.005892E+0,60.000000E+0,3.990340E-3,48.296504E+0,8.718866E-3,23.759349E+0,3.968566E+0,30.488898E+0,0.000000E+0,-11.013462E-3,0.000000E+0,41.879049E-3,0.000000E+0,24.743000E-3,0.000000E+0,19.557090E-3,0.000000E+0,14.403391E-3,2.020770E+0,2.013039E+0,2.018161E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.816945E+0,5.698532E+0,0.000000E+0,84.629021E-3,0.000000E+0,41.272384E-3,9.500000E+0,9.792442E+0,0.000000E+0,24.743000E-3,10.000000E+0,9.777464E+0,0.000000E+0,44.359266E-3,997.295345E-3,3.070569E+0,997.488449E-3,3.061992E+0,998.373508E-3,3.055458E+0,997.568909E-3,3.048828E+0,30.163752E-3,7.418280E+0,1.000000E+0,1.000000E+0,73.305350E+0,73.194568E+0,2.062878E+0,72.662128E+0,72.625673E+0,2.081221E+0,72.594178E+0,72.877307E+0,2.106363E+0,72.753196E+0,72.950595E+0,2.084316E+0
 10/25/2017,14:56:38.118,761.880850E-6,73.308907E+0,3.979521E-3,997.782826E-3,1.003716E+0,0.000000E+0,1.012603E+0,3.102990E+0,0.000000E+0,72.988924E+0,3.983023E-3,997.428423E-3,973.670623E-3,0.000000E+0,1.061237E+0,3.115266E+0,0.000000E+0,78.523749E+0,30.689198E+0,72.112939E+0,3.976862E-3,3.968561E-3,0.000000E+0,1.027573E+0,1.000000E+0,44.000000E+0,98.326711E+0,23.485852E+0,8.021904E-3,12.396947E-3,1.000000E+0,2.662300E+0,1.000000E+0,20.000000E+0,6.287011E-3,42.658902E+0,0.000000E+0,2.695164E+0,0.000000E+0,1.987327E+0,0.000000E+0,1.981492E+0,0.000000E+0,1.988455E+0,10.000000E+0,8.987707E+0,0.000000E+0,-219.283568E-3,0.000000E+0,139.679997E-3,0.000000E+0,137.008371E-3,0.000000E+0,161.064126E-3,0.000000E+0,-186.716404E-3,0.000000E+0,2.107483E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.660867E-3,0.000000E+0,1.006265E+0,3.065886E+0,0.000000E+0,998.051668E-3,0.000000E+0,1.002146E+0,3.045900E+0,0.000000E+0,242.492261E+0,4.007725E-3,3.984048E-3,89.913021E+0,73.699303E+0,74.231888E+0,94.710667E+0,80.142139E+0,3.975486E-3,3.979183E-3,68.359982E+0,4.671904E+0,1.721815E+0,75.805362E+0,74.475355E+0,0.000000E+0,74.424938E+0,74.148004E+0,0.000000E+0,74.051951E+0,1.060340E+0,1.005235E+0,2.082065E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.557091E-3,68.538382E+0,30.449647E+0,0.000000E+0,1.242936E+0,1.253760E+0,1.008176E+0,60.000000E+0,1.000000E+0,1.265675E+0,653.545278E-3,2.024793E+0,60.000000E+0,1.884146E+0,0.000000E+0,73.002730E+0,997.167770E-3,999.120804E-3,1.006240E+0,50.000000E+0,1.000000E+0,83.900351E+0,2.705165E+0,2.530007E+0,1.210799E+0,27.000000E+0,0.000000E+0,1.241713E+0,1.238128E+0,1.012519E+0,60.000000E+0,3.991184E-3,48.292031E+0,8.653300E-3,23.751693E+0,3.954067E+0,30.490338E+0,0.000000E+0,6.877194E-3,0.000000E+0,44.455898E-3,0.000000E+0,26.031424E-3,0.000000E+0,21.521938E-3,0.000000E+0,16.561502E-3,2.021060E+0,2.013974E+0,2.018225E+0,2.023927E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.822947E+0,5.698081E+0,0.000000E+0,83.468546E-3,0.000000E+0,43.657805E-3,9.500000E+0,9.791863E+0,0.000000E+0,26.160267E-3,10.000000E+0,9.777979E+0,0.000000E+0,43.682843E-3,996.732125E-3,3.071840E+0,997.939024E-3,3.061477E+0,998.630980E-3,3.052095E+0,998.083852E-3,3.048233E+0,29.197198E-3,7.348363E+0,1.000000E+0,1.000000E+0,73.310966E+0,73.195317E+0,2.060129E+0,72.661332E+0,72.625953E+0,2.083361E+0,72.593523E+0,72.878196E+0,2.107768E+0,72.754320E+0,72.951531E+0,2.082831E+0
 10/25/2017,14:56:48.118,600.862443E-6,73.312651E+0,3.978743E-3,999.023238E-3,1.006063E+0,0.000000E+0,1.013784E+0,3.106534E+0,0.000000E+0,72.990796E+0,3.983866E-3,997.460641E-3,985.267342E-3,0.000000E+0,1.056749E+0,3.118375E+0,0.000000E+0,78.526747E+0,30.707919E+0,72.113921E+0,3.971804E-3,3.971739E-3,0.000000E+0,1.026888E+0,1.000000E+0,44.000000E+0,98.151410E+0,23.481909E+0,8.020348E-3,12.418672E-3,1.000000E+0,2.654936E+0,1.000000E+0,20.000000E+0,6.313088E-3,42.623291E+0,0.000000E+0,2.690717E+0,0.000000E+0,1.984039E+0,0.000000E+0,1.982363E+0,0.000000E+0,1.989035E+0,10.000000E+0,9.007633E+0,0.000000E+0,-214.873775E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.682161E-3,0.000000E+0,151.236177E-3,0.000000E+0,-187.973092E-3,0.000000E+0,2.105259E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,998.679256E-3,0.000000E+0,1.008341E+0,3.065967E+0,0.000000E+0,997.794197E-3,0.000000E+0,1.013045E+0,3.044918E+0,0.000000E+0,242.510113E+0,4.010450E-3,3.985475E-3,89.917527E+0,73.698180E+0,74.236101E+0,94.727439E+0,80.145138E+0,3.974837E-3,3.978340E-3,68.357363E+0,4.674482E+0,1.721396E+0,75.803817E+0,74.479334E+0,0.000000E+0,74.426483E+0,74.149455E+0,0.000000E+0,74.057007E+0,1.046124E+0,1.002345E+0,2.077665E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.557286E-3,68.540720E+0,30.441285E+0,0.000000E+0,1.236806E+0,1.256140E+0,1.003877E+0,60.000000E+0,1.000000E+0,1.270653E+0,653.353546E-3,2.005893E+0,60.000000E+0,1.868497E+0,0.000000E+0,73.003854E+0,1.003474E+0,994.954106E-3,1.009626E+0,50.000000E+0,1.000000E+0,84.041728E+0,2.698890E+0,2.526732E+0,1.210161E+0,27.000000E+0,0.000000E+0,1.246776E+0,1.244087E+0,1.011593E+0,60.000000E+0,3.990146E-3,48.291518E+0,6.769167E-3,23.745569E+0,3.942468E+0,30.488712E+0,0.000000E+0,-4.727556E-3,0.000000E+0,43.328527E-3,0.000000E+0,25.548265E-3,0.000000E+0,22.874784E-3,0.000000E+0,18.333086E-3,2.020770E+0,2.013523E+0,2.018129E+0,2.023669E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.832896E+0,5.699660E+0,0.000000E+0,84.306667E-3,0.000000E+0,43.432157E-3,9.500000E+0,9.792313E+0,0.000000E+0,26.643426E-3,10.000000E+0,9.776852E+0,0.000000E+0,43.489580E-3,996.716033E-3,3.070971E+0,997.617185E-3,3.061573E+0,998.019484E-3,3.053012E+0,1.000047E+0,3.049569E+0,31.774677E-3,7.301000E+0,1.000000E+0,1.000000E+0,73.309000E+0,73.198406E+0,2.067001E+0,72.662596E+0,72.626936E+0,2.082355E+0,72.592681E+0,72.879834E+0,2.107113E+0,72.757549E+0,72.949893E+0,2.082656E+0
 10/25/2017,14:56:58.118,1.566973E-3,73.312183E+0,3.982310E-3,998.781599E-3,1.006063E+0,0.000000E+0,1.012331E+0,3.107372E+0,0.000000E+0,72.990188E+0,3.980494E-3,997.637843E-3,982.906524E-3,0.000000E+0,1.063105E+0,3.120791E+0,0.000000E+0,78.530682E+0,30.720229E+0,72.112377E+0,3.976343E-3,3.970961E-3,0.000000E+0,1.024722E+0,1.000000E+0,44.000000E+0,98.037507E+0,23.515915E+0,8.000568E-3,12.410955E-3,1.000000E+0,2.658418E+0,1.000000E+0,20.000000E+0,6.298558E-3,42.594755E+0,0.000000E+0,2.684949E+0,0.000000E+0,1.988036E+0,0.000000E+0,1.982201E+0,0.000000E+0,1.989003E+0,10.000000E+0,9.002450E+0,0.000000E+0,-218.671991E-3,0.000000E+0,135.302393E-3,0.000000E+0,139.390303E-3,0.000000E+0,156.166263E-3,0.000000E+0,-189.616455E-3,0.000000E+0,2.103036E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000707E+0,0.000000E+0,1.006664E+0,3.064953E+0,0.000000E+0,1.000578E+0,0.000000E+0,1.012086E+0,3.044918E+0,0.000000E+0,242.530328E+0,4.013369E-3,3.984632E-3,89.930952E+0,73.699865E+0,74.238863E+0,94.747641E+0,80.148418E+0,3.981778E-3,3.981129E-3,68.352406E+0,4.681892E+0,1.721428E+0,75.803958E+0,74.477883E+0,0.000000E+0,74.426062E+0,74.151375E+0,0.000000E+0,74.055181E+0,1.066011E+0,999.215267E-3,2.079100E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.547169E-3,68.539831E+0,30.441378E+0,0.000000E+0,1.239823E+0,1.252180E+0,996.908986E-3,60.000000E+0,1.000000E+0,1.267861E+0,649.343169E-3,2.005333E+0,60.000000E+0,1.857698E+0,0.000000E+0,73.002777E+0,999.466616E-3,999.791308E-3,994.146367E-3,50.000000E+0,1.000000E+0,84.158490E+0,2.714394E+0,2.530374E+0,1.224581E+0,27.000000E+0,0.000000E+0,1.249587E+0,1.246069E+0,996.630710E-3,60.000000E+0,3.990470E-3,48.289515E+0,8.620550E-3,23.743296E+0,3.914760E+0,30.485460E+0,0.000000E+0,172.227670E-6,0.000000E+0,44.359266E-3,0.000000E+0,23.068047E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.138352E-3,2.020770E+0,2.013813E+0,2.018129E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841029E+0,5.699983E+0,0.000000E+0,83.661958E-3,0.000000E+0,44.076865E-3,9.500000E+0,9.790832E+0,0.000000E+0,22.037308E-3,10.000000E+0,9.777625E+0,0.000000E+0,43.167473E-3,997.327529E-3,3.071036E+0,997.279253E-3,3.061831E+0,996.812585E-3,3.054300E+0,999.676959E-3,3.049215E+0,17.920725E-3,7.241394E+0,1.000000E+0,1.000000E+0,73.309422E+0,73.200887E+0,2.065658E+0,72.661566E+0,72.623613E+0,2.082259E+0,72.594599E+0,72.876979E+0,2.104606E+0,72.759608E+0,72.951625E+0,2.083613E+0
 10/25/2017,14:57:08.118,-848.303215E-6,73.312932E+0,3.983542E-3,997.943918E-3,997.967712E-3,0.000000E+0,1.014647E+0,3.107968E+0,0.000000E+0,72.989720E+0,3.975565E-3,998.282212E-3,1.030043E+0,0.000000E+0,1.064766E+0,3.120534E+0,0.000000E+0,78.533165E+0,30.731610E+0,72.108914E+0,3.978029E-3,3.972323E-3,0.000000E+0,1.023718E+0,1.000000E+0,44.000000E+0,98.069332E+0,23.533406E+0,7.987598E-3,12.412446E-3,1.000000E+0,2.664009E+0,1.000000E+0,20.000000E+0,6.274102E-3,42.556352E+0,0.000000E+0,2.691297E+0,0.000000E+0,1.988068E+0,0.000000E+0,1.982298E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.989091E+0,0.000000E+0,-205.828872E-3,0.000000E+0,137.298065E-3,0.000000E+0,138.875290E-3,0.000000E+0,141.118222E-3,0.000000E+0,-197.349924E-3,0.000000E+0,2.102037E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.886155E-3,0.000000E+0,1.004444E+0,3.065645E+0,0.000000E+0,999.612591E-3,0.000000E+0,1.014707E+0,3.044596E+0,0.000000E+0,242.527095E+0,4.011812E-3,3.982816E-3,89.937899E+0,73.699163E+0,74.240033E+0,94.764930E+0,80.148465E+0,3.978405E-3,3.984113E-3,68.348806E+0,4.663527E+0,1.720622E+0,75.808312E+0,74.482424E+0,0.000000E+0,74.429292E+0,74.151796E+0,0.000000E+0,74.056445E+0,1.069302E+0,1.004692E+0,2.078781E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.571034E-3,68.540252E+0,30.434457E+0,0.000000E+0,1.250359E+0,1.252675E+0,994.303939E-3,60.000000E+0,1.000000E+0,1.268723E+0,648.368535E-3,2.011644E+0,60.000000E+0,1.886387E+0,0.000000E+0,73.000999E+0,1.000488E+0,992.304022E-3,999.817545E-3,50.000000E+0,1.000000E+0,84.175043E+0,2.708630E+0,2.533138E+0,1.219774E+0,27.000000E+0,0.000000E+0,1.245930E+0,1.241563E+0,1.005333E+0,60.000000E+0,3.990405E-3,48.280661E+0,8.577489E-3,23.746497E+0,3.926037E+0,30.483463E+0,0.000000E+0,35.212126E-3,0.000000E+0,45.357796E-3,0.000000E+0,18.300876E-3,0.000000E+0,22.423835E-3,0.000000E+0,23.873313E-3,2.021060E+0,2.013619E+0,2.018193E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.841006E+0,5.698339E+0,0.000000E+0,82.275835E-3,0.000000E+0,46.849111E-3,9.500000E+0,9.791895E+0,0.000000E+0,17.076872E-3,10.000000E+0,9.778237E+0,0.000000E+0,42.909789E-3,996.120630E-3,3.071438E+0,996.764309E-3,3.061799E+0,997.649369E-3,3.055008E+0,999.612591E-3,3.049794E+0,28.552828E-3,7.196930E+0,1.000000E+0,1.000000E+0,73.311855E+0,73.200091E+0,2.068471E+0,72.661660E+0,72.627732E+0,2.082626E+0,72.594506E+0,72.880723E+0,2.108295E+0,72.759233E+0,72.950829E+0,2.081139E+0
 10/25/2017,14:57:18.118,1.405954E-3,73.313213E+0,3.983931E-3,998.846036E-3,1.024219E+0,0.000000E+0,1.011341E+0,3.104956E+0,0.000000E+0,72.989626E+0,3.971739E-3,998.314431E-3,984.182641E-3,0.000000E+0,1.056254E+0,3.115427E+0,0.000000E+0,78.535133E+0,30.740808E+0,72.109335E+0,3.971155E-3,3.967199E-3,0.000000E+0,1.021281E+0,1.000000E+0,44.000000E+0,98.170402E+0,23.542174E+0,7.974757E-3,12.424444E-3,1.000000E+0,2.655911E+0,1.000000E+0,20.000000E+0,6.315359E-3,42.522789E+0,0.000000E+0,2.706152E+0,0.000000E+0,1.986747E+0,0.000000E+0,1.981009E+0,0.000000E+0,1.988777E+0,10.000000E+0,8.977600E+0,0.000000E+0,-222.116136E-3,0.000000E+0,137.298065E-3,0.000000E+0,136.010534E-3,0.000000E+0,151.075063E-3,0.000000E+0,-211.334614E-3,0.000000E+0,2.107322E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.081556E-3,0.000000E+0,1.016424E+0,3.065806E+0,0.000000E+0,997.585001E-3,0.000000E+0,1.002498E+0,3.045916E+0,0.000000E+0,242.537179E+0,4.010255E-3,3.982621E-3,89.943532E+0,73.696776E+0,74.241391E+0,94.782266E+0,80.151792E+0,3.983010E-3,3.976459E-3,68.345345E+0,4.665460E+0,1.719075E+0,75.802693E+0,74.483547E+0,0.000000E+0,74.430415E+0,74.155822E+0,0.000000E+0,74.057896E+0,1.038297E+0,997.714430E-3,2.077952E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.571229E-3,68.535950E+0,30.430091E+0,0.000000E+0,1.247789E+0,1.249641E+0,1.010030E+0,60.000000E+0,1.000000E+0,1.272217E+0,650.397690E-3,2.000141E+0,60.000000E+0,1.853459E+0,0.000000E+0,72.998612E+0,997.758446E-3,997.795763E-3,1.011559E+0,50.000000E+0,1.000000E+0,84.118068E+0,2.707768E+0,2.533809E+0,1.214504E+0,27.000000E+0,0.000000E+0,1.242528E+0,1.242729E+0,1.010156E+0,60.000000E+0,3.988848E-3,48.282292E+0,8.548630E-3,23.766911E+0,4.056523E+0,30.484671E+0,0.000000E+0,53.811961E-3,0.000000E+0,44.842426E-3,0.000000E+0,14.177917E-3,0.000000E+0,19.009509E-3,0.000000E+0,23.583417E-3,2.020802E+0,2.013587E+0,2.018290E+0,2.023701E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.834883E+0,5.699467E+0,0.000000E+0,83.919842E-3,0.000000E+0,42.271682E-3,9.500000E+0,9.792603E+0,0.000000E+0,14.564444E-3,10.000000E+0,9.777013E+0,0.000000E+0,41.846838E-3,996.233274E-3,3.070714E+0,998.164312E-3,3.062378E+0,997.214885E-3,3.055603E+0,997.906840E-3,3.048056E+0,23.397869E-3,7.316143E+0,1.000000E+0,1.000000E+0,73.308907E+0,73.200559E+0,2.065259E+0,72.662830E+0,72.626141E+0,2.080248E+0,72.596424E+0,72.879460E+0,2.104925E+0,72.759233E+0,72.951344E+0,2.082480E+0
 10/25/2017,14:57:28.118,922.899256E-6,73.315131E+0,3.980299E-3,996.703507E-3,1.013664E+0,0.000000E+0,1.013257E+0,3.106615E+0,0.000000E+0,72.989673E+0,3.979002E-3,997.219002E-3,1.009083E+0,0.000000E+0,1.058090E+0,3.119648E+0,0.000000E+0,78.540426E+0,30.733375E+0,72.109055E+0,3.978029E-3,3.965383E-3,0.000000E+0,1.027302E+0,1.000000E+0,44.000000E+0,98.273166E+0,23.545236E+0,7.983188E-3,12.397401E-3,1.000000E+0,2.664504E+0,1.000000E+0,20.000000E+0,6.265669E-3,42.489879E+0,0.000000E+0,2.700771E+0,0.000000E+0,1.987520E+0,0.000000E+0,1.982395E+0,0.000000E+0,1.988648E+0,10.000000E+0,8.981623E+0,0.000000E+0,-237.502129E-3,0.000000E+0,138.521219E-3,0.000000E+0,138.199337E-3,0.000000E+0,162.481928E-3,0.000000E+0,-197.639929E-3,0.000000E+0,2.108031E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,999.612591E-3,0.000000E+0,698.144136E-3,3.065114E+0,0.000000E+0,999.065464E-3,0.000000E+0,1.010296E+0,3.045755E+0,0.000000E+0,242.534911E+0,4.011033E-3,3.984502E-3,89.951043E+0,73.698741E+0,74.244480E+0,94.798663E+0,80.156806E+0,3.979053E-3,3.979248E-3,68.343101E+0,4.678992E+0,1.719397E+0,75.806720E+0,74.486965E+0,0.000000E+0,74.428215E+0,74.158911E+0,0.000000E+0,74.059394E+0,1.046044E+0,1.009322E+0,2.080439E+0,60.000000E+0,53.000000E+0,57.900000E+0,10.573304E-3,68.537166E+0,30.427211E+0,0.000000E+0,1.241835E+0,1.252084E+0,1.009822E+0,60.000000E+0,1.000000E+0,1.268946E+0,646.131671E-3,1.998096E+0,60.000000E+0,1.886532E+0,0.000000E+0,73.000624E+0,1.000057E+0,999.296412E-3,1.005569E+0,50.000000E+0,1.000000E+0,84.078866E+0,2.704111E+0,2.523042E+0,1.210464E+0,27.000000E+0,0.000000E+0,1.249315E+0,1.241467E+0,1.005493E+0,60.000000E+0,3.990016E-3,48.281546E+0,8.564129E-3,23.781711E+0,4.091642E+0,30.480118E+0,0.000000E+0,27.894686E-3,0.000000E+0,44.681373E-3,0.000000E+0,18.655193E-3,0.000000E+0,14.500023E-3,0.000000E+0,16.207186E-3,2.020963E+0,2.013587E+0,2.018322E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.830146E+0,5.698726E+0,0.000000E+0,82.630425E-3,0.000000E+0,40.917795E-3,9.500000E+0,9.793666E+0,0.000000E+0,18.558561E-3,10.000000E+0,9.777464E+0,0.000000E+0,40.880520E-3,996.539022E-3,3.071502E+0,997.922932E-3,3.061638E+0,996.265458E-3,3.055217E+0,996.876953E-3,3.049842E+0,34.029971E-3,7.328709E+0,1.000000E+0,1.000000E+0,73.313119E+0,73.203320E+0,2.072210E+0,72.662643E+0,72.627030E+0,2.085053E+0,72.597969E+0,72.880162E+0,2.107129E+0,72.758999E+0,72.952186E+0,2.084140E+0
 10/25/2017,14:57:38.118,278.825630E-6,73.313447E+0,3.981791E-3,998.717162E-3,998.494650E-3,0.000000E+0,1.010319E+0,3.101734E+0,0.000000E+0,72.988176E+0,3.981077E-3,997.138456E-3,995.237009E-3,0.000000E+0,1.058506E+0,3.112366E+0,0.000000E+0,78.544970E+0,30.740622E+0,72.109382E+0,3.978094E-3,3.969793E-3,0.000000E+0,1.027031E+0,1.000000E+0,44.000000E+0,98.326523E+0,23.549597E+0,7.994667E-3,12.395714E-3,1.000000E+0,2.659680E+0,1.000000E+0,20.000000E+0,6.294730E-3,42.453012E+0,0.000000E+0,2.691361E+0,0.000000E+0,1.983845E+0,0.000000E+0,1.982072E+0,0.000000E+0,1.988068E+0,10.000000E+0,8.988770E+0,0.000000E+0,-224.401503E-3,0.000000E+0,136.879618E-3,0.000000E+0,139.100608E-3,0.000000E+0,166.380885E-3,0.000000E+0,-184.879705E-3,0.000000E+0,2.115603E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000610E+0,0.000000E+0,1.003246E+0,3.065065E+0,0.000000E+0,998.904544E-3,0.000000E+0,1.005438E+0,3.044902E+0,0.000000E+0,242.545477E+0,4.012201E-3,3.981908E-3,89.958459E+0,73.695933E+0,74.249863E+0,94.816985E+0,80.163132E+0,3.978859E-3,3.980999E-3,68.340669E+0,4.664494E+0,1.720268E+0,75.805971E+0,74.485139E+0,0.000000E+0,74.428121E+0,74.163124E+0,0.000000E+0,74.056211E+0,1.050740E+0,1.006384E+0,2.082639E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.581864E-3,68.537914E+0,30.424563E+0,0.000000E+0,1.242330E+0,1.246846E+0,1.009151E+0,60.000000E+0,1.000000E+0,1.269680E+0,649.678698E-3,2.019425E+0,60.000000E+0,1.901682E+0,0.000000E+0,73.001092E+0,996.992164E-3,996.518614E-3,1.012198E+0,50.000000E+0,1.000000E+0,84.057108E+0,2.705724E+0,2.528889E+0,1.218800E+0,27.000000E+0,0.000000E+0,1.247622E+0,1.244135E+0,1.010076E+0,60.000000E+0,3.989238E-3,48.276467E+0,8.594026E-3,23.794424E+0,4.006262E+0,30.481651E+0,0.000000E+0,-3.244726E-3,0.000000E+0,42.845367E-3,0.000000E+0,25.097316E-3,0.000000E+0,19.170563E-3,0.000000E+0,14.564444E-3,2.020995E+0,2.013716E+0,2.018322E+0,2.023572E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.826798E+0,5.698435E+0,0.000000E+0,78.729939E-3,0.000000E+0,41.917092E-3,9.500000E+0,9.792700E+0,0.000000E+0,25.193948E-3,10.000000E+0,9.778559E+0,0.000000E+0,39.785358E-3,996.490746E-3,3.070263E+0,997.504541E-3,3.062475E+0,996.394194E-3,3.054702E+0,997.263161E-3,3.049681E+0,30.485937E-3,7.381227E+0,1.000000E+0,1.000000E+0,73.312417E+0,73.202993E+0,2.067160E+0,72.665638E+0,72.630820E+0,2.085724E+0,72.596565E+0,72.880115E+0,2.102769E+0,72.760263E+0,72.953965E+0,2.081363E+0
 10/25/2017,14:57:48.118,1.727991E-3,73.314289E+0,3.986914E-3,996.687397E-3,1.007309E+0,0.000000E+0,1.010319E+0,3.100235E+0,0.000000E+0,72.991218E+0,3.980688E-3,997.798935E-3,981.391134E-3,0.000000E+0,1.058841E+0,3.114637E+0,0.000000E+0,78.548015E+0,30.747729E+0,72.111020E+0,3.977835E-3,3.969858E-3,0.000000E+0,1.025550E+0,1.000000E+0,44.000000E+0,98.308611E+0,23.547278E+0,7.999985E-3,12.415365E-3,1.000000E+0,2.655479E+0,1.000000E+0,20.000000E+0,6.300893E-3,42.417915E+0,0.000000E+0,2.681791E+0,0.000000E+0,1.987875E+0,0.000000E+0,1.981460E+0,0.000000E+0,1.988391E+0,10.000000E+0,9.006313E+0,0.000000E+0,-217.513214E-3,0.000000E+0,136.493358E-3,0.000000E+0,136.976182E-3,0.000000E+0,156.327376E-3,0.000000E+0,-186.490844E-3,0.000000E+0,2.117730E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,1.000160E+0,0.000000E+0,1.010705E+0,3.065548E+0,0.000000E+0,998.711440E-3,0.000000E+0,1.012613E+0,3.044403E+0,0.000000E+0,242.544368E+0,4.011812E-3,3.978015E-3,89.965266E+0,73.699865E+0,74.247944E+0,94.835825E+0,80.163132E+0,3.975875E-3,3.976134E-3,68.339687E+0,4.671582E+0,1.713885E+0,75.807188E+0,74.487152E+0,0.000000E+0,74.431211E+0,74.167805E+0,0.000000E+0,74.057428E+0,1.052114E+0,1.006656E+0,2.079786E+0,60.000000E+0,52.000000E+0,57.800000E+0,10.573953E-3,68.537680E+0,30.419036E+0,0.000000E+0,1.237397E+0,1.252611E+0,1.005411E+0,60.000000E+0,1.000000E+0,1.270749E+0,651.723831E-3,2.026247E+0,60.000000E+0,1.885919E+0,0.000000E+0,72.997816E+0,999.306974E-3,1.001084E+0,1.001287E+0,50.000000E+0,1.000000E+0,84.097764E+0,2.703824E+0,2.526349E+0,1.226465E+0,27.000000E+0,0.000000E+0,1.249555E+0,1.241227E+0,1.001613E+0,60.000000E+0,3.988719E-3,48.275163E+0,8.544285E-3,23.800780E+0,3.950523E+0,30.478167E+0,0.000000E+0,-2.986843E-3,0.000000E+0,45.744323E-3,0.000000E+0,24.581947E-3,0.000000E+0,23.454575E-3,0.000000E+0,18.236455E-3,2.020899E+0,2.013555E+0,2.018290E+0,2.023733E+0,1.000000E+0,1.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,0.000000E+0,5.828615E+0,5.693697E+0,0.000000E+0,84.854669E-3,0.000000E+0,44.560397E-3,9.500000E+0,9.791863E+0,0.000000E+0,27.126585E-3,10.000000E+0,9.778108E+0,0.000000E+0,42.201155E-3,996.812585E-3,3.071197E+0,998.003392E-3,3.061750E+0,999.580407E-3,3.052674E+0,999.403395E-3,3.047718E+0,33.063417E-3,7.124436E+0,1.000000E+0,1.000000E+0,73.313634E+0,73.205239E+0,2.067656E+0,72.664327E+0,72.628808E+0,2.080040E+0,72.597922E+0,72.882970E+0,2.111170E+0,72.762322E+0,72.951625E+0,2.082672E+0
